Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,1,7,45,169.0,16.0,3.0,5.5,31.0,13.06,0.0
2017,1,1,8,0,338.0,32.0,3.1,6.0,62.0,26.74,16.52
2017,1,1,8,15,438.0,40.0,3.2,6.0,101.5,32.94,23.77
2017,1,1,8,30,538.0,48.0,3.3,6.0,141.0,73.59,40.53
2017,1,1,8,45,603.0,53.5,3.45,6.5,182.0,122.45,73.83
2017,1,1,9,0,668.0,59.0,3.6,7.0,223.0,178.9,120.28
2017,1,1,9,15,707.5,63.0,3.6,7.0,261.5,235.12,171.47
2017,1,1,9,30,747.0,67.0,3.6,7.0,300.0,296.05,228.03
2017,1,1,9,45,775.5,69.5,3.65,7.5,335.0,354.03,281.89
2017,1,1,10,0,804.0,72.0,3.7,8.0,370.0,413.97,336.35
2017,1,1,10,15,822.5,74.0,3.8,8.0,398.5,470.37,387.45
2017,1,1,10,30,841.0,76.0,3.9,8.0,427.0,527.01,437.48
2017,1,1,10,45,854.5,77.5,4.0,8.5,449.0,580.24,482.7
2017,1,1,11,0,868.0,79.0,4.1,9.0,471.0,632.61,526.14
2017,1,1,11,15,875.5,79.5,4.1,9.0,485.5,678.81,564.29
2017,1,1,11,30,883.0,80.0,4.1,9.0,500.0,723.08,600.13
2017,1,1,11,45,888.5,80.0,4.2,9.0,507.5,763.15,630.98
2017,1,1,12,0,894.0,80.0,4.3,9.0,515.0,800.7,659.86
2017,1,1,12,15,893.0,79.5,4.3,9.0,514.5,829.74,681.6
2017,1,1,12,30,892.0,79.0,4.3,9.0,514.0,855.52,700.95
2017,1,1,12,45,881.0,80.5,4.35,9.0,504.0,871.88,713.71
2017,1,1,13,0,870.0,82.0,4.4,9.0,494.0,884.42,723.82
2017,1,1,13,15,861.0,81.0,4.4,9.0,478.0,891.86,729.89
2017,1,1,13,30,852.0,80.0,4.4,9.0,462.0,895.57,733.35
2017,1,1,13,45,840.0,78.0,4.4,9.0,439.0,891.62,731.23
2017,1,1,14,0,828.0,76.0,4.4,9.0,416.0,884.01,726.5
2017,1,1,14,15,808.0,74.0,4.35,8.5,386.5,865.52,714.53
2017,1,1,14,30,788.0,72.0,4.3,8.0,357.0,843.64,699.9
2017,1,1,14,45,761.5,68.5,4.25,8.0,322.5,810.86,675.3
2017,1,1,15,0,735.0,65.0,4.2,8.0,288.0,775.26,648.05
2017,1,1,15,15,693.0,61.0,4.0,7.5,249.0,730.86,613.36
2017,1,1,15,30,651.0,57.0,3.8,7.0,210.0,677.94,570.95
2017,1,1,15,45,584.0,51.0,3.6,6.5,169.0,600.47,507.04
2017,1,1,16,0,517.0,45.0,3.4,6.0,128.0,523.96,441.19
2017,1,1,16,15,408.5,36.5,3.2,5.5,89.5,413.89,343.62
2017,1,1,16,30,300.0,28.0,3.0,5.0,51.0,304.74,218.13
2017,1,1,16,45,150.0,14.0,2.9,5.0,25.5,118.98,0.0
2017,1,1,17,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,1,17,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,1,17,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,1,17,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,2,7,45,15.0,16.0,1.35,4.5,17.5,13.23,0.0
2017,1,2,8,0,30.0,32.0,1.3,5.0,35.0,25.53,15.61
2017,1,2,8,15,58.5,50.0,1.4,5.0,59.0,38.47,28.86
2017,1,2,8,30,87.0,68.0,1.5,5.0,83.0,59.36,43.35
2017,1,2,8,45,109.0,85.0,1.6,5.5,109.0,83.54,62.66
2017,1,2,9,0,131.0,102.0,1.7,6.0,135.0,110.78,85.55
2017,1,2,9,15,143.0,118.5,1.8,6.0,159.0,138.2,109.8
2017,1,2,9,30,155.0,135.0,1.9,6.0,183.0,167.32,135.74
2017,1,2,9,45,177.0,145.0,2.05,6.5,206.0,195.63,160.52
2017,1,2,10,0,199.0,155.0,2.2,7.0,229.0,226.28,187.24
2017,1,2,10,15,379.5,138.0,2.3,7.0,292.0,322.39,268.07
2017,1,2,10,30,560.0,121.0,2.4,7.0,355.0,427.38,355.95
2017,1,2,10,45,448.0,151.5,2.55,7.0,344.5,421.11,352.22
2017,1,2,11,0,336.0,182.0,2.7,7.0,334.0,397.42,333.54
2017,1,2,11,15,393.0,177.0,2.8,7.0,360.0,460.3,386.29
2017,1,2,11,30,450.0,172.0,2.9,7.0,386.0,515.68,432.26
2017,1,2,11,45,435.5,182.0,3.0,7.0,392.0,537.05,449.57
2017,1,2,12,0,421.0,192.0,3.1,7.0,398.0,556.06,464.97
2017,1,2,12,15,268.0,206.0,3.1,7.0,337.0,451.67,379.09
2017,1,2,12,30,115.0,220.0,3.1,7.0,276.0,336.18,281.9
2017,1,2,12,45,238.5,204.0,3.15,7.0,318.5,446.21,376.02
2017,1,2,13,0,362.0,188.0,3.2,7.0,361.0,543.44,457.37
2017,1,2,13,15,235.5,193.0,3.2,7.0,304.5,447.16,376.9
2017,1,2,13,30,109.0,198.0,3.2,7.0,248.0,309.45,261.4
2017,1,2,13,45,221.0,179.5,3.2,7.0,273.5,410.98,349.74
2017,1,2,14,0,333.0,161.0,3.2,7.0,299.0,514.06,436.55
2017,1,2,14,15,202.0,156.0,3.1,7.0,238.0,372.46,317.91
2017,1,2,14,30,71.0,151.0,3.0,7.0,177.0,232.36,197.35
2017,1,2,14,45,64.5,138.0,2.95,7.0,160.0,213.68,181.92
2017,1,2,15,0,58.0,125.0,2.9,7.0,143.0,195.11,166.04
2017,1,2,15,15,51.0,109.0,2.7,6.5,123.5,171.48,145.79
2017,1,2,15,30,44.0,93.0,2.5,6.0,104.0,147.84,125.16
2017,1,2,15,45,35.0,76.0,2.3,6.0,83.5,120.73,100.86
2017,1,2,16,0,26.0,59.0,2.1,6.0,63.0,93.39,76.06
2017,1,2,16,15,13.0,42.0,2.05,5.5,44.0,62.24,47.68
2017,1,2,16,30,0.0,25.0,2.0,5.0,25.0,23.72,12.09
2017,1,2,16,45,0.0,12.5,2.0,5.0,12.5,10.67,0.0
2017,1,2,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,2,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,2,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,3,7,45,0.0,5.5,2.9,6.0,5.5,4.51,0.0
2017,1,3,8,0,0.0,11.0,3.0,6.0,11.0,9.04,1.84
2017,1,3,8,15,0.0,18.5,3.05,6.0,18.5,15.23,7.98
2017,1,3,8,30,0.0,26.0,3.1,6.0,26.0,21.43,13.07
2017,1,3,8,45,0.0,34.0,3.2,6.5,34.0,28.06,19.02
2017,1,3,9,0,0.0,42.0,3.3,7.0,42.0,34.71,24.93
2017,1,3,9,15,0.0,49.5,3.4,7.0,49.5,40.94,30.46
2017,1,3,9,30,0.0,57.0,3.5,7.0,57.0,47.19,35.95
2017,1,3,9,45,0.0,63.5,3.6,7.5,63.5,52.61,40.59
2017,1,3,10,0,0.0,70.0,3.7,8.0,70.0,58.04,45.17
2017,1,3,10,15,0.0,91.5,3.8,8.0,91.5,76.52,61.13
2017,1,3,10,30,0.0,113.0,3.9,8.0,113.0,95.55,77.45
2017,1,3,10,45,0.0,126.5,4.0,8.5,126.5,107.84,87.72
2017,1,3,11,0,0.0,140.0,4.1,9.0,140.0,120.46,98.2
2017,1,3,11,15,8.0,159.0,4.1,9.0,162.5,143.95,118.23
2017,1,3,11,30,16.0,178.0,4.1,9.0,185.0,168.83,139.36
2017,1,3,11,45,70.5,200.0,4.2,9.5,234.0,245.82,205.02
2017,1,3,12,0,125.0,222.0,4.3,10.0,283.0,332.05,277.08
2017,1,3,12,15,62.5,146.0,4.4,10.0,176.5,188.06,156.55
2017,1,3,12,30,0.0,70.0,4.5,10.0,70.0,58.07,44.37
2017,1,3,12,45,0.0,55.0,4.6,10.0,55.0,45.56,33.71
2017,1,3,13,0,0.0,40.0,4.7,10.0,40.0,33.08,22.98
2017,1,3,13,15,0.0,28.5,4.8,10.0,28.5,23.54,14.75
2017,1,3,13,30,0.0,17.0,4.9,10.0,17.0,14.02,6.52
2017,1,3,13,45,0.0,19.0,5.0,10.0,19.0,15.67,7.97
2017,1,3,14,0,0.0,21.0,5.1,10.0,21.0,17.32,9.42
2017,1,3,14,15,0.0,59.0,5.2,10.0,59.0,48.86,36.82
2017,1,3,14,30,0.0,97.0,5.3,10.0,97.0,85.43,68.47
2017,1,3,14,45,0.0,87.0,5.45,10.0,87.0,76.22,60.59
2017,1,3,15,0,0.0,77.0,5.6,10.0,77.0,67.02,52.68
2017,1,3,15,15,0.0,66.5,5.7,10.0,66.5,57.27,44.22
2017,1,3,15,30,0.0,56.0,5.8,10.0,56.0,47.52,35.67
2017,1,3,15,45,0.0,45.0,5.95,10.0,45.0,37.24,26.58
2017,1,3,16,0,0.0,34.0,6.1,10.0,34.0,28.09,18.43
2017,1,3,16,15,0.0,24.0,6.15,10.0,24.0,19.8,10.96
2017,1,3,16,30,0.0,14.0,6.2,10.0,14.0,11.52,2.98
2017,1,3,16,45,0.0,7.0,6.3,10.0,7.0,5.97,0.0
2017,1,3,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,1,3,17,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,3,17,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,3,17,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,6.55,10.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,6.5,2.0,9.0,6.5,5.34,0.0
2017,1,4,8,0,0.0,13.0,2.1,9.0,13.0,10.69,3.12
2017,1,4,8,15,0.0,21.0,2.1,9.0,21.0,17.3,9.68
2017,1,4,8,30,0.0,29.0,2.1,9.0,29.0,23.93,15.03
2017,1,4,8,45,0.0,38.0,2.15,9.0,38.0,31.39,21.72
2017,1,4,9,0,0.0,47.0,2.2,9.0,47.0,38.87,28.36
2017,1,4,9,15,0.0,55.5,2.2,9.0,55.5,45.95,34.59
2017,1,4,9,30,0.0,64.0,2.2,9.0,64.0,53.04,40.76
2017,1,4,9,45,0.0,71.5,2.25,9.0,71.5,59.35,46.2
2017,1,4,10,0,0.0,79.0,2.3,9.0,79.0,65.71,51.64
2017,1,4,10,15,0.0,46.5,2.35,9.0,46.5,38.45,27.93
2017,1,4,10,30,0.0,14.0,2.4,9.0,14.0,11.54,4.44
2017,1,4,10,45,0.0,20.5,2.5,9.0,20.5,16.91,9.12
2017,1,4,11,0,0.0,27.0,2.6,9.0,27.0,22.3,13.79
2017,1,4,11,15,0.0,77.5,2.65,9.0,77.5,64.32,50.12
2017,1,4,11,30,0.0,128.0,2.7,9.0,128.0,109.6,88.76
2017,1,4,11,45,0.0,136.0,2.75,9.0,136.0,117.32,95.2
2017,1,4,12,0,0.0,144.0,2.8,9.0,144.0,125.29,101.91
2017,1,4,12,15,0.0,120.5,2.75,9.0,120.5,103.16,83.11
2017,1,4,12,30,0.0,97.0,2.7,9.0,97.0,81.49,64.66
2017,1,4,12,45,60.0,156.0,2.65,9.0,184.5,202.54,169.44
2017,1,4,13,0,120.0,215.0,2.6,9.0,272.0,346.66,289.55
2017,1,4,13,15,60.0,123.0,2.5,9.0,151.5,170.88,142.76
2017,1,4,13,30,0.0,31.0,2.4,9.0,31.0,25.61,16.62
2017,1,4,13,45,19.0,99.0,2.35,9.0,107.0,110.66,90.94
2017,1,4,14,0,38.0,167.0,2.3,9.0,183.0,212.8,177.92
2017,1,4,14,15,19.0,144.5,2.15,8.5,152.5,154.13,127.97
2017,1,4,14,30,0.0,122.0,2.0,8.0,122.0,113.23,92.71
2017,1,4,14,45,0.0,110.5,1.95,8.0,110.5,102.69,83.84
2017,1,4,15,0,0.0,99.0,1.9,8.0,99.0,92.22,74.89
2017,1,4,15,15,0.0,86.0,1.8,8.0,86.0,79.96,64.28
2017,1,4,15,30,0.0,73.0,1.7,8.0,73.0,67.68,53.53
2017,1,4,15,45,0.0,59.5,1.6,8.0,59.5,54.66,42.0
2017,1,4,16,0,0.0,46.0,1.5,8.0,46.0,41.42,30.17
2017,1,4,16,15,0.0,32.5,1.45,7.5,32.5,27.75,17.95
2017,1,4,16,30,0.0,19.0,1.4,7.0,19.0,15.67,6.47
2017,1,4,16,45,0.0,9.5,1.35,7.0,9.5,7.82,0.0
2017,1,4,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,5,7,45,217.0,13.0,2.5,3.5,32.5,11.45,0.0
2017,1,5,8,0,434.0,26.0,2.6,4.0,65.0,23.57,14.03
2017,1,5,8,15,526.5,33.0,2.6,4.0,105.5,29.65,21.04
2017,1,5,8,30,619.0,40.0,2.6,4.0,146.0,68.89,35.74
2017,1,5,8,45,680.0,43.5,2.6,4.5,188.0,119.57,68.73
2017,1,5,9,0,741.0,47.0,2.6,5.0,230.0,177.3,116.06
2017,1,5,9,15,777.0,50.0,2.65,5.5,269.5,235.42,169.08
2017,1,5,9,30,813.0,53.0,2.7,6.0,309.0,296.95,226.42
2017,1,5,9,45,836.5,55.5,2.75,6.5,344.0,356.29,282.01
2017,1,5,10,0,860.0,58.0,2.8,7.0,379.0,416.73,337.32
2017,1,5,10,15,877.0,60.0,2.75,7.0,408.0,474.64,389.59
2017,1,5,10,30,894.0,62.0,2.7,7.0,437.0,532.55,440.26
2017,1,5,10,45,904.0,63.5,2.65,7.5,459.5,585.67,484.78
2017,1,5,11,0,914.0,65.0,2.6,8.0,482.0,637.53,526.8
2017,1,5,11,15,920.5,65.5,2.6,8.0,497.0,684.43,564.98
2017,1,5,11,30,927.0,66.0,2.6,8.0,512.0,729.24,599.91
2017,1,5,11,45,929.0,67.0,2.6,8.0,519.5,769.05,629.24
2017,1,5,12,0,931.0,68.0,2.6,8.0,527.0,806.07,656.33
2017,1,5,12,15,931.0,68.0,2.55,8.0,527.0,837.3,678.65
2017,1,5,12,30,931.0,68.0,2.5,8.0,527.0,865.29,698.57
2017,1,5,12,45,931.5,66.0,2.5,8.0,519.5,887.78,714.93
2017,1,5,13,0,932.0,64.0,2.5,8.0,512.0,906.77,728.88
2017,1,5,13,15,925.5,63.5,2.4,8.0,497.0,917.94,736.38
2017,1,5,13,30,919.0,63.0,2.3,8.0,482.0,925.36,741.32
2017,1,5,13,45,906.5,62.5,2.25,8.0,459.0,923.57,740.31
2017,1,5,14,0,894.0,62.0,2.2,8.0,436.0,918.07,736.82
2017,1,5,14,15,878.5,60.0,2.1,8.0,407.0,904.09,726.77
2017,1,5,14,30,863.0,58.0,2.0,8.0,378.0,886.67,714.25
2017,1,5,14,45,839.0,56.0,1.95,8.0,343.5,867.83,701.09
2017,1,5,15,0,815.0,54.0,1.9,8.0,309.0,836.22,678.2
2017,1,5,15,15,780.5,51.0,1.8,7.0,270.0,791.21,646.58
2017,1,5,15,30,746.0,48.0,1.7,6.0,231.0,744.17,612.05
2017,1,5,15,45,692.0,43.5,1.6,5.5,189.0,677.05,559.15
2017,1,5,16,0,638.0,39.0,1.5,5.0,147.0,609.65,503.37
2017,1,5,16,15,548.5,32.0,1.55,4.5,106.0,511.89,420.56
2017,1,5,16,30,459.0,25.0,1.6,4.0,65.0,417.95,319.66
2017,1,5,16,45,229.5,12.5,1.7,4.0,32.5,204.95,0.0
2017,1,5,17,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,5,17,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,17,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,17,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,5,18,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,6,7,45,209.0,14.0,2.5,0.0,32.5,11.37,0.0
2017,1,6,8,0,418.0,28.0,2.6,0.0,65.0,23.34,14.13
2017,1,6,8,15,509.0,35.5,2.65,0.0,105.5,31.93,23.49
2017,1,6,8,30,600.0,43.0,2.7,0.0,146.0,69.55,37.9
2017,1,6,8,45,651.0,48.5,2.75,0.5,187.0,119.73,71.33
2017,1,6,9,0,702.0,54.0,2.8,1.0,228.0,175.89,118.25
2017,1,6,9,15,737.5,57.5,2.75,1.5,266.5,232.21,170.16
2017,1,6,9,30,773.0,61.0,2.7,2.0,305.0,291.97,226.43
2017,1,6,9,45,797.5,63.5,2.7,2.5,339.0,350.04,281.36
2017,1,6,10,0,822.0,66.0,2.7,3.0,373.0,409.62,336.4
2017,1,6,10,15,838.0,68.0,2.65,3.5,401.5,466.0,387.23
2017,1,6,10,30,854.0,70.0,2.6,4.0,430.0,522.37,436.35
2017,1,6,10,45,861.5,72.5,2.6,4.5,451.0,574.22,480.38
2017,1,6,11,0,869.0,75.0,2.6,5.0,472.0,624.71,521.93
2017,1,6,11,15,875.0,75.5,2.6,5.0,486.5,670.37,559.53
2017,1,6,11,30,881.0,76.0,2.6,5.0,501.0,714.0,594.72
2017,1,6,11,45,888.0,74.5,2.6,5.5,509.0,747.52,618.59
2017,1,6,12,0,895.0,73.0,2.6,6.0,517.0,784.19,644.73
2017,1,6,12,15,893.5,73.5,2.6,6.0,516.0,813.9,666.61
2017,1,6,12,30,892.0,74.0,2.6,6.0,515.0,840.43,686.16
2017,1,6,12,45,869.0,78.5,2.6,6.5,503.5,858.95,698.61
2017,1,6,13,0,846.0,83.0,2.6,7.0,492.0,865.04,702.06
2017,1,6,13,15,836.5,82.0,2.55,7.0,476.0,872.2,707.4
2017,1,6,13,30,827.0,81.0,2.5,7.0,460.0,875.69,710.17
2017,1,6,13,45,750.5,87.5,2.5,7.0,419.0,823.42,672.35
2017,1,6,14,0,674.0,94.0,2.5,7.0,378.0,774.0,636.71
2017,1,6,14,15,656.0,91.0,2.45,7.0,352.0,756.79,624.7
2017,1,6,14,30,638.0,88.0,2.4,7.0,326.0,736.75,610.16
2017,1,6,14,45,591.5,89.5,2.35,7.0,294.5,693.66,577.71
2017,1,6,15,0,545.0,91.0,2.3,7.0,263.0,647.97,542.8
2017,1,6,15,15,512.0,83.0,2.15,6.5,228.5,601.91,507.12
2017,1,6,15,30,479.0,75.0,2.0,6.0,194.0,554.52,469.2
2017,1,6,15,45,430.0,65.5,1.95,6.0,158.0,491.15,416.54
2017,1,6,16,0,381.0,56.0,1.9,6.0,122.0,426.6,360.96
2017,1,6,16,15,306.5,44.0,1.95,5.5,87.5,343.42,288.05
2017,1,6,16,30,232.0,32.0,2.0,5.0,53.0,265.06,207.25
2017,1,6,16,45,116.0,16.0,2.05,5.0,26.5,129.57,0.0
2017,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,6,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,17,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,6,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,7,7,45,0.0,11.5,5.1,8.5,11.5,9.47,0.0
2017,1,7,8,0,0.0,23.0,5.4,9.0,23.0,19.0,9.95
2017,1,7,8,15,0.0,38.5,5.5,9.5,38.5,31.24,21.91
2017,1,7,8,30,0.0,54.0,5.6,10.0,54.0,43.72,31.89
2017,1,7,8,45,0.0,70.5,5.75,10.5,70.5,57.44,43.98
2017,1,7,9,0,0.0,87.0,5.9,11.0,87.0,71.5,56.21
2017,1,7,9,15,4.5,101.0,5.8,11.0,102.5,84.83,67.61
2017,1,7,9,30,9.0,115.0,5.7,11.0,118.0,98.87,79.58
2017,1,7,9,45,13.0,127.5,5.65,11.5,132.5,112.14,90.7
2017,1,7,10,0,17.0,140.0,5.6,12.0,147.0,126.01,102.27
2017,1,7,10,15,8.5,118.0,5.25,12.0,121.5,103.66,83.27
2017,1,7,10,30,0.0,96.0,4.9,12.0,96.0,80.39,63.36
2017,1,7,10,45,0.0,104.5,4.55,12.5,104.5,87.9,69.53
2017,1,7,11,0,0.0,113.0,4.2,13.0,113.0,95.55,75.75
2017,1,7,11,15,5.5,143.0,4.1,13.0,146.0,126.83,102.07
2017,1,7,11,30,11.0,173.0,4.0,13.0,179.0,159.94,129.71
2017,1,7,11,45,5.5,141.0,3.9,13.0,144.0,125.9,101.1
2017,1,7,12,0,0.0,109.0,3.8,13.0,109.0,92.21,72.67
2017,1,7,12,15,0.0,123.5,3.7,13.0,123.5,105.85,84.15
2017,1,7,12,30,0.0,138.0,3.6,13.0,138.0,120.08,96.06
2017,1,7,12,45,0.0,83.5,3.55,13.0,83.5,69.35,53.41
2017,1,7,13,0,0.0,29.0,3.5,13.0,29.0,23.96,14.87
2017,1,7,13,15,0.0,23.0,3.4,13.0,23.0,18.99,10.64
2017,1,7,13,30,0.0,17.0,3.3,13.0,17.0,14.03,6.4
2017,1,7,13,45,0.0,16.5,3.2,13.0,16.5,13.61,6.05
2017,1,7,14,0,0.0,16.0,3.1,13.0,16.0,13.19,5.71
2017,1,7,14,15,0.0,15.0,2.9,12.5,15.0,12.36,5.03
2017,1,7,14,30,0.0,14.0,2.7,12.0,14.0,11.53,4.35
2017,1,7,14,45,0.0,12.5,2.55,12.0,12.5,10.29,3.28
2017,1,7,15,0,0.0,11.0,2.4,12.0,11.0,9.05,2.21
2017,1,7,15,15,0.0,9.5,2.25,11.5,9.5,7.81,1.15
2017,1,7,15,30,0.0,8.0,2.1,11.0,8.0,6.57,0.07
2017,1,7,15,45,0.0,6.5,1.95,11.0,6.5,5.33,0.0
2017,1,7,16,0,0.0,5.0,1.8,11.0,5.0,4.1,0.0
2017,1,7,16,15,0.0,3.5,1.75,10.5,3.5,2.87,0.0
2017,1,7,16,30,0.0,2.0,1.7,10.0,2.0,1.64,0.0
2017,1,7,16,45,0.0,1.0,1.7,10.0,1.0,0.82,0.0
2017,1,7,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,7,17,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,7,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,7,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,7,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2017,1,8,7,45,0.0,1.0,6.95,13.0,1.0,0.82,0.0
2017,1,8,8,0,0.0,2.0,6.9,13.0,2.0,1.64,0.0
2017,1,8,8,15,0.0,4.0,6.8,13.0,4.0,3.28,0.0
2017,1,8,8,30,0.0,6.0,6.7,13.0,6.0,4.92,0.0
2017,1,8,8,45,0.0,8.0,6.65,13.0,8.0,6.57,0.0
2017,1,8,9,0,0.0,10.0,6.6,13.0,10.0,8.22,1.43
2017,1,8,9,15,0.0,12.0,6.5,13.0,12.0,9.87,2.87
2017,1,8,9,30,0.0,14.0,6.4,13.0,14.0,11.52,4.3
2017,1,8,9,45,0.0,15.5,6.35,13.5,15.5,12.76,5.35
2017,1,8,10,0,0.0,17.0,6.3,14.0,17.0,14.01,6.38
2017,1,8,10,15,0.0,12.0,6.35,14.0,12.0,9.89,2.83
2017,1,8,10,30,0.0,7.0,6.4,14.0,7.0,5.77,0.0
2017,1,8,10,45,0.0,8.5,6.5,14.0,8.5,7.0,0.34
2017,1,8,11,0,0.0,10.0,6.6,14.0,10.0,8.25,1.39
2017,1,8,11,15,0.0,30.5,6.6,14.0,30.5,25.2,15.86
2017,1,8,11,30,0.0,51.0,6.6,14.0,51.0,42.23,30.31
2017,1,8,11,45,0.0,62.0,6.6,14.0,62.0,51.4,38.06
2017,1,8,12,0,0.0,73.0,6.6,14.0,73.0,60.58,45.81
2017,1,8,12,15,0.0,61.5,6.45,13.5,61.5,50.98,37.76
2017,1,8,12,30,0.0,50.0,6.3,13.0,50.0,41.41,29.7
2017,1,8,12,45,0.0,49.0,6.15,13.0,49.0,40.57,29.01
2017,1,8,13,0,0.0,48.0,6.0,13.0,48.0,39.74,28.31
2017,1,8,13,15,0.0,40.5,5.8,13.0,40.5,33.5,23.02
2017,1,8,13,30,0.0,33.0,5.6,13.0,33.0,27.27,17.73
2017,1,8,13,45,0.0,39.0,5.45,13.0,39.0,32.24,22.01
2017,1,8,14,0,0.0,45.0,5.3,13.0,45.0,37.22,26.31
2017,1,8,14,15,0.0,53.5,5.2,13.0,53.5,44.28,32.41
2017,1,8,14,30,0.0,62.0,5.1,13.0,62.0,51.36,38.53
2017,1,8,14,45,0.0,56.5,5.0,13.0,56.5,46.77,34.65
2017,1,8,15,0,0.0,51.0,4.9,13.0,51.0,42.19,30.75
2017,1,8,15,15,0.0,44.0,4.8,13.0,44.0,36.36,25.75
2017,1,8,15,30,0.0,37.0,4.7,13.0,37.0,30.55,20.7
2017,1,8,15,45,0.0,30.5,4.65,13.0,30.5,25.16,15.97
2017,1,8,16,0,0.0,24.0,4.6,13.0,24.0,19.77,11.21
2017,1,8,16,15,0.0,17.0,4.55,13.0,17.0,13.99,6.08
2017,1,8,16,30,0.0,10.0,4.5,13.0,10.0,8.21,0.86
2017,1,8,16,45,0.0,5.0,4.45,13.0,5.0,4.1,0.0
2017,1,8,17,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,8,17,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2017,1,8,17,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,9,7,45,19.0,16.5,2.0,8.5,18.0,13.45,0.0
2017,1,9,8,0,38.0,33.0,2.1,9.0,36.0,25.97,15.8
2017,1,9,8,15,65.0,50.5,2.15,9.0,60.0,38.89,28.78
2017,1,9,8,30,92.0,68.0,2.2,9.0,84.0,57.94,41.74
2017,1,9,8,45,109.0,85.5,2.25,9.5,109.5,81.94,60.48
2017,1,9,9,0,126.0,103.0,2.3,10.0,135.0,108.46,82.48
2017,1,9,9,15,137.0,119.5,2.25,10.0,159.0,135.22,105.75
2017,1,9,9,30,148.0,136.0,2.2,10.0,183.0,163.57,130.62
2017,1,9,9,45,167.5,147.5,2.2,10.0,206.5,191.88,155.27
2017,1,9,10,0,187.0,159.0,2.2,10.0,230.0,222.35,181.72
2017,1,9,10,15,153.0,172.5,2.25,10.0,233.5,232.44,191.35
2017,1,9,10,30,119.0,186.0,2.3,10.0,237.0,239.03,197.4
2017,1,9,10,45,195.5,191.0,2.35,10.5,280.0,295.41,244.47
2017,1,9,11,0,272.0,196.0,2.4,11.0,323.0,369.82,305.48
2017,1,9,11,15,303.0,198.0,2.5,11.0,343.5,408.13,337.1
2017,1,9,11,30,334.0,200.0,2.6,11.0,364.0,448.29,370.15
2017,1,9,11,45,325.0,208.0,2.75,11.0,369.0,467.34,385.63
2017,1,9,12,0,316.0,216.0,2.9,11.0,374.0,485.0,399.98
2017,1,9,12,15,297.0,216.5,2.9,11.0,365.5,484.74,399.75
2017,1,9,12,30,278.0,217.0,2.9,11.0,357.0,482.33,397.85
2017,1,9,12,45,330.0,204.5,2.9,11.0,368.0,523.08,431.78
2017,1,9,13,0,382.0,192.0,2.9,11.0,379.0,564.57,465.85
2017,1,9,13,15,191.0,160.0,2.9,11.0,253.5,365.03,304.19
2017,1,9,13,30,0.0,128.0,2.9,11.0,128.0,112.46,90.21
2017,1,9,13,45,0.0,136.0,2.9,11.0,136.0,121.82,98.58
2017,1,9,14,0,0.0,144.0,2.9,11.0,144.0,132.17,107.45
2017,1,9,14,15,0.0,131.5,2.95,10.5,131.5,120.37,97.81
2017,1,9,14,30,0.0,119.0,3.0,10.0,119.0,108.59,88.13
2017,1,9,14,45,0.0,108.0,3.05,10.0,108.0,98.52,79.66
2017,1,9,15,0,0.0,97.0,3.1,10.0,97.0,88.5,71.16
2017,1,9,15,15,0.0,84.5,3.1,10.0,84.5,76.75,61.07
2017,1,9,15,30,0.0,72.0,3.1,10.0,72.0,64.98,50.85
2017,1,9,15,45,0.0,58.5,3.1,10.0,58.5,51.91,39.39
2017,1,9,16,0,0.0,45.0,3.1,10.0,45.0,38.66,27.67
2017,1,9,16,15,0.0,32.5,3.15,10.0,32.5,26.86,17.17
2017,1,9,16,30,0.0,20.0,3.2,10.0,20.0,16.49,7.69
2017,1,9,16,45,0.0,10.0,3.25,10.0,10.0,8.22,0.0
2017,1,9,17,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,9,17,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,9,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,7,45,0.0,0.5,4.1,10.0,0.5,0.41,0.0
2017,1,10,8,0,0.0,1.0,4.2,10.0,1.0,0.82,0.0
2017,1,10,8,15,0.0,1.5,4.3,10.0,1.5,1.23,0.0
2017,1,10,8,30,0.0,2.0,4.4,10.0,2.0,1.64,0.0
2017,1,10,8,45,0.0,3.0,4.55,10.5,3.0,2.46,0.0
2017,1,10,9,0,0.0,4.0,4.7,11.0,4.0,3.28,0.0
2017,1,10,9,15,0.0,4.5,4.8,11.0,4.5,3.7,0.0
2017,1,10,9,30,0.0,5.0,4.9,11.0,5.0,4.11,0.0
2017,1,10,9,45,0.0,5.5,5.05,11.0,5.5,4.52,0.0
2017,1,10,10,0,0.0,6.0,5.2,11.0,6.0,4.94,0.0
2017,1,10,10,15,0.0,23.0,5.3,11.0,23.0,18.97,10.81
2017,1,10,10,30,0.0,40.0,5.4,11.0,40.0,33.06,22.96
2017,1,10,10,45,0.0,58.5,5.55,11.5,58.5,48.46,36.09
2017,1,10,11,0,0.0,77.0,5.7,12.0,77.0,63.9,49.15
2017,1,10,11,15,0.0,48.5,5.75,12.0,48.5,40.15,28.81
2017,1,10,11,30,0.0,20.0,5.8,12.0,20.0,16.51,8.53
2017,1,10,11,45,0.0,40.5,5.9,12.0,40.5,33.51,23.09
2017,1,10,12,0,0.0,61.0,6.0,12.0,61.0,50.57,37.64
2017,1,10,12,15,0.0,48.0,6.05,12.0,48.0,39.74,28.4
2017,1,10,12,30,0.0,35.0,6.1,12.0,35.0,28.95,19.17
2017,1,10,12,45,0.0,34.0,6.2,12.0,34.0,28.12,18.47
2017,1,10,13,0,0.0,33.0,6.3,12.0,33.0,27.28,17.76
2017,1,10,13,15,0.0,21.0,6.35,12.0,21.0,17.34,9.25
2017,1,10,13,30,0.0,9.0,6.4,12.0,9.0,7.42,0.73
2017,1,10,13,45,0.0,26.5,6.45,12.0,26.5,21.88,13.19
2017,1,10,14,0,0.0,44.0,6.5,12.0,44.0,36.39,25.69
2017,1,10,14,15,0.0,25.5,6.5,12.0,25.5,21.04,12.52
2017,1,10,14,30,0.0,7.0,6.5,12.0,7.0,5.76,0.0
2017,1,10,14,45,0.0,6.5,6.55,12.0,6.5,5.35,0.0
2017,1,10,15,0,0.0,6.0,6.6,12.0,6.0,4.93,0.0
2017,1,10,15,15,0.0,5.0,6.6,12.0,5.0,4.11,0.0
2017,1,10,15,30,0.0,4.0,6.6,12.0,4.0,3.28,0.0
2017,1,10,15,45,0.0,3.5,6.6,12.0,3.5,2.87,0.0
2017,1,10,16,0,0.0,3.0,6.6,12.0,3.0,2.46,0.0
2017,1,10,16,15,0.0,2.0,6.6,12.0,2.0,1.64,0.0
2017,1,10,16,30,0.0,1.0,6.6,12.0,1.0,0.82,0.0
2017,1,10,16,45,0.0,0.5,6.6,12.0,0.5,0.41,0.0
2017,1,10,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,1,10,17,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2017,1,10,17,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,1,10,17,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,1,10,18,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,11,7,45,171.5,15.5,2.75,7.5,31.5,12.59,0.0
2017,1,11,8,0,343.0,31.0,2.8,8.0,63.0,25.76,15.81
2017,1,11,8,15,441.5,39.5,2.85,8.0,102.5,32.41,23.17
2017,1,11,8,30,540.0,48.0,2.9,8.0,142.0,63.49,35.15
2017,1,11,8,45,601.5,53.0,3.0,8.5,183.5,111.02,64.46
2017,1,11,9,0,663.0,58.0,3.1,9.0,225.0,165.82,107.81
2017,1,11,9,15,701.0,62.0,3.1,9.0,264.0,222.83,158.62
2017,1,11,9,30,739.0,66.0,3.1,9.0,303.0,281.84,212.91
2017,1,11,9,45,765.0,69.0,3.15,9.0,337.5,339.31,266.44
2017,1,11,10,0,791.0,72.0,3.2,9.0,372.0,398.58,320.7
2017,1,11,10,15,611.0,112.0,3.2,9.0,354.5,402.38,329.89
2017,1,11,10,30,431.0,152.0,3.2,9.0,337.0,380.95,315.68
2017,1,11,10,45,553.5,130.0,3.25,9.5,380.5,453.43,376.64
2017,1,11,11,0,676.0,108.0,3.3,10.0,424.0,541.87,449.06
2017,1,11,11,15,544.0,148.0,3.25,10.0,407.0,525.07,435.25
2017,1,11,11,30,412.0,188.0,3.2,10.0,390.0,502.06,415.8
2017,1,11,11,45,387.5,196.5,3.2,10.0,389.0,499.75,414.57
2017,1,11,12,0,363.0,205.0,3.2,10.0,388.0,508.11,421.2
2017,1,11,12,15,480.0,175.0,3.15,10.0,418.0,600.89,496.63
2017,1,11,12,30,597.0,145.0,3.1,10.0,448.0,690.0,567.49
2017,1,11,12,45,612.0,138.5,3.05,10.0,445.0,714.79,586.03
2017,1,11,13,0,627.0,132.0,3.0,10.0,442.0,737.5,603.15
2017,1,11,13,15,534.0,151.5,2.95,10.0,410.0,682.74,561.43
2017,1,11,13,30,441.0,171.0,2.9,10.0,378.0,632.1,521.24
2017,1,11,13,45,457.0,159.0,2.85,10.0,365.5,640.49,529.28
2017,1,11,14,0,473.0,147.0,2.8,10.0,353.0,646.73,535.29
2017,1,11,14,15,342.0,155.0,2.7,9.5,299.0,518.72,434.12
2017,1,11,14,30,211.0,163.0,2.6,9.0,245.0,393.12,331.83
2017,1,11,14,45,203.5,150.0,2.55,9.0,223.5,372.47,315.97
2017,1,11,15,0,196.0,137.0,2.5,9.0,202.0,351.23,298.85
2017,1,11,15,15,188.5,121.0,2.3,8.5,177.5,324.87,277.52
2017,1,11,15,30,181.0,105.0,2.1,8.0,153.0,315.54,269.52
2017,1,11,15,45,166.0,88.5,1.9,8.0,126.5,280.19,238.81
2017,1,11,16,0,151.0,72.0,1.7,8.0,100.0,244.69,207.23
2017,1,11,16,15,128.5,54.5,1.6,7.5,74.0,201.16,168.19
2017,1,11,16,30,106.0,37.0,1.5,7.0,48.0,157.37,126.22
2017,1,11,16,45,53.0,18.5,1.45,7.0,24.0,77.79,33.99
2017,1,11,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,11,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,11,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
