Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,12,7,45,0.0,9.5,2.05,5.0,9.5,7.81,0.0
2017,1,12,8,0,0.0,19.0,2.1,5.0,19.0,15.67,7.6
2017,1,12,8,15,0.0,31.5,2.1,5.0,31.5,26.04,17.8
2017,1,12,8,30,0.0,44.0,2.1,5.0,44.0,36.19,26.09
2017,1,12,8,45,0.0,58.0,2.15,5.0,58.0,47.63,36.42
2017,1,12,9,0,0.0,72.0,2.2,5.0,72.0,59.3,46.86
2017,1,12,9,15,0.0,84.5,2.15,5.0,84.5,69.95,56.28
2017,1,12,9,30,0.0,97.0,2.1,5.0,97.0,80.75,65.73
2017,1,12,9,45,0.0,109.0,2.1,5.5,109.0,91.28,74.71
2017,1,12,10,0,0.0,121.0,2.1,6.0,121.0,101.98,83.71
2017,1,12,10,15,29.0,151.0,2.05,6.0,163.5,147.65,122.77
2017,1,12,10,30,58.0,181.0,2.0,6.0,206.0,194.09,162.23
2017,1,12,10,45,153.0,192.0,1.95,6.5,262.5,271.64,227.63
2017,1,12,11,0,248.0,203.0,1.9,7.0,319.0,361.3,301.76
2017,1,12,11,15,246.0,211.5,1.85,7.0,330.0,384.14,320.16
2017,1,12,11,30,244.0,220.0,1.8,7.0,341.0,406.41,338.16
2017,1,12,11,45,249.0,222.5,1.8,7.5,347.5,426.64,354.05
2017,1,12,12,0,254.0,225.0,1.8,8.0,354.0,446.54,369.5
2017,1,12,12,15,579.5,147.5,1.8,8.0,442.5,657.37,540.14
2017,1,12,12,30,905.0,70.0,1.8,8.0,531.0,846.9,679.81
2017,1,12,12,45,906.5,68.5,1.8,8.0,524.5,871.1,695.21
2017,1,12,13,0,908.0,67.0,1.8,8.0,518.0,891.95,710.2
2017,1,12,13,15,902.0,66.0,1.8,8.0,504.0,903.3,718.57
2017,1,12,13,30,896.0,65.0,1.8,8.0,490.0,910.94,724.57
2017,1,12,13,45,886.0,64.0,1.8,8.0,468.5,911.23,725.54
2017,1,12,14,0,876.0,63.0,1.8,8.0,447.0,907.84,724.11
2017,1,12,14,15,861.0,61.5,1.75,8.0,418.5,895.55,715.82
2017,1,12,14,30,846.0,60.0,1.7,8.0,390.0,879.85,705.19
2017,1,12,14,45,824.5,57.5,1.7,8.0,356.5,863.3,694.47
2017,1,12,15,0,803.0,55.0,1.7,8.0,323.0,833.76,674.01
2017,1,12,15,15,771.0,52.0,1.6,7.5,284.5,791.37,643.65
2017,1,12,15,30,739.0,49.0,1.5,7.0,246.0,746.88,610.73
2017,1,12,15,45,683.0,46.0,1.45,7.0,204.0,680.09,558.84
2017,1,12,16,0,627.0,43.0,1.4,7.0,162.0,612.86,504.38
2017,1,12,16,15,545.0,36.5,1.4,6.5,121.0,520.99,428.78
2017,1,12,16,30,463.0,30.0,1.4,6.0,80.0,431.77,347.55
2017,1,12,16,45,231.5,22.0,1.45,6.0,47.0,236.08,129.15
2017,1,12,17,0,0.0,14.0,1.5,6.0,14.0,11.95,0.0
2017,1,12,17,15,0.0,7.0,1.45,6.0,7.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,13,7,45,237.5,13.0,2.35,2.5,35.5,11.43,0.0
2017,1,13,8,0,475.0,26.0,2.4,3.0,71.0,23.58,14.5
2017,1,13,8,15,561.5,32.5,2.4,3.5,112.5,29.22,20.81
2017,1,13,8,30,648.0,39.0,2.4,4.0,154.0,60.86,31.48
2017,1,13,8,45,702.5,42.5,2.45,4.5,196.5,112.34,62.41
2017,1,13,9,0,757.0,46.0,2.5,5.0,239.0,170.15,108.74
2017,1,13,9,15,790.5,49.0,2.5,5.5,279.0,228.8,161.8
2017,1,13,9,30,824.0,52.0,2.5,6.0,319.0,291.09,219.73
2017,1,13,9,45,848.5,53.5,2.5,6.5,354.5,350.61,275.48
2017,1,13,10,0,873.0,55.0,2.5,7.0,390.0,411.52,331.22
2017,1,13,10,15,888.5,56.5,2.55,7.0,419.5,469.47,383.85
2017,1,13,10,30,904.0,58.0,2.6,7.0,449.0,527.27,434.85
2017,1,13,10,45,914.5,59.0,2.65,7.5,472.0,581.29,480.58
2017,1,13,11,0,925.0,60.0,2.7,8.0,495.0,634.09,523.93
2017,1,13,11,15,931.5,60.5,2.65,8.5,511.0,682.24,561.95
2017,1,13,11,30,938.0,61.0,2.6,9.0,527.0,728.29,596.36
2017,1,13,11,45,940.5,61.5,2.6,9.5,535.5,769.11,625.13
2017,1,13,12,0,943.0,62.0,2.6,10.0,544.0,807.13,651.55
2017,1,13,12,15,943.0,62.0,2.5,10.0,544.5,839.55,674.11
2017,1,13,12,30,943.0,62.0,2.4,10.0,545.0,868.68,694.16
2017,1,13,12,45,939.0,62.5,2.3,10.0,538.0,891.64,709.67
2017,1,13,13,0,935.0,63.0,2.2,10.0,531.0,910.95,722.6
2017,1,13,13,15,929.0,62.5,2.1,10.0,516.0,923.45,730.75
2017,1,13,13,30,923.0,62.0,2.0,10.0,501.0,932.17,736.33
2017,1,13,13,45,912.0,61.0,1.9,10.5,479.0,931.82,734.32
2017,1,13,14,0,901.0,60.0,1.8,11.0,457.0,927.67,729.82
2017,1,13,14,15,886.5,58.5,1.65,10.5,429.0,915.88,722.04
2017,1,13,14,30,872.0,57.0,1.5,10.0,401.0,900.56,711.77
2017,1,13,14,45,850.0,55.0,1.4,10.0,366.5,874.28,693.05
2017,1,13,15,0,828.0,53.0,1.3,10.0,332.0,845.06,672.05
2017,1,13,15,15,797.0,50.5,1.25,9.5,293.0,813.64,650.8
2017,1,13,15,30,766.0,48.0,1.2,9.0,254.0,770.34,619.94
2017,1,13,15,45,717.5,44.0,1.15,8.5,212.0,708.09,573.59
2017,1,13,16,0,669.0,40.0,1.1,8.0,170.0,645.29,524.49
2017,1,13,16,15,590.5,34.5,1.2,7.5,128.0,556.46,453.5
2017,1,13,16,30,512.0,29.0,1.3,7.0,86.0,470.04,376.61
2017,1,13,16,45,364.0,20.0,1.4,6.5,51.0,324.95,194.78
2017,1,13,17,0,216.0,11.0,1.5,6.0,16.0,160.13,0.0
2017,1,13,17,15,108.0,5.5,1.55,6.0,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,14,7,45,208.5,14.5,1.75,3.5,34.5,11.74,0.0
2017,1,14,8,0,417.0,29.0,1.8,4.0,69.0,24.1,14.95
2017,1,14,8,15,507.5,36.5,1.75,4.0,110.0,30.01,21.5
2017,1,14,8,30,598.0,44.0,1.7,4.0,151.0,62.46,34.55
2017,1,14,8,45,656.0,48.5,1.7,4.5,193.5,112.13,64.34
2017,1,14,9,0,714.0,53.0,1.7,5.0,236.0,168.71,109.24
2017,1,14,9,15,749.5,56.5,1.65,5.5,275.5,225.89,160.39
2017,1,14,9,30,785.0,60.0,1.6,6.0,315.0,286.58,216.14
2017,1,14,9,45,810.0,62.0,1.6,6.5,350.5,345.4,270.47
2017,1,14,10,0,835.0,64.0,1.6,7.0,386.0,405.82,324.92
2017,1,14,10,15,851.5,66.0,1.55,7.5,416.0,463.7,375.59
2017,1,14,10,30,868.0,68.0,1.5,8.0,446.0,521.65,424.43
2017,1,14,10,45,880.5,69.0,1.45,8.5,469.0,572.98,466.43
2017,1,14,11,0,893.0,70.0,1.4,9.0,492.0,625.68,507.89
2017,1,14,11,15,900.0,71.0,1.3,9.0,508.0,673.59,544.79
2017,1,14,11,30,907.0,72.0,1.2,9.0,524.0,719.57,578.7
2017,1,14,11,45,911.0,72.5,1.2,9.5,533.0,760.61,606.55
2017,1,14,12,0,915.0,73.0,1.2,10.0,542.0,799.04,632.24
2017,1,14,12,15,915.5,73.0,1.15,10.0,543.0,831.28,653.79
2017,1,14,12,30,916.0,73.0,1.1,10.0,544.0,860.36,673.03
2017,1,14,12,45,912.5,72.5,1.05,10.5,537.0,882.11,685.88
2017,1,14,13,0,909.0,72.0,1.0,11.0,530.0,900.29,696.31
2017,1,14,13,15,903.0,71.5,1.0,11.0,515.5,912.62,704.99
2017,1,14,13,30,897.0,71.0,1.0,11.0,501.0,921.25,711.38
2017,1,14,13,45,886.0,70.0,1.0,11.0,479.0,920.92,711.88
2017,1,14,14,0,875.0,69.0,1.0,11.0,457.0,916.9,710.1
2017,1,14,14,15,859.5,67.0,1.0,10.5,428.5,913.72,710.34
2017,1,14,14,30,844.0,65.0,1.0,10.0,400.0,896.96,701.21
2017,1,14,14,45,821.5,63.0,1.0,10.0,366.0,870.34,683.99
2017,1,14,15,0,799.0,61.0,1.0,10.0,332.0,840.64,664.36
2017,1,14,15,15,766.5,57.5,1.0,9.5,293.0,797.13,635.43
2017,1,14,15,30,734.0,54.0,1.0,9.0,254.0,751.46,603.85
2017,1,14,15,45,683.5,49.5,1.05,8.5,212.0,687.24,557.43
2017,1,14,16,0,633.0,45.0,1.1,8.0,170.0,622.45,507.92
2017,1,14,16,15,552.5,38.5,1.2,7.5,128.0,531.23,435.0
2017,1,14,16,30,472.0,32.0,1.3,7.0,86.0,442.36,357.16
2017,1,14,16,45,324.5,22.0,1.45,7.0,51.5,309.15,198.66
2017,1,14,17,0,177.0,12.0,1.6,7.0,17.0,134.07,0.0
2017,1,14,17,15,88.5,6.0,1.65,6.5,8.5,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,15,7,45,192.5,15.5,2.3,2.5,34.0,12.56,0.0
2017,1,15,8,0,385.0,31.0,2.4,3.0,68.0,25.75,16.51
2017,1,15,8,15,476.5,39.0,2.4,3.0,108.5,32.0,23.4
2017,1,15,8,30,568.0,47.0,2.4,3.0,149.0,60.29,33.9
2017,1,15,8,45,627.5,52.0,2.4,3.5,191.5,109.21,63.42
2017,1,15,9,0,687.0,57.0,2.4,4.0,234.0,167.14,109.64
2017,1,15,9,15,724.0,60.5,2.35,4.5,273.5,223.12,159.9
2017,1,15,9,30,761.0,64.0,2.3,5.0,313.0,282.85,215.11
2017,1,15,9,45,799.5,63.5,2.3,5.5,350.5,342.57,270.34
2017,1,15,10,0,838.0,63.0,2.3,6.0,388.0,405.32,327.17
2017,1,15,10,15,854.5,65.0,2.25,6.5,418.0,463.42,378.83
2017,1,15,10,30,871.0,67.0,2.2,7.0,448.0,519.31,426.99
2017,1,15,10,45,884.0,68.0,2.15,7.5,471.5,573.46,472.09
2017,1,15,11,0,897.0,69.0,2.1,8.0,495.0,626.71,514.9
2017,1,15,11,15,904.0,69.5,2.0,8.0,511.0,674.33,552.68
2017,1,15,11,30,911.0,70.0,1.9,8.0,527.0,719.98,587.42
2017,1,15,11,45,915.5,70.5,1.85,8.5,536.0,761.61,616.04
2017,1,15,12,0,920.0,71.0,1.8,9.0,545.0,800.66,642.36
2017,1,15,12,15,920.5,71.0,1.8,9.0,546.0,833.13,665.33
2017,1,15,12,30,921.0,71.0,1.8,9.0,547.0,862.43,686.03
2017,1,15,12,45,920.5,70.0,1.85,9.0,540.5,886.31,703.5
2017,1,15,13,0,920.0,69.0,1.9,9.0,534.0,906.71,718.66
2017,1,15,13,15,914.5,68.0,1.9,9.0,520.0,919.06,727.71
2017,1,15,13,30,909.0,67.0,1.9,9.0,506.0,927.66,734.34
2017,1,15,13,45,899.5,66.0,1.95,9.0,484.5,928.83,736.55
2017,1,15,14,0,890.0,65.0,2.0,9.0,463.0,926.26,736.31
2017,1,15,14,15,876.0,63.5,1.9,9.0,435.0,915.17,728.38
2017,1,15,14,30,862.0,62.0,1.8,9.0,407.0,900.57,718.04
2017,1,15,14,45,841.0,60.0,1.75,9.0,372.5,885.31,707.8
2017,1,15,15,0,820.0,58.0,1.7,9.0,338.0,856.88,687.85
2017,1,15,15,15,788.5,55.0,1.6,8.5,299.0,814.72,658.14
2017,1,15,15,30,757.0,52.0,1.5,8.0,260.0,770.31,625.86
2017,1,15,15,45,710.5,47.5,1.4,7.5,218.0,709.12,579.52
2017,1,15,16,0,664.0,43.0,1.3,7.0,176.0,647.22,530.48
2017,1,15,16,15,587.0,37.0,1.3,6.5,133.5,558.7,458.75
2017,1,15,16,30,510.0,31.0,1.3,6.0,91.0,472.41,382.82
2017,1,15,16,45,370.0,22.0,1.3,5.5,55.0,335.6,227.93
2017,1,15,17,0,230.0,13.0,1.3,5.0,19.0,172.4,0.0
2017,1,15,17,15,115.0,6.5,1.25,5.0,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,7,45,239.5,13.5,2.35,1.5,37.0,11.86,0.0
2017,1,16,8,0,479.0,27.0,2.4,2.0,74.0,24.48,15.57
2017,1,16,8,15,564.5,33.5,2.4,2.5,116.5,30.09,21.75
2017,1,16,8,30,650.0,40.0,2.4,3.0,159.0,59.09,31.32
2017,1,16,8,45,701.0,44.5,2.45,3.5,201.5,111.25,62.15
2017,1,16,9,0,752.0,49.0,2.5,4.0,244.0,169.4,108.62
2017,1,16,9,15,785.0,52.0,2.45,4.5,284.0,227.83,161.43
2017,1,16,9,30,818.0,55.0,2.4,5.0,324.0,289.42,218.83
2017,1,16,9,45,838.5,57.5,2.4,5.5,359.5,349.13,274.91
2017,1,16,10,0,859.0,60.0,2.4,6.0,395.0,409.18,330.07
2017,1,16,10,15,874.0,62.0,2.35,6.0,424.5,467.05,382.45
2017,1,16,10,30,889.0,64.0,2.3,6.0,454.0,524.78,433.06
2017,1,16,10,45,897.0,66.0,2.3,6.5,477.0,578.19,478.01
2017,1,16,11,0,905.0,68.0,2.3,7.0,500.0,630.22,520.38
2017,1,16,11,15,911.0,68.5,2.3,7.0,516.0,677.63,558.93
2017,1,16,11,30,917.0,69.0,2.3,7.0,532.0,722.97,594.48
2017,1,16,11,45,919.5,69.5,2.3,7.5,540.0,763.46,623.06
2017,1,16,12,0,922.0,70.0,2.3,8.0,548.0,801.21,649.32
2017,1,16,12,15,922.0,70.5,2.3,8.0,549.0,834.05,672.98
2017,1,16,12,30,922.0,71.0,2.3,8.0,550.0,863.69,694.3
2017,1,16,12,45,913.0,72.5,2.3,8.5,542.0,883.54,707.3
2017,1,16,13,0,904.0,74.0,2.3,9.0,534.0,899.63,717.74
2017,1,16,13,15,898.0,73.0,2.25,9.0,519.5,911.44,726.08
2017,1,16,13,30,892.0,72.0,2.2,9.0,505.0,919.55,731.92
2017,1,16,13,45,885.0,70.0,2.2,9.0,484.0,921.7,734.24
2017,1,16,14,0,878.0,68.0,2.2,9.0,463.0,920.17,734.12
2017,1,16,14,15,863.0,66.5,2.15,8.5,435.0,908.24,727.49
2017,1,16,14,30,848.0,65.0,2.1,8.0,407.0,902.83,725.66
2017,1,16,14,45,830.5,61.5,2.05,8.0,373.5,878.83,708.95
2017,1,16,15,0,813.0,58.0,2.0,8.0,340.0,851.65,689.84
2017,1,16,15,15,782.0,55.0,1.9,7.5,301.0,810.05,660.32
2017,1,16,15,30,751.0,52.0,1.8,7.0,262.0,766.22,628.23
2017,1,16,15,45,707.5,47.5,1.75,7.0,220.0,707.72,582.97
2017,1,16,16,0,664.0,43.0,1.7,7.0,178.0,648.41,535.02
2017,1,16,16,15,589.0,37.0,1.7,6.5,135.5,561.45,463.98
2017,1,16,16,30,514.0,31.0,1.7,6.0,93.0,476.71,389.26
2017,1,16,16,45,380.0,22.0,1.75,5.5,57.0,345.73,245.45
2017,1,16,17,0,246.0,13.0,1.8,5.0,21.0,184.06,0.0
2017,1,16,17,15,123.0,6.5,1.75,4.5,10.5,5.55,0.0
2017,1,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,17,7,45,120.0,17.0,2.2,1.5,29.0,13.24,0.0
2017,1,17,8,0,240.0,34.0,2.2,2.0,58.0,26.34,17.27
2017,1,17,8,15,289.0,48.0,2.15,2.0,91.5,36.76,27.88
2017,1,17,8,30,338.0,62.0,2.1,2.0,125.0,60.47,40.18
2017,1,17,8,45,375.5,73.5,2.05,2.5,159.0,98.52,65.4
2017,1,17,9,0,413.0,85.0,2.0,3.0,193.0,141.22,100.01
2017,1,17,9,15,431.5,97.0,2.1,3.5,225.5,184.7,139.02
2017,1,17,9,30,450.0,109.0,2.2,4.0,258.0,230.28,180.86
2017,1,17,9,45,445.5,121.0,2.3,4.5,281.5,270.0,218.24
2017,1,17,10,0,441.0,133.0,2.4,5.0,305.0,308.85,254.04
2017,1,17,10,15,469.5,138.5,2.5,5.0,334.5,355.58,295.7
2017,1,17,10,30,498.0,144.0,2.6,5.0,364.0,404.55,338.56
2017,1,17,10,45,421.5,169.0,2.75,5.5,362.0,416.03,349.02
2017,1,17,11,0,345.0,194.0,2.9,6.0,360.0,408.87,343.42
2017,1,17,11,15,461.5,172.5,2.85,6.0,402.0,494.81,415.31
2017,1,17,11,30,578.0,151.0,2.8,6.0,444.0,577.56,483.28
2017,1,17,11,45,580.5,153.0,2.8,6.0,451.5,608.62,508.12
2017,1,17,12,0,583.0,155.0,2.8,6.0,459.0,637.99,531.65
2017,1,17,12,15,535.5,170.0,2.65,6.0,449.5,639.78,531.81
2017,1,17,12,30,488.0,185.0,2.5,6.0,440.0,636.78,528.23
2017,1,17,12,45,448.0,191.5,2.45,6.5,423.5,626.52,518.88
2017,1,17,13,0,408.0,198.0,2.4,7.0,407.0,612.56,506.67
2017,1,17,13,15,461.0,180.0,2.2,7.0,410.5,651.7,538.03
2017,1,17,13,30,514.0,162.0,2.0,7.0,414.0,689.66,567.58
2017,1,17,13,45,498.5,157.5,1.8,7.0,393.0,678.8,558.24
2017,1,17,14,0,483.0,153.0,1.6,7.0,372.0,665.45,547.42
2017,1,17,14,15,428.0,152.5,1.5,7.0,337.5,617.76,510.34
2017,1,17,14,30,373.0,152.0,1.4,7.0,303.0,547.53,456.15
2017,1,17,14,45,354.0,143.0,1.3,7.0,277.5,520.06,435.24
2017,1,17,15,0,335.0,134.0,1.2,7.0,252.0,491.58,412.83
2017,1,17,15,15,322.0,120.0,1.2,6.5,222.5,460.5,389.49
2017,1,17,15,30,309.0,106.0,1.2,6.0,193.0,428.45,364.62
2017,1,17,15,45,281.5,92.0,1.25,6.0,161.5,383.17,327.24
2017,1,17,16,0,254.0,78.0,1.3,6.0,130.0,338.24,288.83
2017,1,17,16,15,220.0,61.5,1.35,5.5,99.0,284.24,241.73
2017,1,17,16,30,186.0,45.0,1.4,5.0,68.0,248.74,207.17
2017,1,17,16,45,93.0,30.5,1.45,5.0,42.0,137.84,99.65
2017,1,17,17,0,0.0,16.0,1.5,5.0,16.0,13.66,0.0
2017,1,17,17,15,0.0,8.0,1.55,4.5,8.0,6.83,0.0
2017,1,17,17,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,1.5,3.05,7.5,1.5,1.23,0.0
2017,1,18,8,0,0.0,3.0,3.1,8.0,3.0,2.46,0.0
2017,1,18,8,15,0.0,5.5,3.3,8.0,5.5,4.51,0.0
2017,1,18,8,30,0.0,8.0,3.5,8.0,8.0,6.57,0.06
2017,1,18,8,45,0.0,10.5,3.75,8.5,10.5,8.63,1.9
2017,1,18,9,0,0.0,13.0,4.0,9.0,13.0,10.69,3.72
2017,1,18,9,15,0.0,15.0,4.15,9.0,15.0,12.34,5.18
2017,1,18,9,30,0.0,17.0,4.3,9.0,17.0,14.0,6.63
2017,1,18,9,45,0.0,22.5,4.5,9.0,22.5,18.55,10.59
2017,1,18,10,0,0.0,28.0,4.7,9.0,28.0,23.11,14.55
2017,1,18,10,15,0.0,22.5,4.85,9.0,22.5,18.56,10.55
2017,1,18,10,30,0.0,17.0,5.0,9.0,17.0,14.02,6.57
2017,1,18,10,45,0.0,46.5,5.15,9.5,46.5,38.48,27.72
2017,1,18,11,0,0.0,76.0,5.3,10.0,76.0,63.08,48.77
2017,1,18,11,15,0.0,60.0,5.4,10.0,60.0,49.73,37.25
2017,1,18,11,30,0.0,44.0,5.5,10.0,44.0,36.42,25.77
2017,1,18,11,45,0.0,34.0,5.65,10.0,34.0,28.12,18.61
2017,1,18,12,0,0.0,24.0,5.8,10.0,24.0,19.84,11.46
2017,1,18,12,15,0.0,41.0,5.95,10.0,41.0,33.94,23.6
2017,1,18,12,30,0.0,58.0,6.1,10.0,58.0,48.08,35.74
2017,1,18,12,45,0.0,68.5,6.35,10.0,68.5,56.83,43.25
2017,1,18,13,0,0.0,79.0,6.6,10.0,79.0,65.6,50.78
2017,1,18,13,15,0.0,66.0,6.7,10.0,66.0,54.74,41.51
2017,1,18,13,30,0.0,53.0,6.8,10.0,53.0,43.9,32.24
2017,1,18,13,45,0.0,30.5,6.9,10.0,30.5,25.2,16.16
2017,1,18,14,0,0.0,8.0,7.0,10.0,8.0,6.59,0.06
2017,1,18,14,15,0.0,7.0,6.95,10.0,7.0,5.77,0.0
2017,1,18,14,30,0.0,6.0,6.9,10.0,6.0,4.94,0.0
2017,1,18,14,45,0.0,5.5,6.9,10.0,5.5,4.53,0.0
2017,1,18,15,0,0.0,5.0,6.9,10.0,5.0,4.11,0.0
2017,1,18,15,15,0.0,4.5,6.85,9.5,4.5,3.7,0.0
2017,1,18,15,30,0.0,4.0,6.8,9.0,4.0,3.29,0.0
2017,1,18,15,45,0.0,3.0,6.75,9.0,3.0,2.46,0.0
2017,1,18,16,0,0.0,2.0,6.7,9.0,2.0,1.64,0.0
2017,1,18,16,15,0.0,1.5,6.65,9.0,1.5,1.23,0.0
2017,1,18,16,30,0.0,1.0,6.6,9.0,1.0,0.82,0.0
2017,1,18,16,45,0.0,0.5,6.55,9.0,0.5,0.41,0.0
2017,1,18,17,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,18,17,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2017,1,18,17,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,19,7,45,20.5,20.5,2.6,7.5,22.5,16.71,1.44
2017,1,19,8,0,41.0,41.0,2.7,8.0,45.0,31.62,21.46
2017,1,19,8,15,81.0,61.0,2.7,8.0,74.0,46.05,35.5
2017,1,19,8,30,121.0,81.0,2.7,8.0,103.0,65.89,48.91
2017,1,19,8,45,147.0,99.5,2.75,8.5,133.5,93.63,69.49
2017,1,19,9,0,173.0,118.0,2.8,9.0,164.0,124.98,94.84
2017,1,19,9,15,226.5,124.0,2.75,9.0,194.0,158.36,122.15
2017,1,19,9,30,280.0,130.0,2.7,9.0,224.0,195.83,154.07
2017,1,19,9,45,202.5,150.5,2.7,9.5,222.0,203.11,163.96
2017,1,19,10,0,125.0,171.0,2.7,10.0,220.0,205.41,168.07
2017,1,19,10,15,333.0,154.0,2.75,10.0,299.5,299.84,246.22
2017,1,19,10,30,541.0,137.0,2.8,10.0,379.0,418.79,344.46
2017,1,19,10,45,648.5,124.0,2.85,10.0,428.5,503.31,414.15
2017,1,19,11,0,756.0,111.0,2.9,10.0,478.0,590.99,485.53
2017,1,19,11,15,765.5,112.5,2.9,10.0,494.5,637.44,522.92
2017,1,19,11,30,775.0,114.0,2.9,10.0,511.0,682.52,558.73
2017,1,19,11,45,799.5,107.5,2.95,10.0,523.5,724.56,592.16
2017,1,19,12,0,824.0,101.0,3.0,10.0,536.0,769.09,625.36
2017,1,19,12,15,825.0,101.0,2.95,10.0,537.0,800.42,647.93
2017,1,19,12,30,826.0,101.0,2.9,10.0,538.0,828.82,668.36
2017,1,19,12,45,539.5,166.0,2.85,10.0,450.0,677.13,553.38
2017,1,19,13,0,253.0,231.0,2.8,10.0,362.0,496.67,408.44
2017,1,19,13,15,181.5,227.0,2.75,10.0,320.0,417.66,345.67
2017,1,19,13,30,110.0,223.0,2.7,10.0,278.0,335.28,278.1
2017,1,19,13,45,225.5,204.0,2.65,10.0,310.0,442.76,369.05
2017,1,19,14,0,341.0,185.0,2.6,10.0,342.0,552.28,458.45
2017,1,19,14,15,170.5,108.0,2.55,10.0,186.5,297.09,251.01
2017,1,19,14,30,0.0,31.0,2.5,10.0,31.0,25.6,16.54
2017,1,19,14,45,380.5,50.0,2.45,10.0,185.5,448.64,382.54
2017,1,19,15,0,761.0,69.0,2.4,10.0,340.0,822.07,670.86
2017,1,19,15,15,728.5,65.5,2.3,9.5,301.5,778.99,636.26
2017,1,19,15,30,696.0,62.0,2.2,9.0,263.0,733.72,603.14
2017,1,19,15,45,646.5,57.0,2.15,9.0,221.5,677.96,559.94
2017,1,19,16,0,597.0,52.0,2.1,9.0,180.0,614.84,509.21
2017,1,19,16,15,519.5,45.5,2.05,8.5,138.5,527.23,437.57
2017,1,19,16,30,442.0,39.0,2.0,8.0,97.0,442.35,364.08
2017,1,19,16,45,221.0,32.0,2.0,7.5,61.0,254.43,194.13
2017,1,19,17,0,0.0,25.0,2.0,7.0,25.0,34.19,0.0
2017,1,19,17,15,0.0,12.5,2.05,7.0,12.5,10.67,0.0
2017,1,19,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,0.5,3.55,8.0,0.5,0.41,0.0
2017,1,20,8,0,0.0,1.0,3.4,8.0,1.0,0.82,0.0
2017,1,20,8,15,0.0,2.0,3.35,8.0,2.0,1.64,0.0
2017,1,20,8,30,0.0,3.0,3.3,8.0,3.0,2.46,0.0
2017,1,20,8,45,0.0,4.0,3.3,8.5,4.0,3.28,0.0
2017,1,20,9,0,0.0,5.0,3.3,9.0,5.0,4.11,0.0
2017,1,20,9,15,0.0,5.5,3.5,9.0,5.5,4.52,0.0
2017,1,20,9,30,0.0,6.0,3.7,9.0,6.0,4.93,0.0
2017,1,20,9,45,142.0,84.0,3.9,9.5,140.5,126.74,101.16
2017,1,20,10,0,284.0,162.0,4.1,10.0,275.0,265.6,217.03
2017,1,20,10,15,142.0,90.0,4.25,9.5,146.5,152.06,124.71
2017,1,20,10,30,0.0,18.0,4.4,9.0,18.0,14.85,7.27
2017,1,20,10,45,14.0,105.5,4.6,9.0,112.5,96.22,77.7
2017,1,20,11,0,28.0,193.0,4.8,9.0,207.0,185.33,153.4
2017,1,20,11,15,14.0,165.5,4.85,9.0,172.5,152.16,125.0
2017,1,20,11,30,0.0,138.0,4.9,9.0,138.0,117.89,95.56
2017,1,20,11,45,153.5,184.0,4.95,9.0,265.5,298.56,251.41
2017,1,20,12,0,307.0,230.0,5.0,9.0,393.0,490.68,411.15
2017,1,20,12,15,173.0,225.0,4.95,9.0,317.0,375.61,314.54
2017,1,20,12,30,39.0,220.0,4.9,9.0,241.0,249.94,207.28
2017,1,20,12,45,26.5,205.0,4.9,9.0,219.5,209.39,173.44
2017,1,20,13,0,14.0,190.0,4.9,9.0,198.0,184.62,152.37
2017,1,20,13,15,7.0,155.0,4.85,8.5,159.0,143.68,117.96
2017,1,20,13,30,0.0,120.0,4.8,8.0,120.0,103.39,83.66
2017,1,20,13,45,0.0,94.5,4.75,8.0,94.5,79.47,63.25
2017,1,20,14,0,0.0,69.0,4.7,8.0,69.0,57.22,44.14
2017,1,20,14,15,327.5,83.5,4.7,8.0,220.5,434.07,374.95
2017,1,20,14,30,655.0,98.0,4.7,8.0,372.0,775.74,650.68
2017,1,20,14,45,361.5,123.5,4.7,8.0,273.0,523.54,446.76
2017,1,20,15,0,68.0,149.0,4.7,8.0,174.0,228.87,194.22
2017,1,20,15,15,59.0,134.0,4.7,7.5,154.0,205.2,174.84
2017,1,20,15,30,50.0,119.0,4.7,7.0,134.0,181.74,154.78
2017,1,20,15,45,42.0,101.5,4.75,7.0,112.5,155.37,131.62
2017,1,20,16,0,34.0,84.0,4.8,7.0,91.0,129.02,108.1
2017,1,20,16,15,21.5,65.5,4.7,7.0,69.5,97.04,79.21
2017,1,20,16,30,9.0,47.0,4.6,7.0,48.0,56.1,42.55
2017,1,20,16,45,4.5,29.5,4.55,7.0,30.0,32.77,20.59
2017,1,20,17,0,0.0,12.0,4.5,7.0,12.0,9.89,0.0
2017,1,20,17,15,0.0,6.0,4.4,6.5,6.0,5.12,0.0
2017,1,20,17,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,21,7,45,52.5,25.0,2.95,7.5,30.5,19.77,4.67
2017,1,21,8,0,105.0,50.0,2.9,8.0,61.0,37.58,26.78
2017,1,21,8,15,186.5,67.5,2.85,8.0,98.5,50.4,39.44
2017,1,21,8,30,268.0,85.0,2.8,8.0,136.0,72.98,52.26
2017,1,21,8,45,374.0,89.5,2.8,8.5,180.0,108.97,73.27
2017,1,21,9,0,480.0,94.0,2.8,9.0,224.0,157.09,108.36
2017,1,21,9,15,240.0,52.5,2.8,9.0,117.5,101.72,73.14
2017,1,21,9,30,0.0,11.0,2.8,9.0,11.0,9.05,2.28
2017,1,21,9,45,326.5,61.5,2.85,9.5,193.0,176.28,139.35
2017,1,21,10,0,653.0,112.0,2.9,10.0,375.0,375.99,302.01
2017,1,21,10,15,348.0,148.5,2.9,10.0,290.0,300.75,246.33
2017,1,21,10,30,43.0,185.0,2.9,10.0,205.0,188.09,154.46
2017,1,21,10,45,30.0,184.0,2.9,10.0,198.5,183.61,150.86
2017,1,21,11,0,17.0,183.0,2.9,10.0,192.0,169.08,138.48
2017,1,21,11,15,96.0,210.5,2.95,10.0,260.5,259.19,214.74
2017,1,21,11,30,175.0,238.0,3.0,10.0,329.0,361.7,299.52
2017,1,21,11,45,191.5,241.0,3.05,10.0,342.5,387.62,320.66
2017,1,21,12,0,208.0,244.0,3.1,10.0,356.0,414.37,342.69
2017,1,21,12,15,159.0,245.0,3.1,10.0,330.5,386.72,319.49
2017,1,21,12,30,110.0,246.0,3.1,10.0,305.0,338.98,280.11
2017,1,21,12,45,83.5,236.5,3.15,10.0,281.0,310.92,257.03
2017,1,21,13,0,57.0,227.0,3.2,10.0,257.0,281.18,232.24
2017,1,21,13,15,38.0,208.0,3.2,9.5,228.0,245.36,202.9
2017,1,21,13,30,19.0,189.0,3.2,9.0,199.0,191.63,158.23
2017,1,21,13,45,54.0,197.5,3.2,9.0,223.5,255.12,212.85
2017,1,21,14,0,89.0,206.0,3.2,9.0,248.0,303.73,254.47
2017,1,21,14,15,59.0,185.5,3.2,9.0,213.0,253.56,212.2
2017,1,21,14,30,29.0,165.0,3.2,9.0,178.0,202.9,169.18
2017,1,21,14,45,20.0,149.0,3.2,9.0,157.5,161.23,134.06
2017,1,21,15,0,11.0,133.0,3.2,9.0,137.0,137.39,113.67
2017,1,21,15,15,6.0,119.0,3.2,8.5,121.0,119.84,98.79
2017,1,21,15,30,1.0,105.0,3.2,8.0,105.0,102.49,83.86
2017,1,21,15,45,0.5,88.5,3.25,8.0,88.5,85.99,69.5
2017,1,21,16,0,0.0,72.0,3.3,8.0,72.0,69.31,54.8
2017,1,21,16,15,0.0,55.0,3.35,8.0,55.0,52.0,39.42
2017,1,21,16,30,0.0,38.0,3.4,8.0,38.0,34.04,23.41
2017,1,21,16,45,0.0,24.0,3.5,8.0,24.0,19.83,10.3
2017,1,21,17,0,0.0,10.0,3.6,8.0,10.0,8.23,0.0
2017,1,21,17,15,0.0,5.0,3.7,8.0,5.0,4.27,0.0
2017,1,21,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,7.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,8.5,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,22,7,45,129.5,21.5,2.25,8.5,35.5,16.69,3.75
2017,1,22,8,0,259.0,43.0,2.1,9.0,71.0,33.14,22.97
2017,1,22,8,15,354.5,53.5,2.0,9.0,111.0,41.06,31.04
2017,1,22,8,30,450.0,64.0,1.9,9.0,151.0,65.94,42.68
2017,1,22,8,45,531.5,68.0,1.85,9.5,195.0,108.75,66.32
2017,1,22,9,0,613.0,72.0,1.8,10.0,239.0,161.7,105.72
2017,1,22,9,15,653.0,77.0,1.8,10.0,279.0,216.18,152.94
2017,1,22,9,30,693.0,82.0,1.8,10.0,319.0,274.98,205.7
