Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,45,729.5,83.0,1.8,10.0,356.0,332.82,258.08
2017,1,22,10,0,766.0,84.0,1.8,10.0,393.0,394.22,312.68
2017,1,22,10,15,531.5,136.5,1.9,10.0,358.5,379.89,307.76
2017,1,22,10,30,297.0,189.0,2.0,10.0,324.0,335.79,275.27
2017,1,22,10,45,148.5,173.0,2.1,10.5,240.5,247.42,203.78
2017,1,22,11,0,0.0,157.0,2.2,11.0,157.0,134.59,108.59
2017,1,22,11,15,2.0,164.0,2.3,11.0,165.0,142.71,115.53
2017,1,22,11,30,4.0,171.0,2.4,11.0,173.0,151.16,122.52
2017,1,22,11,45,2.0,97.0,2.55,11.0,98.0,82.5,64.83
2017,1,22,12,0,0.0,23.0,2.7,11.0,23.0,19.01,10.69
2017,1,22,12,15,212.5,116.0,2.8,11.0,231.0,301.11,253.59
2017,1,22,12,30,425.0,209.0,2.9,11.0,439.0,610.49,500.46
2017,1,22,12,45,246.5,221.0,3.05,11.0,354.0,468.55,385.28
2017,1,22,13,0,68.0,233.0,3.2,11.0,269.0,297.68,244.61
2017,1,22,13,15,50.5,218.5,3.2,10.5,245.0,268.91,221.81
2017,1,22,13,30,33.0,204.0,3.2,10.0,221.0,239.21,197.49
2017,1,22,13,45,16.5,166.0,3.2,10.0,174.5,166.26,136.58
2017,1,22,14,0,0.0,128.0,3.2,10.0,128.0,112.54,90.87
2017,1,22,14,15,0.0,97.0,3.1,9.5,97.0,82.47,65.59
2017,1,22,14,30,0.0,66.0,3.0,9.0,66.0,54.7,41.93
2017,1,22,14,45,0.0,42.5,2.9,9.0,42.5,35.13,25.03
2017,1,22,15,0,0.0,19.0,2.8,9.0,19.0,15.66,8.07
2017,1,22,15,15,0.0,16.5,2.75,8.5,16.5,13.59,6.3
2017,1,22,15,30,0.0,14.0,2.7,8.0,14.0,11.52,4.5
2017,1,22,15,45,0.0,12.0,2.65,8.0,12.0,9.86,3.04
2017,1,22,16,0,0.0,10.0,2.6,8.0,10.0,8.21,1.56
2017,1,22,16,15,0.0,7.5,2.65,8.0,7.5,6.15,0.0
2017,1,22,16,30,0.0,5.0,2.7,8.0,5.0,4.1,0.0
2017,1,22,16,45,0.0,3.0,2.8,8.0,3.0,2.46,0.0
2017,1,22,17,0,0.0,1.0,2.9,8.0,1.0,0.82,0.0
2017,1,22,17,15,0.0,0.5,3.1,7.5,0.5,0.43,0.0
2017,1,22,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.5,1.6,5.0,0.5,0.0,0.0
2017,1,23,7,30,0.0,1.0,1.6,5.0,1.0,0.85,0.0
2017,1,23,7,45,0.0,4.5,1.6,5.5,4.5,3.69,0.0
2017,1,23,8,0,0.0,8.0,1.6,6.0,8.0,6.56,0.11
2017,1,23,8,15,0.0,13.5,1.65,6.0,13.5,11.09,4.41
2017,1,23,8,30,0.0,19.0,1.7,6.0,19.0,15.63,8.11
2017,1,23,8,45,0.0,24.5,1.8,6.5,24.5,20.18,12.19
2017,1,23,9,0,0.0,30.0,1.9,7.0,30.0,24.74,16.23
2017,1,23,9,15,0.0,35.5,1.95,7.0,35.5,29.3,20.26
2017,1,23,9,30,0.0,41.0,2.0,7.0,41.0,33.87,24.25
2017,1,23,9,45,0.0,46.0,2.05,7.0,46.0,38.03,27.86
2017,1,23,10,0,0.0,51.0,2.1,7.0,51.0,42.2,31.44
2017,1,23,10,15,299.0,88.5,2.1,7.0,225.5,228.35,189.82
2017,1,23,10,30,598.0,126.0,2.1,7.0,400.0,441.19,365.0
2017,1,23,10,45,299.0,124.0,2.15,7.5,261.0,302.15,252.26
2017,1,23,11,0,0.0,122.0,2.2,8.0,122.0,102.96,82.92
2017,1,23,11,15,0.0,118.0,2.25,8.0,118.0,99.51,80.18
2017,1,23,11,30,0.0,114.0,2.3,8.0,114.0,96.03,77.15
2017,1,23,11,45,266.5,146.5,2.35,8.0,291.0,354.55,299.29
2017,1,23,12,0,533.0,179.0,2.4,8.0,468.0,625.87,516.76
2017,1,23,12,15,393.5,211.5,2.4,8.0,425.0,554.06,457.13
2017,1,23,12,30,254.0,244.0,2.4,8.0,382.0,490.14,404.42
2017,1,23,12,45,340.5,224.5,2.4,8.0,407.5,553.77,457.47
2017,1,23,13,0,427.0,205.0,2.4,8.0,433.0,638.24,524.62
2017,1,23,13,15,213.5,113.0,2.35,8.0,227.0,327.64,276.67
2017,1,23,13,30,0.0,21.0,2.3,8.0,21.0,17.35,9.4
2017,1,23,13,45,79.5,117.0,2.3,8.0,155.0,200.18,169.4
2017,1,23,14,0,159.0,213.0,2.3,8.0,289.0,397.17,333.02
2017,1,23,14,15,79.5,110.5,2.25,8.0,148.5,196.67,165.95
2017,1,23,14,30,0.0,8.0,2.2,8.0,8.0,6.59,0.11
2017,1,23,14,45,0.0,7.5,2.2,8.0,7.5,6.18,0.0
2017,1,23,15,0,0.0,7.0,2.2,8.0,7.0,5.76,0.0
2017,1,23,15,15,0.0,6.0,2.15,7.5,6.0,4.93,0.0
2017,1,23,15,30,0.0,5.0,2.1,7.0,5.0,4.11,0.0
2017,1,23,15,45,275.0,34.5,2.05,7.0,97.5,318.14,277.33
2017,1,23,16,0,550.0,64.0,2.0,7.0,190.0,594.12,500.25
2017,1,23,16,15,472.0,56.0,2.0,6.5,147.5,504.31,424.19
2017,1,23,16,30,394.0,48.0,2.0,6.0,105.0,416.86,349.43
2017,1,23,16,45,259.0,36.0,2.05,6.0,68.0,288.12,232.65
2017,1,23,17,0,124.0,24.0,2.1,6.0,31.0,152.96,50.72
2017,1,23,17,15,62.0,12.0,2.1,5.5,15.5,52.21,0.0
2017,1,23,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,4.5,2.45,4.0,4.5,0.0,0.0
2017,1,24,7,30,0.0,9.0,2.5,4.0,9.0,7.68,0.0
2017,1,24,7,45,55.0,26.0,2.65,4.5,32.0,20.62,7.74
2017,1,24,8,0,110.0,43.0,2.8,5.0,55.0,32.98,23.4
2017,1,24,8,15,149.5,60.5,2.85,5.0,85.5,45.72,35.83
2017,1,24,8,30,189.0,78.0,2.9,5.0,116.0,64.92,47.82
2017,1,24,8,45,216.0,95.0,2.95,5.5,147.5,96.37,69.98
2017,1,24,9,0,243.0,112.0,3.0,6.0,179.0,131.53,98.39
2017,1,24,9,15,274.5,122.0,3.05,6.0,209.0,165.5,127.63
2017,1,24,9,30,306.0,132.0,3.1,6.0,239.0,203.09,161.03
2017,1,24,9,45,549.0,105.5,3.15,6.5,321.0,292.07,233.09
2017,1,24,10,0,792.0,79.0,3.2,7.0,403.0,399.15,322.17
2017,1,24,10,15,678.0,108.0,3.15,7.0,399.5,423.41,347.7
2017,1,24,10,30,564.0,137.0,3.1,7.0,396.0,429.18,356.11
2017,1,24,10,45,714.5,109.5,3.05,7.5,455.5,524.98,435.52
2017,1,24,11,0,865.0,82.0,3.0,8.0,515.0,624.98,516.37
2017,1,24,11,15,873.0,83.0,2.9,8.0,532.5,674.34,555.83
2017,1,24,11,30,881.0,84.0,2.8,8.0,550.0,721.93,593.18
2017,1,24,11,45,890.5,82.5,2.75,8.5,560.5,759.52,619.67
2017,1,24,12,0,900.0,81.0,2.7,9.0,571.0,800.39,648.08
2017,1,24,12,15,901.0,81.0,2.6,9.0,573.0,833.72,671.41
2017,1,24,12,30,902.0,81.0,2.5,9.0,575.0,863.94,692.35
2017,1,24,12,45,909.5,77.5,2.4,9.0,570.5,892.3,711.83
2017,1,24,13,0,917.0,74.0,2.3,9.0,566.0,917.45,728.93
2017,1,24,13,15,597.0,149.0,2.2,9.0,466.0,749.96,606.45
2017,1,24,13,30,277.0,224.0,2.1,9.0,366.0,527.25,432.2
2017,1,24,13,45,585.5,146.5,2.05,9.0,431.5,757.91,616.35
2017,1,24,14,0,894.0,69.0,2.0,9.0,497.0,945.12,750.02
2017,1,24,14,15,881.0,67.5,1.9,9.0,469.0,935.48,740.92
2017,1,24,14,30,868.0,66.0,1.8,9.0,441.0,922.23,731.68
2017,1,24,14,45,850.5,63.5,1.75,9.0,407.0,910.08,723.88
2017,1,24,15,0,833.0,61.0,1.7,9.0,373.0,884.32,706.27
2017,1,24,15,15,806.0,58.0,1.6,8.5,334.0,846.07,680.09
2017,1,24,15,30,779.0,55.0,1.5,8.0,295.0,805.33,651.44
2017,1,24,15,45,741.0,51.0,1.4,8.0,252.5,751.4,610.79
2017,1,24,16,0,703.0,47.0,1.3,8.0,210.0,696.21,567.63
2017,1,24,16,15,639.0,41.5,1.35,7.5,166.0,616.83,506.06
2017,1,24,16,30,575.0,36.0,1.4,7.0,122.0,538.7,441.48
2017,1,24,16,45,466.5,27.5,1.5,6.5,81.5,426.16,341.27
2017,1,24,17,0,358.0,19.0,1.6,6.0,41.0,309.01,139.6
2017,1,24,17,15,179.0,9.5,1.65,6.0,20.5,129.55,0.0
2017,1,24,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,7.5,0.45,4.0,7.5,0.0,0.0
2017,1,25,7,30,0.0,15.0,0.4,4.0,15.0,12.8,0.0
2017,1,25,7,45,208.0,25.0,0.4,4.5,49.0,20.67,8.51
2017,1,25,8,0,416.0,35.0,0.4,5.0,83.0,28.92,20.01
2017,1,25,8,15,500.5,43.0,0.35,5.0,125.5,35.06,26.34
2017,1,25,8,30,585.0,51.0,0.3,5.0,168.0,57.27,34.1
2017,1,25,8,45,642.0,55.5,0.3,5.5,212.0,106.67,61.05
2017,1,25,9,0,699.0,60.0,0.3,6.0,256.0,165.24,105.72
2017,1,25,9,15,733.5,64.0,0.3,6.5,296.5,222.37,155.13
2017,1,25,9,30,768.0,68.0,0.3,7.0,337.0,283.04,209.19
2017,1,25,9,45,795.5,70.0,0.35,7.5,374.0,342.68,262.56
2017,1,25,10,0,823.0,72.0,0.4,8.0,411.0,404.32,316.39
2017,1,25,10,15,839.5,74.0,0.45,8.0,442.0,462.69,366.85
2017,1,25,10,30,856.0,76.0,0.5,8.0,473.0,521.21,415.88
2017,1,25,10,45,555.0,148.5,0.55,8.5,411.0,468.72,377.28
2017,1,25,11,0,254.0,221.0,0.6,9.0,349.0,378.81,306.78
2017,1,25,11,15,572.5,151.0,0.65,9.0,452.0,544.51,440.14
2017,1,25,11,30,891.0,81.0,0.7,9.0,555.0,720.48,573.46
2017,1,25,11,45,648.0,149.0,0.75,9.5,496.5,662.16,525.85
2017,1,25,12,0,405.0,217.0,0.8,10.0,438.0,551.56,441.34
2017,1,25,12,15,658.0,148.0,0.8,10.0,509.0,724.38,574.41
2017,1,25,12,30,911.0,79.0,0.8,10.0,580.0,869.88,674.38
2017,1,25,12,45,906.5,79.5,0.8,10.0,573.5,893.0,688.1
2017,1,25,13,0,902.0,80.0,0.8,10.0,567.0,912.5,701.32
2017,1,25,13,15,896.5,79.0,0.85,10.0,553.5,925.58,711.36
2017,1,25,13,30,891.0,78.0,0.9,10.0,540.0,934.91,719.14
2017,1,25,13,45,884.0,76.5,0.95,10.0,519.0,938.46,723.23
2017,1,25,14,0,877.0,75.0,1.0,10.0,498.0,948.6,732.03
2017,1,25,14,15,863.0,73.0,1.05,10.0,470.0,937.49,726.41
2017,1,25,14,30,849.0,71.0,1.1,10.0,442.0,922.67,718.59
2017,1,25,14,45,830.0,68.5,1.15,10.0,407.5,898.96,704.55
2017,1,25,15,0,811.0,66.0,1.2,10.0,373.0,871.99,688.05
2017,1,25,15,15,782.0,63.0,1.2,9.5,334.0,832.16,662.42
2017,1,25,15,30,753.0,60.0,1.2,9.0,295.0,789.89,634.27
2017,1,25,15,45,711.0,55.5,1.25,9.0,252.0,732.15,592.99
2017,1,25,16,0,669.0,51.0,1.3,9.0,209.0,673.34,548.97
2017,1,25,16,15,602.0,45.5,1.4,8.5,165.0,592.0,486.36
2017,1,25,16,30,535.0,40.0,1.5,8.0,121.0,521.83,428.42
2017,1,25,16,45,420.0,31.0,1.65,7.5,81.0,405.52,326.84
2017,1,25,17,0,305.0,22.0,1.8,7.0,41.0,284.66,151.78
2017,1,25,17,15,152.5,11.0,1.8,6.5,20.5,113.08,0.0
2017,1,25,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,7.5,1.95,3.0,7.5,0.0,0.0
2017,1,26,7,30,0.0,15.0,2.0,3.0,15.0,12.8,0.0
2017,1,26,7,45,211.0,25.0,2.15,3.5,49.5,20.6,9.07
2017,1,26,8,0,422.0,35.0,2.3,4.0,84.0,28.87,20.03
2017,1,26,8,15,505.5,42.5,2.25,4.5,126.5,34.6,25.9
2017,1,26,8,30,589.0,50.0,2.2,5.0,169.0,56.02,33.13
2017,1,26,8,45,645.0,54.5,2.2,5.5,213.0,105.59,60.21
2017,1,26,9,0,701.0,59.0,2.2,6.0,257.0,164.2,105.5
2017,1,26,9,15,735.5,63.0,2.15,6.5,298.0,221.49,156.07
2017,1,26,9,30,770.0,67.0,2.1,7.0,339.0,282.34,211.68
2017,1,26,9,45,804.0,67.5,2.1,7.5,377.5,342.88,267.17
2017,1,26,10,0,838.0,68.0,2.1,8.0,416.0,406.09,323.88
2017,1,26,10,15,854.5,69.5,2.05,8.0,447.5,464.78,376.15
2017,1,26,10,30,871.0,71.0,2.0,8.0,479.0,521.54,425.29
2017,1,26,10,45,884.0,72.5,2.0,8.5,503.5,577.4,471.5
2017,1,26,11,0,897.0,74.0,2.0,9.0,528.0,632.41,515.48
2017,1,26,11,15,904.5,74.5,1.95,9.0,546.0,681.6,554.38
2017,1,26,11,30,912.0,75.0,1.9,9.0,564.0,728.88,590.38
2017,1,26,11,45,917.0,75.5,1.9,9.5,574.0,772.16,620.31
2017,1,26,12,0,922.0,76.0,1.9,10.0,584.0,812.9,648.05
2017,1,26,12,15,923.5,76.0,1.85,10.0,586.0,847.46,671.78
2017,1,26,12,30,925.0,76.0,1.8,10.0,588.0,878.87,693.18
2017,1,26,12,45,925.0,75.0,1.8,10.0,582.5,904.45,711.02
2017,1,26,13,0,925.0,74.0,1.8,10.0,577.0,926.52,726.52
2017,1,26,13,15,920.5,73.5,1.8,10.0,563.5,941.53,737.24
2017,1,26,13,30,916.0,73.0,1.8,10.0,550.0,952.74,745.56
2017,1,26,13,45,909.0,71.5,1.8,10.0,529.5,956.51,748.92
2017,1,26,14,0,902.0,70.0,1.8,10.0,509.0,956.44,749.86
2017,1,26,14,15,889.0,68.5,1.75,10.0,480.5,946.91,743.74
2017,1,26,14,30,876.0,67.0,1.7,10.0,452.0,933.71,735.25
2017,1,26,14,45,859.0,64.5,1.65,10.0,418.0,922.1,727.93
2017,1,26,15,0,842.0,62.0,1.6,10.0,384.0,896.75,710.82
2017,1,26,15,15,815.0,59.0,1.45,9.5,344.5,858.36,684.18
2017,1,26,15,30,788.0,56.0,1.3,9.0,305.0,817.41,655.14
2017,1,26,15,45,750.5,52.0,1.2,8.5,262.0,763.64,616.32
2017,1,26,16,0,713.0,48.0,1.1,8.0,219.0,708.53,574.9
2017,1,26,16,15,650.0,42.5,1.15,7.5,174.0,629.48,514.61
2017,1,26,16,30,587.0,37.0,1.2,7.0,129.0,551.61,451.39
2017,1,26,16,45,481.0,29.0,1.3,6.5,87.5,440.49,355.4
2017,1,26,17,0,375.0,21.0,1.4,6.0,46.0,327.56,195.45
2017,1,26,17,15,187.5,10.5,1.45,5.5,23.0,136.75,0.0
2017,1,26,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,15,113.5,6.5,2.5,1.5,9.5,0.0,0.0
2017,1,27,7,30,227.0,13.0,2.5,2.0,19.0,11.1,0.0
2017,1,27,7,45,378.5,22.5,2.5,3.0,57.5,20.37,9.47
2017,1,27,8,0,530.0,32.0,2.5,4.0,96.0,28.96,20.18
2017,1,27,8,15,608.0,38.5,2.5,4.5,141.0,34.48,25.82
2017,1,27,8,30,686.0,45.0,2.5,5.0,186.0,57.09,32.62
2017,1,27,8,45,735.5,49.0,2.5,5.5,231.5,111.22,61.44
2017,1,27,9,0,785.0,53.0,2.5,6.0,277.0,171.28,107.78
2017,1,27,9,15,816.0,56.0,2.5,6.5,319.0,232.02,161.8
2017,1,27,9,30,847.0,59.0,2.5,7.0,361.0,295.76,220.64
2017,1,27,9,45,868.5,61.0,2.55,7.5,398.5,358.28,278.81
2017,1,27,10,0,890.0,63.0,2.6,8.0,436.0,421.05,336.01
2017,1,27,10,15,905.0,65.0,2.6,8.0,467.5,481.73,390.55
2017,1,27,10,30,920.0,67.0,2.6,8.0,499.0,542.25,443.29
2017,1,27,10,45,931.0,67.5,2.6,8.5,524.0,598.48,490.21
2017,1,27,11,0,942.0,68.0,2.6,9.0,549.0,653.51,534.62
2017,1,27,11,15,948.0,68.5,2.55,9.0,566.5,703.8,574.79
2017,1,27,11,30,954.0,69.0,2.5,9.0,584.0,751.92,611.42
2017,1,27,11,45,957.0,69.5,2.45,9.5,593.5,795.42,641.35
2017,1,27,12,0,960.0,70.0,2.4,10.0,603.0,836.09,668.81
2017,1,27,12,15,960.0,70.0,2.25,10.0,604.5,870.71,691.93
2017,1,27,12,30,960.0,70.0,2.1,10.0,606.0,901.94,712.34
2017,1,27,12,45,952.5,72.0,1.95,10.5,598.5,925.63,725.87
2017,1,27,13,0,945.0,74.0,1.8,11.0,591.0,945.41,736.52
2017,1,27,13,15,939.5,73.0,1.65,11.0,577.0,959.32,744.35
2017,1,27,13,30,934.0,72.0,1.5,11.0,563.0,969.31,749.47
2017,1,27,13,45,923.5,71.5,1.35,11.0,540.5,971.34,749.17
2017,1,27,14,0,913.0,71.0,1.2,11.0,518.0,969.44,746.28
2017,1,27,14,15,899.5,69.5,1.1,11.0,489.5,959.52,738.94
2017,1,27,14,30,886.0,68.0,1.0,11.0,461.0,945.88,729.24
2017,1,27,14,45,865.5,66.0,0.9,11.0,426.0,931.65,719.18
2017,1,27,15,0,845.0,64.0,0.8,11.0,391.0,903.67,699.66
2017,1,27,15,15,817.5,61.0,0.75,10.5,351.0,864.75,674.72
2017,1,27,15,30,790.0,58.0,0.7,10.0,311.0,823.26,647.37
2017,1,27,15,45,749.0,54.5,0.65,10.0,267.0,766.92,607.26
2017,1,27,16,0,708.0,51.0,0.6,10.0,223.0,709.28,564.72
2017,1,27,16,15,644.0,45.5,0.6,9.5,178.0,629.23,505.01
2017,1,27,16,30,580.0,40.0,0.6,9.0,133.0,550.17,442.48
2017,1,27,16,45,469.0,31.5,0.65,8.5,90.5,434.33,346.12
2017,1,27,17,0,358.0,23.0,0.7,8.0,48.0,329.32,209.41
2017,1,27,17,15,179.0,11.5,0.7,7.5,24.0,132.08,0.0
2017,1,27,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,28,7,15,89.0,7.0,2.9,2.5,9.5,0.0,0.0
2017,1,28,7,30,178.0,14.0,3.0,3.0,19.0,11.95,0.0
2017,1,28,7,45,330.5,24.5,3.15,3.5,56.5,20.3,9.85
2017,1,28,8,0,483.0,35.0,3.3,4.0,94.0,28.97,20.23
2017,1,28,8,15,565.5,42.0,3.35,4.5,139.0,34.36,25.72
2017,1,28,8,30,648.0,49.0,3.4,5.0,184.0,59.13,35.32
2017,1,28,8,45,564.0,67.5,3.5,5.5,204.5,108.42,66.21
2017,1,28,9,0,480.0,86.0,3.6,6.0,225.0,147.69,101.54
2017,1,28,9,15,508.0,93.5,3.6,6.5,259.5,196.92,144.77
2017,1,28,9,30,536.0,101.0,3.6,7.0,294.0,246.41,189.77
2017,1,28,9,45,701.5,85.5,3.6,7.5,365.0,323.98,255.32
2017,1,28,10,0,867.0,70.0,3.6,8.0,436.0,419.38,336.49
2017,1,28,10,15,883.0,72.0,3.5,8.0,467.5,480.23,391.21
2017,1,28,10,30,899.0,74.0,3.4,8.0,499.0,539.06,442.8
2017,1,28,10,45,908.5,75.5,3.35,8.5,524.0,594.68,489.51
2017,1,28,11,0,918.0,77.0,3.3,9.0,549.0,649.04,533.64
2017,1,28,11,15,925.0,78.0,3.15,9.5,567.0,699.7,573.09
2017,1,28,11,30,932.0,79.0,3.0,10.0,585.0,748.36,609.29
2017,1,28,11,45,934.5,79.5,2.95,10.5,594.5,790.89,638.8
2017,1,28,12,0,937.0,80.0,2.9,11.0,604.0,830.61,665.88
2017,1,28,12,15,937.5,80.5,2.75,11.0,606.0,865.72,689.84
2017,1,28,12,30,938.0,81.0,2.6,11.0,608.0,897.57,711.21
2017,1,28,12,45,935.0,80.5,2.5,11.0,601.5,921.79,727.41
2017,1,28,13,0,932.0,80.0,2.4,11.0,595.0,942.3,741.03
2017,1,28,13,15,926.5,79.5,2.3,11.0,580.5,956.78,750.46
2017,1,28,13,30,921.0,79.0,2.2,11.0,566.0,967.39,757.32
2017,1,28,13,45,914.0,77.0,2.1,11.5,544.5,970.81,757.9
2017,1,28,14,0,907.0,75.0,2.0,12.0,523.0,970.33,755.97
2017,1,28,14,15,893.5,73.5,1.9,11.5,494.5,960.5,750.49
2017,1,28,14,30,880.0,72.0,1.8,11.0,466.0,957.36,749.8
2017,1,28,14,45,861.5,69.5,1.75,11.0,431.0,934.0,734.28
2017,1,28,15,0,843.0,67.0,1.7,11.0,396.0,907.23,716.48
2017,1,28,15,15,816.0,64.0,1.6,10.5,356.0,868.77,690.72
2017,1,28,15,30,789.0,61.0,1.5,10.0,316.0,827.67,662.5
2017,1,28,15,45,749.5,57.0,1.4,10.0,272.0,771.88,621.41
2017,1,28,16,0,710.0,53.0,1.3,10.0,228.0,714.7,577.87
2017,1,28,16,15,646.5,47.0,1.4,9.0,182.5,634.22,518.34
2017,1,28,16,30,583.0,41.0,1.5,8.0,137.0,554.74,455.44
2017,1,28,16,45,475.0,32.5,1.65,7.5,94.5,440.78,358.79
2017,1,28,17,0,367.0,24.0,1.8,7.0,52.0,339.69,232.35
2017,1,28,17,15,183.5,12.0,1.9,6.5,26.0,135.86,0.0
2017,1,28,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,11.0,2.7,2.5,11.0,0.0,0.0
2017,1,29,7,30,0.0,22.0,2.8,3.0,22.0,18.78,0.0
2017,1,29,7,45,267.0,28.0,2.9,3.5,61.5,23.23,12.56
2017,1,29,8,0,534.0,34.0,3.0,4.0,101.0,30.76,21.9
2017,1,29,8,15,612.5,40.5,3.0,4.5,147.0,36.22,27.46
2017,1,29,8,30,691.0,47.0,3.0,5.0,193.0,58.1,33.92
2017,1,29,8,45,741.5,51.0,3.0,5.5,239.0,112.74,62.68
2017,1,29,9,0,792.0,55.0,3.0,6.0,285.0,173.48,109.41
2017,1,29,9,15,546.0,97.5,3.0,6.5,267.0,208.31,152.7
2017,1,29,9,30,300.0,140.0,3.0,7.0,249.0,206.98,163.62
2017,1,29,9,45,392.0,139.5,3.0,7.5,297.0,264.2,212.01
2017,1,29,10,0,484.0,139.0,3.0,8.0,345.0,327.67,266.01
2017,1,29,10,15,544.0,134.5,2.85,8.5,382.0,382.4,312.91
2017,1,29,10,30,604.0,130.0,2.7,9.0,419.0,447.63,367.39
2017,1,29,10,45,768.0,103.0,2.6,9.5,489.0,548.51,449.21
2017,1,29,11,0,932.0,76.0,2.5,10.0,559.0,656.9,534.71
2017,1,29,11,15,827.5,98.0,2.4,10.0,537.0,662.37,538.84
2017,1,29,11,30,723.0,120.0,2.3,10.0,515.0,655.0,533.01
2017,1,29,11,45,662.5,142.0,2.2,10.5,509.0,667.23,540.74
2017,1,29,12,0,602.0,164.0,2.1,11.0,503.0,671.87,542.13
2017,1,29,12,15,617.5,159.5,2.05,11.0,508.0,705.3,567.63
2017,1,29,12,30,633.0,155.0,2.0,11.0,513.0,737.15,591.42
2017,1,29,12,45,609.0,161.0,1.95,11.5,502.5,743.7,594.59
2017,1,29,13,0,585.0,167.0,1.9,12.0,492.0,738.97,589.87
2017,1,29,13,15,649.5,142.5,1.85,12.0,495.5,794.5,630.24
2017,1,29,13,30,714.0,118.0,1.8,12.0,499.0,839.49,661.95
2017,1,29,13,45,608.5,143.0,1.8,12.0,459.0,780.0,619.57
2017,1,29,14,0,503.0,168.0,1.8,12.0,419.0,708.19,568.04
2017,1,29,14,15,588.5,135.5,1.7,12.0,413.0,763.73,610.1
2017,1,29,14,30,674.0,103.0,1.6,12.0,407.0,808.58,641.99
2017,1,29,14,45,533.0,122.5,1.55,12.0,351.5,687.8,554.07
2017,1,29,15,0,392.0,142.0,1.5,12.0,296.0,578.32,472.03
2017,1,29,15,15,377.0,130.0,1.4,11.5,266.5,546.92,449.97
2017,1,29,15,30,362.0,118.0,1.3,11.0,237.0,514.2,425.62
2017,1,29,15,45,346.0,103.5,1.2,10.5,204.5,476.26,396.51
2017,1,29,16,0,330.0,89.0,1.1,10.0,172.0,437.47,365.68
2017,1,29,16,15,293.0,75.0,1.1,9.5,138.0,381.38,319.62
2017,1,29,16,30,256.0,61.0,1.1,9.0,104.0,326.61,272.68
2017,1,29,16,45,208.0,44.5,1.15,8.5,72.0,261.46,214.46
2017,1,29,17,0,160.0,28.0,1.2,8.0,40.0,195.19,138.04
2017,1,29,17,15,80.0,14.0,1.2,7.5,20.0,66.83,0.0
2017,1,29,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,10.0,2.25,3.5,10.0,8.54,0.0
2017,1,30,7,30,0.0,20.0,2.3,4.0,20.0,17.07,0.0
2017,1,30,7,45,172.5,31.0,2.4,4.5,53.0,23.96,13.49
2017,1,30,8,0,345.0,42.0,2.5,5.0,86.0,34.47,25.18
2017,1,30,8,15,411.5,51.5,2.5,5.0,125.0,41.52,32.25
2017,1,30,8,30,478.0,61.0,2.5,5.0,164.0,60.45,39.72
2017,1,30,8,45,517.5,69.0,2.5,5.5,202.5,104.76,65.03
2017,1,30,9,0,557.0,77.0,2.5,6.0,241.0,154.04,103.37
2017,1,30,9,15,582.0,84.0,2.5,6.5,277.0,204.05,147.5
2017,1,30,9,30,607.0,91.0,2.5,7.0,313.0,256.75,195.61
2017,1,30,9,45,645.5,92.0,2.55,8.0,350.0,310.92,244.34
2017,1,30,10,0,684.0,93.0,2.6,9.0,387.0,368.6,295.26
2017,1,30,10,15,496.5,146.5,2.55,9.5,368.0,372.03,302.92
2017,1,30,10,30,309.0,200.0,2.5,10.0,349.0,350.38,287.25
2017,1,30,10,45,455.5,174.0,2.5,10.5,405.5,437.6,358.86
2017,1,30,11,0,602.0,148.0,2.5,11.0,462.0,534.75,436.78
2017,1,30,11,15,776.5,112.5,2.4,11.0,531.0,646.5,525.04
2017,1,30,11,30,951.0,77.0,2.3,11.0,600.0,760.7,612.18
2017,1,30,11,45,669.5,154.0,2.25,11.5,525.0,685.01,551.02
2017,1,30,12,0,388.0,231.0,2.2,12.0,450.0,553.52,447.08
2017,1,30,12,15,671.5,155.5,2.15,12.0,537.0,745.78,597.71
2017,1,30,12,30,955.0,80.0,2.1,12.0,624.0,912.69,715.48
2017,1,30,12,45,945.5,82.0,2.05,12.0,616.0,934.82,728.69
2017,1,30,13,0,936.0,84.0,2.0,12.0,608.0,952.96,740.77
2017,1,30,13,15,930.5,83.5,1.95,12.0,594.0,967.71,750.65
2017,1,30,13,30,925.0,83.0,1.9,12.0,580.0,978.57,758.0
2017,1,30,13,45,917.0,81.5,1.85,12.0,558.5,981.91,760.38
2017,1,30,14,0,909.0,80.0,1.8,12.0,537.0,981.33,760.31
2017,1,30,14,15,738.0,106.5,1.7,12.0,464.5,873.35,685.23
2017,1,30,14,30,567.0,133.0,1.6,12.0,392.0,734.18,586.73
2017,1,30,14,45,615.5,111.0,1.55,12.0,372.5,762.44,609.49
2017,1,30,15,0,664.0,89.0,1.5,12.0,353.0,776.82,620.27
2017,1,30,15,15,632.5,86.5,1.4,11.5,318.0,737.4,592.51
2017,1,30,15,30,601.0,84.0,1.3,11.0,283.0,696.0,563.25
2017,1,30,15,45,661.0,69.5,1.2,10.5,261.0,719.26,581.13
2017,1,30,16,0,721.0,55.0,1.1,10.0,239.0,729.15,587.2
2017,1,30,16,15,659.5,49.5,1.15,9.5,192.5,650.29,527.76
2017,1,30,16,30,598.0,44.0,1.2,9.0,146.0,572.01,465.97
2017,1,30,16,45,493.0,35.5,1.25,8.5,102.5,470.02,380.65
2017,1,30,17,0,388.0,27.0,1.3,8.0,59.0,363.82,265.71
2017,1,30,17,15,194.0,13.5,1.35,7.5,29.5,144.91,0.0
2017,1,30,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,31,7,15,96.5,8.5,2.4,4.0,12.0,7.26,0.0
2017,1,31,7,30,193.0,17.0,2.4,4.0,24.0,14.51,0.0
2017,1,31,7,45,334.0,28.0,2.45,4.5,62.5,23.24,13.27
2017,1,31,8,0,475.0,39.0,2.5,5.0,101.0,32.22,23.23
2017,1,31,8,15,555.5,46.5,2.45,5.0,147.0,37.89,28.99
2017,1,31,8,30,636.0,54.0,2.4,5.0,193.0,58.53,35.6
2017,1,31,8,45,686.5,59.0,2.4,5.5,238.5,111.26,63.74
2017,1,31,9,0,737.0,64.0,2.4,6.0,284.0,172.67,111.12
2017,1,31,9,15,770.0,68.0,2.4,6.5,326.5,232.28,163.67
2017,1,31,9,30,803.0,72.0,2.4,7.0,369.0,295.27,221.31
2017,1,31,9,45,753.5,80.5,2.4,7.5,381.5,337.77,264.11
2017,1,31,10,0,704.0,89.0,2.4,8.0,394.0,372.66,298.91
2017,1,31,10,15,541.5,139.0,2.4,8.5,383.5,385.39,314.27
2017,1,31,10,30,379.0,189.0,2.4,9.0,373.0,375.3,308.29
2017,1,31,10,45,642.5,136.5,2.4,9.5,466.5,511.84,419.39
2017,1,31,11,0,906.0,84.0,2.4,10.0,560.0,654.26,531.93
2017,1,31,11,15,913.0,85.0,2.35,10.0,578.0,700.98,568.3
2017,1,31,11,30,920.0,86.0,2.3,10.0,596.0,749.53,605.45
2017,1,31,11,45,853.0,97.5,2.25,10.5,577.0,758.84,610.0
2017,1,31,12,0,786.0,109.0,2.2,11.0,558.0,754.5,604.95
2017,1,31,12,15,648.0,155.0,2.1,11.5,526.0,726.71,582.16
2017,1,31,12,30,510.0,201.0,2.0,12.0,494.0,675.98,540.91
2017,1,31,12,45,518.0,196.0,1.9,12.5,491.0,696.08,555.33
2017,1,31,13,0,526.0,191.0,1.8,13.0,488.0,714.26,567.54
2017,1,31,13,15,449.0,206.0,1.7,13.0,455.5,674.69,536.57
2017,1,31,13,30,372.0,221.0,1.6,13.0,423.0,611.77,488.99
2017,1,31,13,45,337.5,218.0,1.55,13.0,396.0,584.17,468.66
2017,1,31,14,0,303.0,215.0,1.5,13.0,369.0,554.59,446.35
2017,1,31,14,15,319.0,200.0,1.45,13.0,354.0,556.46,449.24
2017,1,31,14,30,335.0,185.0,1.4,13.0,339.0,556.65,450.64
2017,1,31,14,45,370.0,164.5,1.35,13.0,323.0,565.74,459.39
2017,1,31,15,0,405.0,144.0,1.3,13.0,307.0,593.9,481.83
2017,1,31,15,15,391.5,132.0,1.2,12.5,276.5,563.7,459.72
2017,1,31,15,30,378.0,120.0,1.1,12.0,246.0,532.06,436.57
2017,1,31,15,45,359.5,105.5,1.0,12.0,213.0,491.5,405.09
2017,1,31,16,0,341.0,91.0,0.9,12.0,180.0,450.15,372.11
2017,1,31,16,15,306.0,77.0,0.9,11.5,145.5,395.24,327.97
2017,1,31,16,30,271.0,63.0,0.9,11.0,111.0,341.44,282.76
2017,1,31,16,45,222.5,46.5,0.95,10.5,78.0,275.06,224.83
2017,1,31,17,0,174.0,30.0,1.0,10.0,45.0,211.69,157.5
2017,1,31,17,15,87.0,15.0,1.0,9.5,22.5,72.75,0.0
2017,1,31,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,2.5,2.3,6.0,2.5,2.13,0.0
2017,2,1,7,30,0.0,5.0,2.3,6.0,5.0,4.1,0.0
2017,2,1,7,45,0.0,13.5,2.3,6.5,13.5,11.11,3.48
2017,2,1,8,0,0.0,22.0,2.3,7.0,22.0,18.13,10.55
2017,2,1,8,15,0.0,31.5,2.15,7.0,31.5,26.0,18.01
2017,2,1,8,30,0.0,41.0,2.0,7.0,41.0,33.89,24.15
2017,2,1,8,45,0.0,50.5,1.95,7.5,50.5,41.79,31.14
2017,2,1,9,0,0.0,60.0,1.9,8.0,60.0,49.7,38.02
2017,2,1,9,15,0.0,69.0,1.85,8.5,69.0,57.17,44.42
2017,2,1,9,30,0.0,78.0,1.8,9.0,78.0,64.66,50.73
2017,2,1,9,45,15.5,125.0,1.75,9.5,132.0,109.16,88.3
2017,2,1,10,0,31.0,172.0,1.7,10.0,186.0,160.84,131.36
2017,2,1,10,15,15.5,130.5,1.65,10.0,137.5,116.42,94.01
2017,2,1,10,30,0.0,89.0,1.6,10.0,89.0,74.01,58.01
2017,2,1,10,45,0.0,79.0,1.6,10.5,79.0,65.6,50.69
2017,2,1,11,0,0.0,69.0,1.6,11.0,69.0,57.25,43.43
2017,2,1,11,15,0.0,66.5,1.7,11.0,66.5,55.18,41.62
2017,2,1,11,30,0.0,64.0,1.8,11.0,64.0,53.1,39.81
2017,2,1,11,45,0.0,70.0,1.95,11.5,70.0,58.12,43.94
2017,2,1,12,0,0.0,76.0,2.1,12.0,76.0,63.13,48.06
2017,2,1,12,15,17.5,156.0,2.15,12.0,166.5,148.7,120.21
2017,2,1,12,30,35.0,236.0,2.2,12.0,257.0,259.7,211.18
2017,2,1,12,45,17.5,152.5,2.25,12.5,163.0,147.28,118.52
2017,2,1,13,0,0.0,69.0,2.3,13.0,69.0,57.28,42.89
2017,2,1,13,15,0.0,75.5,2.3,13.0,75.5,62.7,47.57
2017,2,1,13,30,0.0,82.0,2.3,13.0,82.0,68.13,52.19
2017,2,1,13,45,0.0,92.5,2.35,13.0,92.5,77.21,59.9
2017,2,1,14,0,0.0,103.0,2.4,13.0,103.0,87.11,68.31
2017,2,1,14,15,0.0,66.5,2.35,13.0,66.5,55.15,41.42
2017,2,1,14,30,0.0,30.0,2.3,13.0,30.0,24.78,15.62
2017,2,1,14,45,0.0,47.5,2.3,13.0,47.5,39.3,28.11
2017,2,1,15,0,0.0,65.0,2.3,13.0,65.0,53.86,40.63
2017,2,1,15,15,0.0,58.5,2.15,12.5,58.5,48.44,36.14
2017,2,1,15,30,0.0,52.0,2.0,12.0,52.0,43.02,31.62
2017,2,1,15,45,0.0,45.0,1.85,12.0,45.0,37.19,26.62
2017,2,1,16,0,0.0,38.0,1.7,12.0,38.0,31.38,21.57
2017,2,1,16,15,0.0,30.5,1.75,11.5,30.5,25.15,16.14
2017,2,1,16,30,0.0,23.0,1.8,11.0,23.0,18.94,10.66
2017,2,1,16,45,0.0,16.0,1.85,10.5,16.0,13.16,5.5
2017,2,1,17,0,0.0,9.0,1.9,10.0,9.0,7.39,0.14
2017,2,1,17,15,0.0,4.5,1.9,9.5,4.5,3.69,0.0
2017,2,1,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
