Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,7,15,65.0,9.5,3.4,10.0,12.0,8.11,0.0
2017,2,2,7,30,130.0,19.0,3.4,10.0,24.0,14.82,0.0
2017,2,2,7,45,262.0,31.0,3.4,10.0,60.5,25.58,15.38
2017,2,2,8,0,394.0,43.0,3.4,10.0,97.0,35.23,25.49
2017,2,2,8,15,474.5,51.0,3.3,10.0,140.0,41.11,31.31
2017,2,2,8,30,555.0,59.0,3.2,10.0,183.0,59.9,37.62
2017,2,2,8,45,277.5,44.0,3.15,10.5,106.0,61.29,36.26
2017,2,2,9,0,0.0,29.0,3.1,11.0,29.0,23.91,15.18
2017,2,2,9,15,0.0,33.5,3.0,11.0,33.5,27.65,18.42
2017,2,2,9,30,0.0,38.0,2.9,11.0,38.0,31.39,21.62
2017,2,2,9,45,43.0,114.0,2.85,11.5,133.0,111.4,89.06
2017,2,2,10,0,86.0,190.0,2.8,12.0,228.0,198.33,161.12
2017,2,2,10,15,50.5,185.5,2.75,12.0,208.5,185.19,150.57
2017,2,2,10,30,15.0,181.0,2.7,12.0,189.0,161.55,130.91
2017,2,2,10,45,40.5,207.0,2.65,12.5,228.5,208.67,169.68
2017,2,2,11,0,66.0,233.0,2.6,13.0,268.0,253.55,206.04
2017,2,2,11,15,33.0,178.5,2.6,13.0,196.0,183.34,148.29
2017,2,2,11,30,0.0,124.0,2.6,13.0,124.0,104.56,82.48
2017,2,2,11,45,0.0,126.5,2.65,13.0,126.5,106.92,84.49
2017,2,2,12,0,0.0,129.0,2.7,13.0,129.0,109.31,86.43
2017,2,2,12,15,35.0,194.5,2.7,13.0,215.0,211.77,172.0
2017,2,2,12,30,70.0,260.0,2.7,13.0,301.0,315.85,256.57
2017,2,2,12,45,53.5,248.0,2.7,13.5,279.0,292.66,236.88
2017,2,2,13,0,37.0,236.0,2.7,14.0,257.0,268.24,216.6
2017,2,2,13,15,40.0,233.0,2.6,14.0,255.5,271.3,219.39
2017,2,2,13,30,43.0,230.0,2.5,14.0,254.0,274.54,222.29
2017,2,2,13,45,59.0,228.5,2.45,14.0,260.0,292.22,237.35
2017,2,2,14,0,75.0,227.0,2.4,14.0,266.0,310.54,252.9
2017,2,2,14,15,48.0,203.0,2.35,14.0,227.5,258.84,210.77
2017,2,2,14,30,21.0,179.0,2.3,14.0,189.0,188.49,152.97
2017,2,2,14,45,18.0,165.5,2.3,14.0,174.0,173.35,140.88
2017,2,2,15,0,15.0,152.0,2.3,14.0,159.0,158.24,128.59
2017,2,2,15,15,11.5,138.0,2.25,13.5,143.0,142.17,115.56
2017,2,2,15,30,8.0,124.0,2.2,13.0,127.0,126.25,102.47
2017,2,2,15,45,4.0,108.0,2.15,13.0,109.5,107.54,86.61
2017,2,2,16,0,0.0,92.0,2.1,13.0,92.0,88.97,70.66
2017,2,2,16,15,0.0,74.0,2.1,12.5,74.0,71.14,55.43
2017,2,2,16,30,0.0,56.0,2.1,12.0,56.0,52.88,39.57
2017,2,2,16,45,0.0,39.5,2.1,12.0,39.5,36.06,24.72
2017,2,2,17,0,0.0,23.0,2.1,12.0,23.0,19.0,9.36
2017,2,2,17,15,0.0,11.5,2.05,12.0,11.5,9.47,0.0
2017,2,2,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,3,7,15,92.0,9.5,2.95,11.0,13.5,8.11,0.0
2017,2,3,7,30,184.0,19.0,3.1,11.0,27.0,15.78,0.0
2017,2,3,7,45,308.0,30.0,3.3,11.5,64.5,24.71,14.8
2017,2,3,8,0,432.0,41.0,3.5,12.0,102.0,33.54,23.83
2017,2,3,8,15,509.0,48.5,3.6,12.0,145.5,39.09,29.28
2017,2,3,8,30,586.0,56.0,3.7,12.0,189.0,58.0,35.29
2017,2,3,8,45,293.0,66.5,3.85,12.0,133.0,79.77,51.28
2017,2,3,9,0,0.0,77.0,4.0,12.0,77.0,63.35,49.1
2017,2,3,9,15,0.0,88.5,4.1,12.0,88.5,72.98,57.32
2017,2,3,9,30,0.0,100.0,4.2,12.0,100.0,82.73,65.55
2017,2,3,9,45,31.5,143.5,4.3,12.5,158.0,132.53,106.76
2017,2,3,10,0,63.0,187.0,4.4,13.0,216.0,186.38,151.17
2017,2,3,10,15,31.5,162.5,4.45,13.0,177.0,155.69,125.95
2017,2,3,10,30,0.0,138.0,4.5,13.0,138.0,116.08,92.72
2017,2,3,10,45,8.5,168.5,4.6,13.0,173.0,148.06,119.4
2017,2,3,11,0,17.0,199.0,4.7,13.0,208.0,181.84,147.38
2017,2,3,11,15,64.5,230.5,4.7,13.0,266.5,255.05,208.33
2017,2,3,11,30,112.0,262.0,4.7,13.0,325.0,325.92,266.68
2017,2,3,11,45,61.5,233.0,4.7,13.0,267.5,265.1,216.25
2017,2,3,12,0,11.0,204.0,4.7,13.0,210.0,187.64,151.54
2017,2,3,12,15,5.5,159.5,4.6,13.0,162.5,141.97,113.76
2017,2,3,12,30,0.0,115.0,4.5,13.0,115.0,96.96,76.13
2017,2,3,12,45,4.5,155.5,4.45,13.0,158.5,138.52,111.0
2017,2,3,13,0,9.0,196.0,4.4,13.0,202.0,182.93,147.87
2017,2,3,13,15,4.5,116.5,4.3,13.0,119.5,102.94,81.42
2017,2,3,13,30,0.0,37.0,4.2,13.0,37.0,30.63,20.42
2017,2,3,13,45,0.0,73.0,4.15,13.0,73.0,60.6,45.88
2017,2,3,14,0,0.0,109.0,4.1,13.0,109.0,92.63,72.96
2017,2,3,14,15,6.5,140.5,3.95,12.5,143.5,130.55,105.38
2017,2,3,14,30,13.0,172.0,3.8,12.0,178.0,172.45,141.05
2017,2,3,14,45,72.5,176.0,3.65,12.0,206.5,256.04,213.19
2017,2,3,15,0,132.0,180.0,3.5,12.0,235.0,342.82,286.52
2017,2,3,15,15,125.0,164.0,3.35,12.0,212.0,318.68,266.83
2017,2,3,15,30,118.0,148.0,3.2,12.0,189.0,294.25,247.03
2017,2,3,15,45,112.5,129.0,3.1,12.0,164.0,266.38,224.17
2017,2,3,16,0,107.0,110.0,3.0,12.0,139.0,238.08,200.47
2017,2,3,16,15,94.0,90.5,2.9,11.5,113.0,202.18,169.88
2017,2,3,16,30,81.0,71.0,2.8,11.0,87.0,166.16,138.39
2017,2,3,16,45,60.0,52.5,2.75,11.0,62.0,125.55,101.8
2017,2,3,17,0,39.0,34.0,2.7,11.0,37.0,84.65,63.12
2017,2,3,17,15,19.5,17.0,2.65,10.5,18.5,38.83,0.0
2017,2,3,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,2.5,2.15,9.5,2.5,2.13,0.0
2017,2,4,7,30,0.0,5.0,2.2,10.0,5.0,4.1,0.0
2017,2,4,7,45,0.0,11.0,2.3,10.5,11.0,9.04,1.94
2017,2,4,8,0,0.0,17.0,2.4,11.0,17.0,13.99,6.74
2017,2,4,8,15,0.0,24.5,2.4,11.0,24.5,20.19,12.52
2017,2,4,8,30,0.0,32.0,2.4,11.0,32.0,26.4,17.28
2017,2,4,8,45,0.0,39.5,2.45,11.5,39.5,32.62,22.7
2017,2,4,9,0,0.0,47.0,2.5,12.0,47.0,38.86,28.05
2017,2,4,9,15,0.0,54.0,2.5,12.0,54.0,44.69,33.04
2017,2,4,9,30,0.0,61.0,2.5,12.0,61.0,50.52,37.99
2017,2,4,9,45,25.0,123.0,2.5,12.0,134.5,112.85,90.4
2017,2,4,10,0,50.0,185.0,2.5,12.0,208.0,179.28,145.57
2017,2,4,10,15,25.0,152.5,2.45,12.0,164.0,143.69,116.08
2017,2,4,10,30,0.0,120.0,2.4,12.0,120.0,100.48,79.81
2017,2,4,10,45,30.5,177.5,2.4,12.5,194.0,174.83,141.77
2017,2,4,11,0,61.0,235.0,2.4,13.0,268.0,251.84,204.43
2017,2,4,11,15,30.5,200.0,2.35,13.0,216.5,202.2,163.4
2017,2,4,11,30,0.0,165.0,2.3,13.0,165.0,141.28,112.75
2017,2,4,11,45,0.0,162.0,2.3,13.0,162.0,138.91,110.84
2017,2,4,12,0,0.0,159.0,2.3,13.0,159.0,136.52,108.81
2017,2,4,12,15,15.5,198.5,2.25,13.0,207.5,187.03,150.77
2017,2,4,12,30,31.0,238.0,2.2,13.0,256.0,257.29,207.98
2017,2,4,12,45,22.5,223.5,2.2,13.0,236.5,220.89,178.24
2017,2,4,13,0,14.0,209.0,2.2,13.0,217.0,200.34,161.48
2017,2,4,13,15,93.5,234.0,2.15,13.0,286.5,321.0,261.77
2017,2,4,13,30,173.0,259.0,2.1,13.0,356.0,450.69,365.43
2017,2,4,13,45,108.5,238.5,2.1,13.0,299.0,350.62,285.2
2017,2,4,14,0,44.0,218.0,2.1,13.0,242.0,268.23,218.0
2017,2,4,14,15,22.0,113.0,2.0,13.0,125.0,127.74,103.09
2017,2,4,14,30,0.0,8.0,1.9,13.0,8.0,6.6,0.0
2017,2,4,14,45,40.5,93.5,1.8,13.0,110.5,126.4,103.82
2017,2,4,15,0,81.0,179.0,1.7,13.0,213.0,272.9,225.77
2017,2,4,15,15,75.5,163.0,1.6,12.5,192.0,251.27,208.14
2017,2,4,15,30,70.0,147.0,1.5,12.0,171.0,229.63,190.95
2017,2,4,15,45,340.5,108.0,1.4,12.0,204.0,478.85,399.65
2017,2,4,16,0,611.0,69.0,1.3,12.0,237.0,664.7,540.84
2017,2,4,16,15,550.0,62.0,1.25,11.5,192.5,587.34,479.56
2017,2,4,16,30,489.0,55.0,1.2,11.0,148.0,511.3,419.22
2017,2,4,16,45,394.5,45.0,1.2,10.5,106.5,408.01,334.27
2017,2,4,17,0,300.0,35.0,1.2,10.0,65.0,310.53,245.11
2017,2,4,17,15,150.0,17.5,1.2,9.5,32.5,157.96,35.34
2017,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,5,7,15,0.5,9.5,1.55,8.0,9.5,8.11,0.0
2017,2,5,7,30,1.0,19.0,1.6,8.0,19.0,15.48,0.0
2017,2,5,7,45,47.5,37.0,1.65,8.5,44.0,28.95,19.04
2017,2,5,8,0,94.0,55.0,1.7,9.0,69.0,42.36,32.12
2017,2,5,8,15,117.0,75.0,1.8,9.0,98.0,56.69,45.56
2017,2,5,8,30,140.0,95.0,1.9,9.0,127.0,74.81,57.25
2017,2,5,8,45,158.5,113.5,2.05,9.5,157.5,102.83,77.08
2017,2,5,9,0,177.0,132.0,2.2,10.0,188.0,133.58,101.56
2017,2,5,9,15,191.5,147.5,2.3,10.0,215.5,163.81,127.27
2017,2,5,9,30,206.0,163.0,2.4,10.0,243.0,195.93,155.19
2017,2,5,9,45,248.0,175.0,2.55,10.5,280.5,240.41,192.59
2017,2,5,10,0,290.0,187.0,2.7,11.0,318.0,286.72,231.53
2017,2,5,10,15,354.5,189.0,2.85,11.0,360.0,338.85,275.45
2017,2,5,10,30,419.0,191.0,3.0,11.0,402.0,405.57,330.94
2017,2,5,10,45,380.5,210.0,3.15,11.5,409.0,420.08,343.36
2017,2,5,11,0,342.0,229.0,3.3,12.0,416.0,438.57,358.23
2017,2,5,11,15,270.5,248.5,3.4,12.0,399.0,431.69,352.53
2017,2,5,11,30,199.0,268.0,3.5,12.0,382.0,405.35,330.99
2017,2,5,11,45,150.0,271.0,3.6,12.5,358.0,384.14,312.97
2017,2,5,12,0,101.0,274.0,3.7,13.0,334.0,343.8,279.48
2017,2,5,12,15,186.0,272.5,3.75,13.0,383.0,434.54,354.0
2017,2,5,12,30,271.0,271.0,3.8,13.0,432.0,532.76,432.57
2017,2,5,12,45,188.5,271.5,3.85,13.0,383.0,455.01,370.1
2017,2,5,13,0,106.0,272.0,3.9,13.0,334.0,371.16,302.18
2017,2,5,13,15,103.0,267.0,3.9,12.5,326.5,368.47,301.14
2017,2,5,13,30,100.0,262.0,3.9,12.0,319.0,365.47,299.6
2017,2,5,13,45,53.5,221.0,3.95,12.0,251.5,276.24,226.56
2017,2,5,14,0,7.0,180.0,4.0,12.0,184.0,170.14,138.03
2017,2,5,14,15,5.5,171.0,4.05,11.5,174.0,161.04,131.06
2017,2,5,14,30,4.0,162.0,4.1,11.0,164.0,152.0,123.94
2017,2,5,14,45,2.0,135.0,4.2,11.0,136.0,123.03,99.71
2017,2,5,15,0,0.0,108.0,4.3,11.0,108.0,94.37,75.51
2017,2,5,15,15,0.0,97.0,4.4,11.0,97.0,84.36,67.15
2017,2,5,15,30,0.0,86.0,4.5,11.0,86.0,74.35,58.69
2017,2,5,15,45,0.0,75.0,4.65,11.0,75.0,64.35,50.16
2017,2,5,16,0,0.0,64.0,4.8,11.0,64.0,54.34,41.52
2017,2,5,16,15,0.0,52.0,4.95,10.5,52.0,43.22,31.87
2017,2,5,16,30,0.0,40.0,5.1,10.0,40.0,33.07,22.94
2017,2,5,16,45,0.0,29.0,5.25,10.0,29.0,23.94,14.77
2017,2,5,17,0,0.0,18.0,5.4,10.0,18.0,14.83,6.49
2017,2,5,17,15,0.0,9.0,5.5,10.0,9.0,7.4,0.0
2017,2,5,17,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,10.5,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,6,7,15,7.0,10.0,2.8,10.0,10.5,8.54,0.0
2017,2,6,7,30,14.0,20.0,2.9,10.0,21.0,16.32,0.46
2017,2,6,7,45,56.0,37.5,3.0,10.5,45.5,29.41,19.41
2017,2,6,8,0,98.0,55.0,3.1,11.0,70.0,42.49,32.0
2017,2,6,8,15,115.0,74.5,3.15,11.0,98.0,56.49,45.05
2017,2,6,8,30,132.0,94.0,3.2,11.0,126.0,74.07,56.32
2017,2,6,8,45,140.5,113.5,3.25,11.5,153.5,101.24,75.92
2017,2,6,9,0,149.0,133.0,3.3,12.0,181.0,130.0,99.12
2017,2,6,9,15,157.0,150.0,3.3,12.0,206.5,158.22,123.17
2017,2,6,9,30,165.0,167.0,3.3,12.0,232.0,187.67,148.67
2017,2,6,9,45,82.5,153.5,3.3,12.0,186.0,158.02,126.96
2017,2,6,10,0,0.0,140.0,3.3,12.0,140.0,116.84,93.91
2017,2,6,10,15,5.0,159.0,3.25,12.0,161.5,135.89,109.73
2017,2,6,10,30,10.0,178.0,3.2,12.0,183.0,155.89,126.21
2017,2,6,10,45,5.0,163.5,3.2,12.0,166.0,141.38,113.91
2017,2,6,11,0,0.0,149.0,3.2,12.0,149.0,126.11,100.98
2017,2,6,11,15,1.0,160.5,3.2,12.0,161.0,137.33,110.23
2017,2,6,11,30,2.0,172.0,3.2,12.0,173.0,148.87,119.71
2017,2,6,11,45,1.0,152.0,3.25,12.5,152.5,130.38,104.06
2017,2,6,12,0,0.0,132.0,3.3,13.0,132.0,111.83,88.41
2017,2,6,12,15,0.0,147.0,3.25,13.0,147.0,125.65,99.88
2017,2,6,12,30,0.0,162.0,3.2,13.0,162.0,139.91,111.64
2017,2,6,12,45,0.0,142.0,3.15,13.0,142.0,121.65,96.54
2017,2,6,13,0,0.0,122.0,3.1,13.0,122.0,103.49,81.52
2017,2,6,13,15,0.0,103.0,3.0,12.5,103.0,86.39,67.45
2017,2,6,13,30,0.0,84.0,2.9,12.0,84.0,69.82,53.71
2017,2,6,13,45,0.0,117.0,2.85,12.0,117.0,99.62,78.89
2017,2,6,14,0,0.0,150.0,2.8,12.0,150.0,132.24,106.27
2017,2,6,14,15,4.5,160.5,2.75,12.0,163.0,148.67,120.31
2017,2,6,14,30,9.0,171.0,2.7,12.0,176.0,166.34,135.42
2017,2,6,14,45,4.5,126.0,2.65,12.0,128.5,115.75,93.16
2017,2,6,15,0,0.0,81.0,2.6,12.0,81.0,67.52,52.33
2017,2,6,15,15,0.0,69.5,2.6,12.0,69.5,57.62,44.03
2017,2,6,15,30,0.0,58.0,2.6,12.0,58.0,48.02,35.88
2017,2,6,15,45,0.0,51.0,2.6,12.0,51.0,42.19,30.91
2017,2,6,16,0,0.0,44.0,2.6,12.0,44.0,36.36,25.88
2017,2,6,16,15,0.0,36.0,2.65,11.5,36.0,29.72,20.13
2017,2,6,16,30,0.0,28.0,2.7,11.0,28.0,23.09,14.3
2017,2,6,16,45,0.0,20.5,2.8,11.0,20.5,16.88,8.74
2017,2,6,17,0,0.0,13.0,2.9,11.0,13.0,10.69,3.14
2017,2,6,17,15,0.0,6.5,3.0,11.0,6.5,5.33,0.0
2017,2,6,17,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.0,5.65,13.0,8.0,6.83,0.0
2017,2,7,7,30,0.0,16.0,5.4,13.0,16.0,13.2,0.59
2017,2,7,7,45,0.0,34.0,5.2,13.0,34.0,27.44,17.65
2017,2,7,8,0,0.0,52.0,5.0,13.0,52.0,41.3,30.72
2017,2,7,8,15,10.0,71.0,4.85,13.0,73.0,55.75,44.06
2017,2,7,8,30,20.0,90.0,4.7,13.0,94.0,70.94,54.95
2017,2,7,8,45,27.0,108.0,4.55,13.0,115.5,87.4,68.33
2017,2,7,9,0,34.0,126.0,4.4,13.0,137.0,106.38,84.01
2017,2,7,9,15,39.0,142.5,4.35,13.0,157.0,125.04,99.63
2017,2,7,9,30,44.0,159.0,4.3,13.0,177.0,144.6,116.05
2017,2,7,9,45,22.0,105.5,4.25,13.0,114.5,96.89,76.56
2017,2,7,10,0,0.0,52.0,4.2,13.0,52.0,43.05,31.21
2017,2,7,10,15,0.0,49.0,4.0,13.0,49.0,40.57,29.04
2017,2,7,10,30,0.0,46.0,3.8,13.0,46.0,38.09,26.87
2017,2,7,10,45,0.0,77.0,3.6,13.0,77.0,63.94,48.72
2017,2,7,11,0,0.0,108.0,3.4,13.0,108.0,90.28,70.76
2017,2,7,11,15,9.0,162.5,3.35,13.0,168.0,144.36,115.87
2017,2,7,11,30,18.0,217.0,3.3,13.0,228.0,201.69,163.0
2017,2,7,11,45,12.0,204.0,3.25,13.0,211.5,186.52,150.24
2017,2,7,12,0,6.0,191.0,3.2,13.0,195.0,170.69,137.06
2017,2,7,12,15,20.0,218.5,3.15,13.0,231.0,209.54,169.29
2017,2,7,12,30,34.0,246.0,3.1,13.0,267.0,267.4,216.48
2017,2,7,12,45,17.0,206.0,3.1,13.0,216.5,197.81,159.53
2017,2,7,13,0,0.0,166.0,3.1,13.0,166.0,144.63,115.46
2017,2,7,13,15,1.0,169.0,2.9,13.0,169.5,149.15,119.38
2017,2,7,13,30,2.0,172.0,2.7,13.0,173.0,153.94,123.45
2017,2,7,13,45,4.0,175.0,2.5,13.0,177.0,160.0,128.65
2017,2,7,14,0,6.0,178.0,2.3,13.0,181.0,166.51,134.23
2017,2,7,14,15,3.0,114.0,2.25,12.5,115.5,100.44,79.65
2017,2,7,14,30,0.0,50.0,2.2,12.0,50.0,41.4,29.86
2017,2,7,14,45,0.0,61.0,2.15,12.0,61.0,50.55,37.79
2017,2,7,15,0,0.0,72.0,2.1,12.0,72.0,59.72,45.71
2017,2,7,15,15,0.0,54.5,1.95,12.0,54.5,45.11,33.3
2017,2,7,15,30,0.0,37.0,1.8,12.0,37.0,30.55,20.83
2017,2,7,15,45,0.0,32.0,1.7,12.0,32.0,26.4,17.28
2017,2,7,16,0,0.0,27.0,1.6,12.0,27.0,22.25,13.7
2017,2,7,16,15,0.0,22.0,1.45,11.5,22.0,18.11,10.11
2017,2,7,16,30,0.0,17.0,1.3,11.0,17.0,13.98,6.47
2017,2,7,16,45,0.0,12.5,1.2,11.0,12.5,10.27,3.14
2017,2,7,17,0,0.0,8.0,1.1,11.0,8.0,6.56,0.0
2017,2,7,17,15,0.0,4.0,1.05,10.5,4.0,3.28,0.0
2017,2,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.0,3.3,13.0,2.0,1.71,0.0
2017,2,8,7,30,0.0,4.0,3.2,13.0,4.0,3.28,0.0
2017,2,8,7,45,0.0,8.0,3.1,13.0,8.0,6.56,0.0
2017,2,8,8,0,0.0,12.0,3.0,13.0,12.0,9.86,3.07
2017,2,8,8,15,0.0,17.0,2.95,13.0,17.0,13.98,6.88
2017,2,8,8,30,0.0,22.0,2.9,13.0,22.0,18.11,10.0
2017,2,8,8,45,0.0,26.5,2.85,13.5,26.5,21.84,13.22
2017,2,8,9,0,0.0,31.0,2.8,14.0,31.0,25.57,16.39
2017,2,8,9,15,0.0,35.5,2.8,14.0,35.5,29.31,19.57
2017,2,8,9,30,0.0,40.0,2.8,14.0,40.0,33.05,22.72
2017,2,8,9,45,0.0,71.5,2.85,14.0,71.5,59.3,45.0
2017,2,8,10,0,0.0,103.0,2.9,14.0,103.0,85.66,67.11
2017,2,8,10,15,0.0,85.5,2.85,14.0,85.5,71.03,54.64
2017,2,8,10,30,0.0,68.0,2.8,14.0,68.0,56.41,42.23
2017,2,8,10,45,0.0,55.5,2.8,14.0,55.5,46.01,33.38
2017,2,8,11,0,0.0,43.0,2.8,14.0,43.0,35.62,24.56
2017,2,8,11,15,0.0,85.5,2.85,14.0,85.5,71.08,54.35
2017,2,8,11,30,0.0,128.0,2.9,14.0,128.0,107.88,84.91
2017,2,8,11,45,0.0,146.0,2.95,14.5,146.0,124.09,98.01
2017,2,8,12,0,0.0,164.0,3.0,15.0,164.0,140.74,111.41
2017,2,8,12,15,0.0,148.0,3.0,15.0,148.0,126.43,99.62
2017,2,8,12,30,0.0,132.0,3.0,15.0,132.0,112.11,87.87
2017,2,8,12,45,0.0,114.0,3.0,15.0,114.0,96.03,74.63
2017,2,8,13,0,0.0,96.0,3.0,15.0,96.0,80.06,61.45
2017,2,8,13,15,0.0,73.5,2.95,15.0,73.5,61.06,45.67
2017,2,8,13,30,0.0,51.0,2.9,15.0,51.0,42.28,30.01
2017,2,8,13,45,0.0,53.0,2.85,15.0,53.0,43.94,31.45
2017,2,8,14,0,0.0,55.0,2.8,15.0,55.0,45.59,32.89
2017,2,8,14,15,0.0,53.5,2.7,14.5,53.5,44.33,31.96
2017,2,8,14,30,0.0,52.0,2.6,14.0,52.0,43.07,31.03
2017,2,8,14,45,0.0,64.0,2.55,14.0,64.0,53.05,39.58
2017,2,8,15,0,0.0,76.0,2.5,14.0,76.0,63.06,48.16
2017,2,8,15,15,0.0,77.5,2.45,14.0,77.5,64.54,49.52
2017,2,8,15,30,0.0,79.0,2.4,14.0,79.0,66.75,51.51
2017,2,8,15,45,0.0,69.5,2.35,14.0,69.5,58.22,44.32
2017,2,8,16,0,0.0,60.0,2.3,14.0,60.0,49.71,37.08
2017,2,8,16,15,0.0,49.5,2.25,13.5,49.5,40.96,29.6
2017,2,8,16,30,0.0,39.0,2.2,13.0,39.0,32.23,22.02
2017,2,8,16,45,0.0,28.5,2.15,13.0,28.5,23.51,14.32
2017,2,8,17,0,0.0,18.0,2.1,13.0,18.0,14.82,6.59
2017,2,8,17,15,0.0,10.5,2.0,13.0,10.5,8.63,0.0
2017,2,8,17,30,0.0,3.0,1.9,13.0,3.0,2.56,0.0
2017,2,8,17,45,0.0,1.5,1.85,13.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,0.5,5.3,12.0,0.5,0.43,0.0
2017,2,9,7,30,0.0,1.0,5.4,12.0,1.0,0.82,0.0
2017,2,9,7,45,0.0,2.0,5.5,12.5,2.0,1.64,0.0
2017,2,9,8,0,0.0,3.0,5.6,13.0,3.0,2.46,0.0
2017,2,9,8,15,0.0,4.0,5.55,13.0,4.0,3.28,0.0
2017,2,9,8,30,0.0,5.0,5.5,13.0,5.0,4.1,0.0
2017,2,9,8,45,0.0,6.0,5.45,13.0,6.0,4.93,0.0
2017,2,9,9,0,0.0,7.0,5.4,13.0,7.0,5.76,0.0
2017,2,9,9,15,0.0,8.0,5.25,13.0,8.0,6.58,0.03
2017,2,9,9,30,0.0,9.0,5.1,13.0,9.0,7.41,0.73
2017,2,9,9,45,0.0,54.0,5.0,13.0,54.0,44.71,32.71
2017,2,9,10,0,0.0,99.0,4.9,13.0,99.0,82.3,64.55
2017,2,9,10,15,0.0,72.0,4.8,13.0,72.0,59.74,45.29
2017,2,9,10,30,0.0,45.0,4.7,13.0,45.0,37.26,26.13
2017,2,9,10,45,0.0,42.0,4.65,13.0,42.0,34.78,23.98
2017,2,9,11,0,0.0,39.0,4.6,13.0,39.0,32.3,21.83
2017,2,9,11,15,0.0,35.5,4.45,13.0,35.5,29.4,19.34
2017,2,9,11,30,0.0,32.0,4.3,13.0,32.0,26.5,16.86
2017,2,9,11,45,0.0,32.5,4.2,13.0,32.5,26.92,17.21
2017,2,9,12,0,0.0,33.0,4.1,13.0,33.0,27.34,17.55
2017,2,9,12,15,0.0,34.0,4.05,13.0,34.0,28.17,18.25
2017,2,9,12,30,0.0,35.0,4.0,13.0,35.0,29.0,18.95
2017,2,9,12,45,0.0,42.0,3.95,13.0,42.0,34.82,23.88
2017,2,9,13,0,0.0,49.0,3.9,13.0,49.0,40.64,28.81
2017,2,9,13,15,0.0,58.5,3.8,13.0,58.5,48.54,35.51
2017,2,9,13,30,0.0,68.0,3.7,13.0,68.0,56.46,42.22
2017,2,9,13,45,0.0,73.0,3.6,13.0,73.0,60.62,45.79
2017,2,9,14,0,0.0,78.0,3.5,13.0,78.0,64.78,49.37
2017,2,9,14,15,0.0,78.0,3.4,13.0,78.0,64.77,49.45
2017,2,9,14,30,0.0,78.0,3.3,13.0,78.0,64.75,49.54
2017,2,9,14,45,0.0,51.5,3.2,13.0,51.5,42.64,30.85
2017,2,9,15,0,0.0,25.0,3.1,13.0,25.0,20.64,12.09
2017,2,9,15,15,0.0,20.5,2.95,13.0,20.5,16.91,8.93
2017,2,9,15,30,0.0,16.0,2.8,13.0,16.0,13.18,5.74
2017,2,9,15,45,0.0,14.0,2.7,13.0,14.0,11.52,4.32
2017,2,9,16,0,0.0,12.0,2.6,13.0,12.0,9.87,2.9
2017,2,9,16,15,0.0,10.0,2.5,12.5,10.0,8.22,1.47
2017,2,9,16,30,0.0,8.0,2.4,12.0,8.0,6.57,0.02
2017,2,9,16,45,0.0,5.5,2.35,12.0,5.5,4.51,0.0
2017,2,9,17,0,0.0,3.0,2.3,12.0,3.0,2.46,0.0
2017,2,9,17,15,0.0,1.5,2.25,12.0,1.5,1.23,0.0
2017,2,9,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,2.0,12.0,1.2,10.0,12.5,10.24,0.0
2017,2,10,7,30,4.0,24.0,1.2,10.0,25.0,19.45,7.66
2017,2,10,7,45,34.0,43.0,1.3,10.5,49.0,33.85,23.83
2017,2,10,8,0,64.0,62.0,1.4,11.0,73.0,47.31,36.53
2017,2,10,8,15,79.5,82.5,1.45,11.0,100.0,61.77,49.93
2017,2,10,8,30,95.0,103.0,1.5,11.0,127.0,79.23,61.33
2017,2,10,8,45,106.0,122.5,1.6,11.0,154.5,104.49,80.15
2017,2,10,9,0,117.0,142.0,1.7,11.0,182.0,131.63,102.1
2017,2,10,9,15,127.5,159.0,1.75,11.0,207.0,158.58,124.72
2017,2,10,9,30,138.0,176.0,1.8,11.0,232.0,187.07,148.98
2017,2,10,9,45,93.5,186.0,1.85,11.5,225.5,188.73,151.97
2017,2,10,10,0,49.0,196.0,1.9,12.0,219.0,187.46,151.69
2017,2,10,10,15,141.5,215.5,1.9,12.0,288.5,258.45,209.48
2017,2,10,10,30,234.0,235.0,1.9,12.0,358.0,335.45,271.81
2017,2,10,10,45,312.0,232.5,1.95,12.5,404.5,402.69,325.49
2017,2,10,11,0,390.0,230.0,2.0,13.0,451.0,469.3,378.13
2017,2,10,11,15,642.5,159.5,2.05,13.0,537.0,610.69,489.88
2017,2,10,11,30,895.0,89.0,2.1,13.0,623.0,743.57,592.1
2017,2,10,11,45,903.0,88.0,2.15,13.0,634.0,788.25,623.17
2017,2,10,12,0,911.0,87.0,2.2,13.0,645.0,830.55,653.17
2017,2,10,12,15,912.0,87.0,2.3,13.0,647.5,865.58,678.34
2017,2,10,12,30,913.0,87.0,2.4,13.0,650.0,897.4,701.32
2017,2,10,12,45,740.0,140.5,2.5,13.0,594.5,846.73,666.09
2017,2,10,13,0,567.0,194.0,2.6,13.0,539.0,760.44,604.35
2017,2,10,13,15,727.5,141.5,2.65,13.0,573.5,876.39,690.52
2017,2,10,13,30,888.0,89.0,2.7,13.0,608.0,964.98,752.98
2017,2,10,13,45,881.0,87.5,2.75,13.0,587.0,980.0,763.9
2017,2,10,14,0,874.0,86.0,2.8,13.0,566.0,980.51,765.63
2017,2,10,14,15,861.5,84.0,2.8,13.0,537.5,971.12,760.31
2017,2,10,14,30,849.0,82.0,2.8,13.0,509.0,957.92,752.53
2017,2,10,14,45,672.5,113.0,2.8,13.0,437.0,830.4,662.79
2017,2,10,15,0,496.0,144.0,2.8,13.0,365.0,685.36,557.52
2017,2,10,15,15,459.0,136.0,2.75,12.5,326.0,636.38,523.13
2017,2,10,15,30,422.0,128.0,2.7,12.0,287.0,586.48,486.14
2017,2,10,15,45,401.0,116.0,2.65,12.0,252.0,545.58,454.86
2017,2,10,16,0,380.0,104.0,2.6,12.0,217.0,503.93,422.06
2017,2,10,16,15,492.5,77.0,2.45,11.5,198.5,560.34,467.45
2017,2,10,16,30,605.0,50.0,2.3,11.0,180.0,603.94,499.1
2017,2,10,16,45,529.5,42.0,2.2,10.5,135.0,513.31,423.69
2017,2,10,17,0,454.0,34.0,2.1,10.0,90.0,427.01,347.67
2017,2,10,17,15,227.0,25.5,2.1,9.5,53.5,233.84,161.58
2017,2,10,17,30,0.0,17.0,2.1,9.0,17.0,14.51,0.0
2017,2,10,17,45,0.0,8.5,2.1,9.0,8.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,11,7,15,185.5,11.5,2.35,5.5,25.5,9.82,0.0
2017,2,11,7,30,371.0,23.0,2.4,6.0,51.0,20.84,9.68
2017,2,11,7,45,479.0,31.5,2.5,6.5,94.5,28.25,19.39
2017,2,11,8,0,587.0,40.0,2.6,7.0,138.0,35.65,26.65
2017,2,11,8,15,649.5,45.0,2.6,7.0,185.5,39.66,30.66
2017,2,11,8,30,712.0,50.0,2.6,7.0,233.0,59.55,35.28
2017,2,11,8,45,752.5,54.0,2.6,7.5,279.5,115.57,64.2
2017,2,11,9,0,793.0,58.0,2.6,8.0,326.0,176.49,110.92
2017,2,11,9,15,820.0,60.5,2.6,8.5,369.5,237.69,164.99
2017,2,11,9,30,847.0,63.0,2.6,9.0,413.0,302.97,224.71
2017,2,11,9,45,863.5,66.0,2.6,9.5,450.5,365.18,282.06
2017,2,11,10,0,880.0,69.0,2.6,10.0,488.0,428.03,338.6
2017,2,11,10,15,893.5,70.5,2.55,10.0,520.5,488.4,392.01
2017,2,11,10,30,907.0,72.0,2.5,10.0,553.0,548.46,443.43
2017,2,11,10,45,916.5,73.0,2.5,10.5,578.5,605.13,489.86
2017,2,11,11,0,926.0,74.0,2.5,11.0,604.0,660.5,533.71
2017,2,11,11,15,932.5,75.0,2.45,11.0,622.0,712.3,574.24
2017,2,11,11,30,939.0,76.0,2.4,11.0,640.0,762.0,610.95
2017,2,11,11,45,943.0,76.0,2.35,11.5,650.5,806.38,640.93
2017,2,11,12,0,947.0,76.0,2.3,12.0,661.0,847.98,668.49
2017,2,11,12,15,948.5,76.0,2.3,12.0,663.5,884.52,693.86
2017,2,11,12,30,950.0,76.0,2.3,12.0,666.0,917.75,716.86
2017,2,11,12,45,947.0,76.5,2.35,12.5,660.0,944.12,734.23
2017,2,11,13,0,944.0,77.0,2.4,13.0,654.0,966.7,749.09
2017,2,11,13,15,940.0,76.5,2.4,13.0,640.5,983.28,760.79
2017,2,11,13,30,936.0,76.0,2.4,13.0,627.0,995.9,770.0
2017,2,11,13,45,931.0,74.0,2.4,13.0,606.0,1001.67,774.72
2017,2,11,14,0,926.0,72.0,2.4,13.0,585.0,1003.41,776.94
2017,2,11,14,15,915.5,70.5,2.3,13.0,556.5,996.45,772.26
2017,2,11,14,30,905.0,69.0,2.2,13.0,528.0,985.58,765.12
2017,2,11,14,45,892.0,66.5,2.15,13.0,493.5,967.17,753.48
2017,2,11,15,0,879.0,64.0,2.1,13.0,459.0,945.17,739.46
2017,2,11,15,15,857.5,61.5,2.0,12.5,418.5,911.76,718.11
2017,2,11,15,30,836.0,59.0,1.9,12.0,378.0,875.54,694.5
2017,2,11,15,45,806.0,56.0,1.8,12.0,333.0,837.95,668.07
2017,2,11,16,0,776.0,53.0,1.7,12.0,288.0,788.42,632.13
2017,2,11,16,15,728.5,48.5,1.7,11.0,240.5,720.33,584.18
2017,2,11,16,30,681.0,44.0,1.7,10.0,193.0,652.32,533.47
2017,2,11,16,45,602.0,38.0,1.7,9.5,146.0,558.18,458.08
2017,2,11,17,0,523.0,32.0,1.7,9.0,99.0,467.61,380.2
2017,2,11,17,15,376.5,22.5,1.8,9.0,59.5,329.03,236.87
2017,2,11,17,30,230.0,13.0,1.9,9.0,20.0,162.96,0.0
2017,2,11,17,45,115.0,6.5,2.0,9.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,12,7,15,190.5,12.5,1.65,5.5,27.5,10.67,0.0
2017,2,12,7,30,381.0,25.0,1.6,6.0,55.0,20.83,10.38
2017,2,12,7,45,490.5,33.5,1.6,6.5,100.0,30.1,21.13
2017,2,12,8,0,600.0,42.0,1.6,7.0,145.0,37.47,28.36
2017,2,12,8,15,662.5,47.5,1.6,7.5,193.5,41.87,32.65
2017,2,12,8,30,725.0,53.0,1.6,8.0,242.0,62.66,37.51
2017,2,12,8,45,766.5,56.5,1.65,8.5,289.5,119.3,66.47
2017,2,12,9,0,808.0,60.0,1.7,9.0,337.0,180.96,113.38
2017,2,12,9,15,834.5,63.0,1.65,9.5,381.0,243.58,168.17
2017,2,12,9,30,861.0,66.0,1.6,10.0,425.0,308.72,227.06
2017,2,12,9,45,878.0,69.0,1.55,10.5,463.5,373.6,285.61
2017,2,12,10,0,895.0,72.0,1.5,11.0,502.0,437.67,341.89
2017,2,12,10,15,813.5,92.0,1.45,11.5,502.5,474.18,375.46
2017,2,12,10,30,732.0,112.0,1.4,12.0,503.0,500.07,398.52
2017,2,12,10,45,692.0,132.0,1.35,12.5,515.5,540.19,430.43
2017,2,12,11,0,652.0,152.0,1.3,13.0,528.0,574.58,456.37
2017,2,12,11,15,800.0,116.0,1.3,13.0,591.0,671.82,531.04
2017,2,12,11,30,948.0,80.0,1.3,13.0,654.0,773.91,605.73
2017,2,12,11,45,950.0,80.5,1.3,13.0,664.0,817.85,634.94
