Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,12,12,0,952.0,81.0,1.3,13.0,674.0,858.83,662.51
2017,2,12,12,15,952.5,81.5,1.3,13.0,676.0,895.44,686.91
2017,2,12,12,30,953.0,82.0,1.3,13.0,678.0,928.66,708.96
2017,2,12,12,45,799.5,126.5,1.35,13.5,623.5,880.13,675.16
2017,2,12,13,0,646.0,171.0,1.4,14.0,569.0,817.36,632.18
2017,2,12,13,15,600.5,181.5,1.4,14.0,545.0,802.35,622.87
2017,2,12,13,30,555.0,192.0,1.4,14.0,521.0,776.72,605.07
2017,2,12,13,45,736.0,136.0,1.45,14.0,556.5,907.3,698.04
2017,2,12,14,0,917.0,80.0,1.5,14.0,592.0,1006.31,764.92
2017,2,12,14,15,905.0,78.5,1.45,14.0,563.0,998.01,758.45
2017,2,12,14,30,893.0,77.0,1.4,14.0,534.0,985.83,751.0
2017,2,12,14,45,875.0,75.5,1.4,14.0,498.0,974.99,745.43
2017,2,12,15,0,857.0,74.0,1.4,14.0,462.0,949.61,730.05
2017,2,12,15,15,834.0,71.0,1.4,13.5,421.0,914.14,709.09
2017,2,12,15,30,811.0,68.0,1.4,13.0,380.0,875.78,685.73
2017,2,12,15,45,777.0,64.5,1.4,12.5,334.5,824.15,652.2
2017,2,12,16,0,743.0,61.0,1.4,12.0,289.0,770.77,616.22
2017,2,12,16,15,693.0,56.0,1.45,11.5,241.5,700.44,566.4
2017,2,12,16,30,643.0,51.0,1.5,11.0,194.0,630.17,513.8
2017,2,12,16,45,562.5,44.0,1.6,10.5,147.0,543.0,444.9
2017,2,12,17,0,482.0,37.0,1.7,10.0,100.0,452.46,368.23
2017,2,12,17,15,335.5,26.0,1.75,9.5,61.0,315.93,233.63
2017,2,12,17,30,189.0,15.0,1.8,9.0,22.0,137.77,0.0
2017,2,12,17,45,94.5,7.5,1.9,9.0,11.0,6.4,0.0
2017,2,12,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,12,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,2,12,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,13,7,15,43.0,14.5,1.05,6.5,18.0,12.38,0.0
2017,2,13,7,30,86.0,29.0,1.2,7.0,36.0,22.68,12.34
2017,2,13,7,45,126.0,48.0,1.35,7.5,66.0,36.74,27.0
2017,2,13,8,0,166.0,67.0,1.5,8.0,96.0,50.46,39.97
2017,2,13,8,15,189.5,86.0,1.5,8.0,129.0,63.72,52.39
2017,2,13,8,30,213.0,105.0,1.5,8.0,162.0,83.0,63.36
2017,2,13,8,45,236.5,120.5,1.5,8.5,194.5,115.09,84.58
2017,2,13,9,0,260.0,136.0,1.5,9.0,227.0,150.37,112.18
2017,2,13,9,15,325.0,145.0,1.5,9.5,272.5,192.85,146.1
2017,2,13,9,30,390.0,154.0,1.5,10.0,318.0,246.36,190.49
2017,2,13,9,45,289.5,185.0,1.55,10.5,312.5,262.66,208.67
2017,2,13,10,0,189.0,216.0,1.6,11.0,307.0,265.58,213.94
2017,2,13,10,15,271.0,219.0,1.5,11.0,359.5,327.34,264.18
2017,2,13,10,30,353.0,222.0,1.4,11.0,412.0,392.64,316.67
2017,2,13,10,45,475.0,197.0,1.35,11.5,465.0,472.26,379.43
2017,2,13,11,0,597.0,172.0,1.3,12.0,518.0,559.52,446.63
2017,2,13,11,15,507.5,209.0,1.2,12.0,509.5,563.8,448.38
2017,2,13,11,30,418.0,246.0,1.1,12.0,501.0,551.58,437.92
2017,2,13,11,45,428.0,247.5,1.05,12.0,512.5,596.62,471.41
2017,2,13,12,0,438.0,249.0,1.0,12.0,524.0,628.77,494.57
2017,2,13,12,15,458.0,243.5,0.95,12.0,531.5,661.33,518.15
2017,2,13,12,30,478.0,238.0,0.9,12.0,539.0,693.13,540.86
2017,2,13,12,45,394.5,257.5,0.9,12.5,504.5,640.25,500.62
2017,2,13,13,0,311.0,277.0,0.9,13.0,470.0,599.84,469.4
2017,2,13,13,15,403.5,246.5,0.9,13.0,491.0,662.9,518.56
2017,2,13,13,30,496.0,216.0,0.9,13.0,512.0,747.95,580.76
2017,2,13,13,45,553.5,188.0,0.9,13.0,508.0,781.73,605.84
2017,2,13,14,0,611.0,160.0,0.9,13.0,504.0,821.89,634.39
2017,2,13,14,15,611.0,151.0,0.9,12.5,480.5,816.67,632.41
2017,2,13,14,30,611.0,142.0,0.9,12.0,457.0,808.33,629.01
2017,2,13,14,45,523.5,152.5,0.9,12.0,409.5,725.96,572.18
2017,2,13,15,0,436.0,163.0,0.9,12.0,362.0,652.32,519.84
2017,2,13,15,15,451.0,144.0,0.85,12.0,334.5,640.06,513.15
2017,2,13,15,30,466.0,125.0,0.8,12.0,307.0,624.72,502.95
2017,2,13,15,45,435.5,116.5,0.8,12.0,270.5,578.5,469.51
2017,2,13,16,0,405.0,108.0,0.8,12.0,234.0,531.96,434.83
2017,2,13,16,15,373.0,93.5,0.85,11.5,195.5,476.25,393.01
2017,2,13,16,30,341.0,79.0,0.9,11.0,157.0,421.05,349.54
2017,2,13,16,45,296.5,63.0,0.95,10.5,119.0,354.82,294.71
2017,2,13,17,0,252.0,47.0,1.0,10.0,81.0,291.07,238.92
2017,2,13,17,15,126.0,32.5,1.0,10.0,49.5,159.14,118.6
2017,2,13,17,30,0.0,18.0,1.0,10.0,18.0,15.36,0.0
2017,2,13,17,45,0.0,9.0,1.0,10.0,9.0,7.68,0.0
2017,2,13,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,14,7,15,178.0,13.5,1.6,7.5,29.0,11.52,0.0
2017,2,14,7,30,356.0,27.0,1.7,8.0,58.0,22.37,12.48
2017,2,14,7,45,461.5,35.5,1.8,8.5,102.0,29.06,20.17
2017,2,14,8,0,567.0,44.0,1.9,9.0,146.0,35.75,26.65
2017,2,14,8,15,628.5,50.0,1.9,9.0,194.0,43.69,34.13
2017,2,14,8,30,690.0,56.0,1.9,9.0,242.0,64.69,39.34
2017,2,14,8,45,732.0,59.5,1.9,9.5,288.5,119.31,67.5
2017,2,14,9,0,774.0,63.0,1.9,10.0,335.0,179.05,112.91
2017,2,14,9,15,801.5,66.0,1.9,10.5,378.5,239.96,166.07
2017,2,14,9,30,829.0,69.0,1.9,11.0,422.0,303.55,223.46
2017,2,14,9,45,852.0,70.5,1.9,11.5,461.0,366.55,280.29
2017,2,14,10,0,875.0,72.0,1.9,12.0,500.0,431.09,337.02
2017,2,14,10,15,888.5,73.5,1.8,12.0,532.5,491.46,389.14
2017,2,14,10,30,902.0,75.0,1.7,12.0,565.0,551.52,439.1
2017,2,14,10,45,768.5,118.5,1.65,12.5,549.0,572.04,455.85
2017,2,14,11,0,635.0,162.0,1.6,13.0,533.0,574.6,457.46
2017,2,14,11,15,784.5,121.0,1.55,13.0,593.0,668.09,529.91
2017,2,14,11,30,934.0,80.0,1.5,13.0,653.0,766.15,601.99
2017,2,14,11,45,936.5,80.5,1.5,13.5,663.5,809.96,630.31
2017,2,14,12,0,939.0,81.0,1.5,14.0,674.0,850.9,656.85
2017,2,14,12,15,940.0,81.0,1.45,14.0,676.5,886.96,680.37
2017,2,14,12,30,941.0,81.0,1.4,14.0,679.0,919.7,701.47
2017,2,14,12,45,938.5,81.5,1.35,14.5,673.0,946.41,717.1
2017,2,14,13,0,936.0,82.0,1.3,15.0,667.0,969.38,730.2
2017,2,14,13,15,931.5,81.0,1.25,15.0,653.0,984.84,739.74
2017,2,14,13,30,927.0,80.0,1.2,15.0,639.0,996.32,746.85
2017,2,14,13,45,920.5,79.0,1.2,15.0,617.5,1001.88,751.19
2017,2,14,14,0,914.0,78.0,1.2,15.0,596.0,1003.45,753.19
2017,2,14,14,15,903.0,76.5,1.15,15.0,567.5,996.01,748.57
2017,2,14,14,30,892.0,75.0,1.1,15.0,539.0,984.69,741.68
2017,2,14,14,45,877.5,72.5,1.1,15.0,504.0,964.9,730.27
2017,2,14,15,0,863.0,70.0,1.1,15.0,469.0,941.59,716.62
2017,2,14,15,15,841.0,67.5,1.0,14.5,428.0,918.3,702.44
2017,2,14,15,30,819.0,65.0,0.9,14.0,387.0,881.35,678.72
2017,2,14,15,45,787.5,61.5,0.8,14.0,342.0,831.73,644.7
2017,2,14,16,0,756.0,58.0,0.7,14.0,297.0,780.31,608.67
2017,2,14,16,15,708.5,53.5,0.65,13.5,249.0,712.37,561.4
2017,2,14,16,30,661.0,49.0,0.6,13.0,201.0,644.44,511.86
2017,2,14,16,45,584.5,42.5,0.6,13.0,154.0,551.66,440.52
2017,2,14,17,0,508.0,36.0,0.6,13.0,107.0,471.32,374.25
2017,2,14,17,15,371.5,26.0,0.7,12.5,66.5,341.92,257.04
2017,2,14,17,30,235.0,16.0,0.8,12.0,26.0,201.48,0.0
2017,2,14,17,45,117.5,8.0,0.95,12.0,13.0,79.53,0.0
2017,2,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,14,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,2,14,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,10.0,1.1,9.5,10.0,8.23,0.0
2017,2,15,7,30,0.0,20.0,1.2,10.0,20.0,16.5,7.92
2017,2,15,7,45,0.0,35.5,1.35,10.5,35.5,29.16,20.15
2017,2,15,8,0,0.0,51.0,1.5,11.0,51.0,41.39,31.51
2017,2,15,8,15,0.0,67.5,1.5,11.0,67.5,54.22,43.34
2017,2,15,8,30,0.0,84.0,1.5,11.0,84.0,67.19,52.59
2017,2,15,8,45,0.0,100.0,1.55,11.5,100.0,80.45,63.84
2017,2,15,9,0,0.0,116.0,1.6,12.0,116.0,93.92,75.08
2017,2,15,9,15,29.5,147.5,1.6,12.5,160.0,126.65,101.14
2017,2,15,9,30,59.0,179.0,1.6,13.0,204.0,164.37,131.35
2017,2,15,9,45,29.5,126.0,1.65,13.5,138.5,116.45,92.24
2017,2,15,10,0,0.0,73.0,1.7,14.0,73.0,60.57,45.78
2017,2,15,10,15,69.0,162.5,1.7,14.0,200.5,171.85,138.03
2017,2,15,10,30,138.0,252.0,1.7,14.0,328.0,300.56,241.54
2017,2,15,10,45,146.5,264.5,1.7,14.5,348.5,328.68,263.05
2017,2,15,11,0,155.0,277.0,1.7,15.0,369.0,357.7,285.41
2017,2,15,11,15,80.0,234.5,1.65,15.0,282.5,266.48,212.99
2017,2,15,11,30,5.0,192.0,1.6,15.0,196.0,168.23,133.09
2017,2,15,11,45,11.0,212.5,1.6,15.0,220.0,192.46,152.97
2017,2,15,12,0,17.0,233.0,1.6,15.0,244.0,217.8,173.29
2017,2,15,12,15,64.5,268.0,1.6,15.0,309.5,309.69,247.21
2017,2,15,12,30,112.0,303.0,1.6,15.0,375.0,394.09,313.39
2017,2,15,12,45,63.0,263.5,1.65,15.5,304.0,312.93,248.73
2017,2,15,13,0,14.0,224.0,1.7,16.0,233.0,212.7,168.34
2017,2,15,13,15,14.0,219.5,1.75,16.0,228.5,209.79,166.54
2017,2,15,13,30,14.0,215.0,1.8,16.0,224.0,206.9,164.46
2017,2,15,13,45,74.0,240.5,1.85,16.0,283.5,314.56,252.39
2017,2,15,14,0,134.0,266.0,1.9,16.0,343.0,429.97,343.5
2017,2,15,14,15,242.0,240.5,1.85,16.0,371.0,531.39,423.68
2017,2,15,14,30,350.0,215.0,1.8,16.0,399.0,610.12,485.53
2017,2,15,14,45,406.0,188.0,1.8,16.0,388.0,654.78,520.25
2017,2,15,15,0,462.0,161.0,1.8,16.0,377.0,675.84,538.31
2017,2,15,15,15,347.0,163.0,1.7,15.5,317.0,543.61,439.12
2017,2,15,15,30,232.0,165.0,1.6,15.0,257.0,437.46,356.83
2017,2,15,15,45,225.0,146.5,1.5,14.5,227.0,406.01,334.03
2017,2,15,16,0,218.0,128.0,1.4,14.0,197.0,373.73,309.45
2017,2,15,16,15,206.0,108.5,1.4,13.5,165.5,334.9,278.98
2017,2,15,16,30,194.0,89.0,1.4,13.0,134.0,295.67,247.03
2017,2,15,16,45,172.5,70.0,1.4,12.5,103.0,249.4,207.68
2017,2,15,17,0,151.0,51.0,1.4,12.0,72.0,203.51,167.06
2017,2,15,17,15,75.5,35.0,1.55,11.5,45.5,111.88,84.54
2017,2,15,17,30,0.0,19.0,1.7,11.0,19.0,19.0,0.0
2017,2,15,17,45,0.0,9.5,1.85,11.0,9.5,8.11,0.0
2017,2,15,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,15,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,15,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,16,7,15,0.0,1.0,3.0,11.0,1.0,0.82,0.0
2017,2,16,7,30,0.0,2.0,3.0,11.0,2.0,1.64,0.0
2017,2,16,7,45,0.0,3.5,3.0,11.5,3.5,2.87,0.0
2017,2,16,8,0,0.0,5.0,3.0,12.0,5.0,4.1,0.0
2017,2,16,8,15,0.0,7.0,3.05,12.0,7.0,5.75,0.0
2017,2,16,8,30,0.0,9.0,3.1,12.0,9.0,7.4,0.77
2017,2,16,8,45,0.0,10.5,3.15,12.5,10.5,8.64,1.84
2017,2,16,9,0,0.0,12.0,3.2,13.0,12.0,9.88,2.89
2017,2,16,9,15,418.0,41.5,3.1,13.0,223.0,132.86,91.27
2017,2,16,9,30,836.0,71.0,3.0,13.0,434.0,308.65,227.09
2017,2,16,9,45,851.5,74.0,2.95,13.5,472.0,371.09,283.33
2017,2,16,10,0,867.0,77.0,2.9,14.0,510.0,434.15,339.02
2017,2,16,10,15,880.5,79.0,2.8,14.0,542.5,494.83,391.67
2017,2,16,10,30,894.0,81.0,2.7,14.0,575.0,555.19,442.29
2017,2,16,10,45,908.0,80.5,2.65,14.0,601.0,612.77,489.34
2017,2,16,11,0,922.0,80.0,2.6,14.0,627.0,669.45,534.25
2017,2,16,11,15,636.5,175.0,2.5,14.0,558.5,625.13,498.33
2017,2,16,11,30,351.0,270.0,2.4,14.0,490.0,527.87,421.2
2017,2,16,11,45,352.5,274.0,2.35,14.0,497.5,553.26,441.34
2017,2,16,12,0,354.0,278.0,2.3,14.0,505.0,577.66,459.71
2017,2,16,12,15,647.5,180.0,2.25,14.0,596.5,763.45,602.88
2017,2,16,12,30,941.0,82.0,2.2,14.0,688.0,923.46,714.7
2017,2,16,12,45,927.0,87.0,2.15,14.0,679.5,945.12,727.52
2017,2,16,13,0,913.0,92.0,2.1,14.0,671.0,962.56,738.99
2017,2,16,13,15,908.0,91.0,2.1,14.0,657.0,977.29,749.34
2017,2,16,13,30,903.0,90.0,2.1,14.0,643.0,988.11,757.21
2017,2,16,13,45,894.0,89.5,2.1,14.0,621.0,991.73,760.42
2017,2,16,14,0,885.0,89.0,2.1,14.0,599.0,991.41,761.23
2017,2,16,14,15,873.0,87.5,2.0,14.0,570.0,994.33,763.21
2017,2,16,14,30,861.0,86.0,1.9,14.0,541.0,982.13,754.99
2017,2,16,14,45,843.5,83.5,1.85,14.0,505.5,959.49,740.59
2017,2,16,15,0,826.0,81.0,1.8,14.0,470.0,933.36,723.91
2017,2,16,15,15,803.0,78.5,1.7,13.5,429.5,898.71,701.91
2017,2,16,15,30,780.0,76.0,1.6,13.0,389.0,861.2,677.64
2017,2,16,15,45,747.0,72.0,1.5,13.0,344.0,810.07,641.93
2017,2,16,16,0,714.0,68.0,1.4,13.0,299.0,757.19,604.18
2017,2,16,16,15,665.0,62.5,1.3,12.0,251.5,694.77,560.18
2017,2,16,16,30,616.0,57.0,1.2,11.0,204.0,626.06,509.23
2017,2,16,16,45,539.0,49.5,1.1,10.5,157.0,533.49,436.22
2017,2,16,17,0,462.0,42.0,1.0,10.0,110.0,444.85,362.47
2017,2,16,17,15,327.5,31.0,1.0,10.0,69.5,316.64,247.63
2017,2,16,17,30,193.0,20.0,1.0,10.0,29.0,180.98,5.73
2017,2,16,17,45,96.5,10.0,1.0,10.0,14.5,68.33,0.0
2017,2,16,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,16,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,2,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,17,7,15,0.0,3.5,5.25,9.0,3.5,2.87,0.0
2017,2,17,7,30,0.0,7.0,5.4,9.0,7.0,5.74,0.0
2017,2,17,7,45,0.0,12.0,5.6,9.0,12.0,9.86,3.14
2017,2,17,8,0,0.0,17.0,5.8,9.0,17.0,13.98,7.02
2017,2,17,8,15,0.0,22.5,5.8,9.5,22.5,18.53,11.22
2017,2,17,8,30,0.0,28.0,5.8,10.0,28.0,23.08,14.51
2017,2,17,8,45,0.0,33.5,5.85,10.5,33.5,27.64,18.44
2017,2,17,9,0,0.0,39.0,5.9,11.0,39.0,32.21,22.32
2017,2,17,9,15,0.0,41.0,5.9,11.0,41.0,33.89,23.71
2017,2,17,9,30,0.0,43.0,5.9,11.0,43.0,35.56,25.08
2017,2,17,9,45,0.0,47.5,5.9,11.5,47.5,39.31,28.17
2017,2,17,10,0,0.0,52.0,5.9,12.0,52.0,43.07,31.25
2017,2,17,10,15,0.0,65.5,5.85,12.0,65.5,54.34,40.76
2017,2,17,10,30,0.0,79.0,5.8,12.0,79.0,65.63,50.24
2017,2,17,10,45,0.0,49.0,5.75,12.0,49.0,40.62,28.95
2017,2,17,11,0,0.0,19.0,5.7,12.0,19.0,15.72,7.74
2017,2,17,11,15,0.0,60.0,5.8,12.0,60.0,49.81,36.65
2017,2,17,11,30,0.0,101.0,5.9,12.0,101.0,84.26,65.62
2017,2,17,11,45,0.0,74.5,6.0,12.0,74.5,61.94,46.79
2017,2,17,12,0,0.0,48.0,6.1,12.0,48.0,39.84,28.12
2017,2,17,12,15,0.0,92.5,6.1,12.0,92.5,77.01,59.44
2017,2,17,12,30,0.0,137.0,6.1,12.0,137.0,116.22,92.25
2017,2,17,12,45,2.0,159.0,6.1,12.0,160.5,138.32,110.74
2017,2,17,13,0,4.0,181.0,6.1,12.0,184.0,161.32,129.95
2017,2,17,13,15,2.0,134.0,5.85,12.0,135.5,116.06,92.28
2017,2,17,13,30,0.0,87.0,5.6,12.0,87.0,72.37,55.65
2017,2,17,13,45,0.0,84.5,5.4,12.0,84.5,70.26,53.96
2017,2,17,14,0,0.0,82.0,5.2,12.0,82.0,68.15,52.27
2017,2,17,14,15,0.0,70.0,4.95,12.0,70.0,58.11,43.86
2017,2,17,14,30,0.0,58.0,4.7,12.0,58.0,48.08,35.43
2017,2,17,14,45,0.0,51.5,4.5,12.0,51.5,42.66,30.9
2017,2,17,15,0,0.0,45.0,4.3,12.0,45.0,37.24,26.34
2017,2,17,15,15,0.0,25.5,4.0,11.5,25.5,21.05,12.54
2017,2,17,15,30,0.0,6.0,3.7,11.0,6.0,4.94,0.0
2017,2,17,15,45,0.0,5.5,3.4,11.0,5.5,4.52,0.0
2017,2,17,16,0,0.0,5.0,3.1,11.0,5.0,4.11,0.0
2017,2,17,16,15,0.0,4.0,2.9,11.0,4.0,3.29,0.0
2017,2,17,16,30,0.0,3.0,2.7,11.0,3.0,2.46,0.0
2017,2,17,16,45,0.0,2.0,2.55,11.0,2.0,1.64,0.0
2017,2,17,17,0,0.0,1.0,2.4,11.0,1.0,0.82,0.0
2017,2,17,17,15,0.0,0.5,2.35,10.5,0.5,0.41,0.0
2017,2,17,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,17,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,17,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,17,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,17,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,18,7,15,126.5,19.0,3.75,9.0,32.0,14.79,0.0
2017,2,18,7,30,253.0,38.0,4.0,9.0,64.0,29.38,19.46
2017,2,18,7,45,353.0,49.5,4.3,9.5,107.5,38.1,28.3
2017,2,18,8,0,453.0,61.0,4.6,10.0,151.0,48.96,38.5
2017,2,18,8,15,518.0,69.0,4.7,10.0,198.0,54.34,43.65
2017,2,18,8,30,583.0,77.0,4.8,10.0,245.0,75.68,49.63
2017,2,18,8,45,363.0,116.5,4.95,10.0,227.0,124.66,87.06
2017,2,18,9,0,143.0,156.0,5.1,10.0,209.0,146.39,114.05
2017,2,18,9,15,71.5,120.5,5.1,10.0,147.0,115.21,90.89
2017,2,18,9,30,0.0,85.0,5.1,10.0,85.0,70.5,55.27
2017,2,18,9,45,120.0,154.5,5.1,10.5,216.0,175.01,141.31
2017,2,18,10,0,240.0,224.0,5.1,11.0,347.0,293.15,238.31
2017,2,18,10,15,120.0,169.5,5.1,11.0,231.0,207.29,169.25
2017,2,18,10,30,0.0,115.0,5.1,11.0,115.0,95.92,75.97
2017,2,18,10,45,0.0,131.0,5.15,11.0,131.0,109.7,87.52
2017,2,18,11,0,0.0,147.0,5.2,11.0,147.0,123.72,99.13
2017,2,18,11,15,0.0,141.5,5.2,11.0,141.5,119.18,95.2
2017,2,18,11,30,0.0,136.0,5.2,11.0,136.0,114.58,91.26
2017,2,18,11,45,5.0,174.5,5.2,11.0,177.5,152.85,123.27
2017,2,18,12,0,10.0,213.0,5.2,11.0,219.0,192.88,156.48
2017,2,18,12,15,10.0,213.5,5.2,11.0,220.0,194.48,157.73
2017,2,18,12,30,10.0,214.0,5.2,11.0,221.0,196.1,159.09
2017,2,18,12,45,147.0,255.5,5.2,11.0,351.0,397.0,327.53
2017,2,18,13,0,284.0,297.0,5.2,11.0,481.0,597.25,488.85
2017,2,18,13,15,280.5,293.0,5.2,11.0,471.0,600.49,491.05
2017,2,18,13,30,277.0,289.0,5.2,11.0,461.0,602.31,493.0
2017,2,18,13,45,278.5,278.5,5.25,11.0,446.5,599.92,492.19
2017,2,18,14,0,280.0,268.0,5.3,11.0,432.0,596.06,490.32
2017,2,18,14,15,279.0,255.0,5.2,10.5,411.5,585.2,483.51
2017,2,18,14,30,278.0,242.0,5.1,10.0,391.0,572.83,475.56
2017,2,18,14,45,279.5,225.0,5.1,10.0,367.0,556.37,463.91
2017,2,18,15,0,281.0,208.0,5.1,10.0,343.0,538.32,450.97
2017,2,18,15,15,522.0,146.0,4.95,9.5,370.0,712.42,596.95
2017,2,18,15,30,763.0,84.0,4.8,9.0,397.0,856.84,709.97
2017,2,18,15,45,738.0,78.5,4.7,9.0,353.0,818.42,680.46
2017,2,18,16,0,713.0,73.0,4.6,9.0,309.0,771.32,644.72
2017,2,18,16,15,664.0,67.5,4.45,8.5,261.0,701.89,591.16
2017,2,18,16,30,615.0,62.0,4.3,8.0,213.0,632.8,535.86
2017,2,18,16,45,543.5,54.0,4.2,8.0,165.5,543.53,460.86
2017,2,18,17,0,472.0,46.0,4.1,8.0,118.0,457.58,385.29
2017,2,18,17,15,338.5,34.5,4.0,7.5,76.5,328.26,267.66
2017,2,18,17,30,205.0,23.0,3.9,7.0,35.0,195.3,70.21
2017,2,18,17,45,102.5,11.5,3.85,7.0,17.5,73.42,0.0
2017,2,18,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,18,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,18,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,19,7,15,164.0,18.0,3.45,7.0,35.5,14.59,0.61
2017,2,19,7,30,328.0,36.0,3.5,7.0,71.0,29.75,20.17
2017,2,19,7,45,426.5,45.0,3.6,7.5,115.5,36.52,27.21
2017,2,19,8,0,525.0,54.0,3.7,8.0,160.0,43.29,33.73
2017,2,19,8,15,445.5,78.0,3.8,8.0,184.5,58.42,47.74
2017,2,19,8,30,366.0,102.0,3.9,8.0,209.0,85.36,62.2
2017,2,19,8,45,395.0,114.0,4.0,8.5,247.0,126.12,87.34
2017,2,19,9,0,424.0,126.0,4.1,9.0,285.0,170.7,122.32
2017,2,19,9,15,212.0,110.0,4.2,9.0,189.5,140.32,107.03
2017,2,19,9,30,0.0,94.0,4.3,9.0,94.0,77.85,61.76
2017,2,19,9,45,40.5,160.0,4.45,9.5,180.5,148.38,120.74
2017,2,19,10,0,81.0,226.0,4.6,10.0,267.0,224.96,184.13
2017,2,19,10,15,97.5,243.5,4.6,10.0,296.5,255.59,209.58
2017,2,19,10,30,114.0,261.0,4.6,10.0,326.0,288.43,236.84
2017,2,19,10,45,69.5,249.0,4.6,10.0,289.0,260.68,213.88
2017,2,19,11,0,25.0,237.0,4.6,10.0,252.0,218.85,178.8
2017,2,19,11,15,12.5,197.5,4.55,10.0,205.0,177.04,143.94
2017,2,19,11,30,0.0,158.0,4.5,10.0,158.0,133.88,107.62
2017,2,19,11,45,5.5,189.5,4.45,10.5,193.5,166.7,134.84
2017,2,19,12,0,11.0,221.0,4.4,11.0,229.0,201.0,162.91
2017,2,19,12,15,5.5,190.0,4.4,10.5,194.0,168.66,136.29
2017,2,19,12,30,0.0,159.0,4.4,10.0,159.0,136.02,109.25
2017,2,19,12,45,0.0,157.0,4.45,10.0,157.0,134.53,108.08
2017,2,19,13,0,0.0,155.0,4.5,10.0,155.0,133.06,106.91
2017,2,19,13,15,0.0,133.0,4.45,10.0,133.0,113.16,90.32
2017,2,19,13,30,0.0,111.0,4.4,10.0,111.0,93.4,73.81
2017,2,19,13,45,7.5,161.5,4.35,10.5,166.5,148.06,119.96
2017,2,19,14,0,15.0,212.0,4.3,11.0,222.0,207.36,169.29
2017,2,19,14,15,7.5,111.0,4.25,10.5,116.0,101.36,81.02
2017,2,19,14,30,0.0,10.0,4.2,10.0,10.0,8.26,1.46
2017,2,19,14,45,0.0,51.0,4.2,10.0,51.0,42.25,30.8
2017,2,19,15,0,0.0,92.0,4.2,10.0,92.0,77.2,60.86
2017,2,19,15,15,0.0,59.5,4.15,10.0,59.5,49.29,37.02
2017,2,19,15,30,0.0,27.0,4.1,10.0,27.0,22.28,13.74
2017,2,19,15,45,0.0,24.0,4.1,10.0,24.0,19.79,11.61
2017,2,19,16,0,0.0,21.0,4.1,10.0,21.0,17.3,9.47
2017,2,19,16,15,0.0,17.5,4.0,10.0,17.5,14.4,6.95
2017,2,19,16,30,0.0,14.0,3.9,10.0,14.0,11.51,4.4
2017,2,19,16,45,0.0,11.0,3.8,10.0,11.0,9.04,2.19
2017,2,19,17,0,0.0,8.0,3.7,10.0,8.0,6.56,0.0
2017,2,19,17,15,0.0,5.0,3.7,9.5,5.0,4.1,0.0
2017,2,19,17,30,0.0,2.0,3.7,9.0,2.0,1.64,0.0
2017,2,19,17,45,0.0,1.0,3.75,9.0,1.0,0.85,0.0
2017,2,19,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.5,2.5,12.0,3.5,2.87,0.0
2017,2,20,7,30,0.0,7.0,2.4,12.0,7.0,5.74,0.0
2017,2,20,7,45,0.0,12.0,2.35,12.0,12.0,9.86,3.12
2017,2,20,8,0,0.0,17.0,2.3,12.0,17.0,13.98,6.95
2017,2,20,8,15,0.0,22.0,2.2,12.0,22.0,18.12,10.76
2017,2,20,8,30,0.0,27.0,2.1,12.0,27.0,22.26,13.69
2017,2,20,8,45,0.0,32.5,2.05,12.5,32.5,26.82,17.59
2017,2,20,9,0,0.0,38.0,2.0,13.0,38.0,31.39,21.44
2017,2,20,9,15,0.0,23.5,2.0,13.0,23.5,19.39,11.06
2017,2,20,9,30,0.0,9.0,2.0,13.0,9.0,7.42,0.73
2017,2,20,9,45,0.0,18.5,2.05,13.0,18.5,15.27,7.46
2017,2,20,10,0,0.0,28.0,2.1,13.0,28.0,23.15,14.16
2017,2,20,10,15,0.0,26.0,2.0,13.0,26.0,21.5,12.71
2017,2,20,10,30,0.0,24.0,1.9,13.0,24.0,19.85,11.28
2017,2,20,10,45,0.0,45.0,1.8,13.0,45.0,37.3,26.05
2017,2,20,11,0,0.0,66.0,1.7,13.0,66.0,54.81,40.76
2017,2,20,11,15,0.0,65.0,1.45,13.0,65.0,53.99,40.0
2017,2,20,11,30,0.0,64.0,1.2,13.0,64.0,53.17,39.27
2017,2,20,11,45,0.0,57.0,1.0,13.0,57.0,47.34,34.36
2017,2,20,12,0,0.0,50.0,0.8,13.0,50.0,41.51,29.46
2017,2,20,12,15,0.0,85.5,0.8,13.0,85.5,71.16,54.26
2017,2,20,12,30,0.0,121.0,0.8,13.0,121.0,101.89,79.65
2017,2,20,12,45,0.0,76.5,0.8,13.0,76.5,63.63,47.89
2017,2,20,13,0,0.0,32.0,0.8,13.0,32.0,26.53,16.83
2017,2,20,13,15,0.0,69.5,0.9,13.0,69.5,57.76,43.17
2017,2,20,13,30,0.0,107.0,1.0,13.0,107.0,89.8,69.89
2017,2,20,13,45,2.0,145.5,1.1,13.0,147.0,127.33,101.02
2017,2,20,14,0,4.0,184.0,1.2,13.0,187.0,167.6,134.13
2017,2,20,14,15,2.0,119.0,1.1,13.0,120.5,103.31,81.3
2017,2,20,14,30,0.0,54.0,1.0,13.0,54.0,44.76,32.43
2017,2,20,14,45,0.0,57.5,0.95,13.0,57.5,47.66,35.03
2017,2,20,15,0,0.0,61.0,0.9,13.0,61.0,50.56,37.59
2017,2,20,15,15,0.0,38.0,0.9,12.5,38.0,31.41,21.4
2017,2,20,15,30,0.0,15.0,0.9,12.0,15.0,12.36,5.07
2017,2,20,15,45,0.0,13.0,0.9,12.0,13.0,10.71,3.66
2017,2,20,16,0,0.0,11.0,0.9,12.0,11.0,9.05,2.23
2017,2,20,16,15,0.0,9.5,0.95,11.5,9.5,7.81,1.17
2017,2,20,16,30,0.0,8.0,1.0,11.0,8.0,6.57,0.08
2017,2,20,16,45,0.0,6.0,1.1,11.0,6.0,4.92,0.0
2017,2,20,17,0,0.0,4.0,1.2,11.0,4.0,3.28,0.0
2017,2,20,17,15,0.0,2.5,1.2,11.0,2.5,2.05,0.0
2017,2,20,17,30,0.0,1.0,1.2,11.0,1.0,0.82,0.0
2017,2,20,17,45,0.0,0.5,1.3,11.0,0.5,0.43,0.0
2017,2,20,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,21,7,15,56.5,21.5,2.6,9.0,28.0,17.02,5.05
2017,2,21,7,30,113.0,43.0,2.6,9.0,56.0,33.05,23.18
2017,2,21,7,45,159.0,62.0,2.6,9.5,90.0,46.9,36.35
2017,2,21,8,0,205.0,81.0,2.6,10.0,124.0,60.42,48.92
2017,2,21,8,15,229.0,100.0,2.55,10.0,159.5,73.44,60.91
2017,2,21,8,30,253.0,119.0,2.5,10.0,195.0,95.07,71.88
2017,2,21,8,45,278.0,133.5,2.5,10.5,229.5,129.59,94.28
2017,2,21,9,0,303.0,148.0,2.5,11.0,264.0,167.42,123.75
2017,2,21,9,15,151.5,83.0,2.4,11.0,141.0,104.78,78.34
2017,2,21,9,30,0.0,18.0,2.3,11.0,18.0,14.85,7.19
2017,2,21,9,45,33.0,122.0,2.2,11.5,139.5,114.29,91.23
2017,2,21,10,0,66.0,226.0,2.1,12.0,261.0,218.57,176.76
2017,2,21,10,15,90.5,246.0,2.0,12.0,297.0,254.22,205.39
2017,2,21,10,30,115.0,266.0,1.9,12.0,333.0,293.15,236.72
2017,2,21,10,45,239.5,264.5,1.8,12.0,410.5,382.01,308.14
2017,2,21,11,0,364.0,263.0,1.7,12.0,488.0,486.07,389.79
2017,2,21,11,15,203.0,268.5,1.65,12.0,395.0,393.15,315.98
2017,2,21,11,30,42.0,274.0,1.6,12.0,302.0,281.98,225.95
2017,2,21,11,45,63.5,291.5,1.6,12.0,334.0,320.66,257.5
2017,2,21,12,0,85.0,309.0,1.6,12.0,366.0,361.75,289.99
2017,2,21,12,15,42.5,162.5,1.65,12.0,191.0,183.67,147.99
2017,2,21,12,30,0.0,16.0,1.7,12.0,16.0,13.26,5.59
2017,2,21,12,45,0.0,48.0,1.75,12.5,48.0,39.85,28.11
2017,2,21,13,0,0.0,80.0,1.8,13.0,80.0,66.56,50.43
2017,2,21,13,15,1.0,127.5,1.8,12.5,128.5,109.03,85.96
2017,2,21,13,30,2.0,175.0,1.8,12.0,177.0,154.67,123.82
2017,2,21,13,45,166.5,217.0,1.85,12.0,317.5,396.24,324.04
2017,2,21,14,0,331.0,259.0,1.9,12.0,458.0,635.22,509.03
2017,2,21,14,15,165.5,173.0,1.9,12.0,272.5,372.13,303.95
2017,2,21,14,30,0.0,87.0,1.9,12.0,87.0,72.31,55.55
2017,2,21,14,45,0.0,75.0,1.9,12.0,75.0,62.26,47.52
2017,2,21,15,0,0.0,63.0,1.9,12.0,63.0,52.23,39.11
2017,2,21,15,15,93.5,122.0,1.9,11.5,161.5,226.22,189.67
2017,2,21,15,30,187.0,181.0,1.9,11.0,260.0,394.2,328.86
2017,2,21,15,45,175.5,163.0,1.95,11.0,230.5,361.3,302.13
2017,2,21,16,0,164.0,145.0,2.0,11.0,201.0,328.24,275.88
2017,2,21,16,15,153.5,124.0,1.95,10.5,170.5,291.44,246.3
2017,2,21,16,30,143.0,103.0,1.9,10.0,140.0,254.37,215.61
2017,2,21,16,45,123.5,82.5,1.9,10.0,109.5,210.7,177.75
2017,2,21,17,0,104.0,62.0,1.9,10.0,79.0,167.39,139.2
2017,2,21,17,15,65.5,43.0,1.95,9.5,52.5,113.5,90.3
2017,2,21,17,30,27.0,24.0,2.0,9.0,26.0,56.0,29.59
2017,2,21,17,45,13.5,12.0,2.15,9.0,13.0,18.63,0.0
2017,2,21,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,21,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,21,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,22,6,45,89.5,5.5,2.5,4.5,7.5,0.0,0.0
2017,2,22,7,0,179.0,11.0,2.5,5.0,15.0,9.39,0.0
2017,2,22,7,15,345.5,21.5,2.6,5.5,54.5,19.39,7.96
2017,2,22,7,30,512.0,32.0,2.7,6.0,94.0,28.88,19.94
2017,2,22,7,45,594.0,39.5,2.8,6.5,143.5,35.23,26.33
2017,2,22,8,0,676.0,47.0,2.9,7.0,193.0,41.55,32.39
2017,2,22,8,15,727.0,51.5,3.05,7.5,243.5,45.05,35.69
2017,2,22,8,30,778.0,56.0,3.2,8.0,294.0,71.08,41.05
2017,2,22,8,45,569.5,99.0,3.4,8.5,288.0,135.7,87.92
2017,2,22,9,0,361.0,142.0,3.6,9.0,282.0,173.33,127.23
2017,2,22,9,15,502.0,127.0,3.65,9.0,345.5,222.42,164.88
2017,2,22,9,30,643.0,112.0,3.7,9.0,409.0,290.57,221.58
2017,2,22,9,45,565.0,147.5,3.75,9.0,424.5,334.07,264.37
2017,2,22,10,0,487.0,183.0,3.8,9.0,440.0,371.11,299.67
2017,2,22,10,15,496.0,192.5,3.85,9.0,468.0,417.72,340.35
2017,2,22,10,30,505.0,202.0,3.9,9.0,496.0,464.59,380.31
2017,2,22,10,45,517.5,207.0,3.95,9.5,519.0,509.51,417.2
2017,2,22,11,0,530.0,212.0,4.0,10.0,542.0,554.53,453.32
2017,2,22,11,15,509.5,227.0,4.05,10.0,551.5,586.24,478.7
2017,2,22,11,30,489.0,242.0,4.1,10.0,561.0,614.84,501.22
2017,2,22,11,45,457.5,259.5,4.2,10.0,561.5,634.22,516.26
2017,2,22,12,0,426.0,277.0,4.3,10.0,562.0,649.7,528.09
2017,2,22,12,15,435.5,273.5,4.35,10.0,565.5,675.92,548.99
2017,2,22,12,30,445.0,270.0,4.4,10.0,569.0,700.78,568.75
2017,2,22,12,45,424.0,273.5,4.5,10.0,556.5,703.47,571.11
2017,2,22,13,0,403.0,277.0,4.6,10.0,544.0,685.84,558.5
2017,2,22,13,15,517.5,230.5,4.6,9.5,566.5,776.69,632.52
2017,2,22,13,30,632.0,184.0,4.6,9.0,589.0,857.23,696.94
2017,2,22,13,45,769.5,137.5,4.65,9.0,614.0,951.62,767.62
2017,2,22,14,0,907.0,91.0,4.7,9.0,639.0,1022.56,820.23
2017,2,22,14,15,897.0,89.5,4.65,9.0,609.5,1016.02,815.81
2017,2,22,14,30,887.0,88.0,4.6,9.0,580.0,1017.06,817.66
2017,2,22,14,45,879.5,83.5,4.6,9.0,545.5,1001.28,807.86
2017,2,22,15,0,872.0,79.0,4.6,9.0,511.0,981.65,795.44
2017,2,22,15,15,852.0,76.0,4.55,8.5,469.5,948.24,773.85
2017,2,22,15,30,832.0,73.0,4.5,8.0,428.0,911.75,749.73
2017,2,22,15,45,808.0,68.5,4.45,8.0,382.5,866.78,717.36
2017,2,22,16,0,784.0,64.0,4.4,8.0,337.0,819.55,682.56
2017,2,22,16,15,741.5,59.5,4.25,7.5,287.5,754.29,633.18
2017,2,22,16,30,699.0,55.0,4.1,7.0,238.0,688.6,581.63
2017,2,22,16,45,633.5,49.0,4.0,7.0,188.0,602.73,510.63
2017,2,22,17,0,568.0,43.0,3.9,7.0,138.0,527.9,445.33
2017,2,22,17,15,447.5,33.5,3.85,6.5,93.0,405.71,337.24
2017,2,22,17,30,327.0,24.0,3.8,6.0,48.0,286.72,189.56
2017,2,22,17,45,163.5,12.0,3.75,6.0,24.0,111.9,0.0
2017,2,22,18,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
