Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,21,15,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,23,6,45,78.5,6.5,2.8,3.5,8.5,0.0,0.0
2017,2,23,7,0,157.0,13.0,2.8,4.0,17.0,11.1,0.0
2017,2,23,7,15,317.0,24.5,2.9,4.5,56.0,20.29,9.61
2017,2,23,7,30,477.0,36.0,3.0,5.0,95.0,29.75,20.91
2017,2,23,7,45,564.0,43.0,3.1,5.5,144.5,35.05,26.32
2017,2,23,8,0,651.0,50.0,3.2,6.0,194.0,43.95,34.74
2017,2,23,8,15,703.0,55.5,3.15,6.0,244.5,48.18,38.79
2017,2,23,8,30,755.0,61.0,3.1,6.0,295.0,75.09,44.96
2017,2,23,8,45,790.0,64.5,3.1,6.5,343.5,134.08,77.6
2017,2,23,9,0,825.0,68.0,3.1,7.0,392.0,197.29,127.51
2017,2,23,9,15,849.0,71.0,3.0,7.0,437.0,261.44,185.16
2017,2,23,9,30,873.0,74.0,2.9,7.0,482.0,327.81,246.66
2017,2,23,9,45,887.5,77.0,2.8,7.5,521.0,393.76,307.19
2017,2,23,10,0,902.0,80.0,2.7,8.0,560.0,458.23,364.84
2017,2,23,10,15,914.0,81.5,2.6,8.0,593.0,520.17,419.21
2017,2,23,10,30,926.0,83.0,2.5,8.0,626.0,581.56,471.22
2017,2,23,10,45,935.5,84.0,2.45,8.0,652.0,640.16,519.47
2017,2,23,11,0,945.0,85.0,2.4,8.0,678.0,697.37,565.1
2017,2,23,11,15,950.5,85.5,2.35,8.0,696.5,749.67,605.68
2017,2,23,11,30,956.0,86.0,2.3,8.0,715.0,799.65,641.82
2017,2,23,11,45,960.5,86.0,2.3,8.0,725.5,845.8,674.44
2017,2,23,12,0,965.0,86.0,2.3,8.0,736.0,889.09,704.75
2017,2,23,12,15,965.0,86.0,2.3,8.0,738.0,925.49,729.99
2017,2,23,12,30,965.0,86.0,2.3,8.0,740.0,958.36,752.73
2017,2,23,12,45,961.0,87.0,2.35,8.0,733.0,985.06,771.74
2017,2,23,13,0,957.0,88.0,2.4,8.0,726.0,1007.82,788.18
2017,2,23,13,15,952.5,87.0,2.4,8.0,711.0,1023.73,799.48
2017,2,23,13,30,948.0,86.0,2.4,8.0,696.0,1035.53,808.18
2017,2,23,13,45,941.5,84.5,2.45,8.5,674.0,1040.63,811.62
2017,2,23,14,0,935.0,83.0,2.5,9.0,652.0,1041.56,812.44
2017,2,23,14,15,924.5,81.5,2.5,8.5,622.0,1034.4,810.27
2017,2,23,14,30,914.0,80.0,2.5,8.0,592.0,1023.23,805.55
2017,2,23,14,45,899.5,78.0,2.55,8.0,555.5,1003.57,794.14
2017,2,23,15,0,885.0,76.0,2.6,8.0,519.0,980.27,780.22
2017,2,23,15,15,864.5,73.5,2.6,8.0,476.5,957.83,766.37
2017,2,23,15,30,844.0,71.0,2.6,8.0,434.0,921.25,742.16
2017,2,23,15,45,814.5,67.5,2.6,8.0,387.5,872.18,708.47
2017,2,23,16,0,785.0,64.0,2.6,8.0,341.0,821.09,672.48
2017,2,23,16,15,742.5,60.0,2.55,7.5,291.0,756.36,625.69
2017,2,23,16,30,700.0,56.0,2.5,7.0,241.0,691.16,576.54
2017,2,23,16,45,635.0,49.5,2.45,6.5,191.0,604.97,508.16
2017,2,23,17,0,570.0,43.0,2.4,6.0,141.0,529.54,444.68
2017,2,23,17,15,455.0,34.0,2.4,5.5,95.5,411.7,342.02
2017,2,23,17,30,340.0,25.0,2.4,5.0,50.0,298.52,208.06
2017,2,23,17,45,170.0,12.5,2.45,5.0,25.0,116.41,0.0
2017,2,23,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,2,24,6,45,70.5,7.0,0.9,3.5,9.0,0.0,0.0
2017,2,24,7,0,141.0,14.0,0.9,4.0,18.0,11.95,0.0
2017,2,24,7,15,291.0,26.5,0.85,4.5,57.0,21.91,11.65
2017,2,24,7,30,441.0,39.0,0.8,5.0,96.0,32.11,23.18
2017,2,24,7,45,519.5,48.0,0.8,5.5,144.0,38.89,29.93
2017,2,24,8,0,598.0,57.0,0.8,6.0,192.0,45.59,36.34
2017,2,24,8,15,652.0,63.0,0.8,6.0,241.5,49.64,40.2
2017,2,24,8,30,706.0,69.0,0.8,6.0,291.0,76.22,46.56
2017,2,24,8,45,738.0,74.5,0.8,6.5,338.5,137.98,82.77
2017,2,24,9,0,770.0,80.0,0.8,7.0,386.0,199.24,130.69
2017,2,24,9,15,795.5,83.5,0.85,7.0,430.5,260.92,184.97
2017,2,24,9,30,821.0,87.0,0.9,7.0,475.0,325.09,243.0
2017,2,24,9,45,837.5,90.5,0.95,7.5,513.5,388.24,299.54
2017,2,24,10,0,854.0,94.0,1.0,8.0,552.0,452.16,355.12
2017,2,24,10,15,867.0,96.0,1.1,8.0,585.0,513.47,407.9
2017,2,24,10,30,880.0,98.0,1.2,8.0,618.0,574.5,458.89
2017,2,24,10,45,672.5,170.0,1.3,8.5,577.0,572.62,458.52
2017,2,24,11,0,465.0,242.0,1.4,9.0,536.0,541.47,434.28
2017,2,24,11,15,684.0,174.0,1.5,9.0,620.0,662.61,530.28
2017,2,24,11,30,903.0,106.0,1.6,9.0,704.0,782.57,621.7
2017,2,24,11,45,903.0,108.0,1.75,9.0,713.5,825.42,652.18
2017,2,24,12,0,903.0,110.0,1.9,9.0,723.0,873.34,687.03
2017,2,24,12,15,730.5,169.5,2.0,9.0,666.5,829.95,656.48
2017,2,24,12,30,558.0,229.0,2.1,9.0,610.0,759.74,604.55
2017,2,24,12,45,554.0,229.5,2.25,9.0,605.0,777.44,619.73
2017,2,24,13,0,550.0,230.0,2.4,9.0,600.0,792.53,632.17
2017,2,24,13,15,564.0,220.5,2.5,9.0,593.0,811.33,647.62
2017,2,24,13,30,578.0,211.0,2.6,9.0,586.0,827.73,661.39
2017,2,24,13,45,585.5,198.0,2.75,9.0,567.0,831.14,666.23
2017,2,24,14,0,593.0,185.0,2.9,9.0,548.0,831.53,668.44
2017,2,24,14,15,727.5,140.5,2.9,9.0,565.5,929.39,740.62
2017,2,24,14,30,862.0,96.0,2.9,9.0,583.0,1004.27,794.38
2017,2,24,14,45,762.5,108.0,2.95,9.0,519.0,924.32,738.65
2017,2,24,15,0,663.0,120.0,3.0,9.0,455.0,836.57,677.33
2017,2,24,15,15,618.0,120.5,2.95,8.5,412.5,785.95,642.88
2017,2,24,15,30,573.0,121.0,2.9,8.0,370.0,733.4,605.91
2017,2,24,15,45,539.0,116.0,2.85,8.0,330.0,675.84,563.19
2017,2,24,16,0,505.0,111.0,2.8,8.0,290.0,627.16,526.49
2017,2,24,16,15,476.5,98.0,2.65,7.5,247.5,572.56,484.48
2017,2,24,16,30,448.0,85.0,2.5,7.0,205.0,517.88,440.93
2017,2,24,16,45,401.5,71.5,2.4,6.5,163.0,448.48,383.52
2017,2,24,17,0,355.0,58.0,2.3,6.0,121.0,381.51,325.08
2017,2,24,17,15,276.5,43.0,2.3,5.5,82.0,292.48,244.91
2017,2,24,17,30,198.0,28.0,2.3,5.0,43.0,207.33,149.72
2017,2,24,17,45,99.0,14.0,2.35,5.0,21.5,73.55,0.0
2017,2,24,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,10.5,0.85,4.5,10.5,0.0,0.0
2017,2,25,7,0,0.0,21.0,0.8,5.0,21.0,17.92,0.0
2017,2,25,7,15,231.5,29.5,0.8,5.0,60.5,22.95,13.06
2017,2,25,7,30,463.0,38.0,0.8,5.0,100.0,31.2,22.46
2017,2,25,7,45,544.0,45.5,0.85,5.5,148.5,36.82,28.09
2017,2,25,8,0,625.0,53.0,0.9,6.0,197.0,42.43,33.47
2017,2,25,8,15,676.0,58.5,1.0,6.0,246.5,50.33,40.83
2017,2,25,8,30,727.0,64.0,1.1,6.0,296.0,77.87,47.16
2017,2,25,8,45,648.5,87.0,1.2,6.5,317.5,135.47,84.4
2017,2,25,9,0,570.0,110.0,1.3,7.0,339.0,187.43,130.04
2017,2,25,9,15,708.0,93.5,1.4,7.0,410.0,246.85,177.5
2017,2,25,9,30,846.0,77.0,1.5,7.0,481.0,324.45,243.22
2017,2,25,9,45,866.0,78.0,1.6,7.5,520.0,387.94,300.88
2017,2,25,10,0,886.0,79.0,1.7,8.0,559.0,452.82,358.29
2017,2,25,10,15,521.5,179.0,1.75,8.0,466.0,419.45,338.62
2017,2,25,10,30,157.0,279.0,1.8,8.0,373.0,333.4,271.49
2017,2,25,10,45,182.0,290.5,1.85,8.5,403.5,371.85,302.8
2017,2,25,11,0,207.0,302.0,1.9,9.0,434.0,412.79,335.08
2017,2,25,11,15,289.5,295.0,1.9,9.0,485.0,489.14,395.89
2017,2,25,11,30,372.0,288.0,1.9,9.0,536.0,562.18,453.16
2017,2,25,11,45,371.5,293.0,1.95,9.0,544.0,588.28,473.0
2017,2,25,12,0,371.0,298.0,2.0,9.0,552.0,613.17,492.11
2017,2,25,12,15,661.0,191.5,1.85,9.0,645.0,793.75,630.9
2017,2,25,12,30,951.0,85.0,1.7,9.0,738.0,947.45,736.4
2017,2,25,12,45,948.5,85.0,1.6,9.5,731.5,973.92,749.94
2017,2,25,13,0,946.0,85.0,1.5,10.0,725.0,996.53,762.29
2017,2,25,13,15,941.5,84.5,1.35,10.0,710.5,1012.7,770.75
2017,2,25,13,30,937.0,84.0,1.2,10.0,696.0,1024.81,776.44
2017,2,25,13,45,609.5,181.5,1.1,10.0,574.5,845.59,654.19
2017,2,25,14,0,282.0,279.0,1.0,10.0,453.0,609.98,480.59
2017,2,25,14,15,282.0,265.0,0.95,9.5,432.0,598.99,476.62
2017,2,25,14,30,282.0,251.0,0.9,9.0,411.0,586.39,469.0
2017,2,25,14,45,250.0,238.0,0.85,9.0,374.0,541.74,435.74
2017,2,25,15,0,218.0,225.0,0.8,9.0,337.0,474.91,385.81
2017,2,25,15,15,117.5,193.5,0.75,9.0,253.5,338.77,278.23
2017,2,25,15,30,17.0,162.0,0.7,9.0,170.0,168.45,137.87
2017,2,25,15,45,13.5,146.0,0.7,9.0,152.0,150.45,123.81
2017,2,25,16,0,10.0,130.0,0.7,9.0,134.0,132.62,109.01
2017,2,25,16,15,5.5,112.5,0.65,8.5,114.5,112.29,91.93
2017,2,25,16,30,1.0,95.0,0.6,8.0,95.0,92.17,74.7
2017,2,25,16,45,0.5,75.5,0.6,8.0,75.5,72.77,57.8
2017,2,25,17,0,0.0,56.0,0.6,8.0,56.0,52.9,40.22
2017,2,25,17,15,0.0,38.5,0.65,7.5,38.5,35.42,24.58
2017,2,25,17,30,0.0,21.0,0.7,7.0,21.0,17.34,7.58
2017,2,25,17,45,0.0,10.5,0.8,7.0,10.5,8.96,0.0
2017,2,25,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,2,26,6,45,103.0,8.0,0.55,3.5,12.0,6.83,0.0
2017,2,26,7,0,206.0,16.0,0.6,4.0,24.0,13.25,0.0
2017,2,26,7,15,348.0,27.5,0.7,4.5,65.5,22.71,13.37
2017,2,26,7,30,490.0,39.0,0.8,5.0,107.0,32.06,23.31
2017,2,26,7,45,565.5,47.0,0.95,5.5,156.0,38.08,29.27
2017,2,26,8,0,641.0,55.0,1.1,6.0,205.0,44.04,34.95
2017,2,26,8,15,691.0,60.0,1.3,6.5,255.5,51.62,41.93
2017,2,26,8,30,741.0,65.0,1.5,7.0,306.0,79.96,48.05
2017,2,26,8,45,774.5,69.0,1.7,7.5,354.5,138.58,81.27
2017,2,26,9,0,808.0,73.0,1.9,8.0,403.0,201.27,130.81
2017,2,26,9,15,831.0,76.0,1.95,8.5,447.0,264.39,186.8
2017,2,26,9,30,854.0,79.0,2.0,9.0,491.0,329.61,246.12
2017,2,26,9,45,871.5,81.0,2.15,9.5,530.0,393.74,304.36
2017,2,26,10,0,889.0,83.0,2.3,10.0,569.0,458.88,362.02
2017,2,26,10,15,900.5,85.0,2.35,10.0,602.0,520.48,415.68
2017,2,26,10,30,912.0,87.0,2.4,10.0,635.0,581.5,467.22
2017,2,26,10,45,918.0,89.0,2.5,10.5,660.0,638.44,513.36
2017,2,26,11,0,924.0,91.0,2.6,11.0,685.0,693.68,556.79
2017,2,26,11,15,928.5,92.0,2.65,11.0,702.5,744.95,596.88
2017,2,26,11,30,933.0,93.0,2.7,11.0,720.0,793.88,632.9
2017,2,26,11,45,934.5,94.0,2.8,11.0,729.5,837.93,664.7
2017,2,26,12,0,936.0,95.0,2.9,11.0,739.0,878.98,694.25
2017,2,26,12,15,936.0,95.0,2.95,11.0,740.5,914.51,719.45
2017,2,26,12,30,936.0,95.0,3.0,11.0,742.0,946.59,742.23
2017,2,26,12,45,926.5,97.5,3.15,11.0,733.5,969.19,759.23
2017,2,26,13,0,917.0,100.0,3.3,11.0,725.0,987.72,773.6
2017,2,26,13,15,912.0,99.5,3.35,11.0,710.0,1003.07,785.13
2017,2,26,13,30,907.0,99.0,3.4,11.0,695.0,1014.45,794.09
2017,2,26,13,45,896.5,99.0,3.5,11.0,672.0,1017.02,797.49
2017,2,26,14,0,886.0,99.0,3.6,11.0,649.0,1027.39,806.65
2017,2,26,14,15,874.5,97.0,3.65,10.5,619.0,1018.6,803.54
2017,2,26,14,30,863.0,95.0,3.7,10.0,589.0,1005.86,797.9
2017,2,26,14,45,844.5,93.5,3.75,10.0,552.5,982.95,783.65
2017,2,26,15,0,826.0,92.0,3.8,10.0,516.0,956.49,766.88
2017,2,26,15,15,803.5,89.0,3.7,9.5,474.0,920.99,743.83
2017,2,26,15,30,781.0,86.0,3.6,9.0,432.0,882.57,718.39
2017,2,26,15,45,390.5,102.5,3.55,8.5,275.5,519.82,439.89
2017,2,26,16,0,0.0,119.0,3.5,8.0,119.0,110.07,89.71
2017,2,26,16,15,0.0,101.5,3.35,7.5,101.5,93.64,76.3
2017,2,26,16,30,0.0,84.0,3.2,7.0,84.0,77.09,62.05
2017,2,26,16,45,0.0,67.0,3.05,7.0,67.0,60.94,47.8
2017,2,26,17,0,0.0,50.0,2.9,7.0,50.0,44.48,33.1
2017,2,26,17,15,0.0,34.5,2.8,6.5,34.5,29.41,19.56
2017,2,26,17,30,0.0,19.0,2.7,6.0,19.0,15.67,6.59
2017,2,26,17,45,0.0,9.5,2.65,6.0,9.5,8.11,0.0
2017,2,26,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,27,6,45,117.0,8.5,1.85,4.5,14.0,7.26,0.0
2017,2,27,7,0,234.0,17.0,1.8,5.0,28.0,14.09,0.0
2017,2,27,7,15,378.0,27.5,1.85,5.0,70.5,22.69,13.62
2017,2,27,7,30,522.0,38.0,1.9,5.0,113.0,31.23,22.59
2017,2,27,7,45,600.5,44.5,1.95,5.5,163.5,39.32,30.41
2017,2,27,8,0,679.0,51.0,2.0,6.0,214.0,44.64,35.48
2017,2,27,8,15,726.5,56.0,1.95,6.0,265.0,48.44,39.08
2017,2,27,8,30,774.0,61.0,1.9,6.0,316.0,78.72,45.97
2017,2,27,8,45,803.5,65.0,1.9,6.5,364.5,139.11,80.66
2017,2,27,9,0,833.0,69.0,1.9,7.0,413.0,203.02,131.65
2017,2,27,9,15,855.5,72.0,1.85,7.0,457.5,267.61,189.54
2017,2,27,9,30,878.0,75.0,1.8,7.0,502.0,336.23,252.38
2017,2,27,9,45,894.0,77.0,1.75,7.5,541.5,400.5,310.72
2017,2,27,10,0,910.0,79.0,1.7,8.0,581.0,465.24,367.68
2017,2,27,10,15,921.0,80.5,1.65,8.0,613.5,527.31,421.19
2017,2,27,10,30,932.0,82.0,1.6,8.0,646.0,588.68,472.19
2017,2,27,10,45,939.0,83.5,1.55,8.5,672.0,646.72,517.86
2017,2,27,11,0,946.0,85.0,1.5,9.0,698.0,703.11,560.49
2017,2,27,11,15,951.0,86.0,1.55,9.0,716.0,755.7,600.86
2017,2,27,11,30,956.0,87.0,1.6,9.0,734.0,805.93,636.78
2017,2,27,11,45,960.0,86.5,1.65,9.0,744.0,851.21,668.48
2017,2,27,12,0,964.0,86.0,1.7,9.0,754.0,893.56,697.97
2017,2,27,12,15,964.0,86.0,1.75,9.0,755.5,929.9,723.21
2017,2,27,12,30,964.0,86.0,1.8,9.0,757.0,962.69,746.03
2017,2,27,12,45,967.5,83.5,1.9,9.5,751.5,992.14,765.93
2017,2,27,13,0,971.0,81.0,2.0,10.0,746.0,1017.85,783.35
2017,2,27,13,15,967.0,80.0,2.1,10.0,731.5,1034.26,796.04
2017,2,27,13,30,963.0,79.0,2.2,10.0,717.0,1046.49,806.18
2017,2,27,13,45,956.5,78.0,2.3,10.0,694.0,1052.05,812.02
2017,2,27,14,0,950.0,77.0,2.4,10.0,671.0,1053.39,815.24
2017,2,27,14,15,940.0,75.5,2.45,9.5,641.0,1046.42,813.87
2017,2,27,14,30,930.0,74.0,2.5,9.0,611.0,1035.35,809.89
2017,2,27,14,45,914.0,73.5,2.55,9.0,574.0,1015.67,798.59
2017,2,27,15,0,898.0,73.0,2.6,9.0,537.0,992.36,784.83
2017,2,27,15,15,879.0,70.5,2.6,9.0,494.5,960.04,764.13
2017,2,27,15,30,860.0,68.0,2.6,9.0,452.0,924.66,741.08
2017,2,27,15,45,830.5,65.5,2.65,9.0,404.5,886.76,716.27
2017,2,27,16,0,801.0,63.0,2.7,9.0,357.0,836.32,681.51
2017,2,27,16,15,761.5,59.0,2.65,8.5,307.0,773.47,636.77
2017,2,27,16,30,722.0,55.0,2.6,8.0,257.0,710.03,589.76
2017,2,27,16,45,661.0,49.0,2.55,7.5,206.5,626.67,524.68
2017,2,27,17,0,600.0,43.0,2.5,7.0,156.0,545.45,457.82
2017,2,27,17,15,494.5,35.0,2.55,6.5,109.0,440.94,368.1
2017,2,27,17,30,389.0,27.0,2.6,6.0,62.0,338.55,262.91
2017,2,27,17,45,194.5,13.5,2.65,5.5,31.0,160.52,0.0
2017,2,27,18,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,28,6,45,127.5,9.0,2.35,3.5,15.0,7.68,0.0
2017,2,28,7,0,255.0,18.0,2.3,4.0,30.0,14.93,0.0
2017,2,28,7,15,390.0,28.0,2.3,4.5,73.0,23.06,14.24
2017,2,28,7,30,525.0,38.0,2.3,5.0,116.0,31.15,22.58
2017,2,28,7,45,600.5,44.5,2.3,5.5,166.0,39.22,30.35
2017,2,28,8,0,676.0,51.0,2.3,6.0,216.0,44.52,35.39
2017,2,28,8,15,723.0,55.5,2.25,6.5,267.0,47.91,38.51
2017,2,28,8,30,770.0,60.0,2.2,7.0,318.0,78.55,45.26
2017,2,28,8,45,803.0,63.0,2.2,7.5,366.5,138.27,79.53
2017,2,28,9,0,836.0,66.0,2.2,8.0,415.0,201.92,130.22
2017,2,28,9,15,858.0,68.5,2.1,8.5,459.5,269.01,189.85
2017,2,28,9,30,880.0,71.0,2.0,9.0,504.0,334.45,249.44
2017,2,28,9,45,896.0,73.0,1.95,9.5,543.5,398.78,307.63
2017,2,28,10,0,912.0,75.0,1.9,10.0,583.0,463.59,364.45
2017,2,28,10,15,923.5,76.5,1.85,10.0,616.0,525.95,418.05
2017,2,28,10,30,935.0,78.0,1.8,10.0,649.0,587.68,469.2
2017,2,28,10,45,941.5,79.5,1.8,10.5,674.5,645.53,514.98
2017,2,28,11,0,948.0,81.0,1.8,11.0,700.0,701.67,557.84
2017,2,28,11,15,953.0,82.0,1.8,11.0,718.0,754.28,597.81
2017,2,28,11,30,958.0,83.0,1.8,11.0,736.0,804.54,633.02
2017,2,28,11,45,960.5,83.5,1.85,11.0,746.0,849.72,664.57
2017,2,28,12,0,963.0,84.0,1.9,11.0,756.0,891.87,693.87
2017,2,28,12,15,963.0,84.0,1.95,11.0,757.5,928.12,718.97
2017,2,28,12,30,963.0,84.0,2.0,11.0,759.0,960.82,741.67
2017,2,28,12,45,961.5,84.0,2.05,11.0,752.5,988.46,760.97
2017,2,28,13,0,960.0,84.0,2.1,11.0,746.0,1012.22,777.79
2017,2,28,13,15,955.5,83.0,2.15,11.0,731.0,1027.95,789.35
2017,2,28,13,30,951.0,82.0,2.2,11.0,716.0,1039.52,798.36
2017,2,28,13,45,944.5,81.0,2.25,11.0,693.5,1044.95,803.45
2017,2,28,14,0,938.0,80.0,2.3,11.0,671.0,1046.2,805.98
2017,2,28,14,15,928.5,78.5,2.3,11.0,641.0,1039.69,802.84
2017,2,28,14,30,919.0,77.0,2.3,11.0,611.0,1029.13,797.19
2017,2,28,14,45,905.5,75.0,2.35,11.0,574.5,1010.0,786.43
2017,2,28,15,0,892.0,73.0,2.4,11.0,538.0,987.18,773.2
2017,2,28,15,15,873.0,71.0,2.4,10.5,496.0,955.54,754.58
2017,2,28,15,30,854.0,69.0,2.4,10.0,454.0,931.37,741.11
2017,2,28,15,45,829.5,65.5,2.4,10.0,407.0,886.32,710.9
2017,2,28,16,0,805.0,62.0,2.4,10.0,360.0,839.01,678.51
2017,2,28,16,15,766.5,58.0,2.3,9.5,310.5,776.84,634.42
2017,2,28,16,30,728.0,54.0,2.2,9.0,261.0,714.07,588.22
2017,2,28,16,45,671.5,48.0,2.15,8.5,210.5,634.09,526.67
2017,2,28,17,0,615.0,42.0,2.1,8.0,160.0,555.99,463.22
2017,2,28,17,15,514.5,34.5,2.1,7.5,112.5,446.99,371.09
2017,2,28,17,30,414.0,27.0,2.1,7.0,65.0,345.16,270.56
2017,2,28,17,45,207.0,13.5,2.15,6.5,32.5,169.31,0.0
2017,2,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,1,6,45,139.5,9.5,1.5,3.5,17.0,8.11,0.0
2017,3,1,7,0,279.0,19.0,1.5,4.0,34.0,15.77,0.0
2017,3,1,7,15,410.5,29.0,1.45,4.5,78.0,23.89,15.2
2017,3,1,7,30,542.0,39.0,1.4,5.0,122.0,34.84,26.0
2017,3,1,7,45,618.0,45.5,1.35,5.5,173.5,40.12,31.23
2017,3,1,8,0,694.0,52.0,1.3,6.0,225.0,45.43,36.27
2017,3,1,8,15,740.0,56.5,1.25,6.5,276.5,48.8,39.36
2017,3,1,8,30,786.0,61.0,1.2,7.0,328.0,80.92,46.45
2017,3,1,8,45,819.5,63.5,1.15,7.5,377.5,141.42,81.2
2017,3,1,9,0,853.0,66.0,1.1,8.0,427.0,205.88,132.28
2017,3,1,9,15,874.5,69.0,1.05,8.5,472.0,274.5,192.66
2017,3,1,9,30,896.0,72.0,1.0,9.0,517.0,341.33,252.64
2017,3,1,9,45,908.0,75.0,1.0,9.5,555.5,406.16,310.45
2017,3,1,10,0,920.0,78.0,1.0,10.0,594.0,471.01,366.36
2017,3,1,10,15,931.0,79.5,0.95,10.5,627.5,533.69,418.11
2017,3,1,10,30,942.0,81.0,0.9,11.0,661.0,595.67,467.01
2017,3,1,10,45,949.5,82.5,0.9,11.5,686.5,654.56,512.05
2017,3,1,11,0,957.0,84.0,0.9,12.0,712.0,711.83,554.2
2017,3,1,11,15,962.0,84.5,0.9,12.0,730.5,764.44,592.69
2017,3,1,11,30,967.0,85.0,0.9,12.0,749.0,814.63,626.45
2017,3,1,11,45,969.0,85.5,0.9,12.5,759.0,859.83,655.02
2017,3,1,12,0,971.0,86.0,0.9,13.0,769.0,901.94,681.16
2017,3,1,12,15,971.5,86.0,0.9,13.0,770.5,938.93,704.92
2017,3,1,12,30,972.0,86.0,0.9,13.0,772.0,972.36,726.31
2017,3,1,12,45,970.5,85.5,0.9,13.0,765.5,999.69,743.73
2017,3,1,13,0,969.0,85.0,0.9,13.0,759.0,1023.08,758.73
2017,3,1,13,15,965.0,84.5,0.95,13.0,744.0,1040.04,770.88
2017,3,1,13,30,961.0,84.0,1.0,13.0,729.0,1052.85,780.63
2017,3,1,13,45,954.0,83.0,1.1,13.5,706.0,1057.88,785.27
2017,3,1,14,0,947.0,82.0,1.2,14.0,683.0,1058.69,787.42
2017,3,1,14,15,937.0,80.5,1.25,13.5,652.5,1051.68,786.6
2017,3,1,14,30,927.0,79.0,1.3,13.0,622.0,1040.58,783.34
2017,3,1,14,45,913.0,77.0,1.4,13.0,585.0,1020.88,773.99
2017,3,1,15,0,899.0,75.0,1.5,13.0,548.0,997.45,762.13
2017,3,1,15,15,880.0,72.5,1.5,13.0,505.0,964.99,742.43
2017,3,1,15,30,861.0,70.0,1.5,13.0,462.0,939.96,727.73
2017,3,1,15,45,834.5,67.0,1.55,13.0,414.5,893.49,698.51
2017,3,1,16,0,808.0,64.0,1.6,13.0,367.0,844.82,667.1
2017,3,1,16,15,769.5,60.0,1.6,12.0,316.5,782.45,626.38
2017,3,1,16,30,731.0,56.0,1.6,11.0,266.0,719.42,583.2
2017,3,1,16,45,671.0,50.5,1.6,10.5,215.0,636.96,521.64
2017,3,1,17,0,611.0,45.0,1.6,10.0,164.0,556.45,458.05
2017,3,1,17,15,510.5,36.5,1.7,9.5,116.0,446.19,367.15
2017,3,1,17,30,410.0,28.0,1.8,9.0,68.0,353.29,277.1
2017,3,1,17,45,205.0,14.0,1.95,9.0,34.0,169.83,0.0
2017,3,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,152.0,10.0,1.7,5.5,19.0,8.54,0.0
2017,3,2,7,0,304.0,20.0,1.7,6.0,38.0,16.61,1.82
2017,3,2,7,15,432.5,30.0,1.7,6.0,83.5,24.73,15.99
2017,3,2,7,30,561.0,40.0,1.7,6.0,129.0,35.74,26.75
2017,3,2,7,45,633.0,46.5,1.75,6.5,180.5,41.01,31.93
2017,3,2,8,0,705.0,53.0,1.8,7.0,232.0,46.28,36.9
2017,3,2,8,15,750.0,57.5,1.7,7.5,284.0,49.64,39.95
2017,3,2,8,30,795.0,62.0,1.6,8.0,336.0,83.04,47.4
2017,3,2,8,45,826.5,65.0,1.55,9.0,385.5,144.43,82.9
2017,3,2,9,0,858.0,68.0,1.5,10.0,435.0,209.52,134.33
2017,3,2,9,15,879.0,70.5,1.45,10.5,480.0,278.02,194.52
2017,3,2,9,30,900.0,73.0,1.4,11.0,525.0,344.63,254.3
2017,3,2,9,45,916.0,75.0,1.35,11.5,565.0,410.33,312.54
2017,3,2,10,0,932.0,77.0,1.3,12.0,605.0,476.47,369.19
2017,3,2,10,15,942.0,78.5,1.25,12.0,638.0,539.38,421.92
2017,3,2,10,30,952.0,80.0,1.2,12.0,671.0,601.43,471.93
2017,3,2,10,45,959.0,81.5,1.2,12.5,696.5,660.57,517.36
2017,3,2,11,0,966.0,83.0,1.2,13.0,722.0,717.99,559.84
2017,3,2,11,15,970.5,83.5,1.2,13.0,740.0,770.68,598.62
2017,3,2,11,30,975.0,84.0,1.2,13.0,758.0,820.87,632.47
2017,3,2,11,45,977.0,84.5,1.2,13.5,767.5,866.38,661.45
2017,3,2,12,0,979.0,85.0,1.2,14.0,777.0,908.77,687.96
2017,3,2,12,15,979.0,85.0,1.2,14.0,778.5,945.57,711.78
2017,3,2,12,30,979.0,85.0,1.2,14.0,780.0,978.75,733.18
2017,3,2,12,45,975.0,85.5,1.2,14.5,773.0,1005.06,748.71
2017,3,2,13,0,971.0,86.0,1.2,15.0,766.0,1027.31,761.69
2017,3,2,13,15,967.0,85.5,1.2,15.0,750.5,1044.29,772.82
2017,3,2,13,30,963.0,85.0,1.2,15.0,735.0,1057.09,781.49
2017,3,2,13,45,956.5,83.5,1.2,15.0,712.5,1062.01,785.34
2017,3,2,14,0,950.0,82.0,1.2,15.0,690.0,1062.66,786.76
2017,3,2,14,15,940.5,81.0,1.15,15.0,659.5,1056.73,783.19
2017,3,2,14,30,931.0,80.0,1.1,15.0,629.0,1046.69,777.25
2017,3,2,14,45,918.5,77.5,1.1,15.0,592.0,1027.76,766.79
2017,3,2,15,0,906.0,75.0,1.1,15.0,555.0,1005.03,754.04
2017,3,2,15,15,887.5,72.5,1.1,14.5,512.0,972.87,736.45
2017,3,2,15,30,869.0,70.0,1.1,14.0,469.0,937.58,716.6
2017,3,2,15,45,844.0,67.0,1.15,14.0,421.5,902.78,696.25
2017,3,2,16,0,819.0,64.0,1.2,14.0,374.0,855.14,666.32
2017,3,2,16,15,781.5,60.0,1.25,13.5,323.5,793.23,626.42
2017,3,2,16,30,744.0,56.0,1.3,13.0,273.0,730.58,584.05
2017,3,2,16,45,688.0,50.0,1.4,12.5,221.5,650.19,526.25
2017,3,2,17,0,632.0,44.0,1.5,12.0,170.0,571.56,465.93
2017,3,2,17,15,534.0,36.5,1.6,11.5,121.0,463.3,377.96
2017,3,2,17,30,436.0,29.0,1.7,11.0,72.0,361.72,284.24
2017,3,2,17,45,218.0,14.5,1.8,10.5,36.0,179.72,6.09
2017,3,2,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,3,6,45,132.0,11.5,1.55,6.5,20.0,9.82,0.0
2017,3,3,7,0,264.0,23.0,1.5,7.0,40.0,19.13,5.31
2017,3,3,7,15,392.0,34.0,1.5,7.0,85.0,27.98,18.91
2017,3,3,7,30,520.0,45.0,1.5,7.0,130.0,36.73,27.6
2017,3,3,7,45,589.5,53.0,1.5,7.5,181.0,42.6,33.28
2017,3,3,8,0,659.0,61.0,1.5,8.0,232.0,48.4,38.69
2017,3,3,8,15,513.0,91.5,1.4,8.5,241.5,70.01,58.27
2017,3,3,8,30,367.0,122.0,1.3,9.0,251.0,103.37,74.86
2017,3,3,8,45,559.0,98.5,1.2,9.5,325.5,138.6,89.16
2017,3,3,9,0,751.0,75.0,1.1,10.0,400.0,197.6,128.94
2017,3,3,9,15,801.5,82.0,1.05,10.5,460.5,267.5,188.44
2017,3,3,9,30,852.0,89.0,1.0,11.0,521.0,343.19,253.62
2017,3,3,9,45,755.0,117.5,0.95,12.0,521.5,386.89,295.2
2017,3,3,10,0,658.0,146.0,0.9,13.0,522.0,420.67,326.09
2017,3,3,10,15,659.0,157.0,0.85,13.0,551.0,474.58,370.35
2017,3,3,10,30,660.0,168.0,0.8,13.0,580.0,527.53,412.04
2017,3,3,10,45,631.5,187.0,0.8,13.5,594.0,568.78,443.07
2017,3,3,11,0,603.0,206.0,0.8,14.0,608.0,605.61,469.71
2017,3,3,11,15,600.0,214.0,0.85,14.0,623.0,641.73,496.89
2017,3,3,11,30,597.0,222.0,0.9,14.0,638.0,680.36,525.21
2017,3,3,11,45,604.5,224.0,0.95,14.0,650.0,719.34,553.53
2017,3,3,12,0,612.0,226.0,1.0,14.0,662.0,761.73,583.73
2017,3,3,12,15,656.0,209.0,1.05,14.0,677.5,811.24,619.5
2017,3,3,12,30,700.0,192.0,1.1,14.0,693.0,860.01,653.96
2017,3,3,12,45,625.0,217.0,1.2,14.0,661.5,840.04,640.48
2017,3,3,13,0,550.0,242.0,1.3,14.0,630.0,808.85,619.56
2017,3,3,13,15,554.5,234.5,1.35,14.0,619.0,820.89,629.78
2017,3,3,13,30,559.0,227.0,1.4,14.0,608.0,830.28,637.74
2017,3,3,13,45,629.0,194.5,1.5,14.0,609.5,882.44,676.85
2017,3,3,14,0,699.0,162.0,1.6,14.0,611.0,925.39,707.78
2017,3,3,14,15,694.0,153.5,1.7,13.5,582.5,915.58,704.3
2017,3,3,14,30,689.0,145.0,1.8,13.0,554.0,902.25,699.07
2017,3,3,14,45,752.5,126.5,1.95,13.0,549.0,941.94,729.95
2017,3,3,15,0,816.0,108.0,2.1,13.0,544.0,969.05,751.68
2017,3,3,15,15,628.0,135.0,2.15,13.0,455.0,815.54,645.59
2017,3,3,15,30,440.0,162.0,2.2,13.0,366.0,649.48,525.38
2017,3,3,15,45,426.0,146.5,2.25,13.0,327.5,609.65,498.26
2017,3,3,16,0,412.0,131.0,2.3,13.0,289.0,568.44,468.32
2017,3,3,16,15,371.0,121.0,2.3,12.0,249.0,509.41,424.24
2017,3,3,16,30,330.0,111.0,2.3,11.0,209.0,433.67,365.52
2017,3,3,16,45,430.0,84.5,2.35,10.5,187.0,487.64,410.97
2017,3,3,17,0,530.0,58.0,2.4,10.0,165.0,517.89,433.15
2017,3,3,17,15,424.5,47.0,2.45,9.5,117.0,404.46,337.1
2017,3,3,17,30,319.0,36.0,2.5,9.0,69.0,299.44,240.1
2017,3,3,17,45,159.5,18.0,2.55,8.5,34.5,149.37,30.31
2017,3,3,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,6,45,125.5,12.0,2.55,8.5,20.5,10.24,0.0
2017,3,4,7,0,251.0,24.0,2.6,9.0,41.0,19.88,7.37
2017,3,4,7,15,372.5,35.0,2.7,9.0,85.0,28.65,19.44
2017,3,4,7,30,494.0,46.0,2.8,9.0,129.0,37.33,27.92
2017,3,4,7,45,572.0,52.0,2.9,9.0,179.5,41.56,32.14
2017,3,4,8,0,650.0,58.0,3.0,9.0,230.0,45.86,36.22
2017,3,4,8,15,325.0,40.5,3.05,9.5,126.5,29.48,21.29
2017,3,4,8,30,0.0,23.0,3.1,10.0,23.0,18.96,10.91
2017,3,4,8,45,7.5,91.5,3.2,10.5,94.5,75.92,59.72
2017,3,4,9,0,15.0,160.0,3.3,11.0,166.0,130.61,105.46
2017,3,4,9,15,13.5,171.0,3.35,11.0,177.0,141.47,114.36
2017,3,4,9,30,12.0,182.0,3.4,11.0,188.0,152.06,123.06
2017,3,4,9,45,9.5,185.5,3.5,11.5,190.5,156.05,125.99
2017,3,4,10,0,7.0,189.0,3.6,12.0,193.0,159.51,128.44
2017,3,4,10,15,3.5,169.0,3.65,12.0,171.0,142.44,114.11
2017,3,4,10,30,0.0,149.0,3.7,12.0,149.0,124.42,98.99
2017,3,4,10,45,15.5,210.0,3.8,12.0,220.5,186.16,149.96
2017,3,4,11,0,31.0,271.0,3.9,12.0,292.0,259.83,209.82
2017,3,4,11,15,19.0,237.5,4.0,12.0,250.5,215.94,173.86
2017,3,4,11,30,7.0,204.0,4.1,12.0,209.0,178.94,143.44
2017,3,4,11,45,28.5,259.5,4.2,12.5,280.0,258.75,208.51
2017,3,4,12,0,50.0,315.0,4.3,13.0,351.0,335.14,269.44
2017,3,4,12,15,199.5,320.0,4.35,13.0,463.5,490.87,395.92
2017,3,4,12,30,349.0,325.0,4.4,13.0,576.0,658.77,527.41
2017,3,4,12,45,282.0,334.5,4.45,13.0,536.5,622.56,497.98
2017,3,4,13,0,215.0,344.0,4.5,13.0,497.0,562.58,451.32
2017,3,4,13,15,217.5,335.5,4.5,12.5,487.5,564.96,454.93
2017,3,4,13,30,220.0,327.0,4.5,12.0,478.0,566.29,457.53
2017,3,4,13,45,110.5,248.5,4.55,12.0,324.5,374.34,305.33
2017,3,4,14,0,1.0,170.0,4.6,12.0,171.0,149.04,119.12
2017,3,4,14,15,0.5,150.0,4.55,12.0,150.5,130.14,103.89
2017,3,4,14,30,0.0,130.0,4.5,12.0,130.0,111.28,88.35
2017,3,4,14,45,0.0,128.5,4.5,12.0,128.5,110.38,87.82
2017,3,4,15,0,0.0,127.0,4.5,12.0,127.0,109.63,87.41
2017,3,4,15,15,16.0,155.5,4.45,11.5,163.0,155.32,127.0
2017,3,4,15,30,32.0,184.0,4.4,11.0,199.0,223.73,185.37
2017,3,4,15,45,42.0,170.0,4.35,11.0,187.5,220.04,183.14
2017,3,4,16,0,52.0,156.0,4.3,11.0,176.0,216.02,180.68
2017,3,4,16,15,46.5,136.0,4.25,10.5,152.0,189.45,158.78
2017,3,4,16,30,41.0,116.0,4.2,10.0,128.0,162.93,136.51
2017,3,4,16,45,33.0,95.5,4.2,10.0,104.0,133.67,111.06
2017,3,4,17,0,25.0,75.0,4.2,10.0,80.0,104.48,85.23
2017,3,4,17,15,12.5,55.0,4.15,10.0,57.5,64.4,49.68
2017,3,4,17,30,0.0,35.0,4.1,10.0,35.0,34.39,22.63
2017,3,4,17,45,0.0,17.5,4.1,10.0,17.5,14.64,0.0
2017,3,4,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,3,5,6,45,72.0,15.5,3.85,5.5,21.0,13.23,0.0
2017,3,5,7,0,144.0,31.0,3.9,6.0,42.0,23.94,11.69
2017,3,5,7,15,265.0,45.5,3.95,6.0,84.5,34.94,25.37
