Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,7,30,386.0,60.0,4.0,6.0,127.0,45.83,36.02
2017,3,5,7,45,469.5,69.5,4.05,6.0,177.5,55.32,45.13
2017,3,5,8,0,553.0,79.0,4.1,6.0,228.0,61.8,51.27
2017,3,5,8,15,605.5,85.5,4.3,6.0,278.5,65.54,54.72
2017,3,5,8,30,658.0,92.0,4.5,6.0,329.0,98.43,63.31
2017,3,5,8,45,691.5,98.5,4.7,6.5,377.5,155.04,98.6
2017,3,5,9,0,725.0,105.0,4.9,7.0,426.0,215.88,148.13
2017,3,5,9,15,626.0,135.5,5.0,7.0,432.5,268.0,200.4
2017,3,5,9,30,527.0,166.0,5.1,7.0,439.0,303.81,238.5
2017,3,5,9,45,487.5,193.0,5.25,7.5,460.0,349.43,281.08
2017,3,5,10,0,448.0,220.0,5.4,8.0,481.0,390.19,317.99
2017,3,5,10,15,372.0,253.0,5.35,7.5,478.0,407.92,335.71
2017,3,5,10,30,296.0,286.0,5.3,7.0,475.0,421.83,348.78
2017,3,5,10,45,148.0,153.0,5.3,7.0,247.5,233.62,194.58
2017,3,5,11,0,0.0,20.0,5.3,7.0,20.0,16.58,8.63
2017,3,5,11,15,225.5,151.0,5.2,7.0,310.0,318.45,268.24
2017,3,5,11,30,451.0,282.0,5.1,7.0,600.0,628.75,519.63
2017,3,5,11,45,417.0,299.0,5.1,7.0,596.5,631.5,520.41
2017,3,5,12,0,383.0,316.0,5.1,7.0,593.0,642.41,528.42
2017,3,5,12,15,243.0,332.5,5.05,7.0,508.5,557.58,458.58
2017,3,5,12,30,103.0,349.0,5.0,7.0,424.0,428.18,352.13
2017,3,5,12,45,360.5,286.5,5.0,7.0,544.5,643.79,531.64
2017,3,5,13,0,618.0,224.0,5.0,7.0,665.0,861.27,704.17
2017,3,5,13,15,768.5,165.5,4.95,7.0,702.0,963.51,780.32
2017,3,5,13,30,919.0,107.0,4.9,7.0,739.0,1042.34,837.68
2017,3,5,13,45,776.0,148.0,4.85,7.0,670.0,979.16,791.4
2017,3,5,14,0,633.0,189.0,4.8,7.0,601.0,889.42,725.81
2017,3,5,14,15,327.0,207.5,4.7,7.0,419.5,574.24,478.92
2017,3,5,14,30,21.0,226.0,4.6,7.0,238.0,228.02,188.5
2017,3,5,14,45,10.5,182.5,4.55,7.0,188.5,174.17,143.91
2017,3,5,15,0,0.0,139.0,4.5,7.0,139.0,121.24,98.9
2017,3,5,15,15,183.0,160.0,4.4,7.0,246.5,377.64,322.22
2017,3,5,15,30,366.0,181.0,4.3,7.0,354.0,580.24,491.46
2017,3,5,15,45,551.0,133.5,4.2,7.0,364.0,710.19,597.55
2017,3,5,16,0,736.0,86.0,4.1,7.0,374.0,815.16,679.28
2017,3,5,16,15,693.0,80.5,3.9,6.5,323.0,748.81,628.71
2017,3,5,16,30,650.0,75.0,3.7,6.0,272.0,682.36,577.79
2017,3,5,16,45,586.0,68.0,3.55,6.0,221.0,597.46,509.18
2017,3,5,17,0,522.0,61.0,3.4,6.0,170.0,515.06,439.84
2017,3,5,17,15,417.0,50.5,3.25,5.5,122.0,402.51,342.63
2017,3,5,17,30,312.0,40.0,3.1,5.0,74.0,297.71,245.55
2017,3,5,17,45,156.0,20.0,3.0,5.0,37.0,148.64,66.06
2017,3,5,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,6.0,2.2,5.5,6.0,5.12,0.0
2017,3,6,7,0,0.0,12.0,2.2,6.0,12.0,9.87,1.95
2017,3,6,7,15,0.0,24.5,2.25,6.0,24.5,20.21,12.41
2017,3,6,7,30,0.0,37.0,2.3,6.0,37.0,30.58,22.27
2017,3,6,7,45,0.0,51.5,2.4,6.5,51.5,42.48,33.38
2017,3,6,8,0,0.0,66.0,2.5,7.0,66.0,53.99,43.97
2017,3,6,8,15,0.0,80.5,2.5,7.0,80.5,65.4,54.39
2017,3,6,8,30,0.0,95.0,2.5,7.0,95.0,77.0,61.87
2017,3,6,8,45,358.5,99.0,2.55,7.0,259.5,116.35,79.69
2017,3,6,9,0,717.0,103.0,2.6,7.0,424.0,213.7,146.12
2017,3,6,9,15,742.0,107.0,2.6,7.0,467.5,273.84,199.85
2017,3,6,9,30,767.0,111.0,2.6,7.0,511.0,336.48,257.07
2017,3,6,9,45,807.5,105.0,2.65,7.5,554.0,400.52,314.33
2017,3,6,10,0,848.0,99.0,2.7,8.0,597.0,465.05,370.92
2017,3,6,10,15,860.0,101.0,2.7,8.0,629.5,525.93,423.87
2017,3,6,10,30,872.0,103.0,2.7,8.0,662.0,586.41,474.84
2017,3,6,10,45,882.0,103.5,2.75,8.5,687.5,640.51,518.75
2017,3,6,11,0,892.0,104.0,2.8,9.0,713.0,695.36,561.84
2017,3,6,11,15,897.5,105.0,2.8,9.0,730.5,746.0,601.32
2017,3,6,11,30,903.0,106.0,2.8,9.0,748.0,794.46,636.93
2017,3,6,11,45,648.0,210.0,2.8,9.5,674.0,747.73,597.85
2017,3,6,12,0,393.0,314.0,2.8,10.0,600.0,648.84,518.51
2017,3,6,12,15,196.5,235.0,2.8,10.0,378.0,416.61,338.83
2017,3,6,12,30,0.0,156.0,2.8,10.0,156.0,132.58,105.29
2017,3,6,12,45,240.0,215.0,2.85,10.0,387.5,455.35,374.08
2017,3,6,13,0,480.0,274.0,2.9,10.0,619.0,776.87,620.22
2017,3,6,13,15,480.5,267.5,2.9,10.0,606.5,785.25,624.48
2017,3,6,13,30,481.0,261.0,2.9,10.0,594.0,791.11,629.57
2017,3,6,13,45,240.5,199.0,2.95,10.0,365.5,468.28,383.05
2017,3,6,14,0,0.0,137.0,3.0,10.0,137.0,116.94,92.81
2017,3,6,14,15,0.0,82.0,2.95,10.0,82.0,68.2,52.46
2017,3,6,14,30,0.0,27.0,2.9,10.0,27.0,22.36,13.54
2017,3,6,14,45,180.5,124.0,2.85,10.0,222.5,330.08,278.18
2017,3,6,15,0,361.0,221.0,2.8,10.0,418.0,629.45,516.65
2017,3,6,15,15,286.0,213.5,2.7,9.5,362.0,545.79,449.89
2017,3,6,15,30,211.0,206.0,2.6,9.0,306.0,442.9,369.12
2017,3,6,15,45,492.0,138.0,2.55,9.0,340.5,660.52,548.76
2017,3,6,16,0,773.0,70.0,2.5,9.0,375.0,822.19,670.71
2017,3,6,16,15,735.5,65.5,2.35,8.5,325.0,760.62,624.59
2017,3,6,16,30,698.0,61.0,2.2,8.0,275.0,698.46,578.66
2017,3,6,16,45,642.0,55.5,2.05,8.0,224.5,626.08,521.85
2017,3,6,17,0,586.0,50.0,1.9,8.0,174.0,550.49,460.01
2017,3,6,17,15,493.0,41.5,1.8,7.5,126.5,447.02,373.64
2017,3,6,17,30,400.0,33.0,1.7,7.0,79.0,351.03,286.5
2017,3,6,17,45,200.0,16.5,1.65,6.5,39.5,175.67,91.97
2017,3,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,7,6,45,138.0,14.5,0.8,6.5,26.0,12.38,0.0
2017,3,7,7,0,276.0,29.0,0.8,7.0,52.0,24.04,13.62
2017,3,7,7,15,386.5,39.5,0.8,7.0,96.5,32.21,23.15
2017,3,7,7,30,497.0,50.0,0.8,7.0,141.0,40.31,31.08
2017,3,7,7,45,563.0,57.0,0.8,7.5,190.5,45.18,35.77
2017,3,7,8,0,629.0,64.0,0.8,8.0,240.0,50.02,40.24
2017,3,7,8,15,672.5,69.5,0.8,8.0,289.5,53.49,43.38
2017,3,7,8,30,716.0,75.0,0.8,8.0,339.0,89.96,52.96
2017,3,7,8,45,744.0,75.0,0.8,8.5,382.0,148.34,89.05
2017,3,7,9,0,772.0,75.0,0.8,9.0,425.0,205.35,134.72
2017,3,7,9,15,699.0,106.5,0.8,9.5,446.5,263.7,189.57
2017,3,7,9,30,626.0,138.0,0.8,10.0,468.0,316.21,238.84
2017,3,7,9,45,460.5,199.0,0.85,10.5,451.0,345.24,269.0
2017,3,7,10,0,295.0,260.0,0.9,11.0,434.0,353.09,279.11
2017,3,7,10,15,300.5,274.0,0.9,11.0,460.0,391.01,309.96
2017,3,7,10,30,306.0,288.0,0.9,11.0,486.0,429.33,340.22
2017,3,7,10,45,203.0,306.5,0.9,11.5,439.5,398.34,315.7
2017,3,7,11,0,100.0,325.0,0.9,12.0,393.0,353.97,280.2
2017,3,7,11,15,121.5,337.0,0.85,12.0,422.0,399.62,315.55
2017,3,7,11,30,143.0,349.0,0.8,12.0,451.0,438.21,344.46
2017,3,7,11,45,117.0,348.5,0.8,12.0,432.5,428.61,336.41
2017,3,7,12,0,91.0,348.0,0.8,12.0,414.0,401.51,315.61
2017,3,7,12,15,79.5,343.0,0.8,12.0,401.0,393.47,309.56
2017,3,7,12,30,68.0,338.0,0.8,12.0,388.0,384.2,302.39
2017,3,7,12,45,159.5,342.0,0.8,12.0,458.0,497.71,390.33
2017,3,7,13,0,251.0,346.0,0.8,12.0,528.0,598.15,465.17
2017,3,7,13,15,217.5,342.0,0.8,12.0,497.5,571.21,444.18
2017,3,7,13,30,184.0,338.0,0.8,12.0,467.0,542.11,422.88
2017,3,7,13,45,217.5,323.0,0.85,12.0,470.5,565.59,442.54
2017,3,7,14,0,251.0,308.0,0.9,12.0,474.0,588.36,461.19
2017,3,7,14,15,532.5,210.0,0.95,12.0,541.5,808.77,626.73
2017,3,7,14,30,814.0,112.0,1.0,12.0,609.0,983.46,745.06
2017,3,7,14,45,569.0,171.5,1.05,12.0,509.0,802.03,621.62
2017,3,7,15,0,324.0,231.0,1.1,12.0,409.0,604.84,479.3
2017,3,7,15,15,539.0,163.0,1.15,11.5,432.5,753.29,597.41
2017,3,7,15,30,754.0,95.0,1.2,11.0,456.0,877.84,687.15
2017,3,7,15,45,656.5,102.0,1.25,11.0,393.5,779.83,618.74
2017,3,7,16,0,559.0,109.0,1.3,11.0,331.0,682.26,550.87
2017,3,7,16,15,518.0,101.5,1.35,10.5,286.5,619.93,507.74
2017,3,7,16,30,477.0,94.0,1.4,10.0,242.0,552.23,458.13
2017,3,7,16,45,492.0,76.5,1.45,10.0,205.0,531.11,442.18
2017,3,7,17,0,507.0,59.0,1.5,10.0,168.0,501.18,417.08
2017,3,7,17,15,413.5,48.5,1.6,9.5,122.0,397.9,331.42
2017,3,7,17,30,320.0,38.0,1.7,9.0,76.0,302.02,246.1
2017,3,7,17,45,160.0,19.0,1.8,8.5,38.0,155.84,89.86
2017,3,7,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,8,6,45,145.0,15.0,1.65,6.5,27.5,12.8,0.0
2017,3,8,7,0,290.0,30.0,1.6,7.0,55.0,24.82,14.8
2017,3,8,7,15,398.5,40.0,1.5,7.5,100.5,32.55,23.46
2017,3,8,7,30,507.0,50.0,1.4,8.0,146.0,40.22,30.89
2017,3,8,7,45,570.0,58.0,1.35,8.5,196.0,45.9,36.28
2017,3,8,8,0,633.0,66.0,1.3,9.0,246.0,51.48,41.39
2017,3,8,8,15,676.5,71.0,1.35,9.5,296.0,54.52,44.03
2017,3,8,8,30,720.0,76.0,1.4,10.0,346.0,91.87,53.62
2017,3,8,8,45,750.5,80.0,1.5,10.5,394.0,154.26,93.11
2017,3,8,9,0,781.0,84.0,1.6,11.0,442.0,215.66,142.37
2017,3,8,9,15,802.5,87.0,1.6,11.5,485.5,277.37,196.65
2017,3,8,9,30,824.0,90.0,1.6,12.0,529.0,341.02,253.4
2017,3,8,9,45,847.5,89.5,1.6,12.5,568.5,403.9,308.71
2017,3,8,10,0,871.0,89.0,1.6,13.0,608.0,468.63,363.87
2017,3,8,10,15,882.0,90.5,1.55,13.0,640.5,528.77,414.24
2017,3,8,10,30,893.0,92.0,1.5,13.0,673.0,588.26,462.29
2017,3,8,10,45,901.5,93.0,1.5,13.5,698.0,644.85,505.9
2017,3,8,11,0,910.0,94.0,1.5,14.0,723.0,699.98,546.91
2017,3,8,11,15,914.5,94.5,1.45,14.0,740.0,750.08,583.58
2017,3,8,11,30,919.0,95.0,1.4,14.0,757.0,797.82,615.7
2017,3,8,11,45,921.5,95.5,1.4,14.5,766.5,841.41,643.74
2017,3,8,12,0,924.0,96.0,1.4,15.0,776.0,882.08,669.45
2017,3,8,12,15,924.5,96.0,1.4,15.0,777.0,917.36,692.58
2017,3,8,12,30,925.0,96.0,1.4,15.0,778.0,949.24,713.4
2017,3,8,12,45,925.5,94.0,1.45,15.5,771.5,975.35,729.86
2017,3,8,13,0,926.0,92.0,1.5,16.0,765.0,997.72,743.96
2017,3,8,13,15,921.5,91.5,1.5,16.0,750.0,1013.1,754.22
2017,3,8,13,30,917.0,91.0,1.5,16.0,735.0,1024.45,762.09
2017,3,8,13,45,910.5,89.5,1.55,16.0,712.0,1028.57,766.31
2017,3,8,14,0,904.0,88.0,1.6,16.0,689.0,1028.61,768.13
2017,3,8,14,15,894.0,86.5,1.65,16.0,659.0,1021.08,765.22
2017,3,8,14,30,884.0,85.0,1.7,16.0,629.0,1009.62,759.93
2017,3,8,14,45,871.0,83.0,1.75,16.0,592.5,990.72,749.82
2017,3,8,15,0,858.0,81.0,1.8,16.0,556.0,968.24,737.4
2017,3,8,15,15,839.5,78.5,1.85,15.5,514.0,947.39,727.42
2017,3,8,15,30,821.0,76.0,1.9,15.0,472.0,912.18,707.35
2017,3,8,15,45,797.0,72.0,1.95,15.0,425.5,867.04,678.71
2017,3,8,16,0,773.0,68.0,2.0,15.0,379.0,819.72,647.88
2017,3,8,16,15,736.5,64.0,1.95,14.5,329.5,759.59,607.05
2017,3,8,16,30,700.0,60.0,1.9,14.0,280.0,698.84,564.33
2017,3,8,16,45,648.0,54.5,1.9,13.5,230.0,623.49,508.86
2017,3,8,17,0,596.0,49.0,1.9,13.0,180.0,556.12,456.6
2017,3,8,17,15,507.0,41.0,1.9,12.5,132.0,455.69,374.93
2017,3,8,17,30,418.0,33.0,1.9,12.0,84.0,362.39,292.89
2017,3,8,17,45,260.0,21.5,1.95,11.5,48.0,222.84,139.14
2017,3,8,18,0,102.0,10.0,2.0,11.0,12.0,66.79,0.0
2017,3,8,18,15,51.0,5.0,2.0,10.5,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,9,6,45,170.0,14.0,1.1,9.5,30.0,11.37,0.0
2017,3,9,7,0,340.0,28.0,1.0,10.0,60.0,23.04,13.55
2017,3,9,7,15,444.5,37.0,0.9,10.5,106.5,30.05,21.04
2017,3,9,7,30,549.0,46.0,0.8,11.0,153.0,37.03,27.72
2017,3,9,7,45,607.0,53.0,0.7,11.5,203.0,42.06,32.44
2017,3,9,8,0,665.0,60.0,0.6,12.0,253.0,51.19,40.66
2017,3,9,8,15,706.0,64.5,0.6,12.5,303.0,54.29,43.31
2017,3,9,8,30,747.0,69.0,0.6,13.0,353.0,93.27,52.92
2017,3,9,8,45,775.0,73.0,0.6,13.5,401.0,152.45,89.06
2017,3,9,9,0,803.0,77.0,0.6,14.0,449.0,214.94,138.46
2017,3,9,9,15,823.5,80.0,0.6,14.5,492.5,277.74,192.54
2017,3,9,9,30,844.0,83.0,0.6,15.0,536.0,342.31,248.63
2017,3,9,9,45,854.5,87.0,0.65,15.5,573.5,405.47,302.99
2017,3,9,10,0,865.0,91.0,0.7,16.0,611.0,469.01,355.84
2017,3,9,10,15,876.0,92.5,0.7,16.0,643.0,528.84,404.41
2017,3,9,10,30,887.0,94.0,0.7,16.0,675.0,588.04,450.75
2017,3,9,10,45,890.5,97.0,0.75,16.5,699.0,643.18,492.19
2017,3,9,11,0,894.0,100.0,0.8,17.0,723.0,696.42,530.91
2017,3,9,11,15,899.0,101.0,0.85,17.0,740.5,746.67,567.51
2017,3,9,11,30,904.0,102.0,0.9,17.0,758.0,794.68,600.2
2017,3,9,11,45,902.0,105.0,0.95,17.5,766.0,836.67,627.07
2017,3,9,12,0,900.0,108.0,1.0,18.0,774.0,875.5,651.66
2017,3,9,12,15,727.0,184.0,1.05,18.0,722.5,852.54,636.58
2017,3,9,12,30,554.0,260.0,1.1,18.0,671.0,794.54,595.62
2017,3,9,12,45,560.5,254.5,1.2,18.0,667.5,815.89,612.78
2017,3,9,13,0,567.0,249.0,1.3,18.0,664.0,834.86,627.39
2017,3,9,13,15,557.5,245.5,1.35,18.0,647.0,837.85,630.38
2017,3,9,13,30,548.0,242.0,1.4,18.0,630.0,837.78,631.57
2017,3,9,13,45,594.0,217.0,1.45,18.0,625.0,866.55,653.91
2017,3,9,14,0,640.0,192.0,1.5,18.0,620.0,901.43,678.91
2017,3,9,14,15,634.0,183.0,1.55,17.5,591.5,890.13,673.89
2017,3,9,14,30,628.0,174.0,1.6,17.0,563.0,875.49,667.21
2017,3,9,14,45,496.0,200.0,1.7,17.0,496.0,762.53,590.09
2017,3,9,15,0,364.0,226.0,1.8,17.0,429.0,637.68,500.87
2017,3,9,15,15,372.5,205.5,1.8,16.5,399.5,619.16,491.21
2017,3,9,15,30,381.0,185.0,1.8,16.0,370.0,598.33,478.77
2017,3,9,15,45,385.5,164.5,1.85,16.0,336.0,592.45,476.14
2017,3,9,16,0,390.0,144.0,1.9,16.0,302.0,563.17,456.09
2017,3,9,16,15,359.5,131.0,1.85,15.5,262.5,510.06,416.79
2017,3,9,16,30,329.0,118.0,1.8,15.0,223.0,439.21,362.91
2017,3,9,16,45,298.5,100.0,1.8,14.5,182.5,382.16,318.0
2017,3,9,17,0,268.0,82.0,1.8,14.0,142.0,326.43,272.18
2017,3,9,17,15,218.0,63.5,1.75,13.5,104.0,257.49,213.21
2017,3,9,17,30,168.0,45.0,1.7,13.0,66.0,192.2,155.05
2017,3,9,17,45,84.0,27.5,1.7,12.5,38.0,107.05,68.08
2017,3,9,18,0,0.0,10.0,1.7,12.0,10.0,8.54,0.0
2017,3,9,18,15,0.0,5.0,1.7,11.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,14.5,1.55,9.5,14.5,11.97,0.0
2017,3,10,7,0,0.0,29.0,1.5,10.0,29.0,23.65,14.35
2017,3,10,7,15,3.5,49.5,1.5,10.0,50.0,39.46,29.48
2017,3,10,7,30,7.0,70.0,1.5,10.0,71.0,55.09,44.04
2017,3,10,7,45,15.5,90.5,1.5,10.5,94.5,70.6,58.21
2017,3,10,8,0,24.0,111.0,1.5,11.0,118.0,83.58,69.8
2017,3,10,8,15,30.5,130.5,1.45,11.0,141.5,97.25,81.89
2017,3,10,8,30,37.0,150.0,1.4,11.0,165.0,114.84,91.83
2017,3,10,8,45,281.5,147.5,1.4,11.5,278.0,145.6,105.79
2017,3,10,9,0,526.0,145.0,1.4,12.0,391.0,212.17,149.8
2017,3,10,9,15,435.5,183.5,1.3,12.0,400.0,258.13,193.34
2017,3,10,9,30,345.0,222.0,1.2,12.0,409.0,291.21,225.3
2017,3,10,9,45,295.0,249.5,1.2,12.5,417.5,321.22,251.85
2017,3,10,10,0,245.0,277.0,1.2,13.0,426.0,341.75,269.51
2017,3,10,10,15,200.5,296.5,1.2,13.0,422.5,355.4,281.19
2017,3,10,10,30,156.0,316.0,1.2,13.0,419.0,364.09,288.19
2017,3,10,10,45,117.5,320.5,1.25,13.5,400.0,358.55,283.4
2017,3,10,11,0,79.0,325.0,1.3,14.0,381.0,339.5,267.92
2017,3,10,11,15,145.5,340.5,1.3,14.5,446.0,419.27,329.53
2017,3,10,11,30,212.0,356.0,1.3,15.0,511.0,496.4,387.26
2017,3,10,11,45,192.5,362.0,1.3,15.5,504.0,501.27,389.23
2017,3,10,12,0,173.0,368.0,1.3,16.0,497.0,504.02,390.13
2017,3,10,12,15,192.5,367.5,1.3,16.0,511.5,532.28,411.47
2017,3,10,12,30,212.0,367.0,1.3,16.0,526.0,561.03,432.85
2017,3,10,12,45,246.5,358.0,1.3,16.5,540.5,594.97,457.55
2017,3,10,13,0,281.0,349.0,1.3,17.0,555.0,648.84,495.76
2017,3,10,13,15,314.0,333.5,1.25,17.0,559.5,675.49,515.12
2017,3,10,13,30,347.0,318.0,1.2,17.0,564.0,701.27,534.07
2017,3,10,13,45,216.0,315.0,1.2,17.5,466.5,553.65,426.02
2017,3,10,14,0,85.0,312.0,1.2,18.0,369.0,402.24,311.99
2017,3,10,14,15,278.0,272.0,1.15,18.0,447.0,599.86,464.46
2017,3,10,14,30,471.0,232.0,1.1,18.0,525.0,773.87,589.74
2017,3,10,14,45,657.5,160.5,1.1,18.0,544.0,888.62,669.38
2017,3,10,15,0,844.0,89.0,1.1,18.0,563.0,976.62,727.48
2017,3,10,15,15,824.5,86.0,1.05,18.0,520.5,942.92,705.09
2017,3,10,15,30,805.0,83.0,1.0,18.0,478.0,906.2,682.29
2017,3,10,15,45,783.0,78.5,0.95,18.0,432.0,862.52,654.59
2017,3,10,16,0,761.0,74.0,0.9,18.0,386.0,816.58,624.94
2017,3,10,16,15,724.5,69.5,0.9,17.0,336.0,755.94,587.25
2017,3,10,16,30,688.0,65.0,0.9,16.0,286.0,694.67,547.51
2017,3,10,16,45,638.5,58.5,0.95,15.5,236.0,626.38,499.97
2017,3,10,17,0,589.0,52.0,1.0,15.0,186.0,554.21,446.57
2017,3,10,17,15,502.0,44.0,1.1,14.5,137.5,455.36,369.31
2017,3,10,17,30,415.0,36.0,1.2,14.0,89.0,363.25,291.15
2017,3,10,17,45,267.0,23.5,1.3,13.5,51.5,232.25,158.53
2017,3,10,18,0,119.0,11.0,1.4,13.0,14.0,77.21,0.0
2017,3,10,18,15,59.5,5.5,1.45,12.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,11,6,45,129.0,17.0,0.9,10.5,30.5,13.26,0.0
2017,3,11,7,0,258.0,34.0,1.0,11.0,61.0,26.38,16.85
2017,3,11,7,15,326.5,48.5,1.1,11.0,102.5,37.22,27.46
2017,3,11,7,30,395.0,63.0,1.2,11.0,144.0,47.81,37.42
2017,3,11,7,45,433.0,76.5,1.35,11.5,188.0,57.21,46.03
2017,3,11,8,0,471.0,90.0,1.5,12.0,232.0,66.3,54.14
2017,3,11,8,15,506.5,99.5,1.45,12.5,276.0,72.35,59.36
2017,3,11,8,30,542.0,109.0,1.4,13.0,320.0,109.88,72.05
2017,3,11,8,45,584.0,113.5,1.4,13.5,367.0,158.81,102.64
2017,3,11,9,0,626.0,118.0,1.4,14.0,414.0,213.15,145.21
2017,3,11,9,15,536.0,159.5,1.35,14.5,429.5,265.87,194.35
2017,3,11,9,30,446.0,201.0,1.3,15.0,445.0,309.35,234.69
2017,3,11,9,45,523.0,190.5,1.3,15.5,496.0,364.2,279.06
2017,3,11,10,0,600.0,180.0,1.3,16.0,547.0,430.33,331.82
2017,3,11,10,15,620.0,185.0,1.4,16.0,581.5,485.53,376.74
2017,3,11,10,30,640.0,190.0,1.5,16.0,616.0,541.88,421.54
2017,3,11,10,45,776.0,143.5,1.6,16.5,678.5,623.05,483.94
2017,3,11,11,0,912.0,97.0,1.7,17.0,741.0,707.84,547.87
2017,3,11,11,15,701.5,187.0,1.75,17.0,689.5,699.14,539.36
2017,3,11,11,30,491.0,277.0,1.8,17.0,638.0,656.63,506.38
2017,3,11,11,45,488.0,282.0,1.9,17.0,644.5,686.53,529.22
2017,3,11,12,0,485.0,287.0,2.0,17.0,651.0,714.48,549.84
2017,3,11,12,15,710.0,192.5,2.05,17.0,725.5,847.63,648.85
2017,3,11,12,30,935.0,98.0,2.1,17.0,800.0,963.41,726.8
2017,3,11,12,45,935.5,96.5,2.2,17.0,794.0,990.25,744.78
2017,3,11,13,0,936.0,95.0,2.3,17.0,788.0,1013.32,761.34
2017,3,11,13,15,932.0,94.5,2.35,17.0,772.5,1029.24,772.76
2017,3,11,13,30,928.0,94.0,2.4,17.0,757.0,1041.1,781.72
2017,3,11,13,45,923.5,92.0,2.5,17.0,734.5,1046.62,787.28
2017,3,11,14,0,919.0,90.0,2.6,17.0,712.0,1048.0,790.33
2017,3,11,14,15,910.0,88.5,2.65,17.0,682.0,1041.33,787.66
2017,3,11,14,30,901.0,87.0,2.7,17.0,652.0,1030.65,782.53
2017,3,11,14,45,889.5,84.5,2.75,17.0,615.0,1012.32,772.37
2017,3,11,15,0,878.0,82.0,2.8,17.0,578.0,990.28,759.8
2017,3,11,15,15,860.5,79.5,2.75,16.5,535.5,958.83,741.24
2017,3,11,15,30,843.0,77.0,2.7,16.0,493.0,935.02,727.93
2017,3,11,15,45,820.0,73.5,2.7,16.0,446.0,890.75,699.03
2017,3,11,16,0,797.0,70.0,2.7,16.0,399.0,844.17,668.09
2017,3,11,16,15,762.5,66.0,2.65,15.0,348.5,784.83,629.05
2017,3,11,16,30,728.0,62.0,2.6,14.0,298.0,724.66,587.88
2017,3,11,16,45,679.0,56.0,2.6,13.5,246.5,649.87,532.74
2017,3,11,17,0,630.0,50.0,2.6,13.0,195.0,576.37,475.78
2017,3,11,17,15,545.5,42.5,2.6,12.5,145.5,484.2,400.61
2017,3,11,17,30,461.0,35.0,2.6,12.0,96.0,392.53,320.59
2017,3,11,17,45,307.5,24.0,2.65,11.5,56.5,259.37,185.76
2017,3,11,18,0,154.0,13.0,2.7,11.0,17.0,98.77,0.0
2017,3,11,18,15,77.0,6.5,2.7,10.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,12,6,45,179.0,17.5,1.45,9.5,37.0,14.18,0.35
2017,3,12,7,0,358.0,35.0,1.4,10.0,74.0,28.89,19.27
2017,3,12,7,15,459.5,44.5,1.3,10.5,122.5,36.12,26.6
2017,3,12,7,30,561.0,54.0,1.2,11.0,171.0,43.31,33.43
2017,3,12,7,45,623.0,60.5,1.15,11.5,223.5,47.76,37.58
2017,3,12,8,0,685.0,67.0,1.1,12.0,276.0,52.19,41.53
2017,3,12,8,15,726.0,72.0,1.05,12.5,328.0,60.23,48.57
2017,3,12,8,30,767.0,77.0,1.0,13.0,380.0,104.1,60.05
2017,3,12,8,45,797.0,80.5,0.95,13.5,429.5,164.68,97.94
2017,3,12,9,0,827.0,84.0,0.9,14.0,479.0,228.84,149.04
2017,3,12,9,15,848.0,86.5,0.95,14.5,524.0,293.12,204.72
2017,3,12,9,30,869.0,89.0,1.0,15.0,569.0,359.17,262.45
2017,3,12,9,45,879.0,93.5,1.05,15.5,607.5,424.28,318.6
2017,3,12,10,0,889.0,98.0,1.1,16.0,646.0,489.29,372.8
2017,3,12,10,15,900.0,99.5,1.05,16.5,679.0,550.87,421.84
2017,3,12,10,30,911.0,101.0,1.0,17.0,712.0,611.53,468.07
2017,3,12,10,45,921.0,101.5,0.95,17.5,738.0,669.68,510.56
2017,3,12,11,0,931.0,102.0,0.9,18.0,764.0,726.43,550.31
2017,3,12,11,15,936.0,103.0,0.95,18.0,781.5,778.43,587.75
2017,3,12,11,30,941.0,104.0,1.0,18.0,799.0,828.07,620.91
2017,3,12,11,45,944.5,103.5,1.05,18.5,808.5,872.41,648.97
2017,3,12,12,0,948.0,103.0,1.1,19.0,818.0,913.76,674.85
2017,3,12,12,15,948.5,102.5,1.2,19.0,819.0,949.32,698.94
2017,3,12,12,30,949.0,102.0,1.3,19.0,820.0,981.34,720.84
2017,3,12,12,45,957.0,97.0,1.4,19.0,815.0,1011.8,741.84
2017,3,12,13,0,965.0,92.0,1.5,19.0,810.0,1038.6,760.6
2017,3,12,13,15,961.5,91.5,1.55,19.0,794.5,1055.46,772.35
2017,3,12,13,30,958.0,91.0,1.6,19.0,779.0,1068.15,781.75
2017,3,12,13,45,952.0,89.5,1.65,19.0,755.5,1072.94,786.35
2017,3,12,14,0,946.0,88.0,1.7,19.0,732.0,1073.48,788.51
2017,3,12,14,15,937.0,86.5,1.75,18.5,701.5,1066.75,787.73
2017,3,12,14,30,928.0,85.0,1.8,18.0,671.0,1055.9,784.5
2017,3,12,14,45,915.5,83.5,1.85,18.0,633.5,1037.53,775.03
2017,3,12,15,0,903.0,82.0,1.9,18.0,596.0,1015.39,763.18
2017,3,12,15,15,886.0,79.5,1.9,17.5,552.5,983.98,745.88
2017,3,12,15,30,869.0,77.0,1.9,17.0,509.0,960.08,733.57
2017,3,12,15,45,844.5,74.0,1.9,17.0,461.0,914.39,704.7
2017,3,12,16,0,820.0,71.0,1.9,17.0,413.0,866.35,673.85
2017,3,12,16,15,785.5,67.0,1.85,16.5,361.0,806.22,634.28
2017,3,12,16,30,751.0,63.0,1.8,16.0,309.0,745.16,592.7
2017,3,12,16,45,699.0,57.5,1.8,15.5,256.0,667.6,537.35
2017,3,12,17,0,647.0,52.0,1.8,15.0,203.0,591.41,480.13
2017,3,12,17,15,561.5,44.5,1.85,14.0,152.0,498.0,406.97
2017,3,12,17,30,476.0,37.0,1.9,13.0,101.0,404.65,328.09
2017,3,12,17,45,317.0,25.5,1.95,12.5,60.0,268.39,195.77
2017,3,12,18,0,158.0,14.0,2.0,12.0,19.0,101.8,0.0
2017,3,12,18,15,79.0,7.0,2.05,11.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,45,214.0,16.5,1.45,9.5,41.0,13.3,1.79
2017,3,13,7,0,428.0,33.0,1.4,10.0,82.0,27.21,18.0
2017,3,13,7,15,523.0,41.0,1.4,10.5,132.0,33.35,24.19
2017,3,13,7,30,618.0,49.0,1.4,11.0,182.0,42.98,33.17
2017,3,13,7,45,675.0,55.0,1.4,11.5,235.0,47.6,37.44
2017,3,13,8,0,732.0,61.0,1.4,12.0,288.0,52.18,41.51
2017,3,13,8,15,769.5,65.0,1.3,12.5,340.0,54.92,43.81
2017,3,13,8,30,807.0,69.0,1.2,13.0,392.0,101.21,55.92
2017,3,13,8,45,833.0,72.5,1.2,13.5,441.5,163.88,95.66
2017,3,13,9,0,859.0,76.0,1.2,14.0,491.0,229.54,148.6
2017,3,13,9,15,877.0,78.0,1.25,14.5,535.0,297.87,208.1
2017,3,13,9,30,895.0,80.0,1.3,15.0,579.0,363.44,266.0
2017,3,13,9,45,917.0,78.5,1.4,15.5,620.0,428.42,322.55
2017,3,13,10,0,939.0,77.0,1.5,16.0,661.0,494.36,378.24
2017,3,13,10,15,948.0,78.5,1.5,16.5,693.0,557.22,429.3
2017,3,13,10,30,957.0,80.0,1.5,17.0,725.0,619.06,477.54
2017,3,13,10,45,963.0,81.0,1.55,17.5,750.0,677.27,521.7
2017,3,13,11,0,969.0,82.0,1.6,18.0,775.0,733.59,563.02
2017,3,13,11,15,972.5,82.5,1.55,18.0,792.0,785.47,599.42
2017,3,13,11,30,976.0,83.0,1.5,18.0,809.0,834.71,631.6
2017,3,13,11,45,977.5,83.5,1.5,18.5,818.0,879.5,659.67
2017,3,13,12,0,979.0,84.0,1.5,19.0,827.0,921.07,685.27
2017,3,13,12,15,979.0,84.0,1.45,19.0,827.5,957.39,707.79
2017,3,13,12,30,979.0,84.0,1.4,19.0,828.0,990.04,727.77
2017,3,13,12,45,976.0,84.0,1.35,19.5,820.0,1016.08,742.01
2017,3,13,13,0,973.0,84.0,1.3,20.0,812.0,1038.06,753.66
2017,3,13,13,15,969.0,83.5,1.25,20.0,796.5,1054.36,763.21
2017,3,13,13,30,965.0,83.0,1.2,20.0,781.0,1066.43,770.26
2017,3,13,13,45,959.0,82.0,1.2,20.0,757.0,1071.66,774.22
2017,3,13,14,0,953.0,81.0,1.2,20.0,733.0,1072.62,775.79
2017,3,13,14,15,943.5,79.5,1.2,20.0,702.0,1065.18,772.35
2017,3,13,14,30,934.0,78.0,1.2,20.0,671.0,1053.58,766.58
2017,3,13,14,45,921.5,76.5,1.2,20.0,633.5,1034.95,756.55
2017,3,13,15,0,909.0,75.0,1.2,20.0,596.0,1012.53,744.26
2017,3,13,15,15,892.0,72.5,1.2,20.0,552.5,980.79,726.0
2017,3,13,15,30,875.0,70.0,1.2,20.0,509.0,945.85,705.6
2017,3,13,15,45,851.0,67.5,1.25,20.0,461.0,901.43,679.42
2017,3,13,16,0,827.0,65.0,1.3,20.0,413.0,864.54,657.77
2017,3,13,16,15,794.0,61.5,1.25,19.5,361.5,806.19,620.41
2017,3,13,16,30,761.0,58.0,1.2,19.0,310.0,746.88,581.26
2017,3,13,16,45,711.5,53.0,1.2,18.5,257.5,671.73,529.39
2017,3,13,17,0,662.0,48.0,1.2,18.0,205.0,597.9,475.71
2017,3,13,17,15,582.5,41.5,1.2,17.5,154.5,502.45,402.2
2017,3,13,17,30,503.0,35.0,1.2,17.0,104.0,412.11,327.77
2017,3,13,17,45,359.5,24.0,1.3,16.5,62.5,292.59,213.58
2017,3,13,18,0,216.0,13.0,1.4,16.0,21.0,133.77,0.0
2017,3,13,18,15,108.0,6.5,1.4,15.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,186.5,18.5,0.4,12.5,40.5,14.89,4.0
2017,3,14,7,0,373.0,37.0,0.4,13.0,81.0,30.4,20.69
2017,3,14,7,15,465.0,46.5,0.4,13.0,129.5,37.56,27.76
2017,3,14,7,30,557.0,56.0,0.4,13.0,178.0,44.65,34.46
2017,3,14,7,45,613.5,63.0,0.45,13.5,229.5,49.4,38.79
2017,3,14,8,0,670.0,70.0,0.5,14.0,281.0,54.09,42.89
2017,3,14,8,15,709.0,75.0,0.45,14.5,332.5,57.04,45.34
2017,3,14,8,30,748.0,80.0,0.4,15.0,384.0,107.56,62.04
2017,3,14,8,45,773.0,84.5,0.4,15.5,432.0,167.19,99.7
2017,3,14,9,0,798.0,89.0,0.4,16.0,480.0,229.77,149.21
2017,3,14,9,15,818.5,92.0,0.4,16.5,523.5,292.59,202.56
2017,3,14,9,30,839.0,95.0,0.4,17.0,567.0,357.18,257.61
2017,3,14,9,45,867.0,92.5,0.4,18.0,609.0,421.25,310.37
2017,3,14,10,0,895.0,90.0,0.4,19.0,651.0,487.73,362.95
2017,3,14,10,15,905.0,91.5,0.4,19.0,683.0,548.75,411.01
2017,3,14,10,30,915.0,93.0,0.4,19.0,715.0,608.94,456.7
2017,3,14,10,45,923.0,93.5,0.45,19.5,740.0,665.86,498.22
2017,3,14,11,0,931.0,94.0,0.5,20.0,765.0,721.17,537.25
2017,3,14,11,15,935.5,95.0,0.55,20.5,782.5,772.59,572.22
2017,3,14,11,30,940.0,96.0,0.6,21.0,800.0,821.6,603.03
2017,3,14,11,45,943.5,96.0,0.7,21.5,809.0,866.15,631.48
2017,3,14,12,0,947.0,96.0,0.8,22.0,818.0,907.73,657.89
2017,3,14,12,15,947.0,96.0,0.8,22.0,819.0,943.1,679.63
2017,3,14,12,30,947.0,96.0,0.8,22.0,820.0,974.9,699.13
2017,3,14,12,45,943.0,96.5,0.85,22.0,812.5,999.82,715.41
2017,3,14,13,0,939.0,97.0,0.9,22.0,805.0,1020.78,729.42
2017,3,14,13,15,935.0,96.5,0.85,22.0,789.0,1036.59,738.3
2017,3,14,13,30,931.0,96.0,0.8,22.0,773.0,1048.31,744.8
2017,3,14,13,45,925.0,94.5,0.75,22.0,750.0,1052.76,747.02
2017,3,14,14,0,919.0,93.0,0.7,22.0,727.0,1053.05,746.95
2017,3,14,14,15,910.0,91.5,0.7,22.0,696.0,1046.19,743.94
2017,3,14,14,30,901.0,90.0,0.7,22.0,665.0,1035.31,738.74
2017,3,14,14,45,887.5,88.0,0.7,22.0,627.5,1015.4,728.14
2017,3,14,15,0,874.0,86.0,0.7,22.0,590.0,991.83,715.45
2017,3,14,15,15,856.0,83.5,0.8,22.0,547.0,970.94,706.62
2017,3,14,15,30,838.0,81.0,0.9,22.0,504.0,935.43,688.1
2017,3,14,15,45,813.5,77.5,1.0,22.0,456.5,889.64,662.45
2017,3,14,16,0,789.0,74.0,1.1,22.0,409.0,841.62,634.5
2017,3,14,16,15,754.0,70.0,1.25,21.0,358.0,781.85,600.23
2017,3,14,16,30,719.0,66.0,1.4,20.0,307.0,721.27,563.27
2017,3,14,16,45,666.0,60.5,1.55,19.0,254.5,649.72,515.69
2017,3,14,17,0,613.0,55.0,1.7,18.0,202.0,574.88,462.26
2017,3,14,17,15,531.5,47.0,1.85,17.0,152.5,478.7,388.37
2017,3,14,17,30,450.0,39.0,2.0,16.0,103.0,388.62,313.37
2017,3,14,17,45,306.5,27.0,2.15,15.5,62.5,262.9,196.8
2017,3,14,18,0,163.0,15.0,2.3,15.0,22.0,105.26,0.0
2017,3,14,18,15,81.5,7.5,2.3,14.5,11.0,6.4,0.0
2017,3,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,4.5,1.95,9.5,4.5,0.0,0.0
2017,3,15,6,30,0.0,9.0,2.0,10.0,9.0,7.68,0.0
2017,3,15,6,45,59.5,27.0,2.15,10.5,34.5,21.48,9.71
2017,3,15,7,0,119.0,45.0,2.3,11.0,60.0,34.57,24.56
2017,3,15,7,15,150.5,65.5,2.3,11.0,93.5,49.35,38.47
2017,3,15,7,30,182.0,86.0,2.3,11.0,127.0,63.7,51.78
2017,3,15,7,45,203.5,107.0,2.3,11.5,163.5,77.86,64.56
2017,3,15,8,0,225.0,128.0,2.3,12.0,200.0,91.54,76.61
2017,3,15,8,15,241.0,147.0,2.25,12.5,236.0,103.47,86.86
2017,3,15,8,30,257.0,166.0,2.2,13.0,272.0,134.41,100.33
2017,3,15,8,45,281.0,184.5,2.15,13.5,312.5,173.1,127.52
2017,3,15,9,0,305.0,203.0,2.1,14.0,353.0,215.25,160.69
2017,3,15,9,15,276.5,228.0,2.05,14.0,373.5,251.8,192.91
2017,3,15,9,30,248.0,253.0,2.0,14.0,394.0,285.22,222.23
2017,3,15,9,45,490.5,197.0,1.95,14.5,499.5,359.32,278.32
2017,3,15,10,0,733.0,141.0,1.9,15.0,605.0,459.47,356.41
2017,3,15,10,15,443.0,235.5,1.85,15.0,519.5,437.77,343.23
2017,3,15,10,30,153.0,330.0,1.8,15.0,434.0,374.03,294.24
2017,3,15,10,45,111.0,331.5,1.8,15.0,408.5,356.14,280.72
2017,3,15,11,0,69.0,333.0,1.8,15.0,383.0,339.06,267.03
2017,3,15,11,15,218.0,334.5,1.8,15.0,498.0,464.95,365.97
2017,3,15,11,30,367.0,336.0,1.8,15.0,613.0,607.08,473.08
2017,3,15,11,45,406.5,324.5,1.85,15.0,634.0,649.8,504.5
2017,3,15,12,0,446.0,313.0,1.9,15.0,655.0,707.24,546.7
2017,3,15,12,15,352.0,343.0,1.85,15.0,613.5,662.65,512.27
2017,3,15,12,30,258.0,373.0,1.8,15.0,572.0,625.01,482.92
2017,3,15,12,45,291.0,362.0,1.8,15.0,584.0,658.15,508.42
2017,3,15,13,0,324.0,351.0,1.8,15.0,596.0,691.18,533.14
