Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,13,15,279.0,352.0,1.8,15.0,560.5,660.15,510.02
2017,3,15,13,30,234.0,353.0,1.8,15.0,525.0,605.29,470.35
2017,3,15,13,45,326.5,320.0,1.8,15.0,551.5,690.55,535.65
2017,3,15,14,0,419.0,287.0,1.8,15.0,578.0,753.73,583.46
2017,3,15,14,15,332.5,292.0,1.75,14.5,516.5,676.85,527.46
2017,3,15,14,30,246.0,297.0,1.7,14.0,455.0,576.5,454.48
2017,3,15,14,45,172.0,280.0,1.7,14.0,387.5,484.73,385.64
2017,3,15,15,0,98.0,263.0,1.7,14.0,320.0,371.83,298.39
2017,3,15,15,15,132.0,245.0,1.7,13.5,315.5,408.02,329.74
2017,3,15,15,30,166.0,227.0,1.7,13.0,311.0,420.9,342.39
2017,3,15,15,45,94.5,194.0,1.75,13.0,241.0,293.23,240.45
2017,3,15,16,0,23.0,161.0,1.8,13.0,171.0,172.39,140.48
2017,3,15,16,15,18.5,142.0,1.75,12.5,149.5,150.34,122.9
2017,3,15,16,30,14.0,123.0,1.7,12.0,128.0,128.48,104.88
2017,3,15,16,45,8.0,104.0,1.65,12.0,106.5,105.63,85.4
2017,3,15,17,0,2.0,85.0,1.6,12.0,85.0,83.1,65.88
2017,3,15,17,15,1.0,64.0,1.55,11.5,64.0,61.7,47.32
2017,3,15,17,30,0.0,43.0,1.5,11.0,43.0,39.56,27.88
2017,3,15,17,45,0.0,26.0,1.45,11.0,26.0,22.45,12.19
2017,3,15,18,0,0.0,9.0,1.4,11.0,9.0,7.4,0.0
2017,3,15,18,15,0.0,4.5,1.35,10.5,4.5,3.84,0.0
2017,3,15,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.85,10.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.9,10.0,8.0,6.83,0.0
2017,3,16,6,45,26.0,27.0,2.0,10.5,30.5,21.8,10.93
2017,3,16,7,0,52.0,46.0,2.1,11.0,53.0,35.8,25.75
2017,3,16,7,15,76.0,68.5,2.1,11.5,83.5,52.02,40.83
2017,3,16,7,30,100.0,91.0,2.1,12.0,114.0,67.83,55.29
2017,3,16,7,45,117.0,113.5,2.15,12.5,147.0,83.2,69.06
2017,3,16,8,0,134.0,136.0,2.2,13.0,180.0,98.16,82.15
2017,3,16,8,15,147.5,156.5,2.1,13.0,212.0,111.53,93.74
2017,3,16,8,30,161.0,177.0,2.0,13.0,244.0,138.4,106.55
2017,3,16,8,45,211.5,194.5,1.95,13.5,293.5,173.15,130.49
2017,3,16,9,0,262.0,212.0,1.9,14.0,343.0,213.49,160.93
2017,3,16,9,15,219.0,237.0,1.95,14.0,353.5,243.64,188.19
2017,3,16,9,30,176.0,262.0,2.0,14.0,364.0,267.6,209.9
2017,3,16,9,45,269.5,265.5,2.05,14.5,432.0,325.38,254.94
2017,3,16,10,0,363.0,269.0,2.1,15.0,500.0,392.88,307.86
2017,3,16,10,15,338.0,290.5,2.15,15.0,514.0,425.46,334.52
2017,3,16,10,30,313.0,312.0,2.2,15.0,528.0,455.16,358.25
2017,3,16,10,45,465.5,270.5,2.25,15.5,604.0,544.39,427.4
2017,3,16,11,0,618.0,229.0,2.3,16.0,680.0,644.18,502.98
2017,3,16,11,15,743.5,181.0,2.25,16.0,735.5,727.32,565.42
2017,3,16,11,30,869.0,133.0,2.2,16.0,791.0,812.47,627.66
2017,3,16,11,45,879.0,130.0,2.2,16.0,802.0,857.88,658.16
2017,3,16,12,0,889.0,127.0,2.2,16.0,813.0,891.67,680.78
2017,3,16,12,15,889.5,127.0,2.25,16.0,814.5,925.89,704.22
2017,3,16,12,30,890.0,127.0,2.3,16.0,816.0,956.78,725.38
2017,3,16,12,45,730.0,195.0,2.35,16.5,756.5,923.54,701.84
2017,3,16,13,0,570.0,263.0,2.4,17.0,697.0,854.28,651.67
2017,3,16,13,15,721.5,195.0,2.45,16.5,733.0,955.23,726.24
2017,3,16,13,30,873.0,127.0,2.5,16.0,769.0,1038.88,784.1
2017,3,16,13,45,862.5,127.0,2.55,16.0,745.0,1040.43,785.66
2017,3,16,14,0,852.0,127.0,2.6,16.0,721.0,1037.88,785.54
2017,3,16,14,15,841.0,125.0,2.65,16.0,690.0,1028.52,781.06
2017,3,16,14,30,830.0,123.0,2.7,16.0,659.0,1015.24,774.12
2017,3,16,14,45,591.5,182.5,2.75,16.0,554.0,846.27,659.08
2017,3,16,15,0,353.0,242.0,2.8,16.0,449.0,643.41,510.03
2017,3,16,15,15,325.5,228.0,2.8,15.5,407.5,597.88,479.18
2017,3,16,15,30,298.0,214.0,2.8,15.0,366.0,551.76,446.14
2017,3,16,15,45,334.0,186.5,2.85,15.0,342.0,547.85,446.26
2017,3,16,16,0,370.0,159.0,2.9,15.0,318.0,540.05,443.01
2017,3,16,16,15,338.5,146.0,2.9,14.5,278.0,487.85,403.57
2017,3,16,16,30,307.0,133.0,2.9,14.0,238.0,436.69,364.03
2017,3,16,16,45,286.5,113.0,2.95,13.5,198.5,386.0,324.05
2017,3,16,17,0,266.0,93.0,3.0,13.0,159.0,335.74,282.81
2017,3,16,17,15,320.0,70.5,2.9,12.5,131.0,351.58,294.75
2017,3,16,17,30,374.0,48.0,2.8,12.0,103.0,346.06,286.13
2017,3,16,17,45,246.5,33.0,2.75,11.5,63.5,229.75,178.83
2017,3,16,18,0,119.0,18.0,2.7,11.0,24.0,109.56,0.0
2017,3,16,18,15,59.5,9.0,2.6,10.5,12.0,38.28,0.0
2017,3,16,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,17,6,15,68.0,7.0,0.7,9.0,9.0,0.0,0.0
2017,3,17,6,30,136.0,14.0,0.6,9.0,18.0,11.95,0.0
2017,3,17,6,45,287.5,26.0,0.5,9.5,57.5,21.36,11.4
2017,3,17,7,0,439.0,38.0,0.4,10.0,97.0,31.09,21.92
2017,3,17,7,15,524.5,45.5,0.4,10.5,147.0,36.65,27.41
2017,3,17,7,30,610.0,53.0,0.4,11.0,197.0,42.22,32.65
2017,3,17,7,45,665.5,58.0,0.45,11.5,249.5,49.64,39.36
2017,3,17,8,0,721.0,63.0,0.5,12.0,302.0,53.31,42.54
2017,3,17,8,15,756.0,67.5,0.45,12.5,353.5,56.35,45.07
2017,3,17,8,30,791.0,72.0,0.4,13.0,405.0,107.4,59.64
2017,3,17,8,45,816.0,75.0,0.4,13.5,453.5,168.66,99.47
2017,3,17,9,0,841.0,78.0,0.4,14.0,502.0,232.76,151.09
2017,3,17,9,15,859.0,80.5,0.35,14.5,545.5,300.56,209.07
2017,3,17,9,30,877.0,83.0,0.3,15.0,589.0,365.47,264.69
2017,3,17,9,45,887.0,86.0,0.25,15.5,627.0,428.66,317.63
2017,3,17,10,0,897.0,89.0,0.2,16.0,665.0,491.58,368.18
2017,3,17,10,15,906.5,91.0,0.15,16.5,696.5,552.82,415.25
2017,3,17,10,30,916.0,93.0,0.1,17.0,728.0,613.18,459.58
2017,3,17,10,45,920.5,95.0,0.1,17.5,752.5,669.29,499.57
2017,3,17,11,0,925.0,97.0,0.1,18.0,777.0,723.46,536.73
2017,3,17,11,15,929.5,98.0,0.15,18.0,794.0,774.51,571.94
2017,3,17,11,30,934.0,99.0,0.2,18.0,811.0,823.15,603.3
2017,3,17,11,45,933.0,101.0,0.25,18.5,819.0,865.71,629.35
2017,3,17,12,0,932.0,103.0,0.3,19.0,827.0,905.04,653.23
2017,3,17,12,15,932.0,103.0,0.3,19.0,827.5,939.82,674.36
2017,3,17,12,30,932.0,103.0,0.3,19.0,828.0,971.09,693.28
2017,3,17,12,45,928.0,103.5,0.35,19.5,820.0,995.5,707.79
2017,3,17,13,0,924.0,104.0,0.4,20.0,812.0,1015.99,720.08
2017,3,17,13,15,919.5,103.5,0.45,20.0,795.5,1030.92,730.55
2017,3,17,13,30,915.0,103.0,0.5,20.0,779.0,1041.8,738.82
2017,3,17,13,45,907.0,102.0,0.55,20.0,755.0,1044.53,742.37
2017,3,17,14,0,899.0,101.0,0.6,20.0,731.0,1043.16,743.72
2017,3,17,14,15,889.0,99.5,0.7,20.0,700.0,1035.13,742.38
2017,3,17,14,30,879.0,98.0,0.8,20.0,669.0,1023.18,738.73
2017,3,17,14,45,864.0,96.0,0.9,20.0,631.0,1013.78,736.73
2017,3,17,15,0,849.0,94.0,1.0,20.0,593.0,988.58,724.61
2017,3,17,15,15,711.0,121.0,1.1,19.5,518.5,881.2,659.78
2017,3,17,15,30,573.0,148.0,1.2,19.0,444.0,766.56,587.55
2017,3,17,15,45,560.0,136.5,1.3,19.0,403.0,719.46,558.63
2017,3,17,16,0,547.0,125.0,1.4,19.0,362.0,679.58,533.19
2017,3,17,16,15,513.5,116.0,1.5,18.0,317.5,623.32,496.66
2017,3,17,16,30,480.0,107.0,1.6,17.0,273.0,567.32,458.74
2017,3,17,16,45,534.0,83.5,1.7,16.5,240.0,570.59,463.52
2017,3,17,17,0,588.0,60.0,1.8,16.0,207.0,560.76,456.57
2017,3,17,17,15,509.0,51.5,1.9,15.0,157.5,466.68,383.02
2017,3,17,17,30,430.0,43.0,2.0,14.0,108.0,378.39,308.94
2017,3,17,17,45,215.0,34.5,2.15,13.5,67.0,211.72,164.25
2017,3,17,18,0,0.0,26.0,2.3,13.0,26.0,31.41,0.0
2017,3,17,18,15,0.0,13.0,2.15,12.5,13.0,11.1,0.0
2017,3,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.5,1.05,10.0,3.5,2.99,0.0
2017,3,18,6,30,0.0,7.0,1.0,10.0,7.0,5.97,0.0
2017,3,18,6,45,0.0,20.5,1.0,10.5,20.5,16.92,8.19
2017,3,18,7,0,0.0,34.0,1.0,11.0,34.0,28.08,19.2
2017,3,18,7,15,0.0,51.5,1.1,11.0,51.5,41.88,32.02
2017,3,18,7,30,0.0,69.0,1.2,11.0,69.0,55.53,44.57
2017,3,18,7,45,0.0,87.5,1.3,11.5,87.5,69.75,57.33
2017,3,18,8,0,0.0,106.0,1.4,12.0,106.0,83.83,69.71
2017,3,18,8,15,1.0,124.0,1.4,12.0,124.5,97.44,81.57
2017,3,18,8,30,2.0,142.0,1.4,12.0,143.0,112.23,90.06
2017,3,18,8,45,55.0,183.5,1.45,12.5,211.5,147.9,116.86
2017,3,18,9,0,108.0,225.0,1.5,13.0,280.0,194.85,152.57
2017,3,18,9,15,54.5,197.5,1.45,13.0,225.5,172.18,136.21
2017,3,18,9,30,1.0,170.0,1.4,13.0,171.0,139.47,110.95
2017,3,18,9,45,8.0,199.0,1.4,13.5,204.5,166.4,132.41
2017,3,18,10,0,15.0,228.0,1.4,14.0,238.0,194.69,154.6
2017,3,18,10,15,12.0,222.5,1.4,14.0,230.5,190.81,151.2
2017,3,18,10,30,9.0,217.0,1.4,14.0,223.0,186.22,147.34
2017,3,18,10,45,6.5,201.0,1.4,14.5,206.0,172.47,135.89
2017,3,18,11,0,4.0,185.0,1.4,15.0,189.0,158.11,123.99
2017,3,18,11,15,7.5,209.5,1.4,15.0,215.5,182.42,143.43
2017,3,18,11,30,11.0,234.0,1.4,15.0,242.0,207.5,163.25
2017,3,18,11,45,7.0,202.5,1.4,15.0,208.0,177.74,139.4
2017,3,18,12,0,3.0,171.0,1.4,15.0,174.0,147.43,115.12
2017,3,18,12,15,6.5,199.0,1.35,15.0,204.0,175.74,137.93
2017,3,18,12,30,10.0,227.0,1.3,15.0,234.0,204.93,161.1
2017,3,18,12,45,159.0,294.5,1.3,15.5,416.5,444.45,349.68
2017,3,18,13,0,308.0,362.0,1.3,16.0,599.0,686.72,525.32
2017,3,18,13,15,189.0,353.0,1.35,16.0,497.5,551.25,424.54
2017,3,18,13,30,70.0,344.0,1.4,16.0,396.0,409.04,317.86
2017,3,18,13,45,497.5,215.5,1.45,16.0,567.5,768.56,593.45
2017,3,18,14,0,925.0,87.0,1.5,16.0,739.0,1053.36,784.06
2017,3,18,14,15,917.0,85.5,1.55,16.0,708.5,1047.08,778.16
2017,3,18,14,30,909.0,84.0,1.6,16.0,678.0,1036.75,773.77
2017,3,18,14,45,898.5,81.5,1.65,16.0,641.5,1018.72,764.47
2017,3,18,15,0,888.0,79.0,1.7,16.0,605.0,996.93,752.8
2017,3,18,15,15,872.5,77.0,1.55,16.0,562.5,967.29,733.0
2017,3,18,15,30,857.0,75.0,1.4,16.0,520.0,934.49,711.13
2017,3,18,15,45,740.5,90.0,1.25,16.0,449.5,835.77,644.03
2017,3,18,16,0,624.0,105.0,1.1,16.0,379.0,734.85,574.41
2017,3,18,16,15,592.5,99.0,1.0,15.5,334.0,680.49,538.07
2017,3,18,16,30,561.0,93.0,0.9,15.0,289.0,625.59,499.67
2017,3,18,16,45,523.5,82.0,0.85,15.0,241.5,560.04,451.53
2017,3,18,17,0,486.0,71.0,0.8,15.0,194.0,495.49,402.27
2017,3,18,17,15,427.0,59.0,0.85,14.0,149.0,415.94,340.01
2017,3,18,17,30,368.0,47.0,0.9,13.0,104.0,340.63,277.26
2017,3,18,17,45,184.0,37.0,0.95,12.5,65.5,195.69,152.19
2017,3,18,18,0,0.0,27.0,1.0,12.0,27.0,32.58,0.15
2017,3,18,18,15,0.0,13.5,1.0,11.5,13.5,11.52,0.0
2017,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.5,0.2,10.0,7.5,6.4,0.0
2017,3,19,6,30,0.0,15.0,0.2,10.0,15.0,12.36,0.0
2017,3,19,6,45,43.0,34.0,0.25,10.5,40.0,26.75,16.73
2017,3,19,7,0,86.0,53.0,0.3,11.0,65.0,41.0,30.73
2017,3,19,7,15,106.0,75.0,0.4,11.0,96.5,56.8,45.42
2017,3,19,7,30,126.0,97.0,0.5,11.0,128.0,72.22,59.52
2017,3,19,7,45,143.0,118.0,0.65,11.5,160.5,86.63,72.33
2017,3,19,8,0,160.0,139.0,0.8,12.0,193.0,100.68,84.52
2017,3,19,8,15,370.5,126.5,0.8,12.5,279.0,87.96,72.94
2017,3,19,8,30,581.0,114.0,0.8,13.0,365.0,122.08,78.15
2017,3,19,8,45,636.0,113.0,0.85,13.5,416.0,171.73,109.97
2017,3,19,9,0,691.0,112.0,0.9,14.0,467.0,228.27,154.45
2017,3,19,9,15,385.0,187.0,0.8,14.0,387.5,251.97,188.02
2017,3,19,9,30,79.0,262.0,0.7,14.0,308.0,235.47,184.82
2017,3,19,9,45,187.5,277.5,0.6,14.5,397.0,301.12,234.34
2017,3,19,10,0,296.0,293.0,0.5,15.0,486.0,382.66,295.33
2017,3,19,10,15,237.5,317.0,0.5,15.0,476.5,391.92,302.88
2017,3,19,10,30,179.0,341.0,0.5,15.0,467.0,397.86,307.56
2017,3,19,10,45,286.5,331.5,0.5,15.0,541.0,479.51,369.2
2017,3,19,11,0,394.0,322.0,0.5,15.0,615.0,565.16,432.0
2017,3,19,11,15,288.5,352.5,0.5,15.0,570.0,542.33,413.51
2017,3,19,11,30,183.0,383.0,0.5,15.0,525.0,498.25,380.33
2017,3,19,11,45,174.0,387.5,0.55,15.0,523.5,508.99,388.89
2017,3,19,12,0,165.0,392.0,0.6,15.0,522.0,518.46,395.89
2017,3,19,12,15,172.5,392.5,0.6,15.0,528.5,537.3,409.63
2017,3,19,12,30,180.0,393.0,0.6,15.0,535.0,555.89,423.06
2017,3,19,12,45,203.0,387.0,0.65,15.5,545.0,581.95,441.97
2017,3,19,13,0,226.0,381.0,0.7,16.0,555.0,608.04,460.75
2017,3,19,13,15,145.5,361.5,0.7,16.0,473.5,517.21,394.46
2017,3,19,13,30,65.0,342.0,0.7,16.0,392.0,401.31,308.98
2017,3,19,13,45,103.5,342.5,0.75,16.0,418.0,445.71,344.81
2017,3,19,14,0,142.0,343.0,0.8,16.0,444.0,512.58,395.11
2017,3,19,14,15,191.5,324.5,0.85,15.5,454.5,546.86,422.88
2017,3,19,14,30,241.0,306.0,0.9,15.0,465.0,579.84,450.1
2017,3,19,14,45,249.0,286.5,0.95,15.0,442.5,567.85,442.99
2017,3,19,15,0,257.0,267.0,1.0,15.0,420.0,576.24,450.81
2017,3,19,15,15,170.5,247.5,1.0,15.0,346.0,446.23,353.7
2017,3,19,15,30,84.0,228.0,1.0,15.0,272.0,319.94,256.25
2017,3,19,15,45,42.0,171.5,1.05,15.0,193.5,213.34,172.11
2017,3,19,16,0,0.0,115.0,1.1,15.0,115.0,100.43,78.92
2017,3,19,16,15,0.0,101.0,1.05,14.5,101.0,87.8,68.98
2017,3,19,16,30,0.0,87.0,1.0,14.0,87.0,75.17,58.64
2017,3,19,16,45,0.0,72.5,1.0,13.5,72.5,61.98,47.64
2017,3,19,17,0,0.0,58.0,1.0,13.0,58.0,48.74,36.37
2017,3,19,17,15,0.0,44.5,1.05,12.5,44.5,36.81,26.03
2017,3,19,17,30,0.0,31.0,1.1,12.0,31.0,25.6,16.15
2017,3,19,17,45,0.0,19.5,1.15,12.0,19.5,16.07,7.51
2017,3,19,18,0,0.0,8.0,1.2,12.0,8.0,6.57,0.0
2017,3,19,18,15,0.0,4.0,1.15,11.5,4.0,3.41,0.0
2017,3,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,9.0,2.9,10.0,9.0,7.68,0.0
2017,3,20,6,30,0.0,18.0,3.0,10.0,18.0,14.65,0.0
2017,3,20,6,45,57.0,37.5,3.15,10.5,46.0,29.29,19.08
2017,3,20,7,0,114.0,57.0,3.3,11.0,74.0,43.13,32.57
2017,3,20,7,15,141.5,78.5,3.3,11.0,108.0,59.37,47.69
2017,3,20,7,30,169.0,100.0,3.3,11.0,142.0,72.93,60.2
2017,3,20,7,45,193.0,118.5,3.35,11.5,177.5,85.22,71.16
2017,3,20,8,0,217.0,137.0,3.4,12.0,213.0,97.09,81.51
2017,3,20,8,15,117.0,148.0,3.4,12.0,190.0,106.89,89.97
2017,3,20,8,30,17.0,159.0,3.4,12.0,167.0,125.4,100.71
2017,3,20,8,45,25.0,181.5,3.45,12.5,194.5,146.18,117.01
2017,3,20,9,0,33.0,204.0,3.5,13.0,222.0,165.61,132.21
2017,3,20,9,15,17.5,188.5,3.55,13.0,198.0,156.98,125.49
2017,3,20,9,30,2.0,173.0,3.6,13.0,174.0,142.21,113.53
2017,3,20,9,45,1.0,146.5,3.65,13.0,147.0,121.45,96.17
2017,3,20,10,0,0.0,120.0,3.7,13.0,120.0,99.72,78.0
2017,3,20,10,15,0.0,137.5,3.7,13.0,137.5,114.39,90.0
2017,3,20,10,30,0.0,155.0,3.7,13.0,155.0,129.24,102.06
2017,3,20,10,45,4.0,183.0,3.75,13.5,186.5,155.66,123.36
2017,3,20,11,0,8.0,211.0,3.8,14.0,218.0,182.94,145.16
2017,3,20,11,15,4.0,146.0,3.7,14.0,149.5,125.38,98.18
2017,3,20,11,30,0.0,81.0,3.6,14.0,81.0,67.55,50.56
2017,3,20,11,45,0.0,84.0,3.55,14.5,84.0,70.08,52.56
2017,3,20,12,0,0.0,87.0,3.5,15.0,87.0,72.6,54.51
2017,3,20,12,15,0.0,66.5,3.4,15.0,66.5,55.43,40.36
2017,3,20,12,30,0.0,46.0,3.3,15.0,46.0,38.3,26.2
2017,3,20,12,45,0.0,46.0,3.25,15.0,46.0,38.29,26.21
2017,3,20,13,0,0.0,46.0,3.2,15.0,46.0,38.29,26.22
2017,3,20,13,15,1.5,110.0,3.1,15.0,111.5,93.79,72.1
2017,3,20,13,30,3.0,174.0,3.0,15.0,177.0,152.46,119.95
2017,3,20,13,45,3.0,174.0,2.95,15.0,177.0,152.9,120.34
2017,3,20,14,0,3.0,174.0,2.9,15.0,177.0,153.39,120.9
2017,3,20,14,15,1.5,107.0,2.8,15.0,108.5,91.27,70.28
2017,3,20,14,30,0.0,40.0,2.7,15.0,40.0,33.19,22.19
2017,3,20,14,45,4.5,118.0,2.6,15.0,121.0,104.36,81.67
2017,3,20,15,0,9.0,196.0,2.5,15.0,202.0,184.77,147.72
2017,3,20,15,15,4.5,107.0,2.45,14.5,110.0,94.69,74.03
2017,3,20,15,30,0.0,18.0,2.4,14.0,18.0,14.87,7.01
2017,3,20,15,45,0.0,43.5,2.35,14.0,43.5,36.0,25.07
2017,3,20,16,0,0.0,69.0,2.3,14.0,69.0,57.21,43.19
2017,3,20,16,15,0.0,60.5,2.35,13.5,60.5,50.11,37.35
2017,3,20,16,30,0.0,52.0,2.4,13.0,52.0,43.02,31.45
2017,3,20,16,45,0.0,43.5,2.45,13.0,43.5,35.95,25.42
2017,3,20,17,0,0.0,35.0,2.5,13.0,35.0,28.88,19.31
2017,3,20,17,15,0.0,26.5,2.65,13.0,26.5,21.84,13.13
2017,3,20,17,30,0.0,18.0,2.8,13.0,18.0,14.81,6.92
2017,3,20,17,45,0.0,11.5,3.0,13.0,11.5,9.45,2.08
2017,3,20,18,0,0.0,5.0,3.2,13.0,5.0,4.1,0.0
2017,3,20,18,15,0.0,2.5,3.35,13.0,2.5,2.13,0.0
2017,3,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,8.5,2.3,12.0,8.5,7.26,0.0
2017,3,21,6,30,0.0,17.0,2.2,12.0,17.0,14.01,0.0
2017,3,21,6,45,22.5,36.5,2.15,12.5,40.0,29.04,18.99
2017,3,21,7,0,45.0,56.0,2.1,13.0,63.0,43.77,32.97
2017,3,21,7,15,60.5,78.0,2.05,13.0,91.5,59.85,47.79
2017,3,21,7,30,76.0,100.0,2.0,13.0,120.0,75.64,62.15
2017,3,21,7,45,87.0,122.0,2.0,13.0,149.0,88.85,73.94
2017,3,21,8,0,98.0,144.0,2.0,13.0,178.0,103.26,86.55
2017,3,21,8,15,415.5,115.5,2.2,13.0,294.5,80.89,66.6
2017,3,21,8,30,733.0,87.0,2.4,13.0,411.0,114.78,66.24
2017,3,21,8,45,454.0,161.0,2.6,13.5,368.5,181.69,126.65
2017,3,21,9,0,175.0,235.0,2.8,14.0,326.0,214.64,165.65
2017,3,21,9,15,162.0,256.0,2.85,14.0,346.0,243.26,190.12
2017,3,21,9,30,149.0,277.0,2.9,14.0,366.0,270.56,213.33
2017,3,21,9,45,492.0,196.0,3.0,14.0,516.0,362.42,282.77
2017,3,21,10,0,835.0,115.0,3.1,14.0,666.0,490.57,383.88
2017,3,21,10,15,582.0,218.5,3.05,14.0,611.5,497.73,392.9
2017,3,21,10,30,329.0,322.0,3.0,14.0,557.0,473.38,374.57
2017,3,21,10,45,335.5,332.5,3.0,14.0,578.5,511.12,404.46
2017,3,21,11,0,342.0,343.0,3.0,14.0,600.0,548.94,433.6
2017,3,21,11,15,261.5,366.0,3.0,14.0,565.5,534.89,421.85
2017,3,21,11,30,181.0,389.0,3.0,14.0,531.0,501.87,395.58
2017,3,21,11,45,150.0,391.0,3.05,14.0,509.5,492.29,388.02
2017,3,21,12,0,119.0,393.0,3.1,14.0,488.0,479.61,377.83
2017,3,21,12,15,121.5,392.0,3.15,14.0,489.0,490.88,386.76
2017,3,21,12,30,124.0,391.0,3.2,14.0,490.0,501.69,395.25
2017,3,21,12,45,126.0,387.5,3.25,14.0,487.0,508.93,401.11
2017,3,21,13,0,128.0,384.0,3.3,14.0,484.0,515.56,406.58
2017,3,21,13,15,128.0,376.0,3.35,14.0,474.5,514.73,406.47
2017,3,21,13,30,128.0,368.0,3.4,14.0,465.0,513.06,405.83
2017,3,21,13,45,285.0,327.0,3.45,14.0,533.5,654.21,517.65
2017,3,21,14,0,442.0,286.0,3.5,14.0,602.0,794.94,625.18
2017,3,21,14,15,435.0,277.0,3.55,14.0,577.0,782.52,616.44
2017,3,21,14,30,428.0,268.0,3.6,14.0,552.0,767.64,607.07
2017,3,21,14,45,430.0,250.0,3.65,14.0,522.0,749.79,596.0
2017,3,21,15,0,432.0,232.0,3.7,14.0,492.0,729.33,583.01
2017,3,21,15,15,641.0,157.5,3.65,13.5,512.5,853.65,681.01
2017,3,21,15,30,850.0,83.0,3.6,13.0,533.0,947.95,751.2
2017,3,21,15,45,825.5,80.0,3.6,13.0,484.5,902.05,719.5
2017,3,21,16,0,801.0,77.0,3.6,13.0,436.0,853.91,686.83
2017,3,21,16,15,767.5,73.0,3.45,12.5,384.0,794.7,645.64
2017,3,21,16,30,734.0,69.0,3.3,12.0,332.0,734.61,602.7
2017,3,21,16,45,681.5,64.5,3.2,12.0,278.5,663.56,548.98
2017,3,21,17,0,629.0,60.0,3.1,12.0,225.0,589.51,490.88
2017,3,21,17,15,552.5,52.5,2.95,11.5,174.0,496.7,415.82
2017,3,21,17,30,476.0,45.0,2.8,11.0,123.0,409.32,340.49
2017,3,21,17,45,343.5,34.0,2.7,11.0,79.5,289.82,233.49
2017,3,21,18,0,211.0,23.0,2.6,11.0,36.0,173.3,81.68
2017,3,21,18,15,105.5,11.5,2.5,10.5,18.0,63.47,0.0
2017,3,21,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,22,6,15,55.5,11.5,2.25,9.0,14.5,9.82,0.0
2017,3,22,6,30,111.0,23.0,2.3,9.0,29.0,17.82,2.31
2017,3,22,6,45,215.5,38.5,2.4,9.5,67.5,29.6,19.95
2017,3,22,7,0,320.0,54.0,2.5,10.0,106.0,41.2,31.17
2017,3,22,7,15,379.5,68.0,2.55,10.0,151.5,51.25,40.69
2017,3,22,7,30,439.0,82.0,2.6,10.0,197.0,61.02,49.76
2017,3,22,7,45,503.5,86.0,2.7,10.0,245.0,65.25,53.62
2017,3,22,8,0,568.0,90.0,2.8,10.0,293.0,66.93,55.05
2017,3,22,8,15,489.5,124.0,2.85,10.0,317.5,87.22,73.08
2017,3,22,8,30,411.0,158.0,2.9,10.0,342.0,141.03,100.44
2017,3,22,8,45,220.0,181.5,2.95,10.5,281.5,165.51,125.06
2017,3,22,9,0,29.0,205.0,3.0,11.0,221.0,165.74,133.26
2017,3,22,9,15,163.5,234.0,3.05,11.0,332.0,228.39,180.28
2017,3,22,9,30,298.0,263.0,3.1,11.0,443.0,311.07,245.14
2017,3,22,9,45,588.5,183.5,3.2,11.5,565.5,394.12,309.23
2017,3,22,10,0,879.0,104.0,3.3,12.0,688.0,502.39,395.89
2017,3,22,10,15,444.5,164.0,3.35,12.0,460.0,380.56,305.73
2017,3,22,10,30,10.0,224.0,3.4,12.0,232.0,192.54,153.75
2017,3,22,10,45,19.0,261.5,3.5,12.0,276.0,231.38,185.54
2017,3,22,11,0,28.0,299.0,3.6,12.0,320.0,279.6,224.13
2017,3,22,11,15,337.5,271.5,3.65,12.0,536.0,503.45,406.37
2017,3,22,11,30,647.0,244.0,3.7,12.0,752.0,753.61,599.29
2017,3,22,11,45,337.5,281.0,3.8,12.0,546.5,552.22,442.68
2017,3,22,12,0,28.0,318.0,3.9,12.0,341.0,314.14,250.53
2017,3,22,12,15,153.5,352.0,3.95,12.0,475.0,479.01,384.04
2017,3,22,12,30,279.0,386.0,4.0,12.0,609.0,655.58,520.44
2017,3,22,12,45,276.5,382.5,4.05,12.0,601.5,663.82,526.09
2017,3,22,13,0,274.0,379.0,4.1,12.0,594.0,670.47,531.52
2017,3,22,13,15,276.0,369.5,4.1,12.0,582.5,673.55,534.5
2017,3,22,13,30,278.0,360.0,4.1,12.0,571.0,675.0,536.4
2017,3,22,13,45,172.5,344.0,4.2,12.0,473.5,537.14,430.52
2017,3,22,14,0,67.0,328.0,4.3,12.0,376.0,395.44,318.3
2017,3,22,14,15,201.0,310.5,4.3,12.0,447.0,538.58,435.97
2017,3,22,14,30,335.0,293.0,4.3,12.0,518.0,680.85,548.64
2017,3,22,14,45,599.0,195.5,4.35,12.0,569.5,858.81,689.27
2017,3,22,15,0,863.0,98.0,4.4,12.0,621.0,1006.66,797.35
2017,3,22,15,15,845.0,95.5,4.4,11.5,577.5,973.89,776.16
2017,3,22,15,30,827.0,93.0,4.4,11.0,534.0,937.99,753.9
2017,3,22,15,45,805.0,88.5,4.4,11.0,486.0,893.02,723.25
2017,3,22,16,0,783.0,84.0,4.4,11.0,438.0,845.72,690.43
2017,3,22,16,15,749.0,80.0,4.3,10.5,386.5,786.46,648.42
2017,3,22,16,30,715.0,76.0,4.2,10.0,335.0,732.27,609.25
2017,3,22,16,45,667.5,70.0,4.15,10.0,282.0,658.99,552.88
2017,3,22,17,0,620.0,64.0,4.1,10.0,229.0,587.13,495.62
2017,3,22,17,15,544.0,56.0,4.0,9.5,177.5,494.31,419.38
2017,3,22,17,30,468.0,48.0,3.9,9.0,126.0,406.77,342.74
2017,3,22,17,45,341.5,36.0,3.85,8.5,82.0,290.13,237.59
2017,3,22,18,0,215.0,24.0,3.8,8.0,38.0,177.57,96.75
2017,3,22,18,15,107.5,12.0,3.75,8.0,19.0,64.79,0.0
2017,3,22,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,6,15,103.5,12.5,1.8,6.5,19.0,10.67,0.0
2017,3,23,6,30,207.0,25.0,1.8,7.0,38.0,20.85,6.48
2017,3,23,6,45,329.5,37.5,1.85,7.5,82.0,30.82,21.39
2017,3,23,7,0,452.0,50.0,1.9,8.0,126.0,40.61,30.99
2017,3,23,7,15,528.5,59.0,1.85,8.0,177.5,47.03,37.25
2017,3,23,7,30,605.0,68.0,1.8,8.0,229.0,53.36,43.22
2017,3,23,7,45,649.5,75.5,1.8,8.5,281.5,58.13,47.49
2017,3,23,8,0,694.0,83.0,1.8,9.0,334.0,62.78,51.51
2017,3,23,8,15,729.0,88.0,1.8,9.5,386.0,65.37,53.59
2017,3,23,8,30,764.0,93.0,1.8,10.0,438.0,123.85,72.81
2017,3,23,8,45,725.0,106.5,1.8,10.5,462.0,183.16,116.79
2017,3,23,9,0,686.0,120.0,1.8,11.0,486.0,237.33,164.65
2017,3,23,9,15,661.0,141.5,1.9,11.0,517.5,296.49,218.48
2017,3,23,9,30,636.0,163.0,2.0,11.0,549.0,352.29,269.2
2017,3,23,9,45,586.0,194.0,2.1,11.5,567.0,399.52,311.56
2017,3,23,10,0,536.0,225.0,2.2,12.0,585.0,442.83,348.81
2017,3,23,10,15,726.0,166.0,2.25,12.0,677.0,532.28,420.64
2017,3,23,10,30,916.0,107.0,2.3,12.0,769.0,632.61,500.22
2017,3,23,10,45,909.0,116.0,2.35,12.5,790.5,687.64,542.45
2017,3,23,11,0,902.0,125.0,2.4,13.0,812.0,739.66,581.38
2017,3,23,11,15,906.0,126.0,2.45,13.0,828.5,789.38,618.91
2017,3,23,11,30,910.0,127.0,2.5,13.0,845.0,836.68,652.4
2017,3,23,11,45,898.0,135.5,2.6,13.0,850.0,884.15,685.86
2017,3,23,12,0,886.0,144.0,2.7,13.0,855.0,920.43,711.36
2017,3,23,12,15,721.0,217.5,2.8,12.5,796.0,887.77,689.93
2017,3,23,12,30,556.0,291.0,2.9,12.0,737.0,830.76,648.16
2017,3,23,12,45,730.0,210.0,3.05,12.0,789.5,941.03,731.91
2017,3,23,13,0,904.0,129.0,3.2,12.0,842.0,1025.68,791.23
2017,3,23,13,15,899.0,127.5,3.15,12.0,825.0,1038.65,799.43
2017,3,23,13,30,894.0,126.0,3.1,12.0,808.0,1047.59,805.68
2017,3,23,13,45,900.5,117.5,3.1,12.0,786.5,1056.51,812.58
2017,3,23,14,0,907.0,109.0,3.1,12.0,765.0,1061.21,816.79
2017,3,23,14,15,896.5,107.0,3.0,12.0,733.0,1051.75,810.58
2017,3,23,14,30,886.0,105.0,2.9,12.0,701.0,1038.31,801.94
2017,3,23,14,45,881.5,99.0,2.85,12.0,664.0,1022.35,792.25
2017,3,23,15,0,877.0,93.0,2.8,12.0,627.0,1002.41,779.95
2017,3,23,15,15,585.0,161.5,2.65,11.5,507.0,802.23,639.62
2017,3,23,15,30,293.0,230.0,2.5,11.0,387.0,562.29,457.13
2017,3,23,15,45,294.5,206.0,2.45,11.0,352.0,530.8,436.01
2017,3,23,16,0,296.0,182.0,2.4,11.0,317.0,497.56,411.77
2017,3,23,16,15,253.0,164.5,2.3,10.5,270.0,431.99,360.66
2017,3,23,16,30,210.0,147.0,2.2,10.0,223.0,368.31,309.88
2017,3,23,16,45,184.0,127.5,2.1,10.0,187.0,301.71,255.48
2017,3,23,17,0,158.0,108.0,2.0,10.0,151.0,254.08,215.23
2017,3,23,17,15,135.5,86.0,1.95,9.5,117.0,206.79,174.59
2017,3,23,17,30,113.0,64.0,1.9,9.0,83.0,160.56,133.65
2017,3,23,17,45,67.5,44.0,1.9,9.0,54.0,104.52,82.73
2017,3,23,18,0,22.0,24.0,1.9,9.0,25.0,39.21,18.99
2017,3,23,18,15,11.0,12.0,1.8,9.0,12.5,15.81,0.0
2017,3,23,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,8.0,5.0,9.0,8.0,6.83,0.0
2017,3,24,6,30,0.0,16.0,5.1,9.0,16.0,13.19,3.12
2017,3,24,6,45,0.0,33.0,5.2,9.0,33.0,27.0,18.01
2017,3,24,7,0,0.0,50.0,5.3,9.0,50.0,40.39,30.67
2017,3,24,7,15,0.0,70.0,5.3,9.0,70.0,55.76,44.99
2017,3,24,7,30,0.0,90.0,5.3,9.0,90.0,70.98,58.98
2017,3,24,7,45,4.0,109.5,5.3,9.5,111.0,85.75,72.21
2017,3,24,8,0,8.0,129.0,5.3,10.0,132.0,100.39,85.07
2017,3,24,8,15,4.0,132.0,5.2,10.0,133.5,103.8,87.86
2017,3,24,8,30,0.0,135.0,5.1,10.0,135.0,107.88,87.15
2017,3,24,8,45,0.0,113.0,5.0,10.0,113.0,92.53,73.82
2017,3,24,9,0,0.0,91.0,4.9,10.0,91.0,75.57,59.17
2017,3,24,9,15,0.0,88.0,4.7,10.0,88.0,73.17,56.96
2017,3,24,9,30,0.0,85.0,4.5,10.0,85.0,70.69,54.7
2017,3,24,9,45,0.0,63.0,4.35,10.5,63.0,52.34,38.93
2017,3,24,10,0,0.0,41.0,4.2,11.0,41.0,34.03,23.28
2017,3,24,10,15,0.0,52.0,4.05,11.0,52.0,43.22,31.0
2017,3,24,10,30,0.0,63.0,3.9,11.0,63.0,52.42,38.69
2017,3,24,10,45,11.5,177.0,3.75,11.5,186.0,155.28,124.11
2017,3,24,11,0,23.0,291.0,3.6,12.0,309.0,261.51,209.67
2017,3,24,11,15,33.0,317.0,3.45,12.0,343.5,303.5,242.81
2017,3,24,11,30,43.0,343.0,3.3,12.0,378.0,340.02,271.49
2017,3,24,11,45,27.5,297.0,3.15,12.0,320.0,289.38,230.99
2017,3,24,12,0,12.0,251.0,3.0,12.0,262.0,225.55,179.78
2017,3,24,12,15,9.0,221.5,2.85,12.0,229.5,197.71,157.44
2017,3,24,12,30,6.0,192.0,2.7,12.0,197.0,169.46,134.57
2017,3,24,12,45,7.0,200.0,2.55,12.0,205.5,178.17,141.73
2017,3,24,13,0,8.0,208.0,2.4,12.0,214.0,187.04,148.97
2017,3,24,13,15,6.0,192.0,2.25,12.0,196.5,171.16,136.08
2017,3,24,13,30,4.0,176.0,2.1,12.0,179.0,155.09,123.08
2017,3,24,13,45,5.0,189.0,2.0,12.0,193.0,168.51,134.19
2017,3,24,14,0,6.0,202.0,1.9,12.0,207.0,182.35,145.57
2017,3,24,14,15,9.5,215.0,1.75,12.0,221.5,199.29,166.18
2017,3,24,14,30,13.0,228.0,1.6,12.0,236.0,216.93,174.08
2017,3,24,14,45,25.5,239.0,1.5,12.0,254.5,242.51,195.4
2017,3,24,15,0,38.0,250.0,1.4,12.0,273.0,290.61,234.42
2017,3,24,15,15,19.5,206.0,1.25,12.0,217.5,206.43,166.52
2017,3,24,15,30,1.0,162.0,1.1,12.0,162.0,144.93,116.13
2017,3,24,15,45,0.5,136.0,0.95,12.0,136.0,119.81,95.78
2017,3,24,16,0,0.0,110.0,0.8,12.0,110.0,94.8,75.17
2017,3,24,16,15,0.0,89.5,0.7,11.5,89.5,75.81,59.53
2017,3,24,16,30,0.0,69.0,0.6,11.0,69.0,57.2,43.92
2017,3,24,16,45,0.0,58.0,0.5,11.0,58.0,48.02,36.13
2017,3,24,17,0,0.0,47.0,0.4,11.0,47.0,38.86,28.22
2017,3,24,17,15,0.0,36.5,0.45,10.5,36.5,30.14,20.6
2017,3,24,17,30,0.0,26.0,0.5,10.0,26.0,21.43,12.88
2017,3,24,17,45,0.0,17.0,0.6,10.0,17.0,13.99,6.14
2017,3,24,18,0,0.0,8.0,0.7,10.0,8.0,6.57,0.0
2017,3,24,18,15,0.0,4.0,0.7,9.5,4.0,3.41,0.0
2017,3,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,25,6,15,108.5,13.5,1.6,8.5,21.5,11.52,0.0
2017,3,25,6,30,217.0,27.0,1.6,9.0,43.0,21.04,9.67
2017,3,25,6,45,331.0,39.5,1.6,9.5,87.0,32.25,22.73
2017,3,25,7,0,445.0,52.0,1.6,10.0,131.0,41.94,32.05
2017,3,25,7,15,517.5,61.0,1.65,10.0,182.0,48.28,38.14
2017,3,25,7,30,590.0,70.0,1.7,10.0,233.0,54.51,43.93
2017,3,25,7,45,641.0,75.5,1.75,10.0,285.5,57.74,46.84
2017,3,25,8,0,692.0,81.0,1.8,10.0,338.0,60.96,49.65
2017,3,25,8,15,725.5,85.5,1.8,10.5,389.5,65.28,53.27
2017,3,25,8,30,759.0,90.0,1.8,11.0,441.0,128.78,76.13
2017,3,25,8,45,596.5,145.0,1.8,11.5,438.5,195.81,132.39
2017,3,25,9,0,434.0,200.0,1.8,12.0,436.0,243.57,179.24
2017,3,25,9,15,389.5,230.0,1.75,12.0,454.5,287.83,219.11
2017,3,25,9,30,345.0,260.0,1.7,12.0,473.0,325.71,253.01
2017,3,25,9,45,331.0,281.5,1.65,12.5,496.0,364.32,285.18
2017,3,25,10,0,317.0,303.0,1.6,13.0,519.0,401.36,315.0
2017,3,25,10,15,253.5,329.5,1.65,13.0,507.0,415.05,326.77
2017,3,25,10,30,190.0,356.0,1.7,13.0,495.0,416.49,328.26
2017,3,25,10,45,159.5,367.0,1.75,13.5,486.5,423.03,332.79
2017,3,25,11,0,129.0,378.0,1.8,14.0,478.0,426.2,334.33
2017,3,25,11,15,319.0,339.5,1.85,14.0,592.5,552.36,432.84
2017,3,25,11,30,509.0,301.0,1.9,14.0,707.0,696.32,540.79
2017,3,25,11,45,718.0,206.5,1.95,14.0,785.0,811.63,626.85
2017,3,25,12,0,927.0,112.0,2.0,14.0,863.0,915.56,699.2
2017,3,25,12,15,927.0,112.0,2.05,14.0,863.0,949.74,721.75
2017,3,25,12,30,927.0,112.0,2.1,14.0,863.0,980.41,742.71
2017,3,25,12,45,751.5,196.0,2.15,14.0,801.5,947.45,720.88
2017,3,25,13,0,576.0,280.0,2.2,14.0,740.0,878.07,671.78
2017,3,25,13,15,736.5,199.5,2.3,14.0,774.5,976.2,744.0
2017,3,25,13,30,897.0,119.0,2.4,14.0,809.0,1043.25,789.85
2017,3,25,13,45,694.0,195.5,2.55,14.0,720.0,954.43,731.43
2017,3,25,14,0,491.0,272.0,2.7,14.0,631.0,828.94,643.26
2017,3,25,14,15,676.5,192.5,2.8,14.0,664.5,944.18,730.85
2017,3,25,14,30,862.0,113.0,2.9,14.0,698.0,1035.48,794.82
2017,3,25,14,45,850.5,109.5,3.0,14.0,660.5,1015.27,782.62
2017,3,25,15,0,839.0,106.0,3.1,14.0,623.0,991.36,768.97
2017,3,25,15,15,821.0,103.0,3.1,13.5,579.5,958.16,749.34
2017,3,25,15,30,803.0,100.0,3.1,13.0,536.0,921.91,727.41
2017,3,25,15,45,786.0,94.0,3.15,13.0,489.0,880.25,700.31
2017,3,25,16,0,769.0,88.0,3.2,13.0,442.0,836.07,670.92
