Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,16,15,736.0,83.5,3.1,12.5,391.0,782.94,634.58
2017,3,25,16,30,703.0,79.0,3.0,12.0,340.0,723.89,592.81
2017,3,25,16,45,658.5,72.5,2.95,11.5,287.5,652.75,540.53
2017,3,25,17,0,614.0,66.0,2.9,11.0,235.0,582.86,487.08
2017,3,25,17,15,541.5,58.0,2.7,10.5,184.0,492.85,414.31
2017,3,25,17,30,469.0,50.0,2.5,10.0,133.0,407.84,341.09
2017,3,25,17,45,353.0,38.5,2.4,9.5,88.5,298.23,244.23
2017,3,25,18,0,237.0,27.0,2.3,9.0,44.0,195.86,130.86
2017,3,25,18,15,118.5,13.5,2.25,8.5,22.0,71.23,0.0
2017,3,25,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,6.0,1.65,8.0,6.0,5.12,0.0
2017,3,26,6,30,0.0,12.0,1.7,8.0,12.0,9.87,1.99
2017,3,26,6,45,0.0,23.5,1.75,8.5,23.5,19.38,11.55
2017,3,26,7,0,0.0,35.0,1.8,9.0,35.0,28.91,20.51
2017,3,26,7,15,0.0,48.0,1.85,9.0,48.0,39.72,30.57
2017,3,26,7,30,0.0,61.0,1.9,9.0,61.0,50.36,40.35
2017,3,26,7,45,0.0,74.0,1.95,9.5,74.0,60.74,49.65
2017,3,26,8,0,0.0,87.0,2.0,10.0,87.0,71.04,58.69
2017,3,26,8,15,102.5,143.5,2.05,10.0,191.0,105.28,89.01
2017,3,26,8,30,205.0,200.0,2.1,10.0,295.0,160.5,123.47
2017,3,26,8,45,188.0,223.5,2.2,10.5,318.5,192.83,148.71
2017,3,26,9,0,171.0,247.0,2.3,11.0,342.0,223.43,174.44
2017,3,26,9,15,173.0,268.5,2.35,11.0,370.5,256.24,201.92
2017,3,26,9,30,175.0,290.0,2.4,11.0,399.0,289.66,229.84
2017,3,26,9,45,322.0,273.5,2.45,11.0,489.0,354.76,280.92
2017,3,26,10,0,469.0,257.0,2.5,11.0,579.0,438.75,347.91
2017,3,26,10,15,368.0,302.5,2.55,11.0,562.0,453.01,360.84
2017,3,26,10,30,267.0,348.0,2.6,11.0,545.0,459.7,366.51
2017,3,26,10,45,210.5,366.0,2.65,11.5,524.0,454.34,361.83
2017,3,26,11,0,154.0,384.0,2.7,12.0,503.0,448.35,356.03
2017,3,26,11,15,183.0,391.0,2.75,12.0,536.0,489.62,388.42
2017,3,26,11,30,212.0,398.0,2.8,12.0,569.0,533.12,422.05
2017,3,26,11,45,166.5,401.5,2.9,12.0,536.0,514.24,406.9
2017,3,26,12,0,121.0,405.0,3.0,12.0,503.0,491.14,388.59
2017,3,26,12,15,76.0,367.5,3.05,12.0,429.0,408.36,324.57
2017,3,26,12,30,31.0,330.0,3.1,12.0,355.0,335.48,267.0
2017,3,26,12,45,233.5,331.0,3.15,12.0,518.0,568.53,453.39
2017,3,26,13,0,436.0,332.0,3.2,12.0,681.0,794.0,623.51
2017,3,26,13,15,250.5,344.0,3.25,12.0,544.0,619.36,490.1
2017,3,26,13,30,65.0,356.0,3.3,12.0,407.0,413.08,328.89
2017,3,26,13,45,32.5,251.0,3.35,12.5,276.5,271.96,218.03
2017,3,26,14,0,0.0,146.0,3.4,13.0,146.0,124.4,97.68
2017,3,26,14,15,21.0,216.5,3.4,13.0,230.5,212.18,177.09
2017,3,26,14,30,42.0,287.0,3.4,13.0,315.0,329.21,265.09
2017,3,26,14,45,21.0,175.0,3.45,13.0,189.0,187.45,150.86
2017,3,26,15,0,0.0,63.0,3.5,13.0,63.0,52.32,38.53
2017,3,26,15,15,0.0,82.5,3.4,12.5,82.5,68.57,52.51
2017,3,26,15,30,0.0,102.0,3.3,12.0,102.0,85.79,67.3
2017,3,26,15,45,0.0,104.5,3.25,12.0,104.5,88.54,69.82
2017,3,26,16,0,0.0,107.0,3.2,12.0,107.0,91.68,72.71
2017,3,26,16,15,0.0,94.5,3.15,12.0,94.5,80.52,63.46
2017,3,26,16,30,0.0,82.0,3.1,12.0,82.0,69.36,54.12
2017,3,26,16,45,0.0,69.0,3.1,12.0,69.0,57.7,44.24
2017,3,26,17,0,0.0,56.0,3.1,12.0,56.0,46.37,34.5
2017,3,26,17,15,0.0,43.5,3.05,11.5,43.5,35.96,25.48
2017,3,26,17,30,0.0,31.0,3.0,11.0,31.0,25.58,16.34
2017,3,26,17,45,0.0,20.5,3.0,11.0,20.5,16.89,8.55
2017,3,26,18,0,0.0,10.0,3.0,11.0,10.0,8.22,0.25
2017,3,26,18,15,0.0,5.0,2.95,11.0,5.0,4.27,0.0
2017,3,26,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,27,6,15,133.5,14.5,2.65,7.5,26.0,12.38,0.0
2017,3,27,6,30,267.0,29.0,2.7,8.0,52.0,23.97,13.62
2017,3,27,6,45,383.0,40.0,2.8,8.5,98.5,32.57,23.29
2017,3,27,7,0,499.0,51.0,2.9,9.0,145.0,41.06,31.46
2017,3,27,7,15,569.0,58.5,2.95,9.0,197.5,46.29,36.52
2017,3,27,7,30,639.0,66.0,3.0,9.0,250.0,51.48,41.35
2017,3,27,7,45,688.0,71.0,3.1,9.5,303.5,54.52,44.0
2017,3,27,8,0,737.0,76.0,3.2,10.0,357.0,62.75,51.23
2017,3,27,8,15,768.5,80.0,3.2,10.5,409.0,69.81,57.28
2017,3,27,8,30,800.0,84.0,3.2,11.0,461.0,129.82,74.84
2017,3,27,8,45,826.0,86.0,3.25,11.5,510.0,191.36,118.72
2017,3,27,9,0,852.0,88.0,3.3,12.0,559.0,255.8,173.31
2017,3,27,9,15,868.5,90.5,3.3,12.0,603.0,320.58,231.94
2017,3,27,9,30,885.0,93.0,3.3,12.0,647.0,389.17,293.88
2017,3,27,9,45,893.5,96.0,3.35,12.5,684.0,452.06,349.82
2017,3,27,10,0,902.0,99.0,3.4,13.0,721.0,514.43,403.59
2017,3,27,10,15,910.5,101.0,3.5,13.0,752.0,575.18,455.21
2017,3,27,10,30,919.0,103.0,3.6,13.0,783.0,634.87,504.5
2017,3,27,10,45,922.5,105.5,3.7,13.0,806.0,690.52,549.39
2017,3,27,11,0,926.0,108.0,3.8,13.0,829.0,744.11,591.62
2017,3,27,11,15,930.0,108.5,3.75,13.0,845.0,793.93,629.04
2017,3,27,11,30,934.0,109.0,3.7,13.0,861.0,841.23,662.38
2017,3,27,11,45,931.0,112.0,3.7,13.5,867.5,882.5,690.06
2017,3,27,12,0,928.0,115.0,3.7,14.0,874.0,920.4,715.12
2017,3,27,12,15,927.5,115.0,3.6,14.0,873.5,954.05,737.74
2017,3,27,12,30,927.0,115.0,3.5,14.0,873.0,984.17,757.78
2017,3,27,12,45,746.0,201.5,3.4,14.0,807.5,948.05,731.93
2017,3,27,13,0,565.0,288.0,3.3,14.0,742.0,875.3,677.65
2017,3,27,13,15,572.5,275.0,3.3,14.0,727.5,884.85,686.12
2017,3,27,13,30,580.0,262.0,3.3,14.0,713.0,891.43,691.91
2017,3,27,13,45,334.0,304.5,3.35,14.0,562.5,676.34,532.36
2017,3,27,14,0,88.0,347.0,3.4,14.0,412.0,435.46,345.34
2017,3,27,14,15,479.0,228.5,3.4,14.0,559.5,772.54,612.6
2017,3,27,14,30,870.0,110.0,3.4,14.0,707.0,1039.41,803.21
2017,3,27,14,45,604.0,187.5,3.45,14.0,591.5,861.74,677.75
2017,3,27,15,0,338.0,265.0,3.5,14.0,476.0,649.53,518.72
2017,3,27,15,15,352.0,241.5,3.5,13.5,448.0,633.49,511.01
2017,3,27,15,30,366.0,218.0,3.5,13.0,420.0,614.92,500.08
2017,3,27,15,45,558.0,156.0,3.5,13.0,432.5,735.88,597.73
2017,3,27,16,0,750.0,94.0,3.5,13.0,445.0,830.44,669.35
2017,3,27,16,15,715.5,89.0,3.45,12.5,393.5,770.6,626.97
2017,3,27,16,30,681.0,84.0,3.4,12.0,342.0,710.24,584.17
2017,3,27,16,45,634.0,77.5,3.35,12.0,289.5,637.87,529.57
2017,3,27,17,0,587.0,71.0,3.3,12.0,237.0,566.96,474.2
2017,3,27,17,15,513.5,62.5,3.35,11.5,186.0,476.76,401.37
2017,3,27,17,30,440.0,54.0,3.4,11.0,135.0,391.62,328.46
2017,3,27,17,45,324.0,41.5,3.45,10.5,90.5,282.39,232.28
2017,3,27,18,0,208.0,29.0,3.5,10.0,46.0,183.5,130.87
2017,3,27,18,15,104.0,14.5,3.5,9.5,23.0,64.52,0.0
2017,3,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,3,28,6,15,114.0,16.0,2.45,7.5,26.5,13.66,0.0
2017,3,28,6,30,228.0,32.0,2.5,8.0,53.0,24.83,14.85
2017,3,28,6,45,345.0,44.0,2.65,9.0,99.0,35.75,26.15
2017,3,28,7,0,462.0,56.0,2.8,10.0,145.0,44.92,34.85
2017,3,28,7,15,532.5,64.0,2.85,10.5,196.5,50.34,39.98
2017,3,28,7,30,603.0,72.0,2.9,11.0,248.0,55.71,44.84
2017,3,28,7,45,653.0,77.0,3.0,11.5,301.0,58.53,47.24
2017,3,28,8,0,703.0,82.0,3.1,12.0,354.0,61.37,49.57
2017,3,28,8,15,735.5,86.5,3.25,12.0,405.5,69.61,56.74
2017,3,28,8,30,768.0,91.0,3.4,12.0,457.0,133.75,78.74
2017,3,28,8,45,791.0,95.0,3.55,12.5,505.0,194.39,122.33
2017,3,28,9,0,814.0,99.0,3.7,13.0,553.0,257.63,175.87
2017,3,28,9,15,831.5,102.0,3.75,13.5,596.5,320.81,232.34
2017,3,28,9,30,849.0,105.0,3.8,14.0,640.0,385.29,289.99
2017,3,28,9,45,859.0,108.0,3.9,14.5,677.0,447.72,345.1
2017,3,28,10,0,869.0,111.0,4.0,15.0,714.0,509.96,398.41
2017,3,28,10,15,878.5,113.0,3.95,15.0,745.0,569.61,448.57
2017,3,28,10,30,888.0,115.0,3.9,15.0,776.0,628.23,496.37
2017,3,28,10,45,895.5,116.0,3.9,15.5,800.0,683.57,539.47
2017,3,28,11,0,903.0,117.0,3.9,16.0,824.0,737.27,580.04
2017,3,28,11,15,907.0,117.5,3.85,16.0,840.0,786.07,616.69
2017,3,28,11,30,911.0,118.0,3.8,16.0,856.0,832.42,649.11
2017,3,28,11,45,913.0,118.5,3.8,16.0,864.0,874.5,678.44
2017,3,28,12,0,915.0,119.0,3.8,16.0,872.0,913.58,705.5
2017,3,28,12,15,914.5,119.0,3.7,16.0,871.0,946.78,727.73
2017,3,28,12,30,914.0,119.0,3.6,16.0,870.0,976.49,747.45
2017,3,28,12,45,919.5,114.0,3.55,16.5,863.5,1003.15,763.95
2017,3,28,13,0,925.0,109.0,3.5,17.0,857.0,1026.15,777.91
2017,3,28,13,15,920.0,108.5,3.4,17.0,840.0,1039.78,786.67
2017,3,28,13,30,915.0,108.0,3.3,17.0,823.0,1049.34,792.85
2017,3,28,13,45,907.0,107.0,3.2,17.0,798.0,1051.23,794.03
2017,3,28,14,0,899.0,106.0,3.1,17.0,773.0,1049.02,792.68
2017,3,28,14,15,889.5,104.5,3.0,17.0,741.0,1040.69,787.4
2017,3,28,14,30,880.0,103.0,2.9,17.0,709.0,1028.43,779.69
2017,3,28,14,45,867.0,101.0,2.8,17.0,671.0,1008.26,766.81
2017,3,28,15,0,854.0,99.0,2.7,17.0,633.0,996.37,759.73
2017,3,28,15,15,836.5,96.0,2.6,16.5,589.5,963.24,739.58
2017,3,28,15,30,819.0,93.0,2.5,16.0,546.0,927.02,717.35
2017,3,28,15,45,796.5,89.5,2.4,16.0,498.0,882.71,687.94
2017,3,28,16,0,774.0,86.0,2.3,16.0,450.0,836.17,656.66
2017,3,28,16,15,742.0,81.5,2.2,15.5,399.0,778.18,617.78
2017,3,28,16,30,710.0,77.0,2.1,15.0,348.0,724.62,581.19
2017,3,28,16,45,663.0,72.0,2.05,15.0,295.5,653.19,529.25
2017,3,28,17,0,616.0,67.0,2.0,15.0,243.0,583.17,476.56
2017,3,28,17,15,546.5,59.0,2.05,14.0,191.5,495.33,409.3
2017,3,28,17,30,477.0,51.0,2.1,13.0,140.0,412.26,340.79
2017,3,28,17,45,359.5,40.0,2.15,12.5,94.5,302.11,245.92
2017,3,28,18,0,242.0,29.0,2.2,12.0,49.0,203.86,147.71
2017,3,28,18,15,121.0,14.5,2.25,12.0,24.5,72.89,0.0
2017,3,28,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,6,15,121.5,16.5,2.15,9.5,28.0,12.88,0.0
2017,3,29,6,30,243.0,33.0,2.2,10.0,56.0,25.61,15.76
2017,3,29,6,45,344.0,45.5,2.3,10.5,101.0,36.88,27.07
2017,3,29,7,0,445.0,58.0,2.4,11.0,146.0,46.35,36.03
2017,3,29,7,15,513.0,66.5,2.4,11.5,196.5,52.07,41.39
2017,3,29,7,30,581.0,75.0,2.4,12.0,247.0,57.72,46.46
2017,3,29,7,45,622.0,82.5,2.4,12.5,298.5,62.22,50.34
2017,3,29,8,0,663.0,90.0,2.4,13.0,350.0,66.58,53.99
2017,3,29,8,15,696.5,95.0,2.35,13.5,400.5,75.92,53.76
2017,3,29,8,30,730.0,100.0,2.3,14.0,451.0,132.92,78.47
2017,3,29,8,45,748.5,106.0,2.25,14.5,497.5,192.63,121.51
2017,3,29,9,0,767.0,112.0,2.2,15.0,544.0,254.43,173.22
2017,3,29,9,15,785.5,115.5,2.2,15.0,587.0,319.91,230.59
2017,3,29,9,30,804.0,119.0,2.2,15.0,630.0,382.41,285.7
2017,3,29,9,45,823.5,119.0,2.25,15.5,668.5,443.58,338.33
2017,3,29,10,0,843.0,119.0,2.3,16.0,707.0,505.68,390.12
2017,3,29,10,15,852.5,121.0,2.4,16.0,738.0,564.88,439.06
2017,3,29,10,30,862.0,123.0,2.5,16.0,769.0,623.3,486.01
2017,3,29,10,45,866.0,126.0,2.6,16.0,792.0,678.09,529.01
2017,3,29,11,0,870.0,129.0,2.7,16.0,815.0,731.06,569.62
2017,3,29,11,15,874.5,130.0,2.75,16.0,830.5,774.09,602.21
2017,3,29,11,30,879.0,131.0,2.8,16.0,846.0,819.98,634.69
2017,3,29,11,45,881.0,131.0,2.9,16.0,853.5,860.42,663.11
2017,3,29,12,0,883.0,131.0,3.0,16.0,861.0,897.95,689.46
2017,3,29,12,15,883.0,131.0,3.05,16.0,860.5,930.64,712.08
2017,3,29,12,30,883.0,131.0,3.1,16.0,860.0,959.98,732.43
2017,3,29,12,45,788.0,182.0,3.15,16.5,828.0,959.27,730.91
2017,3,29,13,0,693.0,233.0,3.2,17.0,796.0,949.58,723.64
2017,3,29,13,15,611.5,260.0,3.2,17.0,749.0,911.98,696.67
2017,3,29,13,30,530.0,287.0,3.2,17.0,702.0,866.81,664.32
2017,3,29,13,45,700.0,201.5,3.2,17.0,733.0,965.96,737.68
2017,3,29,14,0,870.0,116.0,3.2,17.0,764.0,1030.36,781.65
2017,3,29,14,15,859.5,114.0,3.1,17.0,732.5,1033.42,783.44
2017,3,29,14,30,849.0,112.0,3.0,17.0,701.0,1019.6,774.56
2017,3,29,14,45,822.5,115.5,2.95,17.0,660.5,992.33,757.28
2017,3,29,15,0,796.0,119.0,2.9,17.0,620.0,961.67,737.81
2017,3,29,15,15,777.0,115.5,2.9,16.5,576.5,927.35,717.55
2017,3,29,15,30,758.0,112.0,2.9,16.0,533.0,896.72,699.66
2017,3,29,15,45,733.0,107.5,2.95,15.5,485.5,850.37,670.62
2017,3,29,16,0,708.0,103.0,3.0,15.0,438.0,802.18,639.67
2017,3,29,16,15,626.0,103.5,3.05,14.5,375.5,708.65,573.98
2017,3,29,16,30,544.0,104.0,3.1,14.0,313.0,617.46,507.83
2017,3,29,16,45,550.5,89.5,3.2,14.0,274.5,583.79,483.58
2017,3,29,17,0,557.0,75.0,3.3,14.0,236.0,547.41,455.67
2017,3,29,17,15,487.5,66.0,3.15,13.5,186.0,460.8,385.2
2017,3,29,17,30,418.0,57.0,3.0,13.0,136.0,378.94,315.51
2017,3,29,17,45,306.5,44.5,2.9,12.5,92.5,271.67,222.24
2017,3,29,18,0,195.0,32.0,2.8,12.0,49.0,181.0,133.42
2017,3,29,18,15,97.5,16.0,2.9,11.5,24.5,62.3,0.0
2017,3,29,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,168.5,17.0,3.6,9.0,33.5,13.9,0.0
2017,3,30,6,30,337.0,34.0,3.8,9.0,67.0,28.2,18.32
2017,3,30,6,45,450.0,43.5,4.0,9.5,117.0,35.44,25.96
2017,3,30,7,0,563.0,53.0,4.2,10.0,167.0,42.67,32.89
2017,3,30,7,15,627.5,59.5,4.3,10.0,221.0,47.13,37.17
2017,3,30,7,30,692.0,66.0,4.4,10.0,275.0,51.57,41.26
2017,3,30,7,45,736.5,70.5,4.5,10.5,330.0,59.14,47.96
2017,3,30,8,0,781.0,75.0,4.6,11.0,385.0,62.08,50.37
2017,3,30,8,15,810.0,79.0,4.55,11.0,438.0,73.59,50.48
2017,3,30,8,30,839.0,83.0,4.5,11.0,491.0,136.17,77.73
2017,3,30,8,45,860.0,86.0,4.5,11.5,540.0,200.29,124.69
2017,3,30,9,0,881.0,89.0,4.5,12.0,589.0,266.63,181.68
2017,3,30,9,15,896.5,91.5,4.3,12.0,633.5,336.61,244.91
2017,3,30,9,30,912.0,94.0,4.1,12.0,678.0,402.93,305.2
2017,3,30,9,45,924.0,95.5,3.9,12.5,716.0,467.52,362.33
2017,3,30,10,0,936.0,97.0,3.7,13.0,754.0,531.91,417.32
2017,3,30,10,15,944.0,98.5,3.5,13.0,785.5,593.7,469.03
2017,3,30,10,30,952.0,100.0,3.3,13.0,817.0,654.28,517.87
2017,3,30,10,45,956.5,101.5,3.15,13.5,840.5,711.15,561.33
2017,3,30,11,0,961.0,103.0,3.0,14.0,864.0,765.93,601.57
2017,3,30,11,15,963.5,104.0,2.95,14.0,879.5,816.45,638.19
2017,3,30,11,30,966.0,105.0,2.9,14.0,895.0,864.23,670.95
2017,3,30,11,45,968.5,104.5,2.85,14.5,902.5,907.62,698.97
2017,3,30,12,0,971.0,104.0,2.8,15.0,910.0,947.82,724.42
2017,3,30,12,15,969.5,104.0,2.85,15.0,908.5,981.59,747.49
2017,3,30,12,30,968.0,104.0,2.9,15.0,907.0,1011.59,768.07
2017,3,30,12,45,958.5,107.0,3.0,15.0,895.5,1033.25,783.56
2017,3,30,13,0,949.0,110.0,3.1,15.0,884.0,1050.67,796.41
2017,3,30,13,15,944.0,109.5,3.2,15.0,866.0,1064.58,807.08
2017,3,30,13,30,939.0,109.0,3.3,15.0,848.0,1074.32,815.14
2017,3,30,13,45,928.0,109.5,3.4,15.0,821.5,1074.91,817.23
2017,3,30,14,0,917.0,110.0,3.5,15.0,795.0,1071.31,816.74
2017,3,30,14,15,907.0,108.0,3.6,14.5,762.5,1061.83,813.94
2017,3,30,14,30,897.0,106.0,3.7,14.0,730.0,1048.33,808.53
2017,3,30,14,45,558.0,199.0,3.8,14.0,580.5,817.55,647.01
2017,3,30,15,0,219.0,292.0,3.9,14.0,431.0,538.81,432.51
2017,3,30,15,15,519.0,196.5,3.95,13.5,495.0,764.81,615.72
2017,3,30,15,30,819.0,101.0,4.0,13.0,559.0,935.33,743.68
2017,3,30,15,45,788.5,99.5,4.05,13.0,509.0,885.74,708.76
2017,3,30,16,0,758.0,98.0,4.1,13.0,459.0,840.39,678.14
2017,3,30,16,15,724.0,93.0,4.05,12.5,407.0,780.63,636.77
2017,3,30,16,30,690.0,88.0,4.0,12.0,355.0,720.26,593.87
2017,3,30,16,45,635.5,83.0,3.95,12.0,301.0,643.32,535.58
2017,3,30,17,0,581.0,78.0,3.9,12.0,247.0,568.24,476.83
2017,3,30,17,15,509.5,69.0,3.85,11.5,195.5,479.0,404.15
2017,3,30,17,30,438.0,60.0,3.8,11.0,144.0,394.5,331.79
2017,3,30,17,45,322.5,47.0,3.75,10.5,98.5,284.18,235.05
2017,3,30,18,0,207.0,34.0,3.7,10.0,53.0,189.77,143.52
2017,3,30,18,15,103.5,17.0,3.7,9.5,26.5,66.02,0.0
2017,3,30,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,3,31,6,15,193.5,16.5,4.0,6.5,37.0,13.41,0.0
2017,3,31,6,30,387.0,33.0,4.1,7.0,74.0,27.3,17.97
2017,3,31,6,45,488.0,42.0,4.25,7.5,124.0,34.19,25.13
2017,3,31,7,0,589.0,51.0,4.4,8.0,174.0,41.06,31.74
2017,3,31,7,15,650.0,57.5,4.55,8.5,228.0,45.61,36.03
2017,3,31,7,30,711.0,64.0,4.7,9.0,282.0,54.57,44.14
2017,3,31,7,45,751.0,69.0,4.85,9.5,337.0,57.96,47.06
2017,3,31,8,0,791.0,74.0,5.0,10.0,392.0,61.3,49.85
2017,3,31,8,15,818.5,77.5,5.0,10.5,444.0,73.93,49.8
2017,3,31,8,30,846.0,81.0,5.0,11.0,496.0,136.53,77.46
2017,3,31,8,45,864.5,84.5,5.05,11.5,544.5,201.06,125.2
2017,3,31,9,0,883.0,88.0,5.1,12.0,593.0,272.05,186.37
2017,3,31,9,15,897.5,90.5,5.05,12.0,636.5,337.33,246.16
2017,3,31,9,30,912.0,93.0,5.0,12.0,680.0,403.29,306.75
2017,3,31,9,45,920.5,96.0,4.95,12.5,717.5,467.61,364.37
2017,3,31,10,0,929.0,99.0,4.9,13.0,755.0,531.35,419.67
2017,3,31,10,15,936.5,100.5,4.85,13.0,785.5,592.44,471.86
2017,3,31,10,30,944.0,102.0,4.8,13.0,816.0,652.27,521.43
2017,3,31,10,45,948.0,103.5,4.75,13.5,839.5,708.34,565.59
2017,3,31,11,0,952.0,105.0,4.7,14.0,863.0,762.29,606.71
2017,3,31,11,15,955.0,105.5,4.6,14.0,878.5,812.23,643.74
2017,3,31,11,30,958.0,106.0,4.5,14.0,894.0,859.49,676.79
2017,3,31,11,45,958.5,107.0,4.4,14.5,901.0,902.28,704.87
2017,3,31,12,0,959.0,108.0,4.3,15.0,908.0,941.82,730.21
2017,3,31,12,15,958.5,108.0,4.2,15.0,907.0,976.05,753.24
2017,3,31,12,30,958.0,108.0,4.1,15.0,906.0,1006.63,773.71
2017,3,31,12,45,958.5,105.5,4.05,15.5,897.5,1031.79,789.26
2017,3,31,13,0,959.0,103.0,4.0,16.0,889.0,1052.99,802.11
2017,3,31,13,15,954.5,102.5,3.95,16.0,871.5,1067.36,811.9
2017,3,31,13,30,950.0,102.0,3.9,16.0,854.0,1077.54,819.04
2017,3,31,13,45,944.5,100.0,3.85,16.0,829.0,1080.82,821.69
2017,3,31,14,0,939.0,98.0,3.8,16.0,804.0,1079.85,821.69
2017,3,31,14,15,930.0,96.5,3.7,16.0,771.5,1071.68,816.63
2017,3,31,14,30,921.0,95.0,3.6,16.0,739.0,1059.42,809.01
2017,3,31,14,45,909.5,93.0,3.55,16.0,700.0,1040.09,797.15
2017,3,31,15,0,898.0,91.0,3.5,16.0,661.0,1016.99,782.87
2017,3,31,15,15,882.0,88.5,3.4,16.0,616.5,985.32,762.33
2017,3,31,15,30,866.0,86.0,3.3,16.0,572.0,961.21,747.14
2017,3,31,15,45,846.0,82.0,3.2,16.0,523.5,917.32,717.92
2017,3,31,16,0,826.0,78.0,3.1,16.0,475.0,870.95,686.76
2017,3,31,16,15,796.5,74.5,2.95,15.5,422.5,814.76,648.91
2017,3,31,16,30,767.0,71.0,2.8,15.0,370.0,757.4,609.33
2017,3,31,16,45,721.0,66.5,2.7,14.5,315.5,684.87,557.34
2017,3,31,17,0,675.0,62.0,2.6,14.0,261.0,618.46,508.13
2017,3,31,17,15,609.5,55.5,2.55,13.5,208.0,532.94,441.71
2017,3,31,17,30,544.0,49.0,2.5,13.0,155.0,451.76,374.17
2017,3,31,17,45,434.0,39.5,2.5,12.5,107.5,344.92,282.2
2017,3,31,18,0,324.0,30.0,2.5,12.0,60.0,249.16,189.83
2017,3,31,18,15,162.0,15.0,2.45,11.5,30.0,116.51,0.0
2017,3,31,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,1,6,15,148.0,19.0,1.7,9.5,35.5,14.82,1.11
2017,4,1,6,30,296.0,38.0,1.7,10.0,71.0,31.33,21.43
2017,4,1,6,45,391.0,50.0,1.7,10.5,118.0,40.48,30.49
2017,4,1,7,0,486.0,62.0,1.7,11.0,165.0,49.42,38.92
2017,4,1,7,15,549.5,70.0,1.75,11.5,217.5,54.67,43.78
2017,4,1,7,30,613.0,78.0,1.8,12.0,270.0,59.84,48.36
2017,4,1,7,45,658.5,83.5,1.85,12.5,323.0,62.84,50.86
2017,4,1,8,0,704.0,89.0,1.9,13.0,376.0,65.82,53.26
2017,4,1,8,15,734.0,93.5,1.85,13.0,426.5,79.03,53.55
2017,4,1,8,30,764.0,98.0,1.8,13.0,477.0,143.36,85.23
2017,4,1,8,45,794.5,98.5,1.8,13.5,525.5,202.19,127.48
2017,4,1,9,0,825.0,99.0,1.8,14.0,574.0,264.52,179.58
2017,4,1,9,15,840.5,101.5,1.75,14.5,616.5,327.3,234.85
2017,4,1,9,30,856.0,104.0,1.7,15.0,659.0,391.07,290.58
2017,4,1,9,45,871.5,104.0,1.65,15.5,697.0,454.99,344.91
2017,4,1,10,0,887.0,104.0,1.6,16.0,735.0,516.68,395.65
2017,4,1,10,15,895.5,105.5,1.55,16.5,765.0,575.88,442.56
2017,4,1,10,30,904.0,107.0,1.5,17.0,795.0,634.02,486.77
2017,4,1,10,45,907.5,109.0,1.5,17.5,817.5,688.09,526.7
2017,4,1,11,0,911.0,111.0,1.5,18.0,840.0,740.11,563.81
2017,4,1,11,15,914.5,111.5,1.5,18.0,855.0,788.49,597.91
2017,4,1,11,30,918.0,112.0,1.5,18.0,870.0,834.35,628.25
2017,4,1,11,45,918.5,113.0,1.5,18.5,877.0,875.51,653.9
2017,4,1,12,0,919.0,114.0,1.5,19.0,884.0,913.55,677.21
2017,4,1,12,15,919.0,114.0,1.5,19.0,883.0,946.9,698.56
2017,4,1,12,30,919.0,114.0,1.5,19.0,882.0,976.77,717.64
2017,4,1,12,45,918.0,112.5,1.55,19.0,873.5,1000.55,733.58
2017,4,1,13,0,917.0,111.0,1.6,19.0,865.0,1020.52,747.25
2017,4,1,13,15,913.0,110.0,1.55,19.0,848.0,1034.16,755.46
2017,4,1,13,30,909.0,109.0,1.5,19.0,831.0,1043.77,761.26
2017,4,1,13,45,902.5,107.5,1.5,19.5,806.5,1046.26,762.11
2017,4,1,14,0,896.0,106.0,1.5,20.0,782.0,1044.68,760.63
2017,4,1,14,15,887.0,104.5,1.5,19.5,750.5,1036.55,758.09
2017,4,1,14,30,878.0,103.0,1.5,19.0,719.0,1024.5,753.26
2017,4,1,14,45,865.0,101.0,1.5,19.0,681.0,1004.06,741.74
2017,4,1,15,0,852.0,99.0,1.5,19.0,643.0,991.87,735.76
2017,4,1,15,15,835.0,96.5,1.5,19.0,599.5,959.64,716.62
2017,4,1,15,30,818.0,94.0,1.5,19.0,556.0,924.35,695.57
2017,4,1,15,45,790.5,92.0,1.55,19.0,507.5,877.07,666.83
2017,4,1,16,0,763.0,90.0,1.6,19.0,459.0,827.81,636.21
2017,4,1,16,15,731.5,86.0,1.6,18.5,408.0,776.25,603.82
2017,4,1,16,30,700.0,82.0,1.6,18.0,357.0,719.11,566.4
2017,4,1,16,45,641.5,79.0,1.65,17.5,303.0,641.36,512.77
2017,4,1,17,0,583.0,76.0,1.7,17.0,249.0,565.76,458.37
2017,4,1,17,15,516.0,67.0,1.75,16.0,198.5,479.92,393.07
2017,4,1,17,30,449.0,58.0,1.8,15.0,148.0,398.6,327.21
2017,4,1,17,45,337.0,46.5,1.85,14.5,102.0,292.66,237.44
2017,4,1,18,0,225.0,35.0,1.9,14.0,56.0,199.0,151.19
2017,4,1,18,15,112.5,17.5,1.95,13.5,28.0,93.45,0.0
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,2,6,15,132.5,20.5,1.45,9.5,36.0,15.92,3.6
2017,4,2,6,30,265.0,41.0,1.5,10.0,72.0,31.61,21.86
2017,4,2,6,45,364.5,53.0,1.6,10.5,119.0,40.64,30.7
2017,4,2,7,0,464.0,65.0,1.7,11.0,166.0,51.63,40.93
2017,4,2,7,15,527.5,73.5,1.65,11.5,218.0,57.16,46.02
2017,4,2,7,30,591.0,82.0,1.6,12.0,270.0,62.59,50.82
2017,4,2,7,45,639.0,87.5,1.6,12.5,323.0,65.47,53.19
2017,4,2,8,0,687.0,93.0,1.6,13.0,376.0,68.34,55.47
2017,4,2,8,15,717.5,98.0,1.6,13.5,426.5,82.84,55.98
2017,4,2,8,30,748.0,103.0,1.6,14.0,477.0,141.04,83.28
2017,4,2,8,45,775.0,105.5,1.65,14.5,525.0,205.68,130.59
2017,4,2,9,0,802.0,108.0,1.7,15.0,573.0,267.61,182.21
2017,4,2,9,15,818.5,110.5,1.65,15.5,615.5,329.3,236.08
2017,4,2,9,30,835.0,113.0,1.6,16.0,658.0,392.14,290.52
2017,4,2,9,45,855.0,111.5,1.6,16.5,697.0,453.91,342.84
2017,4,2,10,0,875.0,110.0,1.6,17.0,736.0,516.87,394.34
2017,4,2,10,15,884.0,112.0,1.6,17.0,766.5,576.1,442.07
2017,4,2,10,30,893.0,114.0,1.6,17.0,797.0,634.36,487.48
2017,4,2,10,45,899.0,115.0,1.6,17.5,820.0,688.6,527.6
2017,4,2,11,0,905.0,116.0,1.6,18.0,843.0,741.04,565.1
2017,4,2,11,15,909.0,116.5,1.55,18.0,858.5,789.5,598.98
2017,4,2,11,30,913.0,117.0,1.5,18.0,874.0,835.52,628.89
2017,4,2,11,45,915.5,117.0,1.5,18.5,881.5,877.16,654.86
2017,4,2,12,0,918.0,117.0,1.5,19.0,889.0,915.83,678.56
2017,4,2,12,15,917.5,117.0,1.55,19.0,888.5,948.66,700.24
2017,4,2,12,30,917.0,117.0,1.6,19.0,888.0,977.99,719.72
2017,4,2,12,45,917.0,115.5,1.65,19.5,879.5,1002.65,734.87
2017,4,2,13,0,917.0,114.0,1.7,20.0,871.0,1023.55,747.68
2017,4,2,13,15,913.0,113.0,1.8,20.0,854.0,1037.16,758.11
2017,4,2,13,30,909.0,112.0,1.9,20.0,837.0,1046.75,766.19
2017,4,2,13,45,902.5,110.5,2.0,20.0,812.5,1049.21,769.88
2017,4,2,14,0,896.0,109.0,2.1,20.0,788.0,1047.61,771.15
2017,4,2,14,15,887.0,107.0,2.15,20.0,756.5,1038.88,767.34
2017,4,2,14,30,878.0,105.0,2.2,20.0,725.0,1026.23,761.16
2017,4,2,14,45,867.5,102.5,2.25,20.0,687.5,1007.69,751.23
2017,4,2,15,0,857.0,100.0,2.3,20.0,650.0,997.35,746.85
2017,4,2,15,15,841.5,97.5,2.25,19.5,607.0,966.46,729.05
2017,4,2,15,30,826.0,95.0,2.2,19.0,564.0,932.43,709.21
2017,4,2,15,45,806.0,91.0,2.2,19.0,516.5,889.47,682.22
2017,4,2,16,0,786.0,87.0,2.2,19.0,469.0,844.15,653.24
2017,4,2,16,15,757.5,83.0,2.15,18.5,418.5,789.35,617.75
2017,4,2,16,30,729.0,79.0,2.1,18.0,368.0,738.44,584.16
2017,4,2,16,45,690.0,73.0,2.1,17.5,315.5,671.31,537.73
2017,4,2,17,0,651.0,67.0,2.1,17.0,263.0,604.96,490.0
2017,4,2,17,15,588.5,60.0,2.05,16.0,211.0,521.97,427.49
2017,4,2,17,30,526.0,53.0,2.0,15.0,159.0,443.0,363.38
2017,4,2,17,45,423.5,42.5,1.95,14.5,111.5,340.47,276.35
2017,4,2,18,0,321.0,32.0,1.9,14.0,64.0,248.2,190.73
2017,4,2,18,15,160.5,16.0,1.9,13.5,32.0,118.1,0.0
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,3,5,45,38.0,5.0,2.45,6.5,6.0,0.0,0.0
2017,4,3,6,0,76.0,10.0,2.4,7.0,12.0,8.54,0.0
2017,4,3,6,15,248.0,23.5,2.4,7.5,50.0,19.4,7.36
2017,4,3,6,30,420.0,37.0,2.4,8.0,88.0,30.53,21.22
2017,4,3,6,45,527.0,45.0,2.4,8.5,141.0,36.56,27.34
2017,4,3,7,0,634.0,53.0,2.4,9.0,194.0,42.64,33.16
2017,4,3,7,15,691.5,58.5,2.4,9.5,250.0,50.52,40.39
2017,4,3,7,30,749.0,64.0,2.4,10.0,306.0,54.59,44.0
2017,4,3,7,45,792.0,67.5,2.45,10.5,362.5,56.89,45.9
2017,4,3,8,0,835.0,71.0,2.5,11.0,419.0,59.22,47.75
2017,4,3,8,15,860.5,74.5,2.5,11.5,472.0,76.73,48.48
2017,4,3,8,30,886.0,78.0,2.5,12.0,525.0,148.02,84.12
2017,4,3,8,45,903.5,81.0,2.5,12.5,574.0,213.9,132.91
2017,4,3,9,0,921.0,84.0,2.5,13.0,623.0,281.33,190.65
2017,4,3,9,15,934.0,86.0,2.45,13.5,667.0,347.97,250.23
2017,4,3,9,30,947.0,88.0,2.4,14.0,711.0,415.03,309.75
2017,4,3,9,45,952.5,91.5,2.4,14.5,747.5,480.37,366.53
2017,4,3,10,0,958.0,95.0,2.4,15.0,784.0,544.73,420.47
2017,4,3,10,15,965.0,96.5,2.35,15.0,815.0,606.92,471.38
2017,4,3,10,30,972.0,98.0,2.3,15.0,846.0,667.73,519.42
2017,4,3,10,45,976.0,99.0,2.3,15.5,869.0,724.51,562.17
2017,4,3,11,0,980.0,100.0,2.3,16.0,892.0,779.07,601.88
2017,4,3,11,15,982.5,100.5,2.25,16.0,907.0,829.61,637.15
2017,4,3,11,30,985.0,101.0,2.2,16.0,922.0,877.33,668.83
2017,4,3,11,45,986.5,101.0,2.15,16.5,929.0,920.71,695.86
2017,4,3,12,0,988.0,101.0,2.1,17.0,936.0,960.79,720.28
2017,4,3,12,15,987.0,101.0,2.05,17.0,935.0,995.15,741.99
2017,4,3,12,30,986.0,101.0,2.0,17.0,934.0,1025.71,761.12
2017,4,3,12,45,985.5,99.5,1.95,17.0,924.5,1051.27,776.95
2017,4,3,13,0,985.0,98.0,1.9,17.0,915.0,1072.77,790.19
2017,4,3,13,15,980.5,97.5,1.9,17.0,897.0,1087.24,799.76
2017,4,3,13,30,976.0,97.0,1.9,17.0,879.0,1097.41,806.81
2017,4,3,13,45,969.5,96.0,1.95,17.0,853.5,1100.69,810.43
2017,4,3,14,0,963.0,95.0,2.0,17.0,828.0,1099.64,811.53
2017,4,3,14,15,954.5,93.5,2.0,17.0,795.5,1091.7,807.68
2017,4,3,14,30,946.0,92.0,2.0,17.0,763.0,1079.58,801.36
2017,4,3,14,45,935.5,90.0,2.05,17.0,723.5,1060.78,791.57
2017,4,3,15,0,925.0,88.0,2.1,17.0,684.0,1038.1,779.34
2017,4,3,15,15,910.0,85.5,2.15,16.5,639.0,1006.72,762.74
2017,4,3,15,30,895.0,83.0,2.2,16.0,594.0,972.03,743.75
2017,4,3,15,45,874.5,80.0,2.3,16.0,544.5,928.54,717.53
2017,4,3,16,0,854.0,77.0,2.4,16.0,495.0,892.21,695.81
2017,4,3,16,15,826.0,73.5,2.4,15.5,442.0,836.36,659.97
2017,4,3,16,30,798.0,70.0,2.4,15.0,389.0,779.19,622.25
2017,4,3,16,45,752.5,66.5,2.45,14.5,333.5,707.14,572.35
2017,4,3,17,0,707.0,63.0,2.5,14.0,278.0,635.92,520.92
2017,4,3,17,15,644.5,56.5,2.5,13.0,223.5,556.02,460.67
2017,4,3,17,30,582.0,50.0,2.5,12.0,169.0,475.23,394.87
2017,4,3,17,45,468.0,41.5,2.5,11.5,119.0,365.48,300.86
2017,4,3,18,0,354.0,33.0,2.5,11.0,69.0,266.72,209.24
2017,4,3,18,15,177.0,16.5,2.5,10.5,34.5,127.46,9.92
2017,4,3,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,6.0,1.5,7.5,6.0,0.0,0.0
2017,4,4,6,0,0.0,12.0,1.5,8.0,12.0,10.24,0.0
2017,4,4,6,15,167.0,26.5,1.5,8.5,47.5,20.55,9.32
2017,4,4,6,30,334.0,41.0,1.5,9.0,83.0,33.61,23.97
2017,4,4,6,45,421.5,52.0,1.5,9.5,131.0,41.82,32.01
2017,4,4,7,0,509.0,63.0,1.5,10.0,179.0,49.87,39.58
2017,4,4,7,15,568.0,70.5,1.5,10.0,231.0,54.71,44.11
2017,4,4,7,30,627.0,78.0,1.5,10.0,283.0,59.47,48.41
2017,4,4,7,45,668.5,83.0,1.55,10.5,335.0,62.1,50.57
2017,4,4,8,0,710.0,88.0,1.6,11.0,387.0,64.71,52.64
2017,4,4,8,15,739.0,92.5,1.6,11.5,437.5,81.81,53.57
2017,4,4,8,30,768.0,97.0,1.6,12.0,488.0,146.19,86.92
2017,4,4,8,45,791.5,99.5,1.6,12.5,535.5,205.72,130.8
2017,4,4,9,0,815.0,102.0,1.6,13.0,583.0,267.82,183.3
2017,4,4,9,15,831.0,104.5,1.5,13.5,625.5,330.03,238.0
2017,4,4,9,30,847.0,107.0,1.4,14.0,668.0,393.29,292.99
2017,4,4,9,45,859.0,109.0,1.35,14.5,704.5,455.23,345.55
2017,4,4,10,0,871.0,111.0,1.3,15.0,741.0,517.51,396.35
2017,4,4,10,15,879.5,113.0,1.25,15.0,771.0,576.1,443.21
2017,4,4,10,30,888.0,115.0,1.2,15.0,801.0,633.68,487.57
2017,4,4,10,45,891.0,117.5,1.2,15.5,823.5,686.87,526.69
2017,4,4,11,0,894.0,120.0,1.2,16.0,846.0,738.02,563.03
2017,4,4,11,15,897.5,121.0,1.2,16.0,861.0,785.94,596.92
2017,4,4,11,30,901.0,122.0,1.2,16.0,876.0,831.41,626.9
2017,4,4,11,45,892.5,128.5,1.3,16.0,880.5,869.42,652.99
2017,4,4,12,0,884.0,135.0,1.4,16.0,885.0,903.84,676.72
2017,4,4,12,15,883.5,135.0,1.5,16.0,884.0,935.67,698.77
2017,4,4,12,30,883.0,135.0,1.6,16.0,883.0,964.13,718.66
2017,4,4,12,45,890.5,129.0,1.7,16.0,876.5,990.8,737.48
2017,4,4,13,0,898.0,123.0,1.8,16.0,870.0,1013.96,754.1
2017,4,4,13,15,703.5,213.5,1.9,15.5,792.0,955.89,718.65
2017,4,4,13,30,509.0,304.0,2.0,15.0,714.0,860.62,653.52
2017,4,4,13,45,440.5,320.5,2.1,15.0,667.5,817.0,624.34
2017,4,4,14,0,372.0,337.0,2.2,15.0,621.0,752.52,579.64
2017,4,4,14,15,384.0,319.5,2.25,14.5,602.5,749.81,581.3
2017,4,4,14,30,396.0,302.0,2.3,14.0,584.0,744.8,580.84
2017,4,4,14,45,394.5,283.0,2.35,14.0,551.5,722.08,566.38
2017,4,4,15,0,393.0,264.0,2.4,14.0,519.0,697.18,550.39
2017,4,4,15,15,429.5,235.0,2.35,14.0,496.0,716.6,566.79
2017,4,4,15,30,466.0,206.0,2.3,14.0,473.0,711.86,565.75
2017,4,4,15,45,478.0,183.0,2.25,14.0,437.0,686.57,549.19
2017,4,4,16,0,490.0,160.0,2.2,14.0,401.0,658.05,530.21
2017,4,4,16,15,398.5,156.5,2.1,13.5,338.5,559.3,455.87
2017,4,4,16,30,307.0,153.0,2.0,13.0,276.0,447.51,369.65
2017,4,4,16,45,281.0,136.0,1.9,13.0,236.5,396.66,329.94
2017,4,4,17,0,255.0,119.0,1.8,13.0,197.0,347.08,289.79
2017,4,4,17,15,227.0,98.5,1.75,12.5,158.0,292.8,245.17
2017,4,4,17,30,199.0,78.0,1.7,12.0,119.0,240.3,200.42
2017,4,4,17,45,154.0,58.0,1.65,11.5,84.0,180.26,147.68
2017,4,4,18,0,109.0,38.0,1.6,11.0,49.0,123.94,95.88
2017,4,4,18,15,54.5,19.0,1.65,11.0,24.5,58.85,9.84
2017,4,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
