Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,5.5,1.0,8.5,5.5,0.0,0.0
2017,4,5,6,0,0.0,11.0,1.0,9.0,11.0,9.39,0.0
2017,4,5,6,15,74.0,29.5,1.0,9.5,39.0,22.97,12.0
2017,4,5,6,30,148.0,48.0,1.0,10.0,67.0,36.84,26.84
2017,4,5,6,45,193.0,68.0,1.0,10.5,105.0,51.34,40.44
2017,4,5,7,0,238.0,88.0,1.0,11.0,143.0,65.47,53.43
2017,4,5,7,15,264.0,108.0,0.95,11.0,183.5,79.06,65.75
2017,4,5,7,30,290.0,128.0,0.9,11.0,224.0,92.2,77.4
2017,4,5,7,45,319.5,142.5,0.9,11.5,265.0,101.56,85.32
2017,4,5,8,0,349.0,157.0,0.9,12.0,306.0,110.61,92.79
2017,4,5,8,15,501.5,138.5,0.85,12.5,381.0,106.65,77.04
2017,4,5,8,30,654.0,120.0,0.8,13.0,456.0,147.17,91.46
2017,4,5,8,45,553.0,170.0,0.75,14.0,472.5,213.41,146.03
2017,4,5,9,0,452.0,220.0,0.7,15.0,489.0,267.31,193.88
2017,4,5,9,15,587.5,187.0,0.7,15.5,562.0,320.13,233.65
2017,4,5,9,30,723.0,154.0,0.7,16.0,635.0,384.75,284.3
2017,4,5,9,45,622.5,205.0,0.7,16.5,635.5,432.89,325.56
2017,4,5,10,0,522.0,256.0,0.7,17.0,636.0,466.38,353.21
2017,4,5,10,15,449.5,301.0,0.75,17.0,637.5,500.26,380.01
2017,4,5,10,30,377.0,346.0,0.8,17.0,639.0,522.44,396.92
2017,4,5,10,45,367.0,359.0,0.85,17.5,651.0,554.05,419.75
2017,4,5,11,0,357.0,372.0,0.9,18.0,663.0,584.04,440.76
2017,4,5,11,15,396.0,361.0,0.9,18.0,689.5,627.4,472.14
2017,4,5,11,30,435.0,350.0,0.9,18.0,716.0,681.71,510.34
2017,4,5,11,45,445.5,349.5,0.95,18.0,727.0,715.71,534.14
2017,4,5,12,0,456.0,349.0,1.0,18.0,738.0,748.7,557.29
2017,4,5,12,15,401.0,373.0,1.0,18.0,715.0,732.01,544.79
2017,4,5,12,30,346.0,397.0,1.0,18.0,692.0,723.23,537.82
2017,4,5,12,45,311.5,402.0,1.05,18.0,665.5,710.99,529.68
2017,4,5,13,0,277.0,407.0,1.1,18.0,639.0,695.75,519.42
2017,4,5,13,15,323.5,385.0,1.15,18.0,650.5,729.98,545.51
2017,4,5,13,30,370.0,363.0,1.2,18.0,662.0,763.24,570.37
2017,4,5,13,45,364.5,352.5,1.25,18.0,640.0,754.74,565.55
2017,4,5,14,0,359.0,342.0,1.3,18.0,618.0,744.08,559.75
2017,4,5,14,15,253.0,343.0,1.3,17.5,534.0,641.8,487.96
2017,4,5,14,30,147.0,344.0,1.3,17.0,450.0,516.99,398.27
2017,4,5,14,45,251.5,309.5,1.35,17.0,478.5,607.7,469.49
2017,4,5,15,0,356.0,275.0,1.4,17.0,507.0,672.36,519.56
2017,4,5,15,15,203.0,258.0,1.4,16.5,388.5,479.08,376.97
2017,4,5,15,30,50.0,241.0,1.4,16.0,270.0,292.17,232.06
2017,4,5,15,45,220.5,212.0,1.45,15.5,323.5,459.11,369.26
2017,4,5,16,0,391.0,183.0,1.5,15.0,377.0,594.36,476.15
2017,4,5,16,15,292.5,175.0,1.45,14.5,311.5,469.35,380.59
2017,4,5,16,30,194.0,167.0,1.4,14.0,246.0,353.08,289.94
2017,4,5,16,45,173.5,147.5,1.4,13.5,210.5,309.44,256.37
2017,4,5,17,0,153.0,128.0,1.4,13.0,175.0,266.95,222.25
2017,4,5,17,15,134.5,105.0,1.3,12.5,141.0,222.21,185.15
2017,4,5,17,30,116.0,82.0,1.2,12.0,107.0,178.37,147.68
2017,4,5,17,45,86.5,60.0,1.2,12.0,76.0,130.26,105.28
2017,4,5,18,0,57.0,38.0,1.2,12.0,45.0,83.61,63.11
2017,4,5,18,15,28.5,19.0,1.15,11.5,22.5,38.89,8.9
2017,4,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,1.5,1.1,10.5,1.5,0.0,0.0
2017,4,6,6,0,0.0,3.0,1.1,11.0,3.0,2.56,0.0
2017,4,6,6,15,0.0,11.0,1.2,11.0,11.0,9.04,1.53
2017,4,6,6,30,0.0,19.0,1.3,11.0,19.0,15.64,8.17
2017,4,6,6,45,0.0,30.0,1.45,11.5,30.0,24.75,16.59
2017,4,6,7,0,0.0,41.0,1.6,12.0,41.0,33.88,24.96
2017,4,6,7,15,0.0,52.5,1.7,12.0,52.5,43.44,33.66
2017,4,6,7,30,0.0,64.0,1.8,12.0,64.0,53.03,42.25
2017,4,6,7,45,0.0,48.0,1.95,12.5,48.0,39.7,30.11
2017,4,6,8,0,0.0,32.0,2.1,13.0,32.0,26.43,18.09
2017,4,6,8,15,18.0,118.5,2.15,13.5,128.0,93.32,73.33
2017,4,6,8,30,36.0,205.0,2.2,14.0,224.0,156.14,123.69
2017,4,6,8,45,18.0,178.5,2.3,14.5,188.0,145.38,114.83
2017,4,6,9,0,0.0,152.0,2.4,15.0,152.0,123.79,97.44
2017,4,6,9,15,137.5,228.5,2.5,15.0,321.0,219.86,171.03
2017,4,6,9,30,275.0,305.0,2.6,15.0,490.0,337.21,261.66
2017,4,6,9,45,159.5,308.5,2.75,15.0,417.5,315.11,247.29
2017,4,6,10,0,44.0,312.0,2.9,15.0,345.0,275.87,217.71
2017,4,6,10,15,28.0,278.0,2.95,15.0,299.5,246.24,194.43
2017,4,6,10,30,12.0,244.0,3.0,15.0,254.0,209.96,165.48
2017,4,6,10,45,15.5,267.5,3.15,15.0,280.0,233.54,184.24
2017,4,6,11,0,19.0,291.0,3.3,15.0,306.0,257.87,203.39
2017,4,6,11,15,23.5,313.0,3.4,15.0,332.5,282.39,222.62
2017,4,6,11,30,28.0,335.0,3.5,15.0,359.0,317.87,250.32
2017,4,6,11,45,28.5,337.0,3.65,15.0,361.5,324.53,255.48
2017,4,6,12,0,29.0,339.0,3.8,15.0,364.0,331.12,260.7
2017,4,6,12,15,30.0,343.0,3.9,14.5,369.0,339.99,268.2
2017,4,6,12,30,31.0,347.0,4.0,14.0,374.0,348.88,275.78
2017,4,6,12,45,23.0,311.5,4.1,14.0,331.5,293.91,232.8
2017,4,6,13,0,15.0,276.0,4.2,14.0,289.0,255.01,202.17
2017,4,6,13,15,17.5,284.0,4.2,13.5,299.0,266.28,211.84
2017,4,6,13,30,20.0,292.0,4.2,13.0,309.0,277.83,221.7
2017,4,6,13,45,12.0,233.5,4.25,13.0,244.0,215.83,172.12
2017,4,6,14,0,4.0,175.0,4.3,13.0,179.0,154.35,122.31
2017,4,6,14,15,2.0,130.5,4.4,12.5,132.5,112.48,88.32
2017,4,6,14,30,0.0,86.0,4.5,12.0,86.0,71.65,54.62
2017,4,6,14,45,3.5,141.0,4.6,12.0,143.0,123.76,98.37
2017,4,6,15,0,7.0,196.0,4.7,12.0,200.0,179.68,144.94
2017,4,6,15,15,5.0,184.5,4.75,12.0,188.0,167.63,135.21
2017,4,6,15,30,3.0,173.0,4.8,12.0,176.0,155.67,125.61
2017,4,6,15,45,1.5,92.0,4.85,12.0,93.5,78.09,60.88
2017,4,6,16,0,0.0,11.0,4.9,12.0,11.0,9.08,2.14
2017,4,6,16,15,0.0,9.0,4.95,11.5,9.0,7.42,0.75
2017,4,6,16,30,0.0,7.0,5.0,11.0,7.0,5.76,0.0
2017,4,6,16,45,0.0,6.0,5.05,11.0,6.0,4.94,0.0
2017,4,6,17,0,0.0,5.0,5.1,11.0,5.0,4.11,0.0
2017,4,6,17,15,0.0,4.0,5.25,10.5,4.0,3.28,0.0
2017,4,6,17,30,0.0,3.0,5.4,10.0,3.0,2.46,0.0
2017,4,6,17,45,0.0,2.0,5.6,10.0,2.0,1.64,0.0
2017,4,6,18,0,0.0,1.0,5.8,10.0,1.0,0.82,0.0
2017,4,6,18,15,0.0,0.5,6.05,10.0,0.5,0.41,0.0
2017,4,6,18,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,10.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,2.0,2.0,10.0,2.0,1.71,0.0
2017,4,7,6,0,0.0,4.0,2.0,10.0,4.0,3.41,0.0
2017,4,7,6,15,0.0,14.0,2.0,10.0,14.0,11.52,3.77
2017,4,7,6,30,0.0,24.0,2.0,10.0,24.0,19.79,11.92
2017,4,7,6,45,0.0,37.0,2.05,10.5,37.0,30.57,21.92
2017,4,7,7,0,0.0,50.0,2.1,11.0,50.0,41.38,31.84
2017,4,7,7,15,0.0,64.0,2.1,11.0,64.0,52.74,42.18
2017,4,7,7,30,0.0,78.0,2.1,11.0,78.0,63.86,52.14
2017,4,7,7,45,0.0,90.5,2.1,11.5,90.5,73.79,60.75
2017,4,7,8,0,0.0,103.0,2.1,12.0,103.0,83.64,69.16
2017,4,7,8,15,0.0,125.5,2.15,12.0,125.5,100.86,80.32
2017,4,7,8,30,0.0,148.0,2.2,12.0,148.0,118.58,94.85
2017,4,7,8,45,0.0,112.0,2.25,12.0,112.0,92.21,72.5
2017,4,7,9,0,0.0,76.0,2.3,12.0,76.0,63.16,47.94
2017,4,7,9,15,29.0,185.5,2.35,12.0,205.0,157.4,125.26
2017,4,7,9,30,58.0,295.0,2.4,12.0,334.0,253.84,202.51
2017,4,7,9,45,36.5,272.5,2.45,12.5,297.5,235.62,187.67
2017,4,7,10,0,15.0,250.0,2.5,13.0,261.0,212.4,168.82
2017,4,7,10,15,48.5,310.5,2.55,13.0,348.5,283.48,225.39
2017,4,7,10,30,82.0,371.0,2.6,13.0,436.0,359.62,284.9
2017,4,7,10,45,52.5,340.0,2.65,13.0,382.0,323.27,256.09
2017,4,7,11,0,23.0,309.0,2.7,13.0,328.0,275.87,218.53
2017,4,7,11,15,31.5,336.5,2.75,13.0,363.0,316.99,251.02
2017,4,7,11,30,40.0,364.0,2.8,13.0,398.0,353.38,279.31
2017,4,7,11,45,41.5,370.0,2.85,13.5,406.0,365.58,288.14
2017,4,7,12,0,43.0,376.0,2.9,14.0,414.0,377.88,297.11
2017,4,7,12,15,84.0,403.5,2.95,14.0,476.0,446.58,350.86
2017,4,7,12,30,125.0,431.0,3.0,14.0,538.0,535.01,418.24
2017,4,7,12,45,187.0,424.0,3.05,14.0,582.5,596.18,465.53
2017,4,7,13,0,249.0,417.0,3.1,14.0,627.0,677.53,526.92
2017,4,7,13,15,268.5,403.5,3.1,13.5,626.0,693.53,540.22
2017,4,7,13,30,288.0,390.0,3.1,13.0,625.0,708.26,553.15
2017,4,7,13,45,242.0,385.0,3.15,13.0,578.5,643.35,505.49
2017,4,7,14,0,196.0,380.0,3.2,13.0,532.0,596.99,471.01
2017,4,7,14,15,308.0,337.5,3.2,13.0,564.5,690.21,544.83
2017,4,7,14,30,420.0,295.0,3.2,13.0,597.0,778.81,613.17
2017,4,7,14,45,365.0,292.5,3.25,13.0,545.0,700.86,556.04
2017,4,7,15,0,310.0,290.0,3.3,13.0,493.0,642.37,513.04
2017,4,7,15,15,206.5,276.0,3.3,13.0,408.0,502.27,405.66
2017,4,7,15,30,103.0,262.0,3.3,13.0,323.0,366.71,298.13
2017,4,7,15,45,177.5,236.5,3.35,13.0,330.5,427.23,350.11
2017,4,7,16,0,252.0,211.0,3.4,13.0,338.0,481.71,396.09
2017,4,7,16,15,126.0,141.0,3.35,12.5,204.5,263.34,219.47
2017,4,7,16,30,0.0,71.0,3.3,12.0,71.0,58.88,44.92
2017,4,7,16,45,0.0,60.5,3.25,12.0,60.5,50.11,37.66
2017,4,7,17,0,0.0,50.0,3.2,12.0,50.0,41.35,30.18
2017,4,7,17,15,0.0,40.5,3.15,11.5,40.5,33.45,23.4
2017,4,7,17,30,0.0,31.0,3.1,11.0,31.0,25.57,16.5
2017,4,7,17,45,0.0,22.0,3.05,11.0,22.0,18.12,9.86
2017,4,7,18,0,0.0,13.0,3.0,11.0,13.0,10.69,3.21
2017,4,7,18,15,0.0,6.5,3.0,10.5,6.5,5.33,0.0
2017,4,7,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,4,8,5,45,51.0,9.0,2.55,6.5,11.0,7.68,0.0
2017,4,8,6,0,102.0,18.0,2.6,7.0,22.0,14.01,0.0
2017,4,8,6,15,232.5,33.0,2.7,7.0,61.0,25.58,15.89
2017,4,8,6,30,363.0,48.0,2.8,7.0,100.0,39.22,29.54
2017,4,8,6,45,433.0,60.5,2.95,7.5,148.5,48.47,38.45
2017,4,8,7,0,503.0,73.0,3.1,8.0,197.0,57.42,46.82
2017,4,8,7,15,363.5,103.5,3.15,8.0,204.5,74.79,62.7
2017,4,8,7,30,224.0,134.0,3.2,8.0,212.0,95.31,81.16
2017,4,8,7,45,112.0,73.0,3.25,8.0,112.0,53.93,43.57
2017,4,8,8,0,0.0,12.0,3.3,8.0,12.0,9.89,3.39
2017,4,8,8,15,0.0,15.5,3.25,8.0,15.5,12.79,5.52
2017,4,8,8,30,0.0,19.0,3.2,8.0,19.0,15.7,8.01
2017,4,8,8,45,20.5,133.5,3.2,8.0,146.0,110.13,88.04
2017,4,8,9,0,41.0,248.0,3.2,8.0,273.0,200.08,162.24
2017,4,8,9,15,368.0,208.5,3.2,8.0,457.0,270.43,210.3
2017,4,8,9,30,695.0,169.0,3.2,8.0,641.0,388.42,302.08
2017,4,8,9,45,767.5,154.0,3.2,8.0,700.5,454.5,358.91
2017,4,8,10,0,840.0,139.0,3.2,8.0,760.0,528.93,421.81
2017,4,8,10,15,424.5,178.5,3.2,8.0,492.5,387.3,314.6
2017,4,8,10,30,9.0,218.0,3.2,8.0,225.0,186.65,150.44
2017,4,8,10,45,163.0,303.5,3.25,8.5,438.0,369.7,300.54
2017,4,8,11,0,317.0,389.0,3.3,9.0,651.0,570.32,457.04
2017,4,8,11,15,605.5,265.0,3.35,9.0,776.5,708.62,566.83
2017,4,8,11,30,894.0,141.0,3.4,9.0,902.0,843.73,671.32
2017,4,8,11,45,900.0,139.0,3.5,9.0,910.5,885.6,700.86
2017,4,8,12,0,906.0,137.0,3.6,9.0,919.0,924.73,729.08
2017,4,8,12,15,906.5,137.0,3.6,9.0,918.0,957.87,752.32
2017,4,8,12,30,907.0,137.0,3.6,9.0,917.0,987.62,773.17
2017,4,8,12,45,887.0,147.0,3.6,9.5,903.5,1017.19,792.48
2017,4,8,13,0,867.0,157.0,3.6,10.0,890.0,1030.42,800.38
2017,4,8,13,15,546.5,280.0,3.55,10.0,739.0,859.65,676.39
2017,4,8,13,30,226.0,403.0,3.5,10.0,588.0,638.88,506.55
2017,4,8,13,45,127.5,355.0,3.5,10.0,459.0,494.33,396.23
2017,4,8,14,0,29.0,307.0,3.5,10.0,330.0,325.72,262.1
2017,4,8,14,15,433.5,222.5,3.45,10.0,537.0,712.81,576.01
2017,4,8,14,30,838.0,138.0,3.4,10.0,744.0,1031.55,808.27
2017,4,8,14,45,618.0,203.0,3.4,10.0,637.0,884.55,702.36
2017,4,8,15,0,398.0,268.0,3.4,10.0,530.0,703.44,566.46
2017,4,8,15,15,595.0,193.0,3.35,10.0,556.0,827.78,666.54
2017,4,8,15,30,792.0,118.0,3.3,10.0,582.0,921.19,735.28
2017,4,8,15,45,772.5,112.5,3.25,10.0,534.0,884.02,709.27
2017,4,8,16,0,753.0,107.0,3.2,10.0,486.0,838.17,677.77
2017,4,8,16,15,721.5,102.0,3.05,9.5,434.0,780.61,637.67
2017,4,8,16,30,690.0,97.0,2.9,9.0,382.0,722.3,596.15
2017,4,8,16,45,647.5,90.0,2.8,9.0,328.5,652.57,543.85
2017,4,8,17,0,605.0,83.0,2.7,9.0,275.0,583.9,490.84
2017,4,8,17,15,540.5,74.5,2.55,8.5,222.5,499.65,422.78
2017,4,8,17,30,476.0,66.0,2.4,8.0,170.0,419.51,355.08
2017,4,8,17,45,378.5,54.0,2.3,7.5,122.5,320.94,269.39
2017,4,8,18,0,281.0,42.0,2.2,7.0,75.0,232.73,189.06
2017,4,8,18,15,140.5,21.0,2.2,6.5,37.5,114.57,62.69
2017,4,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,9,5,45,26.5,8.5,1.55,5.0,10.0,7.26,0.0
2017,4,9,6,0,53.0,17.0,1.5,5.0,20.0,13.54,0.0
2017,4,9,6,15,148.0,38.0,1.5,5.5,58.0,29.43,19.64
2017,4,9,6,30,243.0,59.0,1.5,6.0,96.0,44.65,34.65
2017,4,9,6,45,331.5,73.5,1.55,6.5,145.0,55.06,44.66
2017,4,9,7,0,420.0,88.0,1.6,7.0,194.0,65.27,54.18
2017,4,9,7,15,478.0,99.5,1.5,7.5,246.5,72.92,61.11
2017,4,9,7,30,536.0,111.0,1.4,8.0,299.0,80.36,67.63
2017,4,9,7,45,413.0,143.0,1.3,8.5,301.5,99.02,84.01
2017,4,9,8,0,290.0,175.0,1.2,9.0,304.0,120.48,102.52
2017,4,9,8,15,492.0,157.0,1.05,9.5,405.5,121.12,88.41
2017,4,9,8,30,694.0,139.0,0.9,10.0,507.0,168.54,107.8
2017,4,9,8,45,719.5,143.0,0.75,10.5,555.0,225.85,150.52
2017,4,9,9,0,745.0,147.0,0.6,11.0,603.0,286.13,200.46
2017,4,9,9,15,523.5,226.0,0.7,11.0,557.0,330.01,246.97
2017,4,9,9,30,302.0,305.0,0.8,11.0,511.0,347.33,268.8
2017,4,9,9,45,552.0,235.0,0.9,11.5,636.0,426.28,328.63
2017,4,9,10,0,802.0,165.0,1.0,12.0,761.0,531.14,409.07
2017,4,9,10,15,690.5,218.5,1.15,12.0,746.0,566.3,438.56
2017,4,9,10,30,579.0,272.0,1.3,12.0,731.0,586.4,455.68
2017,4,9,10,45,439.5,333.5,1.45,12.5,688.0,584.3,453.93
2017,4,9,11,0,300.0,395.0,1.6,13.0,645.0,563.38,437.2
2017,4,9,11,15,579.0,281.5,1.7,13.0,773.0,701.56,544.04
2017,4,9,11,30,858.0,168.0,1.8,13.0,901.0,848.68,653.16
2017,4,9,11,45,867.5,163.5,1.95,13.0,910.0,891.12,682.1
2017,4,9,12,0,877.0,159.0,2.1,13.0,919.0,931.02,710.38
2017,4,9,12,15,877.0,159.0,2.15,13.0,918.0,963.98,732.85
2017,4,9,12,30,877.0,159.0,2.2,13.0,917.0,993.52,753.07
2017,4,9,12,45,866.5,163.0,2.3,13.5,905.5,1013.47,766.12
2017,4,9,13,0,856.0,167.0,2.4,14.0,894.0,1029.34,776.62
2017,4,9,13,15,851.0,166.0,2.4,13.5,876.5,1041.55,786.58
2017,4,9,13,30,846.0,165.0,2.4,13.0,859.0,1049.78,794.1
2017,4,9,13,45,842.0,161.0,2.45,13.0,834.5,1051.94,796.9
2017,4,9,14,0,838.0,157.0,2.5,13.0,810.0,1050.07,797.25
2017,4,9,14,15,827.5,154.5,2.55,13.0,777.5,1039.19,791.72
2017,4,9,14,30,817.0,152.0,2.6,13.0,745.0,1024.43,783.78
2017,4,9,14,45,808.0,146.5,2.65,13.0,707.5,1004.28,772.27
2017,4,9,15,0,799.0,141.0,2.7,13.0,670.0,988.5,763.85
2017,4,9,15,15,781.0,137.0,2.75,12.5,625.5,954.19,743.92
2017,4,9,15,30,763.0,133.0,2.8,12.0,581.0,917.02,721.85
2017,4,9,15,45,745.5,125.5,2.85,12.0,533.5,873.6,693.64
2017,4,9,16,0,728.0,118.0,2.9,12.0,486.0,827.89,663.32
2017,4,9,16,15,696.0,112.0,2.85,11.5,434.5,769.38,623.45
2017,4,9,16,30,664.0,106.0,2.8,11.0,383.0,710.2,582.11
2017,4,9,16,45,622.0,98.0,2.75,11.0,329.5,640.59,530.44
2017,4,9,17,0,580.0,90.0,2.7,11.0,276.0,572.02,477.73
2017,4,9,17,15,517.5,80.0,2.55,10.0,223.5,488.49,411.26
2017,4,9,17,30,455.0,70.0,2.4,9.0,171.0,408.97,345.13
2017,4,9,17,45,361.5,56.5,2.3,8.5,123.0,311.17,260.53
2017,4,9,18,0,268.0,43.0,2.2,8.0,75.0,226.07,183.47
2017,4,9,18,15,149.5,25.0,2.15,7.5,41.5,125.98,74.76
2017,4,9,18,30,31.0,7.0,2.1,7.0,8.0,19.29,0.0
2017,4,9,18,45,15.5,3.5,2.05,7.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,10,5,45,50.0,10.5,1.55,7.5,13.0,8.96,0.0
2017,4,10,6,0,100.0,21.0,1.5,8.0,26.0,16.29,0.0
2017,4,10,6,15,219.5,36.5,1.55,8.5,65.5,28.14,18.54
2017,4,10,6,30,339.0,52.0,1.6,9.0,105.0,39.86,30.04
2017,4,10,6,45,425.5,62.5,1.65,9.5,154.5,49.75,39.4
2017,4,10,7,0,512.0,73.0,1.7,10.0,204.0,57.09,46.21
2017,4,10,7,15,341.5,107.5,1.65,10.0,203.5,77.13,64.32
2017,4,10,7,30,171.0,142.0,1.6,10.0,203.0,102.95,87.26
2017,4,10,7,45,134.0,165.5,1.55,10.5,218.0,117.39,99.56
2017,4,10,8,0,97.0,189.0,1.5,11.0,233.0,136.28,115.55
2017,4,10,8,15,166.0,210.5,1.35,11.0,295.5,152.11,119.82
2017,4,10,8,30,235.0,232.0,1.2,11.0,358.0,190.0,143.95
2017,4,10,8,45,206.5,257.5,1.1,11.5,375.5,223.02,170.34
2017,4,10,9,0,178.0,283.0,1.0,12.0,393.0,252.91,195.37
2017,4,10,9,15,390.5,244.5,0.9,12.5,506.5,303.76,229.79
2017,4,10,9,30,603.0,206.0,0.8,13.0,620.0,384.88,290.35
2017,4,10,9,45,620.5,214.5,0.75,13.5,659.5,441.4,335.77
2017,4,10,10,0,638.0,223.0,0.7,14.0,699.0,499.23,380.76
2017,4,10,10,15,539.5,272.5,0.75,14.0,686.0,526.79,403.35
2017,4,10,10,30,441.0,322.0,0.8,14.0,673.0,544.7,417.48
2017,4,10,10,45,476.0,320.5,0.9,14.5,709.0,597.26,456.63
2017,4,10,11,0,511.0,319.0,1.0,15.0,745.0,651.93,496.25
2017,4,10,11,15,574.5,300.0,1.05,15.0,787.0,714.33,541.64
2017,4,10,11,30,638.0,281.0,1.1,15.0,829.0,780.86,589.07
2017,4,10,11,45,747.5,219.0,1.2,15.0,866.0,848.99,639.05
2017,4,10,12,0,857.0,157.0,1.3,15.0,903.0,911.65,682.53
2017,4,10,12,15,857.0,157.0,1.4,15.0,901.5,943.84,704.48
2017,4,10,12,30,857.0,157.0,1.5,15.0,900.0,972.67,724.64
2017,4,10,12,45,687.0,243.5,1.65,15.5,835.0,930.24,696.77
2017,4,10,13,0,517.0,330.0,1.8,16.0,770.0,865.18,649.95
2017,4,10,13,15,695.0,233.0,1.9,15.5,812.0,964.04,725.06
2017,4,10,13,30,873.0,136.0,2.0,15.0,854.0,1031.9,772.19
2017,4,10,13,45,868.0,133.5,2.1,15.0,829.5,1048.2,784.27
2017,4,10,14,0,863.0,131.0,2.2,15.0,805.0,1046.65,785.37
2017,4,10,14,15,853.5,129.0,2.25,14.5,773.5,1037.09,782.33
2017,4,10,14,30,844.0,127.0,2.3,14.0,742.0,1023.64,776.86
2017,4,10,14,45,831.5,124.0,2.4,14.0,704.0,1002.29,765.28
2017,4,10,15,0,819.0,121.0,2.5,14.0,666.0,977.39,751.29
2017,4,10,15,15,802.0,117.5,2.55,13.5,622.5,944.18,732.33
2017,4,10,15,30,785.0,114.0,2.6,13.0,579.0,908.01,711.09
2017,4,10,15,45,766.5,109.0,2.65,13.0,531.5,866.06,684.09
2017,4,10,16,0,748.0,104.0,2.7,13.0,484.0,827.69,659.29
2017,4,10,16,15,706.0,95.0,2.6,12.5,424.5,756.24,609.75
2017,4,10,16,30,664.0,86.0,2.5,12.0,365.0,684.88,559.19
2017,4,10,16,45,603.0,88.0,2.45,12.0,315.5,612.99,505.94
2017,4,10,17,0,542.0,90.0,2.4,12.0,266.0,542.78,451.7
2017,4,10,17,15,490.0,79.0,2.3,11.5,216.5,467.44,391.45
2017,4,10,17,30,438.0,68.0,2.2,11.0,167.0,395.36,331.32
2017,4,10,17,45,363.5,54.5,2.1,10.5,122.0,308.61,256.61
2017,4,10,18,0,289.0,41.0,2.0,10.0,77.0,233.49,188.61
2017,4,10,18,15,144.5,26.0,1.95,10.0,44.0,125.43,78.12
2017,4,10,18,30,0.0,11.0,1.9,10.0,11.0,9.39,0.0
2017,4,10,18,45,0.0,5.5,1.85,10.0,5.5,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,5.5,1.8,9.0,5.5,4.69,0.0
2017,4,11,6,0,0.0,11.0,1.9,9.0,11.0,9.05,0.0
2017,4,11,6,15,0.0,28.0,2.05,9.5,28.0,23.09,14.3
2017,4,11,6,30,0.0,45.0,2.2,10.0,45.0,36.53,27.0
2017,4,11,6,45,0.0,65.5,2.4,10.5,65.5,52.31,41.56
2017,4,11,7,0,0.0,86.0,2.6,11.0,86.0,67.92,55.75
2017,4,11,7,15,5.0,106.0,2.6,11.0,108.0,83.09,69.39
2017,4,11,7,30,10.0,126.0,2.6,11.0,130.0,98.14,82.69
2017,4,11,7,45,66.5,159.5,2.65,11.5,189.5,117.38,99.28
2017,4,11,8,0,123.0,193.0,2.7,12.0,249.0,133.85,113.16
2017,4,11,8,15,61.5,152.0,2.8,12.5,180.0,118.18,93.24
2017,4,11,8,30,0.0,111.0,2.9,13.0,111.0,91.1,71.46
2017,4,11,8,45,19.5,181.5,3.0,13.5,194.0,148.33,117.67
2017,4,11,9,0,39.0,252.0,3.1,14.0,277.0,202.64,160.58
2017,4,11,9,15,75.0,288.0,3.15,14.0,339.0,245.64,193.95
2017,4,11,9,30,111.0,324.0,3.2,14.0,401.0,294.21,232.04
2017,4,11,9,45,58.0,254.5,3.3,14.5,295.0,230.83,182.44
2017,4,11,10,0,5.0,185.0,3.4,15.0,189.0,155.25,121.88
2017,4,11,10,15,4.0,172.0,3.5,15.0,175.0,144.94,113.51
2017,4,11,10,30,3.0,159.0,3.6,15.0,161.0,134.23,104.72
2017,4,11,10,45,9.0,216.0,3.75,15.0,223.5,186.17,146.57
2017,4,11,11,0,15.0,273.0,3.9,15.0,286.0,239.57,189.01
2017,4,11,11,15,56.0,348.0,4.0,15.0,397.0,344.57,272.09
2017,4,11,11,30,97.0,423.0,4.1,15.0,508.0,450.76,354.2
2017,4,11,11,45,91.5,423.5,4.2,15.5,503.5,455.43,356.79
2017,4,11,12,0,86.0,424.0,4.3,16.0,499.0,459.24,359.11
2017,4,11,12,15,55.5,380.5,4.35,16.0,429.0,397.35,311.42
2017,4,11,12,30,25.0,337.0,4.4,16.0,359.0,316.41,248.39
2017,4,11,12,45,16.0,265.5,4.5,16.0,280.0,244.59,192.32
2017,4,11,13,0,7.0,194.0,4.6,16.0,201.0,172.65,135.1
2017,4,11,13,15,14.0,247.5,4.6,15.5,260.0,228.45,180.41
2017,4,11,13,30,21.0,301.0,4.6,15.0,319.0,286.49,227.04
2017,4,11,13,45,65.0,340.5,4.6,15.0,392.5,393.24,312.4
2017,4,11,14,0,109.0,380.0,4.6,15.0,466.0,484.5,384.21
2017,4,11,14,15,67.0,330.5,4.55,15.0,383.0,391.54,311.46
2017,4,11,14,30,25.0,281.0,4.5,15.0,300.0,277.7,221.23
2017,4,11,14,45,14.5,232.0,4.5,15.0,243.0,220.31,175.65
2017,4,11,15,0,4.0,183.0,4.5,15.0,186.0,163.56,129.74
2017,4,11,15,15,10.0,197.0,4.45,14.5,203.5,184.01,147.37
2017,4,11,15,30,16.0,211.0,4.4,14.0,221.0,205.38,165.73
2017,4,11,15,45,8.0,167.5,4.35,14.0,172.5,155.52,124.9
2017,4,11,16,0,0.0,124.0,4.3,14.0,124.0,106.75,84.46
2017,4,11,16,15,0.0,69.5,4.2,13.5,69.5,57.64,43.51
2017,4,11,16,30,0.0,15.0,4.1,13.0,15.0,12.37,4.99
2017,4,11,16,45,0.0,13.0,4.0,13.0,13.0,10.71,3.59
2017,4,11,17,0,0.0,11.0,3.9,13.0,11.0,9.05,2.18
2017,4,11,17,15,186.0,46.0,3.75,12.5,88.0,202.74,172.67
2017,4,11,17,30,372.0,81.0,3.6,12.0,165.0,364.33,307.17
2017,4,11,17,45,277.5,66.0,3.5,12.0,119.5,271.73,225.65
2017,4,11,18,0,183.0,51.0,3.4,12.0,74.0,178.86,143.5
2017,4,11,18,15,91.5,30.0,3.35,12.0,41.5,96.37,61.31
2017,4,11,18,30,0.0,9.0,3.3,12.0,9.0,7.68,0.0
2017,4,11,18,45,0.0,4.5,3.25,12.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,45,44.5,12.0,1.65,11.0,15.0,10.24,0.0
2017,4,12,6,0,89.0,24.0,1.7,11.0,30.0,18.85,4.45
2017,4,12,6,15,197.5,41.0,1.75,11.0,69.0,31.4,21.49
2017,4,12,6,30,306.0,58.0,1.8,11.0,108.0,44.05,33.62
2017,4,12,6,45,383.5,70.0,1.9,11.0,156.0,52.67,41.84
2017,4,12,7,0,461.0,82.0,2.0,11.0,204.0,61.14,49.68
2017,4,12,7,15,230.5,59.5,2.05,11.0,120.5,42.9,33.28
2017,4,12,7,30,0.0,37.0,2.1,11.0,37.0,30.55,22.08
2017,4,12,7,45,0.0,62.0,2.15,11.5,62.0,51.36,40.66
2017,4,12,8,0,0.0,87.0,2.2,12.0,87.0,71.89,58.67
2017,4,12,8,15,0.0,73.5,2.3,12.0,73.5,61.0,46.53
2017,4,12,8,30,0.0,60.0,2.4,12.0,60.0,49.76,36.84
2017,4,12,8,45,0.0,68.5,2.5,12.0,68.5,56.88,42.74
2017,4,12,9,0,0.0,77.0,2.6,12.0,77.0,64.01,48.61
2017,4,12,9,15,0.0,91.0,2.65,12.0,91.0,75.77,58.32
2017,4,12,9,30,0.0,105.0,2.7,12.0,105.0,87.3,67.77
2017,4,12,9,45,0.5,130.0,2.8,12.5,130.5,108.01,84.61
2017,4,12,10,0,1.0,155.0,2.9,13.0,156.0,128.94,101.44
2017,4,12,10,15,6.0,194.5,2.95,13.0,200.0,164.46,130.19
2017,4,12,10,30,11.0,234.0,3.0,13.0,244.0,200.98,159.49
2017,4,12,10,45,25.0,295.5,3.05,13.0,317.0,267.07,212.14
2017,4,12,11,0,39.0,357.0,3.1,13.0,390.0,333.97,264.56
2017,4,12,11,15,36.0,357.0,3.15,13.0,388.0,337.39,266.9
2017,4,12,11,30,33.0,357.0,3.2,13.0,386.0,340.3,269.06
2017,4,12,11,45,112.5,400.5,3.25,13.0,499.5,462.94,365.57
2017,4,12,12,0,192.0,444.0,3.3,13.0,613.0,582.53,456.95
2017,4,12,12,15,265.5,427.5,3.35,13.0,660.0,659.77,515.67
2017,4,12,12,30,339.0,411.0,3.4,13.0,707.0,726.87,566.7
2017,4,12,12,45,203.0,406.5,3.5,13.0,583.5,591.2,464.13
2017,4,12,13,0,67.0,402.0,3.6,13.0,460.0,445.28,350.98
2017,4,12,13,15,58.5,385.0,3.7,13.0,435.0,424.46,335.84
2017,4,12,13,30,50.0,368.0,3.8,13.0,410.0,402.69,319.35
2017,4,12,13,45,51.0,357.0,3.9,13.5,398.5,396.08,314.31
2017,4,12,14,0,52.0,346.0,4.0,14.0,387.0,389.08,308.96
2017,4,12,14,15,452.5,233.5,4.05,14.0,567.0,741.38,589.98
2017,4,12,14,30,853.0,121.0,4.1,14.0,747.0,1024.04,795.28
2017,4,12,14,45,842.5,117.5,4.15,14.0,709.0,1003.9,780.74
2017,4,12,15,0,832.0,114.0,4.2,14.0,671.0,980.15,766.2
2017,4,12,15,15,815.0,111.0,4.2,13.5,627.5,947.24,746.25
2017,4,12,15,30,798.0,108.0,4.2,13.0,584.0,911.37,724.03
2017,4,12,15,45,598.0,149.5,4.25,13.0,490.0,761.04,615.72
2017,4,12,16,0,398.0,191.0,4.3,13.0,396.0,603.59,494.66
2017,4,12,16,15,199.0,104.5,4.25,13.0,207.0,296.85,249.26
2017,4,12,16,30,0.0,18.0,4.2,13.0,18.0,14.84,7.09
2017,4,12,16,45,307.0,48.0,4.2,13.0,149.5,323.61,276.95
2017,4,12,17,0,614.0,78.0,4.2,13.0,281.0,580.63,487.25
2017,4,12,17,15,554.0,70.5,4.15,12.5,229.0,500.85,421.59
2017,4,12,17,30,494.0,63.0,4.1,12.0,177.0,424.89,357.76
2017,4,12,17,45,404.0,52.5,4.05,11.5,130.0,332.28,277.51
2017,4,12,18,0,314.0,42.0,4.0,11.0,83.0,248.11,201.73
2017,4,12,18,15,157.0,27.5,4.0,11.0,48.0,134.43,91.04
2017,4,12,18,30,0.0,13.0,4.0,11.0,13.0,11.1,0.0
2017,4,12,18,45,0.0,6.5,4.05,11.0,6.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.0,2.2,8.5,3.0,2.56,0.0
2017,4,13,6,0,0.0,6.0,2.3,9.0,6.0,4.92,0.0
2017,4,13,6,15,0.0,12.5,2.4,9.5,12.5,10.27,3.33
2017,4,13,6,30,0.0,19.0,2.5,10.0,19.0,15.64,8.4
2017,4,13,6,45,0.0,27.5,2.7,10.5,27.5,22.67,14.9
2017,4,13,7,0,0.0,36.0,2.9,11.0,36.0,29.71,21.35
2017,4,13,7,15,0.0,44.5,3.05,11.0,44.5,36.78,27.75
2017,4,13,7,30,0.0,53.0,3.2,11.0,53.0,43.85,34.08
2017,4,13,7,45,0.0,93.0,3.35,11.0,93.0,75.99,62.76
2017,4,13,8,0,0.0,133.0,3.5,11.0,133.0,105.6,88.77
2017,4,13,8,15,24.0,179.0,3.6,11.0,192.0,139.85,112.75
2017,4,13,8,30,48.0,225.0,3.7,11.0,251.0,171.33,137.0
2017,4,13,8,45,150.5,253.5,3.85,11.5,346.0,211.64,164.81
2017,4,13,9,0,253.0,282.0,4.0,12.0,441.0,267.58,206.49
2017,4,13,9,15,232.5,306.0,4.1,12.0,459.5,303.6,237.73
2017,4,13,9,30,212.0,330.0,4.2,12.0,478.0,334.04,264.05
2017,4,13,9,45,116.5,305.0,4.3,12.0,387.0,294.3,234.8
2017,4,13,10,0,21.0,280.0,4.4,12.0,296.0,239.18,191.36
2017,4,13,10,15,88.0,340.0,4.45,11.5,411.0,327.96,263.14
2017,4,13,10,30,155.0,400.0,4.5,11.0,526.0,429.43,344.09
2017,4,13,10,45,523.5,268.5,4.6,11.0,707.5,584.67,470.41
2017,4,13,11,0,892.0,137.0,4.7,11.0,889.0,753.93,605.7
2017,4,13,11,15,684.0,243.5,4.7,11.0,826.5,748.14,597.58
2017,4,13,11,30,476.0,350.0,4.7,11.0,764.0,711.95,566.63
2017,4,13,11,45,483.0,347.5,4.75,11.0,770.0,742.57,590.63
2017,4,13,12,0,490.0,345.0,4.8,11.0,776.0,771.68,613.01
2017,4,13,12,15,515.5,342.0,4.85,11.0,794.5,815.24,646.25
2017,4,13,12,30,541.0,339.0,4.9,11.0,813.0,857.94,678.59
2017,4,13,12,45,722.0,237.0,4.95,11.5,862.5,955.68,754.07
2017,4,13,13,0,903.0,135.0,5.0,12.0,912.0,1027.03,803.71
2017,4,13,13,15,899.0,134.0,5.05,11.5,894.5,1039.89,814.86
2017,4,13,13,30,895.0,133.0,5.1,11.0,877.0,1048.81,823.82
2017,4,13,13,45,890.5,130.0,5.15,11.0,852.0,1051.18,826.78
2017,4,13,14,0,886.0,127.0,5.2,11.0,827.0,1049.52,827.07
2017,4,13,14,15,877.0,125.0,5.2,11.0,795.0,1053.72,831.33
2017,4,13,14,30,868.0,123.0,5.2,11.0,763.0,1040.49,823.26
2017,4,13,14,45,648.5,194.0,5.2,11.0,658.5,901.41,723.61
2017,4,13,15,0,429.0,265.0,5.2,11.0,554.0,746.58,604.81
2017,4,13,15,15,214.5,196.0,5.15,10.5,340.5,433.93,359.89
2017,4,13,15,30,0.0,127.0,5.1,10.0,127.0,108.16,86.19
2017,4,13,15,45,44.0,175.0,5.05,10.0,198.0,209.75,173.93
2017,4,13,16,0,88.0,223.0,5.0,10.0,269.0,306.96,256.31
2017,4,13,16,15,44.0,123.5,4.85,10.0,146.5,154.86,128.59
2017,4,13,16,30,0.0,24.0,4.7,10.0,24.0,19.8,11.55
2017,4,13,16,45,319.0,52.5,4.6,10.0,158.5,339.11,293.48
2017,4,13,17,0,638.0,81.0,4.5,10.0,293.0,600.96,509.96
2017,4,13,17,15,578.0,73.5,4.25,9.5,240.0,520.03,442.19
2017,4,13,17,30,518.0,66.0,4.0,9.0,187.0,442.78,376.33
2017,4,13,17,45,423.0,55.5,3.75,8.5,137.5,345.88,291.72
2017,4,13,18,0,328.0,45.0,3.5,8.0,88.0,257.29,211.64
2017,4,13,18,15,191.0,29.5,3.35,7.5,51.5,154.37,109.53
2017,4,13,18,30,54.0,14.0,3.2,7.0,15.0,34.85,0.0
2017,4,13,18,45,27.0,7.0,3.05,7.0,7.5,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,5,45,85.5,14.0,2.65,5.5,20.0,11.95,0.0
2017,4,14,6,0,171.0,28.0,2.7,6.0,40.0,21.71,9.67
2017,4,14,6,15,291.5,41.5,2.85,6.5,83.5,32.05,22.75
2017,4,14,6,30,412.0,55.0,3.0,7.0,127.0,44.5,34.69
2017,4,14,6,45,476.0,66.5,3.15,7.5,177.0,52.71,42.52
2017,4,14,7,0,540.0,78.0,3.3,8.0,227.0,60.66,49.85
2017,4,14,7,15,593.0,85.5,3.3,8.5,280.5,65.08,53.77
2017,4,14,7,30,646.0,93.0,3.3,9.0,334.0,69.41,57.46
2017,4,14,7,45,678.0,100.5,3.35,9.5,386.5,73.36,60.72
2017,4,14,8,0,710.0,108.0,3.4,10.0,439.0,77.13,63.76
2017,4,14,8,15,737.5,113.0,3.35,10.0,489.5,106.02,68.12
2017,4,14,8,30,765.0,118.0,3.3,10.0,540.0,165.23,101.76
2017,4,14,8,45,785.0,122.0,3.25,10.5,587.0,225.75,148.96
2017,4,14,9,0,805.0,126.0,3.2,11.0,634.0,293.22,207.16
2017,4,14,9,15,820.5,129.0,3.1,11.0,676.5,354.78,262.6
2017,4,14,9,30,836.0,132.0,3.0,11.0,719.0,417.34,318.52
2017,4,14,9,45,856.0,130.5,2.95,11.5,757.5,478.85,371.78
2017,4,14,10,0,876.0,129.0,2.9,12.0,796.0,541.16,423.96
2017,4,14,10,15,884.0,130.5,2.8,12.0,825.5,599.97,472.38
2017,4,14,10,30,892.0,132.0,2.7,12.0,855.0,654.94,516.34
2017,4,14,10,45,896.0,134.0,2.6,12.5,877.0,707.85,556.25
2017,4,14,11,0,900.0,136.0,2.5,13.0,899.0,758.77,593.27
2017,4,14,11,15,903.5,137.0,2.45,13.0,913.5,806.27,628.12
2017,4,14,11,30,907.0,138.0,2.4,13.0,928.0,851.3,658.74
2017,4,14,11,45,904.0,140.5,2.35,13.5,933.0,889.62,683.08
2017,4,14,12,0,901.0,143.0,2.3,14.0,938.0,924.67,704.9
2017,4,14,12,15,900.5,143.0,2.35,14.0,936.0,956.31,726.55
2017,4,14,12,30,900.0,143.0,2.4,14.0,934.0,984.54,745.94
2017,4,14,12,45,895.5,143.5,2.45,14.0,923.5,1005.9,760.79
2017,4,14,13,0,891.0,144.0,2.5,14.0,913.0,1023.47,773.28
2017,4,14,13,15,886.0,143.0,2.6,14.0,895.0,1035.23,782.58
2017,4,14,13,30,881.0,142.0,2.7,14.0,877.0,1057.27,798.97
2017,4,14,13,45,868.0,143.5,2.8,14.0,850.0,1055.89,799.73
2017,4,14,14,0,855.0,145.0,2.9,14.0,823.0,1050.42,798.11
2017,4,14,14,15,845.0,143.0,2.95,14.0,790.5,1040.24,792.97
2017,4,14,14,30,835.0,141.0,3.0,14.0,758.0,1026.19,785.37
2017,4,14,14,45,819.5,138.5,3.1,14.0,719.0,1002.35,771.6
2017,4,14,15,0,804.0,136.0,3.2,14.0,680.0,975.05,755.44
2017,4,14,15,15,785.5,132.5,3.25,13.5,635.5,947.64,740.12
2017,4,14,15,30,767.0,129.0,3.3,13.0,591.0,910.42,717.63
2017,4,14,15,45,747.5,123.0,3.4,13.0,543.0,866.77,689.24
2017,4,14,16,0,728.0,117.0,3.5,13.0,495.0,820.97,658.8
2017,4,14,16,15,696.0,111.5,3.5,12.5,443.5,763.18,619.43
2017,4,14,16,30,664.0,106.0,3.5,12.0,392.0,704.76,578.6
2017,4,14,16,45,622.0,99.0,3.5,12.0,339.0,636.56,527.93
2017,4,14,17,0,580.0,92.0,3.5,12.0,286.0,569.42,476.07
2017,4,14,17,15,518.0,83.0,3.45,11.5,234.0,487.76,410.49
2017,4,14,17,30,456.0,74.0,3.4,11.0,182.0,406.75,342.94
2017,4,14,17,45,365.0,61.5,3.35,10.5,134.0,315.08,263.76
2017,4,14,18,0,274.0,49.0,3.3,10.0,86.0,232.81,190.12
2017,4,14,18,15,155.0,31.5,3.25,9.5,50.5,140.48,100.73
2017,4,14,18,30,36.0,14.0,3.2,9.0,15.0,27.17,0.0
2017,4,14,18,45,18.0,7.0,3.2,8.5,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
