Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,15,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,4,15,5,45,60.0,14.5,1.25,6.5,19.0,12.38,0.0
2017,4,15,6,0,120.0,29.0,1.2,7.0,38.0,22.68,11.39
2017,4,15,6,15,210.0,45.5,1.2,7.5,77.0,34.7,25.15
2017,4,15,6,30,300.0,62.0,1.2,8.0,116.0,46.81,36.72
2017,4,15,6,45,359.5,77.0,1.2,8.5,162.5,57.36,46.62
2017,4,15,7,0,419.0,92.0,1.2,9.0,209.0,67.61,55.96
2017,4,15,7,15,487.0,94.5,1.2,9.5,257.5,69.08,57.15
2017,4,15,7,30,555.0,97.0,1.2,10.0,306.0,71.25,58.87
2017,4,15,7,45,643.0,90.5,1.2,10.5,366.0,65.57,53.49
2017,4,15,8,0,731.0,84.0,1.2,11.0,426.0,66.39,53.93
2017,4,15,8,15,540.5,153.0,1.1,11.5,421.5,124.69,87.37
2017,4,15,8,30,350.0,222.0,1.0,12.0,417.0,193.56,140.98
2017,4,15,8,45,467.0,205.0,0.95,12.5,488.0,228.13,162.17
2017,4,15,9,0,584.0,188.0,0.9,13.0,559.0,281.87,202.37
2017,4,15,9,15,635.5,184.5,0.8,13.0,612.5,337.12,248.12
2017,4,15,9,30,687.0,181.0,0.7,13.0,666.0,398.05,298.22
2017,4,15,9,45,638.0,216.0,0.65,13.5,684.0,451.32,342.14
2017,4,15,10,0,589.0,251.0,0.6,14.0,702.0,497.02,378.08
2017,4,15,10,15,592.0,263.5,0.55,14.5,731.5,548.54,416.39
2017,4,15,10,30,595.0,276.0,0.5,15.0,761.0,599.47,452.68
2017,4,15,10,45,609.5,279.5,0.45,15.5,787.5,650.1,487.58
2017,4,15,11,0,624.0,283.0,0.4,16.0,814.0,700.15,520.89
2017,4,15,11,15,779.5,202.5,0.35,16.0,876.0,782.91,578.85
2017,4,15,11,30,935.0,122.0,0.3,16.0,938.0,859.15,628.92
2017,4,15,11,45,932.0,124.5,0.25,16.0,943.5,898.26,651.57
2017,4,15,12,0,929.0,127.0,0.2,16.0,949.0,934.01,672.44
2017,4,15,12,15,716.0,240.5,0.25,16.0,873.5,902.48,652.14
2017,4,15,12,30,503.0,354.0,0.3,16.0,798.0,835.59,605.73
2017,4,15,12,45,524.0,342.0,0.35,16.5,800.0,863.41,625.51
2017,4,15,13,0,545.0,330.0,0.4,17.0,802.0,889.2,642.46
2017,4,15,13,15,498.0,334.5,0.5,17.0,759.0,861.72,626.1
2017,4,15,13,30,451.0,339.0,0.6,17.0,716.0,830.35,607.7
2017,4,15,13,45,415.5,345.0,0.75,17.0,684.5,808.68,596.31
2017,4,15,14,0,380.0,351.0,0.9,17.0,653.0,767.38,571.54
2017,4,15,14,15,370.5,337.5,1.0,16.5,622.5,747.13,561.63
2017,4,15,14,30,361.0,324.0,1.1,16.0,592.0,724.83,549.8
2017,4,15,14,45,355.0,307.5,1.2,16.0,559.5,700.83,535.66
2017,4,15,15,0,349.0,291.0,1.3,16.0,527.0,674.99,520.0
2017,4,15,15,15,255.0,284.0,1.4,15.5,451.0,573.19,447.62
2017,4,15,15,30,161.0,277.0,1.5,15.0,375.0,453.77,359.68
2017,4,15,15,45,308.5,228.5,1.6,15.0,397.0,552.08,440.57
2017,4,15,16,0,456.0,180.0,1.7,15.0,419.0,640.27,510.75
2017,4,15,16,15,420.0,166.5,1.75,14.5,369.5,579.6,466.89
2017,4,15,16,30,384.0,153.0,1.8,14.0,320.0,519.67,423.55
2017,4,15,16,45,357.0,139.0,1.85,14.0,278.5,467.46,384.19
2017,4,15,17,0,330.0,125.0,1.9,14.0,237.0,400.51,332.13
2017,4,15,17,15,302.5,106.0,1.9,13.5,195.0,345.41,288.13
2017,4,15,17,30,275.0,87.0,1.9,13.0,153.0,291.95,243.67
2017,4,15,17,45,231.5,68.0,1.9,12.5,114.0,230.95,191.09
2017,4,15,18,0,188.0,49.0,1.9,12.0,75.0,173.75,140.11
2017,4,15,18,15,94.0,32.0,1.95,11.5,45.0,99.68,70.82
2017,4,15,18,30,0.0,15.0,2.0,11.0,15.0,12.8,0.0
2017,4,15,18,45,0.0,7.5,2.05,11.0,7.5,6.4,0.0
2017,4,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,10.0,1.5,9.5,10.0,8.54,0.0
2017,4,16,6,0,0.0,20.0,1.5,10.0,20.0,16.51,7.18
2017,4,16,6,15,0.0,40.0,1.6,10.0,40.0,32.31,22.86
2017,4,16,6,30,0.0,60.0,1.7,10.0,60.0,47.7,37.26
2017,4,16,6,45,7.5,80.5,1.85,10.5,83.0,63.34,51.62
2017,4,16,7,0,15.0,101.0,2.0,11.0,106.0,78.88,65.61
2017,4,16,7,15,21.5,121.5,2.1,11.5,129.5,94.31,79.19
2017,4,16,7,30,28.0,142.0,2.2,12.0,153.0,105.63,88.86
2017,4,16,7,45,14.0,130.5,2.3,12.5,136.0,103.27,86.33
2017,4,16,8,0,0.0,119.0,2.4,13.0,119.0,95.86,79.39
2017,4,16,8,15,0.0,116.0,2.55,13.0,116.0,94.44,74.4
2017,4,16,8,30,0.0,113.0,2.7,13.0,113.0,92.78,72.77
2017,4,16,8,45,0.0,94.5,2.85,13.0,94.5,78.54,60.66
2017,4,16,9,0,0.0,76.0,3.0,13.0,76.0,63.19,47.65
2017,4,16,9,15,0.0,104.5,3.1,13.0,104.5,86.81,67.22
2017,4,16,9,30,0.0,133.0,3.2,13.0,133.0,109.98,86.2
2017,4,16,9,45,44.5,248.0,3.3,13.0,282.0,219.96,175.11
2017,4,16,10,0,89.0,363.0,3.4,13.0,431.0,336.42,267.1
2017,4,16,10,15,48.5,285.5,3.45,12.5,323.0,262.56,209.08
2017,4,16,10,30,8.0,208.0,3.5,12.0,215.0,177.69,141.05
2017,4,16,10,45,8.0,204.0,3.55,11.5,211.0,175.44,139.54
2017,4,16,11,0,8.0,200.0,3.6,11.0,207.0,173.06,137.78
2017,4,16,11,15,9.0,210.0,3.6,11.0,218.0,183.16,145.95
2017,4,16,11,30,10.0,220.0,3.6,11.0,229.0,193.45,154.23
2017,4,16,11,45,5.0,165.5,3.65,11.0,170.0,143.56,113.52
2017,4,16,12,0,0.0,111.0,3.7,11.0,111.0,93.17,72.01
2017,4,16,12,15,2.5,139.5,3.7,10.5,142.0,119.83,94.29
2017,4,16,12,30,5.0,168.0,3.7,10.0,173.0,146.98,116.88
2017,4,16,12,45,8.5,206.5,3.7,10.0,214.5,184.44,147.62
2017,4,16,13,0,12.0,245.0,3.7,10.0,256.0,222.89,178.92
2017,4,16,13,15,14.5,265.5,3.65,10.0,278.5,244.94,196.82
2017,4,16,13,30,17.0,286.0,3.6,10.0,301.0,267.57,215.17
2017,4,16,13,45,15.0,269.5,3.6,10.5,282.5,251.32,201.89
2017,4,16,14,0,13.0,253.0,3.6,11.0,264.0,234.86,188.54
2017,4,16,14,15,9.5,223.5,3.55,11.0,231.5,204.51,164.17
2017,4,16,14,30,6.0,194.0,3.5,11.0,199.0,174.12,139.6
2017,4,16,14,45,3.0,154.5,3.45,11.0,157.0,135.16,107.75
2017,4,16,15,0,0.0,115.0,3.4,11.0,115.0,96.79,75.99
2017,4,16,15,15,0.5,139.5,3.35,11.0,139.5,119.62,95.33
2017,4,16,15,30,1.0,164.0,3.3,11.0,164.0,143.73,115.67
2017,4,16,15,45,0.5,100.0,3.25,11.0,100.0,84.22,66.07
2017,4,16,16,0,0.0,36.0,3.2,11.0,36.0,29.79,19.95
2017,4,16,16,15,0.0,42.5,3.1,10.5,42.5,35.16,24.73
2017,4,16,16,30,0.0,49.0,3.0,10.0,49.0,40.54,29.54
2017,4,16,16,45,0.0,42.5,2.9,10.0,42.5,35.13,24.95
2017,4,16,17,0,0.0,36.0,2.8,10.0,36.0,29.72,20.31
2017,4,16,17,15,0.0,29.5,2.75,10.0,29.5,24.33,15.62
2017,4,16,17,30,0.0,23.0,2.7,10.0,23.0,18.94,10.88
2017,4,16,17,45,0.0,17.0,2.7,10.0,17.0,13.98,6.46
2017,4,16,18,0,0.0,11.0,2.7,10.0,11.0,9.03,2.03
2017,4,16,18,15,0.0,6.5,2.65,10.0,6.5,5.33,0.0
2017,4,16,18,30,0.0,2.0,2.6,10.0,2.0,1.64,0.0
2017,4,16,18,45,0.0,1.0,2.55,10.0,1.0,0.85,0.0
2017,4,16,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,3.5,0.8,10.5,3.5,2.99,0.0
2017,4,17,6,0,0.0,7.0,0.8,11.0,7.0,5.74,0.0
2017,4,17,6,15,0.0,14.0,0.75,11.0,14.0,11.51,4.54
2017,4,17,6,30,0.0,21.0,0.7,11.0,21.0,17.29,9.96
2017,4,17,6,45,0.0,29.5,0.7,11.0,29.5,24.32,16.47
2017,4,17,7,0,0.0,38.0,0.7,11.0,38.0,31.37,22.93
2017,4,17,7,15,0.0,46.5,0.6,11.0,46.5,38.44,29.32
2017,4,17,7,30,0.0,55.0,0.5,11.0,55.0,45.52,35.63
2017,4,17,7,45,0.0,96.0,0.4,11.5,96.0,78.43,64.71
2017,4,17,8,0,0.0,137.0,0.3,12.0,137.0,108.74,90.71
2017,4,17,8,15,0.0,135.0,0.4,12.0,135.0,108.49,86.09
2017,4,17,8,30,0.0,133.0,0.5,12.0,133.0,108.04,85.48
2017,4,17,8,45,2.0,157.5,0.65,12.5,159.0,127.79,101.25
2017,4,17,9,0,4.0,182.0,0.8,13.0,185.0,148.05,117.2
2017,4,17,9,15,12.5,221.5,0.9,13.0,230.5,182.27,144.26
2017,4,17,9,30,21.0,261.0,1.0,13.0,276.0,218.06,172.35
2017,4,17,9,45,15.5,245.5,1.15,13.5,257.0,206.73,162.96
2017,4,17,10,0,10.0,230.0,1.3,14.0,238.0,193.93,152.53
2017,4,17,10,15,32.0,298.5,1.35,14.0,325.0,263.9,207.61
2017,4,17,10,30,54.0,367.0,1.4,14.0,412.0,338.03,264.56
2017,4,17,10,45,122.5,398.5,1.5,14.0,503.0,420.96,328.11
2017,4,17,11,0,191.0,430.0,1.6,14.0,594.0,508.03,393.76
2017,4,17,11,15,110.0,391.0,1.6,14.0,485.5,429.53,333.84
2017,4,17,11,30,29.0,352.0,1.6,14.0,377.0,331.48,258.39
2017,4,17,11,45,22.0,316.0,1.65,14.0,335.5,287.62,225.15
2017,4,17,12,0,15.0,280.0,1.7,14.0,294.0,252.01,197.6
2017,4,17,12,15,29.0,334.0,1.7,14.0,360.0,327.72,256.71
2017,4,17,12,30,43.0,388.0,1.7,14.0,426.0,396.32,308.83
2017,4,17,12,45,76.5,410.5,1.75,14.0,477.5,455.19,353.9
2017,4,17,13,0,110.0,433.0,1.8,14.0,529.0,516.23,400.07
2017,4,17,13,15,102.5,421.0,1.8,14.0,509.5,502.72,389.89
2017,4,17,13,30,95.0,409.0,1.8,14.0,490.0,488.23,379.49
2017,4,17,13,45,62.0,363.5,1.8,14.0,416.0,411.71,321.93
2017,4,17,14,0,29.0,318.0,1.8,14.0,342.0,333.92,262.39
2017,4,17,14,15,20.0,275.5,1.75,14.0,292.0,264.38,208.86
2017,4,17,14,30,11.0,233.0,1.7,14.0,242.0,215.72,170.72
2017,4,17,14,45,5.5,173.0,1.7,14.0,177.5,154.58,121.99
2017,4,17,15,0,0.0,113.0,1.7,14.0,113.0,95.0,73.5
2017,4,17,15,15,0.0,68.0,1.65,13.5,68.0,56.52,41.93
2017,4,17,15,30,0.0,23.0,1.6,13.0,23.0,19.04,10.53
2017,4,17,15,45,0.0,26.5,1.55,13.0,26.5,21.93,13.05
2017,4,17,16,0,0.0,30.0,1.5,13.0,30.0,24.81,15.57
2017,4,17,16,15,0.0,43.5,1.4,13.0,43.5,35.99,25.2
2017,4,17,16,30,0.0,57.0,1.3,13.0,57.0,47.2,34.88
2017,4,17,16,45,0.0,49.5,1.25,13.0,49.5,40.95,29.63
2017,4,17,17,0,0.0,42.0,1.2,13.0,42.0,34.7,24.35
2017,4,17,17,15,0.0,34.5,1.1,12.5,34.5,28.47,19.05
2017,4,17,17,30,0.0,27.0,1.0,12.0,27.0,22.25,13.67
2017,4,17,17,45,0.0,20.0,0.95,11.5,20.0,16.46,8.57
2017,4,17,18,0,0.0,13.0,0.9,11.0,13.0,10.68,3.44
2017,4,17,18,15,0.0,7.5,0.9,11.0,7.5,6.15,0.0
2017,4,17,18,30,0.0,2.0,0.9,11.0,2.0,1.64,0.0
2017,4,17,18,45,0.0,1.0,0.9,11.0,1.0,0.85,0.0
2017,4,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,18,5,45,33.0,16.0,1.55,10.0,19.0,13.66,0.0
2017,4,18,6,0,66.0,32.0,1.6,10.0,38.0,25.34,15.12
2017,4,18,6,15,116.0,52.0,1.6,10.0,70.5,39.59,29.44
2017,4,18,6,30,166.0,72.0,1.6,10.0,103.0,53.99,42.97
2017,4,18,6,45,195.5,92.5,1.65,10.5,141.0,68.2,56.03
2017,4,18,7,0,225.0,113.0,1.7,11.0,179.0,81.98,68.38
2017,4,18,7,15,255.5,130.0,1.7,11.0,219.0,93.14,78.25
2017,4,18,7,30,286.0,147.0,1.7,11.0,259.0,103.93,87.61
2017,4,18,7,45,169.0,171.0,1.7,11.5,239.5,121.81,102.86
2017,4,18,8,0,52.0,195.0,1.7,12.0,220.0,140.47,118.49
2017,4,18,8,15,26.0,176.0,1.65,12.0,188.5,133.05,106.04
2017,4,18,8,30,0.0,157.0,1.6,12.0,157.0,125.91,100.46
2017,4,18,8,45,1.5,167.0,1.55,12.5,168.5,134.87,107.28
2017,4,18,9,0,3.0,177.0,1.5,13.0,180.0,144.04,114.19
2017,4,18,9,15,29.0,245.0,1.4,13.0,266.5,201.43,159.51
2017,4,18,9,30,55.0,313.0,1.3,13.0,353.0,265.93,209.71
2017,4,18,9,45,180.0,335.5,1.2,13.5,474.0,343.84,268.18
2017,4,18,10,0,305.0,358.0,1.1,14.0,595.0,439.0,339.25
2017,4,18,10,15,434.5,326.0,1.05,14.0,677.0,511.34,393.64
2017,4,18,10,30,564.0,294.0,1.0,14.0,759.0,595.16,455.99
2017,4,18,10,45,703.0,227.5,1.0,14.5,822.0,668.13,509.64
2017,4,18,11,0,842.0,161.0,1.0,15.0,885.0,745.64,565.7
2017,4,18,11,15,472.0,298.5,1.05,15.0,706.0,634.52,483.14
2017,4,18,11,30,102.0,436.0,1.1,15.0,527.0,464.12,354.55
2017,4,18,11,45,288.5,401.5,1.15,15.5,659.0,618.01,470.8
2017,4,18,12,0,475.0,367.0,1.2,16.0,791.0,775.82,582.21
2017,4,18,12,15,668.5,263.0,1.3,16.0,858.5,878.76,656.38
2017,4,18,12,30,862.0,159.0,1.4,16.0,926.0,975.2,722.05
2017,4,18,12,45,853.0,163.0,1.5,16.0,915.0,995.48,735.77
2017,4,18,13,0,844.0,167.0,1.6,16.0,904.0,1011.86,748.06
2017,4,18,13,15,839.5,165.5,1.7,16.0,886.5,1023.24,757.27
2017,4,18,13,30,835.0,164.0,1.8,16.0,869.0,1030.72,764.13
2017,4,18,13,45,829.5,161.0,1.95,16.0,844.5,1031.75,767.64
2017,4,18,14,0,824.0,158.0,2.1,16.0,820.0,1028.86,768.68
2017,4,18,14,15,814.5,155.5,2.25,16.0,788.5,1018.57,764.9
2017,4,18,14,30,805.0,153.0,2.4,16.0,757.0,1004.52,758.65
2017,4,18,14,45,796.5,147.5,2.55,16.0,720.0,984.67,748.46
2017,4,18,15,0,788.0,142.0,2.7,16.0,683.0,961.27,735.77
2017,4,18,15,15,771.5,138.5,2.75,15.5,640.0,936.41,722.44
2017,4,18,15,30,755.0,135.0,2.8,15.0,597.0,901.32,701.81
2017,4,18,15,45,525.5,176.5,2.85,15.0,486.0,709.6,565.25
2017,4,18,16,0,296.0,218.0,2.9,15.0,375.0,519.66,419.86
2017,4,18,16,15,479.5,164.0,2.9,14.5,388.5,624.82,507.91
2017,4,18,16,30,663.0,110.0,2.9,14.0,402.0,704.01,571.75
2017,4,18,16,45,631.5,101.0,2.9,13.5,350.5,641.96,526.63
2017,4,18,17,0,600.0,92.0,2.9,13.0,299.0,580.19,480.78
2017,4,18,17,15,542.5,83.5,2.75,12.5,247.0,501.71,418.49
2017,4,18,17,30,485.0,75.0,2.6,12.0,195.0,426.68,356.67
2017,4,18,17,45,406.5,62.5,2.5,11.5,147.0,337.01,280.53
2017,4,18,18,0,328.0,50.0,2.4,11.0,99.0,259.28,211.74
2017,4,18,18,15,204.5,34.0,2.3,10.5,60.5,164.08,124.28
2017,4,18,18,30,81.0,18.0,2.2,10.0,22.0,68.59,0.0
2017,4,18,18,45,40.5,9.0,2.15,9.5,11.0,22.34,0.0
2017,4,18,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,4,19,5,45,116.0,17.0,1.45,8.5,28.0,13.26,0.0
2017,4,19,6,0,232.0,34.0,1.5,9.0,56.0,26.34,16.39
2017,4,19,6,15,337.0,47.0,1.55,9.5,101.0,36.21,26.58
2017,4,19,6,30,442.0,60.0,1.6,10.0,146.0,48.12,37.77
2017,4,19,6,45,508.5,69.5,1.7,10.5,197.5,54.58,43.82
2017,4,19,7,0,575.0,79.0,1.8,11.0,249.0,60.89,49.51
2017,4,19,7,15,622.0,86.0,1.8,11.5,302.5,64.92,52.96
2017,4,19,7,30,669.0,93.0,1.8,12.0,356.0,68.84,56.21
2017,4,19,7,45,693.5,101.5,1.8,12.5,407.0,73.42,59.97
2017,4,19,8,0,718.0,110.0,1.8,13.0,458.0,77.74,63.43
2017,4,19,8,15,491.0,178.0,1.75,13.0,427.5,140.44,99.88
2017,4,19,8,30,264.0,246.0,1.7,13.0,397.0,199.75,149.1
2017,4,19,8,45,529.5,189.5,1.65,13.5,523.5,230.44,161.26
2017,4,19,9,0,795.0,133.0,1.6,14.0,650.0,299.4,208.97
2017,4,19,9,15,809.5,136.5,1.6,14.0,691.5,360.12,262.28
2017,4,19,9,30,824.0,140.0,1.6,14.0,733.0,421.72,315.83
2017,4,19,9,45,831.0,144.5,1.65,14.5,767.5,481.49,366.29
2017,4,19,10,0,838.0,149.0,1.7,15.0,802.0,540.73,414.62
2017,4,19,10,15,846.5,151.5,1.7,15.0,831.0,598.35,460.67
2017,4,19,10,30,855.0,154.0,1.7,15.0,860.0,655.06,504.57
2017,4,19,10,45,854.0,159.5,1.75,15.0,880.0,706.99,544.01
2017,4,19,11,0,853.0,165.0,1.8,15.0,900.0,756.66,580.85
2017,4,19,11,15,705.5,250.0,1.8,15.0,864.5,768.03,586.64
2017,4,19,11,30,558.0,335.0,1.8,15.0,829.0,761.24,579.29
2017,4,19,11,45,509.0,352.5,1.85,15.0,805.0,765.69,582.44
2017,4,19,12,0,460.0,370.0,1.9,15.0,781.0,764.92,581.61
2017,4,19,12,15,556.0,329.5,1.95,15.0,826.0,836.59,634.45
2017,4,19,12,30,652.0,289.0,2.0,15.0,871.0,911.32,687.92
2017,4,19,12,45,759.0,223.0,2.1,15.5,893.5,973.01,731.02
2017,4,19,13,0,866.0,157.0,2.2,16.0,916.0,1022.36,763.21
2017,4,19,13,15,860.5,156.0,2.25,16.0,897.5,1033.42,771.07
2017,4,19,13,30,855.0,155.0,2.3,16.0,879.0,1040.51,776.89
2017,4,19,13,45,846.5,154.0,2.35,16.0,853.5,1040.61,778.3
2017,4,19,14,0,838.0,153.0,2.4,16.0,828.0,1036.74,777.31
2017,4,19,14,15,827.0,150.5,2.45,15.5,795.0,1024.86,772.62
2017,4,19,14,30,816.0,148.0,2.5,15.0,762.0,1009.19,765.54
2017,4,19,14,45,800.0,145.5,2.55,15.0,722.5,984.9,751.25
2017,4,19,15,0,784.0,143.0,2.6,15.0,683.0,957.25,734.71
2017,4,19,15,15,765.5,139.5,2.6,15.0,639.0,930.57,718.33
2017,4,19,15,30,747.0,136.0,2.6,15.0,595.0,893.71,694.77
2017,4,19,15,45,730.5,128.5,2.6,15.0,548.0,851.58,667.33
2017,4,19,16,0,714.0,121.0,2.6,15.0,501.0,807.22,637.96
2017,4,19,16,15,512.0,145.5,2.6,14.5,404.5,630.12,509.66
2017,4,19,16,30,310.0,170.0,2.6,14.0,308.0,457.62,375.91
2017,4,19,16,45,285.5,154.0,2.6,14.0,268.5,409.54,339.17
2017,4,19,17,0,261.0,138.0,2.6,14.0,229.0,362.62,301.72
2017,4,19,17,15,368.0,106.0,2.45,13.5,211.0,401.87,335.41
2017,4,19,17,30,475.0,74.0,2.3,13.0,193.0,418.55,348.72
2017,4,19,17,45,400.5,62.0,2.15,12.5,145.5,331.87,274.96
2017,4,19,18,0,326.0,50.0,2.0,12.0,98.0,257.28,209.25
2017,4,19,18,15,163.0,36.5,1.95,11.5,60.5,147.08,111.4
2017,4,19,18,30,0.0,23.0,1.9,11.0,23.0,23.45,0.0
2017,4,19,18,45,0.0,11.5,1.9,11.0,11.5,9.82,0.0
2017,4,19,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,20,5,45,140.5,17.0,1.95,9.5,30.5,13.28,0.0
2017,4,20,6,0,281.0,34.0,2.0,10.0,61.0,28.09,18.07
2017,4,20,6,15,387.5,44.5,2.1,10.5,107.5,36.1,26.43
2017,4,20,6,30,494.0,55.0,2.2,11.0,154.0,44.01,33.97
2017,4,20,6,45,564.0,62.5,2.3,11.5,207.0,49.13,38.76
2017,4,20,7,0,634.0,70.0,2.4,12.0,260.0,54.19,43.3
2017,4,20,7,15,679.0,75.5,2.45,12.0,314.0,57.43,46.15
2017,4,20,7,30,724.0,81.0,2.5,12.0,368.0,60.62,48.87
2017,4,20,7,45,758.0,84.5,2.55,12.5,422.0,67.9,55.07
2017,4,20,8,0,792.0,88.0,2.6,13.0,476.0,69.62,56.27
2017,4,20,8,15,815.0,91.5,2.55,13.0,526.5,106.13,62.65
2017,4,20,8,30,838.0,95.0,2.5,13.0,577.0,167.55,98.48
2017,4,20,8,45,856.0,97.5,2.45,13.5,624.0,229.93,147.39
2017,4,20,9,0,874.0,100.0,2.4,14.0,671.0,299.05,206.74
2017,4,20,9,15,887.0,102.5,2.3,14.0,713.0,362.09,263.0
2017,4,20,9,30,900.0,105.0,2.2,14.0,755.0,425.54,319.0
2017,4,20,9,45,902.0,110.5,2.1,14.5,789.0,486.73,371.17
2017,4,20,10,0,904.0,116.0,2.0,15.0,823.0,546.59,420.2
2017,4,20,10,15,911.0,117.5,1.95,15.0,852.0,604.44,466.79
2017,4,20,10,30,918.0,119.0,1.9,15.0,881.0,660.97,510.78
2017,4,20,10,45,923.5,120.0,1.85,15.5,903.0,714.56,550.17
2017,4,20,11,0,929.0,121.0,1.8,16.0,925.0,766.2,586.77
2017,4,20,11,15,931.5,121.5,1.75,16.0,938.5,813.0,619.4
2017,4,20,11,30,934.0,122.0,1.7,16.0,952.0,857.15,648.27
2017,4,20,11,45,935.5,122.0,1.65,16.0,958.0,897.2,674.0
2017,4,20,12,0,937.0,122.0,1.6,16.0,964.0,934.15,697.41
2017,4,20,12,15,936.0,122.0,1.65,16.0,961.5,965.61,718.39
2017,4,20,12,30,935.0,122.0,1.7,16.0,959.0,993.51,737.12
2017,4,20,12,45,932.5,121.0,1.75,16.0,948.0,1015.35,751.98
2017,4,20,13,0,930.0,120.0,1.8,16.0,937.0,1033.31,764.5
2017,4,20,13,15,925.0,119.5,1.85,16.0,918.5,1045.37,773.36
2017,4,20,13,30,920.0,119.0,1.9,16.0,900.0,1053.4,779.81
2017,4,20,13,45,913.5,117.5,2.0,16.0,874.0,1054.83,782.89
2017,4,20,14,0,907.0,116.0,2.1,16.0,848.0,1052.2,783.51
2017,4,20,14,15,897.5,114.0,2.1,16.0,815.5,1042.01,778.02
2017,4,20,14,30,888.0,112.0,2.1,16.0,783.0,1027.91,770.17
2017,4,20,14,45,876.5,109.5,2.15,16.0,744.0,1007.51,758.9
2017,4,20,15,0,865.0,107.0,2.2,16.0,705.0,983.54,745.3
2017,4,20,15,15,849.5,104.5,2.2,16.0,660.5,963.6,733.88
2017,4,20,15,30,834.0,102.0,2.2,16.0,616.0,928.91,712.36
2017,4,20,15,45,814.0,98.5,2.25,16.0,567.5,886.09,685.65
2017,4,20,16,0,794.0,95.0,2.3,16.0,519.0,840.97,656.92
2017,4,20,16,15,766.5,91.0,2.35,15.5,467.5,786.89,622.33
2017,4,20,16,30,739.0,87.0,2.4,15.0,416.0,731.68,585.96
2017,4,20,16,45,701.0,82.0,2.5,15.0,363.0,671.04,543.54
2017,4,20,17,0,663.0,77.0,2.6,15.0,310.0,606.72,496.8
2017,4,20,17,15,609.5,70.5,2.65,14.0,257.0,531.08,439.72
2017,4,20,17,30,556.0,64.0,2.7,13.0,204.0,458.58,381.78
2017,4,20,17,45,472.5,55.0,2.75,12.5,154.5,369.33,306.6
2017,4,20,18,0,389.0,46.0,2.8,12.0,105.0,287.59,234.84
2017,4,20,18,15,261.0,33.0,2.85,11.5,66.0,189.47,145.81
2017,4,20,18,30,133.0,20.0,2.9,11.0,27.0,93.72,7.3
2017,4,20,18,45,66.5,10.0,2.95,11.0,13.5,32.42,0.0
2017,4,20,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,21,5,45,131.0,17.5,1.65,9.5,31.0,13.65,0.0
2017,4,21,6,0,262.0,35.0,1.6,10.0,62.0,27.15,17.51
2017,4,21,6,15,364.5,47.0,1.6,10.0,108.0,38.04,28.28
2017,4,21,6,30,467.0,59.0,1.6,10.0,154.0,47.09,36.92
2017,4,21,6,45,533.5,67.5,1.65,10.5,206.0,52.82,42.27
2017,4,21,7,0,600.0,76.0,1.7,11.0,258.0,58.44,47.3
2017,4,21,7,15,646.0,82.5,1.7,11.5,312.0,62.21,50.52
2017,4,21,7,30,692.0,89.0,1.7,12.0,366.0,65.89,53.56
2017,4,21,7,45,727.5,93.0,1.7,12.5,419.5,67.58,54.76
2017,4,21,8,0,763.0,97.0,1.7,13.0,473.0,75.77,61.66
2017,4,21,8,15,786.5,101.0,1.7,13.5,523.5,112.35,68.01
2017,4,21,8,30,810.0,105.0,1.7,14.0,574.0,172.39,102.98
2017,4,21,8,45,831.0,107.0,1.7,14.5,621.0,233.19,150.13
2017,4,21,9,0,852.0,109.0,1.7,15.0,668.0,296.09,203.77
2017,4,21,9,15,865.0,111.0,1.65,15.5,709.5,358.31,258.2
2017,4,21,9,30,878.0,113.0,1.6,16.0,751.0,423.88,314.31
2017,4,21,9,45,899.0,109.5,1.6,16.5,789.5,485.01,365.51
2017,4,21,10,0,920.0,106.0,1.6,17.0,828.0,546.74,415.46
2017,4,21,10,15,926.5,107.5,1.55,17.0,857.0,604.95,461.57
2017,4,21,10,30,933.0,109.0,1.5,17.0,886.0,661.75,504.99
2017,4,21,10,45,938.0,109.5,1.45,17.5,907.5,715.1,543.44
2017,4,21,11,0,943.0,110.0,1.4,18.0,929.0,766.39,579.04
2017,4,21,11,15,946.0,110.5,1.35,18.0,943.0,813.92,611.07
2017,4,21,11,30,949.0,111.0,1.3,18.0,957.0,858.81,639.67
2017,4,21,11,45,949.5,111.5,1.3,18.5,962.5,898.79,664.09
2017,4,21,12,0,950.0,112.0,1.3,19.0,968.0,935.57,686.17
2017,4,21,12,15,949.5,112.0,1.3,19.0,966.0,967.62,706.37
2017,4,21,12,30,949.0,112.0,1.3,19.0,964.0,996.11,724.27
2017,4,21,12,45,946.5,111.5,1.35,19.0,953.5,1018.51,739.21
2017,4,21,13,0,944.0,111.0,1.4,19.0,943.0,1037.01,751.86
2017,4,21,13,15,940.0,110.5,1.45,19.0,925.0,1050.05,761.23
2017,4,21,13,30,936.0,110.0,1.5,19.0,907.0,1059.03,768.25
2017,4,21,13,45,926.5,111.0,1.55,19.5,881.0,1060.01,768.95
2017,4,21,14,0,917.0,112.0,1.6,20.0,855.0,1056.92,767.32
2017,4,21,14,15,908.5,110.5,1.65,19.5,822.5,1048.16,765.18
2017,4,21,14,30,900.0,109.0,1.7,19.0,790.0,1035.47,760.68
2017,4,21,14,45,883.0,109.5,1.75,19.0,750.0,1012.77,748.36
2017,4,21,15,0,866.0,110.0,1.8,19.0,710.0,998.47,741.62
2017,4,21,15,15,851.0,107.5,1.85,19.0,666.0,967.32,723.69
2017,4,21,15,30,836.0,105.0,1.9,19.0,622.0,933.06,703.7
2017,4,21,15,45,814.5,102.0,1.95,19.0,573.5,889.41,677.07
2017,4,21,16,0,793.0,99.0,2.0,19.0,525.0,843.52,648.5
2017,4,21,16,15,766.0,94.5,2.0,18.5,473.5,789.3,614.19
2017,4,21,16,30,739.0,90.0,2.0,18.0,422.0,738.6,581.55
2017,4,21,16,45,707.5,83.5,2.05,17.5,369.0,676.77,540.01
2017,4,21,17,0,676.0,77.0,2.1,17.0,316.0,615.11,497.04
2017,4,21,17,15,624.5,70.5,2.1,16.0,263.0,540.32,441.62
2017,4,21,17,30,573.0,64.0,2.1,15.0,210.0,468.44,385.19
2017,4,21,17,45,491.5,55.0,2.1,14.5,160.0,379.62,311.58
2017,4,21,18,0,410.0,46.0,2.1,14.0,110.0,298.1,241.05
2017,4,21,18,15,283.0,33.0,2.2,13.5,69.5,199.41,153.05
2017,4,21,18,30,156.0,20.0,2.3,13.0,29.0,103.43,21.77
2017,4,21,18,45,78.0,10.0,2.4,12.5,14.5,36.45,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,5,45,56.5,19.0,1.7,9.5,25.0,15.09,0.05
2017,4,22,6,0,113.0,38.0,1.7,10.0,50.0,29.44,19.66
2017,4,22,6,15,162.5,57.0,1.75,10.0,85.0,43.44,33.12
2017,4,22,6,30,212.0,76.0,1.8,10.0,120.0,57.12,45.94
2017,4,22,6,45,238.5,96.0,1.85,10.5,159.0,70.94,58.56
2017,4,22,7,0,265.0,116.0,1.9,11.0,198.0,84.32,70.47
2017,4,22,7,15,294.0,132.5,1.9,11.0,239.0,95.11,79.96
2017,4,22,7,30,323.0,149.0,1.9,11.0,280.0,105.53,88.96
2017,4,22,7,45,303.0,175.5,1.9,11.5,311.5,120.88,101.95
2017,4,22,8,0,283.0,202.0,1.9,12.0,343.0,135.41,114.01
2017,4,22,8,15,181.0,228.0,1.85,12.5,321.5,167.28,129.7
2017,4,22,8,30,79.0,254.0,1.8,13.0,300.0,194.46,152.53
2017,4,22,8,45,175.0,275.0,1.8,13.5,387.5,231.33,177.17
2017,4,22,9,0,271.0,296.0,1.8,14.0,475.0,282.37,214.35
2017,4,22,9,15,311.0,307.0,1.85,14.0,524.0,326.6,249.67
2017,4,22,9,30,351.0,318.0,1.9,14.0,573.0,375.54,289.0
2017,4,22,9,45,343.0,337.5,1.95,14.5,597.0,414.4,320.41
2017,4,22,10,0,335.0,357.0,2.0,15.0,621.0,452.32,350.24
2017,4,22,10,15,373.0,355.0,2.15,15.0,659.0,497.78,386.18
2017,4,22,10,30,411.0,353.0,2.3,15.0,697.0,548.7,425.83
2017,4,22,10,45,375.0,380.0,2.5,15.5,699.5,573.07,443.9
2017,4,22,11,0,339.0,407.0,2.7,16.0,702.0,596.22,460.57
2017,4,22,11,15,321.5,419.0,2.85,16.0,703.0,616.87,476.14
2017,4,22,11,30,304.0,431.0,3.0,16.0,704.0,635.32,489.9
2017,4,22,11,45,270.5,442.5,3.2,16.5,686.0,637.95,490.96
2017,4,22,12,0,237.0,454.0,3.4,17.0,668.0,625.68,481.28
2017,4,22,12,15,318.0,424.0,3.45,16.5,711.0,697.34,536.76
2017,4,22,12,30,399.0,394.0,3.5,16.0,754.0,759.37,584.67
2017,4,22,12,45,370.5,404.0,3.55,16.0,735.0,758.18,583.22
2017,4,22,13,0,342.0,414.0,3.6,16.0,716.0,754.24,580.22
2017,4,22,13,15,339.0,405.5,3.55,16.0,700.5,754.17,580.59
2017,4,22,13,30,336.0,397.0,3.5,16.0,685.0,752.0,579.5
2017,4,22,13,45,336.0,384.5,3.5,16.0,665.0,746.62,576.57
2017,4,22,14,0,336.0,372.0,3.5,16.0,645.0,739.2,572.27
2017,4,22,14,15,302.5,364.0,3.5,15.5,603.0,700.94,545.8
2017,4,22,14,30,269.0,356.0,3.5,15.0,561.0,661.22,518.1
2017,4,22,14,45,160.0,327.0,3.5,14.5,447.5,501.37,398.01
2017,4,22,15,0,51.0,298.0,3.5,14.0,334.0,343.24,274.26
2017,4,22,15,15,86.0,291.0,3.4,13.5,347.0,371.93,299.88
2017,4,22,15,30,121.0,284.0,3.3,13.0,360.0,418.84,338.95
2017,4,22,15,45,75.5,246.0,3.25,13.0,292.5,314.96,256.19
2017,4,22,16,0,30.0,208.0,3.2,13.0,225.0,232.62,189.12
2017,4,22,16,15,37.0,193.0,3.1,12.5,211.0,224.11,183.58
2017,4,22,16,30,44.0,178.0,3.0,12.0,197.0,215.12,177.34
2017,4,22,16,45,38.5,157.5,2.9,12.0,173.0,189.24,156.16
2017,4,22,17,0,33.0,137.0,2.8,12.0,149.0,163.61,134.93
2017,4,22,17,15,26.0,115.0,2.75,11.5,124.0,135.34,111.26
2017,4,22,17,30,19.0,93.0,2.7,11.0,99.0,98.72,79.96
2017,4,22,17,45,206.5,72.0,2.65,11.0,106.0,215.81,180.88
2017,4,22,18,0,394.0,51.0,2.6,11.0,113.0,293.71,241.46
2017,4,22,18,15,268.5,37.0,2.55,10.5,72.0,194.98,152.2
2017,4,22,18,30,143.0,23.0,2.5,10.0,31.0,102.72,32.75
2017,4,22,18,45,71.5,11.5,2.45,10.0,15.5,35.32,0.0
2017,4,22,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,164.5,18.0,3.3,9.5,36.0,14.54,1.67
2017,4,23,6,0,329.0,36.0,3.4,10.0,72.0,29.62,19.94
2017,4,23,6,15,428.0,45.5,3.55,10.0,119.5,36.77,27.22
2017,4,23,6,30,527.0,55.0,3.7,10.0,167.0,43.85,34.03
2017,4,23,6,45,587.5,62.5,3.85,10.5,219.5,48.97,38.79
2017,4,23,7,0,648.0,70.0,4.0,11.0,272.0,53.99,43.28
2017,4,23,7,15,691.0,75.5,4.0,11.0,326.0,57.25,46.14
2017,4,23,7,30,734.0,81.0,4.0,11.0,380.0,65.95,53.8
2017,4,23,7,45,761.0,86.5,4.0,11.5,432.5,69.13,56.33
2017,4,23,8,0,788.0,92.0,4.0,12.0,485.0,72.16,58.7
2017,4,23,8,15,810.5,95.5,3.95,12.5,535.5,111.15,65.95
2017,4,23,8,30,833.0,99.0,3.9,13.0,586.0,172.08,102.27
2017,4,23,8,45,844.0,104.0,3.9,13.5,631.0,234.55,152.09
2017,4,23,9,0,855.0,109.0,3.9,14.0,676.0,297.89,207.48
2017,4,23,9,15,867.5,111.5,3.85,14.0,717.5,360.37,263.8
2017,4,23,9,30,880.0,114.0,3.8,14.0,759.0,426.16,322.25
2017,4,23,9,45,873.5,125.0,3.75,14.5,790.0,485.13,373.61
2017,4,23,10,0,867.0,136.0,3.7,15.0,821.0,544.9,423.57
2017,4,23,10,15,874.5,137.5,3.7,15.0,849.5,602.19,470.86
2017,4,23,10,30,882.0,139.0,3.7,15.0,878.0,655.34,513.74
2017,4,23,10,45,883.5,142.5,3.7,15.0,898.5,706.47,553.87
2017,4,23,11,0,885.0,146.0,3.7,15.0,919.0,755.43,591.37
2017,4,23,11,15,887.5,146.5,3.75,15.0,932.5,800.33,625.39
2017,4,23,11,30,890.0,147.0,3.8,15.0,946.0,842.73,655.73
2017,4,23,11,45,894.0,145.5,3.85,15.0,952.0,881.99,683.35
2017,4,23,12,0,898.0,144.0,3.9,15.0,958.0,918.45,708.91
2017,4,23,12,15,897.0,144.0,3.95,15.0,955.5,948.8,730.15
2017,4,23,12,30,896.0,144.0,4.0,15.0,953.0,975.76,749.09
2017,4,23,12,45,908.0,134.0,4.05,15.0,946.0,1002.13,767.69
2017,4,23,13,0,920.0,124.0,4.1,15.0,939.0,1024.9,783.89
2017,4,23,13,15,915.5,123.0,4.05,14.5,921.0,1036.68,793.48
2017,4,23,13,30,911.0,122.0,4.0,14.0,903.0,1044.46,800.56
2017,4,23,13,45,905.5,120.0,4.0,14.0,877.5,1046.21,802.55
2017,4,23,14,0,900.0,118.0,4.0,14.0,852.0,1043.94,801.98
2017,4,23,14,15,891.5,116.5,4.15,14.0,820.0,1035.21,798.18
2017,4,23,14,30,883.0,115.0,4.3,14.0,788.0,1022.64,791.9
2017,4,23,14,45,866.5,115.0,4.5,14.0,748.0,1000.05,779.64
2017,4,23,15,0,850.0,115.0,4.7,14.0,708.0,986.09,773.38
2017,4,23,15,15,834.5,112.0,4.65,13.5,664.5,954.16,753.52
2017,4,23,15,30,819.0,109.0,4.6,13.0,621.0,919.2,731.45
2017,4,23,15,45,791.0,108.5,4.6,13.0,571.5,872.91,699.87
2017,4,23,16,0,763.0,108.0,4.6,13.0,522.0,830.0,670.49
2017,4,23,16,15,734.5,103.5,4.5,12.5,470.5,775.62,632.61
2017,4,23,16,30,706.0,99.0,4.4,12.0,419.0,720.35,593.36
2017,4,23,16,45,659.5,95.0,4.35,12.0,365.0,651.25,541.55
2017,4,23,17,0,613.0,91.0,4.3,12.0,311.0,583.46,488.95
2017,4,23,17,15,558.0,83.0,4.15,11.5,259.0,507.23,427.55
2017,4,23,17,30,503.0,75.0,4.0,11.0,207.0,434.28,366.69
2017,4,23,17,45,426.0,64.5,3.85,11.0,158.5,349.79,293.53
2017,4,23,18,0,349.0,54.0,3.7,11.0,110.0,271.17,223.39
2017,4,23,18,15,230.5,39.0,3.65,10.5,70.5,179.0,140.42
2017,4,23,18,30,112.0,24.0,3.6,10.0,31.0,91.57,36.32
2017,4,23,18,45,56.0,12.0,3.55,10.0,15.5,30.15,0.0
2017,4,23,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,13.5,2.5,9.5,13.5,11.12,0.96
2017,4,24,6,0,0.0,27.0,2.6,10.0,27.0,22.31,13.75
2017,4,24,6,15,0.0,44.0,2.75,10.0,44.0,35.92,26.52
2017,4,24,6,30,0.0,61.0,2.9,10.0,61.0,49.26,38.94
2017,4,24,6,45,0.0,80.5,3.1,10.5,80.5,64.26,52.59
2017,4,24,7,0,0.0,100.0,3.3,11.0,100.0,79.11,65.84
2017,4,24,7,15,2.5,119.0,3.35,11.0,120.5,93.52,78.58
2017,4,24,7,30,5.0,138.0,3.4,11.0,141.0,107.81,91.03
2017,4,24,7,45,10.5,158.5,3.45,11.5,164.5,123.01,103.91
2017,4,24,8,0,16.0,179.0,3.5,12.0,188.0,138.06,116.47
2017,4,24,8,15,32.0,211.0,3.5,12.0,230.0,155.72,124.69
2017,4,24,8,30,48.0,243.0,3.5,12.0,272.0,184.38,146.66
2017,4,24,8,45,131.5,275.5,3.5,12.0,362.0,223.8,174.68
2017,4,24,9,0,215.0,308.0,3.5,12.0,452.0,280.59,217.75
2017,4,24,9,15,139.0,318.0,3.5,12.0,413.5,283.71,223.61
2017,4,24,9,30,63.0,328.0,3.5,12.0,375.0,279.53,222.4
2017,4,24,9,45,109.0,358.5,3.5,12.5,444.0,330.6,262.11
2017,4,24,10,0,155.0,389.0,3.5,13.0,513.0,387.41,306.07
2017,4,24,10,15,130.5,400.0,3.55,13.0,507.0,398.07,314.56
2017,4,24,10,30,106.0,411.0,3.6,13.0,501.0,403.51,318.79
2017,4,24,10,45,71.5,390.5,3.65,13.5,452.0,374.71,295.71
2017,4,24,11,0,37.0,370.0,3.7,14.0,403.0,341.11,268.66
2017,4,24,11,15,57.0,401.0,3.75,14.0,452.0,388.6,305.84
2017,4,24,11,30,77.0,432.0,3.8,14.0,501.0,438.74,344.5
2017,4,24,11,45,71.0,429.5,3.9,14.0,494.0,439.34,344.79
2017,4,24,12,0,65.0,427.0,4.0,14.0,487.0,439.01,344.56
2017,4,24,12,15,49.0,400.5,4.0,14.0,446.0,406.2,319.19
2017,4,24,12,30,33.0,374.0,4.0,14.0,405.0,371.33,292.13
2017,4,24,12,45,28.5,356.0,4.0,14.0,382.5,353.77,278.71
2017,4,24,13,0,24.0,338.0,4.0,14.0,360.0,318.36,251.3
2017,4,24,13,15,81.0,383.5,4.0,14.0,454.5,439.85,347.56
2017,4,24,13,30,138.0,429.0,4.0,14.0,549.0,567.28,445.31
2017,4,24,13,45,105.5,405.0,4.05,14.0,495.5,495.45,390.47
2017,4,24,14,0,73.0,381.0,4.1,14.0,442.0,441.62,349.24
2017,4,24,14,15,51.0,341.0,4.05,14.0,383.0,380.4,302.01
2017,4,24,14,30,29.0,301.0,4.0,14.0,324.0,318.63,253.63
2017,4,24,14,45,24.5,278.0,4.0,14.0,297.0,272.71,217.84
2017,4,24,15,0,20.0,255.0,4.0,14.0,270.0,247.11,197.83
2017,4,24,15,15,76.0,271.0,4.0,13.5,320.0,338.8,274.24
2017,4,24,15,30,132.0,287.0,4.0,13.0,370.0,431.16,349.86
2017,4,24,15,45,220.0,255.0,4.05,13.0,380.5,474.7,387.85
2017,4,24,16,0,308.0,223.0,4.1,13.0,391.0,530.65,435.11
2017,4,24,16,15,359.0,190.5,4.1,12.5,368.0,528.06,436.52
2017,4,24,16,30,410.0,158.0,4.1,12.0,345.0,538.28,447.72
2017,4,24,16,45,259.5,152.0,4.15,12.0,265.0,382.66,321.04
2017,4,24,17,0,109.0,146.0,4.2,12.0,185.0,242.98,203.33
2017,4,24,17,15,93.5,124.5,4.05,11.5,154.5,205.12,171.91
2017,4,24,17,30,78.0,103.0,3.9,11.0,124.0,156.9,130.79
2017,4,24,17,45,59.5,81.0,3.8,11.0,95.0,119.92,98.21
2017,4,24,18,0,41.0,59.0,3.7,11.0,66.0,84.14,66.32
2017,4,24,18,15,20.5,39.0,3.7,10.5,42.5,51.28,36.83
2017,4,24,18,30,0.0,19.0,3.7,10.0,19.0,15.93,2.83
2017,4,24,18,45,0.0,9.5,3.7,10.0,9.5,8.11,0.0
2017,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
