Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,25,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,5.0,2.1,7.5,5.0,0.0,0.0
2017,4,25,5,30,0.0,10.0,2.1,8.0,10.0,8.54,0.0
2017,4,25,5,45,149.5,24.5,2.1,8.5,42.5,19.0,6.98
2017,4,25,6,0,299.0,39.0,2.1,9.0,75.0,31.92,22.31
2017,4,25,6,15,390.5,49.5,2.15,9.0,120.5,39.77,30.13
2017,4,25,6,30,482.0,60.0,2.2,9.0,166.0,47.47,37.51
2017,4,25,6,45,547.5,66.0,2.3,9.5,217.0,51.21,41.01
2017,4,25,7,0,613.0,72.0,2.4,10.0,268.0,54.99,44.36
2017,4,25,7,15,658.0,73.0,2.45,10.0,317.0,54.89,44.19
2017,4,25,7,30,703.0,74.0,2.5,10.0,366.0,59.93,48.59
2017,4,25,7,45,417.0,147.5,2.65,10.5,326.5,99.55,83.57
2017,4,25,8,0,131.0,221.0,2.8,11.0,287.0,150.26,127.47
2017,4,25,8,15,134.5,244.5,2.85,11.5,318.5,174.52,137.35
2017,4,25,8,30,138.0,268.0,2.9,12.0,350.0,204.57,159.02
2017,4,25,8,45,102.5,281.5,3.0,12.5,345.0,227.45,178.31
2017,4,25,9,0,67.0,295.0,3.1,13.0,340.0,239.48,189.14
2017,4,25,9,15,81.5,320.5,3.05,13.5,378.5,270.88,213.52
2017,4,25,9,30,96.0,346.0,3.0,14.0,417.0,304.64,239.65
2017,4,25,9,45,111.5,367.0,3.0,14.5,453.0,337.83,265.21
2017,4,25,10,0,127.0,388.0,3.0,15.0,489.0,372.68,291.85
2017,4,25,10,15,261.5,376.0,3.0,15.0,593.5,452.11,353.54
2017,4,25,10,30,396.0,364.0,3.0,15.0,698.0,545.13,425.17
2017,4,25,10,45,437.5,359.0,3.0,15.5,736.5,598.98,465.29
2017,4,25,11,0,479.0,354.0,3.0,16.0,775.0,653.58,505.51
2017,4,25,11,15,482.0,362.0,3.05,16.0,791.0,692.42,534.19
2017,4,25,11,30,485.0,370.0,3.1,16.0,807.0,730.17,561.8
2017,4,25,11,45,691.0,245.5,3.2,16.0,872.5,819.18,631.25
2017,4,25,12,0,897.0,121.0,3.3,16.0,938.0,895.62,687.09
2017,4,25,12,15,896.5,121.0,3.4,16.0,936.0,925.83,708.08
2017,4,25,12,30,896.0,121.0,3.5,16.0,934.0,952.69,727.17
2017,4,25,12,45,884.5,126.5,3.6,16.0,921.5,970.96,740.45
2017,4,25,13,0,873.0,132.0,3.7,16.0,909.0,985.35,751.24
2017,4,25,13,15,700.0,231.0,3.75,15.5,846.5,954.39,731.99
2017,4,25,13,30,527.0,330.0,3.8,15.0,784.0,888.48,683.61
2017,4,25,13,45,476.5,333.0,3.85,15.0,735.0,849.27,656.41
2017,4,25,14,0,426.0,336.0,3.9,15.0,686.0,806.98,626.47
2017,4,25,14,15,358.0,345.5,3.85,15.0,631.5,734.04,573.37
2017,4,25,14,30,290.0,355.0,3.8,15.0,577.0,678.37,531.87
2017,4,25,14,45,307.5,331.5,3.8,15.0,556.5,670.9,528.56
2017,4,25,15,0,325.0,308.0,3.8,15.0,536.0,661.09,523.29
2017,4,25,15,15,417.0,258.5,3.75,14.5,532.5,710.61,564.94
2017,4,25,15,30,509.0,209.0,3.7,14.0,529.0,735.54,588.37
2017,4,25,15,45,506.0,192.5,3.7,14.0,490.0,702.47,565.32
2017,4,25,16,0,503.0,176.0,3.7,14.0,451.0,667.22,540.72
2017,4,25,16,15,561.5,141.5,3.6,13.5,421.0,669.55,546.35
2017,4,25,16,30,620.0,107.0,3.5,13.0,391.0,657.71,539.96
2017,4,25,16,45,467.0,119.0,3.45,13.0,318.5,520.11,432.22
2017,4,25,17,0,314.0,131.0,3.4,13.0,246.0,387.31,324.28
2017,4,25,17,15,283.0,114.0,3.2,12.5,205.5,333.52,280.63
2017,4,25,17,30,252.0,97.0,3.0,12.0,165.0,281.89,237.16
2017,4,25,17,45,217.0,78.0,2.8,12.0,127.0,227.75,189.92
2017,4,25,18,0,182.0,59.0,2.6,12.0,89.0,176.61,144.19
2017,4,25,18,15,118.5,41.0,2.5,11.5,58.0,116.72,90.45
2017,4,25,18,30,55.0,23.0,2.4,11.0,27.0,58.4,28.21
2017,4,25,18,45,27.5,11.5,2.3,11.0,13.5,19.53,0.0
2017,4,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,1.5,1.95,10.5,1.5,0.0,0.0
2017,4,26,5,30,0.0,3.0,2.1,11.0,3.0,2.56,0.0
2017,4,26,5,45,0.0,13.0,2.25,11.5,13.0,10.7,1.91
2017,4,26,6,0,0.0,23.0,2.4,12.0,23.0,18.97,10.87
2017,4,26,6,15,0.0,37.5,2.45,12.0,37.5,31.0,22.01
2017,4,26,6,30,0.0,52.0,2.5,12.0,52.0,42.8,32.9
2017,4,26,6,45,0.0,67.5,2.65,12.5,67.5,55.08,43.98
2017,4,26,7,0,0.0,83.0,2.8,13.0,83.0,67.26,54.77
2017,4,26,7,15,0.0,99.0,2.8,13.0,99.0,79.7,65.71
2017,4,26,7,30,0.0,115.0,2.8,13.0,115.0,92.04,76.4
2017,4,26,7,45,4.5,143.0,2.85,13.0,145.5,112.68,94.22
2017,4,26,8,0,9.0,171.0,2.9,13.0,176.0,132.9,111.44
2017,4,26,8,15,41.0,214.5,2.9,13.0,239.0,158.66,126.22
2017,4,26,8,30,73.0,258.0,2.9,13.0,302.0,196.86,154.98
2017,4,26,8,45,40.0,230.0,2.95,13.5,254.5,182.47,143.95
2017,4,26,9,0,7.0,202.0,3.0,14.0,207.0,164.17,129.99
2017,4,26,9,15,24.5,256.5,3.05,14.0,274.5,212.62,168.39
2017,4,26,9,30,42.0,311.0,3.1,14.0,342.0,259.39,205.09
2017,4,26,9,45,33.5,308.5,3.15,14.5,334.5,260.6,205.62
2017,4,26,10,0,25.0,306.0,3.2,15.0,327.0,261.44,205.85
2017,4,26,10,15,21.0,297.5,3.2,15.0,316.0,255.79,201.27
2017,4,26,10,30,17.0,289.0,3.2,15.0,305.0,249.23,195.95
2017,4,26,10,45,40.0,349.0,3.25,15.0,385.0,319.37,250.99
2017,4,26,11,0,63.0,409.0,3.3,15.0,465.0,391.9,306.85
2017,4,26,11,15,56.5,407.5,3.3,15.0,458.5,393.3,307.49
2017,4,26,11,30,50.0,406.0,3.3,15.0,452.0,393.73,307.64
2017,4,26,11,45,50.0,409.0,3.35,15.0,455.0,402.7,314.54
2017,4,26,12,0,50.0,412.0,3.4,15.0,458.0,411.48,321.27
2017,4,26,12,15,32.0,343.5,3.45,15.0,373.5,337.09,264.11
2017,4,26,12,30,14.0,275.0,3.5,15.0,289.0,248.76,195.2
2017,4,26,12,45,15.0,281.5,3.55,15.0,296.0,256.69,201.79
2017,4,26,13,0,16.0,288.0,3.6,15.0,303.0,264.71,208.25
2017,4,26,13,15,47.5,350.0,3.65,15.0,391.5,372.72,293.49
2017,4,26,13,30,79.0,412.0,3.7,15.0,480.0,470.56,368.92
2017,4,26,13,45,45.5,327.0,3.75,15.0,366.0,353.83,278.95
2017,4,26,14,0,12.0,242.0,3.8,15.0,252.0,222.46,175.46
2017,4,26,14,15,6.5,197.0,3.8,14.5,202.5,176.22,139.07
2017,4,26,14,30,1.0,152.0,3.8,14.0,153.0,130.38,102.18
2017,4,26,14,45,1.0,156.0,3.8,14.0,157.0,134.16,105.53
2017,4,26,15,0,1.0,160.0,3.8,14.0,161.0,138.09,108.98
2017,4,26,15,15,5.0,181.0,3.8,14.0,185.0,161.94,128.94
2017,4,26,15,30,9.0,202.0,3.8,14.0,209.0,186.79,149.7
2017,4,26,15,45,4.5,140.5,3.8,14.0,144.0,124.66,98.89
2017,4,26,16,0,0.0,79.0,3.8,14.0,79.0,65.62,49.82
2017,4,26,16,15,33.0,134.0,3.8,13.5,149.5,153.84,125.38
2017,4,26,16,30,66.0,189.0,3.8,13.0,220.0,244.04,201.47
2017,4,26,16,45,33.0,141.0,3.85,13.0,156.5,163.6,134.15
2017,4,26,17,0,0.0,93.0,3.9,13.0,93.0,79.95,62.9
2017,4,26,17,15,0.0,78.0,3.8,12.5,78.0,66.58,51.77
2017,4,26,17,30,0.0,63.0,3.7,12.0,63.0,53.18,40.34
2017,4,26,17,45,196.5,58.0,3.6,12.0,91.0,202.2,169.38
2017,4,26,18,0,393.0,53.0,3.5,12.0,119.0,292.93,241.35
2017,4,26,18,15,277.5,39.5,3.45,11.5,78.5,199.15,157.46
2017,4,26,18,30,162.0,26.0,3.4,11.0,38.0,115.81,65.83
2017,4,26,18,45,81.0,13.0,3.35,11.0,19.0,39.61,0.0
2017,4,26,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,29.0,6.0,2.15,8.5,7.0,0.0,0.0
2017,4,27,5,30,58.0,12.0,2.1,9.0,14.0,10.24,0.0
2017,4,27,5,45,189.0,26.5,2.1,9.5,48.0,20.59,9.77
2017,4,27,6,0,320.0,41.0,2.1,10.0,82.0,33.51,23.79
2017,4,27,6,15,409.0,51.5,2.0,10.0,129.0,41.32,31.48
2017,4,27,6,30,498.0,62.0,1.9,10.0,176.0,48.98,38.77
2017,4,27,6,45,488.0,80.0,1.85,10.5,215.0,61.76,50.37
2017,4,27,7,0,478.0,98.0,1.8,11.0,254.0,71.42,58.93
2017,4,27,7,15,528.0,102.0,1.8,11.5,302.0,74.87,61.76
2017,4,27,7,30,578.0,106.0,1.8,12.0,350.0,76.04,62.47
2017,4,27,7,45,592.0,118.0,1.85,12.5,395.5,82.47,67.81
2017,4,27,8,0,606.0,130.0,1.9,13.0,441.0,88.48,72.69
2017,4,27,8,15,468.0,189.0,1.9,13.5,443.0,149.22,105.7
2017,4,27,8,30,330.0,248.0,1.9,14.0,445.0,210.88,154.25
2017,4,27,8,45,481.5,217.5,1.9,14.5,529.5,242.52,172.3
2017,4,27,9,0,633.0,187.0,1.9,15.0,614.0,296.25,211.8
2017,4,27,9,15,748.5,152.0,1.9,15.0,686.5,350.94,256.45
2017,4,27,9,30,864.0,117.0,1.9,15.0,759.0,423.44,316.16
2017,4,27,9,45,881.0,114.5,1.9,15.5,795.5,482.33,365.92
2017,4,27,10,0,898.0,112.0,1.9,16.0,832.0,541.41,414.22
2017,4,27,10,15,904.5,113.5,1.95,16.0,860.0,597.86,459.96
2017,4,27,10,30,911.0,115.0,2.0,16.0,888.0,652.96,503.33
2017,4,27,10,45,915.0,116.0,2.1,16.5,908.5,704.43,542.19
2017,4,27,11,0,919.0,117.0,2.2,17.0,929.0,753.83,578.51
2017,4,27,11,15,921.5,117.5,2.3,17.0,942.0,799.42,611.85
2017,4,27,11,30,924.0,118.0,2.4,17.0,955.0,842.42,641.74
2017,4,27,11,45,923.0,119.5,2.5,17.0,960.0,880.64,668.23
2017,4,27,12,0,922.0,121.0,2.6,17.0,965.0,915.71,692.54
2017,4,27,12,15,921.5,121.0,2.7,17.0,962.5,946.55,713.99
2017,4,27,12,30,921.0,121.0,2.8,17.0,960.0,973.96,733.19
2017,4,27,12,45,918.0,120.5,2.9,17.5,949.5,994.97,746.78
2017,4,27,13,0,915.0,120.0,3.0,18.0,939.0,1012.2,757.95
2017,4,27,13,15,751.5,213.5,3.1,18.0,877.5,985.26,741.07
2017,4,27,13,30,588.0,307.0,3.2,18.0,816.0,924.16,698.03
2017,4,27,13,45,738.5,213.0,3.3,18.0,833.5,993.86,750.69
2017,4,27,14,0,889.0,119.0,3.4,18.0,851.0,1029.25,775.68
2017,4,27,14,15,880.5,117.5,3.5,17.5,819.0,1020.43,772.78
2017,4,27,14,30,872.0,116.0,3.6,17.0,787.0,1007.82,767.77
2017,4,27,14,45,857.5,115.0,3.75,17.0,748.5,986.17,755.51
2017,4,27,15,0,843.0,114.0,3.9,17.0,710.0,972.97,749.12
2017,4,27,15,15,828.0,111.5,4.0,16.5,667.0,942.23,731.46
2017,4,27,15,30,813.0,109.0,4.1,16.0,624.0,908.5,711.58
2017,4,27,15,45,614.0,156.0,4.25,16.0,528.0,766.75,611.32
2017,4,27,16,0,415.0,203.0,4.4,16.0,432.0,617.71,498.65
2017,4,27,16,15,568.0,148.5,4.45,15.5,430.0,672.68,547.82
2017,4,27,16,30,721.0,94.0,4.5,15.0,428.0,721.63,588.33
2017,4,27,16,45,690.0,88.0,4.6,14.5,376.5,661.82,545.4
2017,4,27,17,0,659.0,82.0,4.7,14.0,325.0,602.17,501.71
2017,4,27,17,15,610.0,75.5,4.65,13.5,273.0,530.28,444.53
2017,4,27,17,30,561.0,69.0,4.6,13.0,221.0,461.07,387.41
2017,4,27,17,45,492.0,59.5,4.6,12.5,172.0,380.15,318.4
2017,4,27,18,0,423.0,50.0,4.6,12.0,123.0,305.21,252.0
2017,4,27,18,15,311.0,38.0,4.55,11.5,81.5,214.42,170.52
2017,4,27,18,30,199.0,26.0,4.5,11.0,40.0,131.18,79.76
2017,4,27,18,45,99.5,13.0,4.45,10.5,20.0,46.02,0.0
2017,4,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,28,5,15,38.5,7.0,2.8,7.5,8.0,0.0,0.0
2017,4,28,5,30,77.0,14.0,2.9,8.0,16.0,11.95,0.0
2017,4,28,5,45,226.5,28.0,3.0,8.5,53.5,23.09,12.34
2017,4,28,6,0,376.0,42.0,3.1,9.0,91.0,34.48,24.82
2017,4,28,6,15,468.5,51.5,3.1,9.5,140.5,41.51,31.74
2017,4,28,6,30,561.0,61.0,3.1,10.0,190.0,48.46,38.3
2017,4,28,6,45,626.0,66.5,3.15,10.5,245.0,51.93,41.5
2017,4,28,7,0,691.0,72.0,3.2,11.0,300.0,55.44,44.57
2017,4,28,7,15,730.5,77.0,3.3,11.5,355.0,58.31,46.96
2017,4,28,7,30,770.0,82.0,3.4,12.0,410.0,66.66,54.15
2017,4,28,7,45,800.5,85.5,3.55,12.5,464.0,68.4,55.38
2017,4,28,8,0,831.0,89.0,3.7,13.0,518.0,70.1,56.57
2017,4,28,8,15,851.5,92.5,3.7,13.0,569.0,114.77,66.05
2017,4,28,8,30,872.0,96.0,3.7,13.0,620.0,177.71,104.75
2017,4,28,8,45,887.5,98.5,3.7,13.5,667.0,247.33,160.53
2017,4,28,9,0,903.0,101.0,3.7,14.0,714.0,311.3,216.42
2017,4,28,9,15,914.5,103.0,3.65,14.0,755.0,374.55,273.52
2017,4,28,9,30,926.0,105.0,3.6,14.0,796.0,437.96,330.23
2017,4,28,9,45,924.0,112.5,3.6,14.5,829.0,499.62,383.72
2017,4,28,10,0,922.0,120.0,3.6,15.0,862.0,559.47,433.88
2017,4,28,10,15,928.0,121.5,3.55,15.0,890.0,617.0,481.26
2017,4,28,10,30,934.0,123.0,3.5,15.0,918.0,673.06,526.05
2017,4,28,10,45,941.5,122.0,3.45,15.5,940.0,726.36,566.46
2017,4,28,11,0,949.0,121.0,3.4,16.0,962.0,777.79,604.25
2017,4,28,11,15,951.5,121.5,3.35,16.0,975.5,824.7,638.26
2017,4,28,11,30,954.0,122.0,3.3,16.0,989.0,868.92,668.48
2017,4,28,11,45,958.5,120.0,3.3,16.0,995.0,909.7,696.33
2017,4,28,12,0,963.0,118.0,3.3,16.0,1001.0,947.49,721.97
2017,4,28,12,15,962.0,118.0,3.25,16.0,998.5,979.05,742.87
2017,4,28,12,30,961.0,118.0,3.2,16.0,996.0,1006.99,761.29
2017,4,28,12,45,964.5,113.5,3.2,16.5,986.5,1031.09,776.08
2017,4,28,13,0,968.0,109.0,3.2,17.0,977.0,1051.34,788.31
2017,4,28,13,15,964.0,108.0,3.2,17.0,958.5,1063.8,796.96
2017,4,28,13,30,960.0,107.0,3.2,17.0,940.0,1072.12,803.06
2017,4,28,13,45,955.0,105.5,3.2,17.0,914.5,1074.76,805.57
2017,4,28,14,0,950.0,104.0,3.2,17.0,889.0,1073.22,805.53
2017,4,28,14,15,942.0,102.5,3.15,17.0,856.0,1064.55,800.47
2017,4,28,14,30,934.0,101.0,3.1,17.0,823.0,1051.86,792.93
2017,4,28,14,45,923.0,99.5,3.05,17.0,783.5,1032.3,780.94
2017,4,28,15,0,912.0,98.0,3.0,17.0,744.0,1009.05,766.61
2017,4,28,15,15,898.0,95.5,2.9,16.5,699.5,978.3,748.21
2017,4,28,15,30,884.0,93.0,2.8,16.0,655.0,944.36,727.59
2017,4,28,15,45,868.0,89.5,2.7,16.0,606.5,904.5,701.37
2017,4,28,16,0,852.0,86.0,2.6,16.0,558.0,871.13,679.6
2017,4,28,16,15,828.0,82.5,2.5,15.5,505.5,819.06,645.44
2017,4,28,16,30,804.0,79.0,2.4,15.0,453.0,765.52,609.68
2017,4,28,16,45,774.5,74.0,2.3,15.0,399.5,704.86,566.7
2017,4,28,17,0,745.0,69.0,2.2,15.0,346.0,643.95,522.52
2017,4,28,17,15,698.5,64.0,2.1,14.5,292.0,571.66,468.44
2017,4,28,17,30,652.0,59.0,2.0,14.0,238.0,505.39,415.6
2017,4,28,17,45,583.5,52.0,1.9,13.5,186.5,423.41,347.88
2017,4,28,18,0,515.0,45.0,1.8,13.0,135.0,347.22,282.08
2017,4,28,18,15,398.5,35.0,1.8,12.5,90.5,251.69,198.37
2017,4,28,18,30,282.0,25.0,1.8,12.0,46.0,165.84,105.49
2017,4,28,18,45,141.0,12.5,1.85,11.5,23.0,60.02,0.0
2017,4,28,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,29,5,15,64.5,7.5,2.3,8.5,9.5,6.4,0.0
2017,4,29,5,30,129.0,15.0,2.3,9.0,19.0,12.8,0.0
2017,4,29,5,45,273.0,27.5,2.3,9.5,57.5,22.65,12.42
2017,4,29,6,0,417.0,40.0,2.3,10.0,96.0,32.76,23.28
2017,4,29,6,15,504.0,48.0,2.25,10.5,145.5,38.64,29.09
2017,4,29,6,30,591.0,56.0,2.2,11.0,195.0,44.5,34.62
2017,4,29,6,45,647.5,62.0,2.2,11.5,249.0,48.52,38.28
2017,4,29,7,0,704.0,68.0,2.2,12.0,303.0,57.19,45.97
2017,4,29,7,15,741.5,72.5,2.15,12.5,357.0,60.04,48.31
2017,4,29,7,30,779.0,77.0,2.1,13.0,411.0,62.84,50.53
2017,4,29,7,45,808.0,80.0,2.1,13.5,464.5,64.35,51.58
2017,4,29,8,0,837.0,83.0,2.1,14.0,518.0,65.84,52.59
2017,4,29,8,15,857.0,86.0,2.1,14.5,568.5,111.07,62.09
2017,4,29,8,30,877.0,89.0,2.1,15.0,619.0,180.9,106.03
2017,4,29,8,45,893.0,91.0,2.1,15.5,665.5,243.51,155.4
2017,4,29,9,0,909.0,93.0,2.1,16.0,712.0,307.34,210.36
2017,4,29,9,15,920.0,95.0,2.1,16.5,753.0,370.56,266.01
2017,4,29,9,30,931.0,97.0,2.1,17.0,794.0,433.88,320.9
2017,4,29,9,45,940.5,97.5,2.1,17.5,829.5,495.19,372.68
2017,4,29,10,0,950.0,98.0,2.1,18.0,865.0,555.85,422.12
2017,4,29,10,15,956.0,99.0,2.1,18.0,893.0,614.08,468.83
2017,4,29,10,30,962.0,100.0,2.1,18.0,921.0,670.78,512.88
2017,4,29,10,45,965.5,101.0,2.1,18.5,942.0,724.08,552.1
2017,4,29,11,0,969.0,102.0,2.1,19.0,963.0,775.13,588.47
2017,4,29,11,15,971.5,102.5,2.05,19.0,976.0,822.54,620.85
2017,4,29,11,30,974.0,103.0,2.0,19.0,989.0,867.2,649.97
2017,4,29,11,45,974.0,103.5,2.0,19.5,994.5,906.86,674.62
2017,4,29,12,0,974.0,104.0,2.0,20.0,1000.0,943.24,696.86
2017,4,29,12,15,973.0,104.0,2.0,20.0,997.0,974.81,717.15
2017,4,29,12,30,972.0,104.0,2.0,20.0,994.0,1002.74,735.07
2017,4,29,12,45,969.0,104.0,2.0,20.0,983.0,1025.01,749.38
2017,4,29,13,0,966.0,104.0,2.0,20.0,972.0,1043.32,761.27
2017,4,29,13,15,962.0,103.0,2.05,20.0,953.5,1055.6,770.11
2017,4,29,13,30,958.0,102.0,2.1,20.0,935.0,1063.76,776.51
2017,4,29,13,45,951.0,101.5,2.15,20.0,909.0,1065.31,778.88
2017,4,29,14,0,944.0,101.0,2.2,20.0,883.0,1062.73,778.81
2017,4,29,14,15,936.0,99.5,2.25,20.0,850.0,1054.0,774.96
2017,4,29,14,30,928.0,98.0,2.3,20.0,817.0,1041.26,768.68
2017,4,29,14,45,917.0,96.5,2.35,20.0,778.0,1021.7,758.05
2017,4,29,15,0,906.0,95.0,2.4,20.0,739.0,998.49,745.08
2017,4,29,15,15,892.5,92.5,2.45,19.5,695.0,968.28,728.83
2017,4,29,15,30,879.0,90.0,2.5,19.0,651.0,934.89,710.27
2017,4,29,15,45,860.5,87.5,2.55,19.0,602.5,894.05,685.0
2017,4,29,16,0,842.0,85.0,2.6,19.0,554.0,859.85,664.06
2017,4,29,16,15,818.5,82.0,2.55,18.5,502.5,809.19,631.55
2017,4,29,16,30,795.0,79.0,2.5,18.0,451.0,757.06,597.4
2017,4,29,16,45,762.0,75.0,2.5,17.5,397.0,695.33,555.56
2017,4,29,17,0,729.0,71.0,2.5,17.0,343.0,633.65,512.41
2017,4,29,17,15,682.5,65.5,2.45,16.0,289.5,565.06,462.01
2017,4,29,17,30,636.0,60.0,2.4,15.0,236.0,495.61,407.72
2017,4,29,17,45,564.5,53.0,2.4,14.5,185.0,412.81,339.48
2017,4,29,18,0,493.0,46.0,2.4,14.0,134.0,336.13,273.4
2017,4,29,18,15,379.0,36.0,2.4,13.5,90.0,243.08,191.79
2017,4,29,18,30,265.0,26.0,2.4,13.0,46.0,160.4,105.38
2017,4,29,18,45,132.5,13.0,2.4,12.5,23.0,57.34,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,30,5,15,59.0,7.5,1.85,8.5,10.0,6.4,0.0
2017,4,30,5,30,118.0,15.0,1.9,9.0,20.0,12.8,0.0
2017,4,30,5,45,252.0,28.0,1.95,9.5,57.0,22.93,13.04
2017,4,30,6,0,386.0,41.0,2.0,10.0,94.0,33.4,23.92
2017,4,30,6,15,470.0,49.5,1.95,10.5,142.0,39.61,30.0
2017,4,30,6,30,554.0,58.0,1.9,11.0,190.0,45.77,35.78
2017,4,30,6,45,609.0,64.5,1.9,11.5,242.0,50.05,39.66
2017,4,30,7,0,664.0,71.0,1.9,12.0,294.0,54.26,43.34
2017,4,30,7,15,702.0,75.5,1.9,12.5,347.0,56.75,45.37
2017,4,30,7,30,740.0,80.0,1.9,13.0,400.0,64.56,52.05
2017,4,30,7,45,768.5,84.0,1.9,14.0,452.0,66.66,53.5
2017,4,30,8,0,797.0,88.0,1.9,15.0,504.0,68.69,54.86
2017,4,30,8,15,817.0,91.0,1.85,15.5,553.0,112.62,64.04
2017,4,30,8,30,837.0,94.0,1.8,16.0,602.0,172.73,100.56
2017,4,30,8,45,853.5,96.0,1.8,16.5,647.5,239.92,153.46
2017,4,30,9,0,870.0,98.0,1.8,17.0,693.0,301.39,206.0
2017,4,30,9,15,881.5,100.0,1.75,17.5,733.0,362.35,259.17
2017,4,30,9,30,893.0,102.0,1.7,18.0,773.0,423.5,311.62
2017,4,30,9,45,905.5,101.0,1.7,18.5,808.5,482.69,361.15
2017,4,30,10,0,918.0,100.0,1.7,19.0,844.0,541.58,408.72
2017,4,30,10,15,924.0,101.5,1.7,19.0,871.5,598.39,453.85
2017,4,30,10,30,930.0,103.0,1.7,19.0,899.0,653.74,496.45
2017,4,30,10,45,934.0,104.0,1.7,19.5,919.5,705.69,534.31
2017,4,30,11,0,938.0,105.0,1.7,20.0,940.0,755.54,569.47
2017,4,30,11,15,940.5,105.5,1.7,20.0,953.0,801.51,601.18
2017,4,30,11,30,943.0,106.0,1.7,20.0,966.0,844.83,629.65
2017,4,30,11,45,944.0,106.0,1.7,20.5,971.5,883.64,653.61
2017,4,30,12,0,945.0,106.0,1.7,21.0,977.0,919.32,675.28
2017,4,30,12,15,944.5,106.0,1.7,21.0,974.5,950.4,695.11
2017,4,30,12,30,944.0,106.0,1.7,21.0,972.0,977.97,712.68
2017,4,30,12,45,941.0,106.0,1.75,21.5,962.0,999.55,725.73
2017,4,30,13,0,938.0,106.0,1.8,22.0,952.0,1017.3,736.44
2017,4,30,13,15,935.0,105.5,1.85,21.5,934.5,1030.62,747.33
2017,4,30,13,30,932.0,105.0,1.9,21.0,917.0,1039.98,755.91
2017,4,30,13,45,926.0,104.5,2.0,21.0,892.0,1042.36,759.46
2017,4,30,14,0,920.0,104.0,2.1,21.0,867.0,1040.72,760.62
2017,4,30,14,15,913.0,102.5,2.2,21.0,836.0,1033.04,758.02
2017,4,30,14,30,906.0,101.0,2.3,21.0,805.0,1021.45,753.0
2017,4,30,14,45,896.0,99.5,2.45,21.0,767.0,1003.13,744.16
2017,4,30,15,0,886.0,98.0,2.6,21.0,729.0,981.21,732.89
2017,4,30,15,15,873.0,95.5,2.65,20.5,686.0,951.88,716.99
2017,4,30,15,30,860.0,93.0,2.7,20.0,643.0,919.43,698.85
2017,4,30,15,45,842.0,91.0,2.8,20.0,596.0,889.79,681.48
2017,4,30,16,0,824.0,89.0,2.9,20.0,549.0,847.69,655.1
2017,4,30,16,15,800.5,85.5,2.85,19.5,498.0,797.04,622.48
2017,4,30,16,30,777.0,82.0,2.8,19.0,447.0,744.98,588.17
2017,4,30,16,45,744.5,77.5,2.8,18.5,394.0,683.79,546.46
2017,4,30,17,0,712.0,73.0,2.8,18.0,341.0,622.66,503.49
2017,4,30,17,15,666.0,67.5,2.75,17.0,288.0,555.41,453.75
2017,4,30,17,30,620.0,62.0,2.7,16.0,235.0,487.11,400.3
2017,4,30,17,45,550.0,55.0,2.7,15.5,184.5,406.05,333.44
2017,4,30,18,0,480.0,48.0,2.7,15.0,134.0,330.9,268.73
2017,4,30,18,15,367.0,37.5,2.65,14.0,91.0,238.53,188.36
2017,4,30,18,30,254.0,27.0,2.6,13.0,48.0,157.45,106.41
2017,4,30,18,45,127.0,13.5,2.6,12.5,24.0,55.73,0.0
2017,4,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,5,15,97.5,8.0,1.8,10.5,12.0,6.83,0.0
2017,5,1,5,30,195.0,16.0,1.8,11.0,24.0,13.18,0.0
2017,5,1,5,45,329.5,26.5,1.85,11.5,63.5,21.73,12.22
2017,5,1,6,0,464.0,37.0,1.9,12.0,103.0,30.19,20.95
2017,5,1,6,15,542.5,44.0,1.95,12.5,152.0,35.41,26.03
2017,5,1,6,30,621.0,51.0,2.0,13.0,201.0,44.19,34.08
2017,5,1,6,45,669.5,57.0,2.1,13.5,254.0,48.69,38.13
2017,5,1,7,0,718.0,63.0,2.2,14.0,307.0,53.11,41.96
2017,5,1,7,15,752.5,67.0,2.25,14.5,360.0,55.71,44.07
2017,5,1,7,30,787.0,71.0,2.3,15.0,413.0,58.27,46.08
2017,5,1,7,45,813.0,73.5,2.4,15.5,465.0,59.57,46.95
2017,5,1,8,0,839.0,76.0,2.5,16.0,517.0,69.11,54.99
2017,5,1,8,15,857.5,79.0,2.55,16.5,566.5,115.29,64.62
2017,5,1,8,30,876.0,82.0,2.6,17.0,616.0,176.87,101.96
2017,5,1,8,45,890.5,83.5,2.7,17.5,661.5,238.42,150.57
2017,5,1,9,0,905.0,85.0,2.8,18.0,707.0,301.0,204.6
2017,5,1,9,15,915.5,87.0,2.8,18.5,747.0,363.47,259.66
2017,5,1,9,30,926.0,89.0,2.8,19.0,787.0,425.99,313.99
2017,5,1,9,45,938.5,88.0,2.8,19.5,823.0,486.77,365.49
2017,5,1,10,0,951.0,87.0,2.8,20.0,859.0,547.2,414.98
2017,5,1,10,15,956.5,88.0,2.75,20.0,886.5,604.85,461.36
2017,5,1,10,30,962.0,89.0,2.7,20.0,914.0,660.91,505.04
2017,5,1,10,45,965.5,90.0,2.7,20.5,935.0,713.84,544.3
2017,5,1,11,0,969.0,91.0,2.7,21.0,956.0,764.54,580.73
2017,5,1,11,15,971.0,91.5,2.7,21.0,969.0,811.22,613.08
2017,5,1,11,30,973.0,92.0,2.7,21.0,982.0,855.1,642.51
2017,5,1,11,45,974.0,92.0,2.7,21.5,987.0,894.74,667.53
2017,5,1,12,0,975.0,92.0,2.7,22.0,992.0,931.14,690.15
2017,5,1,12,15,973.5,92.0,2.7,22.0,989.0,961.94,710.26
2017,5,1,12,30,972.0,92.0,2.7,22.0,986.0,989.06,727.95
2017,5,1,12,45,957.5,99.0,2.75,22.0,971.5,1007.14,740.24
2017,5,1,13,0,943.0,106.0,2.8,22.0,957.0,1021.0,749.97
2017,5,1,13,15,938.0,105.5,2.75,22.0,938.5,1032.41,757.31
2017,5,1,13,30,933.0,105.0,2.7,22.0,920.0,1039.78,762.14
2017,5,1,13,45,927.0,103.5,2.7,22.0,894.0,1041.08,763.71
2017,5,1,14,0,921.0,102.0,2.7,22.0,868.0,1038.33,762.85
2017,5,1,14,15,912.5,100.5,2.7,22.0,835.5,1029.1,757.95
2017,5,1,14,30,904.0,99.0,2.7,22.0,803.0,1015.98,750.69
2017,5,1,14,45,893.5,97.0,2.7,22.0,765.0,996.58,739.43
2017,5,1,15,0,883.0,95.0,2.7,22.0,727.0,973.6,725.92
2017,5,1,15,15,869.5,93.0,2.65,21.5,683.5,944.39,709.19
2017,5,1,15,30,856.0,91.0,2.6,21.0,640.0,912.12,690.33
2017,5,1,15,45,839.5,87.5,2.6,21.0,593.0,872.56,665.42
2017,5,1,16,0,823.0,84.0,2.6,21.0,546.0,839.49,644.81
2017,5,1,16,15,800.0,81.0,2.55,20.5,495.5,789.97,613.12
2017,5,1,16,30,777.0,78.0,2.5,20.0,445.0,739.03,579.85
2017,5,1,16,45,747.0,73.5,2.5,19.5,393.0,679.86,539.96
2017,5,1,17,0,717.0,69.0,2.5,19.0,341.0,620.59,498.74
2017,5,1,17,15,672.5,64.0,2.45,18.5,288.5,551.23,447.16
2017,5,1,17,30,628.0,59.0,2.4,18.0,236.0,487.44,396.88
2017,5,1,17,45,561.5,52.5,2.35,17.5,186.0,408.79,332.58
2017,5,1,18,0,495.0,46.0,2.3,17.0,136.0,335.72,270.22
2017,5,1,18,15,385.5,36.5,2.35,16.5,93.0,245.47,192.15
2017,5,1,18,30,276.0,27.0,2.4,16.0,50.0,167.03,114.22
2017,5,1,18,45,138.0,13.5,2.45,15.5,25.0,59.44,0.0
2017,5,1,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,5,15,72.5,8.5,1.65,12.5,12.0,7.26,0.0
2017,5,2,5,30,145.0,17.0,1.6,13.0,24.0,13.93,0.0
2017,5,2,5,45,275.5,28.5,1.6,13.5,61.5,23.25,13.57
2017,5,2,6,0,406.0,40.0,1.6,14.0,99.0,32.42,22.76
2017,5,2,6,15,485.5,48.0,1.65,14.5,146.5,38.28,28.37
2017,5,2,6,30,565.0,56.0,1.7,15.0,194.0,44.08,33.72
2017,5,2,6,45,620.5,61.0,1.8,15.5,246.0,47.31,36.59
2017,5,2,7,0,676.0,66.0,1.9,16.0,298.0,55.05,43.32
2017,5,2,7,15,711.5,70.5,1.95,16.5,350.5,57.9,45.62
2017,5,2,7,30,747.0,75.0,2.0,17.0,403.0,60.69,47.81
2017,5,2,7,45,775.5,78.0,2.05,17.5,454.5,62.22,48.86
2017,5,2,8,0,804.0,81.0,2.1,18.0,506.0,63.71,49.87
2017,5,2,8,15,823.5,84.0,2.2,18.0,554.5,109.04,59.86
2017,5,2,8,30,843.0,87.0,2.3,18.0,603.0,176.55,102.62
2017,5,2,8,45,859.5,88.5,2.4,18.5,648.0,236.41,149.57
2017,5,2,9,0,876.0,90.0,2.5,19.0,693.0,297.56,201.93
2017,5,2,9,15,887.0,92.0,2.5,19.5,733.0,358.39,255.17
2017,5,2,9,30,898.0,94.0,2.5,20.0,773.0,419.36,307.78
2017,5,2,9,45,908.0,94.5,2.55,20.5,807.5,478.59,357.75
2017,5,2,10,0,918.0,95.0,2.6,21.0,842.0,537.29,405.66
2017,5,2,10,15,924.0,96.0,2.6,21.5,869.5,593.41,449.88
2017,5,2,10,30,930.0,97.0,2.6,22.0,897.0,648.07,491.46
2017,5,2,10,45,934.0,98.0,2.6,22.5,917.5,699.74,529.5
2017,5,2,11,0,938.0,99.0,2.6,23.0,938.0,749.3,564.88
2017,5,2,11,15,940.5,99.5,2.55,23.0,951.0,795.0,596.38
2017,5,2,11,30,943.0,100.0,2.5,23.0,964.0,838.06,624.7
2017,5,2,11,45,944.0,100.0,2.5,23.5,969.5,876.6,648.82
2017,5,2,12,0,945.0,100.0,2.5,24.0,975.0,912.03,670.64
2017,5,2,12,15,944.5,100.0,2.45,24.0,972.5,942.85,690.17
2017,5,2,12,30,944.0,100.0,2.4,24.0,970.0,970.18,707.35
2017,5,2,12,45,932.0,105.5,2.4,24.0,957.0,988.49,719.18
2017,5,2,13,0,920.0,111.0,2.4,24.0,944.0,1002.76,728.58
2017,5,2,13,15,916.0,110.5,2.4,24.0,926.0,1014.84,736.71
2017,5,2,13,30,912.0,110.0,2.4,24.0,908.0,1023.0,742.46
2017,5,2,13,45,906.5,108.5,2.4,24.0,883.0,1024.71,744.25
2017,5,2,14,0,901.0,107.0,2.4,24.0,858.0,1022.47,743.7
2017,5,2,14,15,893.0,105.5,2.4,24.0,826.5,1013.83,739.22
2017,5,2,14,30,885.0,104.0,2.4,24.0,795.0,1001.38,732.46
2017,5,2,14,45,874.5,102.5,2.4,24.0,757.5,982.8,721.84
2017,5,2,15,0,864.0,101.0,2.4,24.0,720.0,960.74,709.05
2017,5,2,15,15,850.5,98.5,2.4,23.5,677.5,931.39,692.83
2017,5,2,15,30,837.0,96.0,2.4,23.0,635.0,909.14,681.32
2017,5,2,15,45,819.5,93.0,2.45,22.5,588.0,869.35,658.12
2017,5,2,16,0,802.0,90.0,2.5,22.0,541.0,827.22,633.0
2017,5,2,16,15,778.0,86.5,2.45,21.5,491.0,776.96,600.91
2017,5,2,16,30,754.0,83.0,2.4,21.0,441.0,725.42,567.25
2017,5,2,16,45,722.0,78.5,2.4,20.5,389.5,665.65,526.96
2017,5,2,17,0,690.0,74.0,2.4,20.0,338.0,609.35,488.02
2017,5,2,17,15,644.5,69.0,2.3,19.5,286.0,540.81,436.55
2017,5,2,17,30,599.0,64.0,2.2,19.0,234.0,474.62,384.61
2017,5,2,17,45,531.5,56.5,2.15,18.5,184.5,395.63,320.5
2017,5,2,18,0,464.0,49.0,2.1,18.0,135.0,322.36,258.49
2017,5,2,18,15,356.0,38.5,2.1,17.0,92.5,233.42,182.49
2017,5,2,18,30,248.0,28.0,2.1,16.0,50.0,156.68,108.92
2017,5,2,18,45,124.0,14.0,2.1,15.5,25.0,54.9,0.0
2017,5,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,83.5,9.0,1.2,15.5,13.0,7.68,0.0
2017,5,3,5,30,167.0,18.0,1.1,16.0,26.0,14.78,0.0
2017,5,3,5,45,297.5,29.0,1.0,16.5,64.5,23.67,13.91
2017,5,3,6,0,428.0,40.0,0.9,17.0,103.0,32.42,22.53
2017,5,3,6,15,506.5,47.5,0.8,17.0,151.5,37.91,27.8
2017,5,3,6,30,585.0,55.0,0.7,17.0,200.0,43.37,32.84
2017,5,3,6,45,636.5,60.5,0.65,17.5,252.0,47.01,36.05
2017,5,3,7,0,688.0,66.0,0.6,18.0,304.0,55.1,43.02
2017,5,3,7,15,723.5,70.0,0.55,18.5,356.5,57.58,44.97
2017,5,3,7,30,759.0,74.0,0.5,19.0,409.0,60.03,46.84
2017,5,3,7,45,784.5,77.5,0.5,19.5,460.5,61.92,48.19
2017,5,3,8,0,810.0,81.0,0.5,20.0,512.0,63.74,49.46
2017,5,3,8,15,829.0,84.0,0.55,20.0,560.5,109.83,59.51
2017,5,3,8,30,848.0,87.0,0.6,20.0,609.0,177.59,101.75
2017,5,3,8,45,862.5,89.5,0.7,20.5,653.5,238.01,148.23
2017,5,3,9,0,877.0,92.0,0.8,21.0,698.0,299.5,199.66
2017,5,3,9,15,888.0,94.0,0.85,21.5,738.0,360.33,251.42
2017,5,3,9,30,899.0,96.0,0.9,22.0,778.0,421.29,302.45
2017,5,3,9,45,909.5,96.0,0.95,22.5,812.5,480.35,350.62
2017,5,3,10,0,920.0,96.0,1.0,23.0,847.0,538.9,396.73
2017,5,3,10,15,926.0,97.5,1.0,23.0,875.0,595.46,440.22
2017,5,3,10,30,932.0,99.0,1.0,23.0,903.0,650.57,481.19
2017,5,3,10,45,936.0,99.5,1.05,23.5,923.0,701.84,517.77
2017,5,3,11,0,940.0,100.0,1.1,24.0,943.0,751.0,551.82
2017,5,3,11,15,942.5,100.5,1.1,24.0,956.0,796.71,582.2
2017,5,3,11,30,945.0,101.0,1.1,24.0,969.0,839.78,609.49
2017,5,3,11,45,945.5,101.5,1.15,24.5,974.5,878.38,633.15
2017,5,3,12,0,946.0,102.0,1.2,25.0,980.0,913.84,654.66
2017,5,3,12,15,945.5,102.0,1.2,25.0,977.5,944.67,673.67
2017,5,3,12,30,945.0,102.0,1.2,25.0,975.0,972.01,690.5
2017,5,3,12,45,940.0,103.5,1.3,25.0,964.0,992.97,705.06
2017,5,3,13,0,935.0,105.0,1.4,25.0,953.0,1010.07,717.4
2017,5,3,13,15,931.5,104.0,1.45,25.0,935.5,1022.21,726.01
2017,5,3,13,30,928.0,103.0,1.5,25.0,918.0,1030.37,732.34
2017,5,3,13,45,923.5,101.5,1.6,25.0,893.0,1033.03,736.2
2017,5,3,14,0,919.0,100.0,1.7,25.0,868.0,1031.68,737.71
2017,5,3,14,15,911.5,99.0,1.75,24.5,836.5,1023.92,736.06
2017,5,3,14,30,904.0,98.0,1.8,24.0,805.0,1012.31,732.12
2017,5,3,14,45,895.0,96.0,1.9,24.0,767.5,994.36,723.45
2017,5,3,15,0,886.0,94.0,2.0,24.0,730.0,972.81,712.45
2017,5,3,15,15,873.0,91.5,2.05,23.5,687.5,943.45,697.06
2017,5,3,15,30,860.0,89.0,2.1,23.0,645.0,910.99,679.48
2017,5,3,15,45,844.0,86.0,2.15,23.0,598.0,872.39,656.2
2017,5,3,16,0,828.0,83.0,2.2,23.0,551.0,840.16,637.0
2017,5,3,16,15,805.5,80.0,2.15,22.5,500.5,790.99,606.05
2017,5,3,16,30,783.0,77.0,2.1,22.0,450.0,740.36,573.56
2017,5,3,16,45,753.5,73.0,2.1,21.5,398.0,682.08,535.02
2017,5,3,17,0,724.0,69.0,2.1,21.0,346.0,623.63,495.15
2017,5,3,17,15,681.0,64.0,2.05,20.0,294.0,555.14,445.87
2017,5,3,17,30,638.0,59.0,2.0,19.0,242.0,491.85,397.46
2017,5,3,17,45,574.5,52.5,1.95,18.5,192.0,414.6,335.04
2017,5,3,18,0,511.0,46.0,1.9,18.0,142.0,342.61,274.23
2017,5,3,18,15,406.5,36.5,1.8,17.0,98.0,254.03,198.54
2017,5,3,18,30,302.0,27.0,1.7,16.0,54.0,177.13,125.07
2017,5,3,18,45,151.0,13.5,1.65,15.5,27.0,78.93,0.0
2017,5,3,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,5,15,74.0,9.5,1.4,11.0,13.5,8.11,0.0
2017,5,4,5,30,148.0,19.0,1.4,11.0,27.0,14.83,0.0
2017,5,4,5,45,273.0,31.0,1.45,11.5,65.5,25.26,15.77
2017,5,4,6,0,398.0,43.0,1.5,12.0,104.0,34.77,25.13
2017,5,4,6,15,476.0,51.5,1.45,12.5,151.5,40.94,31.05
2017,5,4,6,30,554.0,60.0,1.4,13.0,199.0,47.02,36.66
2017,5,4,6,45,608.0,65.5,1.4,13.5,250.5,50.49,39.74
2017,5,4,7,0,662.0,71.0,1.4,14.0,302.0,53.93,42.68
2017,5,4,7,15,697.5,76.0,1.4,14.5,354.0,56.76,44.97
2017,5,4,7,30,733.0,81.0,1.4,15.0,406.0,64.9,51.88
2017,5,4,7,45,759.5,84.5,1.45,15.5,457.0,66.57,53.04
2017,5,4,8,0,786.0,88.0,1.5,16.0,508.0,68.19,54.14
2017,5,4,8,15,805.0,91.0,1.5,16.0,556.0,113.56,64.21
2017,5,4,8,30,824.0,94.0,1.5,16.0,604.0,172.45,100.59
2017,5,4,8,45,837.5,97.5,1.55,16.5,647.5,239.1,153.29
2017,5,4,9,0,851.0,101.0,1.6,17.0,691.0,299.55,204.98
2017,5,4,9,15,862.0,103.0,1.6,17.0,730.5,358.84,257.15
2017,5,4,9,30,873.0,105.0,1.6,17.0,770.0,418.29,308.83
2017,5,4,9,45,884.0,105.5,1.65,17.5,804.0,476.49,357.78
2017,5,4,10,0,895.0,106.0,1.7,18.0,838.0,534.3,404.81
2017,5,4,10,15,901.0,107.0,1.75,18.0,865.5,589.13,448.9
2017,5,4,10,30,907.0,108.0,1.8,18.0,893.0,642.54,490.64
2017,5,4,10,45,912.5,108.5,1.85,18.5,913.5,693.59,528.54
2017,5,4,11,0,918.0,109.0,1.9,19.0,934.0,742.72,563.98
2017,5,4,11,15,920.5,109.5,1.9,19.0,947.0,787.51,595.54
2017,5,4,11,30,923.0,110.0,1.9,19.0,960.0,829.72,623.67
2017,5,4,11,45,926.0,109.0,1.95,19.0,966.0,868.26,649.59
2017,5,4,12,0,929.0,108.0,2.0,19.0,972.0,903.87,673.46
2017,5,4,12,15,928.5,108.0,2.05,19.0,970.0,934.22,693.8
2017,5,4,12,30,928.0,108.0,2.1,19.0,968.0,961.14,711.93
2017,5,4,12,45,899.0,125.0,2.15,19.0,950.5,974.03,720.92
2017,5,4,13,0,870.0,142.0,2.2,19.0,933.0,982.29,727.14
2017,5,4,13,15,866.5,141.0,2.25,19.0,916.0,994.1,735.85
2017,5,4,13,30,863.0,140.0,2.3,19.0,899.0,1002.18,742.21
2017,5,4,13,45,681.5,230.5,2.35,19.0,819.5,946.5,706.55
2017,5,4,14,0,500.0,321.0,2.4,19.0,740.0,856.86,643.07
2017,5,4,14,15,534.0,293.5,2.35,18.5,726.0,865.52,652.82
2017,5,4,14,30,568.0,266.0,2.3,18.0,712.0,870.5,659.27
2017,5,4,14,45,677.0,203.5,2.3,18.0,710.5,915.91,693.75
2017,5,4,15,0,786.0,141.0,2.3,18.0,709.0,938.71,710.2
2017,5,4,15,15,638.5,182.0,2.3,17.5,625.0,838.15,643.78
2017,5,4,15,30,491.0,223.0,2.3,17.0,541.0,724.62,564.33
2017,5,4,15,45,555.5,183.5,2.3,16.5,518.5,727.66,572.0
2017,5,4,16,0,620.0,144.0,2.3,16.0,496.0,733.27,579.62
2017,5,4,16,15,625.5,127.0,2.35,15.5,454.0,698.48,557.28
2017,5,4,16,30,631.0,110.0,2.4,15.0,412.0,660.56,532.45
2017,5,4,16,45,596.0,103.5,2.5,15.0,363.0,600.99,489.44
2017,5,4,17,0,561.0,97.0,2.6,15.0,314.0,542.13,445.01
2017,5,4,17,15,526.5,91.5,2.7,14.0,271.0,485.75,402.41
2017,5,4,17,30,492.0,86.0,2.8,13.0,228.0,430.52,358.68
2017,5,4,17,45,425.0,75.0,2.95,12.5,180.0,349.62,291.35
2017,5,4,18,0,358.0,64.0,3.1,12.0,132.0,279.83,230.8
2017,5,4,18,15,258.5,49.0,3.15,11.5,90.5,196.98,157.96
2017,5,4,18,30,159.0,34.0,3.2,11.0,49.0,125.55,91.14
2017,5,4,18,45,79.5,17.0,3.3,11.0,24.5,56.89,0.0
2017,5,4,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
