Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,5,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,6.5,3.35,10.0,6.5,5.55,0.0
2017,5,5,5,30,0.0,13.0,3.4,10.0,13.0,10.71,0.0
2017,5,5,5,45,0.0,31.5,3.5,10.0,31.5,25.61,16.29
2017,5,5,6,0,0.0,50.0,3.6,10.0,50.0,39.97,29.97
2017,5,5,6,15,9.0,70.0,3.75,10.5,72.5,55.29,44.17
2017,5,5,6,30,18.0,90.0,3.9,11.0,95.0,70.54,58.07
2017,5,5,6,45,25.5,110.5,4.05,11.5,119.0,83.63,69.76
2017,5,5,7,0,33.0,131.0,4.2,12.0,143.0,98.01,82.33
2017,5,5,7,15,56.5,157.5,4.25,12.5,181.5,115.82,97.68
2017,5,5,7,30,80.0,184.0,4.3,13.0,220.0,133.21,112.39
2017,5,5,7,45,99.0,209.5,4.4,13.5,259.5,149.59,125.99
2017,5,5,8,0,118.0,235.0,4.5,14.0,299.0,158.01,132.57
2017,5,5,8,15,200.5,252.0,4.5,14.0,372.0,184.94,142.2
2017,5,5,8,30,283.0,269.0,4.5,14.0,445.0,218.41,162.76
2017,5,5,8,45,561.5,191.0,4.5,14.5,571.5,240.87,168.58
2017,5,5,9,0,840.0,113.0,4.5,15.0,698.0,300.29,209.56
2017,5,5,9,15,852.5,115.0,4.45,15.0,738.0,360.42,263.72
2017,5,5,9,30,865.0,117.0,4.4,15.0,778.0,424.11,320.21
2017,5,5,9,45,882.0,114.5,4.4,15.5,814.0,482.32,370.66
2017,5,5,10,0,899.0,112.0,4.4,16.0,850.0,540.7,419.77
2017,5,5,10,15,906.0,113.5,4.35,16.0,878.0,596.69,466.22
2017,5,5,10,30,913.0,115.0,4.3,16.0,906.0,651.37,510.27
2017,5,5,10,45,916.5,117.0,4.3,16.0,926.5,702.66,550.75
2017,5,5,11,0,920.0,119.0,4.3,16.0,947.0,751.87,588.7
2017,5,5,11,15,923.5,119.5,4.3,16.0,961.0,797.55,622.92
2017,5,5,11,30,927.0,120.0,4.3,16.0,975.0,840.74,653.35
2017,5,5,11,45,924.5,123.0,4.3,16.0,980.0,878.53,679.73
2017,5,5,12,0,922.0,126.0,4.3,16.0,985.0,913.13,703.77
2017,5,5,12,15,923.0,126.0,4.35,16.0,984.0,944.85,726.15
2017,5,5,12,30,924.0,126.0,4.4,16.0,983.0,973.26,746.26
2017,5,5,12,45,919.5,127.5,4.45,16.0,973.0,994.48,761.46
2017,5,5,13,0,915.0,129.0,4.5,16.0,963.0,1011.95,774.22
2017,5,5,13,15,912.5,128.0,4.5,16.0,946.0,1025.15,783.71
2017,5,5,13,30,910.0,127.0,4.5,16.0,929.0,1034.47,790.69
2017,5,5,13,45,900.0,129.0,4.55,16.0,904.0,1035.47,792.61
2017,5,5,14,0,890.0,131.0,4.6,16.0,879.0,1032.59,792.06
2017,5,5,14,15,883.0,129.5,4.6,15.5,848.0,1025.32,789.7
2017,5,5,14,30,876.0,128.0,4.6,15.0,817.0,1014.26,784.85
2017,5,5,14,45,855.5,131.0,4.65,15.0,777.5,1003.81,779.5
2017,5,5,15,0,835.0,134.0,4.7,15.0,738.0,977.17,762.82
2017,5,5,15,15,820.5,131.0,4.75,14.5,695.0,946.63,744.82
2017,5,5,15,30,806.0,128.0,4.8,14.0,652.0,913.08,724.46
2017,5,5,15,45,771.0,130.5,4.85,14.0,602.0,870.54,695.89
2017,5,5,16,0,736.0,133.0,4.9,14.0,552.0,820.84,661.65
2017,5,5,16,15,708.5,128.0,4.9,13.5,501.5,767.96,625.39
2017,5,5,16,30,681.0,123.0,4.9,13.0,451.0,714.13,587.6
2017,5,5,16,45,627.0,120.5,4.9,12.5,396.0,642.18,533.9
2017,5,5,17,0,573.0,118.0,4.9,12.0,341.0,571.84,479.25
2017,5,5,17,15,520.0,109.0,4.85,11.5,288.5,494.32,417.16
2017,5,5,17,30,467.0,100.0,4.8,11.0,236.0,425.84,360.34
2017,5,5,17,45,375.0,89.5,4.8,10.5,185.0,337.5,284.91
2017,5,5,18,0,283.0,79.0,4.8,10.0,134.0,257.99,215.11
2017,5,5,18,15,191.5,59.5,4.8,9.5,92.0,170.2,137.66
2017,5,5,18,30,100.0,40.0,4.8,9.0,50.0,101.37,74.34
2017,5,5,18,45,50.0,20.0,4.8,9.0,25.0,45.75,0.0
2017,5,5,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,5,6,5,15,32.5,12.0,4.1,7.0,14.0,10.24,0.0
2017,5,6,5,30,65.0,24.0,4.1,7.0,28.0,18.77,3.29
2017,5,6,5,45,172.0,42.0,4.15,7.5,66.0,32.1,22.22
2017,5,6,6,0,279.0,60.0,4.2,8.0,104.0,45.46,35.17
2017,5,6,6,15,361.0,72.5,4.1,8.0,151.5,54.43,43.85
2017,5,6,6,30,443.0,85.0,4.0,8.0,199.0,63.23,52.13
2017,5,6,6,45,500.0,94.5,3.95,8.5,250.5,69.57,57.85
2017,5,6,7,0,557.0,104.0,3.9,9.0,302.0,77.82,65.1
2017,5,6,7,15,598.5,111.5,3.75,9.5,354.5,81.44,68.04
2017,5,6,7,30,640.0,119.0,3.6,10.0,407.0,84.93,70.79
2017,5,6,7,45,666.5,126.5,3.45,10.5,457.5,88.04,73.15
2017,5,6,8,0,693.0,134.0,3.3,11.0,508.0,90.94,75.31
2017,5,6,8,15,716.5,139.0,3.15,11.0,556.5,134.67,85.68
2017,5,6,8,30,740.0,144.0,3.0,11.0,605.0,191.06,121.75
2017,5,6,8,45,750.5,152.0,2.85,11.5,648.0,249.81,169.12
2017,5,6,9,0,761.0,160.0,2.7,12.0,691.0,309.54,220.83
2017,5,6,9,15,775.0,163.5,2.6,12.0,731.0,367.83,272.52
2017,5,6,9,30,789.0,167.0,2.5,12.0,771.0,426.95,324.3
2017,5,6,9,45,793.5,173.5,2.4,12.5,803.5,487.51,375.28
2017,5,6,10,0,798.0,180.0,2.3,13.0,836.0,543.58,421.03
2017,5,6,10,15,806.0,182.0,2.3,13.0,863.5,597.09,464.46
2017,5,6,10,30,814.0,184.0,2.3,13.0,891.0,649.73,505.98
2017,5,6,10,45,816.5,187.5,2.3,13.0,910.5,698.9,543.79
2017,5,6,11,0,819.0,191.0,2.3,13.0,930.0,746.24,579.31
2017,5,6,11,15,440.0,311.0,2.3,13.0,708.5,611.43,476.76
2017,5,6,11,30,61.0,431.0,2.3,13.0,487.0,421.25,327.99
2017,5,6,11,45,241.0,416.5,2.35,13.0,641.0,581.31,453.14
2017,5,6,12,0,421.0,402.0,2.4,13.0,795.0,746.22,575.45
2017,5,6,12,15,426.5,395.5,2.45,13.0,793.0,766.66,589.47
2017,5,6,12,30,432.0,389.0,2.5,13.0,791.0,785.18,603.33
2017,5,6,12,45,629.0,288.5,2.6,13.0,866.5,894.81,686.61
2017,5,6,13,0,826.0,188.0,2.7,13.0,942.0,996.03,758.84
2017,5,6,13,15,821.0,186.5,2.75,13.0,924.0,1006.12,765.65
2017,5,6,13,30,816.0,185.0,2.8,13.0,906.0,1012.42,770.95
2017,5,6,13,45,811.0,181.5,2.85,13.0,881.0,1012.98,772.54
2017,5,6,14,0,806.0,178.0,2.9,13.0,856.0,1009.74,771.73
2017,5,6,14,15,796.0,175.5,2.9,13.0,824.0,998.77,765.36
2017,5,6,14,30,786.0,173.0,2.9,13.0,792.0,993.0,762.75
2017,5,6,14,45,774.5,168.5,2.9,13.0,754.5,971.34,749.28
2017,5,6,15,0,763.0,164.0,2.9,13.0,717.0,946.39,733.69
2017,5,6,15,15,745.5,160.0,2.85,13.0,674.0,913.22,711.95
2017,5,6,15,30,728.0,156.0,2.8,13.0,631.0,877.41,688.32
2017,5,6,15,45,703.5,152.0,2.75,13.0,583.5,832.93,658.31
2017,5,6,16,0,679.0,148.0,2.7,13.0,536.0,786.73,626.78
2017,5,6,16,15,650.0,141.5,2.65,13.0,486.0,732.7,589.04
2017,5,6,16,30,621.0,135.0,2.6,13.0,436.0,677.99,549.79
2017,5,6,16,45,587.5,126.0,2.6,13.0,385.0,616.98,504.6
2017,5,6,17,0,554.0,117.0,2.6,13.0,334.0,550.64,454.15
2017,5,6,17,15,502.5,107.5,2.6,12.5,282.5,480.01,399.1
2017,5,6,17,30,451.0,98.0,2.6,12.0,231.0,412.82,344.79
2017,5,6,17,45,388.5,84.5,2.65,12.0,183.0,338.73,282.35
2017,5,6,18,0,326.0,71.0,2.7,12.0,135.0,270.39,222.82
2017,5,6,18,15,232.0,54.5,2.75,11.5,93.5,190.39,152.84
2017,5,6,18,30,138.0,38.0,2.8,11.0,52.0,112.48,82.77
2017,5,6,18,45,69.0,19.0,2.9,10.5,26.0,50.7,0.0
2017,5,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,7,5,15,65.0,12.0,3.4,7.5,16.0,10.24,0.0
2017,5,7,5,30,130.0,24.0,3.4,8.0,32.0,18.6,4.67
2017,5,7,5,45,240.0,38.0,3.4,8.5,70.5,29.29,19.82
2017,5,7,6,0,350.0,52.0,3.4,9.0,109.0,39.87,30.1
2017,5,7,6,15,426.5,62.5,3.3,9.5,156.5,49.55,39.23
2017,5,7,6,30,503.0,73.0,3.2,10.0,204.0,56.86,46.0
2017,5,7,6,45,553.0,81.0,3.15,10.5,254.5,61.75,50.37
2017,5,7,7,0,603.0,89.0,3.1,11.0,305.0,66.5,54.46
2017,5,7,7,15,641.0,95.5,3.0,11.5,357.0,69.85,57.18
2017,5,7,7,30,679.0,102.0,2.9,12.0,409.0,73.07,59.72
2017,5,7,7,45,702.5,108.5,2.85,12.5,458.5,75.93,61.91
2017,5,7,8,0,726.0,115.0,2.8,13.0,508.0,78.6,63.91
2017,5,7,8,15,747.5,119.0,2.65,13.5,556.0,123.5,74.49
2017,5,7,8,30,769.0,123.0,2.5,14.0,604.0,186.96,115.68
2017,5,7,8,45,782.0,128.0,2.45,14.5,647.0,244.78,161.73
2017,5,7,9,0,795.0,133.0,2.4,15.0,690.0,303.75,212.46
2017,5,7,9,15,807.5,136.0,2.25,15.0,729.5,361.95,263.73
2017,5,7,9,30,820.0,139.0,2.1,15.0,769.0,420.69,314.76
2017,5,7,9,45,837.0,137.5,2.0,15.5,804.5,478.16,362.88
2017,5,7,10,0,854.0,136.0,1.9,16.0,840.0,536.04,409.59
2017,5,7,10,15,861.0,137.5,1.75,16.0,867.0,589.69,452.02
2017,5,7,10,30,868.0,139.0,1.6,16.0,894.0,642.16,491.92
2017,5,7,10,45,873.0,140.0,1.5,16.5,914.5,691.52,527.43
2017,5,7,11,0,878.0,141.0,1.4,17.0,935.0,739.04,560.26
2017,5,7,11,15,881.0,141.5,1.25,17.0,948.5,782.66,589.7
2017,5,7,11,30,884.0,142.0,1.1,17.0,962.0,823.89,615.29
2017,5,7,11,45,886.0,142.0,1.0,17.5,967.5,861.33,636.78
2017,5,7,12,0,888.0,142.0,0.9,18.0,973.0,895.99,655.95
2017,5,7,12,15,888.0,142.0,0.8,18.0,970.5,925.93,672.9
2017,5,7,12,30,888.0,142.0,0.7,18.0,968.0,952.66,687.55
2017,5,7,12,45,886.5,141.0,0.65,18.5,958.5,973.74,698.24
2017,5,7,13,0,885.0,140.0,0.6,19.0,949.0,991.24,706.7
2017,5,7,13,15,881.0,139.0,0.65,19.0,931.5,1002.67,715.09
2017,5,7,13,30,877.0,138.0,0.7,19.0,914.0,1010.31,721.38
2017,5,7,13,45,871.0,136.5,0.75,19.0,889.0,1011.69,723.97
2017,5,7,14,0,865.0,135.0,0.8,19.0,864.0,1009.26,724.42
2017,5,7,14,15,856.5,133.0,0.95,19.0,832.5,1013.3,731.18
2017,5,7,14,30,848.0,131.0,1.1,19.0,801.0,1000.17,726.97
2017,5,7,14,45,832.5,130.5,1.25,19.0,762.5,978.22,717.15
2017,5,7,15,0,817.0,130.0,1.4,19.0,724.0,952.95,704.94
2017,5,7,15,15,802.0,127.0,1.55,18.5,681.5,922.32,690.14
2017,5,7,15,30,787.0,124.0,1.7,18.0,639.0,888.8,672.92
2017,5,7,15,45,569.0,176.0,1.9,18.0,534.5,736.57,570.73
2017,5,7,16,0,351.0,228.0,2.1,18.0,430.0,562.45,443.6
2017,5,7,16,15,359.5,204.0,2.2,17.5,394.5,532.68,425.46
2017,5,7,16,30,368.0,180.0,2.3,17.0,359.0,500.7,404.03
2017,5,7,16,45,482.5,141.5,2.45,16.5,348.5,547.19,444.06
2017,5,7,17,0,597.0,103.0,2.6,16.0,338.0,571.96,466.54
2017,5,7,17,15,548.5,95.0,2.6,15.5,286.5,501.96,412.31
2017,5,7,17,30,500.0,87.0,2.6,15.0,235.0,434.62,358.74
2017,5,7,17,45,430.5,76.5,2.6,14.5,186.5,352.42,291.07
2017,5,7,18,0,361.0,66.0,2.6,14.0,138.0,281.81,230.59
2017,5,7,18,15,266.5,51.5,2.55,13.0,96.5,201.94,161.42
2017,5,7,18,30,172.0,37.0,2.5,12.0,55.0,132.8,98.75
2017,5,7,18,45,86.0,18.5,2.45,11.5,27.5,61.76,1.74
2017,5,7,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,5,8,5,15,50.0,13.0,1.2,8.5,16.0,11.1,0.0
2017,5,8,5,30,100.0,26.0,1.2,9.0,32.0,20.35,6.88
2017,5,8,5,45,204.0,42.0,1.3,9.5,70.5,32.16,22.36
2017,5,8,6,0,308.0,58.0,1.4,10.0,109.0,44.06,33.78
2017,5,8,6,15,385.0,69.5,1.3,10.0,156.0,52.34,41.71
2017,5,8,6,30,462.0,81.0,1.2,10.0,203.0,60.47,49.29
2017,5,8,6,45,517.5,89.5,1.2,10.5,254.0,68.09,56.07
2017,5,8,7,0,573.0,98.0,1.2,11.0,305.0,72.99,60.24
2017,5,8,7,15,612.5,105.0,1.1,11.5,356.5,76.42,62.99
2017,5,8,7,30,652.0,112.0,1.0,12.0,408.0,79.72,65.55
2017,5,8,7,45,680.0,118.0,0.9,12.5,458.5,82.01,67.18
2017,5,8,8,0,708.0,124.0,0.8,13.0,509.0,84.15,68.67
2017,5,8,8,15,730.5,128.5,0.75,13.5,557.5,128.84,79.08
2017,5,8,8,30,753.0,133.0,0.7,14.0,606.0,185.37,114.3
2017,5,8,8,45,770.5,136.5,0.7,15.0,650.5,242.8,158.85
2017,5,8,9,0,788.0,140.0,0.7,16.0,695.0,307.13,211.98
2017,5,8,9,15,801.5,143.0,0.65,16.5,734.5,365.19,261.01
2017,5,8,9,30,815.0,146.0,0.6,17.0,774.0,423.94,309.6
2017,5,8,9,45,826.0,148.0,0.6,17.5,808.0,481.24,355.88
2017,5,8,10,0,837.0,150.0,0.6,18.0,842.0,538.4,400.35
2017,5,8,10,15,844.5,152.0,0.6,18.0,869.5,593.23,442.32
2017,5,8,10,30,852.0,154.0,0.6,18.0,897.0,647.02,482.16
2017,5,8,10,45,857.5,155.0,0.65,18.5,917.5,697.41,518.12
2017,5,8,11,0,863.0,156.0,0.7,19.0,938.0,746.08,551.9
2017,5,8,11,15,866.5,156.5,0.85,19.0,951.0,790.9,584.82
2017,5,8,11,30,870.0,157.0,1.0,19.0,964.0,824.21,609.34
2017,5,8,11,45,872.5,156.5,1.15,19.5,970.0,861.31,634.15
2017,5,8,12,0,875.0,156.0,1.3,20.0,976.0,895.69,656.98
2017,5,8,12,15,874.5,155.5,1.45,20.0,973.0,924.55,677.43
2017,5,8,12,30,874.0,155.0,1.6,20.0,970.0,950.22,695.9
2017,5,8,12,45,884.0,146.5,1.8,20.0,963.0,975.21,714.66
2017,5,8,13,0,894.0,138.0,2.0,20.0,956.0,996.77,731.21
2017,5,8,13,15,890.0,137.0,2.1,20.0,938.5,1008.27,740.13
2017,5,8,13,30,886.0,136.0,2.2,20.0,921.0,1015.96,746.81
2017,5,8,13,45,880.0,134.5,2.35,20.0,896.0,1017.35,750.11
2017,5,8,14,0,874.0,133.0,2.5,20.0,871.0,1014.9,751.01
2017,5,8,14,15,865.5,131.0,2.5,19.5,839.5,1005.67,747.45
2017,5,8,14,30,857.0,129.0,2.5,19.0,808.0,1005.53,750.08
2017,5,8,14,45,840.5,129.5,2.55,19.0,769.0,983.64,737.38
2017,5,8,15,0,824.0,130.0,2.6,19.0,730.0,958.43,722.65
2017,5,8,15,15,809.0,127.0,2.6,18.5,687.5,927.7,705.03
2017,5,8,15,30,794.0,124.0,2.6,18.0,645.0,894.07,685.28
2017,5,8,15,45,768.5,122.5,2.6,18.0,596.5,849.98,656.73
2017,5,8,16,0,743.0,121.0,2.6,18.0,548.0,809.67,630.59
2017,5,8,16,15,717.0,116.0,2.55,17.5,498.5,758.12,596.75
2017,5,8,16,30,691.0,111.0,2.5,17.0,449.0,705.59,561.54
2017,5,8,16,45,658.5,104.5,2.5,17.0,397.5,645.81,519.31
2017,5,8,17,0,626.0,98.0,2.5,17.0,346.0,586.35,475.04
2017,5,8,17,15,579.0,90.5,2.4,16.0,294.5,516.81,422.67
2017,5,8,17,30,532.0,83.0,2.3,15.0,243.0,449.77,370.2
2017,5,8,17,45,480.0,72.0,2.2,14.5,195.0,379.27,312.16
2017,5,8,18,0,428.0,61.0,2.1,14.0,147.0,312.93,255.34
2017,5,8,18,15,329.5,48.5,2.1,13.0,103.5,226.45,181.02
2017,5,8,18,30,231.0,36.0,2.1,12.0,60.0,154.52,115.87
2017,5,8,18,45,115.5,18.0,2.15,11.5,30.0,71.34,11.58
2017,5,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,9,5,15,69.5,13.0,1.45,9.5,18.0,11.1,0.0
2017,5,9,5,30,139.0,26.0,1.5,10.0,36.0,20.13,7.66
2017,5,9,5,45,253.0,40.0,1.55,10.5,75.5,30.81,21.17
2017,5,9,6,0,367.0,54.0,1.6,11.0,115.0,41.38,31.3
2017,5,9,6,15,443.5,64.0,1.5,11.5,163.5,50.7,40.01
2017,5,9,6,30,520.0,74.0,1.4,12.0,212.0,57.58,46.31
2017,5,9,6,45,574.0,81.0,1.3,12.5,264.0,61.73,49.95
2017,5,9,7,0,628.0,88.0,1.2,13.0,316.0,65.8,53.39
2017,5,9,7,15,665.5,93.5,1.15,13.5,368.0,68.48,55.49
2017,5,9,7,30,703.0,99.0,1.1,14.0,420.0,71.08,57.46
2017,5,9,7,45,732.5,103.0,1.1,14.5,471.5,72.45,58.33
2017,5,9,8,0,762.0,107.0,1.1,15.0,523.0,80.9,65.34
2017,5,9,8,15,782.5,110.5,1.1,15.5,571.5,127.22,75.51
2017,5,9,8,30,803.0,114.0,1.1,16.0,620.0,185.04,111.25
2017,5,9,8,45,820.5,116.5,1.15,16.5,665.0,243.8,157.21
2017,5,9,9,0,838.0,119.0,1.2,17.0,710.0,304.16,208.24
2017,5,9,9,15,850.0,121.5,1.2,17.5,749.5,364.11,259.79
2017,5,9,9,30,862.0,124.0,1.2,18.0,789.0,424.46,310.79
2017,5,9,9,45,872.0,125.0,1.25,18.5,823.0,484.7,360.4
2017,5,9,10,0,882.0,126.0,1.3,19.0,857.0,541.56,405.93
2017,5,9,10,15,889.0,127.5,1.3,19.5,884.5,596.44,448.14
2017,5,9,10,30,896.0,129.0,1.3,20.0,912.0,650.06,487.89
2017,5,9,10,45,900.0,130.0,1.3,20.5,932.0,699.84,523.6
2017,5,9,11,0,904.0,131.0,1.3,21.0,952.0,747.63,556.77
2017,5,9,11,15,906.5,132.0,1.3,21.0,965.0,792.12,587.85
2017,5,9,11,30,909.0,133.0,1.3,21.0,978.0,834.13,615.18
2017,5,9,11,45,909.5,133.5,1.3,21.5,983.0,871.43,637.82
2017,5,9,12,0,910.0,134.0,1.3,22.0,988.0,905.78,658.32
2017,5,9,12,15,909.5,134.0,1.4,22.0,985.5,935.72,678.58
2017,5,9,12,30,909.0,134.0,1.5,22.0,983.0,962.34,696.8
2017,5,9,12,45,902.5,136.0,1.6,22.0,971.5,981.76,710.53
2017,5,9,13,0,896.0,138.0,1.7,22.0,960.0,997.46,722.05
2017,5,9,13,15,892.0,137.0,1.85,21.5,942.5,1008.96,733.13
2017,5,9,13,30,888.0,136.0,2.0,21.0,925.0,1016.66,741.91
2017,5,9,13,45,881.0,135.5,2.15,21.0,899.5,1018.06,745.33
2017,5,9,14,0,874.0,135.0,2.3,21.0,874.0,1015.63,746.38
2017,5,9,14,15,865.5,133.0,2.4,20.5,842.5,1006.44,743.97
2017,5,9,14,30,857.0,131.0,2.5,20.0,811.0,1006.44,747.74
2017,5,9,14,45,846.0,128.5,2.6,20.0,774.0,986.62,736.96
2017,5,9,15,0,835.0,126.0,2.7,20.0,737.0,963.34,723.99
2017,5,9,15,15,820.5,123.5,2.7,19.5,694.0,933.47,707.0
2017,5,9,15,30,806.0,121.0,2.7,19.0,651.0,900.64,687.88
2017,5,9,15,45,787.5,117.5,2.75,18.5,604.5,860.41,663.76
2017,5,9,16,0,769.0,114.0,2.8,18.0,558.0,817.93,637.63
2017,5,9,16,15,744.0,109.5,2.75,17.5,508.0,771.89,607.78
2017,5,9,16,30,719.0,105.0,2.7,17.0,458.0,719.89,572.98
2017,5,9,16,45,684.0,100.0,2.65,16.5,405.5,659.0,530.71
2017,5,9,17,0,649.0,95.0,2.6,16.0,353.0,598.54,486.61
2017,5,9,17,15,603.0,88.0,2.5,15.0,301.0,529.34,434.43
2017,5,9,17,30,557.0,81.0,2.4,14.0,249.0,462.49,382.0
2017,5,9,17,45,488.5,72.5,2.35,13.5,199.0,384.08,317.44
2017,5,9,18,0,420.0,64.0,2.3,13.0,149.0,308.46,252.99
2017,5,9,18,15,323.0,51.0,2.25,12.5,105.5,226.05,181.32
2017,5,9,18,30,226.0,38.0,2.2,12.0,62.0,154.56,116.58
2017,5,9,18,45,113.0,19.0,2.15,11.5,31.0,72.09,18.9
2017,5,9,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,5,15,10.0,12.0,2.6,9.0,13.0,10.24,0.0
2017,5,10,5,30,20.0,24.0,2.7,9.0,26.0,19.52,8.03
2017,5,10,5,45,60.5,44.0,2.8,9.5,53.5,34.24,24.32
2017,5,10,6,0,101.0,64.0,2.9,10.0,81.0,48.95,38.18
2017,5,10,6,15,126.0,85.0,2.9,10.5,114.0,63.95,52.05
2017,5,10,6,30,151.0,106.0,2.9,11.0,147.0,78.64,65.37
2017,5,10,6,45,177.5,124.5,2.9,11.5,182.5,91.57,76.8
2017,5,10,7,0,204.0,143.0,2.9,12.0,218.0,100.63,84.55
2017,5,10,7,15,107.5,150.5,2.85,12.0,190.5,108.67,91.4
2017,5,10,7,30,11.0,158.0,2.8,12.0,163.0,122.73,103.4
2017,5,10,7,45,50.5,197.5,2.8,12.5,225.0,142.75,120.22
2017,5,10,8,0,90.0,237.0,2.8,13.0,287.0,166.72,140.17
2017,5,10,8,15,54.5,231.0,2.8,13.0,262.5,170.99,135.32
2017,5,10,8,30,19.0,225.0,2.8,13.0,238.0,178.01,141.54
2017,5,10,8,45,41.0,268.0,2.8,13.5,296.5,207.98,164.14
2017,5,10,9,0,63.0,311.0,2.8,14.0,355.0,249.12,195.69
2017,5,10,9,15,123.5,342.5,2.85,14.0,435.5,293.77,229.4
2017,5,10,9,30,184.0,374.0,2.9,14.0,516.0,352.1,274.42
2017,5,10,9,45,199.5,390.0,2.95,14.5,550.5,387.87,302.22
2017,5,10,10,0,215.0,406.0,3.0,15.0,585.0,425.4,331.14
2017,5,10,10,15,166.0,419.5,3.05,15.0,560.5,427.46,333.23
2017,5,10,10,30,117.0,433.0,3.1,15.0,536.0,424.25,330.78
2017,5,10,10,45,266.5,410.0,3.15,15.0,651.0,517.77,403.71
2017,5,10,11,0,416.0,387.0,3.2,15.0,766.0,626.13,486.38
2017,5,10,11,15,364.0,417.5,3.25,15.0,752.5,636.0,492.72
2017,5,10,11,30,312.0,448.0,3.3,15.0,739.0,644.28,498.04
2017,5,10,11,45,298.5,455.0,3.35,15.0,734.5,659.41,509.18
2017,5,10,12,0,285.0,462.0,3.4,15.0,730.0,672.62,518.77
2017,5,10,12,15,594.0,298.5,3.4,15.0,855.5,824.07,636.21
2017,5,10,12,30,903.0,135.0,3.4,15.0,981.0,956.62,731.76
2017,5,10,12,45,686.0,258.5,3.45,15.0,897.5,916.4,702.3
2017,5,10,13,0,469.0,382.0,3.5,15.0,814.0,842.13,645.09
2017,5,10,13,15,438.0,380.5,3.45,15.0,778.0,823.77,632.42
2017,5,10,13,30,407.0,379.0,3.4,15.0,742.0,802.18,617.02
2017,5,10,13,45,468.0,348.0,3.4,15.0,754.0,840.12,646.62
2017,5,10,14,0,529.0,317.0,3.4,15.0,766.0,875.14,673.65
2017,5,10,14,15,450.5,332.0,3.4,14.5,704.5,815.09,631.17
2017,5,10,14,30,372.0,347.0,3.4,14.0,643.0,736.84,575.73
2017,5,10,14,45,407.0,314.0,3.4,14.0,624.0,753.07,590.18
2017,5,10,15,0,442.0,281.0,3.4,14.0,605.0,749.4,589.98
2017,5,10,15,15,417.5,272.0,3.4,14.0,564.0,710.6,562.43
2017,5,10,15,30,393.0,263.0,3.4,14.0,523.0,652.66,520.94
2017,5,10,15,45,568.5,192.5,3.45,14.0,538.0,743.16,594.61
2017,5,10,16,0,744.0,122.0,3.5,14.0,553.0,809.49,646.0
2017,5,10,16,15,525.5,158.0,3.45,13.5,449.0,635.03,516.21
2017,5,10,16,30,307.0,194.0,3.4,13.0,345.0,466.08,383.42
2017,5,10,16,45,432.5,148.0,3.4,12.5,335.0,514.29,426.6
2017,5,10,17,0,558.0,102.0,3.4,12.0,325.0,540.71,450.92
2017,5,10,17,15,494.0,100.0,3.2,11.5,277.0,462.44,387.83
2017,5,10,17,30,430.0,98.0,3.0,11.0,229.0,397.01,333.73
2017,5,10,17,45,412.0,82.5,2.85,11.0,188.5,347.12,290.85
2017,5,10,18,0,394.0,67.0,2.7,11.0,148.0,298.15,247.0
2017,5,10,18,15,299.5,53.5,2.45,10.5,105.0,217.84,176.3
2017,5,10,18,30,205.0,40.0,2.2,10.0,62.0,148.15,113.07
2017,5,10,18,45,102.5,20.0,2.0,9.5,31.0,70.1,24.14
2017,5,10,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,11,5,15,84.0,13.5,1.85,8.5,20.0,11.52,0.0
2017,5,11,5,30,168.0,27.0,2.0,9.0,40.0,20.93,9.67
2017,5,11,5,45,282.0,39.5,2.15,9.5,80.5,30.51,21.14
2017,5,11,6,0,396.0,52.0,2.3,10.0,121.0,41.84,31.89
2017,5,11,6,15,198.0,52.5,2.35,10.5,87.0,38.84,29.52
2017,5,11,6,30,0.0,53.0,2.4,11.0,53.0,43.87,34.15
2017,5,11,6,45,0.0,66.0,2.5,11.5,66.0,54.58,43.74
2017,5,11,7,0,0.0,79.0,2.6,12.0,79.0,64.95,52.83
2017,5,11,7,15,0.0,98.5,2.5,12.0,98.5,80.06,66.1
2017,5,11,7,30,0.0,118.0,2.4,12.0,118.0,94.96,79.0
2017,5,11,7,45,9.0,157.5,2.35,12.5,162.5,123.71,103.66
2017,5,11,8,0,18.0,197.0,2.3,13.0,207.0,151.42,126.95
2017,5,11,8,15,42.0,235.0,2.25,13.0,261.5,172.53,136.84
2017,5,11,8,30,66.0,273.0,2.2,13.0,316.0,206.47,162.29
2017,5,11,8,45,208.5,287.5,2.2,13.5,433.5,246.72,187.68
2017,5,11,9,0,351.0,302.0,2.2,14.0,551.0,305.68,229.65
2017,5,11,9,15,235.5,336.5,2.2,14.0,507.5,325.34,250.33
2017,5,11,9,30,120.0,371.0,2.2,14.0,464.0,325.69,254.04
2017,5,11,9,45,147.5,390.5,2.25,14.5,509.5,365.29,284.41
2017,5,11,10,0,175.0,410.0,2.3,15.0,555.0,408.27,317.03
2017,5,11,10,15,260.0,408.0,2.3,15.0,632.0,469.0,363.56
2017,5,11,10,30,345.0,406.0,2.3,15.0,709.0,539.9,417.4
2017,5,11,10,45,633.0,260.0,2.35,15.5,831.0,636.91,492.59
2017,5,11,11,0,921.0,114.0,2.4,16.0,953.0,743.95,574.43
2017,5,11,11,15,601.5,285.5,2.45,16.0,836.5,704.87,541.34
2017,5,11,11,30,282.0,457.0,2.5,16.0,720.0,627.82,480.08
2017,5,11,11,45,295.0,447.0,2.55,16.0,724.0,648.8,496.65
2017,5,11,12,0,308.0,437.0,2.6,16.0,728.0,669.05,511.98
2017,5,11,12,15,618.5,275.5,2.7,16.0,856.0,824.75,631.16
2017,5,11,12,30,929.0,114.0,2.8,16.0,984.0,959.9,726.67
2017,5,11,12,45,914.0,121.5,2.9,16.0,970.0,976.67,737.84
2017,5,11,13,0,899.0,129.0,3.0,16.0,956.0,989.44,747.54
2017,5,11,13,15,894.5,128.0,3.05,15.5,938.0,1000.31,757.1
2017,5,11,13,30,890.0,127.0,3.1,15.0,920.0,1007.35,764.25
2017,5,11,13,45,888.0,123.5,3.2,15.0,896.0,1010.53,767.96
2017,5,11,14,0,886.0,120.0,3.3,15.0,872.0,1009.81,769.18
2017,5,11,14,15,878.0,118.0,3.35,15.0,841.0,1000.86,764.54
2017,5,11,14,30,870.0,116.0,3.4,15.0,810.0,988.17,757.51
2017,5,11,14,45,691.5,185.0,3.45,15.0,720.0,902.32,699.51
2017,5,11,15,0,513.0,254.0,3.5,15.0,630.0,788.42,617.39
2017,5,11,15,15,428.5,265.5,3.5,14.5,567.5,713.34,563.85
2017,5,11,15,30,344.0,277.0,3.5,14.0,505.0,622.31,497.03
2017,5,11,15,45,338.5,257.5,3.5,14.0,468.5,589.27,473.95
2017,5,11,16,0,333.0,238.0,3.5,14.0,432.0,554.95,449.25
2017,5,11,16,15,167.0,195.0,3.5,13.5,292.5,342.79,281.52
2017,5,11,16,30,1.0,152.0,3.5,13.0,153.0,134.19,107.57
2017,5,11,16,45,7.0,146.0,3.55,13.0,149.0,134.51,108.72
2017,5,11,17,0,13.0,140.0,3.6,13.0,145.0,134.73,109.43
2017,5,11,17,15,7.5,121.5,3.5,12.5,124.0,113.96,92.18
2017,5,11,17,30,2.0,103.0,3.4,12.0,103.0,93.64,75.05
2017,5,11,17,45,229.5,81.0,3.35,11.5,128.5,228.42,192.15
2017,5,11,18,0,457.0,59.0,3.3,11.0,154.0,324.59,269.89
2017,5,11,18,15,362.0,48.0,3.15,10.5,110.5,242.09,196.5
2017,5,11,18,30,267.0,37.0,3.0,10.0,67.0,168.43,129.42
2017,5,11,18,45,133.5,18.5,2.85,10.0,33.5,78.66,32.6
2017,5,11,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,12,5,15,99.5,14.5,2.55,7.5,22.0,12.38,0.0
2017,5,12,5,30,199.0,29.0,2.7,8.0,44.0,22.52,11.42
2017,5,12,5,45,316.0,40.5,2.9,8.5,86.0,33.07,23.53
2017,5,12,6,0,433.0,52.0,3.1,9.0,128.0,41.93,32.13
2017,5,12,6,15,507.0,60.0,3.35,9.5,177.5,47.47,37.45
2017,5,12,6,30,581.0,68.0,3.6,10.0,227.0,52.95,42.49
2017,5,12,6,45,633.5,74.0,3.85,10.5,280.5,56.61,45.72
2017,5,12,7,0,686.0,80.0,4.1,11.0,334.0,60.22,48.78
2017,5,12,7,15,721.5,84.5,4.1,11.0,387.0,62.49,50.66
2017,5,12,7,30,757.0,89.0,4.1,11.0,440.0,70.67,57.78
2017,5,12,7,45,785.0,92.5,4.2,11.5,492.5,72.18,58.78
2017,5,12,8,0,813.0,96.0,4.3,12.0,545.0,73.63,59.74
2017,5,12,8,15,832.5,99.0,4.2,12.0,594.5,122.82,71.29
2017,5,12,8,30,852.0,102.0,4.1,12.0,644.0,182.96,109.74
2017,5,12,8,45,869.5,103.5,4.1,12.5,690.0,250.17,164.12
2017,5,12,9,0,887.0,105.0,4.1,13.0,736.0,311.57,217.99
2017,5,12,9,15,898.5,107.0,4.05,13.0,776.0,372.54,273.25
2017,5,12,9,30,910.0,109.0,4.0,13.0,816.0,433.67,328.18
2017,5,12,9,45,923.0,108.0,4.0,13.5,851.5,493.08,379.95
2017,5,12,10,0,936.0,107.0,4.0,14.0,887.0,552.2,429.89
2017,5,12,10,15,941.5,108.5,4.0,14.0,914.5,608.66,477.04
2017,5,12,10,30,947.0,110.0,4.0,14.0,942.0,663.59,521.65
2017,5,12,10,45,949.5,111.5,4.0,14.0,962.0,714.82,562.27
2017,5,12,11,0,952.0,113.0,4.0,14.0,982.0,763.8,600.2
2017,5,12,11,15,954.5,113.5,4.05,14.0,995.0,809.5,634.69
2017,5,12,11,30,957.0,114.0,4.1,14.0,1008.0,852.56,665.31
2017,5,12,11,45,954.5,116.0,4.15,14.5,1012.0,890.04,690.5
2017,5,12,12,0,952.0,118.0,4.2,15.0,1016.0,924.25,713.24
2017,5,12,12,15,951.5,118.0,4.3,15.0,1013.5,955.04,735.17
2017,5,12,12,30,951.0,118.0,4.4,15.0,1011.0,982.39,755.01
2017,5,12,12,45,947.5,118.0,4.5,15.0,1000.0,1003.36,770.53
2017,5,12,13,0,944.0,118.0,4.6,15.0,989.0,1020.51,783.57
2017,5,12,13,15,940.0,117.5,4.65,15.0,970.5,1032.8,792.94
2017,5,12,13,30,936.0,117.0,4.7,15.0,952.0,1041.12,799.75
2017,5,12,13,45,929.0,116.5,4.8,15.0,926.5,1042.52,802.39
2017,5,12,14,0,922.0,116.0,4.9,15.0,901.0,1039.93,802.45
2017,5,12,14,15,914.5,114.5,4.95,14.5,869.0,1031.89,799.94
2017,5,12,14,30,907.0,113.0,5.0,14.0,837.0,1019.98,794.85
2017,5,12,14,45,896.5,111.0,5.05,14.0,799.0,1000.88,783.23
2017,5,12,15,0,886.0,109.0,5.1,14.0,761.0,978.23,769.15
2017,5,12,15,15,872.5,106.5,5.1,13.5,717.5,948.85,751.29
2017,5,12,15,30,859.0,104.0,5.1,13.0,674.0,926.54,738.51
2017,5,12,15,45,841.5,101.0,5.1,13.0,626.5,886.6,711.27
2017,5,12,16,0,824.0,98.0,5.1,13.0,579.0,844.25,682.08
2017,5,12,16,15,801.0,94.5,5.05,12.5,528.5,794.63,648.01
2017,5,12,16,30,778.0,91.0,5.0,12.0,478.0,743.57,612.23
2017,5,12,16,45,748.5,86.5,5.0,12.0,425.5,685.37,569.24
2017,5,12,17,0,719.0,82.0,5.0,12.0,373.0,630.52,527.77
2017,5,12,17,15,676.0,76.5,4.85,11.5,320.0,562.4,473.44
2017,5,12,17,30,633.0,71.0,4.7,11.0,267.0,496.26,418.95
2017,5,12,17,45,572.0,64.0,4.6,11.0,216.0,420.62,354.08
2017,5,12,18,0,511.0,57.0,4.5,11.0,165.0,349.75,291.23
2017,5,12,18,15,413.5,47.5,4.4,10.5,119.0,264.84,215.8
2017,5,12,18,30,316.0,38.0,4.3,10.0,73.0,189.97,147.03
2017,5,12,18,45,158.0,19.0,4.2,9.5,36.5,91.1,43.46
2017,5,12,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,13,5,15,119.5,14.0,2.8,6.5,24.0,11.95,0.0
2017,5,13,5,30,239.0,28.0,2.9,7.0,48.0,23.14,12.4
2017,5,13,5,45,357.0,38.5,3.05,7.5,91.0,31.37,22.19
2017,5,13,6,0,475.0,49.0,3.2,8.0,134.0,39.51,30.1
2017,5,13,6,15,546.0,56.5,3.25,8.5,184.0,44.79,35.19
2017,5,13,6,30,617.0,64.0,3.3,9.0,234.0,50.02,40.01
2017,5,13,6,45,667.0,69.0,3.35,9.5,287.5,53.08,42.71
2017,5,13,7,0,717.0,74.0,3.4,10.0,341.0,61.19,49.85
2017,5,13,7,15,750.5,78.0,3.3,10.0,394.0,63.48,51.75
2017,5,13,7,30,784.0,82.0,3.2,10.0,447.0,65.72,53.57
2017,5,13,7,45,808.0,85.5,3.1,10.5,499.0,67.4,54.76
2017,5,13,8,0,832.0,89.0,3.0,11.0,551.0,69.0,55.87
2017,5,13,8,15,850.5,92.0,2.85,11.5,600.0,119.24,67.74
2017,5,13,8,30,869.0,95.0,2.7,12.0,649.0,187.7,112.67
2017,5,13,8,45,882.5,97.5,2.55,12.5,694.0,248.48,161.61
2017,5,13,9,0,896.0,100.0,2.4,13.0,739.0,310.16,215.4
2017,5,13,9,15,906.5,102.0,2.35,13.0,779.0,371.18,270.18
2017,5,13,9,30,917.0,104.0,2.3,13.0,819.0,432.23,324.35
2017,5,13,9,45,924.5,106.0,2.25,13.5,853.0,491.76,375.31
2017,5,13,10,0,932.0,108.0,2.2,14.0,887.0,550.47,423.78
2017,5,13,10,15,938.0,109.0,2.25,14.0,914.0,606.52,469.76
2017,5,13,10,30,944.0,110.0,2.3,14.0,941.0,661.09,513.28
2017,5,13,10,45,947.5,111.0,2.4,14.0,961.0,712.33,553.46
2017,5,13,11,0,951.0,112.0,2.5,14.0,981.0,761.41,591.15
2017,5,13,11,15,953.0,113.0,2.6,14.0,994.0,807.03,625.21
2017,5,13,11,30,955.0,114.0,2.7,14.0,1007.0,849.99,655.47
2017,5,13,11,45,954.0,115.0,2.85,14.5,1011.5,887.69,681.04
2017,5,13,12,0,953.0,116.0,3.0,15.0,1016.0,922.21,704.32
2017,5,13,12,15,952.5,116.0,3.1,15.0,1013.0,952.95,725.91
2017,5,13,12,30,952.0,116.0,3.2,15.0,1010.0,980.25,745.2
2017,5,13,12,45,946.5,117.5,3.35,15.0,998.5,1000.73,760.34
2017,5,13,13,0,941.0,119.0,3.5,15.0,987.0,1017.36,773.02
2017,5,13,13,15,937.0,118.0,3.6,15.0,969.0,1029.13,782.15
2017,5,13,13,30,933.0,117.0,3.7,15.0,951.0,1036.92,788.75
2017,5,13,13,45,927.5,115.5,3.8,15.0,926.0,1038.76,791.48
2017,5,13,14,0,922.0,114.0,3.9,15.0,901.0,1036.6,791.65
2017,5,13,14,15,914.5,112.5,3.95,14.5,869.0,1028.54,789.05
2017,5,13,14,30,907.0,111.0,4.0,14.0,837.0,1016.61,783.93
2017,5,13,14,45,896.5,109.5,4.1,14.0,799.0,998.05,773.15
2017,5,13,15,0,886.0,108.0,4.2,14.0,761.0,975.95,759.95
2017,5,13,15,15,872.5,105.5,4.25,13.5,717.5,946.59,742.7
2017,5,13,15,30,859.0,103.0,4.3,13.0,674.0,924.22,730.59
2017,5,13,15,45,840.5,100.5,4.35,13.0,626.5,884.03,704.0
2017,5,13,16,0,822.0,98.0,4.4,13.0,579.0,841.48,675.46
2017,5,13,16,15,799.5,94.5,4.4,12.5,528.5,792.41,642.51
2017,5,13,16,30,777.0,91.0,4.4,12.0,478.0,741.86,607.78
2017,5,13,16,45,745.5,86.5,4.4,12.0,425.5,682.27,564.14
2017,5,13,17,0,714.0,82.0,4.4,12.0,373.0,626.15,521.98
2017,5,13,17,15,671.5,77.0,4.25,11.5,320.0,559.27,468.97
2017,5,13,17,30,629.0,72.0,4.1,11.0,267.0,494.3,415.79
2017,5,13,17,45,566.5,65.0,4.0,11.0,216.0,418.08,350.89
2017,5,13,18,0,504.0,58.0,3.9,11.0,165.0,346.78,288.16
2017,5,13,18,15,408.0,48.0,3.8,10.5,119.5,262.5,213.69
2017,5,13,18,30,312.0,38.0,3.7,10.0,74.0,188.21,145.94
2017,5,13,18,45,174.5,24.0,3.6,9.5,42.5,101.01,53.07
2017,5,13,19,0,37.0,10.0,3.5,9.0,11.0,19.01,0.0
2017,5,13,19,15,18.5,5.0,3.45,8.5,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,5,14,5,15,108.0,15.0,2.25,6.5,24.0,12.8,0.0
2017,5,14,5,30,216.0,30.0,2.3,7.0,48.0,23.3,12.91
2017,5,14,5,45,329.5,41.0,2.35,7.5,90.0,33.38,24.04
2017,5,14,6,0,443.0,52.0,2.4,8.0,132.0,41.81,32.22
2017,5,14,6,15,254.5,79.5,2.35,8.5,129.0,59.95,48.94
2017,5,14,6,30,66.0,107.0,2.3,9.0,126.0,80.8,67.85
2017,5,14,6,45,77.5,128.5,2.25,9.5,154.5,95.9,81.24
2017,5,14,7,0,89.0,150.0,2.2,10.0,183.0,110.75,94.12
2017,5,14,7,15,421.0,119.0,2.1,10.5,312.0,82.57,68.63
2017,5,14,7,30,753.0,88.0,2.0,11.0,441.0,69.73,56.89
2017,5,14,7,45,778.5,92.0,1.95,11.5,492.0,71.58,58.22
2017,5,14,8,0,804.0,96.0,1.9,12.0,543.0,73.35,59.45
2017,5,14,8,15,628.5,164.0,1.85,12.0,532.5,146.08,96.86
2017,5,14,8,30,453.0,232.0,1.8,12.0,522.0,211.48,149.83
2017,5,14,8,45,661.5,169.5,1.75,12.5,625.5,243.88,166.63
2017,5,14,9,0,870.0,107.0,1.7,13.0,729.0,308.22,214.01
2017,5,14,9,15,881.0,109.5,1.65,13.0,768.5,368.21,267.3
2017,5,14,9,30,892.0,112.0,1.6,13.0,808.0,428.33,320.01
2017,5,14,9,45,892.5,118.0,1.6,13.5,839.5,486.37,369.33
2017,5,14,10,0,893.0,124.0,1.6,14.0,871.0,542.93,415.69
2017,5,14,10,15,899.5,125.5,1.6,14.0,898.5,597.67,459.82
2017,5,14,10,30,906.0,127.0,1.6,14.0,926.0,651.08,501.55
2017,5,14,10,45,909.0,128.5,1.65,14.5,946.0,700.67,538.69
2017,5,14,11,0,912.0,130.0,1.7,15.0,966.0,748.17,573.27
2017,5,14,11,15,914.5,131.0,1.75,15.0,978.5,792.63,605.95
2017,5,14,11,30,917.0,132.0,1.8,15.0,991.0,834.6,634.93
2017,5,14,11,45,917.0,133.0,1.85,15.0,996.0,871.9,660.3
2017,5,14,12,0,917.0,134.0,1.9,15.0,1001.0,906.23,683.6
2017,5,14,12,15,916.5,133.5,1.95,15.0,998.0,935.72,703.62
2017,5,14,12,30,916.0,133.0,2.0,15.0,995.0,961.88,721.49
2017,5,14,12,45,910.0,135.0,2.1,15.0,984.0,981.77,735.85
2017,5,14,13,0,904.0,137.0,2.2,15.0,973.0,997.96,747.91
2017,5,14,13,15,900.0,136.0,2.3,15.0,955.0,1009.5,757.04
2017,5,14,13,30,896.0,135.0,2.4,15.0,937.0,1017.21,763.79
2017,5,14,13,45,890.5,133.0,2.55,15.0,912.0,1018.64,767.05
2017,5,14,14,0,885.0,131.0,2.7,15.0,887.0,1016.19,767.84
2017,5,14,14,15,876.5,129.5,2.8,15.0,855.5,1007.48,764.03
2017,5,14,14,30,868.0,128.0,2.9,15.0,824.0,995.06,757.82
2017,5,14,14,45,857.0,125.5,3.0,15.0,786.0,987.76,755.19
2017,5,14,15,0,846.0,123.0,3.1,15.0,748.0,964.46,741.57
2017,5,14,15,15,831.5,120.0,3.15,14.5,705.5,934.02,724.02
2017,5,14,15,30,817.0,117.0,3.2,14.0,663.0,900.63,704.22
2017,5,14,15,45,799.5,113.5,3.3,14.0,616.0,861.28,678.94
2017,5,14,16,0,782.0,110.0,3.4,14.0,569.0,819.64,651.63
2017,5,14,16,15,758.0,106.0,3.4,13.5,519.0,770.03,618.63
2017,5,14,16,30,734.0,102.0,3.4,13.0,469.0,723.47,587.26
2017,5,14,16,45,703.0,96.5,3.4,13.0,417.5,664.82,544.85
2017,5,14,17,0,672.0,91.0,3.4,13.0,366.0,606.29,500.7
2017,5,14,17,15,628.5,85.0,3.3,12.5,314.0,539.38,448.56
2017,5,14,17,30,585.0,79.0,3.2,12.0,262.0,474.54,396.29
2017,5,14,17,45,523.5,70.5,3.15,11.5,212.0,399.32,333.67
2017,5,14,18,0,462.0,62.0,3.1,11.0,162.0,329.02,272.93
2017,5,14,18,15,368.5,51.5,3.0,10.5,117.5,247.56,201.31
2017,5,14,18,30,275.0,41.0,2.9,10.0,73.0,175.24,136.04
2017,5,14,18,45,152.0,26.0,2.85,9.5,42.0,96.31,53.92
2017,5,14,19,0,29.0,11.0,2.8,9.0,11.0,17.59,0.0
2017,5,14,19,15,14.5,5.5,2.8,9.0,5.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
