Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,15,5,15,88.5,16.5,1.95,7.5,24.0,14.08,0.0
2017,5,15,5,30,177.0,33.0,2.0,8.0,48.0,25.47,14.9
2017,5,15,5,45,289.0,45.0,2.05,8.5,89.5,34.59,25.05
2017,5,15,6,0,401.0,57.0,2.1,9.0,131.0,45.81,35.71
2017,5,15,6,15,473.0,66.0,2.1,9.0,179.5,51.97,41.65
2017,5,15,6,30,545.0,75.0,2.1,9.0,228.0,58.02,47.28
2017,5,15,6,45,469.5,99.0,2.1,9.5,250.0,71.97,59.77
2017,5,15,7,0,394.0,123.0,2.1,10.0,272.0,86.22,72.28
2017,5,15,7,15,320.0,157.0,2.05,10.5,289.5,110.26,93.22
2017,5,15,7,30,246.0,191.0,2.0,11.0,307.0,128.95,109.07
2017,5,15,7,45,295.0,206.0,2.0,11.5,360.0,137.54,115.92
2017,5,15,8,0,344.0,221.0,2.0,12.0,413.0,145.82,122.43
2017,5,15,8,15,578.0,167.5,1.95,12.5,524.0,144.84,97.12
2017,5,15,8,30,812.0,114.0,1.9,13.0,635.0,186.03,113.08
2017,5,15,8,45,829.0,116.0,1.9,13.5,679.5,244.39,159.56
2017,5,15,9,0,846.0,118.0,1.9,14.0,724.0,304.25,211.1
2017,5,15,9,15,857.5,120.5,1.95,14.0,763.0,363.99,264.14
2017,5,15,9,30,869.0,123.0,2.0,14.0,802.0,427.2,319.3
2017,5,15,9,45,878.0,124.5,2.1,14.5,836.0,484.34,368.13
2017,5,15,10,0,887.0,126.0,2.2,15.0,870.0,540.89,415.04
2017,5,15,10,15,893.5,127.5,2.3,15.0,897.0,595.25,459.68
2017,5,15,10,30,900.0,129.0,2.4,15.0,924.0,648.29,502.12
2017,5,15,10,45,906.0,129.0,2.55,15.5,944.5,698.29,540.57
2017,5,15,11,0,912.0,129.0,2.7,16.0,965.0,746.46,576.72
2017,5,15,11,15,914.5,129.5,2.8,16.0,978.0,790.44,609.9
2017,5,15,11,30,917.0,130.0,2.9,16.0,991.0,831.91,639.36
2017,5,15,11,45,919.0,129.5,3.05,16.0,996.0,869.48,666.05
2017,5,15,12,0,921.0,129.0,3.2,16.0,1001.0,904.18,690.73
2017,5,15,12,15,920.5,129.0,3.3,16.0,998.5,934.1,711.79
2017,5,15,12,30,920.0,129.0,3.4,16.0,996.0,960.71,730.63
2017,5,15,12,45,921.5,126.0,3.5,16.0,987.0,982.97,746.59
2017,5,15,13,0,923.0,123.0,3.6,16.0,978.0,1001.62,760.21
2017,5,15,13,15,919.0,122.0,3.7,16.0,960.0,1013.17,769.14
2017,5,15,13,30,915.0,121.0,3.8,16.0,942.0,1020.84,775.61
2017,5,15,13,45,911.5,119.0,3.9,16.0,918.0,1024.09,779.24
2017,5,15,14,0,908.0,117.0,4.0,16.0,894.0,1023.42,780.36
2017,5,15,14,15,900.5,115.5,4.1,15.5,862.5,1015.44,778.08
2017,5,15,14,30,893.0,114.0,4.2,15.0,831.0,1003.68,773.31
2017,5,15,14,45,884.5,111.0,4.3,15.0,794.0,985.67,762.83
2017,5,15,15,0,876.0,108.0,4.4,15.0,757.0,964.09,750.25
2017,5,15,15,15,863.5,105.5,4.45,14.5,715.0,935.92,733.93
2017,5,15,15,30,851.0,103.0,4.5,14.0,673.0,914.68,722.49
2017,5,15,15,45,836.0,99.5,4.55,14.0,626.5,876.74,697.41
2017,5,15,16,0,821.0,96.0,4.6,14.0,580.0,836.29,670.28
2017,5,15,16,15,799.5,93.0,4.6,13.5,530.0,788.79,638.43
2017,5,15,16,30,778.0,90.0,4.6,13.0,480.0,739.76,604.8
2017,5,15,16,45,749.5,85.5,4.6,13.0,428.5,682.56,563.0
2017,5,15,17,0,721.0,81.0,4.6,13.0,377.0,628.33,522.39
2017,5,15,17,15,680.0,76.0,4.5,12.5,324.5,562.3,470.37
2017,5,15,17,30,639.0,71.0,4.4,12.0,272.0,498.05,418.02
2017,5,15,17,45,579.0,64.0,4.35,11.5,221.5,422.96,354.94
2017,5,15,18,0,519.0,57.0,4.3,11.0,171.0,352.54,293.52
2017,5,15,18,15,426.5,48.0,4.2,10.5,125.0,270.34,220.61
2017,5,15,18,30,334.0,39.0,4.1,10.0,79.0,197.54,154.16
2017,5,15,18,45,192.5,25.5,4.05,9.5,46.0,109.69,65.07
2017,5,15,19,0,51.0,12.0,4.0,9.0,13.0,24.64,0.0
2017,5,15,19,15,25.5,6.0,3.95,8.5,6.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,5,15,104.0,15.5,3.2,8.0,25.0,12.09,0.0
2017,5,16,5,30,208.0,31.0,3.3,8.0,50.0,24.02,13.98
2017,5,16,5,45,313.0,42.5,3.45,8.5,90.5,34.47,24.97
2017,5,16,6,0,418.0,54.0,3.6,9.0,131.0,43.23,33.39
2017,5,16,6,15,485.0,62.0,3.7,9.5,178.5,48.66,38.57
2017,5,16,6,30,552.0,70.0,3.8,10.0,226.0,54.01,43.46
2017,5,16,6,45,588.0,78.5,3.9,10.5,275.0,59.33,48.16
2017,5,16,7,0,624.0,87.0,4.0,11.0,324.0,64.42,52.52
2017,5,16,7,15,507.0,127.0,4.0,11.0,337.5,88.73,74.05
2017,5,16,7,30,390.0,167.0,4.0,11.0,351.0,111.15,93.6
2017,5,16,7,45,339.0,200.0,4.05,11.5,372.5,134.75,113.74
2017,5,16,8,0,288.0,233.0,4.1,12.0,394.0,151.5,127.65
2017,5,16,8,15,257.5,261.0,4.1,12.0,414.5,186.47,142.16
2017,5,16,8,30,227.0,289.0,4.1,12.0,435.0,229.82,175.27
2017,5,16,8,45,289.0,297.5,4.1,12.5,496.5,261.01,197.13
2017,5,16,9,0,351.0,306.0,4.1,13.0,558.0,307.14,232.81
2017,5,16,9,15,315.5,335.0,4.1,13.0,570.5,343.2,264.71
2017,5,16,9,30,280.0,364.0,4.1,13.0,583.0,375.52,292.84
2017,5,16,9,45,311.5,372.0,4.15,13.0,625.5,418.55,327.82
2017,5,16,10,0,343.0,380.0,4.2,13.0,668.0,464.72,365.03
2017,5,16,10,15,287.5,408.5,4.15,13.0,655.0,481.79,379.1
2017,5,16,10,30,232.0,437.0,4.1,13.0,642.0,493.49,388.21
2017,5,16,10,45,175.0,447.5,4.1,13.0,604.5,483.55,380.43
2017,5,16,11,0,118.0,458.0,4.1,13.0,567.0,467.94,367.84
2017,5,16,11,15,69.0,394.0,4.1,13.0,458.0,385.46,304.12
2017,5,16,11,30,20.0,330.0,4.1,13.0,349.0,293.15,231.43
2017,5,16,11,45,25.0,356.5,4.1,13.0,380.5,330.19,260.72
2017,5,16,12,0,30.0,383.0,4.1,13.0,412.0,362.19,285.58
2017,5,16,12,15,99.0,432.0,4.1,13.0,526.0,471.84,371.77
2017,5,16,12,30,168.0,481.0,4.1,13.0,640.0,599.69,469.13
2017,5,16,12,45,231.5,465.0,4.1,13.0,681.5,653.38,510.56
2017,5,16,13,0,295.0,449.0,4.1,13.0,723.0,722.9,563.31
2017,5,16,13,15,268.5,446.5,4.15,13.0,692.0,705.64,550.26
2017,5,16,13,30,242.0,444.0,4.2,13.0,661.0,669.09,523.85
2017,5,16,13,45,188.0,433.5,4.3,13.0,599.5,611.92,481.15
2017,5,16,14,0,134.0,423.0,4.4,13.0,538.0,553.02,436.45
2017,5,16,14,15,127.0,405.5,4.4,12.5,512.0,531.88,422.02
2017,5,16,14,30,120.0,388.0,4.4,12.0,486.0,509.77,406.56
2017,5,16,14,45,98.0,362.5,4.45,12.0,440.0,444.54,356.63
2017,5,16,15,0,76.0,337.0,4.5,12.0,394.0,398.38,320.86
2017,5,16,15,15,55.0,301.5,4.45,12.0,341.5,342.48,276.79
2017,5,16,15,30,34.0,266.0,4.4,12.0,289.0,286.9,232.36
2017,5,16,15,45,96.5,265.5,4.35,12.0,324.0,343.8,281.16
2017,5,16,16,0,159.0,265.0,4.3,12.0,359.0,414.68,340.11
2017,5,16,16,15,79.5,193.5,4.2,11.5,240.5,251.0,207.1
2017,5,16,16,30,0.0,122.0,4.1,11.0,122.0,104.23,83.25
2017,5,16,16,45,23.0,141.0,4.05,11.0,150.5,150.54,123.61
2017,5,16,17,0,46.0,160.0,4.0,11.0,179.0,189.81,157.52
2017,5,16,17,15,40.0,139.0,3.9,10.5,154.0,163.41,135.6
2017,5,16,17,30,34.0,118.0,3.8,10.0,129.0,137.35,113.67
2017,5,16,17,45,25.5,97.5,3.7,10.0,105.0,110.84,90.69
2017,5,16,18,0,17.0,77.0,3.6,10.0,81.0,78.76,62.61
2017,5,16,18,15,8.5,57.0,3.55,10.0,59.0,55.44,41.91
2017,5,16,18,30,0.0,37.0,3.5,10.0,37.0,32.55,21.65
2017,5,16,18,45,0.0,21.5,3.5,10.0,21.5,18.01,6.94
2017,5,16,19,0,0.0,6.0,3.5,10.0,6.0,5.12,0.0
2017,5,16,19,15,0.0,3.0,3.55,10.0,3.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,102.0,16.5,2.35,8.0,26.0,12.85,0.0
2017,5,17,5,30,204.0,33.0,2.4,8.0,52.0,25.52,15.44
2017,5,17,5,45,311.5,45.5,2.5,8.5,94.0,35.02,25.51
2017,5,17,6,0,419.0,58.0,2.6,9.0,136.0,46.6,36.45
2017,5,17,6,15,489.5,66.5,2.55,9.5,185.5,52.33,41.91
2017,5,17,6,30,560.0,75.0,2.5,10.0,235.0,57.98,47.06
2017,5,17,6,45,613.0,81.0,2.45,10.5,287.5,61.42,50.05
2017,5,17,7,0,666.0,87.0,2.4,11.0,340.0,64.82,52.88
2017,5,17,7,15,701.0,92.0,2.25,11.0,393.0,67.21,54.84
2017,5,17,7,30,736.0,97.0,2.1,11.0,446.0,69.53,56.7
2017,5,17,7,45,763.5,100.5,1.95,11.5,497.5,77.36,63.3
2017,5,17,8,0,791.0,104.0,1.8,12.0,549.0,78.56,63.99
2017,5,17,8,15,810.5,107.5,1.75,12.5,597.0,127.15,75.16
2017,5,17,8,30,830.0,111.0,1.7,13.0,645.0,185.93,112.16
2017,5,17,8,45,843.5,114.5,1.65,13.5,689.5,245.62,159.7
2017,5,17,9,0,857.0,118.0,1.6,14.0,734.0,306.41,211.92
2017,5,17,9,15,868.5,120.0,1.6,14.0,773.5,370.58,268.1
2017,5,17,9,30,880.0,122.0,1.6,14.0,813.0,429.69,319.73
2017,5,17,9,45,900.5,117.0,1.6,14.5,850.0,487.49,368.42
2017,5,17,10,0,921.0,112.0,1.6,15.0,887.0,545.72,415.87
2017,5,17,10,15,927.5,113.0,1.65,15.0,914.0,601.17,460.76
2017,5,17,10,30,934.0,114.0,1.7,15.0,941.0,655.23,503.29
2017,5,17,10,45,942.0,112.5,1.75,15.5,962.5,706.62,541.77
2017,5,17,11,0,950.0,111.0,1.8,16.0,984.0,756.23,577.87
2017,5,17,11,15,953.0,111.5,1.85,16.0,997.5,801.84,611.05
2017,5,17,11,30,956.0,112.0,1.9,16.0,1011.0,844.88,640.36
2017,5,17,11,45,955.5,113.0,1.95,16.5,1016.0,882.78,664.77
2017,5,17,12,0,955.0,114.0,2.0,17.0,1021.0,917.55,686.92
2017,5,17,12,15,954.5,114.0,2.05,17.0,1019.0,948.17,707.52
2017,5,17,12,30,954.0,114.0,2.1,17.0,1017.0,975.36,725.89
2017,5,17,12,45,948.5,116.5,2.15,17.0,1005.5,996.7,740.49
2017,5,17,13,0,943.0,119.0,2.2,17.0,994.0,1014.25,752.73
2017,5,17,13,15,939.0,118.0,2.25,17.0,976.5,1026.01,761.33
2017,5,17,13,30,935.0,117.0,2.3,17.0,959.0,1033.82,767.53
2017,5,17,13,45,934.0,113.5,2.35,17.0,935.0,1038.08,771.59
2017,5,17,14,0,933.0,110.0,2.4,17.0,911.0,1038.29,773.16
2017,5,17,14,15,925.5,108.5,2.45,17.0,879.0,1030.21,769.44
2017,5,17,14,30,918.0,107.0,2.5,17.0,847.0,1018.24,763.34
2017,5,17,14,45,909.0,105.0,2.55,17.0,809.5,1000.53,753.52
2017,5,17,15,0,900.0,103.0,2.6,17.0,772.0,979.21,741.34
2017,5,17,15,15,887.0,100.5,2.7,16.5,729.0,950.16,725.73
2017,5,17,15,30,874.0,98.0,2.8,16.0,686.0,918.0,707.77
2017,5,17,15,45,859.0,95.0,2.9,16.0,639.0,880.63,684.55
2017,5,17,16,0,844.0,92.0,3.0,16.0,592.0,849.41,665.38
2017,5,17,16,15,822.0,88.5,3.05,15.5,541.0,800.32,633.84
2017,5,17,16,30,800.0,85.0,3.1,15.0,490.0,749.69,600.54
2017,5,17,16,45,773.0,80.5,3.2,15.0,438.0,692.95,560.93
2017,5,17,17,0,746.0,76.0,3.3,15.0,386.0,635.78,519.91
2017,5,17,17,15,706.5,71.5,3.35,14.0,333.0,570.27,471.03
2017,5,17,17,30,667.0,67.0,3.4,13.0,280.0,509.31,423.41
2017,5,17,17,45,607.5,61.0,3.45,12.5,228.5,434.54,361.69
2017,5,17,18,0,548.0,55.0,3.5,12.0,177.0,364.33,301.32
2017,5,17,18,15,459.0,46.5,3.35,11.5,130.5,282.97,229.75
2017,5,17,18,30,370.0,38.0,3.2,11.0,84.0,210.64,164.19
2017,5,17,18,45,232.0,25.5,3.05,10.5,50.0,125.68,80.19
2017,5,17,19,0,94.0,13.0,2.9,10.0,16.0,37.59,0.0
2017,5,17,19,15,47.0,6.5,2.8,9.5,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,5,18,5,15,142.5,15.0,1.55,7.5,28.0,12.17,0.0
2017,5,18,5,30,285.0,30.0,1.5,8.0,56.0,24.69,14.96
2017,5,18,5,45,384.0,40.0,1.5,9.0,98.5,32.44,23.23
2017,5,18,6,0,483.0,50.0,1.5,10.0,141.0,40.07,30.49
2017,5,18,6,15,549.0,57.0,1.4,10.5,190.5,44.93,35.1
2017,5,18,6,30,615.0,64.0,1.3,11.0,240.0,49.73,39.47
2017,5,18,6,45,656.5,70.0,1.25,11.5,292.0,53.48,42.74
2017,5,18,7,0,698.0,76.0,1.2,12.0,344.0,57.12,45.8
2017,5,18,7,15,731.0,80.5,1.25,12.5,396.0,64.9,52.47
2017,5,18,7,30,764.0,85.0,1.3,13.0,448.0,67.41,54.38
2017,5,18,7,45,786.5,89.5,1.4,13.5,499.0,69.67,56.05
2017,5,18,8,0,809.0,94.0,1.5,14.0,550.0,71.8,57.6
2017,5,18,8,15,827.5,97.0,1.6,14.5,598.5,120.84,68.85
2017,5,18,8,30,846.0,100.0,1.7,15.0,647.0,180.01,105.83
2017,5,18,8,45,861.0,102.5,1.85,16.0,691.5,246.78,158.52
2017,5,18,9,0,876.0,105.0,2.0,17.0,736.0,307.17,209.9
2017,5,18,9,15,887.5,107.0,2.0,17.0,775.5,366.95,262.53
2017,5,18,9,30,899.0,109.0,2.0,17.0,815.0,426.89,314.76
2017,5,18,9,45,910.5,109.0,2.05,17.5,850.0,485.26,364.05
2017,5,18,10,0,922.0,109.0,2.1,18.0,885.0,543.23,411.46
2017,5,18,10,15,928.0,110.0,2.1,18.5,912.0,598.36,454.96
2017,5,18,10,30,934.0,111.0,2.1,19.0,939.0,652.03,495.86
2017,5,18,10,45,939.5,110.5,2.15,19.5,960.0,702.5,533.43
2017,5,18,11,0,945.0,110.0,2.2,20.0,981.0,750.99,568.51
2017,5,18,11,15,947.5,111.0,2.2,20.0,993.5,796.37,601.01
2017,5,18,11,30,950.0,112.0,2.2,20.0,1006.0,839.16,629.57
2017,5,18,11,45,953.0,110.5,2.25,20.0,1012.0,877.46,655.3
2017,5,18,12,0,956.0,109.0,2.3,20.0,1018.0,912.8,678.98
2017,5,18,12,15,955.0,109.0,2.3,20.0,1015.5,942.9,698.65
2017,5,18,12,30,954.0,109.0,2.3,20.0,1013.0,969.53,716.04
2017,5,18,12,45,945.0,113.0,2.35,20.5,1000.5,988.96,727.88
2017,5,18,13,0,936.0,117.0,2.4,21.0,988.0,1004.51,737.3
2017,5,18,13,15,932.5,116.5,2.4,21.0,970.5,1017.09,745.8
2017,5,18,13,30,929.0,116.0,2.4,21.0,953.0,1025.79,751.92
2017,5,18,13,45,924.5,114.5,2.45,21.0,928.5,1028.59,754.93
2017,5,18,14,0,920.0,113.0,2.5,21.0,904.0,1027.44,755.58
2017,5,18,14,15,912.5,111.5,2.5,20.5,872.5,1019.44,752.84
2017,5,18,14,30,905.0,110.0,2.5,20.0,841.0,1007.62,747.77
2017,5,18,14,45,897.5,107.0,2.55,20.0,804.0,990.48,738.37
2017,5,18,15,0,890.0,104.0,2.6,20.0,767.0,969.72,726.64
2017,5,18,15,15,877.0,102.0,2.6,19.5,724.5,941.45,710.77
2017,5,18,15,30,864.0,100.0,2.6,19.0,682.0,910.13,692.76
2017,5,18,15,45,849.0,96.5,2.6,19.0,635.5,881.76,675.34
2017,5,18,16,0,834.0,93.0,2.6,19.0,589.0,841.1,649.19
2017,5,18,16,15,812.0,90.0,2.55,18.5,538.5,792.98,618.34
2017,5,18,16,30,790.0,87.0,2.5,18.0,488.0,743.35,585.83
2017,5,18,16,45,762.5,82.5,2.5,18.0,436.0,686.69,546.65
2017,5,18,17,0,735.0,78.0,2.5,18.0,384.0,629.66,506.23
2017,5,18,17,15,695.0,73.0,2.45,17.0,331.5,566.68,459.87
2017,5,18,17,30,655.0,68.0,2.4,16.0,279.0,502.62,410.78
2017,5,18,17,45,601.0,61.5,2.35,15.5,228.5,431.01,352.8
2017,5,18,18,0,547.0,55.0,2.3,15.0,178.0,363.44,295.77
2017,5,18,18,15,460.5,46.5,2.25,14.5,132.0,283.36,226.77
2017,5,18,18,30,374.0,38.0,2.2,14.0,86.0,212.04,163.31
2017,5,18,18,45,239.0,26.0,2.15,13.5,51.5,129.12,83.51
2017,5,18,19,0,104.0,14.0,2.1,13.0,17.0,41.24,0.0
2017,5,18,19,15,52.0,7.0,2.1,12.5,8.5,0.0,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,5,19,5,15,145.5,15.0,0.85,10.5,28.5,12.14,0.0
2017,5,19,5,30,291.0,30.0,0.9,11.0,57.0,24.65,14.88
2017,5,19,5,45,392.5,39.5,0.95,11.5,100.5,31.99,22.63
2017,5,19,6,0,494.0,49.0,1.0,12.0,144.0,39.24,29.54
2017,5,19,6,15,558.5,56.0,1.0,12.5,193.5,44.14,34.14
2017,5,19,6,30,623.0,63.0,1.0,13.0,243.0,48.98,38.49
2017,5,19,6,45,668.0,68.0,1.0,13.5,295.0,52.07,41.14
2017,5,19,7,0,713.0,73.0,1.0,14.0,347.0,60.04,48.03
2017,5,19,7,15,744.0,77.0,1.05,14.5,399.0,62.34,49.78
2017,5,19,7,30,775.0,81.0,1.1,15.0,451.0,64.57,51.45
2017,5,19,7,45,799.0,84.5,1.15,16.0,502.0,66.26,52.52
2017,5,19,8,0,823.0,88.0,1.2,17.0,553.0,67.87,53.51
2017,5,19,8,15,840.5,90.5,1.15,17.5,601.0,117.1,64.55
2017,5,19,8,30,858.0,93.0,1.1,18.0,649.0,184.17,107.22
2017,5,19,8,45,871.5,95.5,1.1,18.5,693.0,243.7,153.52
2017,5,19,9,0,885.0,98.0,1.1,19.0,737.0,304.14,204.42
2017,5,19,9,15,895.5,100.0,1.05,19.5,776.0,363.95,255.54
2017,5,19,9,30,906.0,102.0,1.0,20.0,815.0,423.8,305.75
2017,5,19,9,45,915.5,102.5,1.0,20.5,849.0,481.89,353.3
2017,5,19,10,0,925.0,103.0,1.0,21.0,883.0,539.38,398.65
2017,5,19,10,15,930.5,104.0,0.95,21.5,910.0,594.24,440.01
2017,5,19,10,30,936.0,105.0,0.9,22.0,937.0,647.59,478.57
2017,5,19,10,45,939.5,106.5,0.9,22.5,957.5,698.35,514.33
2017,5,19,11,0,943.0,108.0,0.9,23.0,978.0,747.0,547.46
2017,5,19,11,15,945.5,108.5,0.85,23.0,991.0,791.78,577.19
2017,5,19,11,30,948.0,109.0,0.8,23.0,1004.0,833.98,602.99
2017,5,19,11,45,949.0,109.5,0.75,23.5,1009.0,872.23,624.67
2017,5,19,12,0,950.0,110.0,0.7,24.0,1014.0,907.47,644.09
2017,5,19,12,15,949.5,110.0,0.7,24.0,1011.5,937.81,662.44
2017,5,19,12,30,949.0,110.0,0.7,24.0,1009.0,964.75,678.7
2017,5,19,12,45,946.5,110.0,0.75,24.0,999.0,986.31,692.75
2017,5,19,13,0,944.0,110.0,0.8,24.0,989.0,1004.14,704.69
2017,5,19,13,15,940.5,109.0,0.9,24.0,971.5,1016.22,714.33
2017,5,19,13,30,937.0,108.0,1.0,24.0,954.0,1024.37,721.73
2017,5,19,13,45,931.5,107.5,1.15,24.0,929.0,1027.13,726.91
2017,5,19,14,0,926.0,107.0,1.3,24.0,904.0,1025.94,729.69
2017,5,19,14,15,919.0,105.5,1.45,24.0,873.0,1018.35,728.47
2017,5,19,14,30,912.0,104.0,1.6,24.0,842.0,1006.91,724.81
2017,5,19,14,45,903.0,102.0,1.75,24.0,805.0,989.27,717.11
2017,5,19,15,0,894.0,100.0,1.9,24.0,768.0,968.07,706.99
2017,5,19,15,15,881.5,98.0,1.95,23.5,725.5,940.19,692.55
2017,5,19,15,30,869.0,96.0,2.0,23.0,683.0,909.23,675.94
2017,5,19,15,45,854.0,93.0,2.15,22.5,636.5,872.07,655.86
2017,5,19,16,0,839.0,90.0,2.3,22.0,590.0,840.95,639.38
2017,5,19,16,15,818.0,87.0,2.3,21.5,540.0,793.57,609.88
2017,5,19,16,30,797.0,84.0,2.3,21.0,490.0,744.61,578.74
2017,5,19,16,45,770.5,79.5,2.3,20.5,438.5,688.52,541.63
2017,5,19,17,0,744.0,75.0,2.3,20.0,387.0,631.97,503.14
2017,5,19,17,15,706.0,70.5,2.25,19.0,335.0,567.73,456.55
2017,5,19,17,30,668.0,66.0,2.2,18.0,283.0,507.65,411.0
2017,5,19,17,45,614.5,60.0,2.15,17.5,232.0,436.39,353.92
2017,5,19,18,0,561.0,54.0,2.1,17.0,181.0,369.08,297.7
2017,5,19,18,15,477.0,45.5,2.0,16.0,135.0,289.48,230.15
2017,5,19,18,30,393.0,37.0,1.9,15.0,89.0,218.4,167.64
2017,5,19,18,45,259.5,25.5,1.85,14.5,54.0,136.18,89.65
2017,5,19,19,0,126.0,14.0,1.8,14.0,19.0,47.41,0.0
2017,5,19,19,15,63.0,7.0,1.75,13.5,9.5,5.97,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,20,5,15,149.5,15.5,0.8,10.5,29.5,12.55,0.0
2017,5,20,5,30,299.0,31.0,0.7,11.0,59.0,25.5,15.74
2017,5,20,5,45,395.0,40.5,0.65,11.5,102.0,32.81,23.4
2017,5,20,6,0,491.0,50.0,0.6,12.0,145.0,40.01,30.26
2017,5,20,6,15,554.5,57.0,0.5,12.5,194.5,44.87,34.82
2017,5,20,6,30,618.0,64.0,0.4,13.0,244.0,49.67,39.14
2017,5,20,6,45,660.0,70.0,0.35,13.5,295.5,53.42,42.38
2017,5,20,7,0,702.0,76.0,0.3,14.0,347.0,57.08,45.42
2017,5,20,7,15,733.0,80.5,0.3,14.5,398.5,64.83,51.98
2017,5,20,7,30,764.0,85.0,0.3,15.0,450.0,67.32,53.84
2017,5,20,7,45,787.0,88.5,0.3,16.0,500.5,68.87,54.76
2017,5,20,8,0,810.0,92.0,0.3,17.0,551.0,70.35,55.61
2017,5,20,8,15,827.5,95.0,0.3,17.5,598.5,119.1,66.45
2017,5,20,8,30,845.0,98.0,0.3,18.0,646.0,177.94,102.24
2017,5,20,8,45,859.0,100.0,0.35,18.5,689.5,244.06,153.18
2017,5,20,9,0,873.0,102.0,0.4,19.0,733.0,303.51,202.56
2017,5,20,9,15,883.0,104.0,0.35,19.5,771.5,362.42,252.0
2017,5,20,9,30,893.0,106.0,0.3,20.0,810.0,421.33,300.37
2017,5,20,9,45,898.5,109.0,0.3,21.0,842.5,478.81,345.77
2017,5,20,10,0,904.0,112.0,0.3,22.0,875.0,535.33,388.51
2017,5,20,10,15,909.5,113.0,0.3,22.5,901.5,589.11,428.3
2017,5,20,10,30,915.0,114.0,0.3,23.0,928.0,641.44,465.53
2017,5,20,10,45,918.5,115.0,0.3,23.5,947.5,690.82,499.41
2017,5,20,11,0,922.0,116.0,0.3,24.0,967.0,738.13,530.77
2017,5,20,11,15,924.0,116.5,0.35,24.0,979.5,781.7,560.62
2017,5,20,11,30,926.0,117.0,0.4,24.0,992.0,822.71,586.8
2017,5,20,11,45,926.0,117.5,0.5,24.5,996.5,859.41,609.82
2017,5,20,12,0,926.0,118.0,0.6,25.0,1001.0,893.13,630.94
2017,5,20,12,15,925.0,118.0,0.7,25.0,998.0,922.42,650.54
2017,5,20,12,30,924.0,118.0,0.8,25.0,995.0,948.39,668.2
2017,5,20,12,45,917.0,120.5,0.95,25.0,983.0,967.69,682.78
2017,5,20,13,0,910.0,123.0,1.1,25.0,971.0,983.26,695.18
2017,5,20,13,15,906.0,122.5,1.25,25.0,954.0,995.1,705.33
2017,5,20,13,30,902.0,122.0,1.4,25.0,937.0,1003.14,713.19
2017,5,20,13,45,897.0,120.5,1.55,25.0,912.5,1005.4,717.51
2017,5,20,14,0,892.0,119.0,1.7,25.0,888.0,1003.83,719.48
2017,5,20,14,15,884.5,117.0,1.8,24.5,857.0,995.51,717.96
2017,5,20,14,30,877.0,115.0,1.9,24.0,826.0,983.46,714.13
2017,5,20,14,45,869.0,112.5,2.0,24.0,790.0,966.8,705.96
2017,5,20,15,0,861.0,110.0,2.1,24.0,754.0,946.64,695.51
2017,5,20,15,15,848.5,107.5,2.15,23.5,712.5,918.97,680.85
2017,5,20,15,30,836.0,105.0,2.2,23.0,671.0,898.26,670.76
2017,5,20,15,45,822.5,100.5,2.3,22.5,625.5,861.15,649.79
2017,5,20,16,0,809.0,96.0,2.4,22.0,580.0,821.5,626.74
2017,5,20,16,15,788.0,92.5,2.35,21.5,531.0,774.55,596.96
2017,5,20,16,30,767.0,89.0,2.3,21.0,482.0,726.11,565.58
2017,5,20,16,45,743.0,84.0,2.25,20.5,432.0,672.52,529.75
2017,5,20,17,0,719.0,79.0,2.2,20.0,382.0,618.34,492.36
2017,5,20,17,15,681.0,74.0,2.1,19.0,330.5,557.53,447.91
2017,5,20,17,30,643.0,69.0,2.0,18.0,279.0,495.5,400.78
2017,5,20,17,45,593.5,62.0,1.9,17.5,229.5,426.56,345.54
2017,5,20,18,0,544.0,55.0,1.8,17.0,180.0,361.24,291.02
2017,5,20,18,15,462.5,46.5,1.7,16.5,134.5,283.75,225.0
2017,5,20,18,30,381.0,38.0,1.6,16.0,89.0,214.47,164.09
2017,5,20,18,45,255.0,26.0,1.55,15.5,54.0,135.63,90.47
2017,5,20,19,0,129.0,14.0,1.5,15.0,19.0,48.24,0.0
2017,5,20,19,15,64.5,7.0,1.5,14.5,9.5,20.53,0.0
2017,5,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,5,15,168.5,15.0,0.8,11.5,31.5,12.11,0.0
2017,5,21,5,30,337.0,30.0,0.8,12.0,63.0,24.67,15.08
2017,5,21,5,45,436.5,38.5,0.8,12.5,107.5,31.23,21.93
2017,5,21,6,0,536.0,47.0,0.8,13.0,152.0,37.74,28.12
2017,5,21,6,15,598.0,53.5,0.75,13.5,202.0,42.37,32.43
2017,5,21,6,30,660.0,60.0,0.7,14.0,252.0,46.93,36.52
2017,5,21,6,45,702.5,64.5,0.7,14.5,305.0,54.16,42.83
2017,5,21,7,0,745.0,69.0,0.7,15.0,358.0,57.19,45.3
2017,5,21,7,15,775.0,72.5,0.7,15.5,410.5,59.25,46.87
2017,5,21,7,30,805.0,76.0,0.7,16.0,463.0,61.27,48.36
2017,5,21,7,45,827.5,79.0,0.7,16.5,514.0,62.77,49.37
2017,5,21,8,0,850.0,82.0,0.7,17.0,565.0,73.15,58.04
2017,5,21,8,15,866.5,85.0,0.65,17.5,613.0,123.33,68.83
2017,5,21,8,30,883.0,88.0,0.6,18.0,661.0,183.56,105.35
2017,5,21,8,45,895.5,90.0,0.6,19.0,705.5,243.83,151.62
2017,5,21,9,0,908.0,92.0,0.6,20.0,750.0,304.87,202.16
2017,5,21,9,15,917.5,94.0,0.5,20.5,789.0,365.48,253.02
2017,5,21,9,30,927.0,96.0,0.4,21.0,828.0,426.02,302.55
2017,5,21,9,45,910.0,111.5,0.35,21.5,855.0,484.97,349.53
2017,5,21,10,0,893.0,127.0,0.3,22.0,882.0,540.46,391.76
2017,5,21,10,15,899.5,128.0,0.25,22.5,909.0,594.33,430.93
2017,5,21,10,30,906.0,129.0,0.2,23.0,936.0,646.87,467.52
2017,5,21,10,45,911.0,129.5,0.2,23.5,956.5,696.52,501.35
2017,5,21,11,0,916.0,130.0,0.2,24.0,977.0,744.25,532.78
2017,5,21,11,15,919.0,130.5,0.3,24.0,990.0,788.43,563.59
2017,5,21,11,30,922.0,131.0,0.4,24.0,1003.0,830.17,591.39
2017,5,21,11,45,923.5,131.0,0.5,24.5,1008.0,867.68,614.86
2017,5,21,12,0,925.0,131.0,0.6,25.0,1013.0,902.34,636.5
2017,5,21,12,15,924.5,131.0,0.7,25.0,1010.5,932.24,656.44
2017,5,21,12,30,924.0,131.0,0.8,25.0,1008.0,958.86,674.47
2017,5,21,12,45,928.0,126.5,0.95,25.5,1000.0,982.12,690.14
2017,5,21,13,0,932.0,122.0,1.1,26.0,992.0,1001.81,703.62
2017,5,21,13,15,928.5,121.0,1.2,25.5,974.5,1013.96,714.43
2017,5,21,13,30,925.0,120.0,1.3,25.0,957.0,1022.22,723.08
2017,5,21,13,45,919.5,119.0,1.4,25.0,932.5,1024.64,726.86
2017,5,21,14,0,914.0,118.0,1.5,25.0,908.0,1023.15,728.34
2017,5,21,14,15,906.5,116.5,1.6,24.5,876.5,1015.32,727.4
2017,5,21,14,30,899.0,115.0,1.7,24.0,845.0,1003.71,724.13
2017,5,21,14,45,888.5,113.5,1.8,24.0,808.0,985.53,715.29
2017,5,21,15,0,878.0,112.0,1.9,24.0,771.0,963.88,704.19
2017,5,21,15,15,865.5,109.5,1.9,23.5,728.5,935.99,689.14
2017,5,21,15,30,853.0,107.0,1.9,23.0,686.0,915.05,678.63
2017,5,21,15,45,835.5,104.5,1.95,23.0,639.5,876.35,655.34
2017,5,21,16,0,818.0,102.0,2.0,23.0,593.0,835.26,630.25
2017,5,21,16,15,796.5,98.5,2.0,22.5,543.0,787.66,600.97
2017,5,21,16,30,775.0,95.0,2.0,22.0,493.0,738.52,570.0
2017,5,21,16,45,745.0,91.0,2.05,21.5,441.0,681.26,532.7
2017,5,21,17,0,715.0,87.0,2.1,21.0,389.0,627.35,496.08
2017,5,21,17,15,675.0,81.5,2.05,20.0,337.0,562.04,448.96
2017,5,21,17,30,635.0,76.0,2.0,19.0,285.0,498.37,401.16
2017,5,21,17,45,577.0,69.0,1.95,18.5,234.0,424.97,342.92
2017,5,21,18,0,519.0,62.0,1.9,18.0,183.0,355.95,285.93
2017,5,21,18,15,433.0,52.5,1.85,17.0,136.5,276.48,219.21
2017,5,21,18,30,347.0,43.0,1.8,16.0,90.0,205.61,157.79
2017,5,21,18,45,173.5,31.5,1.8,15.5,55.0,112.26,75.89
2017,5,21,19,0,0.0,20.0,1.8,15.0,20.0,18.66,0.0
2017,5,21,19,15,0.0,10.0,1.8,14.5,10.0,8.54,0.0
2017,5,21,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,5,15,140.0,16.5,1.5,10.5,30.5,13.33,0.0
2017,5,22,5,30,280.0,33.0,1.5,11.0,61.0,27.12,17.29
2017,5,22,5,45,381.5,43.0,1.5,11.5,104.5,34.79,25.16
2017,5,22,6,0,483.0,53.0,1.5,12.0,148.0,42.36,32.34
2017,5,22,6,15,547.0,60.0,1.45,12.5,197.5,47.13,36.81
2017,5,22,6,30,611.0,67.0,1.4,13.0,247.0,51.83,41.03
2017,5,22,6,45,656.5,72.0,1.35,13.5,299.0,54.79,43.55
2017,5,22,7,0,702.0,77.0,1.3,14.0,351.0,57.71,45.94
2017,5,22,7,15,733.5,81.5,1.25,14.5,403.0,65.51,52.56
2017,5,22,7,30,765.0,86.0,1.2,15.0,455.0,67.98,54.42
2017,5,22,7,45,789.0,89.5,1.15,15.5,505.5,69.53,55.45
2017,5,22,8,0,813.0,93.0,1.1,16.0,556.0,71.0,56.41
2017,5,22,8,15,831.0,96.0,1.1,16.5,603.5,119.54,67.25
2017,5,22,8,30,849.0,99.0,1.1,17.0,651.0,178.53,103.49
2017,5,22,8,45,862.0,101.5,1.1,17.5,695.0,244.92,155.36
2017,5,22,9,0,875.0,104.0,1.1,18.0,739.0,304.52,205.61
2017,5,22,9,15,885.5,106.0,1.1,18.5,778.0,363.58,256.35
2017,5,22,9,30,896.0,108.0,1.1,19.0,817.0,422.71,306.36
2017,5,22,9,45,897.0,113.5,1.1,19.5,848.0,480.16,353.72
2017,5,22,10,0,898.0,119.0,1.1,20.0,879.0,536.19,398.24
2017,5,22,10,15,903.5,120.5,1.1,20.0,906.0,590.0,440.3
2017,5,22,10,30,909.0,122.0,1.1,20.0,933.0,642.38,479.96
2017,5,22,10,45,912.5,123.0,1.1,20.5,952.5,691.45,515.12
2017,5,22,11,0,916.0,124.0,1.1,21.0,972.0,738.48,547.73
2017,5,22,11,15,918.5,125.0,1.15,21.0,984.5,782.57,579.07
2017,5,22,11,30,921.0,126.0,1.2,21.0,997.0,824.19,606.97
2017,5,22,11,45,921.0,126.5,1.25,21.5,1002.0,860.77,629.79
2017,5,22,12,0,921.0,127.0,1.3,22.0,1007.0,894.4,650.57
2017,5,22,12,15,920.5,127.0,1.35,22.0,1004.0,924.09,670.0
2017,5,22,12,30,920.0,127.0,1.4,22.0,1001.0,950.52,687.39
2017,5,22,12,45,910.0,131.0,1.45,22.5,989.0,968.45,698.1
2017,5,22,13,0,900.0,135.0,1.5,23.0,977.0,982.61,706.57
2017,5,22,13,15,896.0,134.0,1.55,23.0,959.5,994.06,714.83
2017,5,22,13,30,892.0,133.0,1.6,23.0,942.0,1001.75,720.85
2017,5,22,13,45,885.5,132.5,1.65,23.0,917.0,1003.7,723.42
2017,5,22,14,0,879.0,132.0,1.7,23.0,892.0,1001.87,723.78
2017,5,22,14,15,871.0,130.0,1.75,22.5,861.0,993.36,721.42
2017,5,22,14,30,863.0,128.0,1.8,22.0,830.0,981.18,716.84
2017,5,22,14,45,851.5,126.5,1.85,22.0,793.0,974.6,714.61
2017,5,22,15,0,840.0,125.0,1.9,22.0,756.0,952.32,702.16
2017,5,22,15,15,826.5,122.0,1.9,21.5,714.0,923.31,686.15
2017,5,22,15,30,813.0,119.0,1.9,21.0,672.0,891.35,668.06
2017,5,22,15,45,795.0,116.0,1.9,21.0,626.0,852.68,644.0
2017,5,22,16,0,777.0,113.0,1.9,21.0,580.0,811.76,618.17
2017,5,22,16,15,754.0,108.5,1.85,20.5,530.5,763.14,587.29
2017,5,22,16,30,731.0,104.0,1.8,20.0,481.0,717.27,557.83
2017,5,22,16,45,701.5,99.0,1.8,19.5,430.5,661.01,520.49
2017,5,22,17,0,672.0,94.0,1.8,19.0,380.0,604.72,480.97
2017,5,22,17,15,631.0,88.0,1.75,18.0,328.5,540.05,433.98
2017,5,22,17,30,590.0,82.0,1.7,17.0,277.0,477.2,386.47
2017,5,22,17,45,534.0,74.0,1.7,16.5,227.5,405.98,329.81
2017,5,22,18,0,478.0,66.0,1.7,16.0,178.0,339.01,274.34
2017,5,22,18,15,394.0,55.5,1.6,15.5,133.0,261.55,208.54
2017,5,22,18,30,310.0,45.0,1.5,15.0,88.0,190.96,147.16
2017,5,22,18,45,193.5,30.5,1.4,14.5,54.0,117.29,80.55
2017,5,22,19,0,77.0,16.0,1.3,14.0,20.0,46.81,0.0
2017,5,22,19,15,38.5,8.0,1.3,13.5,10.0,15.51,0.0
2017,5,22,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,15,122.0,17.5,1.4,10.5,30.0,13.63,0.0
2017,5,23,5,30,244.0,35.0,1.4,11.0,60.0,27.09,17.36
2017,5,23,5,45,341.5,46.0,1.45,11.5,102.0,37.17,27.29
2017,5,23,6,0,439.0,57.0,1.5,12.0,144.0,45.42,35.08
2017,5,23,6,15,504.5,65.0,1.45,12.5,192.5,50.81,40.11
2017,5,23,6,30,570.0,73.0,1.4,13.0,241.0,56.11,44.85
2017,5,23,6,45,355.5,115.5,1.4,13.5,227.0,81.74,67.46
2017,5,23,7,0,141.0,158.0,1.4,14.0,213.0,112.89,94.42
2017,5,23,7,15,253.0,167.5,1.35,14.0,283.0,115.61,96.41
2017,5,23,7,30,365.0,177.0,1.3,14.0,353.0,122.27,101.81
2017,5,23,7,45,571.5,140.0,1.3,14.5,450.0,93.99,76.85
2017,5,23,8,0,778.0,103.0,1.3,15.0,547.0,77.29,62.06
2017,5,23,8,15,457.5,201.0,1.3,15.5,468.0,156.29,109.17
2017,5,23,8,30,137.0,299.0,1.3,16.0,389.0,222.89,169.71
2017,5,23,8,45,118.0,317.5,1.35,16.5,398.5,245.84,187.58
2017,5,23,9,0,99.0,336.0,1.4,17.0,408.0,273.39,209.52
2017,5,23,9,15,483.0,228.0,1.45,17.5,607.5,316.34,232.6
2017,5,23,9,30,867.0,120.0,1.5,18.0,807.0,419.91,307.43
2017,5,23,9,45,862.5,129.5,1.55,18.5,836.5,476.24,354.32
2017,5,23,10,0,858.0,139.0,1.6,19.0,866.0,530.63,398.36
2017,5,23,10,15,864.5,140.5,1.65,19.0,892.5,583.04,440.26
2017,5,23,10,30,871.0,142.0,1.7,19.0,919.0,634.2,480.05
2017,5,23,10,45,876.0,143.0,1.75,19.5,939.0,682.58,515.84
2017,5,23,11,0,881.0,144.0,1.8,20.0,959.0,729.16,549.35
2017,5,23,11,15,883.5,144.5,1.85,20.0,972.0,771.56,580.21
2017,5,23,11,30,886.0,145.0,1.9,20.0,985.0,811.59,608.37
2017,5,23,11,45,886.5,146.0,1.95,20.5,989.5,847.93,631.62
2017,5,23,12,0,887.0,147.0,2.0,21.0,994.0,881.51,652.87
2017,5,23,12,15,886.0,146.5,2.05,21.0,991.5,909.65,671.69
2017,5,23,12,30,885.0,146.0,2.1,21.0,989.0,934.63,688.49
2017,5,23,12,45,887.5,142.5,2.15,21.0,980.5,956.88,703.58
2017,5,23,13,0,890.0,139.0,2.2,21.0,972.0,975.71,716.53
2017,5,23,13,15,886.0,138.0,2.25,20.5,954.5,987.1,726.15
2017,5,23,13,30,882.0,137.0,2.3,20.0,937.0,994.76,733.56
2017,5,23,13,45,874.5,136.5,2.35,20.0,912.0,995.76,735.38
2017,5,23,14,0,867.0,136.0,2.4,20.0,887.0,993.02,734.95
2017,5,23,14,15,859.0,134.0,2.4,19.5,856.5,984.62,731.82
2017,5,23,14,30,851.0,132.0,2.4,19.0,826.0,985.15,734.77
2017,5,23,14,45,839.5,130.5,2.4,19.0,789.0,966.45,723.59
2017,5,23,15,0,828.0,129.0,2.4,19.0,752.0,944.4,710.39
2017,5,23,15,15,814.0,126.0,2.4,18.5,710.5,915.2,693.71
2017,5,23,15,30,800.0,123.0,2.4,18.0,669.0,883.1,674.94
2017,5,23,15,45,782.0,120.0,2.4,18.0,623.0,844.81,650.43
2017,5,23,16,0,764.0,117.0,2.4,18.0,577.0,804.3,624.13
2017,5,23,16,15,740.5,112.5,2.35,17.5,528.0,760.12,595.66
2017,5,23,16,30,717.0,108.0,2.3,17.0,479.0,710.33,562.59
2017,5,23,16,45,687.5,103.0,2.3,16.5,428.5,654.64,524.65
2017,5,23,17,0,658.0,98.0,2.3,16.0,378.0,598.94,484.39
2017,5,23,17,15,616.5,91.5,2.25,15.5,327.0,534.01,435.35
2017,5,23,17,30,575.0,85.0,2.2,15.0,276.0,470.96,386.08
2017,5,23,17,45,519.5,76.5,2.2,14.5,227.0,400.23,328.92
2017,5,23,18,0,464.0,68.0,2.2,14.0,178.0,333.72,273.07
2017,5,23,18,15,381.5,57.5,2.2,13.5,133.5,254.62,205.31
2017,5,23,18,30,299.0,47.0,2.2,13.0,89.0,188.76,147.18
2017,5,23,18,45,187.5,32.0,2.2,12.5,55.0,116.87,81.94
2017,5,23,19,0,76.0,17.0,2.2,12.0,21.0,48.01,0.0
2017,5,23,19,15,38.0,8.5,2.2,11.5,10.5,15.82,0.0
2017,5,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,5,15,31.5,18.0,2.6,9.0,21.0,14.71,0.0
2017,5,24,5,30,63.0,36.0,2.6,9.0,42.0,28.42,18.72
2017,5,24,5,45,94.0,55.5,2.6,9.5,71.0,42.86,32.57
2017,5,24,6,0,125.0,75.0,2.6,10.0,100.0,57.06,45.8
2017,5,24,6,15,144.5,96.0,2.6,10.0,133.0,71.85,59.44
2017,5,24,6,30,164.0,117.0,2.6,10.0,166.0,86.31,72.54
2017,5,24,6,45,183.0,136.0,2.6,10.5,200.5,99.27,83.89
2017,5,24,7,0,202.0,155.0,2.6,11.0,235.0,111.92,94.72
2017,5,24,7,15,213.5,177.5,2.6,11.0,272.5,126.11,106.91
2017,5,24,7,30,225.0,200.0,2.6,11.0,310.0,139.86,118.54
2017,5,24,7,45,166.5,225.5,2.6,11.5,311.5,153.65,129.84
2017,5,24,8,0,108.0,251.0,2.6,12.0,313.0,175.38,147.81
2017,5,24,8,15,172.0,272.5,2.65,12.0,380.5,194.54,151.09
2017,5,24,8,30,236.0,294.0,2.7,12.0,448.0,232.96,176.8
2017,5,24,8,45,209.5,319.0,2.75,12.5,462.5,264.22,202.22
2017,5,24,9,0,183.0,344.0,2.8,13.0,477.0,292.72,226.18
2017,5,24,9,15,324.0,322.0,2.9,13.0,573.5,334.39,256.31
2017,5,24,9,30,465.0,300.0,3.0,13.0,670.0,393.45,302.18
2017,5,24,9,45,537.5,290.0,3.1,13.5,734.0,450.99,348.33
2017,5,24,10,0,610.0,280.0,3.2,14.0,798.0,513.96,398.43
2017,5,24,10,15,535.0,322.0,3.2,14.0,786.5,545.36,424.38
2017,5,24,10,30,460.0,364.0,3.2,14.0,775.0,567.41,442.03
2017,5,24,10,45,467.5,376.0,3.2,14.5,801.5,611.86,475.31
2017,5,24,11,0,475.0,388.0,3.2,15.0,828.0,656.19,507.63
2017,5,24,11,15,439.5,400.0,3.1,15.0,812.0,668.95,516.54
2017,5,24,11,30,404.0,412.0,3.0,15.0,796.0,674.03,519.77
2017,5,24,11,45,412.0,413.0,2.95,15.5,806.0,708.87,544.11
2017,5,24,12,0,420.0,414.0,2.9,16.0,816.0,739.0,564.58
2017,5,24,12,15,451.5,410.5,2.85,16.0,842.0,784.47,597.14
2017,5,24,12,30,483.0,407.0,2.8,16.0,868.0,829.55,628.94
2017,5,24,12,45,531.5,378.0,2.75,16.0,880.0,866.64,655.73
2017,5,24,13,0,580.0,349.0,2.7,16.0,892.0,901.93,681.18
2017,5,24,13,15,557.0,351.5,2.7,16.0,865.5,896.64,677.4
2017,5,24,13,30,534.0,354.0,2.7,16.0,839.0,888.04,671.74
2017,5,24,13,45,702.0,248.5,2.7,16.0,868.5,960.86,727.41
2017,5,24,14,0,870.0,143.0,2.7,16.0,898.0,1001.65,755.27
2017,5,24,14,15,660.5,231.0,2.7,16.0,792.0,911.14,694.13
2017,5,24,14,30,451.0,319.0,2.7,16.0,686.0,790.23,606.17
2017,5,24,14,45,478.5,292.5,2.75,16.0,667.0,788.2,608.15
2017,5,24,15,0,506.0,266.0,2.8,16.0,648.0,782.63,606.72
2017,5,24,15,15,410.0,281.0,2.8,15.5,579.5,701.56,548.49
2017,5,24,15,30,314.0,296.0,2.8,15.0,511.0,606.33,479.04
2017,5,24,15,45,374.5,259.0,2.85,15.0,498.0,613.62,488.39
2017,5,24,16,0,435.0,222.0,2.9,15.0,485.0,633.38,505.96
2017,5,24,16,15,421.0,204.0,2.95,14.5,441.0,589.08,474.77
2017,5,24,16,30,407.0,186.0,3.0,14.0,397.0,543.95,442.58
2017,5,24,16,45,406.0,165.0,3.05,14.0,357.0,504.69,413.64
2017,5,24,17,0,405.0,144.0,3.1,14.0,317.0,463.91,382.72
2017,5,24,17,15,366.0,133.5,3.1,13.5,275.0,408.23,338.84
2017,5,24,17,30,327.0,123.0,3.1,13.0,233.0,342.46,285.72
2017,5,24,17,45,298.5,105.0,3.15,12.5,192.0,290.97,242.88
2017,5,24,18,0,270.0,87.0,3.2,12.0,151.0,241.66,200.42
2017,5,24,18,15,223.5,69.0,3.15,11.5,113.5,186.59,151.96
2017,5,24,18,30,177.0,51.0,3.1,11.0,76.0,136.12,106.78
2017,5,24,18,45,88.5,35.0,3.05,10.5,47.5,78.93,55.41
2017,5,24,19,0,0.0,19.0,3.0,10.0,19.0,16.82,0.0
2017,5,24,19,15,0.0,9.5,3.05,10.0,9.5,8.11,0.0
2017,5,24,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
