Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,25,5,15,72.0,22.0,2.65,10.0,29.5,17.33,1.79
2017,5,25,5,30,144.0,44.0,2.7,10.0,59.0,33.66,23.18
2017,5,25,5,45,235.0,59.5,2.75,10.5,100.0,44.94,34.3
2017,5,25,6,0,326.0,75.0,2.8,11.0,141.0,56.11,44.78
2017,5,25,6,15,163.0,74.5,2.85,11.0,107.5,56.06,45.06
2017,5,25,6,30,0.0,74.0,2.9,11.0,74.0,60.26,48.93
2017,5,25,6,45,0.0,89.5,3.0,11.5,89.5,72.39,59.64
2017,5,25,7,0,0.0,105.0,3.1,12.0,105.0,84.42,70.07
2017,5,25,7,15,0.0,113.5,3.05,12.0,113.5,91.35,75.97
2017,5,25,7,30,0.0,122.0,3.0,12.0,122.0,98.21,81.74
2017,5,25,7,45,8.0,160.5,3.0,12.0,165.0,126.29,105.98
2017,5,25,8,0,16.0,199.0,3.0,12.0,208.0,153.4,129.03
2017,5,25,8,15,20.5,221.5,2.95,12.0,234.0,172.12,137.69
2017,5,25,8,30,25.0,244.0,2.9,12.0,260.0,192.13,153.11
2017,5,25,8,45,66.5,292.0,2.9,12.5,339.5,227.54,179.15
2017,5,25,9,0,108.0,340.0,2.9,13.0,419.0,277.94,217.34
2017,5,25,9,15,72.0,332.5,2.85,13.0,386.5,273.98,215.51
2017,5,25,9,30,36.0,325.0,2.8,13.0,354.0,264.45,208.87
2017,5,25,9,45,42.5,349.0,2.8,13.5,384.5,290.82,229.1
2017,5,25,10,0,49.0,373.0,2.8,14.0,415.0,318.45,250.03
2017,5,25,10,15,40.0,366.0,2.75,14.0,401.0,315.49,247.57
2017,5,25,10,30,31.0,359.0,2.7,14.0,387.0,310.9,243.85
2017,5,25,10,45,23.0,320.5,2.7,14.5,341.5,280.11,219.41
2017,5,25,11,0,15.0,282.0,2.7,15.0,296.0,244.77,191.38
2017,5,25,11,15,200.0,351.0,2.7,15.0,541.0,450.71,353.46
2017,5,25,11,30,385.0,420.0,2.7,15.0,786.0,665.43,513.4
2017,5,25,11,45,398.0,411.5,2.7,15.0,791.5,690.39,530.66
2017,5,25,12,0,411.0,403.0,2.7,15.0,797.0,721.39,553.31
2017,5,25,12,15,218.0,380.5,2.7,15.0,590.0,545.97,423.05
2017,5,25,12,30,25.0,358.0,2.7,15.0,383.0,341.22,265.13
2017,5,25,12,45,24.0,353.5,2.75,15.5,377.0,339.48,264.25
2017,5,25,13,0,23.0,349.0,2.8,16.0,371.0,323.03,251.37
2017,5,25,13,15,115.0,402.0,2.8,16.0,507.5,494.48,384.02
2017,5,25,13,30,207.0,455.0,2.8,16.0,644.0,640.26,492.33
2017,5,25,13,45,278.0,425.5,2.8,16.0,671.5,702.79,538.85
2017,5,25,14,0,349.0,396.0,2.8,16.0,699.0,747.45,573.05
2017,5,25,14,15,348.0,381.5,2.8,15.5,675.0,735.24,566.09
2017,5,25,14,30,347.0,367.0,2.8,15.0,651.0,721.04,558.14
2017,5,25,14,45,579.0,257.5,2.85,15.0,706.0,847.81,656.41
2017,5,25,15,0,811.0,148.0,2.9,15.0,761.0,946.69,728.24
2017,5,25,15,15,796.5,144.5,2.9,15.0,719.0,916.94,708.21
2017,5,25,15,30,782.0,141.0,2.9,15.0,677.0,884.31,687.29
2017,5,25,15,45,763.0,137.0,2.95,15.0,630.5,850.5,665.74
2017,5,25,16,0,744.0,133.0,3.0,15.0,584.0,808.63,638.14
2017,5,25,16,15,719.5,128.5,3.0,14.5,535.0,759.89,606.0
2017,5,25,16,30,695.0,124.0,3.0,14.0,486.0,710.03,572.38
2017,5,25,16,45,662.0,118.5,3.05,13.5,434.5,651.94,531.07
2017,5,25,17,0,629.0,113.0,3.1,13.0,383.0,594.1,488.35
2017,5,25,17,15,585.0,106.0,3.05,12.5,332.0,528.07,437.37
2017,5,25,17,30,541.0,99.0,3.0,12.0,281.0,464.06,386.35
2017,5,25,17,45,481.0,89.5,2.95,12.0,231.0,387.28,322.6
2017,5,25,18,0,421.0,80.0,2.9,12.0,181.0,320.84,265.47
2017,5,25,18,15,337.0,67.5,2.7,11.5,136.0,245.68,200.18
2017,5,25,18,30,253.0,55.0,2.5,11.0,91.0,179.41,141.56
2017,5,25,18,45,152.0,37.5,2.35,11.0,57.0,103.82,74.18
2017,5,25,19,0,51.0,20.0,2.2,11.0,23.0,40.55,0.0
2017,5,25,19,15,25.5,10.0,2.15,10.5,11.5,14.29,0.0
2017,5,25,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,5,15,91.0,20.5,1.4,10.0,30.5,15.86,1.9
2017,5,26,5,30,182.0,41.0,1.4,10.0,61.0,31.4,21.35
2017,5,26,5,45,275.0,55.0,1.45,10.5,102.5,41.78,31.55
2017,5,26,6,0,368.0,69.0,1.5,11.0,144.0,52.0,41.15
2017,5,26,6,15,184.0,56.5,1.5,11.0,94.0,41.24,31.74
2017,5,26,6,30,0.0,44.0,1.5,11.0,44.0,36.36,27.4
2017,5,26,6,45,0.0,53.5,1.5,11.5,53.5,44.27,34.45
2017,5,26,7,0,0.0,63.0,1.5,12.0,63.0,52.19,41.37
2017,5,26,7,15,0.0,68.5,1.5,12.0,68.5,56.79,45.32
2017,5,26,7,30,0.0,74.0,1.5,12.0,74.0,61.41,49.24
2017,5,26,7,45,0.0,100.5,1.5,12.5,100.5,82.75,67.73
2017,5,26,8,0,0.0,127.0,1.5,13.0,127.0,102.99,84.92
2017,5,26,8,15,1.0,147.5,1.5,13.0,148.0,118.96,94.01
2017,5,26,8,30,2.0,168.0,1.5,13.0,169.0,135.28,107.02
2017,5,26,8,45,9.5,209.5,1.55,13.5,216.5,168.61,133.2
2017,5,26,9,0,17.0,251.0,1.6,14.0,264.0,203.11,159.94
2017,5,26,9,15,10.5,211.0,1.6,14.0,219.5,173.86,136.5
2017,5,26,9,30,4.0,171.0,1.6,14.0,175.0,141.77,110.78
2017,5,26,9,45,22.5,265.5,1.65,14.5,285.0,220.88,173.27
2017,5,26,10,0,41.0,360.0,1.7,15.0,395.0,304.81,237.68
2017,5,26,10,15,22.5,260.0,1.7,15.0,279.5,223.97,174.7
2017,5,26,10,30,4.0,160.0,1.7,15.0,164.0,135.33,104.61
2017,5,26,10,45,6.5,176.5,1.75,15.5,182.5,151.04,117.1
2017,5,26,11,0,9.0,193.0,1.8,16.0,201.0,167.11,129.58
2017,5,26,11,15,11.0,226.0,1.8,16.0,236.5,196.93,153.01
2017,5,26,11,30,13.0,259.0,1.8,16.0,272.0,227.27,176.61
2017,5,26,11,45,12.5,249.0,1.85,16.5,261.5,219.71,170.31
2017,5,26,12,0,12.0,239.0,1.9,17.0,251.0,211.9,163.98
2017,5,26,12,15,82.0,362.5,1.9,17.0,441.5,390.83,302.59
2017,5,26,12,30,152.0,486.0,1.9,17.0,632.0,584.16,443.99
2017,5,26,12,45,218.0,472.0,1.95,17.0,678.0,641.16,485.47
2017,5,26,13,0,284.0,458.0,2.0,17.0,724.0,713.23,537.88
2017,5,26,13,15,149.0,366.5,2.05,17.0,506.5,492.1,377.95
2017,5,26,13,30,14.0,275.0,2.1,17.0,289.0,250.42,193.67
2017,5,26,13,45,158.0,342.0,2.15,17.0,481.0,485.99,377.99
2017,5,26,14,0,302.0,409.0,2.2,17.0,673.0,714.22,544.52
2017,5,26,14,15,325.0,386.5,2.2,16.5,661.0,717.35,547.49
2017,5,26,14,30,348.0,364.0,2.2,16.0,649.0,718.21,550.86
2017,5,26,14,45,189.5,331.5,2.2,16.0,486.0,514.16,400.73
2017,5,26,15,0,31.0,299.0,2.2,16.0,323.0,312.54,244.97
2017,5,26,15,15,23.5,267.0,2.2,15.5,285.0,257.61,203.69
2017,5,26,15,30,16.0,235.0,2.2,15.0,247.0,221.04,175.49
2017,5,26,15,45,51.5,250.5,2.25,15.0,283.0,284.68,227.95
2017,5,26,16,0,87.0,266.0,2.3,15.0,319.0,333.0,267.52
2017,5,26,16,15,64.5,236.0,2.3,14.5,273.5,282.07,227.62
2017,5,26,16,30,42.0,206.0,2.3,14.0,228.0,232.24,188.18
2017,5,26,16,45,89.0,192.5,2.3,14.0,233.0,253.85,207.83
2017,5,26,17,0,136.0,179.0,2.3,14.0,238.0,284.77,234.36
2017,5,26,17,15,350.0,134.5,2.3,13.5,259.5,398.14,329.98
2017,5,26,17,30,564.0,90.0,2.3,13.0,281.0,468.76,388.05
2017,5,26,17,45,514.5,80.5,2.3,13.0,232.5,400.98,331.48
2017,5,26,18,0,465.0,71.0,2.3,13.0,184.0,336.83,276.85
2017,5,26,18,15,384.5,60.5,2.15,12.5,139.0,258.88,209.75
2017,5,26,18,30,304.0,50.0,2.0,12.0,94.0,193.64,152.06
2017,5,26,18,45,199.0,35.0,1.85,11.5,59.5,123.71,89.28
2017,5,26,19,0,94.0,20.0,1.7,11.0,25.0,57.58,2.59
2017,5,26,19,15,47.0,10.0,1.7,10.5,12.5,19.14,0.0
2017,5,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,5,27,5,15,133.5,18.5,1.45,8.5,33.0,14.4,1.81
2017,5,27,5,30,267.0,37.0,1.5,9.0,66.0,28.65,19.13
2017,5,27,5,45,358.5,48.0,1.55,9.5,108.5,38.78,29.04
2017,5,27,6,0,450.0,59.0,1.6,10.0,151.0,46.97,36.81
2017,5,27,6,15,225.0,74.0,1.6,10.5,120.0,56.19,45.29
2017,5,27,6,30,0.0,89.0,1.6,11.0,89.0,71.08,58.65
2017,5,27,6,45,0.0,107.5,1.6,11.5,107.5,85.18,71.02
2017,5,27,7,0,0.0,126.0,1.6,12.0,126.0,99.16,83.04
2017,5,27,7,15,11.5,152.0,1.6,12.0,158.0,118.19,99.45
2017,5,27,7,30,23.0,178.0,1.6,12.0,190.0,136.96,115.38
2017,5,27,7,45,84.5,216.0,1.65,12.5,264.5,154.6,129.92
2017,5,27,8,0,146.0,254.0,1.7,13.0,339.0,168.89,141.4
2017,5,27,8,15,230.0,266.5,1.7,13.0,412.0,194.94,148.76
2017,5,27,8,30,314.0,279.0,1.7,13.0,485.0,225.53,166.24
2017,5,27,8,45,574.5,199.5,1.75,13.5,607.5,243.05,168.52
2017,5,27,9,0,835.0,120.0,1.8,14.0,730.0,297.19,205.01
2017,5,27,9,15,658.0,207.5,1.85,14.0,703.5,353.44,259.93
2017,5,27,9,30,481.0,295.0,1.9,14.0,677.0,394.21,299.27
2017,5,27,9,45,665.0,219.0,1.95,14.5,771.0,450.93,343.41
2017,5,27,10,0,849.0,143.0,2.0,15.0,865.0,525.74,402.2
2017,5,27,10,15,855.5,144.5,2.05,15.0,892.0,577.67,444.55
2017,5,27,10,30,862.0,146.0,2.1,15.0,919.0,628.21,484.84
2017,5,27,10,45,866.5,147.0,2.2,15.5,938.5,675.69,521.17
2017,5,27,11,0,871.0,148.0,2.3,16.0,958.0,721.36,555.24
2017,5,27,11,15,874.0,149.0,2.35,16.0,970.5,763.97,587.08
2017,5,27,11,30,877.0,150.0,2.4,16.0,983.0,804.32,616.54
2017,5,27,11,45,877.5,150.5,2.45,16.5,988.0,839.89,639.92
2017,5,27,12,0,878.0,151.0,2.5,17.0,993.0,872.74,661.29
2017,5,27,12,15,877.5,150.5,2.5,17.0,991.0,901.07,680.33
2017,5,27,12,30,877.0,150.0,2.5,17.0,989.0,926.34,697.3
2017,5,27,12,45,873.5,150.5,2.55,17.0,978.5,946.51,711.33
2017,5,27,13,0,870.0,151.0,2.6,17.0,968.0,963.25,723.18
2017,5,27,13,15,866.0,150.0,2.6,17.0,951.0,974.64,731.11
2017,5,27,13,30,862.0,149.0,2.6,17.0,934.0,982.38,736.76
2017,5,27,13,45,857.0,147.0,2.65,17.0,910.5,984.56,739.33
2017,5,27,14,0,852.0,145.0,2.7,17.0,887.0,996.67,748.73
2017,5,27,14,15,844.0,143.0,2.7,17.0,856.5,988.35,744.02
2017,5,27,14,30,836.0,141.0,2.7,17.0,826.0,976.38,737.16
2017,5,27,14,45,826.5,138.0,2.7,17.0,790.0,958.38,726.35
2017,5,27,15,0,817.0,135.0,2.7,17.0,754.0,937.0,713.33
2017,5,27,15,15,803.0,132.0,2.7,16.5,712.5,908.23,696.59
2017,5,27,15,30,789.0,129.0,2.7,16.0,671.0,876.59,677.76
2017,5,27,15,45,772.5,125.0,2.75,16.0,626.0,839.05,653.69
2017,5,27,16,0,756.0,121.0,2.8,16.0,581.0,803.89,631.07
2017,5,27,16,15,733.0,116.5,2.8,15.5,532.5,756.2,599.83
2017,5,27,16,30,710.0,112.0,2.8,15.0,484.0,707.3,567.13
2017,5,27,16,45,681.5,106.5,2.85,15.0,434.0,652.29,528.0
2017,5,27,17,0,653.0,101.0,2.9,15.0,384.0,597.2,486.87
2017,5,27,17,15,612.5,94.5,2.85,14.5,333.5,533.38,438.13
2017,5,27,17,30,572.0,88.0,2.8,14.0,283.0,471.32,389.17
2017,5,27,17,45,517.0,80.0,2.8,13.5,234.0,401.73,332.43
2017,5,27,18,0,462.0,72.0,2.8,13.0,185.0,336.21,277.03
2017,5,27,18,15,382.5,61.0,2.65,12.5,140.0,258.37,209.85
2017,5,27,18,30,303.0,50.0,2.5,12.0,95.0,193.04,151.97
2017,5,27,18,45,195.5,35.5,2.45,11.5,60.0,122.86,89.27
2017,5,27,19,0,88.0,21.0,2.4,11.0,25.0,52.45,6.77
2017,5,27,19,15,44.0,10.5,2.4,10.5,12.5,18.89,0.0
2017,5,27,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,28,5,15,112.5,19.5,2.4,9.5,32.0,15.12,2.64
2017,5,28,5,30,225.0,39.0,2.5,10.0,64.0,30.01,20.24
2017,5,28,5,45,318.5,51.5,2.6,10.5,106.0,39.38,29.43
2017,5,28,6,0,412.0,64.0,2.7,11.0,148.0,48.62,38.13
2017,5,28,6,15,206.0,61.0,2.7,11.0,103.0,44.55,34.71
2017,5,28,6,30,0.0,58.0,2.7,11.0,58.0,48.03,37.92
2017,5,28,6,45,0.0,70.0,2.75,11.5,70.0,57.94,46.7
2017,5,28,7,0,0.0,82.0,2.8,12.0,82.0,67.53,55.04
2017,5,28,7,15,0.0,103.5,2.8,12.0,103.5,84.12,69.56
2017,5,28,7,30,0.0,125.0,2.8,12.0,125.0,100.42,83.66
2017,5,28,7,45,0.0,137.0,2.85,12.5,137.0,109.74,91.32
2017,5,28,8,0,0.0,149.0,2.9,13.0,149.0,118.97,98.84
2017,5,28,8,15,1.5,162.5,2.85,13.5,163.5,129.93,102.96
2017,5,28,8,30,3.0,176.0,2.8,14.0,178.0,141.29,111.66
2017,5,28,8,45,7.0,202.0,2.8,14.5,207.5,162.63,128.28
2017,5,28,9,0,11.0,228.0,2.8,15.0,237.0,184.72,145.35
2017,5,28,9,15,11.0,231.0,2.75,15.0,240.0,189.13,148.61
2017,5,28,9,30,11.0,234.0,2.7,15.0,243.0,193.38,151.79
2017,5,28,9,45,233.0,284.5,2.65,15.5,483.0,317.39,246.57
2017,5,28,10,0,455.0,335.0,2.6,16.0,723.0,477.36,367.5
2017,5,28,10,15,281.0,387.0,2.6,16.0,629.5,455.84,352.2
2017,5,28,10,30,107.0,439.0,2.6,16.0,536.0,416.88,322.38
2017,5,28,10,45,67.5,401.5,2.6,16.5,463.0,372.76,288.53
2017,5,28,11,0,28.0,364.0,2.6,17.0,390.0,322.82,249.68
2017,5,28,11,15,28.0,370.5,2.6,17.0,397.0,333.09,257.61
2017,5,28,11,30,28.0,377.0,2.6,17.0,404.0,343.38,265.34
2017,5,28,11,45,141.0,427.5,2.65,17.0,563.5,489.95,377.85
2017,5,28,12,0,254.0,478.0,2.7,17.0,723.0,646.86,493.4
2017,5,28,12,15,262.0,469.5,2.7,17.0,721.0,662.19,503.84
2017,5,28,12,30,270.0,461.0,2.7,17.0,719.0,676.33,514.41
2017,5,28,12,45,569.5,307.5,2.75,17.5,845.0,833.07,632.39
2017,5,28,13,0,869.0,154.0,2.8,18.0,971.0,963.88,723.7
2017,5,28,13,15,864.0,153.0,2.85,18.0,953.5,974.39,730.4
2017,5,28,13,30,859.0,152.0,2.9,18.0,936.0,981.23,735.9
2017,5,28,13,45,855.0,149.5,2.95,18.0,912.0,997.95,748.17
2017,5,28,14,0,851.0,147.0,3.0,18.0,888.0,996.79,748.52
2017,5,28,14,15,842.0,145.0,3.0,17.5,857.5,987.57,744.71
2017,5,28,14,30,833.0,143.0,3.0,17.0,827.0,974.7,738.61
2017,5,28,14,45,823.5,139.5,3.05,17.0,790.5,956.27,727.81
2017,5,28,15,0,814.0,136.0,3.1,17.0,754.0,934.45,714.76
2017,5,28,15,15,799.5,133.0,3.1,16.5,712.5,905.33,697.59
2017,5,28,15,30,785.0,130.0,3.1,16.0,671.0,873.38,678.33
2017,5,28,15,45,768.5,125.5,3.1,16.0,626.0,835.46,653.4
2017,5,28,16,0,752.0,121.0,3.1,16.0,581.0,799.91,629.97
2017,5,28,16,15,729.0,117.0,3.1,15.5,532.5,752.99,599.06
2017,5,28,16,30,706.0,113.0,3.1,15.0,484.0,704.86,566.71
2017,5,28,16,45,676.0,107.5,3.15,15.0,434.0,648.95,526.55
2017,5,28,17,0,646.0,102.0,3.2,15.0,384.0,593.08,484.58
2017,5,28,17,15,605.5,95.5,3.15,14.5,333.5,529.61,435.92
2017,5,28,17,30,565.0,89.0,3.1,14.0,283.0,467.93,387.06
2017,5,28,17,45,509.5,81.0,3.1,13.5,234.0,398.43,330.22
2017,5,28,18,0,454.0,73.0,3.1,13.0,185.0,333.06,274.84
2017,5,28,18,15,375.0,62.0,3.05,12.5,140.5,255.98,208.27
2017,5,28,18,30,296.0,51.0,3.0,12.0,96.0,191.26,150.91
2017,5,28,18,45,191.0,36.0,3.0,11.5,61.0,121.7,88.93
2017,5,28,19,0,86.0,21.0,3.0,11.0,26.0,51.91,10.7
2017,5,28,19,15,43.0,10.5,3.0,11.0,13.0,18.68,0.0
2017,5,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,29,5,15,118.0,20.0,3.1,9.0,33.0,15.51,3.29
2017,5,29,5,30,236.0,40.0,3.2,9.0,66.0,30.79,21.05
2017,5,29,5,45,331.5,51.0,3.35,9.5,108.5,39.06,29.28
2017,5,29,6,0,427.0,62.0,3.5,10.0,151.0,49.29,38.89
2017,5,29,6,15,213.5,65.0,3.55,10.0,109.5,47.41,37.44
2017,5,29,6,30,0.0,68.0,3.6,10.0,68.0,55.89,45.17
2017,5,29,6,45,0.0,81.5,3.65,10.5,81.5,66.6,54.67
2017,5,29,7,0,0.0,95.0,3.7,11.0,95.0,77.23,63.92
2017,5,29,7,15,0.0,99.5,3.6,11.5,99.5,81.17,67.08
2017,5,29,7,30,0.0,104.0,3.5,12.0,104.0,85.03,70.12
2017,5,29,7,45,0.0,110.0,3.45,12.5,110.0,89.95,74.04
2017,5,29,8,0,0.0,116.0,3.4,13.0,116.0,94.82,77.89
2017,5,29,8,15,13.5,182.5,3.3,13.0,191.5,144.98,115.27
2017,5,29,8,30,27.0,249.0,3.2,13.0,267.0,186.45,147.91
2017,5,29,8,45,30.5,270.5,3.1,13.5,292.0,206.78,163.4
2017,5,29,9,0,34.0,292.0,3.0,14.0,317.0,227.95,179.62
2017,5,29,9,15,30.5,299.5,3.0,14.0,323.0,238.25,187.77
2017,5,29,9,30,27.0,307.0,3.0,14.0,329.0,247.98,195.43
2017,5,29,9,45,55.0,355.0,3.05,14.5,401.5,299.84,235.34
2017,5,29,10,0,83.0,403.0,3.1,15.0,474.0,355.97,278.1
2017,5,29,10,15,142.0,425.0,3.15,15.0,551.0,411.47,320.76
2017,5,29,10,30,201.0,447.0,3.2,15.0,628.0,476.67,370.67
2017,5,29,10,45,221.0,454.5,3.25,15.0,657.5,512.13,397.73
2017,5,29,11,0,241.0,462.0,3.3,15.0,687.0,549.01,425.81
2017,5,29,11,15,232.0,471.0,3.3,15.0,690.0,567.4,439.41
2017,5,29,11,30,223.0,480.0,3.3,15.0,693.0,584.56,452.02
2017,5,29,11,45,208.0,484.5,3.35,15.0,684.0,591.87,457.36
2017,5,29,12,0,193.0,489.0,3.4,15.0,675.0,597.4,461.35
2017,5,29,12,15,184.5,488.5,3.45,15.0,666.0,602.34,465.11
2017,5,29,12,30,176.0,488.0,3.5,15.0,657.0,605.79,467.79
2017,5,29,12,45,158.0,482.0,3.55,15.0,632.5,594.01,459.11
2017,5,29,13,0,140.0,476.0,3.6,15.0,608.0,580.33,449.07
2017,5,29,13,15,289.0,427.5,3.65,15.0,693.5,697.06,539.61
2017,5,29,13,30,438.0,379.0,3.7,15.0,779.0,814.9,628.16
2017,5,29,13,45,640.0,264.0,3.75,15.0,831.5,910.72,702.09
2017,5,29,14,0,842.0,149.0,3.8,15.0,884.0,989.19,758.59
2017,5,29,14,15,834.0,147.0,3.85,15.0,854.0,981.0,753.6
2017,5,29,14,30,826.0,145.0,3.9,15.0,824.0,969.21,746.91
2017,5,29,14,45,820.5,139.5,3.95,15.0,789.5,952.6,736.97
2017,5,29,15,0,815.0,134.0,4.0,15.0,755.0,932.5,724.65
2017,5,29,15,15,801.5,131.5,4.05,15.0,714.0,904.88,707.02
2017,5,29,15,30,788.0,129.0,4.1,15.0,673.0,874.38,687.29
2017,5,29,15,45,775.5,123.5,4.15,15.0,629.0,838.9,663.81
2017,5,29,16,0,763.0,118.0,4.2,15.0,585.0,800.93,638.3
2017,5,29,16,15,741.0,113.5,4.15,14.5,537.0,758.27,609.76
2017,5,29,16,30,719.0,109.0,4.1,14.0,489.0,710.02,576.53
2017,5,29,16,45,552.0,130.0,4.1,14.0,404.0,580.79,476.9
2017,5,29,17,0,385.0,151.0,4.1,14.0,319.0,455.78,376.93
2017,5,29,17,15,489.0,118.0,4.05,13.5,304.0,470.56,391.7
2017,5,29,17,30,593.0,85.0,4.0,13.0,289.0,480.55,400.71
2017,5,29,17,45,541.0,77.5,4.0,12.5,240.0,412.35,344.05
2017,5,29,18,0,489.0,70.0,4.0,12.0,191.0,347.89,288.87
2017,5,29,18,15,411.0,60.0,3.9,11.5,146.0,273.31,223.68
2017,5,29,18,30,333.0,50.0,3.8,11.0,101.0,204.67,162.47
2017,5,29,18,45,220.0,36.5,3.7,11.0,65.0,132.02,97.28
2017,5,29,19,0,107.0,23.0,3.6,11.0,29.0,65.77,19.32
2017,5,29,19,15,53.5,11.5,3.6,10.5,14.5,21.92,0.0
2017,5,29,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,4,45,13.5,5.0,3.85,9.0,5.0,0.0,0.0
2017,5,30,5,0,27.0,10.0,3.8,9.0,10.0,8.54,0.0
2017,5,30,5,15,148.0,25.0,3.85,9.0,40.0,19.4,5.98
2017,5,30,5,30,269.0,40.0,3.9,9.0,70.0,30.89,21.17
2017,5,30,5,45,366.5,50.5,4.0,9.5,113.5,40.88,30.91
2017,5,30,6,0,464.0,61.0,4.1,10.0,157.0,48.62,38.29
2017,5,30,6,15,232.0,75.0,4.2,10.0,123.0,56.93,46.04
2017,5,30,6,30,0.0,89.0,4.3,10.0,89.0,71.16,58.95
2017,5,30,6,45,0.0,107.0,4.4,10.5,107.0,84.91,71.1
2017,5,30,7,0,0.0,125.0,4.5,11.0,125.0,98.55,82.93
2017,5,30,7,15,1.5,139.0,4.45,11.5,140.0,109.38,92.07
2017,5,30,7,30,3.0,153.0,4.4,12.0,155.0,120.12,101.0
2017,5,30,7,45,21.5,191.0,4.35,12.5,203.5,147.02,123.84
2017,5,30,8,0,40.0,229.0,4.3,13.0,252.0,162.65,136.62
2017,5,30,8,15,86.0,265.0,4.2,13.0,320.0,192.71,152.17
2017,5,30,8,30,132.0,301.0,4.1,13.0,388.0,222.34,172.53
2017,5,30,8,45,148.0,323.5,4.1,13.5,427.0,253.85,196.34
2017,5,30,9,0,164.0,346.0,4.1,14.0,466.0,287.71,222.7
2017,5,30,9,15,363.0,308.5,4.1,14.0,592.5,335.07,255.52
2017,5,30,9,30,562.0,271.0,4.1,14.0,719.0,405.65,309.57
2017,5,30,9,45,455.0,329.0,4.1,14.5,701.5,439.28,339.68
2017,5,30,10,0,348.0,387.0,4.1,15.0,684.0,464.55,361.09
2017,5,30,10,15,388.0,379.5,4.05,15.0,720.0,506.27,394.37
2017,5,30,10,30,428.0,372.0,4.0,15.0,756.0,550.06,428.92
2017,5,30,10,45,490.5,364.5,3.95,15.5,814.5,612.89,476.47
2017,5,30,11,0,553.0,357.0,3.9,16.0,873.0,680.03,526.27
2017,5,30,11,15,533.0,374.5,3.9,15.5,877.0,711.28,550.18
2017,5,30,11,30,513.0,392.0,3.9,15.0,881.0,739.78,571.93
2017,5,30,11,45,485.0,404.5,3.95,15.0,869.0,755.09,583.0
2017,5,30,12,0,457.0,417.0,4.0,15.0,857.0,767.03,591.52
2017,5,30,12,15,327.0,452.0,4.05,14.5,766.5,701.28,542.72
2017,5,30,12,30,197.0,487.0,4.1,14.0,676.0,623.02,483.81
2017,5,30,12,45,175.0,482.5,4.2,14.0,649.0,609.48,474.27
2017,5,30,13,0,153.0,478.0,4.3,14.0,622.0,593.84,462.84
2017,5,30,13,15,264.0,441.5,4.35,14.0,684.5,686.24,535.17
2017,5,30,13,30,375.0,405.0,4.4,14.0,747.0,765.28,596.43
2017,5,30,13,45,209.0,389.5,4.5,14.0,579.5,580.5,456.98
2017,5,30,14,0,43.0,374.0,4.6,14.0,412.0,390.64,308.29
2017,5,30,14,15,101.0,388.0,4.6,14.0,472.5,463.52,367.62
2017,5,30,14,30,159.0,402.0,4.6,14.0,533.0,554.86,439.2
2017,5,30,14,45,86.0,323.0,4.7,14.0,394.0,386.81,308.92
2017,5,30,15,0,13.0,244.0,4.8,14.0,255.0,224.87,179.07
2017,5,30,15,15,288.0,228.5,4.7,14.0,429.0,511.6,415.76
2017,5,30,15,30,563.0,213.0,4.6,14.0,603.0,758.06,608.09
2017,5,30,15,45,553.5,198.5,4.5,14.0,560.5,721.26,580.08
2017,5,30,16,0,544.0,184.0,4.4,14.0,518.0,682.55,552.02
2017,5,30,16,15,422.5,198.0,4.35,13.5,445.0,581.34,474.18
2017,5,30,16,30,301.0,212.0,4.3,13.0,372.0,470.86,387.38
2017,5,30,16,45,233.5,196.5,4.3,13.0,313.0,393.44,325.52
2017,5,30,17,0,166.0,181.0,4.3,13.0,254.0,306.87,254.87
2017,5,30,17,15,153.5,160.0,4.25,12.5,221.0,270.17,225.43
2017,5,30,17,30,141.0,139.0,4.2,12.0,188.0,234.1,195.71
2017,5,30,17,45,126.5,117.5,4.2,12.0,156.0,197.04,164.13
2017,5,30,18,0,112.0,96.0,4.2,12.0,124.0,161.0,132.78
2017,5,30,18,15,90.5,75.5,4.05,11.5,95.0,124.08,100.31
2017,5,30,18,30,69.0,55.0,3.9,11.0,66.0,88.99,69.13
2017,5,30,18,45,34.5,37.0,3.8,10.5,42.5,48.82,33.77
2017,5,30,19,0,0.0,19.0,3.7,10.0,19.0,16.0,1.73
2017,5,30,19,15,0.0,9.5,3.7,10.0,9.5,8.11,0.0
2017,5,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.5,1.8,10.0,4.5,0.0,0.0
2017,5,31,5,0,0.0,9.0,1.8,10.0,9.0,7.68,0.0
2017,5,31,5,15,119.5,23.5,1.85,10.0,37.0,18.19,5.6
2017,5,31,5,30,239.0,38.0,1.9,10.0,65.0,29.28,19.75
2017,5,31,5,45,333.5,48.0,1.95,10.5,106.5,36.85,27.24
2017,5,31,6,0,428.0,58.0,2.0,11.0,148.0,45.84,35.67
2017,5,31,6,15,490.0,66.0,1.95,11.5,195.0,51.19,40.63
2017,5,31,6,30,552.0,74.0,1.9,12.0,242.0,56.42,45.3
2017,5,31,6,45,602.0,78.0,1.9,12.5,292.0,58.4,46.92
2017,5,31,7,0,652.0,82.0,1.9,13.0,342.0,60.43,48.5
2017,5,31,7,15,683.5,86.5,1.85,13.5,392.0,62.57,50.13
2017,5,31,7,30,715.0,91.0,1.8,14.0,442.0,70.68,56.97
2017,5,31,7,45,745.5,92.5,1.8,14.5,492.0,70.7,56.66
2017,5,31,8,0,776.0,94.0,1.8,15.0,542.0,70.78,56.42
2017,5,31,8,15,793.5,97.0,1.75,15.5,588.0,114.04,65.31
2017,5,31,8,30,811.0,100.0,1.7,16.0,634.0,170.01,99.08
2017,5,31,8,45,830.5,99.5,1.7,16.5,677.5,232.88,147.91
2017,5,31,9,0,850.0,99.0,1.7,17.0,721.0,289.45,195.79
2017,5,31,9,15,860.5,100.5,1.7,17.0,759.0,346.0,245.6
2017,5,31,9,30,871.0,102.0,1.7,17.0,797.0,402.65,295.14
2017,5,31,9,45,882.0,102.0,1.7,17.5,830.5,458.26,342.14
2017,5,31,10,0,893.0,102.0,1.7,18.0,864.0,513.5,387.32
2017,5,31,10,15,899.0,103.0,1.7,18.0,890.5,566.24,429.92
2017,5,31,10,30,905.0,104.0,1.7,18.0,917.0,617.65,470.2
2017,5,31,10,45,909.5,104.5,1.75,18.5,936.5,666.14,506.59
2017,5,31,11,0,914.0,105.0,1.8,19.0,956.0,712.72,540.56
2017,5,31,11,15,916.5,105.5,1.85,19.0,969.0,755.75,572.24
2017,5,31,11,30,919.0,106.0,1.9,19.0,982.0,796.35,600.24
2017,5,31,11,45,919.5,106.5,2.0,19.5,987.0,832.76,624.19
2017,5,31,12,0,920.0,107.0,2.1,20.0,992.0,866.31,646.08
2017,5,31,12,15,919.5,107.0,2.15,20.0,990.0,895.56,665.81
2017,5,31,12,30,919.0,107.0,2.2,20.0,988.0,921.6,683.44
2017,5,31,12,45,913.0,109.5,2.3,20.0,977.5,941.6,697.63
2017,5,31,13,0,907.0,112.0,2.4,20.0,967.0,958.01,709.58
2017,5,31,13,15,903.5,111.0,2.45,20.0,950.5,969.77,718.12
2017,5,31,13,30,900.0,110.0,2.5,20.0,934.0,977.8,724.35
2017,5,31,13,45,896.0,108.5,2.6,20.0,910.5,981.1,728.09
2017,5,31,14,0,892.0,107.0,2.7,20.0,887.0,980.61,729.48
2017,5,31,14,15,885.0,105.5,2.7,19.5,857.5,973.49,727.08
2017,5,31,14,30,878.0,104.0,2.7,19.0,828.0,962.7,722.39
2017,5,31,14,45,869.5,102.0,2.75,19.0,792.5,946.39,713.14
2017,5,31,15,0,861.0,100.0,2.8,19.0,757.0,926.66,701.66
2017,5,31,15,15,849.0,98.0,2.8,18.5,716.5,900.44,686.66
2017,5,31,15,30,837.0,96.0,2.8,18.0,676.0,871.26,669.55
2017,5,31,15,45,822.0,93.5,2.85,18.0,631.5,836.15,647.22
2017,5,31,16,0,807.0,91.0,2.9,18.0,587.0,806.99,628.94
2017,5,31,16,15,787.0,88.0,2.9,17.5,539.5,762.24,600.0
2017,5,31,16,30,767.0,85.0,2.9,17.0,492.0,715.95,569.48
2017,5,31,16,45,431.0,133.0,2.95,17.0,357.5,485.65,393.97
2017,5,31,17,0,95.0,181.0,3.0,17.0,223.0,243.66,197.48
2017,5,31,17,15,89.5,159.0,2.95,16.5,194.5,214.6,175.09
2017,5,31,17,30,84.0,137.0,2.9,16.0,166.0,185.7,151.72
2017,5,31,17,45,313.5,97.5,2.9,15.5,180.5,301.18,248.95
2017,5,31,18,0,543.0,58.0,2.9,15.0,195.0,362.37,296.99
2017,5,31,18,15,469.0,50.5,2.75,14.5,150.0,289.9,233.94
2017,5,31,18,30,395.0,43.0,2.6,14.0,105.0,224.57,176.02
2017,5,31,18,45,280.0,32.5,2.5,13.5,68.5,149.87,110.03
2017,5,31,19,0,165.0,22.0,2.4,13.0,32.0,81.51,32.5
2017,5,31,19,15,82.5,11.0,2.4,12.5,16.0,28.09,0.0
2017,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,4,45,16.0,4.5,2.3,10.0,5.0,0.0,0.0
2017,6,1,5,0,32.0,9.0,2.4,10.0,10.0,7.68,0.0
2017,6,1,5,15,153.5,23.0,2.45,10.5,39.0,17.87,5.68
2017,6,1,5,30,275.0,37.0,2.5,11.0,68.0,28.65,19.13
2017,6,1,5,45,356.0,48.0,2.6,11.5,109.5,38.57,28.66
2017,6,1,6,0,437.0,59.0,2.7,12.0,151.0,46.7,36.29
2017,6,1,6,15,499.5,67.0,2.8,12.5,199.0,52.04,41.22
2017,6,1,6,30,562.0,75.0,2.9,13.0,247.0,57.26,45.86
2017,6,1,6,45,292.5,110.0,3.0,13.5,200.5,80.81,66.64
2017,6,1,7,0,23.0,145.0,3.1,14.0,154.0,112.26,93.96
2017,6,1,7,15,59.5,176.0,3.1,14.0,204.0,128.4,107.68
2017,6,1,7,30,96.0,207.0,3.1,14.0,254.0,148.14,124.35
2017,6,1,7,45,110.5,231.5,3.15,14.5,291.0,156.05,130.45
2017,6,1,8,0,125.0,256.0,3.2,15.0,328.0,169.61,141.3
2017,6,1,8,15,265.5,256.0,3.15,15.5,426.0,181.34,135.99
2017,6,1,8,30,406.0,256.0,3.1,16.0,524.0,214.81,152.6
2017,6,1,8,45,618.5,187.0,3.05,16.5,625.5,239.98,162.89
2017,6,1,9,0,831.0,118.0,3.0,17.0,727.0,291.38,198.86
2017,6,1,9,15,563.0,242.5,2.95,17.0,664.5,346.28,255.0
2017,6,1,9,30,295.0,367.0,2.9,17.0,602.0,376.26,286.81
2017,6,1,9,45,193.0,387.0,2.85,17.5,543.5,375.9,288.79
2017,6,1,10,0,91.0,407.0,2.8,18.0,485.0,362.02,278.87
2017,6,1,10,15,155.5,426.0,2.7,18.0,564.0,418.29,321.55
2017,6,1,10,30,220.0,445.0,2.6,18.0,643.0,484.91,371.43
2017,6,1,10,45,314.5,421.5,2.55,18.5,711.5,543.99,415.27
2017,6,1,11,0,409.0,398.0,2.5,19.0,780.0,612.45,465.43
2017,6,1,11,15,646.0,270.5,2.5,19.0,882.5,705.13,536.29
2017,6,1,11,30,883.0,143.0,2.5,19.0,985.0,798.15,606.44
2017,6,1,11,45,887.0,141.5,2.55,19.0,991.5,834.94,631.2
2017,6,1,12,0,891.0,140.0,2.6,19.0,998.0,869.2,654.6
2017,6,1,12,15,891.0,140.0,2.6,19.0,996.5,898.58,674.26
2017,6,1,12,30,891.0,140.0,2.6,19.0,995.0,924.91,691.86
2017,6,1,12,45,892.5,137.5,2.65,19.5,986.5,947.22,705.87
2017,6,1,13,0,894.0,135.0,2.7,20.0,978.0,966.14,717.67
2017,6,1,13,15,890.5,134.0,2.75,19.5,961.5,978.2,727.76
2017,6,1,13,30,887.0,133.0,2.8,19.0,945.0,986.56,735.62
2017,6,1,13,45,882.0,131.5,2.9,19.0,922.0,989.27,738.92
2017,6,1,14,0,877.0,130.0,3.0,19.0,899.0,988.23,739.88
2017,6,1,14,15,869.5,128.5,3.05,19.0,869.0,981.08,736.45
2017,6,1,14,30,862.0,127.0,3.1,19.0,839.0,970.29,730.74
2017,6,1,14,45,850.5,125.5,3.2,19.0,802.5,952.19,720.54
2017,6,1,15,0,839.0,124.0,3.3,19.0,766.0,942.14,715.91
2017,6,1,15,15,826.5,121.5,3.35,18.5,725.0,915.19,700.59
2017,6,1,15,30,814.0,119.0,3.4,18.0,684.0,885.26,683.17
2017,6,1,15,45,796.0,116.0,3.5,18.0,638.5,847.2,658.82
2017,6,1,16,0,778.0,113.0,3.6,18.0,593.0,806.9,632.56
2017,6,1,16,15,756.5,109.5,3.6,17.5,545.0,761.24,602.68
2017,6,1,16,30,735.0,106.0,3.6,17.0,497.0,717.98,574.02
2017,6,1,16,45,709.5,100.5,3.65,16.5,447.0,664.6,537.28
2017,6,1,17,0,684.0,95.0,3.7,16.0,397.0,610.84,498.08
2017,6,1,17,15,646.0,89.5,3.65,15.5,346.5,548.83,450.67
2017,6,1,17,30,608.0,84.0,3.6,15.0,296.0,488.27,402.86
2017,6,1,17,45,559.0,76.0,3.55,14.5,247.0,420.67,347.7
2017,6,1,18,0,510.0,68.0,3.5,14.0,198.0,356.53,293.45
2017,6,1,18,15,433.5,59.0,3.35,13.5,152.0,282.72,229.59
2017,6,1,18,30,357.0,50.0,3.2,13.0,106.0,216.23,170.68
2017,6,1,18,45,248.0,37.0,3.1,12.5,69.5,141.7,104.93
2017,6,1,19,0,139.0,24.0,3.0,12.0,33.0,76.93,33.74
2017,6,1,19,15,69.5,12.0,2.95,11.5,16.5,26.03,0.0
2017,6,1,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,45,28.5,5.5,2.15,9.5,6.0,0.0,0.0
2017,6,2,5,0,57.0,11.0,2.2,10.0,12.0,9.39,0.0
2017,6,2,5,15,192.5,23.5,2.25,10.0,43.0,19.31,6.9
2017,6,2,5,30,328.0,36.0,2.3,10.0,74.0,29.49,19.97
2017,6,2,5,45,417.0,45.0,2.35,10.5,117.0,36.26,26.73
2017,6,2,6,0,506.0,54.0,2.4,11.0,160.0,42.94,33.08
2017,6,2,6,15,565.5,60.5,2.25,11.5,209.5,47.32,37.15
2017,6,2,6,30,625.0,67.0,2.1,12.0,259.0,51.64,41.01
2017,6,2,6,45,666.5,72.0,2.0,12.5,310.0,54.6,43.52
2017,6,2,7,0,708.0,77.0,1.9,13.0,361.0,62.71,50.53
2017,6,2,7,15,738.5,81.0,1.8,13.5,412.0,64.89,52.18
2017,6,2,7,30,769.0,85.0,1.7,14.0,463.0,67.01,53.74
2017,6,2,7,45,792.5,88.0,1.6,14.5,513.5,68.23,54.5
2017,6,2,8,0,816.0,91.0,1.5,15.0,564.0,69.39,55.21
2017,6,2,8,15,833.5,94.0,1.4,15.5,611.0,113.55,64.05
2017,6,2,8,30,851.0,97.0,1.3,16.0,658.0,179.83,105.26
2017,6,2,8,45,864.5,99.0,1.25,17.0,701.5,237.68,149.52
2017,6,2,9,0,878.0,101.0,1.2,18.0,745.0,296.43,198.57
2017,6,2,9,15,888.0,103.0,1.2,18.0,783.5,354.78,249.3
2017,6,2,9,30,898.0,105.0,1.2,18.0,822.0,413.16,299.6
2017,6,2,9,45,910.0,104.0,1.25,18.5,856.5,469.93,347.08
2017,6,2,10,0,922.0,103.0,1.3,19.0,891.0,526.37,392.8
2017,6,2,10,15,927.5,104.5,1.35,19.0,918.0,580.72,436.29
2017,6,2,10,30,933.0,106.0,1.4,19.0,945.0,633.63,477.42
2017,6,2,10,45,936.5,107.0,1.5,19.5,965.0,683.22,514.5
2017,6,2,11,0,940.0,108.0,1.6,20.0,985.0,730.75,549.11
2017,6,2,11,15,943.0,108.5,1.7,20.0,998.0,775.27,581.91
2017,6,2,11,30,946.0,109.0,1.8,20.0,1011.0,817.31,611.09
2017,6,2,11,45,946.0,109.5,1.9,20.5,1016.5,854.36,635.17
2017,6,2,12,0,946.0,110.0,2.0,21.0,1022.0,888.43,657.16
2017,6,2,12,15,946.0,110.0,2.1,21.0,1020.5,918.95,678.02
2017,6,2,12,30,946.0,110.0,2.2,21.0,1019.0,946.22,696.78
2017,6,2,12,45,935.5,115.5,2.35,21.5,1007.0,965.59,709.58
2017,6,2,13,0,925.0,121.0,2.5,22.0,995.0,981.16,719.99
2017,6,2,13,15,922.0,120.0,2.55,21.5,978.5,993.92,730.5
2017,6,2,13,30,919.0,119.0,2.6,21.0,962.0,1002.88,738.71
2017,6,2,13,45,915.0,117.5,2.7,21.0,938.5,1006.56,742.69
2017,6,2,14,0,911.0,116.0,2.8,21.0,915.0,1006.39,744.3
2017,6,2,14,15,904.5,115.0,2.8,21.0,885.0,1000.49,741.37
2017,6,2,14,30,898.0,114.0,2.8,21.0,855.0,990.85,736.14
2017,6,2,14,45,890.0,111.5,2.85,21.0,819.5,974.58,727.08
2017,6,2,15,0,882.0,109.0,2.9,21.0,784.0,954.77,715.73
2017,6,2,15,15,871.0,106.5,2.85,20.5,743.0,928.81,700.81
2017,6,2,15,30,860.0,104.0,2.8,20.0,702.0,899.75,683.75
2017,6,2,15,45,845.5,101.0,2.8,20.0,657.0,873.27,667.47
2017,6,2,16,0,831.0,98.0,2.8,20.0,612.0,834.65,642.61
2017,6,2,16,15,811.5,95.0,2.75,19.5,563.5,789.66,613.89
2017,6,2,16,30,792.0,92.0,2.7,19.0,515.0,742.98,583.47
2017,6,2,16,45,766.5,88.0,2.7,18.5,464.0,689.32,547.55
2017,6,2,17,0,741.0,84.0,2.7,18.0,413.0,635.06,509.82
2017,6,2,17,15,705.5,79.5,2.65,17.0,361.5,576.22,466.8
2017,6,2,17,30,670.0,75.0,2.6,16.0,310.0,515.84,420.93
2017,6,2,17,45,620.0,69.0,2.6,15.5,259.5,447.11,365.9
2017,6,2,18,0,570.0,63.0,2.6,15.0,209.0,381.78,311.48
2017,6,2,18,15,494.5,55.0,2.6,14.5,161.5,306.51,247.15
2017,6,2,18,30,419.0,47.0,2.6,14.0,114.0,238.38,187.14
2017,6,2,18,45,303.0,35.5,2.65,13.5,75.5,160.77,118.94
2017,6,2,19,0,187.0,24.0,2.7,13.0,37.0,90.93,43.12
2017,6,2,19,15,93.5,12.0,2.75,12.5,18.5,31.51,0.0
2017,6,2,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.0,2.0,9.5,5.0,0.0,0.0
2017,6,3,5,0,0.0,10.0,2.0,10.0,10.0,8.54,0.0
2017,6,3,5,15,87.0,25.0,2.05,10.0,35.5,19.65,7.36
2017,6,3,5,30,174.0,40.0,2.1,10.0,61.0,30.55,20.92
2017,6,3,5,45,225.0,57.0,2.15,10.5,96.5,42.93,32.68
2017,6,3,6,0,276.0,74.0,2.2,11.0,132.0,54.94,43.83
2017,6,3,6,15,310.5,90.0,2.2,11.0,172.0,65.73,53.78
2017,6,3,6,30,345.0,106.0,2.2,11.0,212.0,76.11,63.14
2017,6,3,6,45,381.0,117.0,2.25,11.5,254.0,82.71,68.82
2017,6,3,7,0,417.0,128.0,2.3,12.0,296.0,89.05,74.12
2017,6,3,7,15,217.5,151.5,2.3,12.0,240.0,105.39,88.26
2017,6,3,7,30,18.0,175.0,2.3,12.0,184.0,135.11,113.88
2017,6,3,7,45,168.5,205.0,2.35,12.5,302.0,142.72,119.81
2017,6,3,8,0,319.0,235.0,2.4,13.0,420.0,152.6,127.66
2017,6,3,8,15,294.0,262.5,2.4,13.0,444.5,186.29,140.44
2017,6,3,8,30,269.0,290.0,2.4,13.0,469.0,224.06,167.45
2017,6,3,8,45,196.0,317.0,2.4,13.5,452.0,258.18,196.87
2017,6,3,9,0,123.0,344.0,2.4,14.0,435.0,275.33,213.3
2017,6,3,9,15,125.5,364.0,2.4,14.0,461.0,303.12,235.51
2017,6,3,9,30,128.0,384.0,2.4,14.0,487.0,331.48,258.04
2017,6,3,9,45,99.0,389.5,2.4,14.5,471.0,341.91,266.43
2017,6,3,10,0,70.0,395.0,2.4,15.0,455.0,342.89,267.06
2017,6,3,10,15,153.0,419.0,2.4,15.0,555.5,411.17,319.37
2017,6,3,10,30,236.0,443.0,2.4,15.0,656.0,491.82,380.39
2017,6,3,10,45,572.5,285.5,2.4,15.5,816.0,598.27,462.89
2017,6,3,11,0,909.0,128.0,2.4,16.0,976.0,724.74,558.95
2017,6,3,11,15,911.5,128.5,2.4,16.5,989.0,767.81,589.2
2017,6,3,11,30,914.0,129.0,2.4,17.0,1002.0,808.48,616.96
2017,6,3,11,45,920.0,125.5,2.4,17.5,1008.5,846.09,641.23
2017,6,3,12,0,926.0,122.0,2.4,18.0,1015.0,881.13,663.5
2017,6,3,12,15,926.0,122.0,2.45,18.0,1013.0,911.27,684.0
2017,6,3,12,30,926.0,122.0,2.5,18.0,1011.0,938.24,702.41
2017,6,3,12,45,926.0,120.5,2.55,18.5,1002.5,960.54,716.39
2017,6,3,13,0,926.0,119.0,2.6,19.0,994.0,979.3,728.07
2017,6,3,13,15,922.5,118.0,2.6,19.0,977.0,991.59,736.47
2017,6,3,13,30,919.0,117.0,2.6,19.0,960.0,1000.08,742.52
2017,6,3,13,45,917.5,114.0,2.65,19.0,937.5,1004.69,746.67
2017,6,3,14,0,916.0,111.0,2.7,19.0,915.0,1005.4,748.4
2017,6,3,14,15,909.0,109.5,2.75,19.0,884.5,998.47,745.23
2017,6,3,14,30,902.0,108.0,2.8,19.0,854.0,987.78,739.72
2017,6,3,14,45,894.0,105.5,2.85,19.0,818.5,971.42,730.52
2017,6,3,15,0,886.0,103.0,2.9,19.0,783.0,951.53,719.0
2017,6,3,15,15,874.0,101.0,2.95,18.5,741.5,925.1,704.39
2017,6,3,15,30,862.0,99.0,3.0,18.0,700.0,895.61,687.56
2017,6,3,15,45,847.0,96.5,3.05,18.0,654.5,860.11,665.05
2017,6,3,16,0,832.0,94.0,3.1,18.0,609.0,830.53,646.55
2017,6,3,16,15,812.0,91.0,3.1,17.5,560.0,785.18,617.34
2017,6,3,16,30,792.0,88.0,3.1,17.0,511.0,738.18,586.47
2017,6,3,16,45,765.0,84.5,3.15,16.5,460.0,684.07,549.81
2017,6,3,17,0,738.0,81.0,3.2,16.0,409.0,629.51,511.46
2017,6,3,17,15,702.5,76.5,3.2,15.5,358.0,570.57,466.96
2017,6,3,17,30,667.0,72.0,3.2,15.0,307.0,510.45,419.96
2017,6,3,17,45,614.0,66.5,3.25,14.5,256.5,440.86,363.67
2017,6,3,18,0,561.0,61.0,3.3,14.0,206.0,375.02,308.31
2017,6,3,18,15,486.5,53.5,3.25,13.5,159.5,301.33,244.64
2017,6,3,18,30,412.0,46.0,3.2,13.0,113.0,234.7,185.41
2017,6,3,18,45,291.5,35.5,3.2,12.5,74.5,156.92,116.94
2017,6,3,19,0,171.0,25.0,3.2,12.0,36.0,87.92,44.3
2017,6,3,19,15,85.5,12.5,3.25,11.5,18.0,30.16,0.0
2017,6,3,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
