Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,4,4,45,22.0,6.0,3.65,9.0,6.5,0.0,0.0
2017,6,4,5,0,44.0,12.0,3.7,9.0,13.0,10.24,0.0
2017,6,4,5,15,172.0,25.0,3.75,9.5,43.0,19.43,7.43
2017,6,4,5,30,300.0,38.0,3.8,10.0,73.0,31.12,21.42
2017,6,4,5,45,394.0,47.5,3.9,10.5,116.5,38.25,28.5
2017,6,4,6,0,488.0,57.0,4.0,11.0,160.0,45.27,35.16
2017,6,4,6,15,549.0,63.5,4.05,11.5,209.0,49.54,39.13
2017,6,4,6,30,610.0,70.0,4.1,12.0,258.0,53.77,42.9
2017,6,4,6,45,653.0,75.0,4.15,12.5,309.0,56.64,45.32
2017,6,4,7,0,696.0,80.0,4.2,13.0,360.0,59.45,47.62
2017,6,4,7,15,727.0,84.5,4.2,13.5,411.0,67.37,54.37
2017,6,4,7,30,758.0,89.0,4.2,14.0,462.0,69.75,56.15
2017,6,4,7,45,779.5,93.0,4.2,14.5,511.5,71.52,57.39
2017,6,4,8,0,801.0,97.0,4.2,15.0,561.0,73.19,58.52
2017,6,4,8,15,819.5,100.0,4.2,15.0,609.0,115.56,66.8
2017,6,4,8,30,838.0,103.0,4.2,15.0,657.0,173.05,101.33
2017,6,4,8,45,851.0,106.0,4.2,15.5,700.5,238.53,152.84
2017,6,4,9,0,864.0,109.0,4.2,16.0,744.0,297.05,203.24
2017,6,4,9,15,876.5,111.0,4.15,16.0,784.0,355.36,255.33
2017,6,4,9,30,889.0,113.0,4.1,16.0,824.0,414.01,307.53
2017,6,4,9,45,900.0,114.0,4.05,16.5,859.0,471.37,357.14
2017,6,4,10,0,911.0,115.0,4.0,17.0,894.0,528.36,404.98
2017,6,4,10,15,918.0,116.5,3.95,17.0,922.5,583.01,450.34
2017,6,4,10,30,925.0,118.0,3.9,17.0,951.0,636.39,493.42
2017,6,4,10,45,931.0,118.5,3.85,17.5,972.5,686.88,532.17
2017,6,4,11,0,937.0,119.0,3.8,18.0,994.0,735.55,568.4
2017,6,4,11,15,940.5,119.5,3.8,18.0,1008.0,780.41,602.2
2017,6,4,11,30,944.0,120.0,3.8,18.0,1022.0,822.87,632.6
2017,6,4,11,45,948.5,118.5,3.85,18.5,1029.0,861.89,658.57
2017,6,4,12,0,953.0,117.0,3.9,19.0,1036.0,898.21,682.45
2017,6,4,12,15,953.0,117.0,3.95,19.0,1034.0,929.09,703.76
2017,6,4,12,30,953.0,117.0,4.0,19.0,1032.0,956.71,722.87
2017,6,4,12,45,948.5,118.0,4.05,19.0,1022.0,977.73,737.53
2017,6,4,13,0,944.0,119.0,4.1,19.0,1012.0,995.06,749.79
2017,6,4,13,15,941.0,118.5,4.2,18.5,995.5,1008.6,761.37
2017,6,4,13,30,938.0,118.0,4.3,18.0,979.0,1018.3,770.52
2017,6,4,13,45,934.5,116.0,4.4,18.0,955.5,1022.18,774.5
2017,6,4,14,0,931.0,114.0,4.5,18.0,932.0,1022.11,776.24
2017,6,4,14,15,924.5,113.0,4.55,17.5,902.0,1016.27,775.21
2017,6,4,14,30,918.0,112.0,4.6,17.0,872.0,1006.6,771.68
2017,6,4,14,45,909.5,110.0,4.7,17.0,836.0,990.28,762.57
2017,6,4,15,0,901.0,108.0,4.8,17.0,800.0,970.38,750.98
2017,6,4,15,15,890.0,106.0,4.8,16.5,758.5,944.74,735.99
2017,6,4,15,30,879.0,104.0,4.8,16.0,717.0,915.95,718.68
2017,6,4,15,45,864.0,101.5,4.8,16.0,671.5,889.24,701.41
2017,6,4,16,0,849.0,99.0,4.8,16.0,626.0,850.38,675.18
2017,6,4,16,15,830.0,96.0,4.7,15.5,577.0,805.36,644.86
2017,6,4,16,30,811.0,93.0,4.6,15.0,528.0,758.54,612.78
2017,6,4,16,45,785.0,89.5,4.55,14.5,476.5,704.45,574.85
2017,6,4,17,0,759.0,86.0,4.5,14.0,425.0,649.73,535.14
2017,6,4,17,15,724.0,81.5,4.4,13.5,372.5,590.63,489.35
2017,6,4,17,30,689.0,77.0,4.3,13.0,320.0,529.75,440.73
2017,6,4,17,45,636.5,71.5,4.2,13.0,268.5,459.28,381.93
2017,6,4,18,0,584.0,66.0,4.1,13.0,217.0,392.35,324.29
2017,6,4,18,15,507.5,58.0,4.0,12.5,168.5,315.79,257.77
2017,6,4,18,30,431.0,50.0,3.9,12.0,120.0,246.35,195.79
2017,6,4,18,45,308.0,38.5,3.8,11.5,80.0,165.42,124.28
2017,6,4,19,0,185.0,27.0,3.7,11.0,40.0,94.76,50.56
2017,6,4,19,15,92.5,13.5,3.65,10.5,20.0,32.65,0.0
2017,6,4,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,5,4,45,16.5,6.0,2.15,8.5,6.5,0.0,0.0
2017,6,5,5,0,33.0,12.0,2.2,9.0,13.0,10.24,0.0
2017,6,5,5,15,155.0,27.5,2.25,9.5,44.0,21.3,8.89
2017,6,5,5,30,277.0,43.0,2.3,10.0,75.0,33.15,23.21
2017,6,5,5,45,370.0,53.5,2.4,10.5,119.0,41.04,31.01
2017,6,5,6,0,463.0,64.0,2.5,11.0,163.0,50.99,40.31
2017,6,5,6,15,526.5,72.0,2.35,11.0,212.0,56.22,45.25
2017,6,5,6,30,590.0,80.0,2.2,11.0,261.0,61.36,49.92
2017,6,5,6,45,638.0,85.0,2.1,11.5,313.5,63.93,52.05
2017,6,5,7,0,686.0,90.0,2.0,12.0,366.0,66.5,54.1
2017,6,5,7,15,718.0,95.0,1.85,12.5,417.5,68.83,55.86
2017,6,5,7,30,750.0,100.0,1.7,13.0,469.0,71.05,57.51
2017,6,5,7,45,778.5,102.0,1.6,14.0,520.5,77.94,63.09
2017,6,5,8,0,807.0,104.0,1.5,15.0,572.0,78.1,62.74
2017,6,5,8,15,824.5,107.0,1.4,15.5,619.5,120.07,70.29
2017,6,5,8,30,842.0,110.0,1.3,16.0,667.0,177.77,104.08
2017,6,5,8,45,858.0,111.5,1.2,16.5,711.0,235.92,148.5
2017,6,5,9,0,874.0,113.0,1.1,17.0,755.0,301.48,202.9
2017,6,5,9,15,884.0,115.0,1.0,17.5,793.5,359.65,252.6
2017,6,5,9,30,894.0,117.0,0.9,18.0,832.0,417.84,301.53
2017,6,5,9,45,899.5,120.0,0.85,19.0,864.5,474.64,347.45
2017,6,5,10,0,905.0,123.0,0.8,20.0,897.0,530.51,390.68
2017,6,5,10,15,911.0,124.0,0.8,20.0,924.0,584.01,432.32
2017,6,5,10,30,917.0,125.0,0.8,20.0,951.0,636.14,471.61
2017,6,5,10,45,921.5,125.5,0.8,20.5,971.0,685.37,506.71
2017,6,5,11,0,926.0,126.0,0.8,21.0,991.0,732.67,539.3
2017,6,5,11,15,928.0,126.5,0.9,21.5,1003.5,776.07,569.67
2017,6,5,11,30,930.0,127.0,1.0,22.0,1016.0,816.98,597.07
2017,6,5,11,45,930.5,127.5,1.15,22.5,1021.5,854.09,621.48
2017,6,5,12,0,931.0,128.0,1.3,23.0,1027.0,888.34,643.94
2017,6,5,12,15,930.5,127.5,1.45,23.0,1024.5,917.91,664.58
2017,6,5,12,30,930.0,127.0,1.6,23.0,1022.0,944.26,683.22
2017,6,5,12,45,921.5,131.0,1.75,23.0,1010.5,964.0,697.7
2017,6,5,13,0,913.0,135.0,1.9,23.0,999.0,980.06,709.95
2017,6,5,13,15,909.0,134.0,1.95,22.5,982.0,992.08,719.89
2017,6,5,13,30,905.0,133.0,2.0,22.0,965.0,1000.32,727.61
2017,6,5,13,45,899.0,132.0,2.15,22.0,941.0,1002.85,731.61
2017,6,5,14,0,893.0,131.0,2.3,22.0,917.0,1001.58,733.25
2017,6,5,14,15,885.5,129.5,2.35,22.0,886.5,994.63,730.21
2017,6,5,14,30,878.0,128.0,2.4,22.0,856.0,983.98,724.92
2017,6,5,14,45,867.5,126.0,2.5,22.0,819.5,966.41,715.64
2017,6,5,15,0,857.0,124.0,2.6,22.0,783.0,956.73,711.66
2017,6,5,15,15,844.5,121.5,2.65,21.5,742.0,929.71,696.93
2017,6,5,15,30,832.0,119.0,2.7,21.0,701.0,899.65,680.13
2017,6,5,15,45,814.0,116.5,2.75,20.5,655.0,861.96,657.85
2017,6,5,16,0,796.0,114.0,2.8,20.0,609.0,821.95,633.6
2017,6,5,16,15,775.0,110.5,2.8,19.5,560.5,776.37,604.63
2017,6,5,16,30,754.0,107.0,2.8,19.0,512.0,733.06,576.75
2017,6,5,16,45,723.5,103.0,2.8,18.5,461.0,677.2,538.97
2017,6,5,17,0,693.0,99.0,2.8,18.0,410.0,621.26,498.89
2017,6,5,17,15,655.5,93.5,2.75,17.5,358.5,559.32,452.61
2017,6,5,17,30,618.0,88.0,2.7,17.0,307.0,498.72,405.81
2017,6,5,17,45,563.5,81.0,2.7,16.5,257.0,428.67,349.92
2017,6,5,18,0,509.0,74.0,2.7,16.0,207.0,362.47,295.13
2017,6,5,18,15,433.0,64.5,2.6,15.0,160.5,288.28,232.5
2017,6,5,18,30,357.0,55.0,2.5,14.0,114.0,219.79,173.11
2017,6,5,18,45,248.0,41.5,2.45,13.5,76.0,146.87,109.58
2017,6,5,19,0,139.0,28.0,2.4,13.0,38.0,83.09,45.42
2017,6,5,19,15,69.5,14.0,2.4,12.5,19.0,27.86,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,6,4,45,16.5,5.5,2.2,8.5,6.0,0.0,0.0
2017,6,6,5,0,33.0,11.0,2.3,9.0,12.0,9.39,0.0
2017,6,6,5,15,152.0,26.5,2.35,9.5,43.0,20.53,8.51
2017,6,6,5,30,271.0,42.0,2.4,10.0,74.0,32.37,22.56
2017,6,6,5,45,361.5,53.0,2.5,10.5,117.0,40.63,30.65
2017,6,6,6,0,452.0,64.0,2.6,11.0,160.0,50.91,40.23
2017,6,6,6,15,375.5,89.0,2.65,11.0,183.0,65.49,53.57
2017,6,6,6,30,299.0,114.0,2.7,11.0,206.0,83.36,69.64
2017,6,6,6,45,338.5,125.0,2.75,11.5,247.0,87.63,73.2
2017,6,6,7,0,378.0,136.0,2.8,12.0,288.0,93.83,78.35
2017,6,6,7,15,343.5,164.0,2.8,12.5,316.0,114.6,96.19
2017,6,6,7,30,309.0,192.0,2.8,13.0,344.0,130.09,109.13
2017,6,6,7,45,541.5,153.0,2.85,13.5,453.5,101.76,83.96
2017,6,6,8,0,774.0,114.0,2.9,14.0,563.0,84.53,68.6
2017,6,6,8,15,793.5,117.5,2.9,14.5,610.5,124.81,75.7
2017,6,6,8,30,813.0,121.0,2.9,15.0,658.0,181.22,108.96
2017,6,6,8,45,826.0,124.5,2.9,15.5,701.5,238.53,153.38
2017,6,6,9,0,839.0,128.0,2.9,16.0,745.0,296.9,203.12
2017,6,6,9,15,850.5,130.5,2.9,16.0,784.0,354.9,254.39
2017,6,6,9,30,862.0,133.0,2.9,16.0,823.0,413.27,305.76
2017,6,6,9,45,861.5,140.5,2.9,16.5,854.0,470.53,354.74
2017,6,6,10,0,861.0,148.0,2.9,17.0,885.0,526.44,401.08
2017,6,6,10,15,868.0,149.5,2.9,17.0,912.0,580.1,445.0
2017,6,6,10,30,875.0,151.0,2.9,17.0,939.0,630.09,485.03
2017,6,6,10,45,882.0,150.5,2.9,17.5,960.0,678.45,521.8
2017,6,6,11,0,889.0,150.0,2.9,18.0,981.0,725.18,556.32
2017,6,6,11,15,891.5,151.0,2.9,18.0,994.0,768.02,588.2
2017,6,6,11,30,894.0,152.0,2.9,18.0,1007.0,808.56,617.8
2017,6,6,11,45,897.0,150.5,2.95,18.0,1013.0,845.1,643.16
2017,6,6,12,0,900.0,149.0,3.0,18.0,1019.0,879.04,666.53
2017,6,6,12,15,899.5,149.0,3.05,18.0,1016.5,908.47,686.77
2017,6,6,12,30,899.0,149.0,3.1,18.0,1014.0,934.84,704.95
2017,6,6,12,45,898.5,147.5,3.15,18.0,1005.0,956.7,720.14
2017,6,6,13,0,898.0,146.0,3.2,18.0,996.0,975.13,733.11
2017,6,6,13,15,894.0,145.0,3.25,18.0,979.5,987.16,741.89
2017,6,6,13,30,890.0,144.0,3.3,18.0,963.0,995.48,748.34
2017,6,6,13,45,886.0,141.5,3.4,18.0,939.5,998.66,751.86
2017,6,6,14,0,882.0,139.0,3.5,18.0,916.0,998.04,752.98
2017,6,6,14,15,874.0,137.5,3.5,17.5,885.5,990.78,750.45
2017,6,6,14,30,866.0,136.0,3.5,17.0,855.0,979.89,745.58
2017,6,6,14,45,857.0,133.5,3.55,17.0,819.0,975.66,744.36
2017,6,6,15,0,848.0,131.0,3.6,17.0,783.0,955.41,732.15
2017,6,6,15,15,834.5,128.0,3.6,16.5,741.5,927.17,715.54
2017,6,6,15,30,821.0,125.0,3.6,16.0,700.0,895.94,696.75
2017,6,6,15,45,805.0,121.5,3.65,16.0,655.0,859.23,672.87
2017,6,6,16,0,789.0,118.0,3.7,16.0,610.0,820.11,647.04
2017,6,6,16,15,767.0,114.5,3.7,15.5,561.0,773.97,616.65
2017,6,6,16,30,745.0,111.0,3.7,15.0,512.0,730.51,587.74
2017,6,6,16,45,716.5,106.0,3.7,15.0,461.5,675.35,548.21
2017,6,6,17,0,688.0,101.0,3.7,15.0,411.0,619.98,506.48
2017,6,6,17,15,649.5,95.5,3.7,14.5,359.5,557.61,458.94
2017,6,6,17,30,611.0,90.0,3.7,14.0,308.0,496.67,410.93
2017,6,6,17,45,557.5,82.5,3.7,13.5,257.5,426.98,354.13
2017,6,6,18,0,504.0,75.0,3.7,13.0,207.0,361.06,298.51
2017,6,6,18,15,427.5,65.5,3.6,12.5,160.5,286.88,234.38
2017,6,6,18,30,351.0,56.0,3.5,12.0,114.0,218.57,174.01
2017,6,6,18,45,242.0,42.5,3.4,11.5,76.0,145.96,110.15
2017,6,6,19,0,133.0,29.0,3.3,11.0,38.0,82.91,47.28
2017,6,6,19,15,66.5,14.5,3.25,10.5,19.0,27.64,0.0
2017,6,6,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,2.5,2.9,8.5,2.5,0.0,0.0
2017,6,7,5,0,0.0,5.0,3.0,9.0,5.0,4.27,0.0
2017,6,7,5,15,0.0,20.0,3.05,9.0,20.0,16.52,5.86
2017,6,7,5,30,0.0,35.0,3.1,9.0,35.0,28.41,19.21
2017,6,7,5,45,7.0,54.5,3.15,9.5,56.0,43.43,33.27
2017,6,7,6,0,14.0,74.0,3.2,10.0,77.0,58.32,47.05
2017,6,7,6,15,23.0,94.0,3.25,10.0,100.5,71.77,59.43
2017,6,7,6,30,32.0,114.0,3.3,10.0,124.0,86.02,72.3
2017,6,7,6,45,40.0,134.5,3.35,10.5,149.0,100.32,84.83
2017,6,7,7,0,48.0,155.0,3.4,11.0,174.0,114.38,96.89
2017,6,7,7,15,93.5,182.5,3.4,11.5,226.5,132.63,112.42
2017,6,7,7,30,139.0,210.0,3.4,12.0,279.0,144.25,121.92
2017,6,7,7,45,141.0,233.5,3.45,12.5,309.5,157.61,132.81
2017,6,7,8,0,143.0,257.0,3.5,13.0,340.0,170.45,143.12
2017,6,7,8,15,265.0,259.5,3.5,13.5,429.0,181.57,137.69
2017,6,7,8,30,387.0,262.0,3.5,14.0,518.0,220.91,159.75
2017,6,7,8,45,329.5,297.5,3.5,14.5,525.5,261.78,193.79
2017,6,7,9,0,272.0,333.0,3.5,15.0,533.0,296.52,224.32
2017,6,7,9,15,326.0,336.5,3.5,15.5,588.5,338.48,256.85
2017,6,7,9,30,380.0,340.0,3.5,16.0,644.0,386.17,294.37
2017,6,7,9,45,332.5,372.0,3.5,16.5,646.0,416.69,320.02
2017,6,7,10,0,285.0,404.0,3.5,17.0,648.0,442.35,340.74
2017,6,7,10,15,573.0,274.0,3.4,17.0,783.5,517.44,399.35
2017,6,7,10,30,861.0,144.0,3.3,17.0,919.0,616.06,476.51
2017,6,7,10,45,627.0,275.0,3.25,17.0,846.0,621.19,479.37
2017,6,7,11,0,393.0,406.0,3.2,17.0,773.0,603.13,463.66
2017,6,7,11,15,290.5,446.0,3.1,17.0,719.5,586.68,450.35
2017,6,7,11,30,188.0,486.0,3.0,17.0,666.0,558.61,427.84
2017,6,7,11,45,348.5,444.5,2.9,17.0,780.0,669.96,511.98
2017,6,7,12,0,509.0,403.0,2.8,17.0,894.0,791.96,600.53
2017,6,7,12,15,451.0,412.5,2.8,17.0,847.5,774.06,586.46
2017,6,7,12,30,393.0,422.0,2.8,17.0,801.0,743.31,564.42
2017,6,7,12,45,417.0,413.0,2.8,17.0,811.5,781.74,592.43
2017,6,7,13,0,441.0,404.0,2.8,17.0,822.0,810.92,613.49
2017,6,7,13,15,291.0,432.5,2.85,16.5,707.0,698.62,532.72
2017,6,7,13,30,141.0,461.0,2.9,16.0,592.0,577.03,443.17
2017,6,7,13,45,467.0,319.5,2.95,16.0,734.5,788.36,606.53
2017,6,7,14,0,793.0,178.0,3.0,16.0,877.0,963.86,733.42
2017,6,7,14,15,448.0,287.5,3.0,16.0,680.0,746.96,576.25
2017,6,7,14,30,103.0,397.0,3.0,16.0,483.0,475.05,369.44
2017,6,7,14,45,67.5,351.0,3.0,16.0,406.5,396.17,310.78
2017,6,7,15,0,32.0,305.0,3.0,16.0,330.0,317.39,249.87
2017,6,7,15,15,39.0,298.5,2.9,15.5,327.5,318.8,252.42
2017,6,7,15,30,46.0,292.0,2.8,15.0,325.0,319.91,254.52
2017,6,7,15,45,31.5,255.0,2.75,15.0,277.0,269.66,215.09
2017,6,7,16,0,17.0,218.0,2.7,15.0,229.0,206.34,164.71
2017,6,7,16,15,32.5,217.0,2.65,14.5,236.0,232.98,187.69
2017,6,7,16,30,48.0,216.0,2.6,14.0,243.0,245.41,199.03
2017,6,7,16,45,24.0,112.0,2.55,14.0,125.5,119.38,95.66
2017,6,7,17,0,0.0,8.0,2.5,14.0,8.0,6.59,0.0
2017,6,7,17,15,0.0,7.0,2.45,13.5,7.0,5.76,0.0
2017,6,7,17,30,0.0,6.0,2.4,13.0,6.0,4.94,0.0
2017,6,7,17,45,0.0,5.0,2.35,13.0,5.0,4.11,0.0
2017,6,7,18,0,0.0,4.0,2.3,13.0,4.0,3.28,0.0
2017,6,7,18,15,0.0,3.0,2.1,12.5,3.0,2.46,0.0
2017,6,7,18,30,0.0,2.0,1.9,12.0,2.0,1.64,0.0
2017,6,7,18,45,0.0,1.0,1.75,12.0,1.0,0.82,0.0
2017,6,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,3.5,1.75,11.5,3.5,0.0,0.0
2017,6,8,5,0,0.0,7.0,1.8,12.0,7.0,5.97,0.0
2017,6,8,5,15,8.5,22.5,1.85,12.0,23.5,18.43,7.15
2017,6,8,5,30,17.0,38.0,1.9,12.0,40.0,30.46,20.74
2017,6,8,5,45,34.0,57.0,1.95,12.0,63.5,44.74,34.11
2017,6,8,6,0,51.0,76.0,2.0,12.0,87.0,58.83,47.14
2017,6,8,6,15,62.0,97.0,2.0,12.0,113.5,73.94,60.9
2017,6,8,6,30,73.0,118.0,2.0,12.0,140.0,88.81,74.2
2017,6,8,6,45,78.0,139.5,2.05,12.5,167.5,103.68,87.08
2017,6,8,7,0,83.0,161.0,2.1,13.0,195.0,118.27,99.46
2017,6,8,7,15,66.5,178.5,2.1,13.0,208.0,130.03,109.36
2017,6,8,7,30,50.0,196.0,2.1,13.0,221.0,141.49,118.88
2017,6,8,7,45,62.0,221.5,2.15,13.0,255.5,157.5,132.23
2017,6,8,8,0,74.0,247.0,2.2,13.0,290.0,173.08,145.07
2017,6,8,8,15,442.5,171.5,2.2,13.0,461.5,131.64,91.9
2017,6,8,8,30,811.0,96.0,2.2,13.0,633.0,162.15,94.27
2017,6,8,8,45,424.0,197.0,2.25,13.5,479.0,208.26,147.25
2017,6,8,9,0,37.0,298.0,2.3,14.0,325.0,231.63,182.01
2017,6,8,9,15,26.5,281.5,2.25,14.0,301.5,223.71,175.89
2017,6,8,9,30,16.0,265.0,2.2,14.0,278.0,218.4,171.82
2017,6,8,9,45,23.5,303.0,2.2,14.0,323.0,252.99,198.85
2017,6,8,10,0,31.0,341.0,2.2,14.0,368.0,284.11,222.86
2017,6,8,10,15,21.5,294.0,2.15,14.0,313.0,251.05,196.88
2017,6,8,10,30,12.0,247.0,2.1,14.0,258.0,210.44,164.9
2017,6,8,10,45,16.5,291.0,2.05,14.5,306.5,250.45,195.98
2017,6,8,11,0,21.0,335.0,2.0,15.0,355.0,291.43,227.09
2017,6,8,11,15,20.0,332.0,1.95,15.0,351.5,290.75,226.27
2017,6,8,11,30,19.0,329.0,1.9,15.0,348.0,289.79,225.42
2017,6,8,11,45,20.5,330.0,1.85,15.0,350.5,293.93,228.57
2017,6,8,12,0,22.0,331.0,1.8,15.0,353.0,305.4,237.33
2017,6,8,12,15,17.0,286.5,1.75,15.0,303.5,257.41,200.29
2017,6,8,12,30,12.0,242.0,1.7,15.0,254.0,215.89,168.09
2017,6,8,12,45,13.5,263.5,1.65,15.5,277.0,236.7,184.18
2017,6,8,13,0,15.0,285.0,1.6,16.0,300.0,257.8,200.14
2017,6,8,13,15,17.0,302.0,1.55,16.0,318.5,275.69,213.93
2017,6,8,13,30,19.0,319.0,1.5,16.0,337.0,293.85,227.91
2017,6,8,13,45,14.5,269.5,1.5,16.5,283.0,246.01,190.83
2017,6,8,14,0,10.0,220.0,1.5,17.0,229.0,198.04,153.51
2017,6,8,14,15,34.5,296.0,1.5,17.0,325.0,306.14,238.29
2017,6,8,14,30,59.0,372.0,1.5,17.0,421.0,407.2,314.82
2017,6,8,14,45,31.0,266.5,1.5,17.0,292.0,276.36,215.18
2017,6,8,15,0,3.0,161.0,1.5,17.0,163.0,139.72,107.97
2017,6,8,15,15,1.5,145.5,1.5,17.0,146.5,124.69,96.4
2017,6,8,15,30,0.0,130.0,1.5,17.0,130.0,109.72,84.5
2017,6,8,15,45,1.0,149.5,1.5,17.0,150.5,128.17,99.75
2017,6,8,16,0,2.0,169.0,1.5,17.0,171.0,147.27,115.46
2017,6,8,16,15,1.0,144.5,1.5,16.5,145.5,124.39,97.39
2017,6,8,16,30,0.0,120.0,1.5,16.0,120.0,101.67,79.25
2017,6,8,16,45,0.0,86.0,1.5,16.0,86.0,71.48,54.51
2017,6,8,17,0,0.0,52.0,1.5,16.0,52.0,43.05,30.86
2017,6,8,17,15,0.0,62.0,1.45,15.5,62.0,51.36,38.11
2017,6,8,17,30,0.0,72.0,1.4,15.0,72.0,59.86,45.5
2017,6,8,17,45,239.0,73.0,1.35,15.0,136.0,230.4,190.65
2017,6,8,18,0,478.0,74.0,1.3,15.0,200.0,347.1,282.61
2017,6,8,18,15,407.5,64.0,1.2,14.5,156.0,272.84,219.16
2017,6,8,18,30,337.0,54.0,1.1,14.0,112.0,210.68,165.32
2017,6,8,18,45,241.5,41.0,1.05,14.0,75.5,143.93,107.31
2017,6,8,19,0,146.0,28.0,1.0,14.0,39.0,86.03,50.72
2017,6,8,19,15,73.0,14.0,1.0,13.5,19.5,28.78,0.0
2017,6,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,7.0,1.85,10.5,7.0,0.0,0.0
2017,6,9,5,0,0.0,14.0,1.9,11.0,14.0,11.95,0.0
2017,6,9,5,15,182.0,24.0,2.0,11.0,45.5,18.68,7.44
2017,6,9,5,30,364.0,34.0,2.1,11.0,77.0,27.75,18.49
2017,6,9,5,45,451.0,41.5,2.25,11.5,120.5,33.38,24.11
2017,6,9,6,0,538.0,49.0,2.4,12.0,164.0,38.99,29.43
2017,6,9,6,15,269.0,53.5,2.45,12.0,111.0,39.65,30.19
2017,6,9,6,30,0.0,58.0,2.5,12.0,58.0,48.03,37.77
2017,6,9,6,45,0.0,69.5,2.65,12.5,69.5,57.62,46.22
2017,6,9,7,0,0.0,81.0,2.8,13.0,81.0,66.84,54.18
2017,6,9,7,15,0.0,66.5,2.8,13.5,66.5,55.13,43.52
2017,6,9,7,30,0.0,52.0,2.8,14.0,52.0,43.07,32.62
2017,6,9,7,45,0.0,84.5,2.85,14.5,84.5,70.21,56.25
2017,6,9,8,0,0.0,117.0,2.9,15.0,117.0,95.6,77.94
2017,6,9,8,15,15.5,186.5,2.9,15.0,197.0,147.74,116.56
2017,6,9,8,30,31.0,256.0,2.9,15.0,277.0,190.5,149.78
2017,6,9,8,45,32.5,274.0,2.95,15.5,297.0,208.47,163.32
2017,6,9,9,0,34.0,292.0,3.0,16.0,317.0,226.89,177.34
2017,6,9,9,15,42.0,318.5,3.0,16.0,351.0,253.41,197.87
2017,6,9,9,30,50.0,345.0,3.0,16.0,385.0,281.46,219.55
2017,6,9,9,45,46.0,354.5,3.05,16.5,393.0,294.01,228.92
2017,6,9,10,0,42.0,364.0,3.1,17.0,401.0,306.05,237.8
2017,6,9,10,15,198.0,386.0,3.1,17.0,564.0,408.78,316.6
2017,6,9,10,30,354.0,408.0,3.1,17.0,727.0,528.98,407.53
2017,6,9,10,45,238.0,437.5,3.15,17.0,654.5,504.01,388.34
2017,6,9,11,0,122.0,467.0,3.2,17.0,582.0,468.0,360.43
2017,6,9,11,15,313.5,432.0,3.25,17.0,731.5,590.71,454.97
2017,6,9,11,30,505.0,397.0,3.3,17.0,881.0,729.55,558.31
2017,6,9,11,45,732.5,249.0,3.35,17.0,955.0,811.38,621.9
2017,6,9,12,0,960.0,101.0,3.4,17.0,1029.0,885.49,676.29
2017,6,9,12,15,960.5,101.0,3.45,17.0,1028.0,916.82,697.69
2017,6,9,12,30,961.0,101.0,3.5,17.0,1027.0,944.91,717.17
2017,6,9,12,45,942.0,112.5,3.6,17.0,1013.5,962.56,729.9
2017,6,9,13,0,923.0,124.0,3.7,17.0,1000.0,976.13,740.02
2017,6,9,13,15,920.0,123.5,3.75,17.0,984.0,989.65,749.92
2017,6,9,13,30,917.0,123.0,3.8,17.0,968.0,999.42,757.37
2017,6,9,13,45,919.0,118.0,3.85,17.0,946.5,1005.82,762.68
2017,6,9,14,0,921.0,113.0,3.9,17.0,925.0,1008.28,765.47
2017,6,9,14,15,914.5,111.5,3.95,16.5,895.5,1002.17,764.01
2017,6,9,14,30,908.0,110.0,4.0,16.0,866.0,992.29,760.11
2017,6,9,14,45,903.0,106.5,4.1,16.0,831.0,978.04,752.18
2017,6,9,15,0,898.0,103.0,4.2,16.0,796.0,960.12,741.76
2017,6,9,15,15,886.5,101.0,4.25,15.5,755.0,934.31,726.89
2017,6,9,15,30,875.0,99.0,4.3,15.0,714.0,905.37,709.82
2017,6,9,15,45,863.0,95.5,4.4,15.0,669.5,871.41,688.13
2017,6,9,16,0,851.0,92.0,4.5,15.0,625.0,834.76,664.2
2017,6,9,16,15,832.5,89.0,4.5,14.5,576.5,798.64,640.94
2017,6,9,16,30,814.0,86.0,4.5,14.0,528.0,752.46,609.74
2017,6,9,16,45,791.5,82.0,4.55,13.5,477.5,700.64,573.86
2017,6,9,17,0,769.0,78.0,4.6,13.0,427.0,647.94,536.31
2017,6,9,17,15,736.0,74.0,4.55,12.5,375.5,587.77,489.67
2017,6,9,17,30,703.0,70.0,4.5,12.0,324.0,528.32,442.07
2017,6,9,17,45,659.5,64.0,4.45,12.0,273.5,464.18,388.19
2017,6,9,18,0,616.0,58.0,4.4,12.0,223.0,400.54,333.04
2017,6,9,18,15,547.5,51.5,4.25,11.5,175.0,327.98,269.35
2017,6,9,18,30,479.0,45.0,4.1,11.0,127.0,261.69,209.43
2017,6,9,18,45,369.0,35.5,4.0,10.5,86.5,184.63,140.48
2017,6,9,19,0,259.0,26.0,3.9,10.0,46.0,118.24,72.91
2017,6,9,19,15,129.5,13.0,3.85,10.0,23.0,41.04,0.0
2017,6,9,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,10,4,45,36.5,6.0,2.6,9.5,7.0,0.0,0.0
2017,6,10,5,0,73.0,12.0,2.6,10.0,14.0,10.24,0.0
2017,6,10,5,15,205.5,24.5,2.75,10.0,45.5,20.12,8.54
2017,6,10,5,30,338.0,37.0,2.9,10.0,77.0,30.28,20.77
2017,6,10,5,45,429.5,45.0,3.1,10.5,120.5,36.21,26.73
2017,6,10,6,0,521.0,53.0,3.3,11.0,164.0,42.12,32.35
2017,6,10,6,15,578.5,59.5,3.4,11.5,213.0,46.55,36.46
2017,6,10,6,30,636.0,66.0,3.5,12.0,262.0,50.91,40.34
2017,6,10,6,45,678.5,70.0,3.65,12.5,313.0,53.21,42.25
2017,6,10,7,0,721.0,74.0,3.8,13.0,364.0,60.46,48.51
2017,6,10,7,15,750.0,78.0,3.8,13.0,415.0,62.73,50.35
2017,6,10,7,30,779.0,82.0,3.8,13.0,466.0,64.92,52.1
2017,6,10,7,45,802.0,84.5,3.8,13.5,515.5,65.88,52.66
2017,6,10,8,0,825.0,87.0,3.8,14.0,565.0,66.8,53.17
2017,6,10,8,15,841.0,89.5,3.75,14.0,612.0,114.76,67.33
2017,6,10,8,30,857.0,92.0,3.7,14.0,659.0,171.84,100.26
2017,6,10,8,45,870.0,94.0,3.65,14.5,702.0,229.51,144.94
2017,6,10,9,0,883.0,96.0,3.6,15.0,745.0,288.05,195.35
2017,6,10,9,15,893.0,98.0,3.55,15.0,784.0,346.32,247.66
2017,6,10,9,30,903.0,100.0,3.5,15.0,823.0,404.64,299.9
2017,6,10,9,45,904.5,105.0,3.5,15.5,854.5,461.45,349.5
2017,6,10,10,0,906.0,110.0,3.5,16.0,886.0,516.95,396.5
2017,6,10,10,15,912.0,111.5,3.5,16.0,913.0,570.63,441.37
2017,6,10,10,30,918.0,113.0,3.5,16.0,940.0,622.98,483.93
2017,6,10,10,45,923.5,112.5,3.55,16.5,961.0,671.9,522.03
2017,6,10,11,0,929.0,112.0,3.6,17.0,982.0,718.98,557.69
2017,6,10,11,15,710.5,257.0,3.65,17.0,928.0,732.49,564.65
2017,6,10,11,30,492.0,402.0,3.7,17.0,874.0,723.03,554.01
2017,6,10,11,45,716.0,257.0,3.8,17.0,947.5,804.25,618.66
2017,6,10,12,0,940.0,112.0,3.9,17.0,1021.0,877.7,673.63
2017,6,10,12,15,940.0,112.0,3.95,17.0,1020.0,908.22,694.68
2017,6,10,12,30,940.0,112.0,4.0,17.0,1019.0,935.55,713.81
2017,6,10,12,45,931.0,116.5,4.1,17.0,1007.5,955.51,728.18
2017,6,10,13,0,922.0,121.0,4.2,17.0,996.0,971.76,740.14
2017,6,10,13,15,919.0,120.5,4.2,17.0,980.0,985.25,749.74
2017,6,10,13,30,916.0,120.0,4.2,17.0,964.0,995.0,756.9
2017,6,10,13,45,915.5,116.5,4.25,17.0,942.0,1000.44,761.55
2017,6,10,14,0,915.0,113.0,4.3,17.0,920.0,1002.0,763.71
2017,6,10,14,15,908.0,111.5,4.3,16.5,890.5,995.47,761.59
2017,6,10,14,30,901.0,110.0,4.3,16.0,861.0,985.19,756.98
2017,6,10,14,45,896.5,106.0,4.35,16.0,826.5,971.01,748.88
2017,6,10,15,0,892.0,102.0,4.4,16.0,792.0,953.15,738.29
2017,6,10,15,15,880.5,100.0,4.4,15.5,751.0,927.48,723.2
2017,6,10,15,30,869.0,98.0,4.4,15.0,710.0,898.7,705.85
2017,6,10,15,45,858.0,94.0,4.45,15.0,665.5,865.25,684.03
2017,6,10,16,0,847.0,90.0,4.5,15.0,621.0,829.06,660.0
2017,6,10,16,15,828.5,87.0,4.5,14.5,573.0,793.02,636.74
2017,6,10,16,30,810.0,84.0,4.5,14.0,525.0,747.04,605.62
2017,6,10,16,45,788.5,80.0,4.5,14.0,475.0,696.17,569.1
2017,6,10,17,0,767.0,76.0,4.5,14.0,425.0,644.36,531.16
2017,6,10,17,15,734.5,72.0,4.4,13.5,373.5,584.68,484.94
2017,6,10,17,30,702.0,68.0,4.3,13.0,322.0,525.7,437.84
2017,6,10,17,45,658.0,62.5,4.25,13.0,272.0,461.75,384.42
2017,6,10,18,0,614.0,57.0,4.2,13.0,222.0,398.57,329.97
2017,6,10,18,15,546.5,50.5,4.05,12.5,174.5,326.62,267.13
2017,6,10,18,30,479.0,44.0,3.9,12.0,127.0,260.85,207.99
2017,6,10,18,45,372.5,35.0,3.8,11.5,87.0,185.53,140.79
2017,6,10,19,0,266.0,26.0,3.7,11.0,47.0,120.8,75.41
2017,6,10,19,15,133.0,13.0,3.65,11.0,23.5,41.93,0.0
2017,6,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,6,11,4,45,46.0,6.0,3.9,8.5,7.5,0.0,0.0
2017,6,11,5,0,92.0,12.0,4.0,9.0,15.0,10.24,0.0
2017,6,11,5,15,231.0,23.5,4.15,9.0,47.0,19.28,8.02
2017,6,11,5,30,370.0,35.0,4.3,9.0,79.0,28.63,19.41
2017,6,11,5,45,461.0,42.5,4.45,9.5,123.5,34.26,25.08
2017,6,11,6,0,552.0,50.0,4.6,10.0,168.0,39.88,30.45
2017,6,11,6,15,608.0,56.0,4.6,10.5,217.5,44.04,34.33
2017,6,11,6,30,664.0,62.0,4.6,11.0,267.0,48.15,38.01
2017,6,11,6,45,705.0,65.5,4.65,11.5,318.5,54.65,43.72
2017,6,11,7,0,746.0,69.0,4.7,12.0,370.0,56.89,45.51
2017,6,11,7,15,773.5,72.5,4.6,12.0,421.0,58.94,47.18
2017,6,11,7,30,801.0,76.0,4.5,12.0,472.0,60.93,48.77
2017,6,11,7,45,822.5,79.0,4.45,12.5,521.5,62.4,49.8
2017,6,11,8,0,844.0,82.0,4.4,13.0,571.0,73.0,58.83
2017,6,11,8,15,859.5,84.0,4.3,13.0,618.0,111.57,64.75
2017,6,11,8,30,875.0,86.0,4.2,13.0,665.0,169.24,97.88
2017,6,11,8,45,887.5,88.0,4.15,13.5,708.5,227.76,143.42
2017,6,11,9,0,900.0,90.0,4.1,14.0,752.0,287.1,194.84
2017,6,11,9,15,909.5,92.0,4.05,14.0,790.5,346.11,248.19
2017,6,11,9,30,919.0,94.0,4.0,14.0,829.0,405.11,301.47
2017,6,11,9,45,921.5,97.5,4.0,14.5,861.0,462.06,351.67
2017,6,11,10,0,924.0,101.0,4.0,15.0,893.0,517.75,399.34
2017,6,11,10,15,929.0,102.5,4.0,15.0,919.5,571.75,444.94
2017,6,11,10,30,934.0,104.0,4.0,15.0,946.0,624.28,488.11
2017,6,11,10,45,935.5,106.0,4.05,15.0,965.0,673.36,527.66
2017,6,11,11,0,937.0,108.0,4.1,15.0,984.0,720.24,564.61
2017,6,11,11,15,939.0,108.5,4.1,15.0,997.0,763.89,598.24
2017,6,11,11,30,941.0,109.0,4.1,15.0,1010.0,805.05,628.34
2017,6,11,11,45,938.0,111.5,4.2,15.5,1014.5,841.3,653.1
2017,6,11,12,0,935.0,114.0,4.3,16.0,1019.0,874.49,675.61
2017,6,11,12,15,934.5,114.0,4.35,15.5,1017.0,904.5,698.26
2017,6,11,12,30,934.0,114.0,4.4,15.0,1015.0,931.31,718.77
2017,6,11,12,45,920.5,121.5,4.45,15.0,1002.5,949.82,732.18
2017,6,11,13,0,907.0,129.0,4.5,15.0,990.0,964.55,743.09
2017,6,11,13,15,903.5,128.5,4.5,15.0,974.0,977.53,752.49
2017,6,11,13,30,900.0,128.0,4.5,15.0,958.0,986.82,759.44
2017,6,11,13,45,894.5,127.0,4.5,15.0,934.5,990.0,762.27
2017,6,11,14,0,889.0,126.0,4.5,15.0,911.0,989.41,762.66
2017,6,11,14,15,882.0,124.5,4.45,15.0,881.5,983.17,758.81
2017,6,11,14,30,875.0,123.0,4.4,15.0,852.0,973.27,752.57
2017,6,11,14,45,866.5,120.5,4.4,15.0,817.0,957.36,742.7
2017,6,11,15,0,858.0,118.0,4.4,15.0,782.0,938.02,730.51
2017,6,11,15,15,846.0,115.5,4.35,14.5,741.5,922.61,722.17
2017,6,11,15,30,834.0,113.0,4.3,14.0,701.0,893.3,703.87
2017,6,11,15,45,821.5,109.0,4.25,14.0,657.0,859.05,680.66
2017,6,11,16,0,809.0,105.0,4.2,14.0,613.0,822.21,655.44
2017,6,11,16,15,789.0,101.5,4.15,14.0,565.0,777.44,624.31
2017,6,11,16,30,769.0,98.0,4.1,14.0,517.0,731.05,591.56
2017,6,11,16,45,415.0,140.0,4.05,14.0,363.5,480.32,395.59
2017,6,11,17,0,61.0,182.0,4.0,14.0,210.0,218.97,178.96
2017,6,11,17,15,30.5,129.5,3.9,13.5,143.5,141.65,115.27
2017,6,11,17,30,0.0,77.0,3.8,13.0,77.0,64.37,49.65
2017,6,11,17,45,0.0,64.5,3.75,12.5,64.5,53.51,40.56
2017,6,11,18,0,0.0,52.0,3.7,12.0,52.0,43.03,31.61
2017,6,11,18,15,195.5,52.5,3.55,11.5,86.5,161.79,132.76
2017,6,11,18,30,391.0,53.0,3.4,11.0,121.0,234.59,188.32
2017,6,11,18,45,278.0,41.5,3.25,11.0,82.0,157.34,119.86
2017,6,11,19,0,165.0,30.0,3.1,11.0,43.0,95.02,60.09
2017,6,11,19,15,82.5,15.0,3.0,10.5,21.5,31.99,0.0
2017,6,11,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,6,12,4,45,20.0,6.0,2.4,8.5,6.5,0.0,0.0
2017,6,12,5,0,40.0,12.0,2.4,9.0,13.0,10.24,0.0
2017,6,12,5,15,158.0,26.0,2.5,9.5,43.0,20.15,8.64
2017,6,12,5,30,276.0,40.0,2.6,10.0,73.0,30.88,21.3
2017,6,12,5,45,372.5,49.5,2.75,10.5,116.5,39.79,29.91
2017,6,12,6,0,469.0,59.0,2.9,11.0,160.0,46.75,36.51
2017,6,12,6,15,530.0,66.5,2.9,11.0,208.0,51.74,41.21
2017,6,12,6,30,591.0,74.0,2.9,11.0,256.0,56.63,45.67
2017,6,12,6,45,635.0,79.5,2.9,11.5,307.0,59.74,48.3
2017,6,12,7,0,679.0,85.0,2.9,12.0,358.0,62.79,50.78
2017,6,12,7,15,542.5,128.0,2.8,12.5,365.0,89.18,73.87
2017,6,12,7,30,406.0,171.0,2.7,13.0,372.0,112.84,94.14
2017,6,12,7,45,347.5,206.0,2.65,13.5,390.0,137.91,115.29
2017,6,12,8,0,289.0,241.0,2.6,14.0,408.0,155.33,129.55
2017,6,12,8,15,270.0,267.0,2.5,14.0,433.5,184.43,139.86
2017,6,12,8,30,251.0,293.0,2.4,14.0,459.0,220.61,164.98
2017,6,12,8,45,133.0,268.5,2.3,14.5,357.0,215.43,164.8
2017,6,12,9,0,15.0,244.0,2.2,15.0,255.0,196.97,154.61
2017,6,12,9,15,33.0,295.0,2.15,15.0,321.0,234.54,183.61
2017,6,12,9,30,51.0,346.0,2.1,15.0,387.0,282.09,220.19
2017,6,12,9,45,77.0,379.0,2.1,15.5,443.5,323.63,251.37
2017,6,12,10,0,103.0,412.0,2.1,16.0,500.0,368.84,285.17
2017,6,12,10,15,492.5,274.0,2.1,16.0,715.5,473.93,365.55
2017,6,12,10,30,882.0,136.0,2.1,16.0,931.0,617.94,475.28
2017,6,12,10,45,889.0,135.5,2.15,16.5,952.5,666.39,511.5
2017,6,12,11,0,896.0,135.0,2.2,17.0,974.0,713.21,546.22
2017,6,12,11,15,899.0,136.0,2.25,17.0,987.0,756.55,578.61
2017,6,12,11,30,902.0,137.0,2.3,17.0,1000.0,797.62,608.7
2017,6,12,11,45,904.5,136.5,2.35,17.0,1006.5,834.68,634.19
2017,6,12,12,0,907.0,136.0,2.4,17.0,1013.0,869.13,657.81
2017,6,12,12,15,627.0,290.5,2.45,17.0,897.0,814.17,616.49
2017,6,12,12,30,347.0,445.0,2.5,17.0,781.0,721.05,545.43
2017,6,12,12,45,346.0,438.5,2.6,17.5,770.5,729.19,551.87
2017,6,12,13,0,345.0,432.0,2.7,18.0,760.0,735.33,556.1
2017,6,12,13,15,606.0,291.5,2.8,17.5,855.5,873.01,661.29
2017,6,12,13,30,867.0,151.0,2.9,17.0,951.0,976.21,735.85
2017,6,12,13,45,863.5,148.5,3.05,17.0,928.5,980.11,739.43
2017,6,12,14,0,860.0,146.0,3.2,17.0,906.0,980.33,741.53
2017,6,12,14,15,852.5,144.5,3.25,17.0,877.0,987.25,747.55
2017,6,12,14,30,845.0,143.0,3.3,17.0,848.0,977.07,742.02
2017,6,12,14,45,838.5,138.5,3.4,17.0,813.5,961.14,733.13
2017,6,12,15,0,832.0,134.0,3.5,17.0,779.0,941.7,721.88
2017,6,12,15,15,819.0,131.5,3.55,16.5,738.5,915.08,706.62
2017,6,12,15,30,806.0,129.0,3.6,16.0,698.0,885.49,689.18
2017,6,12,15,45,794.0,123.5,3.7,16.0,654.0,850.84,666.93
2017,6,12,16,0,782.0,118.0,3.8,16.0,610.0,813.61,642.57
2017,6,12,16,15,760.5,114.5,3.75,15.5,562.0,768.43,612.53
2017,6,12,16,30,739.0,111.0,3.7,15.0,514.0,725.77,583.92
2017,6,12,16,45,713.5,105.5,3.7,14.5,464.5,672.78,547.04
2017,6,12,17,0,688.0,100.0,3.7,14.0,415.0,619.35,507.71
2017,6,12,17,15,650.5,94.5,3.6,13.5,364.0,557.9,460.51
2017,6,12,17,30,613.0,89.0,3.5,13.0,313.0,497.78,412.93
2017,6,12,17,45,563.0,82.0,3.45,13.0,263.0,430.69,357.53
2017,6,12,18,0,513.0,75.0,3.4,13.0,213.0,366.99,303.27
2017,6,12,18,15,440.5,65.5,3.15,12.5,167.0,294.24,240.5
2017,6,12,18,30,368.0,56.0,2.9,12.0,121.0,226.03,180.39
2017,6,12,18,45,266.5,43.5,2.7,11.5,82.5,155.82,118.64
2017,6,12,19,0,165.0,31.0,2.5,11.0,44.0,96.6,61.93
2017,6,12,19,15,82.5,15.5,2.4,10.5,22.0,32.47,0.0
2017,6,12,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,13,4,45,13.5,5.5,1.9,8.5,6.0,0.0,0.0
2017,6,13,5,0,27.0,11.0,1.9,9.0,12.0,9.39,0.0
2017,6,13,5,15,136.5,26.5,1.9,9.5,41.5,20.49,8.88
2017,6,13,5,30,246.0,42.0,1.9,10.0,71.0,32.28,22.53
2017,6,13,5,45,341.5,52.0,1.95,10.5,113.5,39.79,29.93
2017,6,13,6,0,437.0,62.0,2.0,11.0,156.0,49.08,38.61
2017,6,13,6,15,498.5,70.0,1.9,11.5,203.5,54.33,43.47
2017,6,13,6,30,560.0,78.0,1.8,12.0,251.0,59.47,48.04
2017,6,13,6,45,609.0,83.0,1.75,12.5,301.5,62.1,50.21
2017,6,13,7,0,658.0,88.0,1.7,13.0,352.0,64.7,52.28
2017,6,13,7,15,690.0,92.5,1.65,13.5,402.5,66.7,53.76
2017,6,13,7,30,722.0,97.0,1.6,14.0,453.0,68.62,55.15
2017,6,13,7,45,750.5,99.5,1.55,14.5,503.0,75.69,61.0
2017,6,13,8,0,779.0,102.0,1.5,15.0,553.0,76.23,61.12
2017,6,13,8,15,797.0,105.0,1.45,15.5,600.0,111.6,66.23
2017,6,13,8,30,815.0,108.0,1.4,16.0,647.0,167.31,97.4
2017,6,13,8,45,833.0,108.5,1.35,16.5,691.0,223.14,139.32
2017,6,13,9,0,851.0,109.0,1.3,17.0,735.0,286.95,192.17
2017,6,13,9,15,862.0,111.0,1.3,17.5,773.0,343.77,241.15
2017,6,13,9,30,873.0,113.0,1.3,18.0,811.0,400.77,289.94
2017,6,13,9,45,883.0,113.5,1.3,18.5,845.0,456.24,336.4
2017,6,13,10,0,893.0,114.0,1.3,19.0,879.0,511.26,381.0
2017,6,13,10,15,899.0,115.5,1.35,19.0,906.0,564.29,423.67
2017,6,13,10,30,905.0,117.0,1.4,19.0,933.0,616.02,464.14
2017,6,13,10,45,910.5,117.0,1.5,19.5,953.5,664.77,500.84
2017,6,13,11,0,916.0,117.0,1.6,20.0,974.0,711.73,535.27
2017,6,13,11,15,919.0,117.5,1.7,20.0,987.5,755.33,567.6
2017,6,13,11,30,922.0,118.0,1.8,20.0,1001.0,796.58,597.13
2017,6,13,11,45,924.0,117.5,1.95,20.5,1007.5,833.72,621.87
2017,6,13,12,0,926.0,117.0,2.1,21.0,1014.0,868.13,644.66
2017,6,13,12,15,926.0,117.0,2.2,21.0,1012.5,898.4,665.42
2017,6,13,12,30,926.0,117.0,2.3,21.0,1011.0,925.55,684.16
2017,6,13,12,45,923.0,117.5,2.45,21.0,1002.0,947.17,699.79
2017,6,13,13,0,920.0,118.0,2.6,21.0,993.0,965.26,713.21
2017,6,13,13,15,917.0,117.0,2.7,21.0,976.5,978.33,722.99
2017,6,13,13,30,914.0,116.0,2.8,21.0,960.0,987.66,730.45
2017,6,13,13,45,908.0,115.5,2.95,21.0,937.0,990.83,734.42
2017,6,13,14,0,902.0,115.0,3.1,21.0,914.0,990.22,736.02
2017,6,13,14,15,895.5,114.0,3.15,20.5,884.5,984.88,735.19
2017,6,13,14,30,889.0,113.0,3.2,20.0,855.0,975.85,732.02
2017,6,13,14,45,879.0,111.5,3.3,20.0,819.5,959.4,722.92
2017,6,13,15,0,869.0,110.0,3.4,20.0,784.0,939.53,711.54
2017,6,13,15,15,857.5,108.0,3.4,19.5,744.0,914.51,697.28
2017,6,13,15,30,846.0,106.0,3.4,19.0,704.0,886.45,680.87
2017,6,13,15,45,830.5,103.5,3.45,19.0,659.0,860.65,664.95
2017,6,13,16,0,815.0,101.0,3.5,19.0,614.0,822.82,640.35
2017,6,13,16,15,795.5,98.0,3.5,18.5,566.5,778.95,612.08
2017,6,13,16,30,776.0,95.0,3.5,18.0,519.0,733.41,582.11
2017,6,13,16,45,752.0,90.5,3.5,17.5,469.5,681.47,546.71
2017,6,13,17,0,728.0,86.0,3.5,17.0,420.0,628.84,509.44
2017,6,13,17,15,694.0,81.5,3.45,16.5,369.5,571.9,466.46
2017,6,13,17,30,660.0,77.0,3.4,16.0,319.0,513.37,420.87
2017,6,13,17,45,615.0,71.0,3.4,15.5,269.5,448.24,368.47
2017,6,13,18,0,570.0,65.0,3.4,15.0,220.0,385.98,316.47
2017,6,13,18,15,501.5,57.5,3.3,14.5,173.0,314.51,255.15
2017,6,13,18,30,433.0,50.0,3.2,14.0,126.0,249.3,197.55
2017,6,13,18,45,330.5,39.5,3.1,13.5,86.5,176.03,133.18
2017,6,13,19,0,228.0,29.0,3.0,13.0,47.0,112.82,72.49
2017,6,13,19,15,114.0,14.5,2.95,12.5,23.5,39.04,0.0
2017,6,13,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
