Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,37.5,6.0,1.55,9.5,7.0,0.0,0.0
2017,6,14,5,0,75.0,12.0,1.5,10.0,14.0,10.24,0.0
2017,6,14,5,15,208.5,24.0,1.45,10.5,45.5,19.68,8.24
2017,6,14,5,30,342.0,36.0,1.4,11.0,77.0,29.41,19.96
2017,6,14,5,45,431.5,44.0,1.4,11.5,120.5,35.38,25.91
2017,6,14,6,0,521.0,52.0,1.4,12.0,164.0,41.31,31.53
2017,6,14,6,15,578.5,58.5,1.3,12.5,212.5,45.77,35.65
2017,6,14,6,30,636.0,65.0,1.2,13.0,261.0,50.16,39.54
2017,6,14,6,45,677.0,69.5,1.2,13.5,312.0,52.84,41.78
2017,6,14,7,0,718.0,74.0,1.2,14.0,363.0,60.44,48.31
2017,6,14,7,15,747.0,78.0,1.2,14.5,413.5,62.7,50.04
2017,6,14,7,30,776.0,82.0,1.2,15.0,464.0,64.89,51.66
2017,6,14,7,45,797.5,85.0,1.2,16.0,513.5,66.17,52.38
2017,6,14,8,0,819.0,88.0,1.2,17.0,563.0,67.39,53.03
2017,6,14,8,15,835.5,91.0,1.2,17.5,610.0,112.53,65.8
2017,6,14,8,30,852.0,94.0,1.2,18.0,657.0,169.57,96.96
2017,6,14,8,45,864.5,96.0,1.3,18.5,700.0,226.76,139.7
2017,6,14,9,0,877.0,98.0,1.4,19.0,743.0,284.78,188.12
2017,6,14,9,15,887.0,100.0,1.4,19.5,781.5,342.65,237.89
2017,6,14,9,30,897.0,102.0,1.4,20.0,820.0,400.58,287.34
2017,6,14,9,45,900.0,106.0,1.45,20.5,851.5,456.93,334.63
2017,6,14,10,0,903.0,110.0,1.5,21.0,883.0,512.13,379.52
2017,6,14,10,15,909.0,111.5,1.55,21.0,910.0,565.64,422.44
2017,6,14,10,30,915.0,113.0,1.6,21.0,937.0,617.84,463.15
2017,6,14,10,45,919.5,113.0,1.7,21.5,957.5,666.41,499.58
2017,6,14,11,0,924.0,113.0,1.8,22.0,978.0,713.08,533.67
2017,6,14,11,15,926.5,113.5,1.9,22.0,991.5,756.63,565.84
2017,6,14,11,30,929.0,114.0,2.0,22.0,1005.0,797.78,595.06
2017,6,14,11,45,931.0,114.0,2.15,22.5,1011.0,835.56,620.05
2017,6,14,12,0,933.0,114.0,2.3,23.0,1017.0,870.6,643.07
2017,6,14,12,15,933.0,114.0,2.4,23.0,1015.5,901.07,663.82
2017,6,14,12,30,933.0,114.0,2.5,23.0,1014.0,928.38,682.54
2017,6,14,12,45,933.5,112.5,2.6,23.0,1006.0,951.49,698.56
2017,6,14,13,0,934.0,111.0,2.7,23.0,998.0,971.11,712.4
2017,6,14,13,15,931.0,110.0,2.75,22.5,982.5,984.3,723.11
2017,6,14,13,30,928.0,109.0,2.8,22.0,967.0,993.71,731.55
2017,6,14,13,45,925.0,107.0,2.85,22.0,944.5,998.3,735.58
2017,6,14,14,0,922.0,105.0,2.9,22.0,922.0,999.02,737.23
2017,6,14,14,15,916.0,104.0,2.9,22.0,893.0,994.04,734.86
2017,6,14,14,30,910.0,103.0,2.9,22.0,864.0,985.3,730.18
2017,6,14,14,45,904.0,100.5,2.95,22.0,829.5,971.3,722.56
2017,6,14,15,0,898.0,98.0,3.0,22.0,795.0,953.69,712.62
2017,6,14,15,15,887.5,96.0,3.0,21.5,755.0,929.01,698.92
2017,6,14,15,30,877.0,94.0,3.0,21.0,715.0,901.17,683.04
2017,6,14,15,45,864.5,91.0,3.0,21.0,670.5,867.5,661.74
2017,6,14,16,0,852.0,88.0,3.0,21.0,626.0,831.15,638.44
2017,6,14,16,15,834.5,85.5,3.0,20.5,578.0,788.88,611.88
2017,6,14,16,30,817.0,83.0,3.0,20.0,530.0,751.84,588.66
2017,6,14,16,45,794.0,79.5,3.0,19.5,480.0,700.37,554.36
2017,6,14,17,0,771.0,76.0,3.0,19.0,430.0,648.04,518.67
2017,6,14,17,15,739.0,72.0,3.0,18.0,379.0,588.67,475.8
2017,6,14,17,30,707.0,68.0,3.0,17.0,328.0,529.91,431.6
2017,6,14,17,45,661.0,63.5,3.0,16.5,277.5,465.78,380.43
2017,6,14,18,0,615.0,59.0,3.0,16.0,227.0,402.63,328.11
2017,6,14,18,15,548.0,52.5,2.95,15.0,179.0,330.77,267.36
2017,6,14,18,30,481.0,46.0,2.9,14.0,131.0,264.99,209.71
2017,6,14,18,45,374.0,36.5,2.9,13.5,90.5,188.58,142.63
2017,6,14,19,0,267.0,27.0,2.9,13.0,50.0,124.08,80.51
2017,6,14,19,15,133.5,13.5,2.95,12.5,25.0,42.85,0.0
2017,6,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,15,4,45,29.5,6.0,2.4,9.5,7.0,0.0,0.0
2017,6,15,5,0,59.0,12.0,2.4,10.0,14.0,10.24,0.0
2017,6,15,5,15,184.0,25.0,2.4,10.0,44.0,19.45,8.05
2017,6,15,5,30,309.0,38.0,2.4,10.0,74.0,31.08,21.46
2017,6,15,5,45,395.5,47.5,2.4,10.5,116.5,38.19,28.49
2017,6,15,6,0,482.0,57.0,2.4,11.0,159.0,45.19,35.11
2017,6,15,6,15,540.5,63.5,2.35,11.5,207.0,49.44,39.07
2017,6,15,6,30,599.0,70.0,2.3,12.0,255.0,53.64,42.8
2017,6,15,6,45,640.5,75.5,2.25,12.5,305.0,56.85,45.53
2017,6,15,7,0,682.0,81.0,2.2,13.0,355.0,59.99,48.1
2017,6,15,7,15,711.5,85.0,2.2,13.0,404.5,61.83,49.57
2017,6,15,7,30,741.0,89.0,2.2,13.0,454.0,69.5,56.15
2017,6,15,7,45,764.0,92.0,2.25,13.5,503.0,70.57,56.77
2017,6,15,8,0,787.0,95.0,2.3,14.0,552.0,71.58,57.34
2017,6,15,8,15,803.5,98.0,2.25,14.5,597.5,105.75,62.17
2017,6,15,8,30,820.0,101.0,2.2,15.0,643.0,161.54,93.25
2017,6,15,8,45,833.0,103.0,2.2,15.5,685.0,225.11,141.84
2017,6,15,9,0,846.0,105.0,2.2,16.0,727.0,281.46,189.53
2017,6,15,9,15,856.0,107.0,2.1,16.0,764.5,337.59,239.08
2017,6,15,9,30,866.0,109.0,2.0,16.0,802.0,393.81,288.53
2017,6,15,9,45,863.0,116.5,1.95,16.5,831.0,448.54,335.42
2017,6,15,10,0,860.0,124.0,1.9,17.0,860.0,501.56,379.31
2017,6,15,10,15,865.5,125.5,1.9,17.0,886.0,552.7,421.16
2017,6,15,10,30,871.0,127.0,1.9,17.0,912.0,602.57,460.79
2017,6,15,10,45,875.0,128.0,1.9,17.5,931.5,649.66,496.34
2017,6,15,11,0,879.0,129.0,1.9,18.0,951.0,694.94,529.47
2017,6,15,11,15,881.0,129.5,1.95,18.5,963.5,736.42,559.36
2017,6,15,11,30,883.0,130.0,2.0,19.0,976.0,775.59,586.84
2017,6,15,11,45,885.5,129.0,2.15,19.5,981.5,811.51,611.01
2017,6,15,12,0,888.0,128.0,2.3,20.0,987.0,844.85,633.32
2017,6,15,12,15,887.0,127.5,2.4,20.5,985.0,872.94,651.58
2017,6,15,12,30,886.0,127.0,2.5,21.0,983.0,898.0,667.8
2017,6,15,12,45,900.5,115.0,2.65,21.5,978.5,923.52,684.75
2017,6,15,13,0,915.0,103.0,2.8,22.0,974.0,945.66,699.43
2017,6,15,13,15,911.5,102.5,2.9,22.0,958.0,958.45,708.94
2017,6,15,13,30,908.0,102.0,3.0,22.0,942.0,967.54,716.18
2017,6,15,13,45,904.0,100.5,3.15,22.0,919.0,971.43,720.49
2017,6,15,14,0,900.0,99.0,3.3,22.0,896.0,971.54,722.42
2017,6,15,14,15,893.5,97.5,3.4,22.0,867.0,965.52,720.0
2017,6,15,14,30,887.0,96.0,3.5,22.0,838.0,955.82,715.23
2017,6,15,14,45,879.5,94.0,3.6,22.0,804.0,941.06,707.11
2017,6,15,15,0,872.0,92.0,3.7,22.0,770.0,922.84,696.69
2017,6,15,15,15,861.5,90.0,3.75,22.0,730.5,898.54,681.81
2017,6,15,15,30,851.0,88.0,3.8,22.0,691.0,871.18,664.8
2017,6,15,15,45,839.0,85.5,3.85,22.0,648.0,839.09,644.37
2017,6,15,16,0,827.0,83.0,3.9,22.0,605.0,804.42,621.97
2017,6,15,16,15,809.5,80.5,3.85,21.5,558.5,762.9,595.14
2017,6,15,16,30,792.0,78.0,3.8,21.0,512.0,726.57,571.72
2017,6,15,16,45,771.0,74.0,3.8,20.5,463.5,676.97,538.2
2017,6,15,17,0,750.0,70.0,3.8,20.0,415.0,626.47,503.27
2017,6,15,17,15,719.5,66.5,3.7,19.5,365.5,569.68,460.83
2017,6,15,17,30,689.0,63.0,3.6,19.0,316.0,513.46,417.25
2017,6,15,17,45,649.0,58.0,3.55,18.5,268.0,451.07,367.32
2017,6,15,18,0,609.0,53.0,3.5,18.0,220.0,390.96,317.37
2017,6,15,18,15,547.0,47.0,3.45,17.0,174.0,324.18,260.76
2017,6,15,18,30,485.0,41.0,3.4,16.0,128.0,261.3,205.61
2017,6,15,18,45,390.0,33.0,3.35,15.5,89.0,190.64,143.24
2017,6,15,19,0,295.0,25.0,3.3,15.0,50.0,130.68,84.73
2017,6,15,19,15,147.5,12.5,3.25,14.5,25.0,45.38,0.0
2017,6,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,16,4,45,60.0,5.5,2.3,12.5,7.0,0.0,0.0
2017,6,16,5,0,120.0,11.0,2.3,13.0,14.0,9.39,0.0
2017,6,16,5,15,248.0,21.0,2.2,13.0,44.5,17.12,6.23
2017,6,16,5,30,376.0,31.0,2.1,13.0,75.0,25.21,16.12
2017,6,16,5,45,458.0,37.5,2.05,13.5,117.0,30.12,21.02
2017,6,16,6,0,540.0,44.0,2.0,14.0,159.0,35.03,25.66
2017,6,16,6,15,593.0,49.5,1.95,14.5,206.0,42.35,32.28
2017,6,16,6,30,646.0,55.0,1.9,15.0,253.0,46.53,35.97
2017,6,16,6,45,684.0,58.5,1.85,16.0,302.5,48.92,37.89
2017,6,16,7,0,722.0,62.0,1.8,17.0,352.0,51.3,39.71
2017,6,16,7,15,749.0,65.5,1.8,17.5,401.5,53.51,41.41
2017,6,16,7,30,776.0,69.0,1.8,18.0,451.0,55.64,43.02
2017,6,16,7,45,796.5,71.5,1.8,18.5,499.0,65.43,51.22
2017,6,16,8,0,817.0,74.0,1.8,19.0,547.0,67.34,52.56
2017,6,16,8,15,832.5,76.0,1.85,19.5,592.5,101.06,56.75
2017,6,16,8,30,848.0,78.0,1.9,20.0,638.0,156.77,86.55
2017,6,16,8,45,860.5,80.0,1.95,21.0,680.5,213.39,128.42
2017,6,16,9,0,873.0,82.0,2.0,22.0,723.0,270.88,175.93
2017,6,16,9,15,882.5,83.5,2.0,22.5,760.5,327.73,224.9
2017,6,16,9,30,892.0,85.0,2.0,23.0,798.0,384.61,273.63
2017,6,16,9,45,898.0,87.0,2.05,23.5,830.5,440.23,320.45
2017,6,16,10,0,904.0,89.0,2.1,24.0,863.0,495.01,365.19
2017,6,16,10,15,909.5,90.0,2.1,24.0,889.5,547.68,407.53
2017,6,16,10,30,915.0,91.0,2.1,24.0,916.0,599.0,447.58
2017,6,16,10,45,919.5,91.5,2.15,24.5,936.5,647.72,483.93
2017,6,16,11,0,924.0,92.0,2.2,25.0,957.0,694.55,517.87
2017,6,16,11,15,927.0,92.5,2.3,25.0,970.5,738.24,550.1
2017,6,16,11,30,930.0,93.0,2.4,25.0,984.0,779.55,578.92
2017,6,16,11,45,931.5,93.0,2.55,25.5,990.0,816.73,603.36
2017,6,16,12,0,933.0,93.0,2.7,26.0,996.0,851.1,625.8
2017,6,16,12,15,932.5,93.0,2.8,25.5,995.0,880.85,647.26
2017,6,16,12,30,932.0,93.0,2.9,25.0,994.0,907.41,666.73
2017,6,16,12,45,927.0,95.5,3.05,25.0,984.5,928.93,682.02
2017,6,16,13,0,922.0,98.0,3.2,25.0,975.0,946.9,695.08
2017,6,16,13,15,919.0,97.5,3.25,25.0,959.5,960.22,704.48
2017,6,16,13,30,916.0,97.0,3.3,25.0,944.0,969.83,711.58
2017,6,16,13,45,911.5,96.5,3.35,25.0,921.5,974.26,715.42
2017,6,16,14,0,907.0,96.0,3.4,25.0,899.0,974.92,716.94
2017,6,16,14,15,900.5,94.5,3.45,24.5,870.5,968.9,715.58
2017,6,16,14,30,894.0,93.0,3.5,24.0,842.0,959.18,711.89
2017,6,16,14,45,886.0,91.5,3.55,24.0,808.0,944.43,703.54
2017,6,16,15,0,878.0,90.0,3.6,24.0,774.0,926.22,692.95
2017,6,16,15,15,867.5,88.5,3.55,23.5,734.5,902.4,679.3
2017,6,16,15,30,857.0,87.0,3.5,23.0,695.0,875.52,663.54
2017,6,16,15,45,844.0,84.5,3.5,23.0,651.5,842.45,642.41
2017,6,16,16,0,831.0,82.0,3.5,23.0,608.0,806.83,619.36
2017,6,16,16,15,813.5,79.5,3.45,22.5,561.5,765.22,592.75
2017,6,16,16,30,796.0,77.0,3.4,22.0,515.0,728.74,569.47
2017,6,16,16,45,774.0,73.5,3.35,22.0,466.0,678.89,534.9
2017,6,16,17,0,752.0,70.0,3.3,22.0,417.0,628.19,499.16
2017,6,16,17,15,721.5,66.5,3.25,21.0,367.5,571.34,458.29
2017,6,16,17,30,691.0,63.0,3.2,20.0,318.0,515.06,416.03
2017,6,16,17,45,649.0,58.5,3.15,19.5,269.5,452.02,366.0
2017,6,16,18,0,607.0,54.0,3.1,19.0,221.0,393.25,317.45
2017,6,16,18,15,544.5,48.0,3.05,18.5,175.0,324.58,259.32
2017,6,16,18,30,482.0,42.0,3.0,18.0,129.0,261.57,204.18
2017,6,16,18,45,384.5,33.5,3.0,17.5,89.5,189.55,141.42
2017,6,16,19,0,287.0,25.0,3.0,17.0,50.0,128.52,83.21
2017,6,16,19,15,143.5,12.5,3.0,16.5,25.0,54.5,0.0
2017,6,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,6.5,1.8,13.5,6.5,0.0,0.0
2017,6,17,5,0,0.0,13.0,1.9,14.0,13.0,11.1,0.0
2017,6,17,5,15,166.0,22.5,1.85,14.5,42.0,17.5,6.36
2017,6,17,5,30,332.0,32.0,1.8,15.0,71.0,25.92,16.57
2017,6,17,5,45,398.5,42.0,1.8,15.5,111.0,33.56,23.84
2017,6,17,6,0,465.0,52.0,1.8,16.0,151.0,40.99,30.69
2017,6,17,6,15,508.5,60.5,1.7,16.0,195.0,46.84,36.05
2017,6,17,6,30,552.0,69.0,1.6,16.0,239.0,52.47,41.08
2017,6,17,6,45,577.5,79.0,1.55,16.5,285.0,58.82,46.53
2017,6,17,7,0,603.0,89.0,1.5,17.0,331.0,64.83,51.56
2017,6,17,7,15,632.5,95.0,1.45,17.5,379.0,67.74,53.8
2017,6,17,7,30,662.0,101.0,1.4,18.0,427.0,70.49,55.88
2017,6,17,7,45,748.0,84.5,1.4,19.0,489.0,65.08,50.79
2017,6,17,8,0,834.0,68.0,1.4,20.0,551.0,63.65,49.19
2017,6,17,8,15,849.0,70.0,1.4,20.5,597.0,97.17,53.29
2017,6,17,8,30,864.0,72.0,1.4,21.0,643.0,153.69,83.11
2017,6,17,8,45,875.5,74.0,1.4,22.0,685.0,210.98,125.13
2017,6,17,9,0,887.0,76.0,1.4,23.0,727.0,269.02,172.71
2017,6,17,9,15,896.0,77.5,1.4,23.5,764.5,326.46,221.74
2017,6,17,9,30,905.0,79.0,1.4,24.0,802.0,383.86,270.42
2017,6,17,9,45,899.0,88.0,1.45,24.5,831.5,440.6,317.7
2017,6,17,10,0,893.0,97.0,1.5,25.0,861.0,495.26,361.8
2017,6,17,10,15,898.5,98.0,1.55,25.5,887.5,547.46,402.56
2017,6,17,10,30,904.0,99.0,1.6,26.0,914.0,598.33,440.98
2017,6,17,10,45,907.5,100.0,1.7,26.5,933.5,646.41,476.55
2017,6,17,11,0,911.0,101.0,1.8,27.0,953.0,692.56,509.77
2017,6,17,11,15,913.5,101.5,1.9,27.0,966.5,735.48,541.03
2017,6,17,11,30,916.0,102.0,2.0,27.0,980.0,776.02,569.26
2017,6,17,11,45,917.0,102.5,2.1,27.0,985.5,812.87,594.03
2017,6,17,12,0,918.0,103.0,2.2,27.0,991.0,846.97,616.93
2017,6,17,12,15,917.5,103.0,2.25,27.0,990.0,876.47,636.39
2017,6,17,12,30,917.0,103.0,2.3,27.0,989.0,902.85,653.83
2017,6,17,12,45,918.0,101.0,2.4,27.5,981.5,925.47,668.01
2017,6,17,13,0,919.0,99.0,2.5,28.0,974.0,944.66,680.01
2017,6,17,13,15,916.0,98.5,2.5,28.0,958.5,958.01,688.8
2017,6,17,13,30,913.0,98.0,2.5,28.0,943.0,967.65,695.37
2017,6,17,13,45,908.5,97.5,2.55,28.0,921.0,972.13,699.23
2017,6,17,14,0,904.0,97.0,2.6,28.0,899.0,972.86,700.85
2017,6,17,14,15,898.0,95.5,2.6,28.0,870.5,967.39,698.19
2017,6,17,14,30,892.0,94.0,2.6,28.0,842.0,958.22,693.31
2017,6,17,14,45,884.0,92.5,2.6,28.0,807.5,943.56,685.0
2017,6,17,15,0,876.0,91.0,2.6,28.0,773.0,925.45,674.55
2017,6,17,15,15,865.5,89.5,2.6,27.5,734.0,901.73,661.79
2017,6,17,15,30,855.0,88.0,2.6,27.0,695.0,874.95,646.97
2017,6,17,15,45,842.0,85.5,2.6,27.0,651.5,841.98,626.62
2017,6,17,16,0,829.0,83.0,2.6,27.0,608.0,806.48,604.41
2017,6,17,16,15,811.5,80.5,2.55,26.5,561.5,764.98,578.69
2017,6,17,16,30,794.0,78.0,2.5,26.0,515.0,728.66,556.21
2017,6,17,16,45,771.5,75.0,2.45,25.5,466.0,679.14,523.89
2017,6,17,17,0,749.0,72.0,2.4,25.0,417.0,628.81,490.32
2017,6,17,17,15,718.0,68.0,2.3,24.0,367.5,571.17,449.64
2017,6,17,17,30,687.0,64.0,2.2,23.0,318.0,514.15,407.73
2017,6,17,17,45,644.5,59.5,2.15,22.5,269.5,451.01,358.81
2017,6,17,18,0,602.0,55.0,2.1,22.0,221.0,392.27,311.4
2017,6,17,18,15,539.0,49.0,2.05,21.0,175.0,323.59,254.99
2017,6,17,18,30,476.0,43.0,2.0,20.0,129.0,260.62,201.28
2017,6,17,18,45,378.0,34.5,2.0,19.0,89.5,188.66,139.78
2017,6,17,19,0,280.0,26.0,2.0,18.0,50.0,127.72,82.82
2017,6,17,19,15,140.0,13.0,1.95,17.5,25.0,54.49,0.0
2017,6,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,70.0,5.5,1.6,17.0,7.0,0.0,0.0
2017,6,18,5,0,140.0,11.0,1.6,17.0,14.0,9.39,0.0
2017,6,18,5,15,271.0,20.0,1.65,17.5,45.5,16.31,5.33
2017,6,18,5,30,402.0,29.0,1.7,18.0,77.0,23.62,14.37
2017,6,18,5,45,480.5,36.0,1.75,19.0,119.0,29.02,19.53
2017,6,18,6,0,559.0,43.0,1.8,20.0,161.0,37.38,27.01
2017,6,18,6,15,611.0,48.0,1.8,20.0,208.5,41.24,30.55
2017,6,18,6,30,663.0,53.0,1.8,20.0,256.0,45.08,33.94
2017,6,18,6,45,697.5,57.0,1.8,20.5,305.0,47.91,36.28
2017,6,18,7,0,732.0,61.0,1.8,21.0,354.0,50.68,38.5
2017,6,18,7,15,759.0,64.0,1.75,21.5,403.5,52.56,39.9
2017,6,18,7,30,786.0,67.0,1.7,22.0,453.0,62.17,47.89
2017,6,18,7,45,805.0,70.0,1.7,23.0,501.5,64.55,49.52
2017,6,18,8,0,824.0,73.0,1.7,24.0,550.0,66.8,51.02
2017,6,18,8,15,839.5,75.0,1.65,24.5,595.5,99.25,54.64
2017,6,18,8,30,855.0,77.0,1.6,25.0,641.0,155.33,83.55
2017,6,18,8,45,866.0,79.5,1.55,25.5,683.0,212.43,124.93
2017,6,18,9,0,877.0,82.0,1.5,26.0,725.0,270.22,171.93
2017,6,18,9,15,886.0,83.5,1.4,26.5,763.0,327.16,219.8
2017,6,18,9,30,895.0,85.0,1.3,27.0,801.0,384.06,267.2
2017,6,18,9,45,903.5,85.5,1.2,27.5,833.5,439.73,312.34
2017,6,18,10,0,912.0,86.0,1.1,28.0,866.0,494.81,355.31
2017,6,18,10,15,917.0,87.0,1.0,28.5,892.5,547.64,394.86
2017,6,18,10,30,922.0,88.0,0.9,29.0,919.0,599.05,431.63
2017,6,18,10,45,925.0,89.5,0.8,29.5,939.0,648.0,465.04
2017,6,18,11,0,928.0,91.0,0.7,30.0,959.0,694.94,495.61
2017,6,18,11,15,930.0,91.5,0.7,30.5,972.0,738.14,523.81
2017,6,18,11,30,932.0,92.0,0.7,31.0,985.0,778.88,548.5
2017,6,18,11,45,932.0,93.0,0.75,31.5,990.5,815.87,570.66
2017,6,18,12,0,932.0,94.0,0.8,32.0,996.0,849.99,590.87
2017,6,18,12,15,931.5,94.0,0.9,32.0,995.0,879.81,610.36
2017,6,18,12,30,931.0,94.0,1.0,32.0,994.0,906.45,627.96
2017,6,18,12,45,920.0,100.0,1.15,32.0,982.5,925.91,642.02
2017,6,18,13,0,909.0,106.0,1.3,32.0,971.0,941.68,653.93
2017,6,18,13,15,905.5,105.5,1.4,31.5,955.5,954.59,664.8
2017,6,18,13,30,902.0,105.0,1.5,31.0,940.0,963.83,673.55
2017,6,18,13,45,895.5,105.5,1.6,31.0,917.0,967.49,677.65
2017,6,18,14,0,889.0,106.0,1.7,31.0,894.0,967.45,679.6
2017,6,18,14,15,882.5,104.5,1.75,30.5,865.5,961.72,678.86
2017,6,18,14,30,876.0,103.0,1.8,30.0,837.0,952.35,675.98
2017,6,18,14,45,865.0,102.5,1.9,30.0,802.0,936.24,668.12
2017,6,18,15,0,854.0,102.0,2.0,30.0,767.0,916.82,658.17
2017,6,18,15,15,842.5,100.0,2.0,29.5,728.0,892.19,645.11
2017,6,18,15,30,831.0,98.0,2.0,29.0,689.0,864.59,630.06
2017,6,18,15,45,814.5,96.5,2.05,29.0,645.0,830.41,609.74
2017,6,18,16,0,798.0,95.0,2.1,29.0,601.0,802.31,593.31
2017,6,18,16,15,779.5,92.0,2.1,28.5,554.5,760.01,567.75
2017,6,18,16,30,761.0,89.0,2.1,28.0,508.0,716.04,540.64
2017,6,18,16,45,734.5,86.0,2.1,27.5,459.5,664.73,507.74
2017,6,18,17,0,708.0,83.0,2.1,27.0,411.0,612.95,473.28
2017,6,18,17,15,675.5,78.5,2.05,26.0,362.0,557.68,434.72
2017,6,18,17,30,643.0,74.0,2.0,25.0,313.0,501.07,393.7
2017,6,18,17,45,595.0,69.0,2.0,24.0,264.0,436.32,344.87
2017,6,18,18,0,547.0,64.0,2.0,23.0,215.0,374.73,296.44
2017,6,18,18,15,482.0,56.5,1.85,22.0,170.0,306.06,240.31
2017,6,18,18,30,417.0,49.0,1.7,21.0,125.0,243.33,187.31
2017,6,18,18,45,318.0,39.0,1.6,20.5,86.5,172.46,127.21
2017,6,18,19,0,219.0,29.0,1.5,20.0,48.0,111.0,71.68
2017,6,18,19,15,109.5,14.5,1.45,19.5,24.0,47.33,0.0
2017,6,18,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,4,45,16.5,5.0,1.4,14.0,5.5,0.0,0.0
2017,6,19,5,0,33.0,10.0,1.4,14.0,11.0,8.54,0.0
2017,6,19,5,15,134.0,24.5,1.35,14.0,39.0,18.96,7.18
2017,6,19,5,30,235.0,39.0,1.3,14.0,67.0,30.0,20.13
2017,6,19,5,45,325.0,49.5,1.3,14.5,107.5,37.89,27.74
2017,6,19,6,0,415.0,60.0,1.3,15.0,148.0,47.34,36.44
2017,6,19,6,15,475.0,68.0,1.25,15.5,194.0,52.61,41.24
2017,6,19,6,30,535.0,76.0,1.2,16.0,240.0,57.77,45.76
2017,6,19,6,45,582.0,81.5,1.2,17.0,289.0,60.77,48.14
2017,6,19,7,0,629.0,87.0,1.2,18.0,338.0,63.72,50.38
2017,6,19,7,15,661.0,91.5,1.2,18.5,387.5,65.71,51.83
2017,6,19,7,30,693.0,96.0,1.2,19.0,437.0,67.62,53.18
2017,6,19,7,45,718.5,99.5,1.25,19.5,485.0,75.27,59.43
2017,6,19,8,0,744.0,103.0,1.3,20.0,533.0,76.42,60.06
2017,6,19,8,15,763.0,106.5,1.35,20.5,579.0,106.43,63.44
2017,6,19,8,30,782.0,110.0,1.4,21.0,625.0,160.38,91.9
2017,6,19,8,45,797.0,112.5,1.45,22.0,667.5,214.99,131.47
2017,6,19,9,0,812.0,115.0,1.5,23.0,710.0,270.91,176.77
2017,6,19,9,15,824.0,117.0,1.55,23.0,748.5,331.99,228.31
2017,6,19,9,30,836.0,119.0,1.6,23.0,787.0,387.2,275.41
2017,6,19,9,45,835.5,126.5,1.65,23.5,817.5,441.35,320.48
2017,6,19,10,0,835.0,134.0,1.7,24.0,848.0,494.1,363.08
2017,6,19,10,15,842.5,135.5,1.75,24.0,875.0,545.13,403.78
2017,6,19,10,30,850.0,137.0,1.8,24.0,902.0,595.13,442.61
2017,6,19,10,45,855.5,137.5,1.85,24.5,923.0,641.95,477.26
2017,6,19,11,0,861.0,138.0,1.9,25.0,944.0,687.14,509.78
2017,6,19,11,15,864.5,139.0,1.9,25.0,957.5,729.5,540.18
2017,6,19,11,30,868.0,140.0,1.9,25.0,971.0,769.75,568.49
2017,6,19,11,45,870.5,139.5,1.95,25.5,978.0,805.78,591.66
2017,6,19,12,0,873.0,139.0,2.0,26.0,985.0,839.33,612.7
2017,6,19,12,15,873.0,139.0,2.0,26.0,984.0,868.57,631.57
2017,6,19,12,30,873.0,139.0,2.0,26.0,983.0,894.92,648.53
2017,6,19,12,45,867.5,141.5,2.05,26.0,974.0,915.44,662.24
2017,6,19,13,0,862.0,144.0,2.1,26.0,965.0,932.62,673.91
2017,6,19,13,15,858.5,143.0,2.15,26.0,949.5,945.12,682.68
2017,6,19,13,30,855.0,142.0,2.2,26.0,934.0,954.09,689.34
2017,6,19,13,45,852.0,140.0,2.25,26.0,912.5,959.03,693.54
2017,6,19,14,0,849.0,138.0,2.3,26.0,891.0,960.36,695.59
2017,6,19,14,15,842.0,136.0,2.3,25.5,862.5,954.26,693.85
2017,6,19,14,30,835.0,134.0,2.3,25.0,834.0,956.94,698.0
2017,6,19,14,45,827.5,131.0,2.3,25.0,800.5,942.02,689.36
2017,6,19,15,0,820.0,128.0,2.3,25.0,767.0,923.69,678.73
2017,6,19,15,15,808.0,125.0,2.3,24.5,727.5,897.98,664.56
2017,6,19,15,30,796.0,122.0,2.3,24.0,688.0,869.33,648.38
2017,6,19,15,45,782.5,118.0,2.3,24.0,645.0,835.54,627.35
2017,6,19,16,0,769.0,114.0,2.3,24.0,602.0,799.3,604.49
2017,6,19,16,15,748.5,110.5,2.3,23.5,555.5,755.67,577.36
2017,6,19,16,30,728.0,107.0,2.3,23.0,509.0,714.07,551.19
2017,6,19,16,45,703.5,102.0,2.3,22.5,460.0,663.07,517.64
2017,6,19,17,0,679.0,97.0,2.3,22.0,411.0,611.58,481.8
2017,6,19,17,15,644.0,91.5,2.25,21.5,361.5,552.37,438.64
2017,6,19,17,30,609.0,86.0,2.2,21.0,312.0,494.29,394.92
2017,6,19,17,45,562.5,79.0,2.2,20.5,263.5,429.51,344.56
2017,6,19,18,0,516.0,72.0,2.2,20.0,215.0,367.81,294.77
2017,6,19,18,15,450.0,63.0,2.1,19.0,169.5,298.43,237.52
2017,6,19,18,30,384.0,54.0,2.0,18.0,124.0,235.12,183.59
2017,6,19,18,45,290.0,42.0,1.95,17.5,86.0,163.3,122.15
2017,6,19,19,0,196.0,30.0,1.9,17.0,48.0,105.58,69.45
2017,6,19,19,15,98.0,15.0,1.9,16.5,24.0,45.38,0.0
2017,6,19,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,4,45,22.5,5.0,1.65,12.0,5.5,0.0,0.0
2017,6,20,5,0,45.0,10.0,1.7,12.0,11.0,8.54,0.0
2017,6,20,5,15,153.5,24.0,1.65,12.5,40.0,18.63,6.88
2017,6,20,5,30,262.0,38.0,1.6,13.0,69.0,29.35,19.64
2017,6,20,5,45,350.0,49.0,1.6,13.5,110.5,39.35,29.13
2017,6,20,6,0,438.0,60.0,1.6,14.0,152.0,47.5,36.72
2017,6,20,6,15,497.5,68.0,1.5,14.5,199.0,52.8,41.58
2017,6,20,6,30,557.0,76.0,1.4,15.0,246.0,57.99,46.14
2017,6,20,6,45,601.5,82.0,1.35,15.5,296.0,61.37,48.97
2017,6,20,7,0,646.0,88.0,1.3,16.0,346.0,64.67,51.63
2017,6,20,7,15,677.5,93.0,1.25,16.5,396.0,66.99,53.38
2017,6,20,7,30,709.0,98.0,1.2,17.0,446.0,69.21,55.0
2017,6,20,7,45,734.5,101.5,1.15,18.0,495.0,76.99,61.27
2017,6,20,8,0,760.0,105.0,1.1,19.0,544.0,78.1,61.74
2017,6,20,8,15,778.5,108.5,1.05,19.5,590.5,107.88,64.81
2017,6,20,8,30,797.0,112.0,1.0,20.0,637.0,162.72,93.49
2017,6,20,8,45,812.0,114.5,1.0,20.5,680.0,218.25,133.8
2017,6,20,9,0,827.0,117.0,1.0,21.0,723.0,275.09,180.07
2017,6,20,9,15,838.0,119.0,0.95,21.5,761.0,336.71,231.42
2017,6,20,9,30,849.0,121.0,0.9,22.0,799.0,392.41,277.86
2017,6,20,9,45,869.0,116.5,0.9,22.5,835.5,447.14,322.55
2017,6,20,10,0,889.0,112.0,0.9,23.0,872.0,502.4,366.27
2017,6,20,10,15,895.0,113.5,0.9,23.5,899.0,555.27,406.8
2017,6,20,10,30,901.0,115.0,0.9,24.0,926.0,606.87,444.93
2017,6,20,10,45,906.0,115.5,0.95,24.5,946.5,655.6,480.23
2017,6,20,11,0,911.0,116.0,1.0,25.0,967.0,702.54,513.24
2017,6,20,11,15,913.5,116.5,1.05,25.0,980.5,745.74,543.9
2017,6,20,11,30,916.0,117.0,1.1,25.0,994.0,786.58,571.99
2017,6,20,11,45,917.5,117.0,1.2,25.5,1000.0,823.72,595.64
2017,6,20,12,0,919.0,117.0,1.3,26.0,1006.0,858.15,617.41
2017,6,20,12,15,918.5,117.0,1.45,26.0,1005.0,888.05,638.06
2017,6,20,12,30,918.0,117.0,1.6,26.0,1004.0,914.85,656.78
2017,6,20,12,45,913.0,119.0,1.75,26.0,995.0,936.15,672.06
2017,6,20,13,0,908.0,121.0,1.9,26.0,986.0,953.95,685.21
2017,6,20,13,15,905.0,120.0,2.0,25.5,970.5,967.25,696.39
2017,6,20,13,30,902.0,119.0,2.1,25.0,955.0,976.86,705.39
2017,6,20,13,45,898.5,117.5,2.25,25.0,933.0,981.78,710.7
2017,6,20,14,0,895.0,116.0,2.4,25.0,911.0,982.95,713.69
2017,6,20,14,15,888.5,114.5,2.5,24.5,882.0,977.5,713.4
2017,6,20,14,30,882.0,113.0,2.6,24.0,853.0,968.39,710.83
2017,6,20,14,45,874.0,111.0,2.75,24.0,818.5,953.74,703.73
2017,6,20,15,0,866.0,109.0,2.9,24.0,784.0,935.65,694.31
2017,6,20,15,15,855.0,107.0,2.95,23.5,744.5,911.48,681.35
2017,6,20,15,30,844.0,105.0,3.0,23.0,705.0,884.26,666.25
2017,6,20,15,45,830.5,102.0,3.05,22.5,661.5,859.97,653.02
2017,6,20,16,0,817.0,99.0,3.1,22.0,618.0,823.59,631.17
2017,6,20,16,15,798.5,96.0,3.1,21.5,570.5,780.79,604.2
2017,6,20,16,30,780.0,93.0,3.1,21.0,523.0,736.23,575.5
2017,6,20,16,45,756.5,88.5,3.15,20.5,474.0,684.77,541.36
2017,6,20,17,0,733.0,84.0,3.2,20.0,425.0,632.56,505.48
2017,6,20,17,15,700.5,79.5,3.15,19.0,374.5,576.31,464.67
2017,6,20,17,30,668.0,75.0,3.1,18.0,324.0,518.56,421.19
2017,6,20,17,45,623.5,69.5,3.1,17.5,274.5,453.98,369.95
2017,6,20,18,0,579.0,64.0,3.1,17.0,225.0,392.18,319.02
2017,6,20,18,15,514.0,56.5,3.05,16.5,178.5,321.76,259.34
2017,6,20,18,30,449.0,49.0,3.0,16.0,132.0,257.23,202.9
2017,6,20,18,45,350.5,39.0,2.95,15.5,92.0,184.61,139.57
2017,6,20,19,0,252.0,29.0,2.9,15.0,52.0,123.04,82.21
2017,6,20,19,15,126.0,14.5,2.9,14.5,26.0,53.51,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,6,21,4,45,33.0,5.0,0.8,11.5,6.0,0.0,0.0
2017,6,21,5,0,66.0,10.0,0.8,12.0,12.0,8.54,0.0
2017,6,21,5,15,188.5,23.0,0.8,12.5,42.0,18.82,6.87
2017,6,21,5,30,311.0,36.0,0.8,13.0,72.0,29.4,19.7
2017,6,21,5,45,399.0,45.0,0.8,13.5,114.0,36.16,26.36
2017,6,21,6,0,487.0,54.0,0.8,14.0,156.0,42.83,32.61
2017,6,21,6,15,545.0,61.0,0.8,14.5,204.0,47.57,36.96
2017,6,21,6,30,603.0,68.0,0.8,15.0,252.0,52.23,41.06
2017,6,21,6,45,644.0,73.0,0.85,15.5,302.0,55.13,43.48
2017,6,21,7,0,685.0,78.0,0.9,16.0,352.0,57.98,45.77
2017,6,21,7,15,715.5,82.5,0.9,16.5,402.0,65.78,52.34
2017,6,21,7,30,746.0,87.0,0.9,17.0,452.0,68.2,54.12
2017,6,21,7,45,769.0,90.5,0.95,17.5,501.5,69.68,55.09
2017,6,21,8,0,792.0,94.0,1.0,18.0,551.0,71.09,55.99
2017,6,21,8,15,809.5,97.0,1.0,18.5,597.5,100.87,59.04
2017,6,21,8,30,827.0,100.0,1.0,19.0,644.0,157.01,88.22
2017,6,21,8,45,840.5,102.5,1.0,20.0,687.0,221.45,135.37
2017,6,21,9,0,854.0,105.0,1.0,21.0,730.0,278.66,181.71
2017,6,21,9,15,864.5,107.0,1.0,21.5,768.5,335.4,229.71
2017,6,21,9,30,875.0,109.0,1.0,22.0,807.0,392.3,277.56
2017,6,21,9,45,872.0,117.0,1.05,22.5,837.0,447.98,323.72
2017,6,21,10,0,869.0,125.0,1.1,23.0,867.0,501.96,367.06
2017,6,21,10,15,875.5,126.5,1.15,23.5,894.0,554.2,407.62
2017,6,21,10,30,882.0,128.0,1.2,24.0,921.0,605.26,445.98
2017,6,21,10,45,886.0,129.0,1.25,24.5,941.5,653.03,480.84
2017,6,21,11,0,890.0,130.0,1.3,25.0,962.0,698.97,513.41
2017,6,21,11,15,893.0,130.5,1.35,25.0,975.5,741.82,544.07
2017,6,21,11,30,896.0,131.0,1.4,25.0,989.0,782.41,572.63
2017,6,21,11,45,897.5,131.0,1.5,25.5,995.0,819.05,596.09
2017,6,21,12,0,899.0,131.0,1.6,26.0,1001.0,853.06,617.68
2017,6,21,12,15,898.5,131.0,1.7,26.0,1000.0,882.63,637.54
2017,6,21,12,30,898.0,131.0,1.8,26.0,999.0,909.18,655.52
2017,6,21,12,45,899.5,128.5,1.9,26.5,991.0,932.16,669.96
2017,6,21,13,0,901.0,126.0,2.0,27.0,983.0,951.8,682.3
2017,6,21,13,15,897.0,125.0,2.05,27.0,967.0,964.21,690.93
2017,6,21,13,30,893.0,124.0,2.1,27.0,951.0,972.93,697.39
2017,6,21,13,45,887.0,123.0,2.2,27.0,928.0,976.03,700.97
2017,6,21,14,0,881.0,122.0,2.3,27.0,905.0,975.4,702.3
2017,6,21,14,15,874.0,121.0,2.35,26.5,876.0,970.13,701.68
2017,6,21,14,30,867.0,120.0,2.4,26.0,847.0,961.25,698.85
2017,6,21,14,45,856.5,118.5,2.45,26.0,812.0,945.04,689.96
2017,6,21,15,0,846.0,117.0,2.5,26.0,777.0,925.48,678.98
2017,6,21,15,15,833.5,114.5,2.5,25.5,737.0,910.24,671.78
2017,6,21,15,30,821.0,112.0,2.5,25.0,697.0,881.25,655.35
2017,6,21,15,45,804.0,110.0,2.5,25.0,652.5,846.09,633.46
2017,6,21,16,0,787.0,108.0,2.5,25.0,608.0,808.6,609.81
2017,6,21,16,15,767.0,104.5,2.45,24.5,561.0,764.92,582.43
2017,6,21,16,30,747.0,101.0,2.4,24.0,514.0,719.66,553.49
2017,6,21,16,45,720.0,97.0,2.35,23.5,464.5,670.36,521.08
2017,6,21,17,0,693.0,93.0,2.3,23.0,415.0,617.68,484.59
2017,6,21,17,15,658.5,88.0,2.25,22.0,365.0,558.85,442.8
2017,6,21,17,30,624.0,83.0,2.2,21.0,315.0,501.06,400.21
2017,6,21,17,45,575.5,76.5,2.15,20.5,266.0,435.02,348.81
2017,6,21,18,0,527.0,70.0,2.1,20.0,217.0,372.22,298.15
2017,6,21,18,15,460.5,62.0,2.0,19.0,171.5,303.07,241.16
2017,6,21,18,30,394.0,54.0,1.9,18.0,126.0,239.96,187.42
2017,6,21,18,45,295.5,42.5,1.85,17.5,87.5,166.32,124.59
2017,6,21,19,0,197.0,31.0,1.8,17.0,49.0,107.41,71.31
2017,6,21,19,15,98.5,15.5,1.75,16.5,24.5,46.43,0.0
2017,6,21,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,18.0,4.5,0.65,15.5,5.0,0.0,0.0
2017,6,22,5,0,36.0,9.0,0.7,16.0,10.0,7.68,0.0
2017,6,22,5,15,141.0,23.5,0.7,16.5,38.0,18.22,6.1
2017,6,22,5,30,246.0,38.0,0.7,17.0,66.0,29.3,19.23
2017,6,22,5,45,332.0,48.5,0.75,17.5,106.5,37.2,26.78
2017,6,22,6,0,418.0,59.0,0.8,18.0,147.0,46.59,35.32
2017,6,22,6,15,478.0,67.5,0.75,18.5,193.5,52.3,40.46
2017,6,22,6,30,538.0,76.0,0.7,19.0,240.0,57.87,45.29
2017,6,22,6,45,583.5,82.0,0.65,19.5,289.0,61.23,48.05
2017,6,22,7,0,629.0,88.0,0.6,20.0,338.0,64.52,50.65
2017,6,22,7,15,661.0,93.0,0.6,20.5,387.5,66.82,52.35
2017,6,22,7,30,693.0,98.0,0.6,21.0,437.0,69.03,53.93
2017,6,22,7,45,718.5,101.5,0.6,22.0,485.5,70.06,54.38
2017,6,22,8,0,744.0,105.0,0.6,23.0,534.0,77.89,60.53
2017,6,22,8,15,763.0,108.5,0.6,23.5,580.0,105.64,62.92
2017,6,22,8,30,782.0,112.0,0.6,24.0,626.0,159.56,90.15
2017,6,22,8,45,796.5,115.0,0.65,25.0,668.5,214.43,128.8
2017,6,22,9,0,811.0,118.0,0.7,26.0,711.0,270.59,173.14
2017,6,22,9,15,822.0,120.0,0.75,26.5,749.0,326.05,218.91
2017,6,22,9,30,833.0,122.0,0.8,27.0,787.0,386.07,267.77
2017,6,22,9,45,838.0,126.5,0.85,27.5,818.5,440.24,311.44
2017,6,22,10,0,843.0,131.0,0.9,28.0,850.0,493.6,353.18
2017,6,22,10,15,849.5,132.5,0.95,28.0,877.0,544.56,392.64
2017,6,22,10,30,856.0,134.0,1.0,28.0,904.0,594.39,430.17
2017,6,22,10,45,860.5,135.0,1.1,28.5,924.5,641.3,464.19
2017,6,22,11,0,865.0,136.0,1.2,29.0,945.0,686.5,496.14
2017,6,22,11,15,868.5,137.0,1.35,29.0,959.0,729.11,527.08
2017,6,22,11,30,872.0,138.0,1.5,29.0,973.0,769.6,556.12
2017,6,22,11,45,874.0,138.0,1.65,29.0,979.5,805.88,580.97
2017,6,22,12,0,876.0,138.0,1.8,29.0,986.0,839.64,603.87
2017,6,22,12,15,876.5,138.0,1.9,29.0,985.5,869.5,623.77
2017,6,22,12,30,877.0,138.0,2.0,29.0,985.0,896.5,641.87
2017,6,22,12,45,880.5,134.0,2.1,29.0,978.5,919.67,657.59
2017,6,22,13,0,884.0,130.0,2.2,29.0,972.0,939.6,671.33
2017,6,22,13,15,881.0,129.5,2.25,28.5,957.0,953.25,682.06
2017,6,22,13,30,878.0,129.0,2.3,28.0,942.0,963.33,690.7
2017,6,22,13,45,874.5,127.5,2.4,28.0,920.5,968.36,695.4
2017,6,22,14,0,871.0,126.0,2.5,28.0,899.0,969.72,697.89
2017,6,22,14,15,864.5,124.5,2.5,27.5,871.0,964.55,696.79
2017,6,22,14,30,858.0,123.0,2.5,27.0,843.0,955.78,693.53
2017,6,22,14,45,850.0,120.5,2.55,27.0,809.0,941.08,685.6
2017,6,22,15,0,842.0,118.0,2.6,27.0,775.0,922.98,675.53
2017,6,22,15,15,830.5,115.5,2.6,26.0,736.0,908.84,670.36
2017,6,22,15,30,819.0,113.0,2.6,25.0,697.0,880.85,655.86
2017,6,22,15,45,805.0,110.0,2.6,24.5,653.5,847.29,636.23
2017,6,22,16,0,791.0,107.0,2.6,24.0,610.0,811.25,614.68
2017,6,22,16,15,772.0,103.5,2.55,23.5,563.5,768.31,587.66
2017,6,22,16,30,753.0,100.0,2.5,23.0,517.0,723.7,559.05
2017,6,22,16,45,730.0,95.5,2.45,22.5,468.0,673.62,525.93
2017,6,22,17,0,707.0,91.0,2.4,22.0,419.0,625.71,492.97
2017,6,22,17,15,673.5,86.0,2.3,21.0,369.5,566.98,450.89
2017,6,22,17,30,640.0,81.0,2.2,20.0,320.0,509.16,408.02
2017,6,22,17,45,597.0,74.0,2.15,19.5,271.0,444.96,357.95
2017,6,22,18,0,554.0,67.0,2.1,19.0,222.0,383.45,308.15
2017,6,22,18,15,489.0,59.5,1.95,18.5,176.0,314.19,250.31
2017,6,22,18,30,424.0,52.0,1.8,18.0,130.0,250.77,195.72
2017,6,22,18,45,330.0,41.0,1.7,17.5,90.5,179.91,134.84
2017,6,22,19,0,236.0,30.0,1.6,17.0,51.0,119.64,79.75
2017,6,22,19,15,118.0,15.0,1.6,16.5,25.5,50.67,0.0
2017,6,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,4,45,26.0,5.0,1.55,13.0,5.5,0.0,0.0
2017,6,23,5,0,52.0,10.0,1.6,13.0,11.0,8.54,0.0
2017,6,23,5,15,170.0,23.0,1.65,13.5,40.0,17.9,5.8
2017,6,23,5,30,288.0,36.0,1.7,14.0,69.0,29.37,19.5
2017,6,23,5,45,376.5,46.0,1.75,14.5,111.0,36.96,26.88
2017,6,23,6,0,465.0,56.0,1.8,15.0,153.0,44.4,33.81
2017,6,23,6,15,524.0,63.0,1.8,15.5,200.0,49.05,38.08
2017,6,23,6,30,583.0,70.0,1.8,16.0,247.0,53.63,42.11
2017,6,23,6,45,324.5,113.0,1.8,16.5,215.0,79.53,64.72
2017,6,23,7,0,66.0,156.0,1.8,17.0,183.0,114.96,95.12
2017,6,23,7,15,52.5,172.0,1.8,17.5,195.5,125.91,103.96
2017,6,23,7,30,39.0,188.0,1.8,18.0,208.0,136.59,112.46
2017,6,23,7,45,51.5,214.5,1.8,18.5,243.0,153.29,125.9
2017,6,23,8,0,64.0,241.0,1.8,19.0,278.0,169.52,138.75
2017,6,23,8,15,436.5,172.5,1.8,19.5,456.5,125.09,87.03
2017,6,23,8,30,809.0,104.0,1.8,20.0,635.0,156.25,88.37
2017,6,23,8,45,822.5,106.5,1.8,20.5,677.5,212.15,129.06
2017,6,23,9,0,836.0,109.0,1.8,21.0,720.0,275.72,180.94
2017,6,23,9,15,846.5,111.0,1.8,21.0,758.5,331.48,229.02
2017,6,23,9,30,857.0,113.0,1.8,21.0,797.0,387.42,277.33
2017,6,23,9,45,861.0,117.0,1.85,21.5,828.5,442.12,323.45
2017,6,23,10,0,865.0,121.0,1.9,22.0,860.0,495.87,367.44
2017,6,23,10,15,871.5,122.5,1.95,22.0,887.0,547.9,409.52
2017,6,23,10,30,878.0,124.0,2.0,22.0,914.0,598.77,449.55
2017,6,23,10,45,882.5,125.0,2.05,22.5,934.5,646.67,485.45
2017,6,23,11,0,887.0,126.0,2.1,23.0,955.0,692.8,519.05
2017,6,23,11,15,890.0,126.5,2.1,23.0,968.5,735.54,550.14
2017,6,23,11,30,893.0,127.0,2.1,23.0,982.0,776.04,579.01
2017,6,23,11,45,894.5,127.0,2.15,23.5,988.5,812.6,602.44
2017,6,23,12,0,896.0,127.0,2.2,24.0,995.0,846.53,623.94
2017,6,23,12,15,896.0,127.0,2.2,24.0,994.0,876.45,643.46
2017,6,23,12,30,896.0,127.0,2.2,24.0,993.0,903.39,661.0
2017,6,23,12,45,893.5,127.5,2.25,24.0,984.5,925.4,675.8
2017,6,23,13,0,891.0,128.0,2.3,24.0,976.0,944.04,688.5
2017,6,23,13,15,888.0,127.0,2.3,24.0,961.0,957.36,697.37
2017,6,23,13,30,885.0,126.0,2.3,24.0,946.0,967.06,704.03
2017,6,23,13,45,880.5,125.0,2.35,24.0,924.0,971.67,708.04
2017,6,23,14,0,876.0,124.0,2.4,24.0,902.0,972.59,709.83
2017,6,23,14,15,869.5,122.5,2.4,23.5,874.0,967.44,708.71
2017,6,23,14,30,863.0,121.0,2.4,23.0,846.0,958.68,705.39
2017,6,23,14,45,853.5,119.5,2.45,23.0,811.5,943.55,697.11
2017,6,23,15,0,844.0,118.0,2.5,23.0,777.0,925.08,686.69
2017,6,23,15,15,832.5,115.5,2.5,22.5,738.0,910.96,680.12
2017,6,23,15,30,821.0,113.0,2.5,22.0,699.0,882.98,664.15
2017,6,23,15,45,805.5,110.5,2.5,21.5,655.0,848.65,643.81
2017,6,23,16,0,790.0,108.0,2.5,21.0,611.0,811.92,621.57
