Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,16,15,771.0,104.5,2.45,20.5,564.5,769.03,594.32
2017,6,23,16,30,752.0,101.0,2.4,20.0,518.0,724.48,565.46
2017,6,23,16,45,727.0,97.0,2.35,20.0,469.0,676.52,532.54
2017,6,23,17,0,702.0,93.0,2.3,20.0,420.0,625.01,495.64
2017,6,23,17,15,669.0,88.0,2.25,19.5,370.0,566.8,453.07
2017,6,23,17,30,636.0,83.0,2.2,19.0,320.0,509.47,409.75
2017,6,23,17,45,591.0,76.5,2.15,18.5,271.0,444.83,359.16
2017,6,23,18,0,546.0,70.0,2.1,18.0,222.0,383.03,308.99
2017,6,23,18,15,482.0,61.5,1.95,17.5,176.0,313.46,250.75
2017,6,23,18,30,418.0,53.0,1.8,17.0,130.0,249.69,195.72
2017,6,23,18,45,325.0,41.5,1.65,16.5,90.5,178.93,134.72
2017,6,23,19,0,232.0,30.0,1.5,16.0,51.0,116.96,78.33
2017,6,23,19,15,116.0,15.0,1.5,15.5,25.5,50.34,0.0
2017,6,23,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,24,4,45,20.5,4.0,2.4,11.5,4.5,0.0,0.0
2017,6,24,5,0,41.0,8.0,2.5,12.0,9.0,6.83,0.0
2017,6,24,5,15,137.5,23.0,2.55,12.5,37.0,17.84,5.55
2017,6,24,5,30,234.0,38.0,2.6,13.0,65.0,29.27,19.46
2017,6,24,5,45,310.5,50.5,2.65,13.5,104.5,38.58,28.4
2017,6,24,6,0,387.0,63.0,2.7,14.0,144.0,47.73,36.88
2017,6,24,6,15,215.0,88.0,2.7,14.0,135.0,65.51,52.93
2017,6,24,6,30,43.0,113.0,2.7,14.0,126.0,85.28,70.53
2017,6,24,6,45,50.5,133.5,2.7,14.5,151.5,99.6,82.89
2017,6,24,7,0,58.0,154.0,2.7,15.0,177.0,113.67,94.79
2017,6,24,7,15,81.0,179.5,2.65,15.5,216.5,130.52,108.87
2017,6,24,7,30,104.0,205.0,2.6,16.0,256.0,147.0,122.38
2017,6,24,7,45,117.0,229.0,2.55,16.5,292.0,154.78,128.3
2017,6,24,8,0,130.0,253.0,2.5,17.0,328.0,168.12,138.86
2017,6,24,8,15,212.5,267.0,2.45,17.5,401.5,187.13,142.77
2017,6,24,8,30,295.0,281.0,2.4,18.0,475.0,214.54,156.34
2017,6,24,8,45,525.5,212.5,2.4,18.5,585.5,228.03,155.39
2017,6,24,9,0,756.0,144.0,2.4,19.0,696.0,275.24,185.3
2017,6,24,9,15,768.5,147.0,2.4,19.0,734.0,328.87,231.68
2017,6,24,9,30,781.0,150.0,2.4,19.0,772.0,383.17,278.73
2017,6,24,9,45,801.5,146.0,2.4,19.5,807.5,435.89,323.2
2017,6,24,10,0,822.0,142.0,2.4,20.0,843.0,489.51,367.22
2017,6,24,10,15,828.5,143.5,2.4,20.0,869.5,540.82,409.04
2017,6,24,10,30,835.0,145.0,2.4,20.0,896.0,589.42,447.7
2017,6,24,10,45,836.0,149.0,2.4,20.0,915.5,635.55,483.47
2017,6,24,11,0,837.0,153.0,2.4,20.0,935.0,679.76,516.9
2017,6,24,11,15,840.0,153.5,2.4,20.0,948.0,720.71,547.3
2017,6,24,11,30,843.0,154.0,2.4,20.0,961.0,759.57,575.61
2017,6,24,11,45,627.0,286.0,2.4,20.5,888.5,750.53,563.93
2017,6,24,12,0,411.0,418.0,2.4,21.0,816.0,715.74,534.11
2017,6,24,12,15,623.5,289.5,2.4,21.0,892.5,805.03,601.8
2017,6,24,12,30,836.0,161.0,2.4,21.0,969.0,892.17,663.68
2017,6,24,12,45,634.0,283.5,2.45,21.0,893.0,854.22,635.28
2017,6,24,13,0,432.0,406.0,2.5,21.0,817.0,798.23,592.69
2017,6,24,13,15,334.5,432.0,2.5,20.5,747.5,734.16,548.51
2017,6,24,13,30,237.0,458.0,2.5,20.0,678.0,661.78,497.49
2017,6,24,13,45,219.0,448.5,2.55,20.0,648.5,641.85,484.32
2017,6,24,14,0,201.0,439.0,2.6,20.0,619.0,620.35,469.57
2017,6,24,14,15,505.0,291.0,2.6,19.5,721.0,801.99,608.14
2017,6,24,14,30,809.0,143.0,2.6,19.0,823.0,942.05,708.62
2017,6,24,14,45,798.5,141.0,2.65,19.0,789.0,925.87,697.89
2017,6,24,15,0,788.0,139.0,2.7,19.0,755.0,906.45,686.48
2017,6,24,15,15,775.0,136.0,2.7,18.5,716.0,880.59,671.56
2017,6,24,15,30,762.0,133.0,2.7,18.0,677.0,851.91,654.62
2017,6,24,15,45,747.0,128.5,2.75,18.0,634.0,817.28,632.47
2017,6,24,16,0,732.0,124.0,2.8,18.0,591.0,784.75,611.62
2017,6,24,16,15,558.5,165.0,2.8,17.5,505.0,664.69,525.77
2017,6,24,16,30,385.0,206.0,2.8,17.0,419.0,528.95,423.66
2017,6,24,16,45,277.5,200.0,2.8,17.0,346.5,428.86,346.32
2017,6,24,17,0,170.0,194.0,2.8,17.0,274.0,322.41,261.65
2017,6,24,17,15,191.0,169.5,2.75,16.5,249.0,304.16,248.82
2017,6,24,17,30,212.0,145.0,2.7,16.0,224.0,295.22,242.5
2017,6,24,17,45,189.0,126.0,2.65,16.0,189.0,251.75,206.59
2017,6,24,18,0,166.0,107.0,2.6,16.0,154.0,200.29,163.52
2017,6,24,18,15,141.0,87.5,2.5,15.5,121.5,160.06,129.15
2017,6,24,18,30,116.0,68.0,2.4,15.0,89.0,122.08,96.07
2017,6,24,18,45,78.0,49.5,2.35,15.0,61.5,82.97,61.9
2017,6,24,19,0,40.0,31.0,2.3,15.0,34.0,47.49,30.23
2017,6,24,19,15,20.0,15.5,2.3,14.5,17.0,21.03,0.0
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,35.0,4.5,2.2,11.0,5.5,0.0,0.0
2017,6,25,5,0,70.0,9.0,2.3,11.0,11.0,7.68,0.0
2017,6,25,5,15,191.0,21.5,2.4,11.5,40.0,17.57,5.14
2017,6,25,5,30,312.0,34.0,2.5,12.0,69.0,27.74,18.21
2017,6,25,5,45,396.5,44.0,2.6,12.5,111.0,35.4,25.7
2017,6,25,6,0,481.0,54.0,2.7,13.0,153.0,42.89,32.73
2017,6,25,6,15,240.5,62.0,2.75,13.5,111.5,45.5,35.21
2017,6,25,6,30,0.0,70.0,2.8,14.0,70.0,57.36,45.77
2017,6,25,6,45,0.0,84.0,2.85,14.5,84.0,68.42,55.42
2017,6,25,7,0,0.0,98.0,2.9,15.0,98.0,79.4,64.83
2017,6,25,7,15,0.0,114.0,2.9,15.0,114.0,91.74,75.42
2017,6,25,7,30,0.0,130.0,2.9,15.0,130.0,103.98,85.79
2017,6,25,7,45,1.5,149.0,2.95,15.5,150.0,118.24,97.61
2017,6,25,8,0,3.0,168.0,3.0,16.0,170.0,132.34,109.15
2017,6,25,8,15,7.5,191.0,3.0,16.5,196.0,149.87,117.89
2017,6,25,8,30,12.0,214.0,3.0,17.0,222.0,168.86,132.25
2017,6,25,8,45,87.0,278.0,3.0,17.5,341.5,218.61,167.86
2017,6,25,9,0,162.0,342.0,3.0,18.0,461.0,278.11,211.07
2017,6,25,9,15,86.5,287.5,3.05,18.0,351.5,243.69,187.34
2017,6,25,9,30,11.0,233.0,3.1,18.0,242.0,191.83,148.8
2017,6,25,9,45,52.5,319.0,3.15,18.5,364.0,269.59,208.61
2017,6,25,10,0,94.0,405.0,3.2,19.0,486.0,357.47,274.97
2017,6,25,10,15,190.0,416.5,3.25,19.0,585.5,422.31,323.91
2017,6,25,10,30,286.0,428.0,3.3,19.0,685.0,498.74,381.71
2017,6,25,10,45,179.5,435.0,3.35,19.5,598.0,462.21,353.61
2017,6,25,11,0,73.0,442.0,3.4,20.0,511.0,411.6,314.36
2017,6,25,11,15,503.0,279.5,3.45,20.0,760.5,597.65,459.99
2017,6,25,11,30,933.0,117.0,3.5,20.0,1010.0,796.84,609.39
2017,6,25,11,45,933.0,118.0,3.55,20.0,1016.0,834.51,634.37
2017,6,25,12,0,933.0,119.0,3.6,20.0,1022.0,869.33,658.41
2017,6,25,12,15,933.0,118.5,3.6,20.0,1021.0,899.93,679.19
2017,6,25,12,30,933.0,118.0,3.6,20.0,1020.0,927.4,697.82
2017,6,25,12,45,934.5,115.5,3.6,20.0,1012.5,951.12,713.91
2017,6,25,13,0,936.0,113.0,3.6,20.0,1005.0,971.37,727.71
2017,6,25,13,15,933.0,112.5,3.55,19.5,989.5,985.7,738.67
2017,6,25,13,30,930.0,112.0,3.5,19.0,974.0,996.26,747.25
2017,6,25,13,45,929.0,108.5,3.5,19.0,952.5,1001.97,751.66
2017,6,25,14,0,928.0,105.0,3.5,19.0,931.0,1003.75,753.59
2017,6,25,14,15,922.0,104.0,3.5,19.0,902.0,999.39,751.55
2017,6,25,14,30,916.0,103.0,3.5,19.0,873.0,991.23,747.12
2017,6,25,14,45,913.5,98.5,3.5,19.0,839.5,978.98,740.06
2017,6,25,15,0,911.0,94.0,3.5,19.0,806.0,962.92,730.53
2017,6,25,15,15,901.0,92.0,3.5,18.5,766.0,938.99,717.05
2017,6,25,15,30,891.0,90.0,3.5,18.0,726.0,911.82,701.31
2017,6,25,15,45,883.5,86.0,3.5,18.0,683.0,881.53,681.98
2017,6,25,16,0,876.0,82.0,3.5,18.0,640.0,848.2,660.41
2017,6,25,16,15,859.5,79.5,3.45,17.5,592.0,806.37,633.49
2017,6,25,16,30,843.0,77.0,3.4,17.0,544.0,762.53,604.74
2017,6,25,16,45,825.5,72.5,3.4,17.0,494.5,713.88,571.03
2017,6,25,17,0,808.0,68.0,3.4,17.0,445.0,669.72,540.11
2017,6,25,17,15,779.0,64.5,3.4,16.5,394.0,611.62,497.75
2017,6,25,17,30,750.0,61.0,3.4,16.0,343.0,553.76,453.3
2017,6,25,17,45,712.5,56.5,3.4,15.5,292.0,490.48,402.79
2017,6,25,18,0,675.0,52.0,3.4,15.0,241.0,429.05,351.73
2017,6,25,18,15,616.0,46.5,3.3,14.5,192.5,358.6,291.28
2017,6,25,18,30,557.0,41.0,3.2,14.0,144.0,293.09,233.01
2017,6,25,18,45,462.5,33.5,3.15,13.5,102.0,220.62,168.37
2017,6,25,19,0,368.0,26.0,3.1,13.0,60.0,156.42,106.74
2017,6,25,19,15,184.0,13.0,3.05,12.5,30.0,66.94,0.0
2017,6,25,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,26,4,45,43.5,5.0,2.85,11.5,6.0,0.0,0.0
2017,6,26,5,0,87.0,10.0,2.9,12.0,12.0,8.54,0.0
2017,6,26,5,15,225.5,21.0,2.95,12.0,42.5,17.21,4.59
2017,6,26,5,30,364.0,32.0,3.0,12.0,73.0,26.19,16.84
2017,6,26,5,45,453.0,40.0,3.15,12.5,116.0,32.31,22.95
2017,6,26,6,0,542.0,48.0,3.3,13.0,159.0,38.37,28.69
2017,6,26,6,15,293.0,80.0,3.25,13.0,142.0,58.64,47.01
2017,6,26,6,30,44.0,112.0,3.2,13.0,125.0,84.6,70.22
2017,6,26,6,45,50.0,132.5,3.2,13.5,150.0,98.92,82.64
2017,6,26,7,0,56.0,153.0,3.2,14.0,175.0,112.99,94.61
2017,6,26,7,15,55.5,173.5,3.15,14.5,198.0,126.71,106.05
2017,6,26,7,30,55.0,194.0,3.1,15.0,221.0,140.13,117.04
2017,6,26,7,45,63.5,218.0,3.05,15.5,252.5,155.31,129.37
2017,6,26,8,0,72.0,242.0,3.0,16.0,284.0,170.09,141.2
2017,6,26,8,15,49.5,244.0,2.95,16.0,273.5,175.69,138.05
2017,6,26,8,30,27.0,246.0,2.9,16.0,263.0,182.44,142.98
2017,6,26,8,45,27.0,261.0,2.85,16.5,279.0,197.77,154.46
2017,6,26,9,0,27.0,276.0,2.8,17.0,295.0,213.24,166.12
2017,6,26,9,15,66.0,325.5,2.75,17.5,376.5,263.06,203.42
2017,6,26,9,30,105.0,375.0,2.7,18.0,458.0,318.51,244.91
2017,6,26,9,45,113.0,394.0,2.7,18.5,487.5,341.01,261.74
2017,6,26,10,0,121.0,413.0,2.7,19.0,517.0,370.96,284.17
2017,6,26,10,15,238.5,408.0,2.7,19.0,620.0,437.17,334.17
2017,6,26,10,30,356.0,403.0,2.7,19.0,723.0,519.37,395.97
2017,6,26,10,45,645.5,255.0,2.75,19.5,851.5,605.64,462.29
2017,6,26,11,0,935.0,107.0,2.8,20.0,980.0,707.96,540.19
2017,6,26,11,15,937.5,107.5,2.85,20.0,993.5,752.34,573.11
2017,6,26,11,30,940.0,108.0,2.9,20.0,1007.0,794.29,603.43
2017,6,26,11,45,942.0,107.5,2.95,20.0,1014.0,832.45,629.64
2017,6,26,12,0,944.0,107.0,3.0,20.0,1021.0,867.83,653.85
2017,6,26,12,15,944.0,107.0,3.05,20.0,1020.5,899.05,675.16
2017,6,26,12,30,944.0,107.0,3.1,20.0,1020.0,927.1,694.34
2017,6,26,12,45,940.0,108.5,3.15,20.5,1011.0,949.61,708.46
2017,6,26,13,0,936.0,110.0,3.2,21.0,1002.0,968.55,720.24
2017,6,26,13,15,933.0,109.5,3.25,20.5,986.5,982.87,731.81
2017,6,26,13,30,930.0,109.0,3.3,20.0,971.0,993.43,741.05
2017,6,26,13,45,927.5,107.0,3.35,20.0,949.5,999.18,745.83
2017,6,26,14,0,925.0,105.0,3.4,20.0,928.0,1001.05,748.19
2017,6,26,14,15,919.0,103.5,3.45,19.5,899.0,996.22,747.64
2017,6,26,14,30,913.0,102.0,3.5,19.0,870.0,987.6,744.68
2017,6,26,14,45,907.5,99.0,3.55,19.0,836.0,974.15,737.15
2017,6,26,15,0,902.0,96.0,3.6,19.0,802.0,957.03,727.21
2017,6,26,15,15,892.0,94.5,3.6,18.5,762.0,933.86,714.19
2017,6,26,15,30,882.0,93.0,3.6,18.0,722.0,907.49,698.93
2017,6,26,15,45,871.0,89.5,3.65,18.0,678.5,874.98,678.24
2017,6,26,16,0,860.0,86.0,3.7,18.0,635.0,839.66,655.41
2017,6,26,16,15,843.0,83.5,3.75,17.5,587.0,797.98,628.92
2017,6,26,16,30,826.0,81.0,3.8,17.0,539.0,761.45,605.76
2017,6,26,16,45,805.5,77.0,3.85,17.0,489.5,711.27,570.83
2017,6,26,17,0,785.0,73.0,3.9,17.0,440.0,659.99,534.43
2017,6,26,17,15,755.0,69.5,3.9,16.5,389.0,602.15,491.69
2017,6,26,17,30,725.0,66.0,3.9,16.0,338.0,544.68,447.22
2017,6,26,17,45,684.5,61.0,3.95,15.5,287.5,480.19,395.56
2017,6,26,18,0,644.0,56.0,4.0,15.0,237.0,417.88,343.64
2017,6,26,18,15,582.0,50.0,3.85,14.5,189.0,349.1,284.31
2017,6,26,18,30,520.0,44.0,3.7,14.0,141.0,283.83,226.25
2017,6,26,18,45,424.0,36.0,3.6,14.0,99.5,210.01,160.38
2017,6,26,19,0,328.0,28.0,3.5,14.0,58.0,146.73,100.1
2017,6,26,19,15,164.0,14.0,3.4,13.5,29.0,63.44,0.0
2017,6,26,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,27,4,45,48.5,4.5,2.6,11.5,5.5,0.0,0.0
2017,6,27,5,0,97.0,9.0,2.7,12.0,11.0,7.68,0.0
2017,6,27,5,15,240.5,19.5,2.8,12.0,42.0,15.94,3.5
2017,6,27,5,30,384.0,30.0,2.9,12.0,73.0,24.54,15.4
2017,6,27,5,45,473.5,37.5,3.05,12.5,116.5,30.34,21.21
2017,6,27,6,0,563.0,45.0,3.2,13.0,160.0,36.1,26.66
2017,6,27,6,15,281.5,61.0,3.2,13.5,118.5,45.13,34.87
2017,6,27,6,30,0.0,77.0,3.2,14.0,77.0,62.48,50.33
2017,6,27,6,45,0.0,92.0,3.25,14.5,92.0,74.21,60.55
2017,6,27,7,0,0.0,107.0,3.3,15.0,107.0,85.85,70.52
2017,6,27,7,15,5.5,135.0,3.25,15.0,138.0,106.56,88.37
2017,6,27,7,30,11.0,163.0,3.2,15.0,169.0,126.84,105.62
2017,6,27,7,45,22.0,191.0,3.15,15.5,203.5,146.85,122.19
2017,6,27,8,0,33.0,219.0,3.1,16.0,238.0,156.8,129.97
2017,6,27,8,15,55.5,252.5,3.05,16.0,287.5,180.58,141.96
2017,6,27,8,30,78.0,286.0,3.0,16.0,337.0,211.26,164.04
2017,6,27,8,45,94.0,311.5,2.95,16.5,377.0,239.75,184.81
2017,6,27,9,0,110.0,337.0,2.9,17.0,417.0,270.69,207.97
2017,6,27,9,15,85.0,344.5,2.9,17.5,408.5,280.76,216.5
2017,6,27,9,30,60.0,352.0,2.9,18.0,400.0,287.49,222.14
2017,6,27,9,45,58.5,366.0,2.9,18.5,414.5,305.04,235.32
2017,6,27,10,0,57.0,380.0,2.9,19.0,429.0,322.5,248.23
2017,6,27,10,15,112.0,413.5,2.9,19.0,513.0,380.06,291.79
2017,6,27,10,30,167.0,447.0,2.9,19.0,597.0,447.97,342.79
2017,6,27,10,45,550.5,276.5,2.9,19.0,787.0,563.7,432.87
2017,6,27,11,0,934.0,106.0,2.9,19.0,977.0,706.08,541.67
2017,6,27,11,15,606.0,286.5,2.95,19.0,855.0,672.78,513.4
2017,6,27,11,30,278.0,467.0,3.0,19.0,733.0,607.37,460.93
2017,6,27,11,45,291.0,457.5,3.05,19.5,738.0,628.59,476.56
2017,6,27,12,0,304.0,448.0,3.1,20.0,743.0,649.27,491.17
2017,6,27,12,15,623.0,277.5,3.15,20.0,880.0,794.02,601.73
2017,6,27,12,30,942.0,107.0,3.2,20.0,1017.0,925.24,694.67
2017,6,27,12,45,934.5,111.0,3.25,20.0,1007.5,946.9,708.73
2017,6,27,13,0,927.0,115.0,3.3,20.0,998.0,964.92,721.33
2017,6,27,13,15,924.5,114.0,3.35,20.0,983.0,979.25,731.56
2017,6,27,13,30,922.0,113.0,3.4,20.0,968.0,989.83,739.42
2017,6,27,13,45,919.0,111.5,3.45,20.0,946.0,995.66,744.25
2017,6,27,14,0,916.0,110.0,3.5,20.0,924.0,997.66,746.68
2017,6,27,14,15,910.0,108.5,3.5,19.5,895.5,992.97,745.83
2017,6,27,14,30,904.0,107.0,3.5,19.0,867.0,984.51,742.61
2017,6,27,14,45,898.0,104.5,3.55,19.0,833.0,971.32,735.24
2017,6,27,15,0,892.0,102.0,3.6,19.0,799.0,954.52,725.5
2017,6,27,15,15,881.0,100.0,3.6,18.5,759.0,930.17,711.64
2017,6,27,15,30,870.0,98.0,3.6,18.0,719.0,902.66,695.57
2017,6,27,15,45,859.5,94.5,3.65,18.0,675.5,870.97,675.43
2017,6,27,16,0,849.0,91.0,3.7,18.0,632.0,836.49,653.16
2017,6,27,16,15,831.5,88.0,3.75,17.5,584.5,801.98,631.84
2017,6,27,16,30,814.0,85.0,3.8,17.0,537.0,757.31,602.67
2017,6,27,16,45,553.0,132.5,3.85,16.5,427.0,587.41,475.84
2017,6,27,17,0,292.0,180.0,3.9,16.0,317.0,408.01,333.74
2017,6,27,17,15,288.0,158.5,3.9,15.5,280.5,370.13,305.22
2017,6,27,17,30,284.0,137.0,3.9,15.0,244.0,331.62,274.81
2017,6,27,17,45,264.5,119.5,3.95,14.5,207.5,288.26,239.28
2017,6,27,18,0,245.0,102.0,4.0,14.0,171.0,246.15,203.74
2017,6,27,18,15,375.5,74.0,3.85,13.5,155.5,274.35,225.15
2017,6,27,18,30,506.0,46.0,3.7,13.0,140.0,280.75,224.96
2017,6,27,18,45,409.5,37.0,3.6,13.0,98.5,206.28,158.27
2017,6,27,19,0,313.0,28.0,3.5,13.0,57.0,142.51,97.71
2017,6,27,19,15,156.5,14.0,3.45,12.5,28.5,61.79,0.0
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,5,15,172.0,16.5,2.85,11.5,35.5,13.23,1.64
2017,6,28,5,30,344.0,33.0,2.9,12.0,71.0,27.06,17.51
2017,6,28,5,45,435.5,41.5,3.0,12.5,114.0,33.54,24.02
2017,6,28,6,0,527.0,50.0,3.1,13.0,157.0,39.96,30.09
2017,6,28,6,15,263.5,61.0,3.05,13.0,114.5,45.01,34.83
2017,6,28,6,30,0.0,72.0,3.0,13.0,72.0,58.8,47.24
2017,6,28,6,45,0.0,86.0,2.95,13.5,86.0,69.84,56.91
2017,6,28,7,0,0.0,100.0,2.9,14.0,100.0,80.8,66.34
2017,6,28,7,15,0.0,108.5,2.85,14.5,108.5,87.71,72.05
2017,6,28,7,30,0.0,117.0,2.8,15.0,117.0,94.57,77.62
2017,6,28,7,45,4.5,151.0,2.8,15.5,154.0,119.63,98.84
2017,6,28,8,0,9.0,185.0,2.8,16.0,191.0,143.95,119.05
2017,6,28,8,15,7.0,184.5,2.75,16.0,189.5,145.25,114.34
2017,6,28,8,30,5.0,184.0,2.7,16.0,188.0,146.81,115.2
2017,6,28,8,45,4.5,181.5,2.65,16.5,185.5,146.5,114.41
2017,6,28,9,0,4.0,179.0,2.6,17.0,183.0,145.76,113.36
2017,6,28,9,15,7.5,206.0,2.6,17.0,212.5,168.44,131.15
2017,6,28,9,30,11.0,233.0,2.6,17.0,242.0,191.76,149.34
2017,6,28,9,45,151.0,315.0,2.6,17.5,443.5,301.98,232.89
2017,6,28,10,0,291.0,397.0,2.6,18.0,645.0,432.47,330.61
2017,6,28,10,15,182.5,409.0,2.6,18.0,566.5,412.63,316.57
2017,6,28,10,30,74.0,421.0,2.6,18.0,488.0,378.32,290.81
2017,6,28,10,45,161.5,440.0,2.6,18.5,589.5,454.63,348.29
2017,6,28,11,0,249.0,459.0,2.6,19.0,691.0,541.19,411.93
2017,6,28,11,15,383.5,424.0,2.6,19.0,787.5,626.81,475.77
2017,6,28,11,30,518.0,389.0,2.6,19.0,884.0,724.16,546.89
2017,6,28,11,45,735.5,250.0,2.6,19.0,958.0,804.52,607.93
2017,6,28,12,0,953.0,111.0,2.6,19.0,1032.0,878.18,660.87
2017,6,28,12,15,953.0,111.0,2.6,19.0,1031.5,909.85,681.62
2017,6,28,12,30,953.0,111.0,2.6,19.0,1031.0,938.33,700.54
2017,6,28,12,45,942.0,117.0,2.65,19.5,1020.5,959.02,713.35
2017,6,28,13,0,931.0,123.0,2.7,20.0,1010.0,975.94,723.75
2017,6,28,13,15,928.0,122.0,2.7,20.0,994.5,990.08,733.34
2017,6,28,13,30,925.0,121.0,2.7,20.0,979.0,1000.45,740.56
2017,6,28,13,45,921.0,119.5,2.75,20.0,956.5,1005.56,744.94
2017,6,28,14,0,917.0,118.0,2.8,20.0,934.0,1006.81,746.96
2017,6,28,14,15,910.5,116.5,2.8,19.5,905.0,1001.84,745.98
2017,6,28,14,30,904.0,115.0,2.8,19.0,876.0,993.08,742.65
2017,6,28,14,45,895.5,113.5,2.85,19.0,841.0,978.74,734.75
2017,6,28,15,0,887.0,112.0,2.9,19.0,806.0,960.86,724.57
2017,6,28,15,15,876.0,109.5,2.9,19.0,765.5,936.22,709.44
2017,6,28,15,30,865.0,107.0,2.9,19.0,725.0,908.42,692.18
2017,6,28,15,45,852.0,104.0,2.9,19.0,680.5,884.58,677.62
2017,6,28,16,0,839.0,101.0,2.9,19.0,636.0,848.33,654.3
2017,6,28,16,15,820.0,98.0,2.9,18.5,588.0,804.67,626.77
2017,6,28,16,30,801.0,95.0,2.9,18.0,540.0,759.18,597.46
2017,6,28,16,45,779.5,90.5,2.95,17.5,490.0,708.58,564.02
2017,6,28,17,0,758.0,86.0,3.0,17.0,440.0,656.97,528.9
2017,6,28,17,15,725.0,81.5,3.0,16.5,388.5,596.94,484.53
2017,6,28,17,30,692.0,77.0,3.0,16.0,337.0,540.26,441.15
2017,6,28,17,45,650.5,71.0,3.05,15.5,286.5,475.52,389.9
2017,6,28,18,0,609.0,65.0,3.1,15.0,236.0,413.17,338.54
2017,6,28,18,15,543.5,57.5,3.05,14.5,187.5,340.58,276.84
2017,6,28,18,30,478.0,50.0,3.0,14.0,139.0,273.84,218.2
2017,6,28,18,45,380.0,40.5,2.95,13.5,98.0,199.61,152.91
2017,6,28,19,0,282.0,31.0,2.9,13.0,57.0,136.15,93.55
2017,6,28,19,15,141.0,15.5,2.9,12.5,28.5,59.81,0.0
2017,6,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,5,15,163.5,17.0,2.45,11.0,35.0,13.66,1.51
2017,6,29,5,30,327.0,34.0,2.4,11.0,70.0,27.92,18.3
2017,6,29,5,45,421.5,43.0,2.4,11.5,113.0,34.78,25.22
2017,6,29,6,0,516.0,52.0,2.4,12.0,156.0,41.57,31.66
2017,6,29,6,15,258.0,71.0,2.3,12.5,123.0,52.06,41.22
2017,6,29,6,30,0.0,90.0,2.2,13.0,90.0,71.7,58.75
2017,6,29,6,45,0.5,108.0,2.1,13.5,108.0,85.43,70.72
2017,6,29,7,0,1.0,126.0,2.0,14.0,126.0,99.06,82.36
2017,6,29,7,15,38.5,162.0,1.95,14.5,180.5,119.68,99.87
2017,6,29,7,30,76.0,198.0,1.9,15.0,235.0,142.54,118.96
2017,6,29,7,45,276.0,193.0,1.85,15.5,347.5,129.56,107.17
2017,6,29,8,0,476.0,188.0,1.8,16.0,460.0,120.28,98.71
2017,6,29,8,15,517.5,191.0,1.8,16.0,509.0,137.04,97.79
2017,6,29,8,30,559.0,194.0,1.8,16.0,558.0,180.17,119.71
2017,6,29,8,45,315.0,258.5,1.8,16.5,466.5,227.21,164.83
2017,6,29,9,0,71.0,323.0,1.8,17.0,375.0,252.93,194.89
2017,6,29,9,15,221.0,331.0,1.85,17.5,504.5,303.84,229.29
2017,6,29,9,30,371.0,339.0,1.9,18.0,634.0,372.99,279.41
2017,6,29,9,45,640.5,226.5,1.95,18.5,760.5,424.14,316.29
2017,6,29,10,0,910.0,114.0,2.0,19.0,887.0,507.78,380.12
2017,6,29,10,15,916.0,115.0,2.05,19.0,915.0,561.72,424.15
2017,6,29,10,30,922.0,116.0,2.1,19.0,943.0,614.35,466.1
2017,6,29,10,45,926.0,117.0,2.15,19.5,964.0,664.26,503.95
2017,6,29,11,0,930.0,118.0,2.2,20.0,985.0,712.25,539.3
2017,6,29,11,15,933.0,119.0,2.25,20.0,999.5,757.45,572.81
2017,6,29,11,30,936.0,120.0,2.3,20.0,1014.0,800.31,603.74
2017,6,29,11,45,937.0,120.0,2.35,20.0,1020.5,838.29,629.51
2017,6,29,12,0,938.0,120.0,2.4,20.0,1027.0,873.47,653.3
2017,6,29,12,15,938.0,120.0,2.45,20.0,1026.5,904.88,674.49
2017,6,29,12,30,938.0,120.0,2.5,20.0,1026.0,933.16,693.61
2017,6,29,12,45,937.5,119.0,2.65,20.0,1018.0,956.82,710.58
2017,6,29,13,0,937.0,118.0,2.8,20.0,1010.0,976.97,725.34
2017,6,29,13,15,934.0,117.5,2.85,20.0,994.5,991.63,735.71
2017,6,29,13,30,931.0,117.0,2.9,20.0,979.0,1002.52,743.73
2017,6,29,13,45,927.0,115.5,3.0,20.0,957.0,1007.65,748.55
2017,6,29,14,0,923.0,114.0,3.1,20.0,935.0,1008.91,750.97
2017,6,29,14,15,917.0,112.5,3.15,19.5,906.0,1004.4,750.7
2017,6,29,14,30,911.0,111.0,3.2,19.0,877.0,996.08,748.05
2017,6,29,14,45,904.0,108.5,3.25,19.0,842.5,982.05,740.23
2017,6,29,15,0,897.0,106.0,3.3,19.0,808.0,964.39,730.06
2017,6,29,15,15,886.0,104.0,3.35,18.5,767.5,940.09,716.75
2017,6,29,15,30,875.0,102.0,3.4,18.0,727.0,912.6,701.17
2017,6,29,15,45,863.5,98.5,3.45,18.0,683.0,880.05,680.6
2017,6,29,16,0,852.0,95.0,3.5,18.0,639.0,844.71,657.89
2017,6,29,16,15,833.5,92.0,3.55,17.5,590.5,809.55,636.28
2017,6,29,16,30,815.0,89.0,3.6,17.0,542.0,764.04,606.7
2017,6,29,16,45,794.5,84.5,3.65,17.0,492.0,713.72,571.86
2017,6,29,17,0,774.0,80.0,3.7,17.0,442.0,662.27,535.49
2017,6,29,17,15,742.5,76.0,3.75,16.5,390.5,603.21,491.9
2017,6,29,17,30,711.0,72.0,3.8,16.0,339.0,544.63,446.84
2017,6,29,17,45,669.5,66.5,3.85,15.5,288.5,481.81,396.6
2017,6,29,18,0,628.0,61.0,3.9,15.0,238.0,419.16,344.58
2017,6,29,18,15,564.0,54.5,3.8,14.0,189.5,347.48,283.68
2017,6,29,18,30,500.0,48.0,3.7,13.0,141.0,281.43,225.49
2017,6,29,18,45,399.5,39.0,3.65,12.5,99.0,205.59,158.28
2017,6,29,19,0,299.0,30.0,3.6,12.0,57.0,140.8,97.2
2017,6,29,19,15,149.5,15.0,3.55,11.5,28.5,61.54,0.0
2017,6,29,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,5,15,174.5,16.0,2.8,11.0,34.5,12.84,0.67
2017,6,30,5,30,349.0,32.0,2.8,11.0,69.0,26.26,16.82
2017,6,30,5,45,439.5,40.0,2.85,11.5,112.0,32.35,23.04
2017,6,30,6,0,530.0,48.0,2.9,12.0,155.0,38.4,28.81
2017,6,30,6,15,265.0,70.0,2.8,12.5,123.5,51.42,40.64
2017,6,30,6,30,0.0,92.0,2.7,13.0,92.0,73.06,59.96
2017,6,30,6,45,1.5,109.5,2.65,13.5,110.0,86.44,71.62
2017,6,30,7,0,3.0,127.0,2.6,14.0,128.0,99.73,82.99
2017,6,30,7,15,11.0,149.5,2.55,14.5,154.5,116.35,97.04
2017,6,30,7,30,19.0,172.0,2.5,15.0,181.0,132.8,110.7
2017,6,30,7,45,31.0,199.0,2.45,15.5,216.0,144.02,119.68
2017,6,30,8,0,43.0,226.0,2.4,16.0,251.0,160.79,133.25
2017,6,30,8,15,59.5,255.0,2.35,16.0,292.0,181.7,142.7
2017,6,30,8,30,76.0,284.0,2.3,16.0,333.0,209.44,162.47
2017,6,30,8,45,138.0,311.0,2.3,16.5,408.0,237.88,181.11
2017,6,30,9,0,200.0,338.0,2.3,17.0,483.0,283.22,213.82
2017,6,30,9,15,551.0,219.0,2.35,17.5,649.0,309.04,223.77
2017,6,30,9,30,902.0,100.0,2.4,18.0,815.0,389.1,281.4
2017,6,30,9,45,900.5,107.5,2.45,18.5,846.5,446.84,331.03
2017,6,30,10,0,899.0,115.0,2.5,19.0,878.0,503.02,377.99
2017,6,30,10,15,905.0,116.0,2.55,19.0,906.0,556.42,422.12
2017,6,30,10,30,911.0,117.0,2.6,19.0,934.0,608.55,464.04
2017,6,30,10,45,916.5,118.0,2.65,19.0,955.5,658.89,503.5
2017,6,30,11,0,922.0,119.0,2.7,19.0,977.0,707.49,540.71
2017,6,30,11,15,924.5,119.5,2.75,19.0,991.5,751.66,573.93
2017,6,30,11,30,927.0,120.0,2.8,19.0,1006.0,793.46,604.61
2017,6,30,11,45,929.0,120.0,2.9,19.5,1013.0,831.93,630.22
2017,6,30,12,0,931.0,120.0,3.0,20.0,1020.0,867.71,653.8
2017,6,30,12,15,931.0,120.0,3.05,20.0,1019.5,898.95,675.13
2017,6,30,12,30,931.0,120.0,3.1,20.0,1019.0,927.09,694.36
2017,6,30,12,45,928.5,120.5,3.2,20.0,1010.5,950.18,710.58
2017,6,30,13,0,926.0,121.0,3.3,20.0,1002.0,969.77,724.57
2017,6,30,13,15,923.0,120.0,3.35,19.5,986.5,983.9,736.05
2017,6,30,13,30,920.0,119.0,3.4,19.0,971.0,994.27,745.2
2017,6,30,13,45,915.5,118.0,3.45,19.0,949.0,999.41,749.58
2017,6,30,14,0,911.0,117.0,3.5,19.0,927.0,1000.72,751.57
2017,6,30,14,15,904.5,115.5,3.55,19.0,898.0,995.82,749.51
2017,6,30,14,30,898.0,114.0,3.6,19.0,869.0,987.16,745.08
2017,6,30,14,45,890.5,112.0,3.65,19.0,834.5,973.36,737.28
2017,6,30,15,0,883.0,110.0,3.7,19.0,800.0,956.01,727.14
2017,6,30,15,15,871.5,107.5,3.7,18.5,760.0,931.01,712.83
2017,6,30,15,30,860.0,105.0,3.7,18.0,720.0,902.89,696.3
2017,6,30,15,45,847.0,102.0,3.75,17.5,676.0,869.97,676.52
2017,6,30,16,0,834.0,99.0,3.8,17.0,632.0,843.04,660.83
2017,6,30,16,15,816.0,96.0,3.8,16.5,584.0,800.39,633.23
2017,6,30,16,30,798.0,93.0,3.8,16.0,536.0,755.86,603.86
2017,6,30,16,45,775.5,88.5,3.85,16.0,486.5,704.65,568.0
2017,6,30,17,0,753.0,84.0,3.9,16.0,437.0,652.5,530.73
2017,6,30,17,15,720.5,80.0,3.9,15.5,385.5,593.59,486.53
2017,6,30,17,30,688.0,76.0,3.9,15.0,334.0,537.88,443.23
2017,6,30,17,45,644.0,70.0,3.9,14.5,283.5,471.85,390.14
2017,6,30,18,0,600.0,64.0,3.9,14.0,233.0,408.48,337.27
2017,6,30,18,15,535.0,57.0,3.8,13.5,185.5,337.08,275.9
2017,6,30,18,30,470.0,50.0,3.7,13.0,138.0,271.45,217.68
2017,6,30,18,45,370.5,40.0,3.65,12.5,96.5,196.45,151.37
2017,6,30,19,0,271.0,30.0,3.6,12.0,55.0,132.52,91.48
2017,6,30,19,15,135.5,15.0,3.6,11.5,27.5,58.2,0.0
2017,6,30,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,7,1,5,15,141.0,17.5,3.8,10.5,32.0,13.65,0.57
2017,7,1,5,30,282.0,35.0,3.8,11.0,64.0,28.76,18.89
2017,7,1,5,45,374.5,45.0,3.85,11.5,106.0,36.37,26.57
2017,7,1,6,0,467.0,55.0,3.9,12.0,148.0,43.85,33.66
2017,7,1,6,15,233.5,73.5,3.8,12.0,120.0,55.89,44.71
2017,7,1,6,30,0.0,92.0,3.7,12.0,92.0,73.03,60.16
2017,7,1,6,45,2.0,110.0,3.6,12.5,111.0,86.75,72.2
2017,7,1,7,0,4.0,128.0,3.5,13.0,130.0,100.38,83.92
2017,7,1,7,15,91.0,164.5,3.35,13.5,208.5,121.74,102.19
2017,7,1,7,30,178.0,201.0,3.2,14.0,287.0,139.65,117.14
2017,7,1,7,45,146.0,224.5,3.1,14.5,300.0,152.73,127.71
2017,7,1,8,0,114.0,248.0,3.0,15.0,313.0,165.2,137.63
2017,7,1,8,15,129.5,272.0,2.9,15.0,351.5,184.23,144.18
2017,7,1,8,30,145.0,296.0,2.8,15.0,390.0,214.17,164.32
2017,7,1,8,45,135.5,317.0,2.75,15.5,409.5,240.71,184.37
2017,7,1,9,0,126.0,338.0,2.7,16.0,429.0,266.43,204.66
2017,7,1,9,15,118.0,356.0,2.65,16.5,445.5,289.91,223.24
2017,7,1,9,30,110.0,374.0,2.6,17.0,462.0,318.91,245.84
2017,7,1,9,45,295.0,349.5,2.55,17.5,597.5,377.25,287.81
2017,7,1,10,0,480.0,325.0,2.5,18.0,733.0,463.76,352.44
2017,7,1,10,15,678.0,230.0,2.5,18.0,826.5,525.43,400.6
2017,7,1,10,30,876.0,135.0,2.5,18.0,920.0,602.07,460.67
2017,7,1,10,45,883.5,134.5,2.5,18.5,941.5,651.05,497.87
2017,7,1,11,0,891.0,134.0,2.5,19.0,963.0,698.53,533.02
2017,7,1,11,15,893.5,135.0,2.55,19.0,977.5,741.98,565.62
2017,7,1,11,30,896.0,136.0,2.6,19.0,992.0,783.15,595.98
2017,7,1,11,45,900.0,134.5,2.65,19.5,999.0,821.09,621.23
2017,7,1,12,0,904.0,133.0,2.7,20.0,1006.0,856.53,644.24
2017,7,1,12,15,903.5,133.0,2.7,20.0,1005.5,886.78,664.47
2017,7,1,12,30,903.0,133.0,2.7,20.0,1005.0,914.01,682.64
2017,7,1,12,45,911.5,126.0,2.75,20.5,1000.0,939.97,699.05
2017,7,1,13,0,920.0,119.0,2.8,21.0,995.0,962.63,713.24
2017,7,1,13,15,916.5,118.5,2.85,21.0,979.5,976.67,723.15
2017,7,1,13,30,913.0,118.0,2.9,21.0,964.0,986.98,730.78
2017,7,1,13,45,907.5,117.0,2.95,21.0,941.5,991.14,734.49
2017,7,1,14,0,902.0,116.0,3.0,21.0,919.0,991.49,735.87
2017,7,1,14,15,895.5,115.0,3.05,21.0,890.0,987.11,734.25
2017,7,1,14,30,889.0,114.0,3.1,21.0,861.0,979.02,730.32
2017,7,1,14,45,879.0,112.5,3.15,21.0,826.0,963.47,721.5
2017,7,1,15,0,869.0,111.0,3.2,21.0,791.0,944.48,710.45
2017,7,1,15,15,857.5,109.0,3.2,20.5,751.0,920.27,696.88
2017,7,1,15,30,846.0,107.0,3.2,20.0,711.0,892.99,681.16
2017,7,1,15,45,831.5,104.0,3.25,20.0,667.0,868.39,666.24
2017,7,1,16,0,817.0,101.0,3.3,20.0,623.0,831.46,642.52
2017,7,1,16,15,798.0,98.0,3.35,19.5,575.5,788.51,615.46
2017,7,1,16,30,779.0,95.0,3.4,19.0,528.0,743.78,586.6
2017,7,1,16,45,755.0,91.0,3.45,18.5,478.5,692.68,552.37
2017,7,1,17,0,731.0,87.0,3.5,18.0,429.0,640.8,516.58
2017,7,1,17,15,698.5,82.5,3.55,17.0,378.5,584.88,476.01
2017,7,1,17,30,666.0,78.0,3.6,16.0,328.0,527.11,432.44
2017,7,1,17,45,620.0,72.5,3.65,15.5,278.0,461.49,380.02
2017,7,1,18,0,574.0,67.0,3.7,15.0,228.0,398.72,327.96
2017,7,1,18,15,508.5,59.5,3.6,14.5,181.0,327.75,267.28
2017,7,1,18,30,443.0,52.0,3.5,14.0,134.0,262.62,209.87
2017,7,1,18,45,343.0,41.5,3.45,13.5,93.5,188.27,144.59
2017,7,1,19,0,243.0,31.0,3.4,13.0,53.0,125.08,85.99
2017,7,1,19,15,121.5,15.5,3.35,12.5,26.5,53.49,0.0
2017,7,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,5,15,149.0,16.5,1.75,10.5,32.0,13.27,0.0
2017,7,2,5,30,298.0,33.0,1.7,11.0,64.0,27.06,17.41
2017,7,2,5,45,393.0,42.0,1.7,11.5,106.0,33.91,24.41
2017,7,2,6,0,488.0,51.0,1.7,12.0,148.0,40.68,30.85
2017,7,2,6,15,548.5,57.5,1.6,12.5,195.5,45.12,35.01
2017,7,2,6,30,609.0,64.0,1.5,13.0,243.0,49.51,38.95
2017,7,2,6,45,336.0,107.5,1.45,13.5,209.5,76.18,62.55
2017,7,2,7,0,63.0,151.0,1.4,14.0,176.0,111.62,93.34
2017,7,2,7,15,94.5,176.5,1.35,14.5,219.0,128.63,107.52
2017,7,2,7,30,126.0,202.0,1.3,15.0,262.0,139.44,116.16
2017,7,2,7,45,248.5,208.5,1.3,15.5,344.0,138.08,114.34
2017,7,2,8,0,371.0,215.0,1.3,16.0,426.0,142.71,117.67
2017,7,2,8,15,601.5,156.5,1.3,16.5,532.0,116.3,79.88
2017,7,2,8,30,832.0,98.0,1.3,17.0,638.0,148.18,82.98
2017,7,2,8,45,846.5,100.0,1.3,17.5,681.5,212.97,129.9
2017,7,2,9,0,861.0,102.0,1.3,18.0,725.0,270.58,177.03
2017,7,2,9,15,871.5,104.0,1.35,18.5,764.0,327.94,226.37
2017,7,2,9,30,882.0,106.0,1.4,19.0,803.0,385.5,275.89
2017,7,2,9,45,890.0,107.5,1.5,19.5,837.0,441.65,323.59
2017,7,2,10,0,898.0,109.0,1.6,20.0,871.0,497.23,369.5
2017,7,2,10,15,904.5,110.5,1.65,20.0,898.5,551.23,413.37
2017,7,2,10,30,911.0,112.0,1.7,20.0,926.0,604.03,455.06
2017,7,2,10,45,915.5,112.5,1.75,20.5,947.5,653.43,492.24
2017,7,2,11,0,920.0,113.0,1.8,21.0,969.0,700.97,526.99
2017,7,2,11,15,923.0,113.5,1.85,21.0,983.0,745.44,559.7
2017,7,2,11,30,926.0,114.0,1.9,21.0,997.0,787.58,589.8
2017,7,2,11,45,927.5,114.5,1.95,21.5,1004.0,826.08,614.52
2017,7,2,12,0,929.0,115.0,2.0,22.0,1011.0,861.84,637.21
2017,7,2,12,15,928.5,114.5,2.05,22.0,1010.5,892.2,657.44
2017,7,2,12,30,928.0,114.0,2.1,22.0,1010.0,919.4,675.62
2017,7,2,12,45,917.5,119.5,2.15,22.0,999.5,939.74,689.36
2017,7,2,13,0,907.0,125.0,2.2,22.0,989.0,956.41,700.83
2017,7,2,13,15,904.0,124.5,2.2,21.5,974.0,970.86,711.83
2017,7,2,13,30,901.0,124.0,2.2,21.0,959.0,981.65,720.58
2017,7,2,13,45,896.0,123.0,2.25,21.0,936.5,986.34,724.69
2017,7,2,14,0,891.0,122.0,2.3,21.0,914.0,987.27,726.53
2017,7,2,14,15,884.0,120.5,2.35,20.5,885.5,982.04,725.89
2017,7,2,14,30,877.0,119.0,2.4,20.0,857.0,973.13,722.97
2017,7,2,14,45,867.5,117.5,2.45,20.0,822.5,958.26,714.82
2017,7,2,15,0,858.0,116.0,2.5,20.0,788.0,939.96,704.46
2017,7,2,15,15,846.5,114.0,2.5,19.5,748.0,916.01,691.21
2017,7,2,15,30,835.0,112.0,2.5,19.0,708.0,899.07,682.73
2017,7,2,15,45,819.0,109.5,2.55,19.0,664.0,864.24,660.96
2017,7,2,16,0,803.0,107.0,2.6,19.0,620.0,826.94,637.38
2017,7,2,16,15,783.5,103.5,2.6,18.5,572.5,783.42,609.9
2017,7,2,16,30,764.0,100.0,2.6,18.0,525.0,738.19,580.7
2017,7,2,16,45,738.0,96.0,2.6,17.5,475.0,686.08,545.8
2017,7,2,17,0,712.0,92.0,2.6,17.0,425.0,636.42,511.47
2017,7,2,17,15,446.0,120.0,2.6,16.5,320.0,450.0,366.92
2017,7,2,17,30,180.0,148.0,2.6,16.0,215.0,268.43,219.96
2017,7,2,17,45,162.5,128.5,2.65,15.5,182.5,230.08,189.19
2017,7,2,18,0,145.0,109.0,2.7,15.0,150.0,193.0,158.18
2017,7,2,18,15,285.0,81.0,2.65,14.5,141.0,241.11,196.84
2017,7,2,18,30,425.0,53.0,2.6,14.0,132.0,256.49,204.81
2017,7,2,18,45,331.0,41.5,2.6,13.5,92.0,184.25,141.31
2017,7,2,19,0,237.0,30.0,2.6,13.0,52.0,122.63,84.12
2017,7,2,19,15,118.5,15.0,2.55,12.5,26.0,52.2,0.0
2017,7,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,146.0,16.0,1.6,10.5,31.0,12.85,0.0
2017,7,3,5,30,292.0,32.0,1.6,11.0,62.0,26.2,16.62
2017,7,3,5,45,386.0,41.5,1.65,11.5,104.0,33.49,24.02
2017,7,3,6,0,480.0,51.0,1.7,12.0,146.0,40.67,30.83
2017,7,3,6,15,541.5,58.5,1.7,12.5,194.0,45.9,35.7
2017,7,3,6,30,603.0,66.0,1.7,13.0,242.0,51.03,40.31
2017,7,3,6,45,350.5,110.0,1.7,13.5,217.0,78.05,64.22
2017,7,3,7,0,98.0,154.0,1.7,14.0,192.0,110.01,91.97
2017,7,3,7,15,57.0,160.5,1.65,14.5,183.5,118.86,99.13
2017,7,3,7,30,16.0,167.0,1.6,15.0,175.0,129.36,107.62
2017,7,3,7,45,105.0,206.5,1.6,15.5,265.5,142.38,118.14
2017,7,3,8,0,194.0,246.0,1.6,16.0,356.0,165.46,137.0
2017,7,3,8,15,514.5,172.0,1.6,16.5,497.5,123.68,87.68
2017,7,3,8,30,835.0,98.0,1.6,17.0,639.0,147.84,82.76
2017,7,3,8,45,535.5,214.5,1.6,17.5,570.5,226.81,154.36
2017,7,3,9,0,236.0,331.0,1.6,18.0,502.0,286.45,213.45
2017,7,3,9,15,560.0,218.5,1.6,18.5,653.5,310.19,222.5
2017,7,3,9,30,884.0,106.0,1.6,19.0,805.0,385.69,276.5
2017,7,3,9,45,882.5,113.0,1.6,19.5,836.0,442.22,324.34
2017,7,3,10,0,881.0,120.0,1.6,20.0,867.0,497.22,369.5
2017,7,3,10,15,887.5,121.5,1.65,20.5,894.5,550.5,411.97
2017,7,3,10,30,894.0,123.0,1.7,21.0,922.0,602.61,452.17
2017,7,3,10,45,900.0,123.0,1.75,21.5,943.5,651.89,489.09
2017,7,3,11,0,906.0,123.0,1.8,22.0,965.0,699.5,523.72
2017,7,3,11,15,909.0,123.5,1.85,22.0,979.5,743.54,555.99
2017,7,3,11,30,912.0,124.0,1.9,22.0,994.0,785.29,586.01
2017,7,3,11,45,914.5,123.5,1.95,22.5,1001.0,823.41,610.4
2017,7,3,12,0,917.0,123.0,2.0,23.0,1008.0,858.89,632.84
2017,7,3,12,15,917.0,123.0,2.05,23.0,1008.0,889.91,653.44
2017,7,3,12,30,917.0,123.0,2.1,23.0,1008.0,917.88,672.05
