Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,12,45,918.5,121.0,2.2,23.0,1001.0,942.2,688.83
2017,7,3,13,0,920.0,119.0,2.3,23.0,994.0,963.14,703.51
2017,7,3,13,15,917.5,118.0,2.35,23.0,979.5,977.74,713.68
2017,7,3,13,30,915.0,117.0,2.4,23.0,965.0,988.63,721.6
2017,7,3,13,45,912.0,115.5,2.5,23.0,943.5,994.78,727.11
2017,7,3,14,0,909.0,114.0,2.6,23.0,922.0,997.12,730.3
2017,7,3,14,15,903.0,112.5,2.65,22.5,893.5,992.77,730.21
2017,7,3,14,30,897.0,111.0,2.7,22.0,865.0,984.67,727.81
2017,7,3,14,45,890.0,108.5,2.75,21.5,831.0,970.9,721.76
2017,7,3,15,0,883.0,106.0,2.8,21.0,797.0,953.55,713.39
2017,7,3,15,15,872.5,104.0,2.8,20.5,757.5,930.04,700.47
2017,7,3,15,30,862.0,102.0,2.8,20.0,718.0,903.38,685.38
2017,7,3,15,45,849.5,99.0,2.8,20.0,674.0,870.88,664.88
2017,7,3,16,0,837.0,96.0,2.8,20.0,630.0,844.26,648.41
2017,7,3,16,15,819.5,93.0,2.8,19.5,582.5,801.96,621.89
2017,7,3,16,30,802.0,90.0,2.8,19.0,535.0,757.75,593.63
2017,7,3,16,45,482.5,142.5,2.8,18.5,403.0,539.93,432.46
2017,7,3,17,0,163.0,195.0,2.8,18.0,271.0,320.26,258.45
2017,7,3,17,15,98.5,167.0,2.75,17.0,211.5,240.85,195.67
2017,7,3,17,30,34.0,139.0,2.7,16.0,152.0,155.33,125.5
2017,7,3,17,45,28.0,119.5,2.65,15.5,129.0,131.57,106.12
2017,7,3,18,0,22.0,100.0,2.6,15.0,106.0,108.25,86.61
2017,7,3,18,15,255.0,74.0,2.45,14.5,122.0,219.28,179.14
2017,7,3,18,30,488.0,48.0,2.3,14.0,138.0,278.39,221.96
2017,7,3,18,45,393.0,38.0,2.15,13.5,97.0,203.84,155.98
2017,7,3,19,0,298.0,28.0,2.0,13.0,56.0,139.91,95.73
2017,7,3,19,15,149.0,14.0,1.95,12.5,28.0,60.81,0.0
2017,7,3,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,167.0,15.0,1.65,10.5,32.0,12.05,0.0
2017,7,4,5,30,334.0,30.0,1.7,11.0,64.0,24.6,15.19
2017,7,4,5,45,428.5,38.5,1.75,11.5,106.5,31.16,21.95
2017,7,4,6,0,523.0,47.0,1.8,12.0,149.0,37.66,28.13
2017,7,4,6,15,261.5,68.5,1.8,12.5,119.5,50.41,39.74
2017,7,4,6,30,0.0,90.0,1.8,13.0,90.0,71.54,58.59
2017,7,4,6,45,2.0,108.0,1.8,13.5,109.0,85.27,70.58
2017,7,4,7,0,4.0,126.0,1.8,14.0,128.0,98.91,82.25
2017,7,4,7,15,57.0,163.0,1.75,14.5,190.0,120.29,100.42
2017,7,4,7,30,110.0,200.0,1.7,15.0,252.0,138.07,115.14
2017,7,4,7,45,191.0,217.5,1.65,15.5,320.0,149.63,124.32
2017,7,4,8,0,272.0,235.0,1.6,16.0,388.0,152.22,125.81
2017,7,4,8,15,570.5,160.5,1.6,16.5,518.0,116.81,81.42
2017,7,4,8,30,869.0,86.0,1.6,17.0,648.0,151.03,84.17
2017,7,4,8,45,441.5,161.0,1.65,17.5,447.0,177.01,119.05
2017,7,4,9,0,14.0,236.0,1.7,18.0,246.0,190.09,147.44
2017,7,4,9,15,220.5,272.5,1.7,18.5,446.0,257.38,192.85
2017,7,4,9,30,427.0,309.0,1.7,19.0,646.0,365.81,271.58
2017,7,4,9,45,682.0,200.5,1.75,19.5,765.0,420.08,311.0
2017,7,4,10,0,937.0,92.0,1.8,20.0,884.0,501.25,373.04
2017,7,4,10,15,942.0,93.0,1.85,20.5,912.0,556.09,416.94
2017,7,4,10,30,947.0,94.0,1.9,21.0,940.0,609.51,458.43
2017,7,4,10,45,952.0,94.0,1.95,21.5,961.5,660.46,496.8
2017,7,4,11,0,957.0,94.0,2.0,22.0,983.0,709.52,532.66
2017,7,4,11,15,959.0,94.5,2.05,22.0,997.0,754.8,565.95
2017,7,4,11,30,961.0,95.0,2.1,22.0,1011.0,797.55,595.85
2017,7,4,11,45,963.0,94.5,2.2,22.5,1018.0,836.76,621.38
2017,7,4,12,0,965.0,94.0,2.3,23.0,1025.0,873.11,644.82
2017,7,4,12,15,964.5,94.0,2.35,23.0,1024.5,904.79,665.9
2017,7,4,12,30,964.0,94.0,2.4,23.0,1024.0,933.19,684.82
2017,7,4,12,45,951.5,101.0,2.5,23.0,1012.5,953.89,699.21
2017,7,4,13,0,939.0,108.0,2.6,23.0,1001.0,970.73,711.22
2017,7,4,13,15,936.0,107.0,2.65,23.0,985.5,985.01,721.23
2017,7,4,13,30,933.0,106.0,2.7,23.0,970.0,995.49,728.9
2017,7,4,13,45,930.5,104.0,2.8,23.0,948.0,1001.61,734.33
2017,7,4,14,0,928.0,102.0,2.9,23.0,926.0,1003.84,737.38
2017,7,4,14,15,921.5,100.5,2.95,22.5,897.5,998.85,736.83
2017,7,4,14,30,915.0,99.0,3.0,22.0,869.0,990.04,733.93
2017,7,4,14,45,910.0,96.0,3.05,21.5,835.0,977.33,728.53
2017,7,4,15,0,905.0,93.0,3.1,21.0,801.0,960.92,720.71
2017,7,4,15,15,894.5,91.5,3.1,20.5,761.0,937.47,707.77
2017,7,4,15,30,884.0,90.0,3.1,20.0,721.0,910.81,692.63
2017,7,4,15,45,874.0,86.5,3.1,20.0,677.5,879.3,672.75
2017,7,4,16,0,864.0,83.0,3.1,20.0,634.0,844.9,650.74
2017,7,4,16,15,846.5,80.5,3.05,19.5,586.5,802.76,623.96
2017,7,4,16,30,829.0,78.0,3.0,19.0,539.0,758.7,595.42
2017,7,4,16,45,810.0,74.0,3.0,18.5,489.5,716.69,568.1
2017,7,4,17,0,791.0,70.0,3.0,18.0,440.0,666.31,533.91
2017,7,4,17,15,761.0,66.5,2.95,17.0,388.5,608.16,492.88
2017,7,4,17,30,731.0,63.0,2.9,16.0,337.0,550.35,449.55
2017,7,4,17,45,692.5,58.0,2.9,15.5,287.0,486.57,399.04
2017,7,4,18,0,654.0,53.0,2.9,15.0,237.0,424.76,348.05
2017,7,4,18,15,593.0,47.5,2.8,14.5,188.5,353.98,287.65
2017,7,4,18,30,532.0,42.0,2.7,14.0,140.0,290.75,231.53
2017,7,4,18,45,438.5,34.0,2.6,13.5,98.5,216.57,165.74
2017,7,4,19,0,345.0,26.0,2.5,13.0,57.0,152.75,104.37
2017,7,4,19,15,172.5,13.0,2.45,12.5,28.5,65.66,0.0
2017,7,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,5,5,15,184.5,14.0,2.4,10.5,32.5,11.25,0.0
2017,7,5,5,30,369.0,28.0,2.5,11.0,65.0,22.99,13.74
2017,7,5,5,45,458.0,35.5,2.65,11.5,107.0,28.8,19.83
2017,7,5,6,0,547.0,43.0,2.8,12.0,149.0,34.58,25.35
2017,7,5,6,15,279.5,71.5,2.8,12.0,126.0,52.69,41.84
2017,7,5,6,30,12.0,100.0,2.8,12.0,103.0,78.42,64.97
2017,7,5,6,45,16.5,118.5,2.8,12.5,124.5,92.45,77.26
2017,7,5,7,0,21.0,137.0,2.8,13.0,146.0,106.41,89.23
2017,7,5,7,15,194.5,153.5,2.75,13.5,246.0,106.51,88.85
2017,7,5,7,30,368.0,170.0,2.7,14.0,346.0,118.24,98.59
2017,7,5,7,45,236.5,207.0,2.7,14.5,325.0,137.12,114.32
2017,7,5,8,0,105.0,244.0,2.7,15.0,304.0,171.31,142.84
2017,7,5,8,15,480.0,163.0,2.65,15.5,469.0,116.13,83.02
2017,7,5,8,30,855.0,82.0,2.6,16.0,634.0,146.31,81.49
2017,7,5,8,45,450.0,190.5,2.55,16.5,483.0,197.01,135.42
2017,7,5,9,0,45.0,299.0,2.5,17.0,332.0,231.46,179.72
2017,7,5,9,15,469.5,194.5,2.45,17.5,563.5,269.08,195.46
2017,7,5,9,30,894.0,90.0,2.4,18.0,795.0,376.5,271.93
2017,7,5,9,45,878.0,104.5,2.4,18.5,821.5,433.44,321.1
2017,7,5,10,0,862.0,119.0,2.4,19.0,848.0,487.22,366.29
2017,7,5,10,15,868.0,120.5,2.35,19.5,875.0,539.32,408.33
2017,7,5,10,30,874.0,122.0,2.3,20.0,902.0,590.25,447.98
2017,7,5,10,45,612.0,272.0,2.3,20.5,825.0,596.41,451.33
2017,7,5,11,0,350.0,422.0,2.3,21.0,748.0,578.3,435.06
2017,7,5,11,15,412.0,412.0,2.3,21.0,801.0,637.79,478.92
2017,7,5,11,30,474.0,402.0,2.3,21.0,854.0,701.72,524.79
2017,7,5,11,45,676.5,267.5,2.35,21.5,917.0,773.11,578.37
2017,7,5,12,0,879.0,133.0,2.4,22.0,980.0,836.57,624.11
2017,7,5,12,15,878.5,133.0,2.4,22.0,979.5,866.25,643.51
2017,7,5,12,30,878.0,133.0,2.4,22.0,979.0,892.99,661.18
2017,7,5,12,45,896.5,119.0,2.45,22.5,977.5,921.27,679.01
2017,7,5,13,0,915.0,105.0,2.5,23.0,976.0,946.27,694.61
2017,7,5,13,15,913.0,104.5,2.55,23.0,961.5,961.55,705.22
2017,7,5,13,30,911.0,104.0,2.6,23.0,947.0,973.16,713.63
2017,7,5,13,45,909.5,101.5,2.65,23.0,926.5,979.55,718.77
2017,7,5,14,0,908.0,99.0,2.7,23.0,906.0,982.12,721.59
2017,7,5,14,15,902.5,98.0,2.75,22.5,878.5,978.57,721.95
2017,7,5,14,30,897.0,97.0,2.8,22.0,851.0,971.3,720.01
2017,7,5,14,45,892.5,94.0,2.85,22.0,818.0,959.19,713.58
2017,7,5,15,0,888.0,91.0,2.9,22.0,785.0,943.43,704.81
2017,7,5,15,15,878.5,89.0,2.9,21.5,746.5,920.61,692.3
2017,7,5,15,30,869.0,87.0,2.9,21.0,708.0,894.58,677.59
2017,7,5,15,45,858.5,84.0,2.95,21.0,665.5,863.51,658.39
2017,7,5,16,0,848.0,81.0,3.0,21.0,623.0,829.63,637.09
2017,7,5,16,15,832.0,78.5,3.0,20.5,576.5,789.2,611.8
2017,7,5,16,30,816.0,76.0,3.0,20.0,530.0,746.8,584.68
2017,7,5,16,45,796.5,73.0,3.0,19.5,481.0,706.02,558.23
2017,7,5,17,0,777.0,70.0,3.0,19.0,432.0,657.02,525.05
2017,7,5,17,15,748.5,66.5,2.95,18.5,382.0,600.46,484.32
2017,7,5,17,30,720.0,63.0,2.9,18.0,332.0,544.14,441.48
2017,7,5,17,45,681.0,58.0,2.9,17.5,282.5,480.56,391.44
2017,7,5,18,0,642.0,53.0,2.9,17.0,233.0,419.02,341.01
2017,7,5,18,15,583.0,47.5,2.8,16.5,186.0,349.77,282.26
2017,7,5,18,30,524.0,42.0,2.7,16.0,139.0,287.9,227.64
2017,7,5,18,45,431.5,34.0,2.6,15.5,97.5,214.45,162.92
2017,7,5,19,0,339.0,26.0,2.5,15.0,56.0,151.27,102.38
2017,7,5,19,15,169.5,13.0,2.5,14.5,28.0,65.01,0.0
2017,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,5,15,151.0,14.5,2.4,11.5,29.5,11.64,0.0
2017,7,6,5,30,302.0,29.0,2.4,12.0,59.0,23.7,14.19
2017,7,6,5,45,393.5,38.0,2.45,12.5,100.0,30.66,21.35
2017,7,6,6,0,485.0,47.0,2.5,13.0,141.0,37.51,27.84
2017,7,6,6,15,545.0,54.0,2.5,13.5,188.0,42.46,32.45
2017,7,6,6,30,605.0,61.0,2.5,14.0,235.0,47.31,36.81
2017,7,6,6,45,649.0,65.5,2.5,15.0,285.0,50.07,39.08
2017,7,6,7,0,693.0,70.0,2.5,16.0,335.0,57.5,45.39
2017,7,6,7,15,723.5,74.0,2.5,16.5,385.0,59.86,47.21
2017,7,6,7,30,754.0,78.0,2.5,17.0,435.0,62.15,48.94
2017,7,6,7,45,778.0,80.5,2.5,17.5,484.5,63.2,49.57
2017,7,6,8,0,802.0,83.0,2.5,18.0,534.0,64.21,50.16
2017,7,6,8,15,819.5,85.5,2.5,18.5,581.0,92.13,57.58
2017,7,6,8,30,837.0,88.0,2.5,19.0,628.0,147.94,82.69
2017,7,6,8,45,851.0,90.0,2.5,20.0,671.5,204.59,122.36
2017,7,6,9,0,865.0,92.0,2.5,21.0,715.0,262.34,169.29
2017,7,6,9,15,875.5,93.5,2.5,21.0,753.5,319.6,219.04
2017,7,6,9,30,886.0,95.0,2.5,21.0,792.0,377.06,269.29
2017,7,6,9,45,892.0,97.5,2.5,21.5,825.5,433.45,317.43
2017,7,6,10,0,898.0,100.0,2.5,22.0,859.0,489.07,363.53
2017,7,6,10,15,904.0,101.0,2.5,22.5,886.5,542.54,406.51
2017,7,6,10,30,910.0,102.0,2.5,23.0,914.0,594.77,447.07
2017,7,6,10,45,914.5,102.5,2.5,23.5,935.0,644.22,484.29
2017,7,6,11,0,919.0,103.0,2.5,24.0,956.0,691.84,519.02
2017,7,6,11,15,921.5,103.5,2.5,24.0,970.0,736.03,551.4
2017,7,6,11,30,924.0,104.0,2.5,24.0,984.0,777.85,580.83
2017,7,6,11,45,925.5,104.0,2.55,24.5,991.0,815.95,605.35
2017,7,6,12,0,927.0,104.0,2.6,25.0,998.0,851.29,627.81
2017,7,6,12,15,927.0,104.0,2.65,25.0,997.5,882.48,648.63
2017,7,6,12,30,927.0,104.0,2.7,25.0,997.0,910.55,667.39
2017,7,6,12,45,924.0,104.5,2.75,25.0,989.0,933.12,682.56
2017,7,6,13,0,921.0,105.0,2.8,25.0,981.0,952.18,695.53
2017,7,6,13,15,918.5,104.5,2.8,25.0,966.0,967.14,705.52
2017,7,6,13,30,916.0,104.0,2.8,25.0,951.0,978.4,713.22
2017,7,6,13,45,912.5,102.5,2.85,25.0,930.0,983.96,717.78
2017,7,6,14,0,909.0,101.0,2.9,25.0,909.0,985.7,720.02
2017,7,6,14,15,903.0,100.0,2.9,24.5,881.0,981.75,719.7
2017,7,6,14,30,897.0,99.0,2.9,24.0,853.0,974.07,717.09
2017,7,6,14,45,890.5,97.0,2.95,24.0,819.0,961.19,710.18
2017,7,6,15,0,884.0,95.0,3.0,24.0,785.0,944.74,701.01
2017,7,6,15,15,874.0,93.0,3.05,23.5,746.0,921.6,688.74
2017,7,6,15,30,864.0,91.0,3.1,23.0,707.0,895.27,674.26
2017,7,6,15,45,852.0,88.0,3.15,23.0,664.0,863.06,654.32
2017,7,6,16,0,840.0,85.0,3.2,23.0,621.0,828.13,632.34
2017,7,6,16,15,823.0,82.5,3.25,22.5,574.5,787.16,607.03
2017,7,6,16,30,806.0,80.0,3.3,22.0,528.0,751.51,585.09
2017,7,6,16,45,785.0,76.5,3.35,21.5,479.0,702.3,552.75
2017,7,6,17,0,764.0,73.0,3.4,21.0,430.0,652.04,518.89
2017,7,6,17,15,734.0,69.5,3.4,20.0,379.5,594.96,478.75
2017,7,6,17,30,704.0,66.0,3.4,19.0,329.0,538.27,436.55
2017,7,6,17,45,664.0,61.0,3.45,18.5,279.5,474.78,386.54
2017,7,6,18,0,624.0,56.0,3.5,18.0,230.0,415.5,337.84
2017,7,6,18,15,563.0,50.0,3.5,17.5,183.0,345.77,278.81
2017,7,6,18,30,502.0,44.0,3.5,17.0,136.0,281.41,222.35
2017,7,6,18,45,407.5,35.0,3.5,16.5,95.5,207.18,157.2
2017,7,6,19,0,313.0,26.0,3.5,16.0,55.0,143.54,96.65
2017,7,6,19,15,156.5,13.0,3.55,15.5,27.5,61.8,0.0
2017,7,6,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,5,15,176.5,13.5,2.35,12.5,30.5,10.85,0.0
2017,7,7,5,30,353.0,27.0,2.3,13.0,61.0,22.14,12.73
2017,7,7,5,45,447.0,35.0,2.3,13.5,103.5,28.39,19.25
2017,7,7,6,0,541.0,43.0,2.3,14.0,146.0,34.6,25.13
2017,7,7,6,15,599.5,48.5,2.25,14.5,194.5,41.93,31.84
2017,7,7,6,30,658.0,54.0,2.2,15.0,243.0,46.18,35.65
2017,7,7,6,45,700.5,58.0,2.15,15.5,294.0,49.03,38.09
2017,7,7,7,0,743.0,62.0,2.1,16.0,345.0,51.86,40.42
2017,7,7,7,15,771.5,65.5,2.0,17.0,396.0,54.11,42.09
2017,7,7,7,30,800.0,69.0,1.9,18.0,447.0,56.3,43.67
2017,7,7,7,45,822.5,71.5,1.8,19.0,497.5,65.83,51.54
2017,7,7,8,0,845.0,74.0,1.7,20.0,548.0,67.85,52.86
2017,7,7,8,15,861.0,76.0,1.7,20.5,595.5,86.85,52.53
2017,7,7,8,30,877.0,78.0,1.7,21.0,643.0,144.56,77.82
2017,7,7,8,45,890.0,80.0,1.7,22.0,687.0,203.35,118.5
2017,7,7,9,0,903.0,82.0,1.7,23.0,731.0,263.11,166.54
2017,7,7,9,15,912.5,83.5,1.75,23.5,770.5,322.25,216.93
2017,7,7,9,30,922.0,85.0,1.8,24.0,810.0,381.44,267.48
2017,7,7,9,45,920.5,91.5,1.85,25.0,841.5,439.89,315.98
2017,7,7,10,0,919.0,98.0,1.9,26.0,873.0,496.77,361.53
2017,7,7,10,15,925.0,99.0,2.0,26.5,901.5,551.41,404.66
2017,7,7,10,30,931.0,100.0,2.1,27.0,930.0,604.76,445.46
2017,7,7,10,45,936.0,100.5,2.25,27.5,951.5,655.59,483.47
2017,7,7,11,0,941.0,101.0,2.4,28.0,973.0,704.58,519.15
2017,7,7,11,15,943.5,101.5,2.5,28.5,987.5,749.79,551.07
2017,7,7,11,30,946.0,102.0,2.6,29.0,1002.0,792.56,579.88
2017,7,7,11,45,948.5,101.5,2.75,29.5,1009.5,831.88,605.25
2017,7,7,12,0,951.0,101.0,2.9,30.0,1017.0,868.43,628.64
2017,7,7,12,15,951.0,101.0,2.95,30.0,1017.0,900.38,649.55
2017,7,7,12,30,951.0,101.0,3.0,30.0,1017.0,929.13,668.38
2017,7,7,12,45,948.5,101.5,3.15,30.0,1008.5,952.74,684.63
2017,7,7,13,0,946.0,102.0,3.3,30.0,1000.0,972.76,698.69
2017,7,7,13,15,943.0,101.5,3.4,30.0,985.0,987.67,709.21
2017,7,7,13,30,940.0,101.0,3.5,30.0,970.0,998.76,717.42
2017,7,7,13,45,937.0,99.0,3.6,30.0,948.0,1004.49,722.34
2017,7,7,14,0,934.0,97.0,3.7,30.0,926.0,1006.3,724.88
2017,7,7,14,15,927.5,96.0,3.75,30.0,897.5,1001.86,723.19
2017,7,7,14,30,921.0,95.0,3.8,30.0,869.0,993.59,719.18
2017,7,7,14,45,915.5,92.5,3.85,30.0,834.5,980.92,712.42
2017,7,7,15,0,910.0,90.0,3.9,30.0,800.0,964.54,703.33
2017,7,7,15,15,899.5,88.0,3.9,29.5,760.0,940.49,690.33
2017,7,7,15,30,889.0,86.0,3.9,29.0,720.0,913.17,675.13
2017,7,7,15,45,878.0,83.0,3.9,29.0,676.5,881.21,655.37
2017,7,7,16,0,867.0,80.0,3.9,29.0,633.0,846.4,633.56
2017,7,7,16,15,850.0,77.5,3.8,28.5,585.0,804.56,607.48
2017,7,7,16,30,833.0,75.0,3.7,28.0,537.0,760.74,579.66
2017,7,7,16,45,813.0,71.5,3.65,27.5,487.5,711.76,547.87
2017,7,7,17,0,793.0,68.0,3.6,27.0,438.0,667.68,518.97
2017,7,7,17,15,763.5,64.5,3.45,26.0,387.0,609.72,479.15
2017,7,7,17,30,734.0,61.0,3.3,25.0,336.0,552.07,436.99
2017,7,7,17,45,694.5,56.5,3.15,24.5,285.5,488.05,387.48
2017,7,7,18,0,655.0,52.0,3.0,24.0,235.0,426.09,337.71
2017,7,7,18,15,595.0,46.5,2.85,23.0,187.0,355.58,279.96
2017,7,7,18,30,535.0,41.0,2.7,22.0,139.0,292.47,226.01
2017,7,7,18,45,440.0,33.0,2.55,21.0,97.5,217.33,161.6
2017,7,7,19,0,345.0,25.0,2.4,20.0,56.0,152.8,100.78
2017,7,7,19,15,172.5,12.5,2.35,19.5,28.0,65.33,0.0
2017,7,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,8,5,15,160.5,14.0,2.6,14.5,29.0,11.27,0.0
2017,7,8,5,30,321.0,28.0,2.6,15.0,58.0,22.96,13.16
2017,7,8,5,45,414.0,36.5,2.6,15.5,99.5,29.55,20.05
2017,7,8,6,0,507.0,45.0,2.6,16.0,141.0,36.07,26.18
2017,7,8,6,15,567.5,51.0,2.55,16.5,188.5,40.31,30.13
2017,7,8,6,30,628.0,57.0,2.5,17.0,236.0,44.52,33.88
2017,7,8,6,45,670.0,62.0,2.45,17.5,286.5,51.98,40.36
2017,7,8,7,0,712.0,67.0,2.4,18.0,337.0,55.42,43.2
2017,7,8,7,15,741.5,70.5,2.3,18.5,387.5,57.5,44.78
2017,7,8,7,30,771.0,74.0,2.2,19.0,438.0,59.53,46.28
2017,7,8,7,45,794.0,77.0,2.15,20.0,487.5,61.05,47.22
2017,7,8,8,0,817.0,80.0,2.1,21.0,537.0,62.5,48.09
2017,7,8,8,15,834.0,82.5,2.15,21.5,584.5,89.51,55.25
2017,7,8,8,30,851.0,85.0,2.2,22.0,632.0,146.18,79.97
2017,7,8,8,45,864.0,87.0,2.3,23.0,675.5,203.56,119.52
2017,7,8,9,0,877.0,89.0,2.4,24.0,719.0,261.91,166.4
2017,7,8,9,15,887.0,91.0,2.45,24.5,758.0,320.17,216.01
2017,7,8,9,30,897.0,93.0,2.5,25.0,797.0,378.58,265.93
2017,7,8,9,45,892.5,101.0,2.6,26.0,827.0,435.64,313.6
2017,7,8,10,0,888.0,109.0,2.7,27.0,857.0,490.83,358.2
2017,7,8,10,15,894.0,110.0,2.8,27.0,885.0,544.01,401.22
2017,7,8,10,30,900.0,111.0,2.9,27.0,913.0,595.96,442.18
2017,7,8,10,45,903.0,113.0,3.0,27.5,933.5,645.42,479.33
2017,7,8,11,0,906.0,115.0,3.1,28.0,954.0,692.97,514.06
2017,7,8,11,15,908.5,115.5,3.15,28.0,968.0,736.87,546.27
2017,7,8,11,30,911.0,116.0,3.2,28.0,982.0,778.44,575.99
2017,7,8,11,45,911.0,116.5,3.25,28.0,988.5,815.58,600.92
2017,7,8,12,0,911.0,117.0,3.3,28.0,995.0,849.94,623.89
2017,7,8,12,15,911.0,117.0,3.35,27.5,994.5,880.96,645.86
2017,7,8,12,30,911.0,117.0,3.4,27.0,994.0,908.92,665.88
2017,7,8,12,45,911.0,115.5,3.45,27.0,986.5,932.32,681.64
2017,7,8,13,0,911.0,114.0,3.5,27.0,979.0,952.32,695.23
2017,7,8,13,15,908.0,113.5,3.5,26.5,964.5,966.91,706.44
2017,7,8,13,30,905.0,113.0,3.5,26.0,950.0,977.83,715.39
2017,7,8,13,45,901.5,111.5,3.55,26.0,928.5,983.55,720.02
2017,7,8,14,0,898.0,110.0,3.6,26.0,907.0,985.49,722.33
2017,7,8,14,15,891.5,108.5,3.6,25.5,878.5,980.76,721.49
2017,7,8,14,30,885.0,107.0,3.6,25.0,850.0,972.31,718.33
2017,7,8,14,45,878.5,104.5,3.65,25.0,816.5,959.18,711.1
2017,7,8,15,0,872.0,102.0,3.7,25.0,783.0,942.5,701.58
2017,7,8,15,15,861.5,100.0,3.7,24.5,744.0,919.21,688.7
2017,7,8,15,30,851.0,98.0,3.7,24.0,705.0,892.79,673.66
2017,7,8,15,45,838.5,95.0,3.7,23.5,662.0,860.54,654.49
2017,7,8,16,0,826.0,92.0,3.7,23.0,619.0,825.64,633.27
2017,7,8,16,15,808.5,89.5,3.65,22.5,572.0,792.74,612.99
2017,7,8,16,30,791.0,87.0,3.6,22.0,525.0,749.46,584.93
2017,7,8,16,45,769.0,83.0,3.6,21.5,476.0,699.4,551.64
2017,7,8,17,0,747.0,79.0,3.6,21.0,427.0,648.39,516.89
2017,7,8,17,15,715.5,75.0,3.55,20.0,376.5,590.29,475.48
2017,7,8,17,30,684.0,71.0,3.5,19.0,326.0,532.73,432.4
2017,7,8,17,45,641.0,65.5,3.5,18.5,276.5,470.06,382.83
2017,7,8,18,0,598.0,60.0,3.5,18.0,227.0,407.71,331.68
2017,7,8,18,15,534.5,53.5,3.4,17.0,180.0,337.33,272.6
2017,7,8,18,30,471.0,47.0,3.3,16.0,133.0,272.58,216.23
2017,7,8,18,45,373.0,37.5,3.25,15.5,92.5,197.97,150.81
2017,7,8,19,0,275.0,28.0,3.2,15.0,52.0,134.36,90.27
2017,7,8,19,15,137.5,14.0,3.2,14.5,26.0,58.26,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,9,5,15,161.0,14.5,2.65,11.5,29.0,11.73,0.0
2017,7,9,5,30,322.0,29.0,2.6,12.0,58.0,23.89,14.02
2017,7,9,5,45,426.5,37.0,2.6,12.5,101.0,30.06,20.76
2017,7,9,6,0,531.0,45.0,2.6,13.0,144.0,36.23,26.67
2017,7,9,6,15,592.5,51.0,2.5,13.5,193.0,40.52,30.7
2017,7,9,6,30,654.0,57.0,2.4,14.0,242.0,48.71,38.06
2017,7,9,6,45,698.5,61.0,2.35,14.5,293.5,51.48,40.42
2017,7,9,7,0,743.0,65.0,2.3,15.0,345.0,54.24,42.7
2017,7,9,7,15,772.5,68.5,2.3,15.5,397.0,56.41,44.39
2017,7,9,7,30,802.0,72.0,2.3,16.0,449.0,58.54,46.0
2017,7,9,7,45,825.5,74.5,2.3,17.0,500.0,59.81,46.74
2017,7,9,8,0,849.0,77.0,2.3,18.0,551.0,69.9,55.08
2017,7,9,8,15,865.5,79.5,2.25,18.5,599.0,88.1,54.68
2017,7,9,8,30,882.0,82.0,2.2,19.0,647.0,146.64,80.24
2017,7,9,8,45,895.5,83.5,2.2,19.5,692.0,205.64,121.44
2017,7,9,9,0,909.0,85.0,2.2,20.0,737.0,265.65,170.52
2017,7,9,9,15,919.0,86.5,2.2,20.5,776.5,325.45,222.14
2017,7,9,9,30,929.0,88.0,2.2,21.0,816.0,385.36,273.97
2017,7,9,9,45,927.0,94.5,2.2,21.5,848.0,444.16,324.09
2017,7,9,10,0,925.0,101.0,2.2,22.0,880.0,501.32,371.29
2017,7,9,10,15,931.0,102.0,2.2,22.0,908.5,556.45,416.08
2017,7,9,10,30,937.0,103.0,2.2,22.0,937.0,610.28,458.51
2017,7,9,10,45,940.0,104.5,2.25,22.5,958.0,661.17,496.83
2017,7,9,11,0,943.0,106.0,2.3,23.0,979.0,710.03,532.55
2017,7,9,11,15,945.5,106.5,2.35,23.0,993.5,755.52,566.02
2017,7,9,11,30,948.0,107.0,2.4,23.0,1008.0,798.57,596.51
2017,7,9,11,45,948.0,108.0,2.45,23.0,1015.0,837.5,622.67
2017,7,9,12,0,948.0,109.0,2.5,23.0,1022.0,873.52,646.78
2017,7,9,12,15,948.0,109.0,2.55,23.0,1021.5,905.64,668.22
2017,7,9,12,30,948.0,109.0,2.6,23.0,1021.0,934.56,687.55
2017,7,9,12,45,945.0,110.0,2.65,23.0,1013.0,958.35,703.53
2017,7,9,13,0,942.0,111.0,2.7,23.0,1005.0,978.56,717.27
2017,7,9,13,15,939.0,110.0,2.7,23.0,990.0,993.2,727.03
2017,7,9,13,30,936.0,109.0,2.7,23.0,975.0,1004.01,734.44
2017,7,9,13,45,932.5,107.5,2.75,23.0,953.0,1009.97,739.32
2017,7,9,14,0,929.0,106.0,2.8,23.0,931.0,1012.03,741.82
2017,7,9,14,15,923.0,105.0,2.85,22.5,902.0,1008.29,742.15
2017,7,9,14,30,917.0,104.0,2.9,22.0,873.0,1000.73,740.12
2017,7,9,14,45,910.5,101.5,2.95,22.0,839.0,987.35,732.93
2017,7,9,15,0,904.0,99.0,3.0,22.0,805.0,970.29,723.4
2017,7,9,15,15,893.5,97.0,3.0,21.5,765.0,946.49,710.39
2017,7,9,15,30,883.0,95.0,3.0,21.0,725.0,919.44,695.16
2017,7,9,15,45,872.5,91.5,3.05,21.0,681.0,887.65,675.61
2017,7,9,16,0,862.0,88.0,3.1,21.0,637.0,852.96,653.91
2017,7,9,16,15,844.5,85.5,3.15,20.5,589.0,810.94,627.98
2017,7,9,16,30,827.0,83.0,3.2,20.0,541.0,774.34,605.49
2017,7,9,16,45,808.0,78.5,3.25,19.5,491.0,724.64,572.91
2017,7,9,17,0,789.0,74.0,3.3,19.0,441.0,673.65,538.61
2017,7,9,17,15,758.5,70.5,3.3,18.5,389.5,615.06,496.61
2017,7,9,17,30,728.0,67.0,3.3,18.0,338.0,556.8,452.41
2017,7,9,17,45,689.5,61.5,3.3,17.5,287.5,492.3,401.59
2017,7,9,18,0,651.0,56.0,3.3,17.0,237.0,429.74,350.25
2017,7,9,18,15,588.0,50.0,3.2,16.5,188.5,359.6,290.61
2017,7,9,18,30,525.0,44.0,3.1,16.0,140.0,292.82,231.91
2017,7,9,18,45,428.0,35.5,3.05,15.5,97.5,216.66,164.82
2017,7,9,19,0,331.0,27.0,3.0,15.0,55.0,151.29,101.22
2017,7,9,19,15,165.5,13.5,3.0,14.5,27.5,64.89,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,5,15,174.0,13.5,2.5,11.5,29.5,10.91,0.0
2017,7,10,5,30,348.0,27.0,2.5,12.0,59.0,22.24,12.53
2017,7,10,5,45,450.5,34.5,2.5,12.5,102.0,28.08,19.0
2017,7,10,6,0,553.0,42.0,2.5,13.0,145.0,36.94,27.28
2017,7,10,6,15,613.0,47.5,2.45,13.5,194.0,41.25,31.35
2017,7,10,6,30,673.0,53.0,2.4,14.0,243.0,45.56,35.24
2017,7,10,6,45,714.5,57.0,2.35,14.5,294.5,48.44,37.73
2017,7,10,7,0,756.0,61.0,2.3,15.0,346.0,51.31,40.11
2017,7,10,7,15,784.5,64.5,2.25,15.5,397.5,53.6,41.92
2017,7,10,7,30,813.0,68.0,2.2,16.0,449.0,55.83,43.64
2017,7,10,7,45,834.0,70.5,2.2,16.5,499.0,65.32,51.65
2017,7,10,8,0,855.0,73.0,2.2,17.0,549.0,67.35,53.11
2017,7,10,8,15,871.0,75.0,2.15,17.5,597.0,84.75,52.46
2017,7,10,8,30,887.0,77.0,2.1,18.0,645.0,143.19,77.69
2017,7,10,8,45,899.0,79.0,2.05,18.5,689.0,202.57,119.29
2017,7,10,9,0,911.0,81.0,2.0,19.0,733.0,262.79,168.73
2017,7,10,9,15,920.0,82.5,1.95,19.5,772.5,322.43,220.36
2017,7,10,9,30,929.0,84.0,1.9,20.0,812.0,382.06,272.04
2017,7,10,9,45,922.5,93.0,1.85,20.5,842.0,441.02,322.26
2017,7,10,10,0,916.0,102.0,1.8,21.0,872.0,497.86,369.03
2017,7,10,10,15,921.5,103.0,1.8,21.5,900.0,552.34,412.41
2017,7,10,10,30,927.0,104.0,1.8,22.0,928.0,605.48,453.24
2017,7,10,10,45,930.5,105.5,1.85,22.5,949.0,656.24,491.24
2017,7,10,11,0,934.0,107.0,1.9,23.0,970.0,705.07,526.68
2017,7,10,11,15,936.0,107.5,1.95,23.0,984.0,749.89,559.47
2017,7,10,11,30,938.0,108.0,2.0,23.0,998.0,792.26,589.34
2017,7,10,11,45,938.5,108.5,2.1,23.0,1005.0,830.85,615.54
2017,7,10,12,0,939.0,109.0,2.2,23.0,1012.0,866.58,639.77
2017,7,10,12,15,938.5,109.0,2.3,23.0,1011.0,898.04,661.15
2017,7,10,12,30,938.0,109.0,2.4,23.0,1010.0,926.31,680.45
2017,7,10,12,45,939.5,106.5,2.55,23.0,1003.0,950.75,697.75
2017,7,10,13,0,941.0,104.0,2.7,23.0,996.0,971.68,712.85
2017,7,10,13,15,937.5,103.5,2.8,22.5,981.0,986.21,724.84
2017,7,10,13,30,934.0,103.0,2.9,22.0,966.0,996.93,734.53
2017,7,10,13,45,929.5,102.0,3.0,22.0,943.5,1002.33,739.48
2017,7,10,14,0,925.0,101.0,3.1,22.0,921.0,1003.85,742.03
2017,7,10,14,15,919.0,99.5,3.15,21.5,892.5,999.53,741.89
2017,7,10,14,30,913.0,98.0,3.2,21.0,864.0,991.39,739.36
2017,7,10,14,45,904.5,97.0,3.3,21.0,829.0,977.65,732.15
2017,7,10,15,0,896.0,96.0,3.4,21.0,794.0,960.33,722.6
2017,7,10,15,15,885.5,94.0,3.45,20.5,754.5,936.62,709.74
2017,7,10,15,30,875.0,92.0,3.5,20.0,715.0,909.69,694.61
2017,7,10,15,45,861.0,90.0,3.55,20.0,670.5,876.61,673.76
2017,7,10,16,0,847.0,88.0,3.6,20.0,626.0,840.9,650.89
2017,7,10,16,15,829.5,85.5,3.6,19.5,579.0,799.31,624.51
2017,7,10,16,30,812.0,83.0,3.6,19.0,532.0,763.22,601.73
2017,7,10,16,45,788.0,80.0,3.65,18.5,482.0,712.01,567.51
2017,7,10,17,0,764.0,77.0,3.7,18.0,432.0,659.94,531.85
2017,7,10,17,15,733.0,73.0,3.7,17.5,381.0,601.41,489.17
2017,7,10,17,30,702.0,69.0,3.7,17.0,330.0,543.33,444.6
2017,7,10,17,45,656.0,64.5,3.7,16.5,279.5,479.02,393.3
2017,7,10,18,0,610.0,60.0,3.7,16.0,229.0,415.42,340.67
2017,7,10,18,15,545.5,53.0,3.65,15.5,181.5,343.19,279.11
2017,7,10,18,30,481.0,46.0,3.6,15.0,134.0,276.75,220.52
2017,7,10,18,45,376.0,37.0,3.55,14.5,92.5,199.36,152.44
2017,7,10,19,0,271.0,28.0,3.5,14.0,51.0,133.72,89.35
2017,7,10,19,15,135.5,14.0,3.45,13.5,25.5,57.78,0.0
2017,7,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,5,15,119.5,15.5,2.75,11.0,26.5,12.1,0.0
2017,7,11,5,30,239.0,31.0,2.8,11.0,53.0,24.1,13.96
2017,7,11,5,45,348.0,41.5,2.85,11.5,94.5,33.73,24.01
2017,7,11,6,0,457.0,52.0,2.9,12.0,136.0,41.77,31.67
2017,7,11,6,15,292.0,80.5,2.85,12.5,140.5,59.36,47.65
2017,7,11,6,30,127.0,109.0,2.8,13.0,145.0,80.65,66.68
2017,7,11,6,45,143.5,129.0,2.75,13.5,177.0,94.23,78.55
2017,7,11,7,0,160.0,149.0,2.7,14.0,209.0,107.49,89.87
2017,7,11,7,15,457.5,117.0,2.65,14.5,323.5,81.73,66.85
2017,7,11,7,30,755.0,85.0,2.6,15.0,438.0,67.53,54.07
2017,7,11,7,45,780.5,88.0,2.55,15.5,488.5,68.75,54.85
2017,7,11,8,0,806.0,91.0,2.5,16.0,539.0,69.94,55.57
2017,7,11,8,15,824.5,94.0,2.45,16.5,587.0,86.05,54.75
2017,7,11,8,30,843.0,97.0,2.4,17.0,635.0,143.55,80.1
2017,7,11,8,45,859.0,98.5,2.4,17.5,680.0,209.24,126.93
2017,7,11,9,0,875.0,100.0,2.4,18.0,725.0,267.97,175.03
2017,7,11,9,15,885.5,102.0,2.4,18.0,765.0,326.59,226.31
2017,7,11,9,30,896.0,104.0,2.4,18.0,805.0,385.42,278.13
2017,7,11,9,45,905.5,105.0,2.4,18.5,839.5,443.08,327.69
2017,7,11,10,0,915.0,106.0,2.4,19.0,874.0,500.31,375.44
2017,7,11,10,15,921.0,107.0,2.4,19.0,902.5,555.1,420.61
2017,7,11,10,30,927.0,108.0,2.4,19.0,931.0,608.61,463.42
2017,7,11,10,45,931.5,108.5,2.45,19.5,952.5,659.32,502.21
2017,7,11,11,0,936.0,109.0,2.5,20.0,974.0,708.14,538.47
2017,7,11,11,15,938.5,109.5,2.55,20.0,988.5,753.5,572.36
2017,7,11,11,30,941.0,110.0,2.6,20.0,1003.0,796.43,603.33
2017,7,11,11,45,942.5,110.0,2.65,20.5,1010.0,835.59,628.86
2017,7,11,12,0,944.0,110.0,2.7,21.0,1017.0,871.93,652.27
2017,7,11,12,15,943.5,110.0,2.75,21.0,1016.5,903.63,673.68
2017,7,11,12,30,943.0,110.0,2.8,21.0,1016.0,932.11,692.94
2017,7,11,12,45,944.5,107.0,2.85,21.0,1008.5,956.28,709.37
2017,7,11,13,0,946.0,104.0,2.9,21.0,1001.0,976.91,723.53
2017,7,11,13,15,942.5,103.5,2.95,20.5,985.0,991.57,735.26
2017,7,11,13,30,939.0,103.0,3.0,20.0,969.0,1002.39,744.66
2017,7,11,13,45,936.0,100.5,3.05,20.0,947.0,1007.82,749.22
2017,7,11,14,0,933.0,98.0,3.1,20.0,925.0,1009.28,751.34
2017,7,11,14,15,926.5,96.5,3.15,20.0,895.5,1004.47,749.44
2017,7,11,14,30,920.0,95.0,3.2,20.0,866.0,995.79,745.13
2017,7,11,14,45,912.5,93.0,3.25,20.0,831.0,981.85,737.41
2017,7,11,15,0,905.0,91.0,3.3,20.0,796.0,964.26,727.32
2017,7,11,15,15,894.0,89.0,3.35,19.5,755.5,939.88,714.01
2017,7,11,15,30,883.0,87.0,3.4,19.0,715.0,912.27,698.42
2017,7,11,15,45,869.5,84.5,3.45,19.0,670.5,878.82,677.3
2017,7,11,16,0,856.0,82.0,3.5,19.0,626.0,842.67,654.11
2017,7,11,16,15,838.0,79.5,3.55,18.5,578.0,800.32,627.39
2017,7,11,16,30,820.0,77.0,3.6,18.0,530.0,756.07,598.8
2017,7,11,16,45,796.5,74.0,3.65,17.5,480.0,712.17,569.85
2017,7,11,17,0,773.0,71.0,3.7,17.0,430.0,660.15,534.04
2017,7,11,17,15,742.0,67.5,3.7,16.5,379.0,601.86,491.66
2017,7,11,17,30,711.0,64.0,3.7,16.0,328.0,544.02,447.07
2017,7,11,17,45,667.0,59.5,3.7,16.0,277.5,478.21,393.67
2017,7,11,18,0,623.0,55.0,3.7,16.0,227.0,417.01,342.12
2017,7,11,18,15,559.5,49.0,3.6,15.5,179.5,345.82,281.24
2017,7,11,18,30,496.0,43.0,3.5,15.0,132.0,280.29,223.23
2017,7,11,18,45,392.5,34.5,3.45,14.5,91.5,203.2,155.21
2017,7,11,19,0,289.0,26.0,3.4,14.0,51.0,137.77,91.39
2017,7,11,19,15,144.5,13.0,3.35,13.5,25.5,48.11,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,15,143.0,14.0,2.1,11.5,26.5,11.36,0.0
2017,7,12,5,30,286.0,28.0,2.1,12.0,53.0,23.05,12.87
2017,7,12,5,45,390.5,36.5,2.1,12.5,94.0,29.62,20.29
2017,7,12,6,0,495.0,45.0,2.1,13.0,135.0,36.15,26.56
2017,7,12,6,15,558.5,51.0,2.0,13.5,182.5,40.39,30.57
2017,7,12,6,30,622.0,57.0,1.9,14.0,230.0,44.6,34.39
2017,7,12,6,45,667.5,61.5,1.85,14.5,281.0,51.68,40.62
2017,7,12,7,0,713.0,66.0,1.8,15.0,332.0,54.78,43.2
2017,7,12,7,15,743.5,69.5,1.75,15.5,383.0,56.9,44.83
2017,7,12,7,30,774.0,73.0,1.7,16.0,434.0,58.97,46.39
2017,7,12,7,45,798.0,75.5,1.65,16.5,484.0,60.18,47.18
2017,7,12,8,0,822.0,78.0,1.6,17.0,534.0,70.13,55.52
2017,7,12,8,15,839.0,80.5,1.55,17.5,581.5,86.2,54.83
2017,7,12,8,30,856.0,83.0,1.5,18.0,629.0,143.32,79.12
2017,7,12,8,45,870.5,84.5,1.5,18.5,673.0,201.07,119.15
2017,7,12,9,0,885.0,86.0,1.5,19.0,717.0,259.96,167.11
2017,7,12,9,15,895.0,88.0,1.5,19.5,757.0,318.89,217.79
2017,7,12,9,30,905.0,90.0,1.5,20.0,797.0,377.97,268.68
2017,7,12,9,45,903.5,96.5,1.55,20.5,828.5,435.82,317.87
2017,7,12,10,0,902.0,103.0,1.6,21.0,860.0,492.11,364.31
2017,7,12,10,15,908.5,104.5,1.65,21.0,888.5,546.87,408.73
2017,7,12,10,30,915.0,106.0,1.7,21.0,917.0,600.43,450.96
2017,7,12,10,45,921.0,106.0,1.75,21.5,939.0,651.09,489.0
2017,7,12,11,0,927.0,106.0,1.8,22.0,961.0,700.04,524.67
2017,7,12,11,15,930.0,106.5,1.85,22.0,976.0,745.37,557.9
2017,7,12,11,30,933.0,107.0,1.9,22.0,991.0,788.35,588.24
2017,7,12,11,45,935.5,106.5,1.95,22.5,999.0,827.57,613.33
2017,7,12,12,0,938.0,106.0,2.0,23.0,1007.0,864.05,636.38
2017,7,12,12,15,938.5,106.0,2.05,23.0,1007.5,896.4,657.81
2017,7,12,12,30,939.0,106.0,2.1,23.0,1008.0,925.59,677.18
2017,7,12,12,45,933.5,108.5,2.2,23.0,999.5,948.39,692.93
2017,7,12,13,0,928.0,111.0,2.3,23.0,991.0,967.57,706.47
2017,7,12,13,15,926.0,110.5,2.35,23.0,976.5,983.51,717.51
2017,7,12,13,30,924.0,110.0,2.4,23.0,962.0,995.72,726.27
2017,7,12,13,45,920.5,108.5,2.45,23.0,940.5,1001.7,731.16
2017,7,12,14,0,917.0,107.0,2.5,23.0,919.0,1003.82,733.74
2017,7,12,14,15,911.0,106.0,2.5,22.5,891.0,1000.17,733.65
2017,7,12,14,30,905.0,105.0,2.5,22.0,863.0,992.73,731.26
2017,7,12,14,45,898.0,103.0,2.55,22.0,829.0,979.57,724.33
2017,7,12,15,0,891.0,101.0,2.6,22.0,795.0,962.78,715.11
2017,7,12,15,15,880.5,99.0,2.6,21.5,755.0,939.24,702.35
2017,7,12,15,30,870.0,97.0,2.6,21.0,715.0,912.47,687.41
2017,7,12,15,45,857.5,94.0,2.65,21.0,671.0,879.78,667.43
2017,7,12,16,0,845.0,91.0,2.7,21.0,627.0,844.36,645.4
2017,7,12,16,15,827.0,88.5,2.7,20.5,579.5,810.47,625.06
2017,7,12,16,30,809.0,86.0,2.7,20.0,532.0,766.12,596.92
2017,7,12,16,45,786.5,82.0,2.75,19.5,482.0,714.92,563.54
2017,7,12,17,0,764.0,78.0,2.8,19.0,432.0,662.74,528.56
2017,7,12,17,15,732.0,74.0,2.8,18.5,380.5,603.43,486.06
2017,7,12,17,30,700.0,70.0,2.8,18.0,329.0,544.64,441.67
2017,7,12,17,45,655.5,65.0,2.8,17.5,278.5,480.74,391.43
2017,7,12,18,0,611.0,60.0,2.8,17.0,228.0,417.24,339.55
2017,7,12,18,15,545.5,53.0,2.7,16.0,180.0,344.33,278.54
2017,7,12,18,30,480.0,46.0,2.6,15.0,132.0,277.3,220.27
2017,7,12,18,45,375.5,36.5,2.55,14.5,91.0,199.43,152.04
2017,7,12,19,0,271.0,27.0,2.5,14.0,50.0,133.2,87.61
2017,7,12,19,15,135.5,13.5,2.5,13.5,25.0,46.33,0.0
2017,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,148.0,13.0,2.0,11.0,26.0,11.1,0.0
2017,7,13,5,30,296.0,26.0,2.0,11.0,52.0,21.35,11.38
2017,7,13,5,45,399.5,35.0,2.05,11.5,93.5,28.42,19.3
2017,7,13,6,0,503.0,44.0,2.1,12.0,135.0,35.41,26.0
2017,7,13,6,15,567.0,50.5,2.05,12.5,183.0,40.08,30.42
2017,7,13,6,30,631.0,57.0,2.0,13.0,231.0,44.7,34.63
2017,7,13,6,45,490.0,91.5,2.0,13.5,243.5,67.12,54.55
2017,7,13,7,0,349.0,126.0,2.0,14.0,256.0,87.89,72.66
2017,7,13,7,15,279.5,158.0,1.95,14.5,272.0,110.4,91.95
2017,7,13,7,30,210.0,190.0,1.9,15.0,288.0,133.68,111.53
2017,7,13,7,45,518.0,135.0,1.85,16.0,412.5,91.37,74.28
2017,7,13,8,0,826.0,80.0,1.8,17.0,537.0,62.8,49.16
2017,7,13,8,15,472.0,183.0,1.8,17.5,449.0,125.24,91.69
2017,7,13,8,30,118.0,286.0,1.8,18.0,361.0,204.15,155.68
2017,7,13,8,45,502.0,188.0,1.8,18.5,541.0,201.71,135.52
2017,7,13,9,0,886.0,90.0,1.8,19.0,721.0,262.71,169.43
2017,7,13,9,15,896.0,91.5,1.8,19.0,760.5,321.46,220.51
2017,7,13,9,30,906.0,93.0,1.8,19.0,800.0,380.35,272.05
2017,7,13,9,45,911.5,96.0,1.85,19.5,833.5,438.48,321.76
2017,7,13,10,0,917.0,99.0,1.9,20.0,867.0,495.79,369.33
2017,7,13,10,15,922.5,100.0,1.95,20.5,895.0,550.48,413.39
2017,7,13,10,30,928.0,101.0,2.0,21.0,923.0,603.85,454.96
2017,7,13,10,45,931.5,102.5,2.1,21.5,944.5,654.84,493.71
2017,7,13,11,0,935.0,104.0,2.2,22.0,966.0,703.89,529.95
2017,7,13,11,15,937.0,104.5,2.25,22.0,980.5,748.93,563.22
2017,7,13,11,30,939.0,105.0,2.3,22.0,995.0,791.5,593.42
