Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,11,45,939.5,106.0,2.4,22.0,1001.5,830.71,620.25
2017,7,13,12,0,940.0,107.0,2.5,22.0,1008.0,867.06,645.08
2017,7,13,12,15,939.5,106.5,2.6,22.0,1007.5,898.25,666.42
2017,7,13,12,30,939.0,106.0,2.7,22.0,1007.0,926.21,685.64
2017,7,13,12,45,934.5,107.5,2.8,22.5,998.5,949.04,700.17
2017,7,13,13,0,930.0,109.0,2.9,23.0,990.0,968.26,712.38
2017,7,13,13,15,927.0,108.5,2.95,22.5,975.0,983.29,724.3
2017,7,13,13,30,924.0,108.0,3.0,22.0,960.0,994.56,733.92
2017,7,13,13,45,919.5,107.5,3.1,22.0,938.0,1000.57,739.24
2017,7,13,14,0,915.0,107.0,3.2,22.0,916.0,1002.73,742.19
2017,7,13,14,15,908.5,105.5,3.25,22.0,887.5,998.11,740.39
2017,7,13,14,30,902.0,104.0,3.3,22.0,859.0,989.69,736.24
2017,7,13,14,45,894.0,102.5,3.35,22.0,824.5,976.11,728.77
2017,7,13,15,0,886.0,101.0,3.4,22.0,790.0,958.96,718.99
2017,7,13,15,15,875.0,99.0,3.4,21.5,750.5,935.03,705.7
2017,7,13,15,30,864.0,97.0,3.4,21.0,711.0,907.91,690.2
2017,7,13,15,45,850.5,94.5,3.45,20.5,666.5,875.02,670.88
2017,7,13,16,0,837.0,92.0,3.5,20.0,622.0,839.48,649.45
2017,7,13,16,15,819.0,89.0,3.45,19.5,574.5,805.3,628.18
2017,7,13,16,30,801.0,86.0,3.4,19.0,527.0,760.6,598.97
2017,7,13,16,45,778.0,82.5,3.4,19.0,477.5,709.86,563.97
2017,7,13,17,0,755.0,79.0,3.4,19.0,428.0,658.2,527.62
2017,7,13,17,15,723.0,75.0,3.35,18.0,377.0,599.21,485.64
2017,7,13,17,30,691.0,71.0,3.3,17.0,326.0,540.76,441.74
2017,7,13,17,45,646.5,65.5,3.3,16.5,275.5,476.75,390.89
2017,7,13,18,0,602.0,60.0,3.3,16.0,225.0,413.04,338.35
2017,7,13,18,15,537.0,53.0,3.15,15.5,177.5,340.77,276.77
2017,7,13,18,30,472.0,46.0,3.0,15.0,130.0,274.34,218.24
2017,7,13,18,45,370.5,36.0,2.9,14.5,89.5,197.42,150.55
2017,7,13,19,0,269.0,26.0,2.8,14.0,49.0,131.53,85.7
2017,7,13,19,15,134.5,13.0,2.75,13.5,24.5,45.73,0.0
2017,7,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,125.5,13.5,2.35,11.0,24.0,11.52,0.0
2017,7,14,5,30,251.0,27.0,2.4,11.0,48.0,22.18,11.81
2017,7,14,5,45,353.0,37.5,2.45,11.5,88.5,30.43,21.02
2017,7,14,6,0,455.0,48.0,2.5,12.0,129.0,38.54,28.75
2017,7,14,6,15,520.5,55.0,2.5,12.5,176.5,43.42,33.39
2017,7,14,6,30,586.0,62.0,2.5,13.0,224.0,48.24,37.78
2017,7,14,6,45,632.0,68.0,2.5,13.5,274.0,52.05,41.11
2017,7,14,7,0,678.0,74.0,2.5,14.0,324.0,55.77,44.26
2017,7,14,7,15,710.5,78.5,2.5,14.5,375.0,63.46,50.83
2017,7,14,7,30,743.0,83.0,2.5,15.0,426.0,66.0,52.77
2017,7,14,7,45,768.0,86.0,2.5,16.0,476.0,67.26,53.46
2017,7,14,8,0,793.0,89.0,2.5,17.0,526.0,68.48,54.1
2017,7,14,8,15,811.5,92.0,2.45,17.5,574.0,82.89,53.13
2017,7,14,8,30,830.0,95.0,2.4,18.0,622.0,139.71,77.47
2017,7,14,8,45,845.5,97.0,2.4,18.5,666.5,205.01,123.71
2017,7,14,9,0,861.0,99.0,2.4,19.0,711.0,263.3,171.24
2017,7,14,9,15,872.0,101.0,2.4,19.0,750.5,321.41,221.86
2017,7,14,9,30,883.0,103.0,2.4,19.0,790.0,379.79,273.12
2017,7,14,9,45,886.0,107.5,2.4,19.5,823.0,436.91,322.17
2017,7,14,10,0,889.0,112.0,2.4,20.0,856.0,492.97,368.9
2017,7,14,10,15,895.5,113.5,2.4,20.0,884.5,547.28,413.48
2017,7,14,10,30,902.0,115.0,2.4,20.0,913.0,600.42,455.84
2017,7,14,10,45,910.0,114.0,2.4,20.5,936.0,651.13,494.29
2017,7,14,11,0,918.0,113.0,2.4,21.0,959.0,700.31,530.43
2017,7,14,11,15,921.0,114.0,2.4,21.0,974.0,745.88,564.0
2017,7,14,11,30,924.0,115.0,2.4,21.0,989.0,789.13,594.82
2017,7,14,11,45,929.5,113.0,2.45,21.5,998.0,829.34,620.93
2017,7,14,12,0,935.0,111.0,2.5,22.0,1007.0,866.99,645.07
2017,7,14,12,15,935.5,110.5,2.55,22.0,1007.5,899.0,666.54
2017,7,14,12,30,936.0,110.0,2.6,22.0,1008.0,927.85,685.93
2017,7,14,12,45,933.5,110.5,2.7,22.0,1000.0,951.6,702.4
2017,7,14,13,0,931.0,111.0,2.8,22.0,992.0,971.8,716.65
2017,7,14,13,15,928.5,110.5,2.85,22.0,977.5,987.4,727.55
2017,7,14,13,30,926.0,110.0,2.9,22.0,963.0,999.24,736.13
2017,7,14,13,45,924.0,108.0,2.95,22.0,941.5,1006.25,741.7
2017,7,14,14,0,922.0,106.0,3.0,22.0,920.0,1009.38,744.89
2017,7,14,14,15,915.5,104.5,3.0,21.5,891.5,1004.77,744.16
2017,7,14,14,30,909.0,103.0,3.0,21.0,863.0,996.33,741.07
2017,7,14,14,45,903.0,100.5,3.05,21.0,829.0,983.55,734.22
2017,7,14,15,0,897.0,98.0,3.1,21.0,795.0,967.1,725.01
2017,7,14,15,15,886.5,96.0,3.1,21.0,755.0,943.43,710.61
2017,7,14,15,30,876.0,94.0,3.1,21.0,715.0,916.51,694.05
2017,7,14,15,45,864.5,91.0,3.15,21.0,671.5,884.52,674.3
2017,7,14,16,0,853.0,88.0,3.2,21.0,628.0,849.71,652.43
2017,7,14,16,15,835.0,85.0,3.15,20.5,580.0,806.88,625.29
2017,7,14,16,30,817.0,82.0,3.1,20.0,532.0,769.61,601.76
2017,7,14,16,45,796.5,78.0,3.1,19.5,482.0,719.59,568.72
2017,7,14,17,0,776.0,74.0,3.1,19.0,432.0,668.42,534.1
2017,7,14,17,15,744.5,70.5,3.05,18.5,380.5,609.48,491.84
2017,7,14,17,30,713.0,67.0,3.0,18.0,329.0,550.99,447.4
2017,7,14,17,45,672.0,61.5,2.95,17.5,278.5,485.46,395.75
2017,7,14,18,0,631.0,56.0,2.9,17.0,228.0,424.51,345.64
2017,7,14,18,15,566.5,49.5,2.85,16.5,180.0,351.56,283.97
2017,7,14,18,30,502.0,43.0,2.8,16.0,132.0,284.4,225.08
2017,7,14,18,45,402.0,34.0,2.75,15.5,91.0,207.45,157.36
2017,7,14,19,0,302.0,25.0,2.7,15.0,50.0,140.92,90.49
2017,7,14,19,15,151.0,12.5,2.7,14.5,25.0,49.65,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,5,15,152.0,12.5,2.1,11.5,24.5,10.67,0.0
2017,7,15,5,30,304.0,25.0,2.1,12.0,49.0,20.58,10.26
2017,7,15,5,45,406.0,33.0,2.15,12.5,90.0,26.82,17.75
2017,7,15,6,0,508.0,41.0,2.2,13.0,131.0,33.05,23.75
2017,7,15,6,15,571.0,47.0,2.1,13.5,178.5,37.41,27.89
2017,7,15,6,30,634.0,53.0,2.0,14.0,226.0,45.39,35.09
2017,7,15,6,45,677.5,57.5,1.95,15.0,276.5,48.63,37.83
2017,7,15,7,0,721.0,62.0,1.9,16.0,327.0,51.83,40.43
2017,7,15,7,15,751.5,65.5,1.85,16.5,378.0,54.07,42.19
2017,7,15,7,30,782.0,69.0,1.8,17.0,429.0,56.26,43.86
2017,7,15,7,45,804.5,72.0,1.8,17.5,479.0,57.92,45.04
2017,7,15,8,0,827.0,75.0,1.8,18.0,529.0,68.24,53.69
2017,7,15,8,15,844.0,77.0,1.8,18.5,577.0,82.65,52.66
2017,7,15,8,30,861.0,79.0,1.8,19.0,625.0,139.84,76.16
2017,7,15,8,45,874.0,81.5,1.8,20.0,669.0,198.46,116.41
2017,7,15,9,0,887.0,84.0,1.8,21.0,713.0,258.1,164.51
2017,7,15,9,15,897.5,85.5,1.8,21.5,752.5,317.09,215.05
2017,7,15,9,30,908.0,87.0,1.8,22.0,792.0,376.28,265.91
2017,7,15,9,45,908.5,92.5,1.8,22.5,824.5,434.53,315.17
2017,7,15,10,0,909.0,98.0,1.8,23.0,857.0,491.44,361.78
2017,7,15,10,15,915.0,99.0,1.85,23.5,885.5,546.09,405.25
2017,7,15,10,30,921.0,100.0,1.9,24.0,914.0,599.47,446.31
2017,7,15,10,45,926.0,100.5,1.95,24.5,936.0,650.36,484.24
2017,7,15,11,0,931.0,101.0,2.0,25.0,958.0,699.43,519.74
2017,7,15,11,15,933.5,101.5,2.05,25.0,972.5,744.74,552.72
2017,7,15,11,30,936.0,102.0,2.1,25.0,987.0,787.63,582.59
2017,7,15,11,45,937.5,102.5,2.15,25.5,994.5,827.17,607.69
2017,7,15,12,0,939.0,103.0,2.2,26.0,1002.0,863.9,630.71
2017,7,15,12,15,938.5,102.5,2.3,26.0,1001.5,895.1,651.67
2017,7,15,12,30,938.0,102.0,2.4,26.0,1001.0,923.06,670.55
2017,7,15,12,45,934.0,103.5,2.5,26.5,992.5,946.34,685.11
2017,7,15,13,0,930.0,105.0,2.6,27.0,984.0,966.03,697.4
2017,7,15,13,15,927.0,104.5,2.65,27.0,969.0,981.06,707.72
2017,7,15,13,30,924.0,104.0,2.7,27.0,954.0,992.32,715.76
2017,7,15,13,45,918.5,103.5,2.8,27.5,932.0,997.35,718.98
2017,7,15,14,0,913.0,103.0,2.9,28.0,910.0,998.53,719.86
2017,7,15,14,15,907.0,102.0,2.95,27.5,881.5,994.87,720.22
2017,7,15,14,30,901.0,101.0,3.0,27.0,853.0,987.44,718.27
2017,7,15,14,45,892.0,99.5,3.1,27.0,818.5,972.88,710.77
2017,7,15,15,0,883.0,98.0,3.2,27.0,784.0,954.78,701.0
2017,7,15,15,15,693.0,169.0,3.25,26.5,690.0,859.58,640.42
2017,7,15,15,30,503.0,240.0,3.3,26.0,596.0,740.29,558.61
2017,7,15,15,45,668.5,165.0,3.35,26.0,606.5,806.82,610.5
2017,7,15,16,0,834.0,90.0,3.4,26.0,617.0,836.45,632.5
2017,7,15,16,15,816.0,87.0,3.45,25.5,569.5,802.27,611.78
2017,7,15,16,30,798.0,84.0,3.5,25.0,522.0,757.62,583.73
2017,7,15,16,45,774.5,80.5,3.55,24.5,472.5,706.55,550.46
2017,7,15,17,0,751.0,77.0,3.6,24.0,423.0,654.61,515.72
2017,7,15,17,15,719.0,73.0,3.55,23.0,372.0,595.72,474.63
2017,7,15,17,30,687.0,69.0,3.5,22.0,321.0,537.39,431.54
2017,7,15,17,45,643.0,64.0,3.5,21.5,271.0,474.25,382.15
2017,7,15,18,0,599.0,59.0,3.5,21.0,221.0,411.5,331.18
2017,7,15,18,15,532.5,52.0,3.45,20.0,174.0,338.53,270.66
2017,7,15,18,30,466.0,45.0,3.4,19.0,127.0,271.59,213.01
2017,7,15,18,45,363.0,35.5,3.35,18.5,87.0,194.83,146.24
2017,7,15,19,0,260.0,26.0,3.3,18.0,47.0,128.43,80.42
2017,7,15,19,15,130.0,13.0,3.25,17.5,23.5,44.73,0.0
2017,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,147.5,12.0,2.15,14.5,24.0,10.24,0.0
2017,7,16,5,30,295.0,24.0,2.1,15.0,48.0,19.72,9.15
2017,7,16,5,45,405.5,32.0,2.05,16.0,89.5,26.01,16.73
2017,7,16,6,0,516.0,40.0,2.0,17.0,131.0,32.3,22.66
2017,7,16,6,15,579.5,46.0,1.9,17.5,178.5,39.93,29.61
2017,7,16,6,30,643.0,52.0,1.8,18.0,226.0,44.66,33.85
2017,7,16,6,45,689.0,56.0,1.75,19.0,277.5,47.56,36.26
2017,7,16,7,0,735.0,60.0,1.7,20.0,329.0,50.46,38.56
2017,7,16,7,15,765.0,63.5,1.7,20.5,380.5,52.76,40.35
2017,7,16,7,30,795.0,67.0,1.7,21.0,432.0,55.02,42.06
2017,7,16,7,45,819.0,69.0,1.7,22.0,482.5,64.06,49.44
2017,7,16,8,0,843.0,71.0,1.7,23.0,533.0,65.83,50.54
2017,7,16,8,15,859.5,73.0,1.65,23.5,581.0,80.06,49.62
2017,7,16,8,30,876.0,75.0,1.6,24.0,629.0,138.13,72.79
2017,7,16,8,45,890.0,76.5,1.6,25.0,673.5,197.12,112.34
2017,7,16,9,0,904.0,78.0,1.6,26.0,718.0,257.21,159.81
2017,7,16,9,15,914.0,79.5,1.65,26.5,758.0,317.05,210.14
2017,7,16,9,30,924.0,81.0,1.7,27.0,798.0,377.03,260.77
2017,7,16,9,45,924.0,86.5,1.75,27.5,830.5,436.04,309.82
2017,7,16,10,0,924.0,92.0,1.8,28.0,863.0,493.64,356.24
2017,7,16,10,15,930.0,93.0,1.9,28.0,891.5,549.1,400.48
2017,7,16,10,30,936.0,94.0,2.0,28.0,920.0,603.26,442.53
2017,7,16,10,45,941.0,94.0,2.1,28.5,942.5,654.49,480.44
2017,7,16,11,0,946.0,94.0,2.2,29.0,965.0,703.85,515.96
2017,7,16,11,15,949.0,94.5,2.3,29.0,979.5,750.16,549.53
2017,7,16,11,30,952.0,95.0,2.4,29.0,994.0,794.04,579.8
2017,7,16,11,45,954.0,94.5,2.5,29.5,1001.5,833.68,604.98
2017,7,16,12,0,956.0,94.0,2.6,30.0,1009.0,870.46,628.1
2017,7,16,12,15,956.0,94.0,2.65,29.5,1009.0,902.98,650.56
2017,7,16,12,30,956.0,94.0,2.7,29.0,1009.0,932.23,670.99
2017,7,16,12,45,954.0,94.0,2.8,29.0,1001.0,956.27,687.19
2017,7,16,13,0,952.0,94.0,2.9,29.0,993.0,976.67,701.16
2017,7,16,13,15,949.0,93.5,2.95,29.0,978.0,991.9,711.53
2017,7,16,13,30,946.0,93.0,3.0,29.0,963.0,1003.27,719.58
2017,7,16,13,45,942.5,92.0,3.1,29.0,941.0,1009.75,725.06
2017,7,16,14,0,939.0,91.0,3.2,29.0,919.0,1012.29,728.18
2017,7,16,14,15,933.0,89.5,3.2,28.5,890.5,1007.94,727.7
2017,7,16,14,30,927.0,88.0,3.2,28.0,862.0,999.7,724.87
2017,7,16,14,45,920.0,86.5,3.25,28.0,827.5,986.68,718.01
2017,7,16,15,0,913.0,85.0,3.3,28.0,793.0,969.96,708.84
2017,7,16,15,15,903.0,83.0,3.3,27.5,753.0,946.32,696.19
2017,7,16,15,30,893.0,81.0,3.3,27.0,713.0,919.35,681.32
2017,7,16,15,45,881.0,78.5,3.35,27.0,669.0,886.88,661.63
2017,7,16,16,0,869.0,76.0,3.4,27.0,625.0,851.59,639.87
2017,7,16,16,15,852.0,74.0,3.35,26.5,577.0,810.1,614.27
2017,7,16,16,30,835.0,72.0,3.3,26.0,529.0,766.6,586.89
2017,7,16,16,45,814.0,68.5,3.3,25.5,479.0,716.52,554.49
2017,7,16,17,0,793.0,65.0,3.3,25.0,429.0,671.54,525.07
2017,7,16,17,15,763.0,62.0,3.2,24.0,378.0,613.51,485.62
2017,7,16,17,30,733.0,59.0,3.1,23.0,327.0,555.81,443.33
2017,7,16,17,45,691.5,54.5,3.05,22.5,276.5,490.2,392.49
2017,7,16,18,0,650.0,50.0,3.0,22.0,226.0,426.85,341.37
2017,7,16,18,15,587.0,44.5,2.95,21.0,178.0,354.54,281.68
2017,7,16,18,30,524.0,39.0,2.9,20.0,130.0,287.63,224.12
2017,7,16,18,45,420.5,31.0,2.85,19.5,89.0,211.77,157.87
2017,7,16,19,0,317.0,23.0,2.8,19.0,48.0,143.38,88.01
2017,7,16,19,15,158.5,11.5,2.85,18.5,24.0,50.91,0.0
2017,7,16,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,17,5,15,145.0,12.0,2.75,12.5,23.0,10.24,0.0
2017,7,17,5,30,290.0,24.0,2.8,13.0,46.0,19.75,8.96
2017,7,17,5,45,397.5,33.0,2.9,13.5,87.5,26.88,17.63
2017,7,17,6,0,505.0,42.0,3.0,14.0,129.0,33.93,24.38
2017,7,17,6,15,570.5,48.0,3.0,14.5,177.0,38.26,28.49
2017,7,17,6,30,636.0,54.0,3.0,15.0,225.0,46.32,35.75
2017,7,17,6,45,682.5,58.5,3.05,15.5,276.5,49.55,38.56
2017,7,17,7,0,729.0,63.0,3.1,16.0,328.0,52.76,41.25
2017,7,17,7,15,760.0,66.5,3.1,16.5,380.0,54.99,42.99
2017,7,17,7,30,791.0,70.0,3.1,17.0,432.0,57.17,44.66
2017,7,17,7,45,814.5,73.0,3.1,18.0,483.0,58.83,45.74
2017,7,17,8,0,838.0,76.0,3.1,19.0,534.0,69.08,54.21
2017,7,17,8,15,855.5,78.5,3.1,19.5,582.5,83.17,53.36
2017,7,17,8,30,873.0,81.0,3.1,20.0,631.0,141.62,77.14
2017,7,17,8,45,886.5,82.5,3.15,20.5,675.5,200.54,117.67
2017,7,17,9,0,900.0,84.0,3.2,21.0,720.0,260.49,166.59
2017,7,17,9,15,910.0,86.0,3.2,21.0,760.5,320.63,219.04
2017,7,17,9,30,920.0,88.0,3.2,21.0,801.0,380.93,272.08
2017,7,17,9,45,918.0,95.0,3.25,21.5,833.0,440.19,323.2
2017,7,17,10,0,916.0,102.0,3.3,22.0,865.0,497.83,371.5
2017,7,17,10,15,922.5,103.0,3.3,22.0,894.0,553.31,417.25
2017,7,17,10,30,929.0,104.0,3.3,22.0,923.0,607.57,460.71
2017,7,17,10,45,934.0,105.0,3.35,22.5,945.5,659.46,500.4
2017,7,17,11,0,939.0,106.0,3.4,23.0,968.0,709.53,537.58
2017,7,17,11,15,942.0,106.5,3.4,23.0,983.0,755.75,571.92
2017,7,17,11,30,945.0,107.0,3.4,23.0,998.0,799.58,603.11
2017,7,17,11,45,947.5,106.5,3.45,23.0,1006.0,839.59,630.43
2017,7,17,12,0,950.0,106.0,3.5,23.0,1014.0,876.81,655.73
2017,7,17,12,15,950.5,106.0,3.5,23.0,1014.5,909.83,677.8
2017,7,17,12,30,951.0,106.0,3.5,23.0,1015.0,939.63,697.66
2017,7,17,12,45,953.0,103.5,3.55,23.0,1008.5,965.1,714.96
2017,7,17,13,0,955.0,101.0,3.6,23.0,1002.0,987.02,729.96
2017,7,17,13,15,952.5,100.5,3.6,23.0,987.5,1002.95,740.75
2017,7,17,13,30,950.0,100.0,3.6,23.0,973.0,1015.01,749.12
2017,7,17,13,45,949.0,97.5,3.65,23.0,952.0,1022.59,755.03
2017,7,17,14,0,948.0,95.0,3.7,23.0,931.0,1026.16,758.47
2017,7,17,14,15,942.5,93.5,3.7,22.5,902.0,1022.41,758.35
2017,7,17,14,30,937.0,92.0,3.7,22.0,873.0,1014.7,755.77
2017,7,17,14,45,931.5,89.5,3.75,22.0,839.0,1002.05,748.91
2017,7,17,15,0,926.0,87.0,3.8,22.0,805.0,985.58,739.6
2017,7,17,15,15,916.5,85.5,3.8,21.5,765.0,962.8,727.16
2017,7,17,15,30,907.0,84.0,3.8,21.0,725.0,936.64,712.4
2017,7,17,15,45,896.0,81.0,3.8,21.0,680.5,904.21,691.88
2017,7,17,16,0,885.0,78.0,3.8,21.0,636.0,868.81,669.19
2017,7,17,16,15,868.5,75.5,3.75,20.5,587.5,826.67,642.5
2017,7,17,16,30,852.0,73.0,3.7,20.0,539.0,782.42,613.91
2017,7,17,16,45,831.5,70.0,3.7,20.0,488.5,732.68,579.86
2017,7,17,17,0,811.0,67.0,3.7,20.0,438.0,688.01,548.96
2017,7,17,17,15,781.5,63.5,3.65,19.0,386.0,628.86,508.11
2017,7,17,17,30,752.0,60.0,3.6,18.0,334.0,569.95,464.15
2017,7,17,17,45,710.0,55.5,3.55,17.5,282.5,503.04,411.15
2017,7,17,18,0,668.0,51.0,3.5,17.0,231.0,438.38,357.82
2017,7,17,18,15,604.0,45.5,3.45,16.5,182.0,364.48,294.93
2017,7,17,18,30,540.0,40.0,3.4,16.0,133.0,296.01,234.4
2017,7,17,18,45,434.0,31.5,3.35,15.5,90.5,217.9,164.97
2017,7,17,19,0,328.0,23.0,3.3,15.0,48.0,146.81,90.01
2017,7,17,19,15,164.0,11.5,3.3,14.5,24.0,52.44,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,5,15,129.0,12.5,3.55,11.0,22.5,10.67,0.0
2017,7,18,5,30,258.0,25.0,3.6,11.0,45.0,20.63,9.32
2017,7,18,5,45,366.5,35.0,3.7,11.5,85.5,28.54,19.18
2017,7,18,6,0,475.0,45.0,3.8,12.0,126.0,36.33,26.69
2017,7,18,6,15,275.0,73.5,3.8,12.5,124.0,54.45,43.18
2017,7,18,6,30,75.0,102.0,3.8,13.0,122.0,77.35,63.72
2017,7,18,6,45,85.5,122.5,3.85,13.5,150.0,89.46,74.37
2017,7,18,7,0,96.0,143.0,3.9,14.0,178.0,102.98,86.02
2017,7,18,7,15,58.5,153.0,3.9,14.0,175.5,113.61,95.09
2017,7,18,7,30,21.0,163.0,3.9,14.0,173.0,126.04,105.6
2017,7,18,7,45,27.0,185.5,3.9,14.5,199.5,135.39,113.11
2017,7,18,8,0,33.0,208.0,3.9,15.0,226.0,149.77,124.85
2017,7,18,8,15,249.5,212.5,3.85,15.5,368.0,143.55,110.83
2017,7,18,8,30,466.0,217.0,3.8,16.0,510.0,179.44,124.54
2017,7,18,8,45,263.0,261.0,3.75,16.5,428.5,217.36,160.27
2017,7,18,9,0,60.0,305.0,3.7,17.0,347.0,237.9,184.81
2017,7,18,9,15,68.5,328.5,3.65,17.0,379.5,264.45,205.39
2017,7,18,9,30,77.0,352.0,3.6,17.0,412.0,292.46,227.15
2017,7,18,9,45,500.0,227.5,3.6,17.5,641.5,368.55,280.05
2017,7,18,10,0,923.0,103.0,3.6,18.0,871.0,501.9,381.08
2017,7,18,10,15,929.5,104.0,3.6,18.0,900.0,557.85,427.68
2017,7,18,10,30,936.0,105.0,3.6,18.0,929.0,612.57,472.29
2017,7,18,10,45,941.5,105.5,3.6,18.5,951.5,664.8,512.82
2017,7,18,11,0,947.0,106.0,3.6,19.0,974.0,715.23,550.76
2017,7,18,11,15,949.5,106.5,3.6,19.0,989.5,761.54,585.77
2017,7,18,11,30,952.0,107.0,3.6,19.0,1005.0,805.38,617.46
2017,7,18,11,45,954.5,106.5,3.6,19.0,1012.5,845.73,645.24
2017,7,18,12,0,957.0,106.0,3.6,19.0,1020.0,883.26,670.89
2017,7,18,12,15,957.0,106.0,3.6,19.0,1020.0,916.13,693.21
2017,7,18,12,30,957.0,106.0,3.6,19.0,1020.0,945.73,713.25
2017,7,18,12,45,956.5,105.5,3.6,19.0,1013.0,970.99,730.35
2017,7,18,13,0,956.0,105.0,3.6,19.0,1006.0,992.66,745.07
2017,7,18,13,15,953.0,104.0,3.6,19.0,991.0,1007.76,755.46
2017,7,18,13,30,950.0,103.0,3.6,19.0,976.0,1018.96,763.39
2017,7,18,13,45,947.5,101.5,3.6,19.0,954.0,1026.19,768.8
2017,7,18,14,0,945.0,100.0,3.6,19.0,932.0,1029.44,771.71
2017,7,18,14,15,939.0,98.5,3.6,19.0,903.5,1025.3,769.84
2017,7,18,14,30,933.0,97.0,3.6,19.0,875.0,1017.22,765.52
2017,7,18,14,45,927.0,94.5,3.6,19.0,840.5,1004.21,758.01
2017,7,18,15,0,921.0,92.0,3.6,19.0,806.0,987.4,748.07
2017,7,18,15,15,911.0,90.5,3.6,19.0,765.5,964.3,733.91
2017,7,18,15,30,901.0,89.0,3.6,19.0,725.0,937.84,717.5
2017,7,18,15,45,890.0,86.0,3.65,19.0,680.5,905.6,697.34
2017,7,18,16,0,879.0,83.0,3.7,19.0,636.0,870.42,674.97
2017,7,18,16,15,862.0,80.5,3.65,18.5,587.0,828.06,647.96
2017,7,18,16,30,845.0,78.0,3.6,18.0,538.0,783.65,619.07
2017,7,18,16,45,824.0,74.5,3.6,18.0,487.5,740.11,589.41
2017,7,18,17,0,803.0,71.0,3.6,18.0,437.0,687.93,552.72
2017,7,18,17,15,772.5,67.0,3.55,17.5,384.5,627.74,509.73
2017,7,18,17,30,742.0,63.0,3.5,17.0,332.0,567.88,463.97
2017,7,18,17,45,699.5,58.5,3.5,16.5,280.5,501.01,410.95
2017,7,18,18,0,657.0,54.0,3.5,16.0,229.0,436.41,357.55
2017,7,18,18,15,591.0,47.5,3.4,15.0,180.0,363.42,295.63
2017,7,18,18,30,525.0,41.0,3.3,14.0,131.0,294.05,234.51
2017,7,18,18,45,415.5,32.5,3.2,13.5,89.0,212.5,161.9
2017,7,18,19,0,306.0,24.0,3.1,13.0,47.0,140.67,84.99
2017,7,18,19,15,153.0,12.0,3.1,12.5,23.5,50.1,0.0
2017,7,18,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,5,15,145.0,11.5,2.35,10.5,22.0,9.82,0.0
2017,7,19,5,30,290.0,23.0,2.4,11.0,44.0,18.96,7.7
2017,7,19,5,45,400.0,32.5,2.45,11.5,86.0,26.55,17.43
2017,7,19,6,0,510.0,42.0,2.5,12.0,128.0,34.04,24.66
2017,7,19,6,15,577.0,48.5,2.45,12.5,176.5,38.78,29.19
2017,7,19,6,30,644.0,55.0,2.4,13.0,225.0,47.32,36.94
2017,7,19,6,45,474.5,91.0,2.35,13.5,231.5,66.81,54.28
2017,7,19,7,0,305.0,127.0,2.3,14.0,238.0,91.78,76.14
2017,7,19,7,15,340.0,143.0,2.25,14.5,284.0,102.03,84.72
2017,7,19,7,30,375.0,159.0,2.2,15.0,330.0,106.66,88.28
2017,7,19,7,45,609.5,118.5,2.15,15.5,433.0,81.35,65.84
2017,7,19,8,0,844.0,78.0,2.1,16.0,536.0,70.5,56.1
2017,7,19,8,15,861.0,80.5,2.1,16.5,585.0,83.93,55.09
2017,7,19,8,30,878.0,83.0,2.1,17.0,634.0,142.86,78.95
2017,7,19,8,45,891.5,85.0,2.1,17.5,679.5,202.62,120.27
2017,7,19,9,0,905.0,87.0,2.1,18.0,725.0,263.43,170.07
2017,7,19,9,15,915.5,89.0,2.05,18.5,765.5,324.22,222.72
2017,7,19,9,30,926.0,91.0,2.0,19.0,806.0,385.2,275.65
2017,7,19,9,45,926.5,96.5,2.0,19.5,839.0,444.85,326.71
2017,7,19,10,0,927.0,102.0,2.0,20.0,872.0,503.13,375.03
2017,7,19,10,15,933.5,103.0,2.05,20.0,901.5,559.37,421.07
2017,7,19,10,30,940.0,104.0,2.1,20.0,931.0,614.36,464.79
2017,7,19,10,45,945.0,104.5,2.15,20.5,953.5,666.55,504.3
2017,7,19,11,0,950.0,105.0,2.2,21.0,976.0,716.88,541.25
2017,7,19,11,15,953.0,105.5,2.25,21.0,991.0,763.73,575.83
2017,7,19,11,30,956.0,106.0,2.3,21.0,1006.0,808.15,607.15
2017,7,19,11,45,958.5,105.5,2.4,21.5,1014.0,848.71,633.67
2017,7,19,12,0,961.0,105.0,2.5,22.0,1022.0,886.42,658.08
2017,7,19,12,15,961.0,105.0,2.6,22.0,1022.0,919.46,680.56
2017,7,19,12,30,961.0,105.0,2.7,22.0,1022.0,949.21,700.88
2017,7,19,12,45,959.0,105.0,2.8,22.0,1014.5,973.71,717.8
2017,7,19,13,0,957.0,105.0,2.9,22.0,1007.0,994.54,732.42
2017,7,19,13,15,954.5,104.5,2.95,22.0,991.5,1010.65,743.63
2017,7,19,13,30,952.0,104.0,3.0,22.0,976.0,1022.88,752.45
2017,7,19,13,45,948.5,102.5,3.05,22.0,954.0,1029.2,757.57
2017,7,19,14,0,945.0,101.0,3.1,22.0,932.0,1031.52,760.25
2017,7,19,14,15,939.0,99.5,3.1,21.5,903.0,1027.41,759.93
2017,7,19,14,30,933.0,98.0,3.1,21.0,874.0,1019.36,757.17
2017,7,19,14,45,926.5,95.5,3.15,21.0,839.5,1005.89,749.92
2017,7,19,15,0,920.0,93.0,3.2,21.0,805.0,988.62,740.26
2017,7,19,15,15,909.5,91.5,3.25,20.5,764.0,965.07,727.81
2017,7,19,15,30,899.0,90.0,3.3,20.0,723.0,938.17,713.04
2017,7,19,15,45,888.0,86.5,3.35,20.0,678.5,905.4,692.74
2017,7,19,16,0,877.0,83.0,3.4,20.0,634.0,869.68,670.23
2017,7,19,16,15,859.0,80.5,3.4,19.5,585.0,826.51,643.15
2017,7,19,16,30,841.0,78.0,3.4,19.0,536.0,781.35,614.18
2017,7,19,16,45,820.0,74.5,3.45,19.0,485.0,737.94,585.02
2017,7,19,17,0,799.0,71.0,3.5,19.0,434.0,685.87,548.8
2017,7,19,17,15,767.5,67.0,3.5,18.0,381.5,625.11,506.68
2017,7,19,17,30,736.0,63.0,3.5,17.0,329.0,564.77,461.62
2017,7,19,17,45,694.0,58.0,3.5,16.5,277.5,497.84,408.53
2017,7,19,18,0,652.0,53.0,3.5,16.0,226.0,433.17,355.04
2017,7,19,18,15,585.5,47.0,3.4,15.5,177.0,360.69,292.9
2017,7,19,18,30,519.0,41.0,3.3,15.0,128.0,291.93,231.9
2017,7,19,18,45,410.5,32.0,3.25,14.5,86.5,210.45,159.52
2017,7,19,19,0,302.0,23.0,3.2,14.0,45.0,138.18,80.84
2017,7,19,19,15,151.0,11.5,3.2,13.5,22.5,49.23,0.0
2017,7,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,7,20,5,15,155.0,10.5,3.2,11.5,21.5,8.96,0.0
2017,7,20,5,30,310.0,21.0,3.2,12.0,43.0,17.29,6.01
2017,7,20,5,45,417.0,29.5,3.25,12.5,84.5,24.09,15.16
2017,7,20,6,0,524.0,38.0,3.3,13.0,126.0,33.56,24.1
2017,7,20,6,15,589.5,44.0,3.3,13.5,174.0,38.4,28.7
2017,7,20,6,30,655.0,50.0,3.3,14.0,222.0,43.2,33.1
2017,7,20,6,45,407.0,95.5,3.35,14.5,210.0,69.33,56.3
2017,7,20,7,0,159.0,141.0,3.4,15.0,198.0,102.38,85.18
2017,7,20,7,15,236.0,155.5,3.35,15.5,254.5,108.44,90.03
2017,7,20,7,30,313.0,170.0,3.3,16.0,311.0,117.74,97.61
2017,7,20,7,45,578.5,121.5,3.25,16.5,420.5,83.08,67.11
2017,7,20,8,0,844.0,73.0,3.2,17.0,530.0,67.18,53.01
2017,7,20,8,15,860.5,75.0,3.15,17.0,578.0,79.97,51.98
2017,7,20,8,30,877.0,77.0,3.1,17.0,626.0,138.43,75.55
2017,7,20,8,45,890.0,79.0,3.05,17.5,671.0,198.01,116.91
2017,7,20,9,0,903.0,81.0,3.0,18.0,716.0,258.58,166.85
2017,7,20,9,15,913.0,83.0,2.95,18.5,756.0,319.09,219.73
2017,7,20,9,30,923.0,85.0,2.9,19.0,796.0,379.75,272.97
2017,7,20,9,45,930.5,86.0,2.85,19.5,831.0,438.56,323.82
2017,7,20,10,0,938.0,87.0,2.8,20.0,866.0,496.69,372.59
2017,7,20,10,15,944.0,88.0,2.8,20.0,895.0,553.16,419.32
2017,7,20,10,30,950.0,89.0,2.8,20.0,924.0,608.3,463.6
2017,7,20,10,45,953.5,90.0,2.8,20.5,946.0,660.38,503.36
2017,7,20,11,0,957.0,91.0,2.8,21.0,968.0,710.43,540.38
2017,7,20,11,15,959.5,91.5,2.85,21.0,983.0,757.13,575.28
2017,7,20,11,30,962.0,92.0,2.9,21.0,998.0,801.32,606.43
2017,7,20,11,45,963.5,92.5,3.0,21.5,1005.5,842.05,633.33
2017,7,20,12,0,965.0,93.0,3.1,22.0,1013.0,879.87,658.04
2017,7,20,12,15,965.0,93.0,3.15,22.0,1013.0,912.88,680.34
2017,7,20,12,30,965.0,93.0,3.2,22.0,1013.0,942.57,700.41
2017,7,20,12,45,954.5,98.5,3.3,22.0,1002.5,964.5,715.68
2017,7,20,13,0,944.0,104.0,3.4,22.0,992.0,982.53,728.51
2017,7,20,13,15,941.5,103.5,3.45,21.5,977.5,998.42,741.11
2017,7,20,13,30,939.0,103.0,3.5,21.0,963.0,1010.48,751.33
2017,7,20,13,45,936.0,101.0,3.6,21.0,941.5,1016.66,756.73
2017,7,20,14,0,933.0,99.0,3.7,21.0,920.0,1018.86,759.65
2017,7,20,14,15,927.0,98.0,3.75,21.0,891.0,1015.23,758.49
2017,7,20,14,30,921.0,97.0,3.8,21.0,862.0,1007.73,754.89
2017,7,20,14,45,915.5,94.5,3.9,21.0,828.0,995.28,748.41
2017,7,20,15,0,910.0,92.0,4.0,21.0,794.0,979.06,739.48
2017,7,20,15,15,900.0,90.0,4.05,20.5,754.0,955.54,726.68
2017,7,20,15,30,890.0,88.0,4.1,20.0,714.0,928.68,711.54
2017,7,20,15,45,879.5,85.0,4.15,19.5,670.0,897.08,692.94
2017,7,20,16,0,869.0,82.0,4.2,19.0,626.0,862.54,672.06
2017,7,20,16,15,852.0,79.5,4.2,18.5,578.0,820.41,645.16
2017,7,20,16,30,835.0,77.0,4.2,18.0,530.0,776.24,616.36
2017,7,20,16,45,815.5,73.0,4.25,18.0,480.0,733.55,587.16
2017,7,20,17,0,796.0,69.0,4.3,18.0,430.0,682.1,550.83
2017,7,20,17,15,765.5,65.5,4.3,17.5,378.0,622.72,508.3
2017,7,20,17,30,735.0,62.0,4.3,17.0,326.0,563.67,462.85
2017,7,20,17,45,695.0,56.5,4.3,16.5,275.0,497.34,409.8
2017,7,20,18,0,655.0,51.0,4.3,16.0,224.0,433.13,356.27
2017,7,20,18,15,589.0,45.0,4.15,15.5,175.5,358.12,291.6
2017,7,20,18,30,523.0,39.0,4.0,15.0,127.0,291.78,232.12
2017,7,20,18,45,416.0,30.5,3.9,14.5,85.5,211.21,159.99
2017,7,20,19,0,309.0,22.0,3.8,14.0,44.0,139.17,78.74
2017,7,20,19,15,154.5,11.0,3.75,13.5,22.0,49.79,0.0
2017,7,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,157.0,10.5,2.45,11.5,21.5,8.96,0.0
2017,7,21,5,30,314.0,21.0,2.4,12.0,43.0,17.34,5.5
2017,7,21,5,45,422.5,29.5,2.4,12.5,84.0,24.15,15.17
2017,7,21,6,0,531.0,38.0,2.4,13.0,125.0,33.64,24.15
2017,7,21,6,15,597.0,44.0,2.35,13.5,174.0,38.48,28.77
2017,7,21,6,30,663.0,50.0,2.3,14.0,223.0,43.3,33.19
2017,7,21,6,45,706.0,54.5,2.25,14.5,274.5,46.65,36.15
2017,7,21,7,0,749.0,59.0,2.2,15.0,326.0,49.96,38.96
2017,7,21,7,15,779.5,62.5,2.1,15.5,378.5,52.32,40.84
2017,7,21,7,30,810.0,66.0,2.0,16.0,431.0,54.62,42.64
2017,7,21,7,45,832.5,68.5,1.95,16.5,482.0,63.89,50.47
2017,7,21,8,0,855.0,71.0,1.9,17.0,533.0,66.01,52.02
2017,7,21,8,15,872.0,73.5,1.8,17.5,582.0,79.02,51.16
2017,7,21,8,30,889.0,76.0,1.7,18.0,631.0,138.63,74.89
2017,7,21,8,45,901.5,78.0,1.65,18.5,676.0,198.93,116.32
2017,7,21,9,0,914.0,80.0,1.6,19.0,721.0,260.16,166.19
2017,7,21,9,15,924.0,81.5,1.6,19.5,761.5,321.03,218.66
2017,7,21,9,30,934.0,83.0,1.6,20.0,802.0,382.03,271.37
2017,7,21,9,45,932.0,90.0,1.65,20.5,835.0,442.41,322.8
2017,7,21,10,0,930.0,97.0,1.7,21.0,868.0,501.15,371.26
2017,7,21,10,15,936.0,98.0,1.75,21.0,897.0,557.39,416.96
2017,7,21,10,30,942.0,99.0,1.8,21.0,926.0,612.32,460.3
2017,7,21,10,45,947.0,100.0,1.9,21.5,948.5,665.11,500.18
2017,7,21,11,0,952.0,101.0,2.0,22.0,971.0,716.04,537.56
2017,7,21,11,15,954.5,101.5,2.1,22.0,986.0,762.72,572.12
2017,7,21,11,30,957.0,102.0,2.2,22.0,1001.0,806.91,603.31
2017,7,21,11,45,959.0,102.0,2.35,22.5,1009.0,847.62,630.18
2017,7,21,12,0,961.0,102.0,2.5,23.0,1017.0,885.44,654.97
2017,7,21,12,15,961.0,102.0,2.6,23.0,1017.0,918.54,677.39
2017,7,21,12,30,961.0,102.0,2.7,23.0,1017.0,948.32,697.67
2017,7,21,12,45,957.5,103.0,2.8,23.0,1009.0,972.42,714.26
2017,7,21,13,0,954.0,104.0,2.9,23.0,1001.0,992.82,728.54
2017,7,21,13,15,951.0,103.5,2.95,22.5,986.0,1008.44,740.84
2017,7,21,13,30,948.0,103.0,3.0,22.0,971.0,1020.18,750.78
2017,7,21,13,45,944.5,102.0,3.1,22.0,949.0,1026.98,756.65
2017,7,21,14,0,941.0,101.0,3.2,22.0,927.0,1029.82,760.09
2017,7,21,14,15,935.5,99.5,3.25,22.0,898.0,1026.21,759.03
2017,7,21,14,30,930.0,98.0,3.3,22.0,869.0,1018.66,755.54
2017,7,21,14,45,923.0,96.0,3.35,22.0,834.5,1005.25,748.31
2017,7,21,15,0,916.0,94.0,3.4,22.0,800.0,988.1,738.69
2017,7,21,15,15,905.5,92.5,3.4,21.5,759.5,964.59,725.89
2017,7,21,15,30,895.0,91.0,3.4,21.0,719.0,937.74,710.82
2017,7,21,15,45,882.5,88.0,3.4,20.5,674.0,904.25,691.06
2017,7,21,16,0,870.0,85.0,3.4,20.0,629.0,867.9,669.12
2017,7,21,16,15,852.0,82.5,3.4,19.5,580.5,824.89,642.13
2017,7,21,16,30,834.0,80.0,3.4,19.0,532.0,787.5,618.77
2017,7,21,16,45,811.5,76.5,3.4,19.0,481.0,735.61,583.17
2017,7,21,17,0,789.0,73.0,3.4,19.0,430.0,682.66,546.15
2017,7,21,17,15,757.0,69.0,3.35,18.0,377.5,621.83,503.78
2017,7,21,17,30,725.0,65.0,3.3,17.0,325.0,561.48,458.6
2017,7,21,17,45,679.5,60.0,3.25,16.5,273.5,492.79,404.06
2017,7,21,18,0,634.0,55.0,3.2,16.0,222.0,429.39,351.5
2017,7,21,18,15,564.5,48.5,3.1,15.5,173.0,353.3,286.61
2017,7,21,18,30,495.0,42.0,3.0,15.0,124.0,283.57,224.96
2017,7,21,18,45,379.0,32.5,2.95,14.5,82.5,199.86,150.89
2017,7,21,19,0,263.0,23.0,2.9,14.0,41.0,125.15,67.62
2017,7,21,19,15,131.5,11.5,2.9,13.5,20.5,44.27,0.0
2017,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,5,15,120.5,11.0,1.2,11.5,19.0,9.39,0.0
2017,7,22,5,30,241.0,22.0,1.2,12.0,38.0,18.13,5.34
2017,7,22,5,45,352.5,32.5,1.2,12.5,78.0,26.53,17.2
2017,7,22,6,0,464.0,43.0,1.2,13.0,118.0,34.8,25.19
2017,7,22,6,15,534.5,50.0,1.15,13.5,166.0,39.85,30.01
2017,7,22,6,30,605.0,57.0,1.1,14.0,214.0,44.85,34.6
2017,7,22,6,45,651.5,62.5,1.05,15.0,265.0,48.45,37.7
2017,7,22,7,0,698.0,68.0,1.0,16.0,316.0,56.6,44.68
2017,7,22,7,15,731.5,72.5,1.0,16.5,368.0,59.43,46.93
2017,7,22,7,30,765.0,77.0,1.0,17.0,420.0,62.17,49.06
2017,7,22,7,45,789.5,80.5,1.0,18.0,471.0,63.98,50.24
2017,7,22,8,0,814.0,84.0,1.0,19.0,522.0,65.71,51.33
2017,7,22,8,15,832.5,87.0,1.0,19.5,570.5,77.61,50.13
2017,7,22,8,30,851.0,90.0,1.0,20.0,619.0,144.45,80.3
2017,7,22,8,45,865.0,92.5,1.0,20.5,664.0,203.33,120.09
2017,7,22,9,0,879.0,95.0,1.0,21.0,709.0,263.35,168.06
2017,7,22,9,15,890.0,96.5,1.0,21.5,750.0,322.71,218.22
2017,7,22,9,30,901.0,98.0,1.0,22.0,791.0,382.33,268.66
2017,7,22,9,45,913.0,97.5,1.05,23.0,827.0,440.86,316.77
2017,7,22,10,0,925.0,97.0,1.1,24.0,863.0,499.2,363.09
2017,7,22,10,15,931.0,98.5,1.1,24.5,892.0,555.64,406.74
2017,7,22,10,30,937.0,100.0,1.1,25.0,921.0,610.8,447.79
2017,7,22,10,45,941.5,101.0,1.15,25.5,943.5,663.12,485.81
2017,7,22,11,0,946.0,102.0,1.2,26.0,966.0,713.54,521.31
2017,7,22,11,15,949.0,102.5,1.3,26.5,981.0,760.39,553.92
2017,7,22,11,30,952.0,103.0,1.4,27.0,996.0,804.81,583.21
2017,7,22,11,45,953.0,103.5,1.5,27.5,1004.0,845.04,608.56
2017,7,22,12,0,954.0,104.0,1.6,28.0,1012.0,882.36,631.87
2017,7,22,12,15,954.5,104.0,1.65,28.0,1012.0,915.74,653.26
2017,7,22,12,30,955.0,104.0,1.7,28.0,1012.0,945.86,672.6
2017,7,22,12,45,952.5,104.5,1.8,28.0,1004.0,970.32,689.03
2017,7,22,13,0,950.0,105.0,1.9,28.0,996.0,991.12,703.29
2017,7,22,13,15,947.0,104.5,1.95,28.0,981.5,1006.71,713.81
2017,7,22,13,30,944.0,104.0,2.0,28.0,967.0,1018.43,722.08
2017,7,22,13,45,940.0,103.0,2.1,28.0,945.0,1024.75,727.74
2017,7,22,14,0,936.0,102.0,2.2,28.0,923.0,1027.1,731.08
2017,7,22,14,15,930.0,101.0,2.2,28.0,894.0,1023.54,729.71
2017,7,22,14,30,924.0,100.0,2.2,28.0,865.0,1016.08,726.08
2017,7,22,14,45,915.5,98.5,2.25,28.0,830.0,1001.83,718.87
2017,7,22,15,0,907.0,97.0,2.3,28.0,795.0,983.9,709.42
2017,7,22,15,15,896.0,95.0,2.3,27.5,754.5,959.52,696.74
2017,7,22,15,30,885.0,93.0,2.3,27.0,714.0,931.84,681.9
2017,7,22,15,45,871.0,91.0,2.35,27.0,668.5,898.36,662.26
2017,7,22,16,0,857.0,89.0,2.4,27.0,623.0,862.16,640.63
2017,7,22,16,15,838.5,86.0,2.4,26.5,574.5,826.78,620.13
2017,7,22,16,30,820.0,83.0,2.4,26.0,526.0,780.71,591.87
2017,7,22,16,45,795.0,80.0,2.4,25.5,474.5,727.93,558.34
2017,7,22,17,0,770.0,77.0,2.4,25.0,423.0,674.3,523.33
2017,7,22,17,15,737.0,72.5,2.35,24.0,371.0,612.89,481.85
2017,7,22,17,30,704.0,68.0,2.3,23.0,319.0,552.08,437.93
2017,7,22,17,45,656.0,62.5,2.3,22.5,267.5,484.88,386.44
2017,7,22,18,0,608.0,57.0,2.3,22.0,216.0,418.25,333.25
2017,7,22,18,15,537.5,50.0,2.15,21.0,167.5,342.32,270.88
2017,7,22,18,30,467.0,43.0,2.0,20.0,119.0,272.89,211.59
2017,7,22,18,45,354.0,32.5,1.9,19.0,78.5,190.72,140.81
2017,7,22,19,0,241.0,22.0,1.8,18.0,38.0,116.77,58.43
2017,7,22,19,15,120.5,11.0,1.75,17.5,19.0,41.01,0.0
2017,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,15,102.0,10.5,1.15,13.5,17.0,8.96,0.0
2017,7,23,5,30,204.0,21.0,1.2,14.0,34.0,17.21,3.93
2017,7,23,5,45,315.5,32.0,1.25,14.5,72.5,26.03,16.53
2017,7,23,6,0,427.0,43.0,1.3,15.0,111.0,34.69,24.83
2017,7,23,6,15,497.5,51.0,1.25,15.5,158.0,40.48,30.3
2017,7,23,6,30,568.0,59.0,1.2,16.0,205.0,46.19,35.48
2017,7,23,6,45,617.5,64.5,1.15,16.5,255.0,49.69,38.55
2017,7,23,7,0,667.0,70.0,1.1,17.0,305.0,53.15,41.46
2017,7,23,7,15,701.0,74.5,1.1,17.5,356.0,60.67,47.83
2017,7,23,7,30,735.0,79.0,1.1,18.0,407.0,63.33,49.87
2017,7,23,7,45,762.0,82.0,1.15,19.0,457.5,64.71,50.67
