Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,23,8,0,789.0,85.0,1.2,20.0,508.0,66.05,51.42
2017,7,23,8,15,808.0,88.0,1.2,20.5,556.0,77.41,50.16
2017,7,23,8,30,827.0,91.0,1.2,21.0,604.0,134.58,73.04
2017,7,23,8,45,842.5,93.0,1.3,22.0,649.0,200.17,118.09
2017,7,23,9,0,858.0,95.0,1.4,23.0,694.0,258.85,164.62
2017,7,23,9,15,869.0,97.0,1.45,23.5,734.5,317.38,214.07
2017,7,23,9,30,880.0,99.0,1.5,24.0,775.0,376.2,263.97
2017,7,23,9,45,878.5,106.5,1.6,24.5,807.0,434.27,312.66
2017,7,23,10,0,877.0,114.0,1.7,25.0,839.0,490.83,358.7
2017,7,23,10,15,884.0,115.5,1.75,25.5,868.0,545.44,401.58
2017,7,23,10,30,891.0,117.0,1.8,26.0,897.0,598.97,442.2
2017,7,23,10,45,898.0,117.0,1.9,26.5,919.5,650.0,480.05
2017,7,23,11,0,905.0,117.0,2.0,27.0,942.0,699.45,515.73
2017,7,23,11,15,908.0,118.0,2.05,27.0,957.0,745.13,548.61
2017,7,23,11,30,911.0,119.0,2.1,27.0,972.0,788.5,578.85
2017,7,23,11,45,913.5,118.5,2.15,27.0,980.0,827.76,604.73
2017,7,23,12,0,916.0,118.0,2.2,27.0,988.0,864.31,628.73
2017,7,23,12,15,916.0,118.0,2.25,27.0,988.5,896.31,649.69
2017,7,23,12,30,916.0,118.0,2.3,27.0,989.0,925.17,668.62
2017,7,23,12,45,906.5,123.0,2.35,27.0,979.0,946.67,682.84
2017,7,23,13,0,897.0,128.0,2.4,27.0,969.0,964.48,694.83
2017,7,23,13,15,894.5,127.0,2.4,26.5,954.5,979.61,706.12
2017,7,23,13,30,892.0,126.0,2.4,26.0,940.0,991.05,715.21
2017,7,23,13,45,885.5,126.0,2.45,26.0,918.0,995.85,719.3
2017,7,23,14,0,879.0,126.0,2.5,26.0,896.0,996.86,721.15
2017,7,23,14,15,872.0,124.5,2.55,25.5,867.5,992.15,720.89
2017,7,23,14,30,865.0,123.0,2.6,25.0,839.0,983.72,718.38
2017,7,23,14,45,854.0,122.0,2.65,25.0,804.0,968.31,710.02
2017,7,23,15,0,843.0,121.0,2.7,25.0,769.0,961.16,707.2
2017,7,23,15,15,831.0,118.5,2.7,24.5,729.0,936.13,693.52
2017,7,23,15,30,819.0,116.0,2.7,24.0,689.0,907.98,677.82
2017,7,23,15,45,802.0,113.5,2.75,23.5,644.5,872.38,657.3
2017,7,23,16,0,785.0,111.0,2.8,23.0,600.0,834.33,634.81
2017,7,23,16,15,764.0,107.5,2.8,22.0,552.0,789.59,608.07
2017,7,23,16,30,743.0,104.0,2.8,21.0,504.0,747.12,582.35
2017,7,23,16,45,716.0,99.0,2.8,20.5,453.5,693.1,546.43
2017,7,23,17,0,689.0,94.0,2.8,20.0,403.0,638.63,509.26
2017,7,23,17,15,651.5,88.5,2.75,19.0,352.0,576.24,464.31
2017,7,23,17,30,614.0,83.0,2.7,18.0,301.0,515.09,418.58
2017,7,23,17,45,564.5,75.5,2.7,17.5,251.0,446.19,364.22
2017,7,23,18,0,515.0,68.0,2.7,17.0,201.0,380.61,310.42
2017,7,23,18,15,440.0,59.0,2.6,16.5,154.5,304.69,246.21
2017,7,23,18,30,365.0,50.0,2.5,16.0,108.0,235.79,186.18
2017,7,23,18,45,257.0,36.5,2.45,15.5,70.5,156.21,116.68
2017,7,23,19,0,149.0,23.0,2.4,15.0,33.0,86.3,39.94
2017,7,23,19,15,74.5,11.5,2.35,14.5,16.5,29.4,0.0
2017,7,23,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,85.5,10.5,1.6,11.5,16.0,8.96,0.0
2017,7,24,5,30,171.0,21.0,1.7,12.0,32.0,16.39,2.64
2017,7,24,5,45,284.0,33.0,1.8,12.5,70.0,26.87,17.32
2017,7,24,6,0,397.0,45.0,1.9,13.0,108.0,36.32,26.45
2017,7,24,6,15,336.5,67.0,1.9,13.5,134.0,50.33,39.27
2017,7,24,6,30,276.0,89.0,1.9,14.0,160.0,66.62,53.92
2017,7,24,6,45,311.0,103.5,1.95,14.5,199.5,74.17,60.56
2017,7,24,7,0,346.0,118.0,2.0,15.0,239.0,83.11,68.24
2017,7,24,7,15,232.5,151.0,2.0,15.5,238.0,105.71,87.65
2017,7,24,7,30,119.0,184.0,2.0,16.0,237.0,128.67,106.98
2017,7,24,7,45,443.5,138.0,2.05,16.5,370.0,92.8,75.5
2017,7,24,8,0,768.0,92.0,2.1,17.0,503.0,70.7,56.07
2017,7,24,8,15,787.5,95.0,2.1,17.5,550.5,81.48,54.49
2017,7,24,8,30,807.0,98.0,2.1,18.0,598.0,137.57,77.25
2017,7,24,8,45,822.5,100.5,2.15,18.5,642.5,194.91,116.74
2017,7,24,9,0,838.0,103.0,2.2,19.0,687.0,260.2,169.7
2017,7,24,9,15,849.5,105.5,2.2,19.5,727.0,318.22,219.64
2017,7,24,9,30,861.0,108.0,2.2,20.0,767.0,376.62,270.16
2017,7,24,9,45,864.0,113.0,2.25,20.5,800.0,433.66,318.93
2017,7,24,10,0,867.0,118.0,2.3,21.0,833.0,489.69,365.45
2017,7,24,10,15,873.5,119.5,2.35,21.0,861.0,543.64,409.67
2017,7,24,10,30,880.0,121.0,2.4,21.0,889.0,596.45,451.77
2017,7,24,10,45,884.5,122.0,2.45,21.5,911.0,646.32,489.63
2017,7,24,11,0,889.0,123.0,2.5,22.0,933.0,694.42,525.1
2017,7,24,11,15,891.5,124.0,2.5,22.0,947.5,739.17,558.02
2017,7,24,11,30,894.0,125.0,2.5,22.0,962.0,781.61,588.37
2017,7,24,11,45,895.5,125.0,2.55,22.5,969.5,819.99,613.25
2017,7,24,12,0,897.0,125.0,2.6,23.0,977.0,855.66,636.09
2017,7,24,12,15,897.0,125.0,2.65,23.0,976.5,887.21,657.29
2017,7,24,12,30,897.0,125.0,2.7,23.0,976.0,915.67,676.43
2017,7,24,12,45,904.5,119.0,2.75,23.0,971.5,942.27,694.38
2017,7,24,13,0,912.0,113.0,2.8,23.0,967.0,965.55,710.18
2017,7,24,13,15,909.0,112.0,2.8,23.0,952.0,980.2,719.98
2017,7,24,13,30,906.0,111.0,2.8,23.0,937.0,991.08,727.49
2017,7,24,13,45,902.0,109.5,2.8,23.0,915.0,996.69,731.7
2017,7,24,14,0,898.0,108.0,2.8,23.0,893.0,998.45,733.57
2017,7,24,14,15,891.5,106.5,2.75,22.5,864.5,993.93,732.46
2017,7,24,14,30,885.0,105.0,2.7,22.0,836.0,985.63,729.04
2017,7,24,14,45,877.5,103.0,2.7,22.0,802.0,972.14,721.37
2017,7,24,15,0,870.0,101.0,2.7,22.0,768.0,955.06,711.46
2017,7,24,15,15,858.5,99.0,2.7,21.5,728.0,930.77,698.14
2017,7,24,15,30,847.0,97.0,2.7,21.0,688.0,903.33,682.67
2017,7,24,15,45,832.5,94.0,2.7,21.0,644.0,869.11,661.15
2017,7,24,16,0,818.0,91.0,2.7,21.0,600.0,841.18,643.91
2017,7,24,16,15,799.0,88.0,2.65,20.5,552.0,797.73,616.42
2017,7,24,16,30,780.0,85.0,2.6,20.0,504.0,752.46,587.28
2017,7,24,16,45,754.5,81.5,2.6,19.5,454.0,700.05,552.63
2017,7,24,17,0,729.0,78.0,2.6,19.0,404.0,646.95,516.59
2017,7,24,17,15,695.0,73.5,2.55,18.0,353.5,586.46,474.01
2017,7,24,17,30,661.0,69.0,2.5,17.0,303.0,529.48,431.39
2017,7,24,17,45,612.5,63.5,2.45,16.5,253.0,461.43,377.48
2017,7,24,18,0,564.0,58.0,2.4,16.0,203.0,396.58,324.01
2017,7,24,18,15,493.0,50.5,2.3,15.5,156.5,321.96,260.6
2017,7,24,18,30,422.0,43.0,2.2,15.0,110.0,254.01,200.84
2017,7,24,18,45,310.0,32.0,2.15,15.0,71.5,174.12,129.89
2017,7,24,19,0,198.0,21.0,2.1,15.0,33.0,101.22,43.1
2017,7,24,19,15,99.0,10.5,2.0,14.5,16.5,35.03,0.0
2017,7,24,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,5,15,83.5,10.5,1.4,11.5,15.0,8.96,0.0
2017,7,25,5,30,167.0,21.0,1.4,12.0,30.0,16.39,1.57
2017,7,25,5,45,278.5,32.5,1.45,12.5,67.5,26.48,16.91
2017,7,25,6,0,390.0,44.0,1.5,13.0,105.0,35.5,25.7
2017,7,25,6,15,462.5,52.5,1.45,13.5,150.5,41.62,31.53
2017,7,25,6,30,535.0,61.0,1.4,14.0,196.0,47.64,37.06
2017,7,25,6,45,584.0,67.5,1.35,14.5,245.5,51.79,40.74
2017,7,25,7,0,633.0,74.0,1.3,15.0,295.0,55.84,44.19
2017,7,25,7,15,419.5,127.0,1.25,15.5,283.0,88.56,72.7
2017,7,25,7,30,206.0,180.0,1.2,16.0,271.0,127.54,105.91
2017,7,25,7,45,481.0,136.5,1.15,16.5,383.5,92.46,75.14
2017,7,25,8,0,756.0,93.0,1.1,17.0,496.0,71.28,56.55
2017,7,25,8,15,775.5,96.0,1.1,17.5,543.5,81.73,54.9
2017,7,25,8,30,795.0,99.0,1.1,18.0,591.0,137.16,77.25
2017,7,25,8,45,811.0,101.5,1.15,18.5,635.0,193.92,116.07
2017,7,25,9,0,827.0,104.0,1.2,19.0,679.0,252.21,163.14
2017,7,25,9,15,838.5,106.5,1.2,19.5,718.5,316.07,217.07
2017,7,25,9,30,850.0,109.0,1.2,20.0,758.0,373.92,266.42
2017,7,25,9,45,854.0,113.5,1.3,20.5,791.0,430.43,314.25
2017,7,25,10,0,858.0,118.0,1.4,21.0,824.0,486.06,360.0
2017,7,25,10,15,864.5,119.5,1.5,21.5,852.5,539.59,402.74
2017,7,25,10,30,871.0,121.0,1.6,22.0,881.0,592.0,443.3
2017,7,25,10,45,875.0,122.5,1.7,22.5,902.5,641.57,480.6
2017,7,25,11,0,879.0,124.0,1.8,23.0,924.0,689.36,515.57
2017,7,25,11,15,882.0,124.5,1.85,23.0,938.5,733.68,547.96
2017,7,25,11,30,885.0,125.0,1.9,23.0,953.0,775.76,577.93
2017,7,25,11,45,886.0,126.0,2.0,23.5,960.0,814.28,602.98
2017,7,25,12,0,887.0,127.0,2.1,24.0,967.0,850.12,626.08
2017,7,25,12,15,887.0,127.0,2.15,24.0,967.0,881.42,646.87
2017,7,25,12,30,887.0,127.0,2.2,24.0,967.0,909.67,665.66
2017,7,25,12,45,892.5,122.0,2.3,24.0,961.5,935.19,683.19
2017,7,25,13,0,898.0,117.0,2.4,24.0,956.0,957.4,698.64
2017,7,25,13,15,895.0,116.0,2.45,24.0,941.5,971.9,708.72
2017,7,25,13,30,892.0,115.0,2.5,24.0,927.0,982.68,716.56
2017,7,25,13,45,889.0,113.0,2.55,24.0,906.0,988.71,721.48
2017,7,25,14,0,886.0,111.0,2.6,24.0,885.0,990.93,724.11
2017,7,25,14,15,879.5,109.5,2.65,23.5,856.5,986.44,723.93
2017,7,25,14,30,873.0,108.0,2.7,23.0,828.0,978.22,721.47
2017,7,25,14,45,865.5,106.0,2.75,23.0,794.5,964.84,714.33
2017,7,25,15,0,858.0,104.0,2.8,23.0,761.0,947.92,704.93
2017,7,25,15,15,847.0,102.0,2.8,22.5,721.5,924.3,692.04
2017,7,25,15,30,836.0,100.0,2.8,22.0,682.0,897.54,677.01
2017,7,25,15,45,822.0,97.0,2.8,21.5,638.0,873.56,663.8
2017,7,25,16,0,808.0,94.0,2.8,21.0,594.0,836.97,641.7
2017,7,25,16,15,789.0,91.0,2.8,20.5,546.5,793.77,614.67
2017,7,25,16,30,770.0,88.0,2.8,20.0,499.0,748.77,585.88
2017,7,25,16,45,745.0,84.0,2.8,19.5,449.5,696.44,551.1
2017,7,25,17,0,720.0,80.0,2.8,19.0,400.0,643.4,514.92
2017,7,25,17,15,686.0,75.5,2.75,18.0,349.5,585.97,474.3
2017,7,25,17,30,652.0,71.0,2.7,17.0,299.0,526.8,429.91
2017,7,25,17,45,603.5,65.0,2.65,16.5,249.5,458.47,375.61
2017,7,25,18,0,555.0,59.0,2.6,16.0,200.0,393.36,321.79
2017,7,25,18,15,484.0,51.0,2.5,15.5,153.5,318.54,258.05
2017,7,25,18,30,413.0,43.0,2.4,15.0,107.0,250.42,198.03
2017,7,25,18,45,303.5,31.5,2.35,15.0,69.5,171.41,127.48
2017,7,25,19,0,194.0,20.0,2.3,15.0,32.0,98.53,36.67
2017,7,25,19,15,97.0,10.0,2.2,14.5,16.0,34.12,0.0
2017,7,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,26,5,15,103.5,9.5,1.85,11.5,15.5,8.11,0.0
2017,7,26,5,30,207.0,19.0,1.9,12.0,31.0,15.59,0.0
2017,7,26,5,45,327.0,29.5,2.0,12.5,69.5,24.06,14.75
2017,7,26,6,0,447.0,40.0,2.1,13.0,108.0,32.41,22.94
2017,7,26,6,15,519.5,47.5,2.05,13.5,155.5,37.92,28.21
2017,7,26,6,30,592.0,55.0,2.0,14.0,203.0,43.37,33.23
2017,7,26,6,45,296.0,74.0,2.0,14.5,148.0,53.71,42.44
2017,7,26,7,0,0.0,93.0,2.0,15.0,93.0,74.93,61.07
2017,7,26,7,15,0.0,96.5,1.95,15.5,96.5,78.29,63.71
2017,7,26,7,30,0.0,100.0,1.9,16.0,100.0,81.51,66.18
2017,7,26,7,45,17.0,152.0,1.85,16.5,161.0,119.56,98.65
2017,7,26,8,0,34.0,204.0,1.8,17.0,222.0,147.09,121.44
2017,7,26,8,15,23.0,204.0,1.75,17.5,216.5,157.41,123.54
2017,7,26,8,30,12.0,204.0,1.7,18.0,211.0,160.59,125.19
2017,7,26,8,45,16.5,227.5,1.7,18.5,238.5,180.77,140.33
2017,7,26,9,0,21.0,251.0,1.7,19.0,266.0,201.81,156.06
2017,7,26,9,15,245.0,265.5,1.65,19.5,451.5,260.08,193.55
2017,7,26,9,30,469.0,280.0,1.6,20.0,637.0,361.8,266.74
2017,7,26,9,45,416.0,319.5,1.6,20.5,647.5,402.83,300.33
2017,7,26,10,0,363.0,359.0,1.6,21.0,658.0,440.66,330.13
2017,7,26,10,15,632.0,236.5,1.6,21.5,778.5,511.12,382.72
2017,7,26,10,30,901.0,114.0,1.6,22.0,899.0,604.01,452.15
2017,7,26,10,45,906.5,115.0,1.65,22.5,921.5,655.61,490.2
2017,7,26,11,0,912.0,116.0,1.7,23.0,944.0,705.49,526.17
2017,7,26,11,15,915.0,116.5,1.75,23.0,959.5,751.27,559.41
2017,7,26,11,30,918.0,117.0,1.8,23.0,975.0,794.7,589.76
2017,7,26,11,45,920.5,117.0,1.9,23.5,983.0,834.8,615.69
2017,7,26,12,0,923.0,117.0,2.0,24.0,991.0,872.17,639.62
2017,7,26,12,15,923.0,117.0,2.05,24.0,991.0,904.52,660.93
2017,7,26,12,30,923.0,117.0,2.1,24.0,991.0,933.68,680.17
2017,7,26,12,45,925.5,114.0,2.15,24.0,985.0,959.01,696.97
2017,7,26,13,0,928.0,111.0,2.2,24.0,979.0,980.85,711.61
2017,7,26,13,15,925.5,110.5,2.25,24.0,964.0,996.73,722.53
2017,7,26,13,30,923.0,110.0,2.3,24.0,949.0,1008.81,731.18
2017,7,26,13,45,919.0,108.5,2.35,24.0,927.0,1014.58,735.94
2017,7,26,14,0,915.0,107.0,2.4,24.0,905.0,1016.41,738.37
2017,7,26,14,15,908.0,106.0,2.45,24.0,876.0,1011.92,736.9
2017,7,26,14,30,901.0,105.0,2.5,24.0,847.0,1003.59,733.13
2017,7,26,14,45,893.0,103.0,2.55,24.0,812.0,989.47,725.71
2017,7,26,15,0,885.0,101.0,2.6,24.0,777.0,971.71,716.01
2017,7,26,15,15,873.5,98.5,2.55,23.5,736.0,946.58,701.97
2017,7,26,15,30,862.0,96.0,2.5,23.0,695.0,918.22,685.79
2017,7,26,15,45,847.5,93.5,2.5,23.0,650.0,884.13,664.77
2017,7,26,16,0,833.0,91.0,2.5,23.0,605.0,856.36,647.96
2017,7,26,16,15,813.0,88.0,2.45,22.5,556.5,811.5,619.98
2017,7,26,16,30,793.0,85.0,2.4,22.0,508.0,764.84,590.37
2017,7,26,16,45,768.0,81.0,2.4,21.5,457.5,711.61,555.73
2017,7,26,17,0,743.0,77.0,2.4,21.0,407.0,657.62,519.64
2017,7,26,17,15,708.5,72.5,2.35,20.5,355.0,596.04,476.12
2017,7,26,17,30,674.0,68.0,2.3,20.0,303.0,538.0,432.5
2017,7,26,17,45,625.5,62.5,2.25,19.5,252.5,469.18,378.78
2017,7,26,18,0,577.0,57.0,2.2,19.0,202.0,403.53,325.39
2017,7,26,18,15,503.5,49.0,2.15,18.0,155.0,326.28,261.19
2017,7,26,18,30,430.0,41.0,2.1,17.0,108.0,256.03,200.48
2017,7,26,18,45,313.0,30.5,2.05,16.5,69.5,174.26,128.21
2017,7,26,19,0,196.0,20.0,2.0,16.0,31.0,98.73,30.14
2017,7,26,19,15,98.0,10.0,2.0,15.5,15.5,34.42,0.0
2017,7,26,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,27,5,15,96.5,9.5,2.05,11.5,14.5,8.11,0.0
2017,7,27,5,30,193.0,19.0,2.1,12.0,29.0,15.63,0.0
2017,7,27,5,45,314.0,29.5,2.15,12.5,67.5,24.08,14.66
2017,7,27,6,0,435.0,40.0,2.2,13.0,106.0,32.41,22.91
2017,7,27,6,15,509.5,47.5,2.1,13.5,153.0,37.91,28.19
2017,7,27,6,30,584.0,55.0,2.0,14.0,200.0,43.35,33.22
2017,7,27,6,45,635.0,60.0,1.9,15.0,251.0,46.63,36.06
2017,7,27,7,0,686.0,65.0,1.8,16.0,302.0,54.29,42.65
2017,7,27,7,15,506.0,113.0,1.7,16.5,303.5,80.41,65.34
2017,7,27,7,30,326.0,161.0,1.6,17.0,305.0,112.64,92.83
2017,7,27,7,45,567.0,120.5,1.5,17.5,406.5,82.95,66.73
2017,7,27,8,0,808.0,80.0,1.4,18.0,508.0,63.05,49.27
2017,7,27,8,15,827.5,83.0,1.3,18.5,557.0,74.18,48.17
2017,7,27,8,30,847.0,86.0,1.2,19.0,606.0,141.07,78.26
2017,7,27,8,45,862.5,88.0,1.2,20.0,651.5,199.91,117.97
2017,7,27,9,0,878.0,90.0,1.2,21.0,697.0,260.08,165.99
2017,7,27,9,15,889.0,92.0,1.2,21.5,738.0,320.07,216.92
2017,7,27,9,30,900.0,94.0,1.2,22.0,779.0,380.36,268.15
2017,7,27,9,45,910.0,94.5,1.2,22.5,814.5,439.14,317.17
2017,7,27,10,0,920.0,95.0,1.2,23.0,850.0,497.55,364.3
2017,7,27,10,15,926.5,96.5,1.2,23.5,879.5,554.35,408.51
2017,7,27,10,30,933.0,98.0,1.2,24.0,909.0,609.92,450.14
2017,7,27,10,45,938.5,98.5,1.2,25.0,932.0,662.6,487.28
2017,7,27,11,0,944.0,99.0,1.2,26.0,955.0,713.46,521.7
2017,7,27,11,15,947.5,99.5,1.25,26.0,970.5,760.88,555.24
2017,7,27,11,30,951.0,100.0,1.3,26.0,986.0,805.89,585.28
2017,7,27,11,45,953.5,99.5,1.4,26.5,994.5,846.65,611.03
2017,7,27,12,0,956.0,99.0,1.5,27.0,1003.0,884.53,634.77
2017,7,27,12,15,956.0,99.0,1.6,27.0,1003.0,917.7,656.67
2017,7,27,12,30,956.0,99.0,1.7,27.0,1003.0,947.53,676.5
2017,7,27,12,45,949.0,102.5,1.8,27.5,994.0,970.83,690.9
2017,7,27,13,0,942.0,106.0,1.9,28.0,985.0,990.34,703.0
2017,7,27,13,15,939.0,105.5,1.95,28.0,969.5,1005.91,713.54
2017,7,27,13,30,936.0,105.0,2.0,28.0,954.0,1017.61,721.8
2017,7,27,13,45,931.5,104.0,2.15,28.0,932.0,1023.42,727.74
2017,7,27,14,0,927.0,103.0,2.3,28.0,910.0,1025.26,731.31
2017,7,27,14,15,920.5,101.5,2.35,27.5,880.5,1020.67,731.3
2017,7,27,14,30,914.0,100.0,2.4,27.0,851.0,1012.18,728.98
2017,7,27,14,45,905.5,98.5,2.45,27.0,816.0,997.92,721.65
2017,7,27,15,0,897.0,97.0,2.5,27.0,781.0,979.99,712.06
2017,7,27,15,15,885.5,95.0,2.55,26.5,740.0,955.15,699.39
2017,7,27,15,30,874.0,93.0,2.6,26.0,699.0,927.04,684.51
2017,7,27,15,45,859.5,90.5,2.65,25.5,653.5,892.6,665.21
2017,7,27,16,0,845.0,88.0,2.7,25.0,608.0,855.48,643.83
2017,7,27,16,15,825.5,85.0,2.65,24.5,559.5,819.46,622.18
2017,7,27,16,30,806.0,82.0,2.6,24.0,511.0,772.74,592.68
2017,7,27,16,45,780.5,78.5,2.6,24.0,459.5,719.18,556.96
2017,7,27,17,0,755.0,75.0,2.6,24.0,408.0,664.87,519.93
2017,7,27,17,15,720.0,71.0,2.55,23.0,356.0,602.96,477.7
2017,7,27,17,30,685.0,67.0,2.5,22.0,304.0,541.85,433.0
2017,7,27,17,45,635.5,61.5,2.45,21.5,253.0,474.52,380.62
2017,7,27,18,0,586.0,56.0,2.4,21.0,202.0,407.77,326.6
2017,7,27,18,15,511.5,48.5,2.3,20.0,154.5,330.07,262.27
2017,7,27,18,30,437.0,41.0,2.2,19.0,107.0,259.43,201.47
2017,7,27,18,45,315.0,30.0,2.15,18.5,68.5,174.78,127.01
2017,7,27,19,0,193.0,19.0,2.1,18.0,30.0,96.31,21.15
2017,7,27,19,15,96.5,9.5,2.1,17.5,15.0,33.62,0.0
2017,7,27,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,28,5,15,111.5,9.0,2.25,12.5,14.5,7.68,0.0
2017,7,28,5,30,223.0,18.0,2.3,13.0,29.0,14.83,0.0
2017,7,28,5,45,346.0,28.0,2.4,13.5,68.0,22.92,13.51
2017,7,28,6,0,469.0,38.0,2.5,14.0,107.0,30.92,21.47
2017,7,28,6,15,542.5,44.5,2.45,14.5,155.0,35.71,26.1
2017,7,28,6,30,616.0,51.0,2.4,15.0,203.0,44.06,33.69
2017,7,28,6,45,664.5,56.0,2.35,15.5,254.5,47.75,36.97
2017,7,28,7,0,713.0,61.0,2.3,16.0,306.0,51.4,40.09
2017,7,28,7,15,503.5,113.5,2.25,16.5,300.5,80.76,65.67
2017,7,28,7,30,294.0,166.0,2.2,17.0,295.0,115.24,95.14
2017,7,28,7,45,561.5,121.0,2.2,17.5,404.0,83.34,67.11
2017,7,28,8,0,829.0,76.0,2.2,18.0,513.0,68.95,54.38
2017,7,28,8,15,847.5,78.5,2.2,18.5,562.5,80.53,53.3
2017,7,28,8,30,866.0,81.0,2.2,19.0,612.0,139.43,76.38
2017,7,28,8,45,879.5,83.5,2.2,19.5,657.5,199.49,117.56
2017,7,28,9,0,893.0,86.0,2.2,20.0,703.0,260.64,167.36
2017,7,28,9,15,904.0,87.5,2.2,20.5,744.0,321.21,219.61
2017,7,28,9,30,915.0,89.0,2.2,21.0,785.0,382.03,272.27
2017,7,28,9,45,911.5,97.5,2.25,21.5,817.0,442.49,323.89
2017,7,28,10,0,908.0,106.0,2.3,22.0,849.0,501.17,372.44
2017,7,28,10,15,914.5,107.0,2.35,22.0,878.5,557.15,418.09
2017,7,28,10,30,921.0,108.0,2.4,22.0,908.0,611.9,461.47
2017,7,28,10,45,926.0,109.0,2.45,22.0,931.0,664.28,501.91
2017,7,28,11,0,931.0,110.0,2.5,22.0,954.0,714.84,539.98
2017,7,28,11,15,934.5,111.0,2.55,22.0,969.5,762.31,574.98
2017,7,28,11,30,938.0,112.0,2.6,22.0,985.0,807.42,606.72
2017,7,28,11,45,940.0,112.0,2.65,22.5,993.0,847.95,632.87
2017,7,28,12,0,942.0,112.0,2.7,23.0,1001.0,885.64,656.89
2017,7,28,12,15,942.5,112.0,2.75,22.5,1001.5,919.04,680.51
2017,7,28,12,30,943.0,112.0,2.8,22.0,1002.0,949.2,702.06
2017,7,28,12,45,942.5,111.0,2.85,22.0,995.0,974.11,718.85
2017,7,28,13,0,942.0,110.0,2.9,22.0,988.0,995.4,733.35
2017,7,28,13,15,939.5,109.5,2.95,22.0,973.0,1011.53,744.59
2017,7,28,13,30,937.0,109.0,3.0,22.0,958.0,1023.8,753.46
2017,7,28,13,45,933.5,107.5,3.05,22.0,936.0,1030.17,758.62
2017,7,28,14,0,930.0,106.0,3.1,22.0,914.0,1032.55,761.37
2017,7,28,14,15,924.0,104.5,3.1,21.5,885.0,1028.5,761.1
2017,7,28,14,30,918.0,103.0,3.1,21.0,856.0,1020.52,758.42
2017,7,28,14,45,910.5,101.0,3.1,21.0,821.0,1006.69,750.56
2017,7,28,15,0,903.0,99.0,3.1,21.0,786.0,989.13,740.34
2017,7,28,15,15,892.0,97.0,3.1,20.5,745.0,964.67,726.97
2017,7,28,15,30,881.0,95.0,3.1,20.0,704.0,936.89,711.33
2017,7,28,15,45,868.0,92.0,3.15,20.0,659.0,903.06,690.43
2017,7,28,16,0,855.0,89.0,3.2,20.0,614.0,866.42,667.41
2017,7,28,16,15,836.0,86.0,3.15,19.5,564.5,830.55,645.31
2017,7,28,16,30,817.0,83.0,3.1,19.0,515.0,783.81,615.06
2017,7,28,16,45,792.5,79.5,3.1,18.5,464.0,730.55,579.74
2017,7,28,17,0,768.0,76.0,3.1,18.0,413.0,676.4,542.86
2017,7,28,17,15,733.0,71.5,3.05,17.5,360.0,613.25,497.62
2017,7,28,17,30,698.0,67.0,3.0,17.0,307.0,550.87,449.91
2017,7,28,17,45,648.5,61.5,3.0,16.5,255.5,482.89,395.85
2017,7,28,18,0,599.0,56.0,3.0,16.0,204.0,415.4,339.94
2017,7,28,18,15,522.0,48.5,2.9,15.5,156.0,335.67,271.85
2017,7,28,18,30,445.0,41.0,2.8,15.0,108.0,263.26,207.78
2017,7,28,18,45,318.5,30.0,2.75,14.5,69.0,176.4,129.63
2017,7,28,19,0,192.0,19.0,2.7,14.0,30.0,95.52,11.68
2017,7,28,19,15,96.0,9.5,2.75,13.5,15.0,33.53,0.0
2017,7,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,15,99.0,9.0,2.35,11.5,14.0,7.68,0.0
2017,7,29,5,30,198.0,18.0,2.4,12.0,28.0,14.85,0.0
2017,7,29,5,45,330.5,28.0,2.45,12.5,67.0,22.93,13.46
2017,7,29,6,0,463.0,38.0,2.5,13.0,106.0,30.94,21.56
2017,7,29,6,15,539.5,45.0,2.45,13.5,154.0,36.14,26.58
2017,7,29,6,30,616.0,52.0,2.4,14.0,202.0,41.32,31.38
2017,7,29,6,45,496.0,80.5,2.35,14.5,219.5,61.55,49.4
2017,7,29,7,0,376.0,109.0,2.3,15.0,237.0,77.6,63.43
2017,7,29,7,15,292.0,142.5,2.25,15.5,252.0,101.24,83.82
2017,7,29,7,30,208.0,176.0,2.2,16.0,267.0,125.12,104.03
2017,7,29,7,45,201.5,200.5,2.15,16.5,297.0,139.73,115.93
2017,7,29,8,0,195.0,225.0,2.1,17.0,327.0,153.77,127.18
2017,7,29,8,15,153.0,248.0,2.05,17.5,333.5,168.77,131.55
2017,7,29,8,30,111.0,271.0,2.0,18.0,340.0,202.36,154.9
2017,7,29,8,45,508.0,177.0,2.0,18.5,523.0,195.69,130.86
2017,7,29,9,0,905.0,83.0,2.0,19.0,706.0,261.3,167.98
2017,7,29,9,15,916.0,84.5,2.0,19.5,747.0,322.64,221.03
2017,7,29,9,30,927.0,86.0,2.0,20.0,788.0,384.22,274.45
2017,7,29,9,45,929.0,90.5,2.0,20.5,822.5,444.57,325.96
2017,7,29,10,0,931.0,95.0,2.0,21.0,857.0,503.69,374.79
2017,7,29,10,15,937.5,96.5,2.0,21.0,886.5,561.26,421.47
2017,7,29,10,30,944.0,98.0,2.0,21.0,916.0,617.58,465.7
2017,7,29,10,45,949.0,98.5,2.05,21.5,938.5,670.66,505.58
2017,7,29,11,0,954.0,99.0,2.1,22.0,961.0,721.84,542.86
2017,7,29,11,15,957.0,99.5,2.15,22.0,976.5,769.5,577.73
2017,7,29,11,30,960.0,100.0,2.2,22.0,992.0,814.67,608.82
2017,7,29,11,45,961.5,100.0,2.25,22.5,1000.0,855.55,634.94
2017,7,29,12,0,963.0,100.0,2.3,23.0,1008.0,893.46,658.87
2017,7,29,12,15,963.0,100.0,2.35,23.0,1008.0,926.95,681.03
2017,7,29,12,30,963.0,100.0,2.4,23.0,1008.0,957.08,700.98
2017,7,29,12,45,953.0,105.5,2.45,23.0,998.0,979.77,716.13
2017,7,29,13,0,943.0,111.0,2.5,23.0,988.0,998.55,728.87
2017,7,29,13,15,940.0,110.0,2.5,23.0,973.0,1013.76,738.94
2017,7,29,13,30,937.0,109.0,2.5,23.0,958.0,1025.07,746.62
2017,7,29,13,45,933.5,108.0,2.55,23.0,935.5,1031.95,752.13
2017,7,29,14,0,930.0,107.0,2.6,23.0,913.0,1034.85,755.25
2017,7,29,14,15,923.5,105.5,2.6,22.5,883.5,1030.3,754.69
2017,7,29,14,30,917.0,104.0,2.6,22.0,854.0,1021.83,751.77
2017,7,29,14,45,908.5,102.0,2.65,22.0,818.5,1007.02,743.9
2017,7,29,15,0,900.0,100.0,2.7,22.0,783.0,988.51,733.69
2017,7,29,15,15,888.5,98.0,2.7,21.5,742.0,963.59,720.21
2017,7,29,15,30,877.0,96.0,2.7,21.0,701.0,935.39,704.51
2017,7,29,15,45,863.0,93.5,2.7,21.0,655.5,901.27,683.35
2017,7,29,16,0,849.0,91.0,2.7,21.0,610.0,864.43,660.18
2017,7,29,16,15,829.0,88.0,2.65,20.5,560.5,827.95,637.92
2017,7,29,16,30,809.0,85.0,2.6,20.0,511.0,780.56,607.55
2017,7,29,16,45,784.0,81.0,2.6,19.5,459.5,726.52,572.12
2017,7,29,17,0,759.0,77.0,2.6,19.0,408.0,671.67,535.14
2017,7,29,17,15,723.0,72.5,2.55,18.5,355.5,608.11,489.96
2017,7,29,17,30,687.0,68.0,2.5,18.0,303.0,548.38,444.64
2017,7,29,17,45,637.0,62.0,2.5,17.5,251.5,477.17,388.65
2017,7,29,18,0,587.0,56.0,2.5,17.0,200.0,409.3,332.92
2017,7,29,18,15,508.5,48.5,2.4,16.0,152.0,329.39,265.64
2017,7,29,18,30,430.0,41.0,2.3,15.0,104.0,256.98,202.28
2017,7,29,18,45,304.0,29.5,2.25,14.5,65.5,170.61,124.33
2017,7,29,19,0,178.0,18.0,2.2,14.0,27.0,89.52,0.0
2017,7,29,19,15,89.0,9.0,2.15,13.5,13.5,31.28,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,15,93.0,8.0,1.45,11.5,12.5,6.83,0.0
2017,7,30,5,30,186.0,16.0,1.5,12.0,25.0,13.09,0.0
2017,7,30,5,45,312.0,27.0,1.55,12.5,62.5,22.06,12.61
2017,7,30,6,0,438.0,38.0,1.6,13.0,100.0,30.89,21.5
2017,7,30,6,15,514.0,45.0,1.55,13.5,147.5,36.04,26.5
2017,7,30,6,30,590.0,52.0,1.5,14.0,195.0,41.18,31.26
2017,7,30,6,45,295.0,72.0,1.45,14.5,143.5,52.44,41.32
2017,7,30,7,0,0.0,92.0,1.4,15.0,92.0,74.05,60.31
2017,7,30,7,15,0.0,110.0,1.35,15.5,110.0,87.84,72.08
2017,7,30,7,30,0.0,128.0,1.3,16.0,128.0,101.49,83.54
2017,7,30,7,45,109.0,174.5,1.3,17.0,232.0,123.81,102.02
2017,7,30,8,0,218.0,221.0,1.3,18.0,336.0,151.96,124.99
2017,7,30,8,15,149.0,242.5,1.3,18.5,324.0,165.76,128.42
2017,7,30,8,30,80.0,264.0,1.3,19.0,312.0,195.57,149.73
2017,7,30,8,45,476.5,176.5,1.35,19.5,500.5,190.76,127.54
2017,7,30,9,0,873.0,89.0,1.4,20.0,689.0,259.03,166.4
2017,7,30,9,15,884.0,90.5,1.45,20.5,729.0,318.6,217.44
2017,7,30,9,30,895.0,92.0,1.5,21.0,769.0,378.44,268.91
2017,7,30,9,45,885.0,103.5,1.55,21.5,799.5,437.61,319.08
2017,7,30,10,0,875.0,115.0,1.6,22.0,830.0,494.27,365.6
2017,7,30,10,15,882.0,116.5,1.65,22.5,858.5,549.35,409.2
2017,7,30,10,30,889.0,118.0,1.7,23.0,887.0,603.33,450.49
2017,7,30,10,45,895.0,118.5,1.75,23.5,909.5,654.58,488.51
2017,7,30,11,0,901.0,119.0,1.8,24.0,932.0,704.16,524.2
2017,7,30,11,15,904.0,119.5,1.85,24.0,947.0,749.74,557.22
2017,7,30,11,30,907.0,120.0,1.9,24.0,962.0,793.0,587.36
2017,7,30,11,45,910.0,119.5,2.0,24.5,970.0,832.9,613.1
2017,7,30,12,0,913.0,119.0,2.1,25.0,978.0,870.11,636.88
2017,7,30,12,15,913.0,119.0,2.15,25.0,978.0,902.33,658.08
2017,7,30,12,30,913.0,119.0,2.2,25.0,978.0,931.36,677.22
2017,7,30,12,45,907.5,121.0,2.25,25.5,969.5,953.88,690.83
2017,7,30,13,0,902.0,123.0,2.3,26.0,961.0,972.78,702.17
2017,7,30,13,15,899.0,122.0,2.3,26.0,946.0,987.51,711.82
2017,7,30,13,30,896.0,121.0,2.3,26.0,931.0,998.49,719.2
2017,7,30,13,45,894.0,118.5,2.3,26.0,910.0,1005.15,723.98
2017,7,30,14,0,892.0,116.0,2.3,26.0,889.0,1007.96,726.48
2017,7,30,14,15,885.5,114.5,2.3,25.5,860.5,1003.5,725.94
2017,7,30,14,30,879.0,113.0,2.3,25.0,832.0,995.26,723.17
2017,7,30,14,45,872.5,110.0,2.35,25.0,797.5,981.71,716.21
2017,7,30,15,0,866.0,107.0,2.4,25.0,763.0,964.52,707.0
2017,7,30,15,15,854.5,105.0,2.4,24.5,723.0,940.17,694.01
2017,7,30,15,30,843.0,103.0,2.4,24.0,683.0,912.66,678.91
2017,7,30,15,45,829.5,99.5,2.45,24.0,638.5,888.5,665.12
2017,7,30,16,0,816.0,96.0,2.5,24.0,594.0,851.31,642.32
2017,7,30,16,15,796.0,93.0,2.55,23.5,545.5,806.71,615.36
2017,7,30,16,30,776.0,90.0,2.6,23.0,497.0,760.33,586.57
2017,7,30,16,45,750.5,85.5,2.65,22.5,446.5,706.44,551.63
2017,7,30,17,0,725.0,81.0,2.7,22.0,396.0,651.85,515.18
2017,7,30,17,15,688.5,76.0,2.7,21.0,344.5,591.85,473.55
2017,7,30,17,30,652.0,71.0,2.7,20.0,293.0,529.97,427.77
2017,7,30,17,45,600.0,65.0,2.75,19.5,242.0,459.13,372.22
2017,7,30,18,0,548.0,59.0,2.8,19.0,191.0,391.87,317.15
2017,7,30,18,15,469.5,50.0,2.7,18.0,144.5,312.16,250.29
2017,7,30,18,30,391.0,41.0,2.6,17.0,98.0,240.13,187.65
2017,7,30,18,45,268.5,29.0,2.55,16.0,61.0,156.81,112.62
2017,7,30,19,0,146.0,17.0,2.5,15.0,24.0,77.67,0.0
2017,7,30,19,15,73.0,8.5,2.5,14.5,12.0,26.63,0.0
2017,7,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,5,15,61.0,8.0,2.0,11.5,10.5,6.83,0.0
2017,7,31,5,30,122.0,16.0,2.0,12.0,21.0,12.49,0.0
2017,7,31,5,45,242.0,29.0,2.05,12.5,57.0,23.69,13.77
2017,7,31,6,0,362.0,42.0,2.1,13.0,93.0,34.08,24.24
2017,7,31,6,15,441.5,51.0,2.05,13.5,139.0,40.65,30.55
2017,7,31,6,30,521.0,60.0,2.0,14.0,185.0,47.12,36.53
2017,7,31,6,45,340.5,95.5,2.0,14.5,185.0,69.22,56.19
2017,7,31,7,0,160.0,131.0,2.0,15.0,185.0,95.85,79.47
2017,7,31,7,15,434.5,107.0,1.9,15.5,287.0,75.81,61.55
2017,7,31,7,30,709.0,83.0,1.8,16.0,389.0,60.89,48.19
2017,7,31,7,45,739.0,86.5,1.75,16.5,440.5,68.12,54.23
2017,7,31,8,0,769.0,90.0,1.7,17.0,492.0,69.7,55.29
2017,7,31,8,15,790.5,93.5,1.65,17.5,541.0,80.55,54.03
2017,7,31,8,30,812.0,97.0,1.6,18.0,590.0,137.91,77.35
2017,7,31,8,45,830.0,99.0,1.6,19.0,636.0,196.15,117.1
2017,7,31,9,0,848.0,101.0,1.6,20.0,682.0,262.48,170.25
2017,7,31,9,15,860.5,103.0,1.6,20.5,723.0,321.59,220.71
2017,7,31,9,30,873.0,105.0,1.6,21.0,764.0,381.19,271.7
2017,7,31,9,45,880.5,108.0,1.6,22.0,799.0,439.79,320.34
2017,7,31,10,0,888.0,111.0,1.6,23.0,834.0,497.83,366.76
2017,7,31,10,15,895.5,112.5,1.65,23.0,863.5,553.9,411.71
2017,7,31,10,30,903.0,114.0,1.7,23.0,893.0,608.91,454.53
2017,7,31,10,45,910.5,113.5,1.8,23.5,916.5,661.01,493.45
2017,7,31,11,0,918.0,113.0,1.9,24.0,940.0,711.52,530.14
2017,7,31,11,15,921.5,114.0,1.95,24.5,956.0,758.63,563.13
2017,7,31,11,30,925.0,115.0,2.0,25.0,972.0,803.41,592.84
2017,7,31,11,45,928.5,114.0,2.1,25.5,980.5,843.96,618.85
2017,7,31,12,0,932.0,113.0,2.2,26.0,989.0,881.77,642.87
2017,7,31,12,15,932.0,113.0,2.3,26.0,989.0,914.54,664.77
2017,7,31,12,30,932.0,113.0,2.4,26.0,989.0,944.05,684.61
2017,7,31,12,45,936.0,109.5,2.5,26.0,983.0,970.54,702.54
2017,7,31,13,0,940.0,106.0,2.6,26.0,977.0,993.51,718.3
2017,7,31,13,15,936.5,105.5,2.65,26.0,961.5,1008.6,728.65
2017,7,31,13,30,933.0,105.0,2.7,26.0,946.0,1019.79,736.68
2017,7,31,13,45,930.0,103.0,2.8,26.0,924.0,1026.0,742.16
2017,7,31,14,0,927.0,101.0,2.9,26.0,902.0,1028.21,745.24
2017,7,31,14,15,920.5,100.0,2.95,25.5,872.5,1024.04,745.39
2017,7,31,14,30,914.0,99.0,3.0,25.0,843.0,1015.97,743.17
2017,7,31,14,45,906.5,96.5,3.05,25.0,808.0,1001.46,735.42
2017,7,31,15,0,899.0,94.0,3.1,25.0,773.0,983.22,725.32
2017,7,31,15,15,887.5,92.0,3.15,24.5,732.0,958.13,712.13
2017,7,31,15,30,876.0,90.0,3.2,24.0,691.0,929.77,696.66
2017,7,31,15,45,862.5,87.5,3.25,23.5,646.0,895.95,677.32
2017,7,31,16,0,849.0,85.0,3.3,23.0,601.0,859.38,655.81
2017,7,31,16,15,829.5,82.0,3.25,22.5,552.0,822.99,633.53
2017,7,31,16,30,810.0,79.0,3.2,22.0,503.0,775.87,603.25
2017,7,31,16,45,784.5,75.5,3.2,21.5,451.5,721.9,567.65
2017,7,31,17,0,759.0,72.0,3.2,21.0,400.0,667.16,530.57
2017,7,31,17,15,723.5,68.0,3.15,20.0,348.0,604.46,487.04
2017,7,31,17,30,688.0,64.0,3.1,19.0,296.0,542.61,440.76
2017,7,31,17,45,636.0,58.5,3.05,18.5,244.5,473.3,385.64
2017,7,31,18,0,584.0,53.0,3.0,18.0,193.0,404.94,329.09
2017,7,31,18,15,506.0,45.5,2.9,17.5,145.5,325.39,261.35
2017,7,31,18,30,428.0,38.0,2.8,17.0,98.0,253.41,197.81
2017,7,31,18,45,300.0,27.0,2.7,16.5,61.0,166.99,118.56
2017,7,31,19,0,172.0,16.0,2.6,16.0,24.0,84.53,0.0
2017,7,31,19,15,86.0,8.0,2.6,15.5,12.0,29.68,0.0
2017,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,15,60.0,7.5,2.05,12.5,10.0,6.4,0.0
2017,8,1,5,30,120.0,15.0,2.1,13.0,20.0,11.72,0.0
2017,8,1,5,45,235.5,28.0,2.15,13.5,55.0,22.85,12.82
2017,8,1,6,0,351.0,41.0,2.2,14.0,90.0,33.24,23.36
2017,8,1,6,15,430.0,50.5,2.15,14.5,135.5,40.24,30.03
2017,8,1,6,30,509.0,60.0,2.1,15.0,181.0,47.1,36.36
2017,8,1,6,45,562.0,67.0,2.05,15.5,230.5,51.64,40.42
2017,8,1,7,0,615.0,74.0,2.0,16.0,280.0,56.08,44.24
2017,8,1,7,15,653.5,79.5,1.9,16.5,331.0,59.15,46.74
2017,8,1,7,30,692.0,85.0,1.8,17.0,382.0,62.12,49.09
2017,8,1,7,45,720.0,89.5,1.7,18.0,432.5,70.16,55.67
2017,8,1,8,0,748.0,94.0,1.6,19.0,483.0,72.32,57.1
2017,8,1,8,15,769.5,97.5,1.55,19.5,531.5,82.92,55.67
2017,8,1,8,30,791.0,101.0,1.5,20.0,580.0,139.07,78.4
2017,8,1,8,45,807.0,104.0,1.45,21.0,625.0,196.53,117.43
2017,8,1,9,0,823.0,107.0,1.4,22.0,670.0,255.57,164.45
2017,8,1,9,15,836.0,109.5,1.4,22.5,710.5,314.72,214.38
2017,8,1,9,30,849.0,112.0,1.4,23.0,751.0,378.72,267.97
2017,8,1,9,45,827.5,130.5,1.45,24.0,777.5,433.58,313.67
2017,8,1,10,0,806.0,149.0,1.5,25.0,804.0,489.16,357.85
2017,8,1,10,15,814.5,151.0,1.6,25.5,833.5,543.44,400.13
2017,8,1,10,30,823.0,153.0,1.7,26.0,863.0,597.01,440.57
2017,8,1,10,45,831.0,153.5,1.8,26.5,886.0,648.09,478.09
2017,8,1,11,0,839.0,154.0,1.9,27.0,909.0,697.89,513.68
2017,8,1,11,15,843.0,154.5,1.95,27.0,924.5,743.34,546.14
2017,8,1,11,30,847.0,155.0,2.0,27.0,940.0,786.71,576.57
2017,8,1,11,45,852.0,154.0,2.1,27.5,948.5,817.96,597.03
2017,8,1,12,0,857.0,153.0,2.2,28.0,957.0,854.98,620.59
2017,8,1,12,15,857.0,153.0,2.25,28.0,957.5,886.0,640.88
2017,8,1,12,30,857.0,153.0,2.3,28.0,958.0,914.03,659.27
2017,8,1,12,45,866.0,146.0,2.35,28.0,953.5,941.04,677.03
2017,8,1,13,0,875.0,139.0,2.4,28.0,949.0,964.86,692.79
2017,8,1,13,15,871.0,138.0,2.45,28.0,933.5,978.46,702.12
2017,8,1,13,30,867.0,137.0,2.5,28.0,918.0,988.37,709.31
2017,8,1,13,45,863.5,135.0,2.55,28.0,896.0,994.08,713.98
2017,8,1,14,0,860.0,133.0,2.6,28.0,874.0,996.03,716.42
2017,8,1,14,15,852.0,131.0,2.6,27.5,844.5,989.78,714.72
2017,8,1,14,30,844.0,129.0,2.6,27.0,815.0,979.85,710.83
2017,8,1,14,45,835.0,126.0,2.65,27.0,780.5,976.79,710.59
2017,8,1,15,0,826.0,123.0,2.7,27.0,746.0,957.36,699.74
2017,8,1,15,15,812.5,120.5,2.7,26.5,705.0,930.83,685.3
2017,8,1,15,30,799.0,118.0,2.7,26.0,664.0,901.25,668.78
2017,8,1,15,45,783.0,114.0,2.7,25.5,619.0,864.87,647.53
2017,8,1,16,0,767.0,110.0,2.7,25.0,574.0,826.03,624.33
2017,8,1,16,15,744.0,106.0,2.65,24.5,525.5,779.01,594.73
2017,8,1,16,30,721.0,102.0,2.6,24.0,477.0,734.74,566.59
2017,8,1,16,45,692.0,97.0,2.6,23.5,427.0,679.38,530.07
2017,8,1,17,0,663.0,92.0,2.6,23.0,377.0,623.8,492.45
2017,8,1,17,15,623.0,86.0,2.5,22.0,326.0,559.54,446.33
2017,8,1,17,30,583.0,80.0,2.4,21.0,275.0,496.86,399.56
2017,8,1,17,45,526.0,72.5,2.35,20.5,225.5,424.26,342.48
2017,8,1,18,0,469.0,65.0,2.3,20.0,176.0,355.85,286.56
2017,8,1,18,15,389.0,54.0,2.15,19.5,131.0,277.13,220.43
2017,8,1,18,30,309.0,43.0,2.0,19.0,86.0,203.89,157.32
2017,8,1,18,45,196.5,29.0,1.95,18.5,52.0,127.57,88.09
2017,8,1,19,0,84.0,15.0,1.9,18.0,18.0,52.52,0.0
2017,8,1,19,15,42.0,7.5,1.9,17.5,9.0,17.57,0.0
2017,8,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
