Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,6.5,1.35,14.5,6.5,5.55,0.0
2017,8,2,5,30,0.0,13.0,1.4,15.0,13.0,11.1,0.0
2017,8,2,5,45,63.5,30.5,1.45,15.5,39.0,24.23,13.57
2017,8,2,6,0,127.0,48.0,1.5,16.0,65.0,36.83,26.22
2017,8,2,6,15,167.0,67.0,1.55,16.5,100.0,50.57,38.8
2017,8,2,6,30,207.0,86.0,1.6,17.0,135.0,63.97,50.84
2017,8,2,6,45,242.0,102.5,1.65,17.5,173.0,75.36,60.86
2017,8,2,7,0,277.0,119.0,1.7,18.0,211.0,86.42,70.34
2017,8,2,7,15,295.5,138.5,1.8,18.5,251.5,98.83,80.76
2017,8,2,7,30,314.0,158.0,1.9,19.0,292.0,110.76,90.57
2017,8,2,7,45,494.5,136.5,2.05,20.0,378.5,93.18,74.91
2017,8,2,8,0,675.0,115.0,2.2,21.0,465.0,78.95,62.27
2017,8,2,8,15,698.5,119.5,2.15,21.5,512.5,89.06,60.77
2017,8,2,8,30,722.0,124.0,2.1,22.0,560.0,142.6,83.15
2017,8,2,8,45,742.5,126.5,2.05,22.5,604.5,197.15,120.18
2017,8,2,9,0,763.0,129.0,2.0,23.0,649.0,259.29,169.49
2017,8,2,9,15,776.5,132.0,2.0,23.5,689.0,315.6,216.85
2017,8,2,9,30,790.0,135.0,2.0,24.0,729.0,372.77,265.05
2017,8,2,9,45,782.5,147.0,2.0,24.5,758.5,429.14,311.99
2017,8,2,10,0,775.0,159.0,2.0,25.0,788.0,483.62,355.88
2017,8,2,10,15,783.0,161.0,2.0,25.0,816.0,536.11,397.51
2017,8,2,10,30,791.0,163.0,2.0,25.0,844.0,587.92,437.39
2017,8,2,10,45,796.5,165.0,2.05,25.5,866.0,637.26,473.71
2017,8,2,11,0,802.0,167.0,2.1,26.0,888.0,685.21,508.0
2017,8,2,11,15,806.0,168.0,2.1,26.0,902.5,729.65,539.73
2017,8,2,11,30,810.0,169.0,2.1,26.0,917.0,772.14,569.44
2017,8,2,11,45,814.0,168.0,2.1,26.5,925.0,810.73,594.76
2017,8,2,12,0,818.0,167.0,2.1,27.0,933.0,846.92,617.03
2017,8,2,12,15,818.0,167.0,2.15,27.0,933.0,877.97,637.43
2017,8,2,12,30,818.0,167.0,2.2,27.0,933.0,906.04,655.92
2017,8,2,12,45,822.0,163.0,2.25,27.0,927.5,930.83,672.33
2017,8,2,13,0,826.0,159.0,2.3,27.0,922.0,952.38,686.72
2017,8,2,13,15,822.0,158.0,2.4,27.0,907.0,965.83,696.51
2017,8,2,13,30,818.0,157.0,2.5,27.0,892.0,975.63,704.14
2017,8,2,13,45,815.0,154.0,2.65,27.0,871.0,980.7,709.33
2017,8,2,14,0,812.0,151.0,2.8,27.0,850.0,982.05,712.24
2017,8,2,14,15,804.0,149.0,2.9,26.5,821.5,975.8,711.32
2017,8,2,14,30,796.0,147.0,3.0,26.0,793.0,965.92,708.16
2017,8,2,14,45,788.5,142.5,3.1,26.0,759.5,950.37,699.92
2017,8,2,15,0,781.0,138.0,3.2,26.0,726.0,931.36,689.45
2017,8,2,15,15,767.5,135.0,3.2,25.5,686.0,904.95,674.66
2017,8,2,15,30,754.0,132.0,3.2,25.0,646.0,875.6,657.83
2017,8,2,15,45,737.5,127.5,3.2,25.0,602.0,844.74,638.57
2017,8,2,16,0,721.0,123.0,3.2,25.0,558.0,805.97,613.68
2017,8,2,16,15,697.5,118.5,3.0,24.5,510.5,759.23,583.05
2017,8,2,16,30,674.0,114.0,2.8,24.0,463.0,711.23,551.11
2017,8,2,16,45,640.5,109.0,2.65,23.5,413.5,653.91,512.04
2017,8,2,17,0,607.0,104.0,2.5,23.0,364.0,596.79,471.54
2017,8,2,17,15,565.5,97.0,2.25,22.5,314.0,532.48,423.7
2017,8,2,17,30,524.0,90.0,2.0,22.0,264.0,469.94,375.81
2017,8,2,17,45,464.5,81.0,1.75,22.0,215.5,391.27,313.3
2017,8,2,18,0,405.0,72.0,1.5,22.0,167.0,324.39,258.22
2017,8,2,18,15,328.0,59.0,1.3,21.5,123.5,249.53,196.01
2017,8,2,18,30,251.0,46.0,1.1,21.0,80.0,182.83,139.1
2017,8,2,18,45,125.5,30.5,0.95,20.5,47.5,94.01,62.22
2017,8,2,19,0,0.0,15.0,0.8,20.0,15.0,12.8,0.0
2017,8,2,19,15,0.0,7.5,0.8,20.0,7.5,6.4,0.0
2017,8,2,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.0,2.2,18.0,1.0,0.85,0.0
2017,8,3,5,30,0.0,2.0,2.2,18.0,2.0,1.71,0.0
2017,8,3,5,45,0.0,10.5,2.25,18.0,10.5,8.63,1.03
2017,8,3,6,0,0.0,19.0,2.3,18.0,19.0,15.64,7.79
2017,8,3,6,15,0.0,30.0,2.25,18.0,30.0,24.75,16.03
2017,8,3,6,30,0.0,41.0,2.2,18.0,41.0,33.88,24.27
2017,8,3,6,45,0.0,53.5,2.2,18.5,53.5,44.28,33.46
2017,8,3,7,0,0.0,66.0,2.2,19.0,66.0,54.69,42.49
2017,8,3,7,15,31.0,117.5,2.1,19.0,130.5,90.38,73.38
2017,8,3,7,30,62.0,169.0,2.0,19.0,195.0,123.58,101.57
2017,8,3,7,45,44.0,180.0,1.9,19.0,199.5,131.46,107.84
2017,8,3,8,0,26.0,191.0,1.8,19.0,204.0,146.45,120.08
2017,8,3,8,15,18.0,193.0,1.55,19.5,203.0,149.6,116.45
2017,8,3,8,30,10.0,195.0,1.3,20.0,202.0,153.94,119.01
2017,8,3,8,45,16.0,221.0,1.1,20.5,232.5,176.0,135.37
2017,8,3,9,0,22.0,247.0,0.9,21.0,263.0,199.17,152.33
2017,8,3,9,15,52.5,294.5,1.05,21.0,334.0,238.51,181.46
2017,8,3,9,30,83.0,342.0,1.2,21.0,405.0,289.38,219.48
2017,8,3,9,45,135.0,367.0,1.35,21.5,474.0,334.55,252.49
2017,8,3,10,0,187.0,392.0,1.5,22.0,543.0,390.67,293.82
2017,8,3,10,15,170.0,407.5,1.65,22.0,549.0,410.81,309.38
2017,8,3,10,30,153.0,423.0,1.8,22.0,555.0,429.1,323.4
2017,8,3,10,45,123.5,428.5,1.95,22.5,536.5,430.16,323.85
2017,8,3,11,0,94.0,434.0,2.1,23.0,518.0,424.81,319.4
2017,8,3,11,15,103.5,445.5,1.95,23.0,540.0,450.76,338.06
2017,8,3,11,30,113.0,457.0,1.8,23.0,562.0,483.78,361.32
2017,8,3,11,45,121.5,453.0,1.65,23.5,566.0,498.63,370.75
2017,8,3,12,0,130.0,449.0,1.5,24.0,570.0,513.34,380.04
2017,8,3,12,15,148.5,460.5,1.2,24.0,599.5,550.51,404.78
2017,8,3,12,30,167.0,472.0,0.9,24.0,629.0,588.49,428.89
2017,8,3,12,45,155.5,467.5,0.65,24.0,612.5,584.28,423.39
2017,8,3,13,0,144.0,463.0,0.4,24.0,596.0,578.46,416.95
2017,8,3,13,15,184.5,452.5,0.7,24.0,620.0,615.2,446.35
2017,8,3,13,30,225.0,442.0,1.0,24.0,644.0,651.88,475.14
2017,8,3,13,45,318.0,399.0,1.3,24.0,676.5,724.95,529.77
2017,8,3,14,0,411.0,356.0,1.6,24.0,709.0,795.94,582.29
2017,8,3,14,15,227.5,349.0,1.6,24.0,543.5,594.7,441.87
2017,8,3,14,30,44.0,342.0,1.6,24.0,378.0,369.69,277.87
2017,8,3,14,45,88.5,348.0,1.6,24.0,416.5,422.34,319.62
2017,8,3,15,0,133.0,354.0,1.6,24.0,455.0,494.26,373.06
2017,8,3,15,15,304.0,296.0,1.45,23.5,508.0,615.34,464.57
2017,8,3,15,30,475.0,238.0,1.3,23.0,561.0,728.43,546.84
2017,8,3,15,45,465.5,224.0,1.2,23.0,523.0,694.87,523.02
2017,8,3,16,0,456.0,210.0,1.1,23.0,485.0,659.6,499.36
2017,8,3,16,15,491.5,184.5,1.3,22.5,458.0,648.74,497.18
2017,8,3,16,30,527.0,159.0,1.5,22.0,431.0,633.15,490.93
2017,8,3,16,45,492.0,150.0,1.7,22.0,383.0,576.14,451.64
2017,8,3,17,0,457.0,141.0,1.9,22.0,335.0,520.09,411.86
2017,8,3,17,15,415.5,129.0,2.05,21.5,287.5,457.55,366.1
2017,8,3,17,30,374.0,117.0,2.2,21.0,240.0,397.45,320.41
2017,8,3,17,45,314.5,103.0,2.35,20.5,194.0,327.23,264.73
2017,8,3,18,0,255.0,89.0,2.5,20.0,148.0,251.58,202.93
2017,8,3,18,15,195.0,69.0,2.45,19.5,107.5,186.24,147.74
2017,8,3,18,30,135.0,49.0,2.4,19.0,67.0,126.8,96.62
2017,8,3,18,45,67.5,28.5,2.35,18.5,37.5,69.06,44.16
2017,8,3,19,0,0.0,8.0,2.3,18.0,8.0,6.83,0.0
2017,8,3,19,15,0.0,4.0,2.05,18.0,4.0,3.41,0.0
2017,8,3,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,3.0,1.7,17.0,3.0,0.0,0.0
2017,8,4,5,30,0.0,6.0,1.8,17.0,6.0,5.12,0.0
2017,8,4,5,45,9.0,25.0,1.9,17.5,26.0,20.43,9.92
2017,8,4,6,0,18.0,44.0,2.0,18.0,46.0,34.9,24.22
2017,8,4,6,15,42.5,66.5,2.1,18.0,75.5,51.44,39.24
2017,8,4,6,30,67.0,89.0,2.2,18.0,105.0,67.7,53.85
2017,8,4,6,45,97.5,108.5,2.3,18.5,137.5,80.07,64.72
2017,8,4,7,0,128.0,128.0,2.4,19.0,170.0,93.5,76.22
2017,8,4,7,15,64.0,129.5,2.4,19.0,150.5,98.27,80.16
2017,8,4,7,30,0.0,131.0,2.4,19.0,131.0,103.32,84.26
2017,8,4,7,45,0.0,133.0,2.4,19.5,133.0,105.77,85.89
2017,8,4,8,0,0.0,135.0,2.4,20.0,135.0,108.01,87.32
2017,8,4,8,15,0.0,136.0,2.4,20.5,136.0,109.48,84.16
2017,8,4,8,30,0.0,137.0,2.4,21.0,137.0,111.15,85.06
2017,8,4,8,45,5.0,175.0,2.4,21.5,179.0,141.16,108.37
2017,8,4,9,0,10.0,213.0,2.4,22.0,221.0,171.99,131.93
2017,8,4,9,15,60.5,281.5,2.4,22.0,327.0,232.06,176.76
2017,8,4,9,30,111.0,350.0,2.4,22.0,433.0,304.53,230.99
2017,8,4,9,45,55.5,239.5,2.4,22.5,281.0,213.61,162.38
2017,8,4,10,0,0.0,129.0,2.4,23.0,129.0,107.09,79.83
2017,8,4,10,15,6.5,193.5,2.4,23.0,199.5,163.08,123.69
2017,8,4,10,30,13.0,258.0,2.4,23.0,270.0,220.01,167.37
2017,8,4,10,45,22.5,310.5,2.45,23.5,331.0,270.41,205.14
2017,8,4,11,0,32.0,363.0,2.5,24.0,392.0,325.52,245.82
2017,8,4,11,15,46.0,393.5,2.5,24.5,436.0,366.47,275.51
2017,8,4,11,30,60.0,424.0,2.5,25.0,480.0,409.51,306.41
2017,8,4,11,45,31.5,285.0,2.5,25.5,314.5,272.05,204.35
2017,8,4,12,0,3.0,146.0,2.5,26.0,149.0,125.31,92.4
2017,8,4,12,15,5.5,164.5,2.5,26.0,170.0,143.53,106.73
2017,8,4,12,30,8.0,183.0,2.5,26.0,191.0,162.05,121.02
2017,8,4,12,45,8.5,183.0,2.5,26.0,191.0,162.99,121.77
2017,8,4,13,0,9.0,183.0,2.5,26.0,191.0,163.9,122.55
2017,8,4,13,15,6.5,171.0,2.5,26.0,177.0,151.43,112.96
2017,8,4,13,30,4.0,159.0,2.5,26.0,163.0,138.77,103.23
2017,8,4,13,45,6.5,187.0,2.5,26.0,193.0,165.97,124.37
2017,8,4,14,0,9.0,215.0,2.5,26.0,223.0,193.72,145.78
2017,8,4,14,15,4.5,177.5,2.5,26.0,181.5,156.02,116.85
2017,8,4,14,30,0.0,140.0,2.5,26.0,140.0,118.52,87.85
2017,8,4,14,45,0.0,79.0,2.5,26.0,79.0,65.88,46.76
2017,8,4,15,0,0.0,18.0,2.5,26.0,18.0,14.94,6.33
2017,8,4,15,15,0.0,58.5,2.5,25.5,58.5,48.65,33.43
2017,8,4,15,30,0.0,99.0,2.5,25.0,99.0,82.65,60.73
2017,8,4,15,45,0.0,98.0,2.5,25.0,98.0,81.77,60.17
2017,8,4,16,0,0.0,97.0,2.5,25.0,97.0,80.93,59.69
2017,8,4,16,15,4.0,133.0,2.45,24.5,135.0,117.28,89.26
2017,8,4,16,30,8.0,169.0,2.4,24.0,173.0,156.33,120.94
2017,8,4,16,45,97.5,170.0,2.4,23.5,211.5,257.14,204.04
2017,8,4,17,0,187.0,171.0,2.4,23.0,250.0,324.01,259.05
2017,8,4,17,15,168.5,150.5,2.35,22.5,214.5,282.11,226.38
2017,8,4,17,30,150.0,130.0,2.3,22.0,179.0,241.32,194.19
2017,8,4,17,45,246.5,102.5,2.3,21.5,166.0,273.76,221.34
2017,8,4,18,0,343.0,75.0,2.3,21.0,153.0,294.84,237.14
2017,8,4,18,15,271.5,59.5,2.25,20.5,111.5,223.05,176.43
2017,8,4,18,30,200.0,44.0,2.2,20.0,70.0,158.81,121.05
2017,8,4,18,45,120.5,26.5,2.15,19.5,40.5,95.29,60.64
2017,8,4,19,0,41.0,9.0,2.1,19.0,11.0,20.89,0.0
2017,8,4,19,15,20.5,4.5,2.1,18.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.0,2.35,14.0,4.0,0.0,0.0
2017,8,5,5,30,0.0,8.0,2.4,14.0,8.0,6.83,0.0
2017,8,5,5,45,18.5,26.0,2.5,14.5,28.0,21.1,10.25
2017,8,5,6,0,37.0,44.0,2.6,15.0,48.0,34.89,24.48
2017,8,5,6,15,59.5,64.5,2.6,15.5,76.0,49.31,37.75
2017,8,5,6,30,82.0,85.0,2.6,16.0,104.0,63.93,50.97
2017,8,5,6,45,101.5,106.0,2.6,16.5,135.0,78.53,63.89
2017,8,5,7,0,121.0,127.0,2.6,17.0,166.0,92.77,76.21
2017,8,5,7,15,107.5,149.0,2.55,17.5,188.5,106.89,88.13
2017,8,5,7,30,94.0,171.0,2.5,18.0,211.0,124.93,103.19
2017,8,5,7,45,365.5,146.0,2.5,18.5,329.5,97.66,79.26
2017,8,5,8,0,637.0,121.0,2.5,19.0,448.0,82.77,66.09
2017,8,5,8,15,423.0,192.5,2.45,19.5,418.5,129.58,96.62
2017,8,5,8,30,209.0,264.0,2.4,20.0,389.0,200.1,148.65
2017,8,5,8,45,190.5,288.0,2.4,20.5,409.0,231.65,171.99
2017,8,5,9,0,172.0,312.0,2.4,21.0,429.0,261.34,195.54
2017,8,5,9,15,234.0,323.5,2.35,21.5,492.5,303.75,226.47
2017,8,5,9,30,296.0,335.0,2.3,22.0,556.0,349.07,260.32
2017,8,5,9,45,544.5,239.0,2.3,22.5,669.0,402.36,298.54
2017,8,5,10,0,793.0,143.0,2.3,23.0,782.0,481.84,358.71
2017,8,5,10,15,801.0,145.0,2.3,23.0,811.0,535.36,401.6
2017,8,5,10,30,809.0,147.0,2.3,23.0,840.0,588.13,442.79
2017,8,5,10,45,817.0,147.5,2.35,23.5,862.5,638.66,480.53
2017,8,5,11,0,825.0,148.0,2.4,24.0,885.0,687.94,516.28
2017,8,5,11,15,828.5,149.0,2.45,24.0,899.5,732.95,549.16
2017,8,5,11,30,832.0,150.0,2.5,24.0,914.0,775.86,579.97
2017,8,5,11,45,836.5,148.5,2.55,24.5,922.5,806.09,599.65
2017,8,5,12,0,841.0,147.0,2.6,25.0,931.0,841.77,622.49
2017,8,5,12,15,841.0,147.0,2.65,25.0,931.0,872.26,642.91
2017,8,5,12,30,841.0,147.0,2.7,25.0,931.0,899.8,661.39
2017,8,5,12,45,838.0,147.0,2.75,25.0,923.0,921.48,676.04
2017,8,5,13,0,835.0,147.0,2.8,25.0,915.0,939.81,688.6
2017,8,5,13,15,831.5,146.0,2.85,24.5,900.0,953.3,699.46
2017,8,5,13,30,828.0,145.0,2.9,24.0,885.0,977.14,717.33
2017,8,5,13,45,825.0,142.0,2.95,24.0,863.5,982.04,721.41
2017,8,5,14,0,822.0,139.0,3.0,24.0,842.0,983.19,723.32
2017,8,5,14,15,814.0,137.0,3.0,23.5,813.5,976.72,721.38
2017,8,5,14,30,806.0,135.0,3.0,23.0,785.0,966.6,717.2
2017,8,5,14,45,799.0,130.5,3.05,23.0,751.0,951.18,708.6
2017,8,5,15,0,792.0,126.0,3.1,23.0,717.0,932.28,697.76
2017,8,5,15,15,778.5,123.5,3.1,22.5,677.0,906.05,682.95
2017,8,5,15,30,765.0,121.0,3.1,22.0,637.0,876.87,666.07
2017,8,5,15,45,752.0,115.5,3.1,22.0,594.0,842.09,643.91
2017,8,5,16,0,739.0,110.0,3.1,22.0,551.0,804.78,619.81
2017,8,5,16,15,716.5,105.5,3.05,21.5,503.5,762.51,592.8
2017,8,5,16,30,694.0,101.0,3.0,21.0,456.0,714.56,561.2
2017,8,5,16,45,670.0,94.5,3.0,20.5,407.5,662.02,525.77
2017,8,5,17,0,646.0,88.0,3.0,20.0,359.0,608.97,489.01
2017,8,5,17,15,606.0,82.0,2.95,19.5,309.0,545.2,441.56
2017,8,5,17,30,566.0,76.0,2.9,19.0,259.0,483.08,393.54
2017,8,5,17,45,516.5,67.5,2.85,18.5,211.5,414.47,338.5
2017,8,5,18,0,467.0,59.0,2.8,18.0,164.0,349.46,284.2
2017,8,5,18,15,386.5,48.5,2.7,17.5,120.5,271.04,217.14
2017,8,5,18,30,306.0,38.0,2.6,17.0,77.0,200.87,155.14
2017,8,5,18,45,194.5,24.5,2.55,16.5,45.0,120.09,75.53
2017,8,5,19,0,83.0,11.0,2.5,16.0,13.0,36.13,0.0
2017,8,5,19,15,41.5,5.5,2.5,16.0,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,58.5,5.5,2.3,14.0,7.5,0.0,0.0
2017,8,6,5,30,117.0,11.0,2.4,14.0,15.0,9.39,0.0
2017,8,6,5,45,247.0,22.5,2.5,14.5,48.5,18.34,7.81
2017,8,6,6,0,377.0,34.0,2.6,15.0,82.0,27.62,18.18
2017,8,6,6,15,458.0,42.0,2.55,15.5,127.0,33.63,23.98
2017,8,6,6,30,539.0,50.0,2.5,16.0,172.0,39.56,29.48
2017,8,6,6,45,269.5,60.5,2.45,16.5,121.5,44.42,33.86
2017,8,6,7,0,0.0,71.0,2.4,17.0,71.0,58.4,46.12
2017,8,6,7,15,0.0,91.5,2.35,17.0,91.5,74.27,59.93
2017,8,6,7,30,0.0,112.0,2.3,17.0,112.0,89.91,73.34
2017,8,6,7,45,18.5,155.0,2.25,17.5,164.5,121.01,99.7
2017,8,6,8,0,37.0,198.0,2.2,18.0,217.0,143.03,117.81
2017,8,6,8,15,25.5,200.0,2.2,18.5,213.5,154.27,120.81
2017,8,6,8,30,14.0,202.0,2.2,19.0,210.0,159.07,123.75
2017,8,6,8,45,38.5,247.0,2.2,19.5,272.5,189.61,146.19
2017,8,6,9,0,63.0,292.0,2.2,20.0,335.0,231.1,177.11
2017,8,6,9,15,39.0,270.5,2.2,20.0,298.0,218.72,168.2
2017,8,6,9,30,15.0,249.0,2.2,20.0,261.0,205.23,158.26
2017,8,6,9,45,78.0,319.0,2.25,20.5,382.0,281.64,215.95
2017,8,6,10,0,141.0,389.0,2.3,21.0,503.0,368.77,280.9
2017,8,6,10,15,254.0,382.5,2.35,21.5,596.5,436.0,330.63
2017,8,6,10,30,367.0,376.0,2.4,22.0,690.0,516.68,390.23
2017,8,6,10,45,627.5,245.5,2.45,22.5,798.5,603.2,455.82
2017,8,6,11,0,888.0,115.0,2.5,23.0,907.0,699.69,528.44
2017,8,6,11,15,892.0,115.5,2.55,23.0,922.5,745.74,561.99
2017,8,6,11,30,896.0,116.0,2.6,23.0,938.0,789.55,592.68
2017,8,6,11,45,897.5,116.5,2.65,23.0,945.5,828.95,619.33
2017,8,6,12,0,899.0,117.0,2.7,23.0,953.0,865.56,643.99
2017,8,6,12,15,899.5,117.0,2.75,23.0,953.0,897.91,665.73
2017,8,6,12,30,900.0,117.0,2.8,23.0,953.0,927.11,685.37
2017,8,6,12,45,894.5,119.0,2.9,23.0,944.5,949.35,700.83
2017,8,6,13,0,889.0,121.0,3.0,23.0,936.0,967.96,714.03
2017,8,6,13,15,886.0,120.5,3.05,23.0,921.0,982.87,724.53
2017,8,6,13,30,883.0,120.0,3.1,23.0,906.0,994.06,732.72
2017,8,6,13,45,876.5,119.5,3.15,23.0,884.0,998.04,736.33
2017,8,6,14,0,870.0,119.0,3.2,23.0,862.0,998.21,737.61
2017,8,6,14,15,863.0,117.5,3.25,22.5,833.0,993.07,736.98
2017,8,6,14,30,856.0,116.0,3.3,22.0,804.0,984.21,734.02
2017,8,6,14,45,844.0,115.5,3.35,22.0,768.5,967.87,724.75
2017,8,6,15,0,832.0,115.0,3.4,22.0,733.0,959.9,721.25
2017,8,6,15,15,819.5,112.0,3.4,21.5,692.5,933.33,706.17
2017,8,6,15,30,807.0,109.0,3.4,21.0,652.0,903.66,689.0
2017,8,6,15,45,785.0,108.0,3.45,21.0,606.0,864.7,664.2
2017,8,6,16,0,763.0,107.0,3.5,21.0,560.0,823.55,637.62
2017,8,6,16,15,740.5,103.0,3.5,20.5,512.0,776.7,607.5
2017,8,6,16,30,718.0,99.0,3.5,20.0,464.0,732.61,578.81
2017,8,6,16,45,679.5,96.5,3.5,19.5,412.5,672.56,537.56
2017,8,6,17,0,641.0,94.0,3.5,19.0,361.0,612.99,495.51
2017,8,6,17,15,600.5,87.0,3.5,18.5,310.0,547.73,446.49
2017,8,6,17,30,560.0,80.0,3.5,18.0,259.0,484.17,397.01
2017,8,6,17,45,493.5,72.5,3.5,17.5,209.5,406.5,334.15
2017,8,6,18,0,427.0,65.0,3.5,17.0,160.0,333.97,273.25
2017,8,6,18,15,347.5,52.5,3.4,16.5,116.5,252.74,203.47
2017,8,6,18,30,268.0,40.0,3.3,16.0,73.0,184.38,142.62
2017,8,6,18,45,160.5,24.0,3.2,15.5,41.5,105.95,63.46
2017,8,6,19,0,53.0,8.0,3.1,15.0,10.0,23.91,0.0
2017,8,6,19,15,26.5,4.0,3.05,14.5,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,5,15,22.5,4.0,2.2,13.5,4.5,0.0,0.0
2017,8,7,5,30,45.0,8.0,2.3,14.0,9.0,6.83,0.0
2017,8,7,5,45,139.5,25.0,2.4,14.5,40.0,19.34,8.1
2017,8,7,6,0,234.0,42.0,2.5,15.0,71.0,32.2,22.06
2017,8,7,6,15,310.0,56.0,2.45,15.0,113.5,42.52,31.82
2017,8,7,6,30,386.0,70.0,2.4,15.0,156.0,52.6,41.14
2017,8,7,6,45,193.0,72.0,2.4,15.5,115.0,54.62,43.03
2017,8,7,7,0,0.0,74.0,2.4,16.0,74.0,60.61,48.26
2017,8,7,7,15,0.0,84.5,2.35,16.5,84.5,69.08,55.5
2017,8,7,7,30,0.0,95.0,2.3,17.0,95.0,77.5,62.56
2017,8,7,7,45,23.5,148.5,2.3,17.5,160.5,111.97,91.98
2017,8,7,8,0,47.0,202.0,2.3,18.0,226.0,145.36,119.85
2017,8,7,8,15,32.5,206.0,2.3,18.0,223.5,149.99,117.52
2017,8,7,8,30,18.0,210.0,2.3,18.0,221.0,164.89,128.8
2017,8,7,8,45,26.5,238.5,2.3,18.5,256.0,189.79,147.49
2017,8,7,9,0,35.0,267.0,2.3,19.0,291.0,208.88,161.54
2017,8,7,9,15,37.0,285.5,2.35,19.0,312.0,228.54,176.74
2017,8,7,9,30,39.0,304.0,2.4,19.0,333.0,248.75,192.35
2017,8,7,9,45,161.0,338.0,2.45,19.5,466.5,326.24,249.9
2017,8,7,10,0,283.0,372.0,2.5,20.0,600.0,420.25,320.01
2017,8,7,10,15,565.5,252.5,2.55,20.0,728.0,499.04,380.3
2017,8,7,10,30,848.0,133.0,2.6,20.0,856.0,599.33,457.87
2017,8,7,10,45,854.5,134.0,2.65,20.5,878.5,649.95,496.04
2017,8,7,11,0,861.0,135.0,2.7,21.0,901.0,699.04,532.28
2017,8,7,11,15,864.5,136.0,2.75,21.0,916.5,744.25,565.88
2017,8,7,11,30,868.0,137.0,2.8,21.0,932.0,787.27,596.95
2017,8,7,11,45,869.5,137.5,2.9,21.5,939.5,825.91,622.51
2017,8,7,12,0,871.0,138.0,3.0,22.0,947.0,861.86,646.08
2017,8,7,12,15,871.0,138.0,3.0,22.0,947.0,893.24,667.04
2017,8,7,12,30,871.0,138.0,3.0,22.0,947.0,921.53,685.89
2017,8,7,12,45,874.0,134.5,3.05,22.0,940.5,946.17,702.7
2017,8,7,13,0,877.0,131.0,3.1,22.0,934.0,967.46,717.35
2017,8,7,13,15,873.5,130.5,3.1,22.0,918.5,981.85,727.14
2017,8,7,13,30,870.0,130.0,3.1,22.0,903.0,992.54,734.64
2017,8,7,13,45,865.5,128.5,3.15,22.0,881.0,997.52,738.93
2017,8,7,14,0,861.0,127.0,3.2,22.0,859.0,998.71,740.9
2017,8,7,14,15,853.0,125.0,3.2,21.5,829.5,992.15,738.92
2017,8,7,14,30,845.0,123.0,3.2,21.0,800.0,981.88,734.63
2017,8,7,14,45,836.0,120.5,3.2,21.0,765.0,978.8,733.91
2017,8,7,15,0,827.0,118.0,3.2,21.0,730.0,959.58,722.39
2017,8,7,15,15,813.5,115.5,3.2,20.5,689.5,932.66,707.16
2017,8,7,15,30,800.0,113.0,3.2,20.0,649.0,902.68,689.77
2017,8,7,15,45,784.0,109.0,3.2,20.0,604.0,865.86,666.18
2017,8,7,16,0,768.0,105.0,3.2,20.0,559.0,826.56,640.67
2017,8,7,16,15,745.5,101.0,3.2,19.5,510.5,779.49,610.45
2017,8,7,16,30,723.0,97.0,3.2,19.0,462.0,735.02,581.55
2017,8,7,16,45,694.0,92.0,3.2,18.5,412.0,679.15,543.47
2017,8,7,17,0,665.0,87.0,3.2,18.0,362.0,623.08,504.24
2017,8,7,17,15,624.5,81.0,3.2,17.5,311.0,557.96,455.74
2017,8,7,17,30,584.0,75.0,3.2,17.0,260.0,494.5,406.32
2017,8,7,17,45,526.5,67.0,3.2,16.5,210.5,420.6,346.48
2017,8,7,18,0,469.0,59.0,3.2,16.0,161.0,351.06,287.84
2017,8,7,18,15,385.5,48.0,3.1,15.5,117.0,270.37,218.08
2017,8,7,18,30,302.0,37.0,3.0,15.0,73.0,198.35,153.54
2017,8,7,18,45,183.0,23.0,2.9,14.5,41.5,112.59,63.68
2017,8,7,19,0,64.0,9.0,2.8,14.0,10.0,28.3,0.0
2017,8,7,19,15,32.0,4.5,2.75,14.0,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,8,5,15,39.5,4.5,2.4,12.5,5.5,0.0,0.0
2017,8,8,5,30,79.0,9.0,2.5,13.0,11.0,7.68,0.0
2017,8,8,5,45,202.0,22.5,2.65,13.5,43.5,18.35,6.92
2017,8,8,6,0,325.0,36.0,2.8,14.0,76.0,29.3,19.6
2017,8,8,6,15,409.5,46.0,2.75,14.5,120.5,36.84,26.87
2017,8,8,6,30,494.0,56.0,2.7,15.0,165.0,44.23,33.72
2017,8,8,6,45,247.0,78.0,2.7,15.5,132.5,56.58,44.77
2017,8,8,7,0,0.0,100.0,2.7,16.0,100.0,79.21,64.64
2017,8,8,7,15,2.5,118.5,2.6,16.0,119.5,93.27,76.82
2017,8,8,7,30,5.0,137.0,2.5,16.0,139.0,107.23,88.72
2017,8,8,7,45,4.5,147.5,2.45,16.5,149.5,115.65,95.49
2017,8,8,8,0,4.0,158.0,2.4,17.0,160.0,123.96,102.07
2017,8,8,8,15,4.0,166.0,2.35,17.5,168.5,130.75,102.51
2017,8,8,8,30,4.0,174.0,2.3,18.0,177.0,138.49,108.12
2017,8,8,8,45,7.5,194.0,2.3,18.5,199.0,155.39,120.96
2017,8,8,9,0,11.0,214.0,2.3,19.0,221.0,172.96,134.24
2017,8,8,9,15,14.0,234.0,2.3,19.5,243.5,191.06,147.88
2017,8,8,9,30,17.0,254.0,2.3,20.0,266.0,209.76,161.91
2017,8,8,9,45,59.5,317.0,2.35,20.5,363.5,273.17,209.81
2017,8,8,10,0,102.0,380.0,2.4,21.0,461.0,347.07,265.08
2017,8,8,10,15,84.0,384.5,2.45,21.0,453.0,352.23,268.97
2017,8,8,10,30,66.0,389.0,2.5,21.0,445.0,355.01,271.09
2017,8,8,10,45,119.5,416.0,2.55,21.5,521.0,420.51,319.89
2017,8,8,11,0,173.0,443.0,2.6,22.0,597.0,490.93,371.38
2017,8,8,11,15,528.5,287.0,2.6,22.0,768.0,641.29,486.19
2017,8,8,11,30,884.0,131.0,2.6,22.0,939.0,795.76,600.22
2017,8,8,11,45,580.5,291.0,2.65,22.5,823.5,743.99,557.26
2017,8,8,12,0,277.0,451.0,2.7,23.0,708.0,651.08,485.15
2017,8,8,12,15,367.5,419.0,2.75,23.0,759.5,717.93,535.14
2017,8,8,12,30,458.0,387.0,2.8,23.0,811.0,798.57,592.71
2017,8,8,12,45,663.0,264.0,2.85,23.0,872.0,895.79,664.46
2017,8,8,13,0,868.0,141.0,2.9,23.0,933.0,969.66,714.98
2017,8,8,13,15,864.0,140.0,2.95,23.0,917.0,983.1,724.0
2017,8,8,13,30,860.0,139.0,3.0,23.0,901.0,992.83,731.25
2017,8,8,13,45,851.5,139.0,3.05,23.0,877.5,995.36,733.92
2017,8,8,14,0,843.0,139.0,3.1,23.0,854.0,1007.96,743.44
2017,8,8,14,15,834.5,137.0,3.1,22.5,824.0,1000.9,741.07
2017,8,8,14,30,826.0,135.0,3.1,22.0,794.0,990.08,736.51
2017,8,8,14,45,810.5,134.5,3.15,22.0,757.0,970.37,725.09
2017,8,8,15,0,795.0,134.0,3.2,22.0,720.0,947.31,711.51
2017,8,8,15,15,780.0,131.0,3.2,21.5,679.0,918.87,695.25
2017,8,8,15,30,765.0,128.0,3.2,21.0,638.0,887.48,676.87
2017,8,8,15,45,739.0,126.5,3.2,20.5,591.5,850.75,654.57
2017,8,8,16,0,713.0,125.0,3.2,20.0,545.0,806.61,626.73
2017,8,8,16,15,688.0,120.0,3.15,19.5,496.5,757.77,594.77
2017,8,8,16,30,663.0,115.0,3.1,19.0,448.0,707.79,561.37
2017,8,8,16,45,621.5,111.0,3.1,19.0,396.5,645.19,516.95
2017,8,8,17,0,580.0,107.0,3.1,19.0,345.0,583.37,471.13
2017,8,8,17,15,536.5,98.5,3.1,18.0,295.0,516.58,421.6
2017,8,8,17,30,493.0,90.0,3.1,17.0,245.0,451.86,371.67
2017,8,8,17,45,425.0,80.0,3.1,16.5,196.0,369.07,304.42
2017,8,8,18,0,357.0,70.0,3.1,16.0,147.0,298.2,244.53
2017,8,8,18,15,280.0,55.0,3.05,15.5,105.0,223.4,179.84
2017,8,8,18,30,203.0,40.0,3.0,15.0,63.0,156.94,120.56
2017,8,8,18,45,101.5,20.0,2.95,15.0,31.5,76.48,37.99
2017,8,8,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,8,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,5,15,17.5,3.5,2.0,13.0,4.0,0.0,0.0
2017,8,9,5,30,35.0,7.0,2.1,13.0,8.0,5.97,0.0
2017,8,9,5,45,135.0,23.5,2.25,13.5,38.0,18.21,6.21
2017,8,9,6,0,235.0,40.0,2.4,14.0,68.0,30.74,20.78
2017,8,9,6,15,315.0,54.0,2.4,14.5,111.0,41.12,30.6
2017,8,9,6,30,395.0,68.0,2.4,15.0,154.0,51.28,39.94
2017,8,9,6,45,455.5,78.0,2.4,15.5,202.5,58.26,46.24
2017,8,9,7,0,516.0,88.0,2.4,16.0,251.0,66.66,53.59
2017,8,9,7,15,258.0,91.0,2.35,16.5,172.5,63.65,50.74
2017,8,9,7,30,0.0,94.0,2.3,17.0,94.0,76.7,61.89
2017,8,9,7,45,0.0,99.5,2.3,17.5,99.5,81.35,65.57
2017,8,9,8,0,0.0,105.0,2.3,18.0,105.0,85.93,69.14
2017,8,9,8,15,0.5,133.5,2.25,18.0,134.0,107.56,83.52
2017,8,9,8,30,1.0,162.0,2.2,18.0,163.0,129.57,101.06
2017,8,9,8,45,3.0,172.5,2.2,18.5,174.5,138.97,107.99
2017,8,9,9,0,5.0,183.0,2.2,19.0,186.0,148.64,115.14
2017,8,9,9,15,5.5,188.5,2.2,19.0,192.5,154.36,119.41
2017,8,9,9,30,6.0,194.0,2.2,19.0,199.0,160.08,123.71
2017,8,9,9,45,6.0,189.0,2.25,19.5,194.0,157.33,121.11
2017,8,9,10,0,6.0,184.0,2.3,20.0,189.0,154.35,118.38
2017,8,9,10,15,11.0,230.5,2.3,20.0,240.0,195.35,150.38
2017,8,9,10,30,16.0,277.0,2.3,20.0,291.0,237.36,182.72
2017,8,9,10,45,14.5,269.0,2.35,20.5,282.0,232.02,178.03
2017,8,9,11,0,13.0,261.0,2.4,21.0,273.0,226.22,173.16
2017,8,9,11,15,14.5,276.5,2.45,21.0,290.0,241.87,185.15
2017,8,9,11,30,16.0,292.0,2.5,21.0,307.0,257.84,197.3
2017,8,9,11,45,16.0,294.5,2.55,21.5,309.5,261.77,199.86
2017,8,9,12,0,16.0,297.0,2.6,22.0,312.0,265.64,202.42
2017,8,9,12,15,22.5,332.0,2.65,22.0,353.5,303.57,231.28
2017,8,9,12,30,29.0,367.0,2.7,22.0,395.0,356.45,270.94
2017,8,9,12,45,414.5,270.5,2.75,22.0,649.0,669.39,509.8
2017,8,9,13,0,800.0,174.0,2.8,22.0,903.0,951.97,707.35
2017,8,9,13,15,463.0,305.5,2.8,22.0,726.0,777.5,582.08
2017,8,9,13,30,126.0,437.0,2.8,22.0,549.0,554.76,417.22
2017,8,9,13,45,277.0,389.5,2.85,22.0,627.0,680.53,513.31
2017,8,9,14,0,428.0,342.0,2.9,22.0,705.0,805.53,604.32
2017,8,9,14,15,403.5,341.0,2.9,21.5,673.5,784.28,590.13
2017,8,9,14,30,379.0,340.0,2.9,21.0,642.0,743.56,563.74
2017,8,9,14,45,321.0,338.0,2.95,21.0,586.0,684.9,522.45
2017,8,9,15,0,263.0,336.0,3.0,21.0,530.0,625.83,480.2
2017,8,9,15,15,242.0,318.5,3.0,20.5,489.5,565.48,438.52
2017,8,9,15,30,221.0,301.0,3.0,20.0,449.0,524.94,410.33
2017,8,9,15,45,181.0,281.0,3.05,19.5,396.5,463.97,365.72
2017,8,9,16,0,141.0,261.0,3.1,19.0,344.0,404.11,320.97
2017,8,9,16,15,157.5,237.0,3.1,18.5,321.5,389.74,312.31
2017,8,9,16,30,174.0,213.0,3.1,18.0,299.0,373.47,301.77
2017,8,9,16,45,182.0,188.5,3.15,17.5,270.0,347.88,283.43
2017,8,9,17,0,190.0,164.0,3.2,17.0,241.0,320.81,263.41
2017,8,9,17,15,165.5,145.0,3.2,16.5,205.5,276.25,227.77
2017,8,9,17,30,141.0,126.0,3.2,16.0,170.0,233.48,192.74
2017,8,9,17,45,213.0,101.5,3.2,16.0,153.5,255.23,210.99
2017,8,9,18,0,285.0,77.0,3.2,16.0,137.0,267.43,219.3
2017,8,9,18,15,216.5,58.0,3.15,15.5,96.5,196.17,157.44
2017,8,9,18,30,148.0,39.0,3.1,15.0,56.0,121.81,92.31
2017,8,9,18,45,74.0,19.5,3.05,15.0,28.0,57.02,23.25
2017,8,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,5,45,94.0,20.0,2.35,14.5,31.0,15.46,3.74
2017,8,10,6,0,188.0,40.0,2.4,15.0,62.0,30.6,20.48
2017,8,10,6,15,263.0,57.0,2.35,15.0,104.0,43.09,32.23
2017,8,10,6,30,338.0,74.0,2.3,15.0,146.0,55.26,43.44
2017,8,10,6,45,169.0,69.5,2.25,15.5,105.5,52.71,41.32
2017,8,10,7,0,0.0,65.0,2.2,16.0,65.0,53.76,42.21
2017,8,10,7,15,0.0,78.0,2.15,16.5,78.0,64.14,51.19
2017,8,10,7,30,0.0,91.0,2.1,17.0,91.0,74.44,59.92
2017,8,10,7,45,0.0,110.0,2.05,17.5,110.0,89.08,72.26
2017,8,10,8,0,0.0,129.0,2.0,18.0,129.0,103.52,84.24
2017,8,10,8,15,1.0,148.0,1.95,18.0,148.5,117.98,91.97
2017,8,10,8,30,2.0,167.0,1.9,18.0,168.0,133.25,103.95
2017,8,10,8,45,4.0,179.5,1.9,18.5,182.5,144.27,112.16
2017,8,10,9,0,6.0,192.0,1.9,19.0,197.0,155.61,120.59
2017,8,10,9,15,15.5,234.0,1.9,19.5,245.5,191.54,148.14
2017,8,10,9,30,25.0,276.0,1.9,20.0,294.0,229.11,176.61
2017,8,10,9,45,29.5,299.0,1.95,20.5,322.0,248.29,190.77
2017,8,10,10,0,34.0,322.0,2.0,21.0,350.0,273.14,209.23
2017,8,10,10,15,37.0,339.5,2.05,21.0,371.0,294.02,224.95
2017,8,10,10,30,40.0,357.0,2.1,21.0,392.0,315.57,241.12
2017,8,10,10,45,88.5,398.0,2.15,21.5,476.5,385.24,293.08
2017,8,10,11,0,137.0,439.0,2.2,22.0,561.0,464.79,351.18
2017,8,10,11,15,439.5,329.0,2.25,22.0,727.5,614.63,464.47
2017,8,10,11,30,742.0,219.0,2.3,22.0,894.0,778.61,584.07
2017,8,10,11,45,743.0,220.5,2.35,22.0,901.5,816.41,609.68
2017,8,10,12,0,744.0,222.0,2.4,22.0,909.0,851.77,634.36
2017,8,10,12,15,744.0,222.0,2.45,22.0,908.5,882.24,655.55
2017,8,10,12,30,744.0,222.0,2.5,22.0,908.0,909.81,674.45
2017,8,10,12,45,774.0,201.0,2.55,22.5,909.5,932.92,688.83
2017,8,10,13,0,804.0,180.0,2.6,23.0,911.0,962.92,707.79
2017,8,10,13,15,799.5,179.0,2.65,22.5,895.5,975.67,718.13
2017,8,10,13,30,795.0,178.0,2.7,22.0,880.0,984.76,726.39
2017,8,10,13,45,789.0,175.5,2.8,22.0,857.0,987.21,729.5
2017,8,10,14,0,783.0,173.0,2.9,22.0,834.0,985.93,730.32
2017,8,10,14,15,774.0,170.5,2.95,21.5,804.5,977.98,727.85
2017,8,10,14,30,765.0,168.0,3.0,21.0,775.0,966.42,723.11
2017,8,10,14,45,753.0,164.5,3.05,21.0,739.5,955.8,717.72
2017,8,10,15,0,741.0,161.0,3.1,21.0,704.0,933.51,704.49
2017,8,10,15,15,725.5,157.0,3.1,20.5,663.5,904.21,687.51
2017,8,10,15,30,710.0,153.0,3.1,20.0,623.0,872.15,668.52
2017,8,10,15,45,690.0,147.5,3.15,20.0,578.0,831.78,642.53
2017,8,10,16,0,670.0,142.0,3.2,20.0,533.0,789.39,614.83
2017,8,10,16,15,644.0,136.0,3.15,19.5,484.5,739.58,581.94
2017,8,10,16,30,618.0,130.0,3.1,19.0,436.0,688.77,547.69
2017,8,10,16,45,585.0,122.0,3.1,18.5,386.5,629.65,506.09
2017,8,10,17,0,552.0,114.0,3.1,18.0,337.0,570.85,463.14
2017,8,10,17,15,507.5,104.0,3.05,17.5,287.0,496.59,406.63
2017,8,10,17,30,463.0,94.0,3.0,17.0,237.0,432.16,355.78
2017,8,10,17,45,406.0,81.5,2.95,16.5,189.5,360.3,296.98
2017,8,10,18,0,349.0,69.0,2.9,16.0,142.0,293.41,240.21
2017,8,10,18,15,271.0,53.0,2.8,15.5,100.0,217.3,174.33
2017,8,10,18,30,193.0,37.0,2.7,15.0,58.0,149.61,113.56
2017,8,10,18,45,96.5,18.5,2.65,14.5,29.0,71.49,24.37
2017,8,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,11,5,45,124.5,18.5,2.1,12.5,33.0,14.38,2.43
2017,8,11,6,0,249.0,37.0,2.2,13.0,66.0,28.57,18.86
2017,8,11,6,15,332.0,50.5,2.2,13.5,109.0,38.66,28.51
2017,8,11,6,30,415.0,64.0,2.2,14.0,152.0,50.67,39.53
2017,8,11,6,45,207.5,75.5,2.2,14.5,119.5,57.11,45.4
2017,8,11,7,0,0.0,87.0,2.2,15.0,87.0,69.92,56.7
2017,8,11,7,15,0.0,105.0,2.15,15.5,105.0,83.73,68.63
2017,8,11,7,30,0.0,123.0,2.1,16.0,123.0,97.42,80.22
2017,8,11,7,45,25.0,161.5,2.1,16.5,174.0,119.75,99.06
2017,8,11,8,0,50.0,200.0,2.1,17.0,225.0,143.97,119.16
2017,8,11,8,15,38.5,210.0,2.1,17.5,230.5,152.43,119.64
2017,8,11,8,30,27.0,220.0,2.1,18.0,236.0,164.77,128.34
2017,8,11,8,45,36.0,247.0,2.1,18.5,270.5,189.51,146.84
2017,8,11,9,0,45.0,274.0,2.1,19.0,305.0,216.06,166.8
2017,8,11,9,15,122.0,310.0,2.1,19.5,399.0,265.32,202.29
2017,8,11,9,30,199.0,346.0,2.1,20.0,493.0,330.14,250.31
2017,8,11,9,45,218.0,362.0,2.15,20.5,530.0,367.82,279.01
2017,8,11,10,0,237.0,378.0,2.2,21.0,567.0,407.69,309.19
2017,8,11,10,15,527.0,267.5,2.2,21.5,707.5,494.7,374.41
2017,8,11,10,30,817.0,157.0,2.2,22.0,848.0,607.75,458.95
2017,8,11,10,45,825.5,157.5,2.25,22.5,871.0,659.55,497.01
2017,8,11,11,0,834.0,158.0,2.3,23.0,894.0,710.09,533.49
2017,8,11,11,15,838.5,159.0,2.3,23.0,909.5,756.7,567.01
2017,8,11,11,30,843.0,160.0,2.3,23.0,925.0,801.24,598.4
2017,8,11,11,45,847.0,159.0,2.35,23.5,933.5,841.3,624.53
2017,8,11,12,0,851.0,158.0,2.4,24.0,942.0,878.78,648.26
2017,8,11,12,15,851.0,158.0,2.45,24.0,941.5,910.92,669.6
2017,8,11,12,30,851.0,158.0,2.5,24.0,941.0,939.89,688.87
2017,8,11,12,45,844.5,160.0,2.55,24.0,931.5,961.44,703.33
2017,8,11,13,0,838.0,162.0,2.6,24.0,922.0,979.3,715.54
2017,8,11,13,15,833.5,161.0,2.65,24.0,906.0,992.38,724.77
2017,8,11,13,30,829.0,160.0,2.7,24.0,890.0,1001.68,731.72
2017,8,11,13,45,824.5,157.5,2.75,24.0,867.5,1005.67,735.38
2017,8,11,14,0,820.0,155.0,2.8,24.0,845.0,1005.84,736.75
2017,8,11,14,15,811.0,152.5,2.85,23.5,815.0,997.73,734.31
2017,8,11,14,30,802.0,150.0,2.9,23.0,785.0,985.91,729.58
2017,8,11,14,45,792.0,146.5,3.0,23.0,749.5,968.44,720.19
2017,8,11,15,0,782.0,143.0,3.1,23.0,714.0,947.54,708.54
2017,8,11,15,15,767.0,139.5,3.15,22.5,672.5,918.53,692.36
2017,8,11,15,30,752.0,136.0,3.2,22.0,631.0,893.21,678.6
2017,8,11,15,45,734.0,131.0,3.3,22.0,586.0,854.18,654.15
2017,8,11,16,0,716.0,126.0,3.4,22.0,541.0,812.93,627.86
2017,8,11,16,15,690.5,120.5,3.45,21.5,492.0,762.73,595.59
2017,8,11,16,30,665.0,115.0,3.5,21.0,443.0,711.41,561.79
2017,8,11,16,45,633.5,108.0,3.55,20.5,392.5,652.91,521.7
2017,8,11,17,0,602.0,101.0,3.6,20.0,342.0,594.53,479.97
2017,8,11,17,15,557.5,93.0,3.6,19.0,291.5,526.46,429.33
2017,8,11,17,30,513.0,85.0,3.6,18.0,241.0,460.51,378.28
2017,8,11,17,45,453.0,74.0,3.6,17.5,192.5,384.74,316.45
2017,8,11,18,0,393.0,63.0,3.6,17.0,144.0,310.5,253.72
2017,8,11,18,15,308.0,49.0,3.5,16.5,101.5,230.85,184.67
2017,8,11,18,30,223.0,35.0,3.4,16.0,59.0,160.55,120.93
2017,8,11,18,45,111.5,17.5,3.35,15.5,29.5,75.25,16.98
2017,8,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,45,140.0,17.5,2.65,13.5,33.0,13.65,1.15
