Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,12,6,0,280.0,35.0,2.8,14.0,66.0,28.58,18.68
2017,8,12,6,15,367.5,47.0,2.75,14.5,110.5,37.8,27.6
2017,8,12,6,30,455.0,59.0,2.7,15.0,155.0,46.78,35.91
2017,8,12,6,45,227.5,64.5,2.7,15.5,112.5,47.09,36.33
2017,8,12,7,0,0.0,70.0,2.7,16.0,70.0,57.47,45.49
2017,8,12,7,15,0.0,84.0,2.7,16.0,84.0,68.56,55.19
2017,8,12,7,30,0.0,98.0,2.7,16.0,98.0,79.56,64.67
2017,8,12,7,45,0.5,124.5,2.7,16.5,124.5,99.44,81.59
2017,8,12,8,0,1.0,151.0,2.7,17.0,151.0,118.92,97.87
2017,8,12,8,15,11.0,181.5,2.7,17.5,188.0,141.36,111.18
2017,8,12,8,30,21.0,212.0,2.7,18.0,225.0,166.43,130.12
2017,8,12,8,45,19.0,221.0,2.7,18.5,233.5,176.43,137.4
2017,8,12,9,0,17.0,230.0,2.7,19.0,242.0,185.99,144.49
2017,8,12,9,15,428.5,175.5,2.75,19.0,489.5,251.81,183.62
2017,8,12,9,30,840.0,121.0,2.8,19.0,737.0,387.32,282.95
2017,8,12,9,45,505.5,252.5,2.85,19.5,628.5,402.21,303.78
2017,8,12,10,0,171.0,384.0,2.9,20.0,520.0,381.95,292.41
2017,8,12,10,15,204.5,396.0,2.95,20.0,564.5,424.99,325.58
2017,8,12,10,30,238.0,408.0,3.0,20.0,609.0,471.51,360.95
2017,8,12,10,45,379.5,373.5,3.15,20.5,703.5,554.26,423.49
2017,8,12,11,0,521.0,339.0,3.3,21.0,798.0,651.89,495.97
2017,8,12,11,15,499.5,354.5,3.35,21.0,800.5,681.24,517.05
2017,8,12,11,30,478.0,370.0,3.4,21.0,803.0,707.57,535.96
2017,8,12,11,45,688.5,251.5,3.5,21.0,881.0,802.77,608.78
2017,8,12,12,0,899.0,133.0,3.6,21.0,959.0,888.17,670.68
2017,8,12,12,15,898.5,133.0,3.6,21.0,958.0,920.02,691.78
2017,8,12,12,30,898.0,133.0,3.6,21.0,957.0,948.61,711.03
2017,8,12,12,45,900.0,130.0,3.65,21.0,950.0,973.33,728.01
2017,8,12,13,0,902.0,127.0,3.7,21.0,943.0,994.54,742.72
2017,8,12,13,15,898.0,126.0,3.7,21.0,926.5,1008.21,752.17
2017,8,12,13,30,894.0,125.0,3.7,21.0,910.0,1018.03,759.21
2017,8,12,13,45,891.5,121.5,3.7,21.0,887.0,1022.93,763.12
2017,8,12,14,0,889.0,118.0,3.7,21.0,864.0,1023.86,764.58
2017,8,12,14,15,880.5,116.5,3.7,20.5,833.5,1016.95,762.43
2017,8,12,14,30,872.0,115.0,3.7,20.0,803.0,1006.23,757.89
2017,8,12,14,45,866.0,111.0,3.7,20.0,768.0,991.55,749.36
2017,8,12,15,0,860.0,107.0,3.7,20.0,733.0,973.17,738.43
2017,8,12,15,15,846.5,104.5,3.7,19.5,691.0,945.68,722.7
2017,8,12,15,30,833.0,102.0,3.7,19.0,649.0,925.76,712.23
2017,8,12,15,45,821.0,97.0,3.7,19.0,603.5,890.21,689.35
2017,8,12,16,0,809.0,92.0,3.7,19.0,558.0,851.86,664.41
2017,8,12,16,15,786.5,88.5,3.7,18.5,508.5,803.72,633.32
2017,8,12,16,30,764.0,85.0,3.7,18.0,459.0,754.01,600.47
2017,8,12,16,45,740.0,79.0,3.7,18.0,408.0,698.92,561.72
2017,8,12,17,0,716.0,73.0,3.7,18.0,357.0,643.09,521.51
2017,8,12,17,15,674.5,68.0,3.6,17.5,305.0,579.12,474.3
2017,8,12,17,30,633.0,63.0,3.5,17.0,253.0,513.79,422.8
2017,8,12,17,45,578.5,55.5,3.4,16.5,203.0,439.71,362.17
2017,8,12,18,0,524.0,48.0,3.3,16.0,153.0,369.79,302.39
2017,8,12,18,15,430.0,39.0,3.2,15.5,108.5,283.26,227.0
2017,8,12,18,30,336.0,30.0,3.1,15.0,64.0,206.79,155.62
2017,8,12,18,45,168.0,15.0,3.05,14.5,32.0,95.76,8.01
2017,8,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,13,5,45,179.5,15.5,3.0,12.5,35.0,12.45,0.0
2017,8,13,6,0,359.0,31.0,3.1,13.0,70.0,25.38,15.96
2017,8,13,6,15,449.5,39.5,3.1,13.5,115.5,31.88,22.47
2017,8,13,6,30,540.0,48.0,3.1,14.0,161.0,38.31,28.53
2017,8,13,6,45,275.0,77.0,3.15,14.5,135.5,56.3,44.67
2017,8,13,7,0,10.0,106.0,3.2,15.0,110.0,83.02,68.28
2017,8,13,7,15,15.0,125.5,3.2,15.5,131.5,97.75,80.95
2017,8,13,7,30,20.0,145.0,3.2,16.0,153.0,112.36,93.29
2017,8,13,7,45,51.0,176.0,3.2,16.5,200.5,128.46,106.68
2017,8,13,8,0,82.0,207.0,3.2,17.0,248.0,148.14,122.9
2017,8,13,8,15,158.0,230.0,3.15,17.5,318.5,160.16,124.61
2017,8,13,8,30,234.0,253.0,3.1,18.0,389.0,197.68,147.05
2017,8,13,8,45,547.5,170.0,3.1,18.5,523.0,203.41,135.99
2017,8,13,9,0,861.0,87.0,3.1,19.0,657.0,262.85,172.68
2017,8,13,9,15,873.0,89.0,3.1,19.0,697.5,323.53,226.2
2017,8,13,9,30,885.0,91.0,3.1,19.0,738.0,384.62,280.29
2017,8,13,9,45,886.5,96.5,3.1,19.5,771.5,444.33,331.89
2017,8,13,10,0,888.0,102.0,3.1,20.0,805.0,502.81,380.83
2017,8,13,10,15,895.0,103.0,3.15,20.0,834.0,559.07,427.32
2017,8,13,10,30,902.0,104.0,3.2,20.0,863.0,614.15,471.56
2017,8,13,10,45,908.5,104.0,3.25,20.5,885.5,666.66,511.73
2017,8,13,11,0,915.0,104.0,3.3,21.0,908.0,717.45,549.47
2017,8,13,11,15,918.0,104.5,3.35,21.0,923.0,764.19,584.4
2017,8,13,11,30,921.0,105.0,3.4,21.0,938.0,808.48,615.15
2017,8,13,11,45,924.5,104.0,3.45,21.5,945.5,849.18,641.91
2017,8,13,12,0,928.0,103.0,3.5,22.0,953.0,887.05,666.49
2017,8,13,12,15,927.5,103.0,3.55,22.0,952.5,919.34,688.45
2017,8,13,12,30,927.0,103.0,3.6,22.0,952.0,948.24,708.13
2017,8,13,12,45,920.0,105.5,3.65,22.0,942.0,970.02,723.07
2017,8,13,13,0,913.0,108.0,3.7,22.0,932.0,987.96,735.57
2017,8,13,13,15,909.5,107.5,3.75,21.5,916.5,1002.42,747.33
2017,8,13,13,30,906.0,107.0,3.8,21.0,901.0,1013.02,756.68
2017,8,13,13,45,902.0,105.0,3.85,21.0,878.0,1017.65,760.78
2017,8,13,14,0,898.0,103.0,3.9,21.0,855.0,1018.33,762.41
2017,8,13,14,15,890.5,101.5,3.9,21.0,825.0,1012.11,759.24
2017,8,13,14,30,883.0,100.0,3.9,21.0,795.0,1002.04,753.67
2017,8,13,14,45,876.0,97.0,3.95,21.0,759.5,987.04,745.23
2017,8,13,15,0,869.0,94.0,4.0,21.0,724.0,968.36,734.37
2017,8,13,15,15,855.5,92.0,4.0,20.5,682.5,941.02,718.71
2017,8,13,15,30,842.0,90.0,4.0,20.0,641.0,910.59,700.83
2017,8,13,15,45,630.5,149.5,4.0,19.5,545.5,781.81,612.32
2017,8,13,16,0,419.0,209.0,4.0,19.0,450.0,633.04,502.43
2017,8,13,16,15,254.5,206.5,4.0,18.5,349.0,458.21,368.94
2017,8,13,16,30,90.0,204.0,4.0,18.0,248.0,279.67,226.04
2017,8,13,16,45,87.5,181.0,4.0,18.0,220.0,251.67,204.59
2017,8,13,17,0,85.0,158.0,4.0,18.0,192.0,223.45,182.19
2017,8,13,17,15,78.5,135.5,4.0,17.5,163.5,192.83,157.59
2017,8,13,17,30,72.0,113.0,4.0,17.0,135.0,162.39,132.53
2017,8,13,17,45,292.5,79.5,4.0,16.5,141.0,290.7,241.11
2017,8,13,18,0,513.0,46.0,4.0,16.0,147.0,361.48,296.72
2017,8,13,18,15,416.0,37.0,3.9,15.5,103.0,274.12,219.75
2017,8,13,18,30,319.0,28.0,3.8,15.0,59.0,197.33,147.11
2017,8,13,18,45,159.5,14.0,3.75,14.5,29.5,90.48,0.0
2017,8,13,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,12.5,4.0,13.0,12.5,10.3,0.0
2017,8,14,6,0,0.0,25.0,4.1,13.0,25.0,20.65,11.84
2017,8,14,6,15,0.0,43.0,4.1,13.0,43.0,34.99,25.22
2017,8,14,6,30,0.0,61.0,4.1,13.0,61.0,49.02,38.15
2017,8,14,6,45,0.0,81.0,4.1,13.5,81.0,64.32,51.98
2017,8,14,7,0,0.0,101.0,4.1,14.0,101.0,79.49,65.42
2017,8,14,7,15,5.5,119.5,4.05,14.5,122.0,93.57,77.62
2017,8,14,7,30,11.0,138.0,4.0,15.0,143.0,107.56,89.5
2017,8,14,7,45,5.5,100.5,4.0,15.5,103.0,82.04,66.75
2017,8,14,8,0,0.0,63.0,4.0,16.0,63.0,52.23,40.36
2017,8,14,8,15,4.5,125.0,3.95,16.0,127.5,101.36,79.18
2017,8,14,8,30,9.0,187.0,3.9,16.0,192.0,148.04,116.9
2017,8,14,8,45,14.0,211.0,3.9,16.0,220.0,168.58,132.9
2017,8,14,9,0,19.0,235.0,3.9,16.0,248.0,190.09,149.71
2017,8,14,9,15,13.0,218.0,3.85,16.0,227.5,178.97,140.71
2017,8,14,9,30,7.0,201.0,3.8,16.0,207.0,165.97,130.2
2017,8,14,9,45,11.5,233.0,3.8,16.0,242.5,194.27,152.65
2017,8,14,10,0,16.0,265.0,3.8,16.0,278.0,223.51,175.64
2017,8,14,10,15,10.5,218.5,3.75,16.0,227.5,185.66,145.35
2017,8,14,10,30,5.0,172.0,3.7,16.0,177.0,145.79,113.34
2017,8,14,10,45,16.0,256.0,3.65,16.0,270.5,222.67,174.67
2017,8,14,11,0,27.0,340.0,3.6,16.0,364.0,305.81,239.54
2017,8,14,11,15,18.0,271.0,3.55,16.0,287.5,240.23,187.98
2017,8,14,11,30,9.0,202.0,3.5,16.0,211.0,176.64,137.65
2017,8,14,11,45,9.5,203.5,3.5,16.0,213.0,179.18,139.77
2017,8,14,12,0,10.0,205.0,3.5,16.0,215.0,181.71,141.78
2017,8,14,12,15,10.0,205.0,3.5,16.0,215.0,182.5,142.42
2017,8,14,12,30,10.0,205.0,3.5,16.0,215.0,183.22,143.02
2017,8,14,12,45,12.0,231.5,3.55,16.5,243.0,208.97,163.24
2017,8,14,13,0,14.0,258.0,3.6,17.0,271.0,235.23,183.66
2017,8,14,13,15,13.5,254.0,3.6,17.0,266.5,232.09,181.25
2017,8,14,13,30,13.0,250.0,3.6,17.0,262.0,228.82,178.84
2017,8,14,13,45,12.0,244.0,3.65,17.5,255.0,223.14,174.21
2017,8,14,14,0,11.0,238.0,3.7,18.0,248.0,217.36,169.54
2017,8,14,14,15,11.5,238.0,3.7,17.5,247.5,218.56,171.08
2017,8,14,14,30,12.0,238.0,3.7,17.0,247.0,219.81,172.7
2017,8,14,14,45,10.5,225.0,3.7,17.0,233.0,206.89,162.71
2017,8,14,15,0,9.0,212.0,3.7,17.0,219.0,193.93,152.67
2017,8,14,15,15,165.5,243.5,3.7,16.5,351.5,412.54,331.65
2017,8,14,15,30,322.0,275.0,3.7,16.0,484.0,614.72,490.12
2017,8,14,15,45,161.0,202.5,3.7,16.0,307.0,360.26,291.64
2017,8,14,16,0,0.0,130.0,3.7,16.0,130.0,111.06,86.71
2017,8,14,16,15,0.0,118.5,3.65,15.5,118.5,100.95,79.06
2017,8,14,16,30,0.0,107.0,3.6,15.0,107.0,90.85,71.07
2017,8,14,16,45,0.0,88.5,3.6,15.0,88.5,74.24,57.36
2017,8,14,17,0,0.0,70.0,3.6,15.0,70.0,58.04,43.85
2017,8,14,17,15,0.0,59.5,3.55,14.5,59.5,49.27,36.59
2017,8,14,17,30,0.0,49.0,3.5,14.0,49.0,40.52,29.22
2017,8,14,17,45,212.0,53.0,3.5,14.0,94.0,208.22,174.44
2017,8,14,18,0,424.0,57.0,3.5,14.0,139.0,325.06,268.49
2017,8,14,18,15,322.5,45.0,3.4,13.5,96.5,234.05,188.33
2017,8,14,18,30,221.0,33.0,3.3,13.0,54.0,158.85,117.22
2017,8,14,18,45,110.5,16.5,3.2,13.0,27.0,72.14,0.0
2017,8,14,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,128.5,18.0,2.1,12.5,31.0,14.03,0.0
2017,8,15,6,0,257.0,36.0,2.2,13.0,62.0,27.89,17.87
2017,8,15,6,15,354.5,47.0,2.2,13.0,106.0,38.01,27.87
2017,8,15,6,30,452.0,58.0,2.2,13.0,150.0,46.19,35.64
2017,8,15,6,45,516.0,66.5,2.2,13.5,200.0,51.92,40.93
2017,8,15,7,0,580.0,75.0,2.2,14.0,250.0,57.53,45.92
2017,8,15,7,15,290.0,97.0,2.15,14.5,184.5,68.34,55.35
2017,8,15,7,30,0.0,119.0,2.1,15.0,119.0,94.43,77.98
2017,8,15,7,45,12.0,149.5,2.1,15.5,155.5,116.66,96.83
2017,8,15,8,0,24.0,180.0,2.1,16.0,192.0,138.41,114.94
2017,8,15,8,15,95.0,218.5,2.1,16.0,272.5,159.05,125.0
2017,8,15,8,30,166.0,257.0,2.1,16.0,353.0,193.86,147.42
2017,8,15,8,45,492.5,182.5,2.1,16.5,500.0,204.39,139.97
2017,8,15,9,0,819.0,108.0,2.1,17.0,647.0,264.97,176.95
2017,8,15,9,15,556.0,217.0,2.1,17.5,593.0,319.95,233.37
2017,8,15,9,30,293.0,326.0,2.1,18.0,539.0,347.93,263.95
2017,8,15,9,45,561.5,231.5,2.15,18.5,665.0,412.32,311.31
2017,8,15,10,0,830.0,137.0,2.2,19.0,791.0,504.83,382.13
2017,8,15,10,15,838.5,139.0,2.25,19.0,820.5,561.3,427.78
2017,8,15,10,30,847.0,141.0,2.3,19.0,850.0,616.96,471.69
2017,8,15,10,45,854.0,141.5,2.4,19.5,872.5,669.33,511.32
2017,8,15,11,0,861.0,142.0,2.5,20.0,895.0,715.08,545.31
2017,8,15,11,15,626.0,266.0,2.55,20.0,818.5,703.17,533.94
2017,8,15,11,30,391.0,390.0,2.6,20.0,742.0,655.01,496.07
2017,8,15,11,45,344.0,414.0,2.65,20.0,725.5,661.37,500.41
2017,8,15,12,0,297.0,438.0,2.7,20.0,709.0,663.66,501.26
2017,8,15,12,15,586.0,290.5,2.75,20.0,824.5,812.41,613.52
2017,8,15,12,30,875.0,143.0,2.8,20.0,940.0,941.28,704.29
2017,8,15,12,45,602.5,283.0,2.85,20.0,829.5,866.35,650.22
2017,8,15,13,0,330.0,423.0,2.9,20.0,719.0,742.75,558.59
2017,8,15,13,15,601.0,279.0,2.95,20.0,806.5,895.97,673.96
2017,8,15,13,30,872.0,135.0,3.0,20.0,894.0,1010.36,752.86
2017,8,15,13,45,866.0,133.5,3.05,20.0,870.5,1013.64,755.13
2017,8,15,14,0,860.0,132.0,3.1,20.0,847.0,1013.07,756.03
2017,8,15,14,15,851.5,130.5,3.1,19.5,817.0,1019.61,762.88
2017,8,15,14,30,843.0,129.0,3.1,19.0,787.0,1008.82,758.25
2017,8,15,14,45,661.0,193.0,3.1,19.0,694.5,901.26,686.46
2017,8,15,15,0,479.0,257.0,3.1,19.0,602.0,776.94,598.11
2017,8,15,15,15,447.0,252.5,3.1,18.5,559.5,735.34,571.14
2017,8,15,15,30,415.0,248.0,3.1,18.0,517.0,692.62,542.27
2017,8,15,15,45,400.5,234.5,3.1,18.0,478.5,636.66,503.17
2017,8,15,16,0,386.0,221.0,3.1,18.0,440.0,599.46,477.02
2017,8,15,16,15,261.0,212.5,3.05,17.5,354.5,472.18,379.79
2017,8,15,16,30,136.0,204.0,3.0,17.0,269.0,335.37,271.88
2017,8,15,16,45,76.5,170.5,3.0,16.5,206.5,231.56,188.68
2017,8,15,17,0,17.0,137.0,3.0,16.0,144.0,137.17,110.28
2017,8,15,17,15,11.0,117.5,2.95,15.5,122.0,114.58,91.8
2017,8,15,17,30,5.0,98.0,2.9,15.0,100.0,92.43,73.22
2017,8,15,17,45,195.5,79.0,2.9,14.5,116.5,218.72,182.02
2017,8,15,18,0,386.0,60.0,2.9,14.0,133.0,304.43,250.82
2017,8,15,18,15,288.0,46.0,2.85,13.5,91.0,218.88,175.4
2017,8,15,18,30,190.0,32.0,2.8,13.0,49.0,144.6,104.54
2017,8,15,18,45,95.0,16.0,2.75,13.0,24.5,65.09,0.0
2017,8,15,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,5,45,88.0,17.5,1.4,12.5,26.5,13.58,0.0
2017,8,16,6,0,176.0,35.0,1.5,13.0,53.0,26.9,16.92
2017,8,16,6,15,261.5,50.5,1.5,13.5,94.5,38.44,28.15
2017,8,16,6,30,347.0,66.0,1.5,14.0,136.0,49.73,38.62
2017,8,16,6,45,180.0,85.5,1.5,14.5,122.5,63.57,51.09
2017,8,16,7,0,13.0,105.0,1.5,15.0,109.0,82.13,67.46
2017,8,16,7,15,20.0,125.5,1.45,15.5,133.0,97.55,80.71
2017,8,16,7,30,27.0,146.0,1.4,16.0,157.0,108.6,89.9
2017,8,16,7,45,108.5,176.5,1.4,16.5,228.5,124.32,102.93
2017,8,16,8,0,190.0,207.0,1.4,17.0,300.0,143.27,118.48
2017,8,16,8,15,215.0,227.5,1.35,17.5,343.5,161.1,123.99
2017,8,16,8,30,240.0,248.0,1.3,18.0,387.0,189.71,139.73
2017,8,16,8,45,487.5,191.5,1.3,18.5,501.5,210.26,143.36
2017,8,16,9,0,735.0,135.0,1.3,19.0,616.0,262.03,175.89
2017,8,16,9,15,750.0,138.5,1.3,19.0,656.5,319.46,225.08
2017,8,16,9,30,765.0,142.0,1.3,19.0,697.0,381.75,277.9
2017,8,16,9,45,788.0,138.5,1.3,19.5,734.5,437.99,324.51
2017,8,16,10,0,811.0,135.0,1.3,20.0,772.0,495.53,370.74
2017,8,16,10,15,819.5,137.0,1.35,20.5,801.0,550.96,414.17
2017,8,16,10,30,828.0,139.0,1.4,21.0,830.0,605.62,455.55
2017,8,16,10,45,836.5,138.5,1.45,21.5,853.0,657.1,493.42
2017,8,16,11,0,845.0,138.0,1.5,22.0,876.0,702.36,526.0
2017,8,16,11,15,849.0,139.0,1.55,22.0,891.0,747.64,558.68
2017,8,16,11,30,853.0,140.0,1.6,22.0,906.0,790.77,588.65
2017,8,16,11,45,857.5,138.5,1.7,22.5,914.0,829.82,613.99
2017,8,16,12,0,862.0,137.0,1.8,23.0,922.0,866.32,637.48
2017,8,16,12,15,862.0,137.0,1.85,23.0,921.5,897.47,658.08
2017,8,16,12,30,862.0,137.0,1.9,23.0,921.0,925.48,676.68
2017,8,16,12,45,861.0,136.0,2.0,23.5,913.0,948.36,691.23
2017,8,16,13,0,860.0,135.0,2.1,24.0,905.0,967.79,703.61
2017,8,16,13,15,856.5,134.0,2.15,24.0,889.5,981.23,713.06
2017,8,16,13,30,853.0,133.0,2.2,24.0,874.0,990.96,720.31
2017,8,16,13,45,848.5,131.0,2.25,24.0,851.0,994.97,724.05
2017,8,16,14,0,844.0,129.0,2.3,24.0,828.0,995.21,725.55
2017,8,16,14,15,836.0,127.0,2.35,23.5,798.5,1001.38,732.5
2017,8,16,14,30,828.0,125.0,2.4,23.0,769.0,990.49,728.45
2017,8,16,14,45,819.0,121.5,2.5,23.0,733.5,973.26,719.56
2017,8,16,15,0,810.0,118.0,2.6,23.0,698.0,952.5,708.37
2017,8,16,15,15,796.0,115.5,2.65,22.5,657.0,924.69,693.33
2017,8,16,15,30,782.0,113.0,2.7,22.0,616.0,893.89,676.14
2017,8,16,15,45,765.5,108.5,2.75,22.0,571.0,855.72,652.38
2017,8,16,16,0,749.0,104.0,2.8,22.0,526.0,815.15,626.68
2017,8,16,16,15,724.5,100.0,2.8,21.5,477.5,770.71,598.68
2017,8,16,16,30,700.0,96.0,2.8,21.0,429.0,720.6,565.98
2017,8,16,16,45,668.5,90.0,2.85,20.5,378.5,661.66,526.13
2017,8,16,17,0,637.0,84.0,2.9,20.0,328.0,602.86,485.1
2017,8,16,17,15,591.0,77.5,2.85,19.0,277.5,533.83,434.18
2017,8,16,17,30,545.0,71.0,2.8,18.0,227.0,467.11,382.47
2017,8,16,17,45,479.5,62.0,2.8,17.5,178.5,388.6,318.35
2017,8,16,18,0,414.0,53.0,2.8,17.0,130.0,315.52,256.15
2017,8,16,18,15,315.5,40.5,2.65,16.0,88.5,228.72,181.12
2017,8,16,18,30,217.0,28.0,2.5,15.0,47.0,151.02,105.99
2017,8,16,18,45,108.5,14.0,2.4,14.5,23.5,52.84,0.0
2017,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,45,96.0,16.5,1.2,14.0,26.0,12.83,0.0
2017,8,17,6,0,192.0,33.0,1.2,15.0,52.0,25.45,15.41
2017,8,17,6,15,280.0,47.5,1.15,15.0,93.5,36.32,26.1
2017,8,17,6,30,368.0,62.0,1.1,15.0,135.0,46.98,36.02
2017,8,17,6,45,434.0,72.0,1.1,15.5,182.5,54.08,42.51
2017,8,17,7,0,500.0,82.0,1.1,16.0,230.0,62.57,50.0
2017,8,17,7,15,250.0,104.0,1.05,16.5,178.0,76.49,62.04
2017,8,17,7,30,0.0,126.0,1.0,17.0,126.0,99.13,81.38
2017,8,17,7,45,45.5,165.0,0.95,17.5,187.5,121.67,100.21
2017,8,17,8,0,91.0,204.0,0.9,18.0,249.0,146.23,120.36
2017,8,17,8,15,60.0,211.0,0.9,18.5,242.0,153.72,119.5
2017,8,17,8,30,29.0,218.0,0.9,19.0,235.0,163.95,126.71
2017,8,17,8,45,50.5,251.5,0.95,20.0,284.0,195.2,149.32
2017,8,17,9,0,72.0,285.0,1.0,21.0,333.0,230.12,174.67
2017,8,17,9,15,142.0,311.5,1.0,21.0,412.5,274.12,206.19
2017,8,17,9,30,212.0,338.0,1.0,21.0,492.0,332.15,248.98
2017,8,17,9,45,235.0,352.5,1.05,21.5,531.0,371.42,278.39
2017,8,17,10,0,258.0,367.0,1.1,22.0,570.0,412.47,308.93
2017,8,17,10,15,507.5,272.5,1.15,22.5,689.5,494.73,369.62
2017,8,17,10,30,757.0,178.0,1.2,23.0,809.0,597.99,445.33
2017,8,17,10,45,766.5,178.5,1.25,23.5,832.0,647.94,480.99
2017,8,17,11,0,776.0,179.0,1.3,24.0,855.0,696.88,515.4
2017,8,17,11,15,781.0,180.0,1.4,24.0,870.0,741.71,547.64
2017,8,17,11,30,786.0,181.0,1.5,24.0,885.0,784.66,578.11
2017,8,17,11,45,791.0,180.0,1.6,24.5,893.0,823.75,604.36
2017,8,17,12,0,796.0,179.0,1.7,25.0,901.0,860.48,627.82
2017,8,17,12,15,796.0,179.0,1.8,25.0,901.0,891.16,648.49
2017,8,17,12,30,796.0,179.0,1.9,25.0,901.0,918.79,667.26
2017,8,17,12,45,808.5,169.5,2.0,25.0,897.0,945.88,685.75
2017,8,17,13,0,821.0,160.0,2.1,25.0,893.0,969.79,702.27
2017,8,17,13,15,817.0,158.5,2.15,25.0,877.0,982.31,711.05
2017,8,17,13,30,813.0,157.0,2.2,25.0,861.0,991.09,717.68
2017,8,17,13,45,807.5,155.0,2.3,25.0,838.0,994.12,721.32
2017,8,17,14,0,802.0,153.0,2.4,25.0,815.0,993.37,722.7
2017,8,17,14,15,793.0,150.5,2.45,24.5,785.5,984.85,720.1
2017,8,17,14,30,784.0,148.0,2.5,24.0,756.0,972.67,715.27
2017,8,17,14,45,773.0,144.5,2.55,24.0,720.0,953.9,704.8
2017,8,17,15,0,762.0,141.0,2.6,24.0,684.0,931.77,692.16
2017,8,17,15,15,746.0,137.5,2.65,23.5,643.0,908.4,680.03
2017,8,17,15,30,730.0,134.0,2.7,23.0,602.0,875.51,661.3
2017,8,17,15,45,710.0,129.5,2.75,23.0,556.5,835.25,636.03
2017,8,17,16,0,690.0,125.0,2.8,23.0,511.0,792.96,609.02
2017,8,17,16,15,663.0,119.5,2.8,22.5,462.5,741.75,576.04
2017,8,17,16,30,636.0,114.0,2.8,22.0,414.0,689.62,541.65
2017,8,17,16,45,600.5,107.0,2.8,21.5,364.0,628.53,499.67
2017,8,17,17,0,565.0,100.0,2.8,21.0,314.0,567.99,456.06
2017,8,17,17,15,516.5,91.0,2.8,20.0,264.0,497.13,403.31
2017,8,17,17,30,468.0,82.0,2.8,19.0,214.0,423.54,346.26
2017,8,17,17,45,400.5,70.5,2.8,18.5,166.5,346.06,282.77
2017,8,17,18,0,333.0,59.0,2.8,18.0,119.0,274.86,222.17
2017,8,17,18,15,241.5,43.5,2.75,17.5,79.5,193.58,151.75
2017,8,17,18,30,150.0,28.0,2.7,17.0,40.0,121.36,81.27
2017,8,17,18,45,75.0,14.0,2.65,16.5,20.0,40.19,0.0
2017,8,17,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,5,45,85.0,16.5,1.7,13.5,24.5,12.82,0.0
2017,8,18,6,0,170.0,33.0,1.8,14.0,49.0,25.4,15.26
2017,8,18,6,15,256.5,48.5,1.75,14.5,90.5,36.98,26.67
2017,8,18,6,30,343.0,64.0,1.7,15.0,132.0,48.31,37.16
2017,8,18,6,45,412.5,75.0,1.7,15.5,180.0,56.08,44.26
2017,8,18,7,0,482.0,86.0,1.7,16.0,228.0,63.7,50.99
2017,8,18,7,15,241.0,103.5,1.65,16.5,174.5,76.08,61.7
2017,8,18,7,30,0.0,121.0,1.6,17.0,121.0,95.64,78.42
2017,8,18,7,45,63.0,163.5,1.55,17.5,194.0,120.93,99.73
2017,8,18,8,0,126.0,206.0,1.5,18.0,267.0,141.71,116.78
2017,8,18,8,15,119.5,229.0,1.45,18.5,292.0,159.05,123.14
2017,8,18,8,30,113.0,252.0,1.4,19.0,317.0,186.47,141.59
2017,8,18,8,45,431.0,191.0,1.4,19.5,467.5,202.09,138.95
2017,8,18,9,0,749.0,130.0,1.4,20.0,618.0,263.49,176.18
2017,8,18,9,15,764.5,133.5,1.4,20.5,658.5,326.46,229.14
2017,8,18,9,30,780.0,137.0,1.4,21.0,699.0,385.31,278.7
2017,8,18,9,45,780.0,145.5,1.4,21.5,731.5,442.61,326.12
2017,8,18,10,0,780.0,154.0,1.4,22.0,764.0,498.79,371.01
2017,8,18,10,15,789.0,156.5,1.45,22.5,793.0,553.52,413.44
2017,8,18,10,30,798.0,159.0,1.5,23.0,822.0,607.62,454.0
2017,8,18,10,45,806.0,159.5,1.6,23.5,844.5,658.52,491.41
2017,8,18,11,0,814.0,160.0,1.7,24.0,867.0,708.13,526.92
2017,8,18,11,15,818.0,161.0,1.75,24.0,882.0,753.74,559.5
2017,8,18,11,30,822.0,162.0,1.8,24.0,897.0,797.25,590.04
2017,8,18,11,45,825.5,162.0,1.85,24.5,904.5,837.14,615.62
2017,8,18,12,0,829.0,162.0,1.9,25.0,912.0,874.47,638.97
2017,8,18,12,15,828.5,162.0,1.95,25.0,911.5,905.51,659.34
2017,8,18,12,30,828.0,162.0,2.0,25.0,911.0,933.36,677.7
2017,8,18,12,45,836.0,155.0,2.15,25.0,905.5,958.97,695.74
2017,8,18,13,0,844.0,148.0,2.3,25.0,900.0,981.23,711.71
2017,8,18,13,15,840.0,147.0,2.35,25.0,884.0,994.43,720.96
2017,8,18,13,30,836.0,146.0,2.4,25.0,868.0,1003.84,727.98
2017,8,18,13,45,830.5,144.0,2.45,25.0,845.0,1006.87,731.07
2017,8,18,14,0,825.0,142.0,2.5,25.0,822.0,1006.05,731.9
2017,8,18,14,15,816.5,140.0,2.55,24.5,792.0,998.42,729.91
2017,8,18,14,30,808.0,138.0,2.6,24.0,762.0,987.06,725.65
2017,8,18,14,45,797.0,135.0,2.65,24.0,726.0,968.51,715.35
2017,8,18,15,0,786.0,132.0,2.7,24.0,690.0,946.53,702.86
2017,8,18,15,15,770.5,128.5,2.7,23.5,648.5,916.38,685.82
2017,8,18,15,30,755.0,125.0,2.7,23.0,607.0,883.34,666.73
2017,8,18,15,45,735.0,121.0,2.75,22.5,561.0,848.93,646.84
2017,8,18,16,0,715.0,117.0,2.8,22.0,515.0,806.5,620.97
2017,8,18,16,15,689.0,112.0,2.75,21.5,466.0,755.91,588.19
2017,8,18,16,30,663.0,107.0,2.7,21.0,417.0,704.29,554.0
2017,8,18,16,45,626.5,100.5,2.7,20.5,366.5,641.96,511.21
2017,8,18,17,0,590.0,94.0,2.7,20.0,316.0,580.22,467.17
2017,8,18,17,15,542.0,86.0,2.65,19.0,265.5,509.75,414.55
2017,8,18,17,30,494.0,78.0,2.6,18.0,215.0,441.82,361.65
2017,8,18,17,45,423.0,67.5,2.6,17.5,167.0,356.11,291.61
2017,8,18,18,0,352.0,57.0,2.6,17.0,119.0,283.08,229.26
2017,8,18,18,15,256.0,42.0,2.5,16.5,79.0,199.2,156.24
2017,8,18,18,30,160.0,27.0,2.4,16.0,39.0,123.38,79.51
2017,8,18,18,45,80.0,13.5,2.35,15.5,19.5,41.61,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,5,45,84.5,16.0,1.6,13.5,23.5,12.44,0.0
2017,8,19,6,0,169.0,32.0,1.7,14.0,47.0,24.66,14.45
2017,8,19,6,15,256.0,47.5,1.65,14.5,88.5,36.25,26.0
2017,8,19,6,30,343.0,63.0,1.6,15.0,130.0,47.61,36.52
2017,8,19,6,45,409.0,74.5,1.6,15.5,177.5,55.73,43.94
2017,8,19,7,0,475.0,86.0,1.6,16.0,225.0,63.67,50.96
2017,8,19,7,15,237.5,89.5,1.55,16.5,159.0,66.8,53.56
2017,8,19,7,30,0.0,93.0,1.5,17.0,93.0,75.65,61.04
2017,8,19,7,45,27.5,143.5,1.5,17.5,157.0,108.27,88.91
2017,8,19,8,0,55.0,194.0,1.5,18.0,221.0,139.99,115.37
2017,8,19,8,15,49.0,211.0,1.45,18.5,237.0,153.39,119.65
2017,8,19,8,30,43.0,228.0,1.4,19.0,253.0,171.56,132.52
2017,8,19,8,45,67.5,259.0,1.4,19.5,301.5,202.93,155.31
2017,8,19,9,0,92.0,290.0,1.4,20.0,350.0,238.29,181.38
2017,8,19,9,15,52.0,259.5,1.4,20.5,294.0,216.62,165.68
2017,8,19,9,30,12.0,229.0,1.4,21.0,238.0,189.5,145.33
2017,8,19,9,45,13.0,241.5,1.4,21.5,251.5,201.77,154.44
2017,8,19,10,0,14.0,254.0,1.4,22.0,265.0,214.26,163.51
2017,8,19,10,15,39.5,316.0,1.45,22.0,348.5,279.39,212.93
2017,8,19,10,30,65.0,378.0,1.5,22.0,432.0,349.82,265.36
2017,8,19,10,45,246.5,366.5,1.55,22.5,579.0,471.26,355.7
2017,8,19,11,0,428.0,355.0,1.6,23.0,726.0,610.15,455.64
2017,8,19,11,15,625.5,260.5,1.65,23.0,813.0,703.94,524.21
2017,8,19,11,30,823.0,166.0,1.7,23.0,900.0,803.11,595.88
2017,8,19,11,45,826.0,166.0,1.8,23.5,907.5,842.72,621.27
2017,8,19,12,0,829.0,166.0,1.9,24.0,915.0,879.72,644.93
2017,8,19,12,15,542.5,304.5,1.95,24.0,794.5,791.21,581.79
2017,8,19,12,30,256.0,443.0,2.0,24.0,674.0,669.55,493.04
2017,8,19,12,45,183.5,440.0,2.1,24.0,605.0,596.75,442.85
2017,8,19,13,0,111.0,437.0,2.2,24.0,536.0,516.36,385.41
2017,8,19,13,15,151.0,431.5,2.25,24.0,563.5,574.7,428.85
2017,8,19,13,30,191.0,426.0,2.3,24.0,591.0,615.94,459.29
2017,8,19,13,45,148.0,410.0,2.4,24.0,536.0,562.84,421.41
2017,8,19,14,0,105.0,394.0,2.5,24.0,481.0,487.43,367.53
2017,8,19,14,15,128.5,382.0,2.55,23.5,484.0,523.15,395.86
2017,8,19,14,30,152.0,370.0,2.6,23.0,487.0,537.45,408.43
2017,8,19,14,45,154.5,351.0,2.65,23.0,465.0,521.9,398.28
2017,8,19,15,0,157.0,332.0,2.7,23.0,443.0,505.28,387.48
2017,8,19,15,15,154.0,311.0,2.7,22.5,414.0,480.02,370.71
2017,8,19,15,30,151.0,290.0,2.7,22.0,385.0,453.92,353.16
2017,8,19,15,45,227.0,258.0,2.7,21.5,389.5,487.16,382.48
2017,8,19,16,0,303.0,226.0,2.7,21.0,394.0,533.99,421.23
2017,8,19,16,15,226.0,211.5,2.7,20.5,330.0,425.49,339.29
2017,8,19,16,30,149.0,197.0,2.7,20.0,266.0,340.42,273.34
2017,8,19,16,45,89.0,167.0,2.7,19.5,207.0,239.6,193.41
2017,8,19,17,0,29.0,137.0,2.7,19.0,148.0,159.49,127.7
2017,8,19,17,15,20.5,116.5,2.65,18.0,123.5,121.74,97.11
2017,8,19,17,30,12.0,96.0,2.6,17.0,99.0,96.41,76.11
2017,8,19,17,45,6.0,74.5,2.6,16.5,76.0,71.98,55.34
2017,8,19,18,0,0.0,53.0,2.6,16.0,53.0,47.72,34.47
2017,8,19,18,15,0.0,34.0,2.55,15.5,34.0,29.43,18.56
2017,8,19,18,30,0.0,15.0,2.5,15.0,15.0,12.36,2.57
2017,8,19,18,45,0.0,7.5,2.45,14.5,7.5,6.4,0.0
2017,8,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,52.5,15.5,1.85,13.5,20.5,13.23,0.0
2017,8,20,6,0,105.0,31.0,2.0,14.0,41.0,24.24,13.88
2017,8,20,6,15,178.0,51.5,2.0,14.0,80.5,39.5,28.83
2017,8,20,6,30,251.0,72.0,2.0,14.0,120.0,54.45,42.67
2017,8,20,6,45,313.5,88.0,2.0,14.5,166.5,64.7,52.04
2017,8,20,7,0,376.0,104.0,2.0,15.0,213.0,75.39,61.52
2017,8,20,7,15,188.0,103.0,1.95,15.5,157.5,75.24,61.21
2017,8,20,7,30,0.0,102.0,1.9,16.0,102.0,82.16,67.0
2017,8,20,7,45,7.5,135.0,1.85,16.5,139.0,106.45,87.72
2017,8,20,8,0,15.0,168.0,1.8,17.0,176.0,130.06,107.44
2017,8,20,8,15,18.0,187.0,1.75,17.5,197.0,144.97,113.92
2017,8,20,8,30,21.0,206.0,1.7,18.0,218.0,162.27,126.65
2017,8,20,8,45,35.5,238.0,1.7,18.5,260.5,184.44,142.9
2017,8,20,9,0,50.0,270.0,1.7,19.0,303.0,215.79,166.46
2017,8,20,9,15,68.0,298.5,1.7,19.5,346.0,248.49,190.94
2017,8,20,9,30,86.0,327.0,1.7,20.0,389.0,284.15,217.67
2017,8,20,9,45,371.5,272.0,1.7,20.5,558.5,368.9,278.62
2017,8,20,10,0,657.0,217.0,1.7,21.0,728.0,491.26,369.16
2017,8,20,10,15,667.0,220.5,1.75,21.0,756.0,542.48,409.09
2017,8,20,10,30,677.0,224.0,1.8,21.0,784.0,593.52,448.3
2017,8,20,10,45,687.0,225.0,1.9,21.5,806.0,642.07,484.18
2017,8,20,11,0,697.0,226.0,2.0,22.0,828.0,689.86,518.64
2017,8,20,11,15,701.5,227.5,2.05,22.0,842.0,733.05,549.83
2017,8,20,11,30,706.0,229.0,2.1,22.0,856.0,774.52,579.31
2017,8,20,11,45,710.5,228.0,2.2,22.5,863.5,811.81,604.79
2017,8,20,12,0,715.0,227.0,2.3,23.0,871.0,846.86,628.42
2017,8,20,12,15,714.5,227.0,2.4,23.0,870.0,875.97,648.98
2017,8,20,12,30,714.0,227.0,2.5,23.0,869.0,902.18,667.53
2017,8,20,12,45,711.0,226.0,2.6,23.0,860.5,922.01,681.59
2017,8,20,13,0,708.0,225.0,2.7,23.0,852.0,938.52,693.52
2017,8,20,13,15,703.0,223.0,2.7,23.0,836.0,948.71,700.56
2017,8,20,13,30,698.0,221.0,2.7,23.0,820.0,955.39,705.46
2017,8,20,13,45,693.5,216.5,2.75,23.0,797.5,956.52,707.29
2017,8,20,14,0,689.0,212.0,2.8,23.0,775.0,954.15,706.98
2017,8,20,14,15,678.5,208.5,2.85,22.5,745.5,943.3,702.54
2017,8,20,14,30,668.0,205.0,2.9,22.0,716.0,929.1,695.98
2017,8,20,14,45,656.0,199.0,2.95,22.0,681.0,907.58,683.19
2017,8,20,15,0,644.0,193.0,3.0,22.0,646.0,883.03,668.37
2017,8,20,15,15,452.5,235.0,2.95,21.5,544.0,725.96,557.71
2017,8,20,15,30,261.0,277.0,2.9,21.0,442.0,564.17,438.77
2017,8,20,15,45,216.0,259.0,2.9,20.5,389.0,478.93,377.41
2017,8,20,16,0,171.0,241.0,2.9,20.0,336.0,415.32,330.04
2017,8,20,16,15,128.0,216.0,2.85,19.5,283.5,347.0,277.78
2017,8,20,16,30,85.0,191.0,2.8,19.0,231.0,264.42,212.96
2017,8,20,16,45,68.0,166.5,2.75,19.0,195.5,223.08,180.12
2017,8,20,17,0,51.0,142.0,2.7,19.0,160.0,182.69,147.36
2017,8,20,17,15,38.5,120.5,2.65,18.0,133.0,150.34,121.22
2017,8,20,17,30,26.0,99.0,2.6,17.0,106.0,118.84,95.13
2017,8,20,17,45,122.0,80.5,2.55,16.5,102.5,168.05,137.27
2017,8,20,18,0,218.0,62.0,2.5,16.0,99.0,205.45,166.52
2017,8,20,18,15,146.5,41.5,2.4,15.5,62.5,134.56,104.05
2017,8,20,18,30,75.0,21.0,2.3,15.0,26.0,65.79,34.34
2017,8,20,18,45,37.5,10.5,2.2,15.0,13.0,23.03,0.0
2017,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,45,36.5,14.0,2.3,14.5,17.0,11.95,0.0
2017,8,21,6,0,73.0,28.0,2.4,15.0,34.0,21.97,11.75
2017,8,21,6,15,133.0,50.5,2.4,15.0,72.0,38.59,27.86
2017,8,21,6,30,193.0,73.0,2.4,15.0,110.0,54.75,42.72
2017,8,21,6,45,253.0,92.0,2.45,15.5,155.5,68.24,54.93
2017,8,21,7,0,313.0,111.0,2.5,16.0,201.0,81.43,66.58
2017,8,21,7,15,156.5,103.5,2.5,16.5,148.5,75.26,60.99
2017,8,21,7,30,0.0,96.0,2.5,17.0,96.0,77.77,62.93
2017,8,21,7,45,0.0,104.5,2.5,17.5,104.5,84.7,68.61
2017,8,21,8,0,0.0,113.0,2.5,18.0,113.0,91.56,74.15
2017,8,21,8,15,38.0,177.0,2.45,18.0,198.5,132.88,103.75
2017,8,21,8,30,76.0,241.0,2.4,18.0,284.0,182.82,141.19
2017,8,21,8,45,348.5,210.5,2.4,18.5,432.0,208.22,148.51
2017,8,21,9,0,621.0,180.0,2.4,19.0,580.0,274.02,191.0
2017,8,21,9,15,638.0,185.0,2.4,19.5,619.5,326.99,235.75
2017,8,21,9,30,655.0,190.0,2.4,20.0,659.0,381.54,281.68
2017,8,21,9,45,368.5,274.0,2.4,20.5,540.0,370.07,280.36
2017,8,21,10,0,82.0,358.0,2.4,21.0,421.0,325.99,249.52
2017,8,21,10,15,55.0,339.0,2.4,21.0,382.0,306.3,234.9
2017,8,21,10,30,28.0,320.0,2.4,21.0,343.0,282.17,216.39
2017,8,21,10,45,51.5,362.0,2.4,21.5,406.0,336.85,257.53
2017,8,21,11,0,75.0,404.0,2.4,22.0,469.0,395.21,300.49
2017,8,21,11,15,134.0,423.5,2.4,22.0,541.5,470.84,356.82
2017,8,21,11,30,193.0,443.0,2.4,22.0,614.0,546.32,412.13
2017,8,21,11,45,205.5,445.0,2.45,22.5,628.5,573.0,430.53
2017,8,21,12,0,218.0,447.0,2.5,23.0,643.0,599.79,449.16
2017,8,21,12,15,231.0,435.0,2.55,23.0,642.5,613.79,459.79
2017,8,21,12,30,244.0,423.0,2.6,23.0,642.0,641.6,480.02
2017,8,21,12,45,499.0,308.0,2.65,23.0,750.5,798.55,596.36
2017,8,21,13,0,754.0,193.0,2.7,23.0,859.0,951.96,703.67
2017,8,21,13,15,749.0,191.5,2.75,23.0,842.5,962.94,710.38
2017,8,21,13,30,744.0,190.0,2.8,23.0,826.0,970.31,716.16
2017,8,21,13,45,425.0,290.5,2.85,23.0,651.5,757.45,568.0
2017,8,21,14,0,106.0,391.0,2.9,23.0,477.0,486.66,368.6
2017,8,21,14,15,151.0,377.5,2.9,22.5,495.5,542.59,413.38
2017,8,21,14,30,196.0,364.0,2.9,22.0,514.0,576.74,440.87
2017,8,21,14,45,151.0,343.5,2.9,22.0,455.5,511.69,392.95
2017,8,21,15,0,106.0,323.0,2.9,22.0,397.0,425.71,329.27
2017,8,21,15,15,111.0,303.0,2.85,21.5,376.5,410.41,319.8
2017,8,21,15,30,116.0,283.0,2.8,21.0,356.0,414.16,324.2
2017,8,21,15,45,112.5,262.0,2.8,20.5,328.0,368.45,290.99
2017,8,21,16,0,109.0,241.0,2.8,20.0,300.0,342.21,272.28
2017,8,21,16,15,82.0,212.0,2.75,19.5,254.0,285.75,228.64
2017,8,21,16,30,55.0,183.0,2.7,19.0,208.0,230.55,185.12
2017,8,21,16,45,79.0,164.0,2.7,18.5,195.5,229.34,186.0
2017,8,21,17,0,103.0,145.0,2.7,18.0,183.0,240.13,196.12
2017,8,21,17,15,86.5,123.5,2.65,17.5,152.0,201.55,164.67
2017,8,21,17,30,70.0,102.0,2.6,17.0,121.0,152.27,123.78
2017,8,21,17,45,52.0,80.0,2.6,17.0,92.5,115.54,92.27
2017,8,21,18,0,34.0,58.0,2.6,17.0,64.0,79.93,61.33
2017,8,21,18,15,17.0,37.5,2.55,16.5,40.5,47.77,33.2
2017,8,21,18,30,0.0,17.0,2.5,16.0,17.0,14.03,1.88
2017,8,21,18,45,0.0,8.5,2.5,15.5,8.5,7.26,0.0
2017,8,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
