Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,5,45,75.5,14.5,2.05,13.5,21.0,12.38,0.0
2017,8,22,6,0,151.0,29.0,2.1,14.0,42.0,22.37,11.85
2017,8,22,6,15,239.0,45.5,2.1,14.0,82.0,34.76,24.61
2017,8,22,6,30,327.0,62.0,2.1,14.0,122.0,46.88,35.93
2017,8,22,6,45,170.5,81.5,2.1,14.5,113.5,60.75,48.52
2017,8,22,7,0,14.0,101.0,2.1,15.0,105.0,78.95,64.66
2017,8,22,7,15,22.0,121.5,2.0,15.5,129.0,94.39,78.03
2017,8,22,7,30,30.0,142.0,1.9,16.0,153.0,105.73,87.55
2017,8,22,7,45,168.5,163.0,1.85,16.5,241.5,117.08,96.89
2017,8,22,8,0,307.0,184.0,1.8,17.0,330.0,125.66,103.69
2017,8,22,8,15,160.0,188.5,1.75,17.5,265.0,138.43,106.23
2017,8,22,8,30,13.0,193.0,1.7,18.0,200.0,152.51,119.18
2017,8,22,8,45,356.0,171.0,1.7,19.0,398.5,178.86,124.43
2017,8,22,9,0,699.0,149.0,1.7,20.0,597.0,270.12,184.04
2017,8,22,9,15,715.0,153.0,1.75,20.0,637.5,326.66,232.3
2017,8,22,9,30,731.0,157.0,1.8,20.0,678.0,384.48,281.68
2017,8,22,9,45,745.5,159.0,1.9,20.5,713.0,441.12,328.85
2017,8,22,10,0,760.0,161.0,2.0,21.0,748.0,500.12,376.42
2017,8,22,10,15,768.5,163.5,2.05,21.5,776.5,553.77,418.51
2017,8,22,10,30,777.0,166.0,2.1,22.0,805.0,606.76,458.77
2017,8,22,10,45,781.5,169.0,2.2,22.5,826.0,656.7,495.87
2017,8,22,11,0,786.0,172.0,2.3,23.0,847.0,705.13,530.89
2017,8,22,11,15,790.0,173.0,2.4,23.0,861.5,749.72,563.53
2017,8,22,11,30,794.0,174.0,2.5,23.0,876.0,792.27,594.24
2017,8,22,11,45,794.5,175.0,2.6,23.0,882.5,829.72,620.57
2017,8,22,12,0,795.0,176.0,2.7,23.0,889.0,864.48,644.38
2017,8,22,12,15,794.5,176.0,2.75,23.0,887.5,894.55,664.68
2017,8,22,12,30,794.0,176.0,2.8,23.0,886.0,921.53,682.93
2017,8,22,12,45,803.5,168.0,2.9,23.0,880.5,946.98,700.62
2017,8,22,13,0,813.0,160.0,3.0,23.0,875.0,969.18,716.25
2017,8,22,13,15,809.0,158.5,3.0,23.0,859.0,981.32,724.55
2017,8,22,13,30,805.0,157.0,3.0,23.0,843.0,989.73,730.6
2017,8,22,13,45,801.5,153.5,3.0,23.0,820.5,992.82,733.31
2017,8,22,14,0,798.0,150.0,3.0,23.0,798.0,992.13,733.73
2017,8,22,14,15,789.0,147.5,3.0,23.0,768.0,983.22,728.88
2017,8,22,14,30,780.0,145.0,3.0,23.0,738.0,970.65,721.81
2017,8,22,14,45,771.5,140.0,3.0,23.0,702.5,952.36,711.04
2017,8,22,15,0,763.0,135.0,3.0,23.0,667.0,930.65,698.08
2017,8,22,15,15,747.5,131.5,2.95,22.5,626.0,907.03,684.83
2017,8,22,15,30,732.0,128.0,2.9,22.0,585.0,874.16,665.2
2017,8,22,15,45,714.0,122.5,2.9,22.0,540.0,834.07,639.49
2017,8,22,16,0,696.0,117.0,2.9,22.0,495.0,791.86,612.03
2017,8,22,16,15,669.0,111.5,2.85,21.5,446.0,740.07,578.12
2017,8,22,16,30,642.0,106.0,2.8,21.0,397.0,687.38,542.85
2017,8,22,16,45,607.0,99.0,2.8,20.5,347.5,626.13,500.43
2017,8,22,17,0,572.0,92.0,2.8,20.0,298.0,565.42,456.64
2017,8,22,17,15,521.5,83.0,2.7,19.5,248.0,492.6,400.75
2017,8,22,17,30,471.0,74.0,2.6,19.0,198.0,422.72,345.04
2017,8,22,17,45,399.0,62.5,2.55,18.5,151.0,336.54,274.17
2017,8,22,18,0,327.0,51.0,2.5,18.0,104.0,263.06,211.08
2017,8,22,18,15,226.5,35.5,2.4,17.5,66.0,177.8,136.01
2017,8,22,18,30,126.0,20.0,2.3,17.0,28.0,94.6,34.9
2017,8,22,18,45,63.0,10.0,2.25,16.5,14.0,32.12,0.0
2017,8,22,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,23,5,45,88.0,14.0,2.5,13.5,21.0,11.95,0.0
2017,8,23,6,0,176.0,28.0,2.6,14.0,42.0,21.69,10.97
2017,8,23,6,15,270.5,42.5,2.6,14.5,83.0,32.66,22.68
2017,8,23,6,30,365.0,57.0,2.6,15.0,124.0,43.46,32.74
2017,8,23,6,45,182.5,70.0,2.65,15.5,103.5,53.07,41.53
2017,8,23,7,0,0.0,83.0,2.7,16.0,83.0,66.43,53.39
2017,8,23,7,15,0.0,102.0,2.65,16.5,102.0,80.94,66.0
2017,8,23,7,30,0.0,121.0,2.6,17.0,121.0,95.32,78.24
2017,8,23,7,45,40.0,158.5,2.55,17.5,177.5,117.27,96.78
2017,8,23,8,0,80.0,196.0,2.5,18.0,234.0,141.06,116.54
2017,8,23,8,15,50.5,200.0,2.45,18.5,225.0,147.22,114.87
2017,8,23,8,30,21.0,204.0,2.4,19.0,216.0,160.89,125.3
2017,8,23,8,45,101.0,248.0,2.4,19.5,312.0,202.17,153.93
2017,8,23,9,0,181.0,292.0,2.4,20.0,408.0,256.93,193.49
2017,8,23,9,15,490.5,210.5,2.35,20.5,552.5,303.5,221.31
2017,8,23,9,30,800.0,129.0,2.3,21.0,697.0,392.06,286.23
2017,8,23,9,45,805.0,134.5,2.3,21.5,731.0,450.48,335.05
2017,8,23,10,0,810.0,140.0,2.3,22.0,765.0,508.24,381.85
2017,8,23,10,15,819.0,142.0,2.3,22.0,794.0,564.36,426.6
2017,8,23,10,30,828.0,144.0,2.3,22.0,823.0,619.72,469.43
2017,8,23,10,45,837.0,144.0,2.35,22.5,846.0,672.34,508.38
2017,8,23,11,0,846.0,144.0,2.4,23.0,869.0,723.63,545.28
2017,8,23,11,15,850.0,145.0,2.4,23.0,884.0,770.56,578.94
2017,8,23,11,30,854.0,146.0,2.4,23.0,899.0,807.01,604.22
2017,8,23,11,45,859.0,144.5,2.45,23.5,907.0,846.7,629.75
2017,8,23,12,0,864.0,143.0,2.5,24.0,915.0,883.81,653.29
2017,8,23,12,15,863.5,143.0,2.55,24.0,914.0,914.61,673.8
2017,8,23,12,30,863.0,143.0,2.6,24.0,913.0,942.19,692.24
2017,8,23,12,45,856.5,145.5,2.7,24.0,902.5,963.09,706.79
2017,8,23,13,0,850.0,148.0,2.8,24.0,892.0,994.14,728.14
2017,8,23,13,15,845.5,147.0,2.85,23.5,876.0,1006.71,738.41
2017,8,23,13,30,841.0,146.0,2.9,23.0,860.0,1015.41,746.5
2017,8,23,13,45,838.0,142.5,3.0,23.0,837.0,1019.08,750.49
2017,8,23,14,0,835.0,139.0,3.1,23.0,814.0,1018.85,752.08
2017,8,23,14,15,826.0,137.0,3.15,22.5,783.0,1010.31,749.41
2017,8,23,14,30,817.0,135.0,3.2,22.0,752.0,998.01,744.4
2017,8,23,14,45,809.0,130.5,3.25,22.0,716.5,980.28,734.43
2017,8,23,15,0,801.0,126.0,3.3,22.0,681.0,958.99,722.13
2017,8,23,15,15,785.5,122.5,3.3,21.5,638.5,928.13,704.35
2017,8,23,15,30,770.0,119.0,3.3,21.0,596.0,894.33,684.43
2017,8,23,15,45,755.0,113.0,3.35,21.0,551.0,855.49,659.78
2017,8,23,16,0,740.0,107.0,3.4,21.0,506.0,819.62,636.96
2017,8,23,16,15,712.5,102.5,3.35,20.5,456.0,767.17,602.46
2017,8,23,16,30,685.0,98.0,3.3,20.0,406.0,713.74,566.57
2017,8,23,16,45,491.5,113.0,3.25,19.5,320.0,543.13,439.85
2017,8,23,17,0,298.0,128.0,3.2,19.0,234.0,380.3,311.42
2017,8,23,17,15,411.0,98.0,3.1,18.5,218.0,427.03,351.14
2017,8,23,17,30,524.0,68.0,3.0,18.0,202.0,450.7,369.99
2017,8,23,17,45,455.0,57.5,2.95,17.5,154.5,369.12,301.75
2017,8,23,18,0,386.0,47.0,2.9,17.0,107.0,293.6,236.33
2017,8,23,18,15,271.5,33.0,2.85,16.5,67.5,199.5,152.51
2017,8,23,18,30,157.0,19.0,2.8,16.0,28.0,105.72,24.8
2017,8,23,18,45,78.5,9.5,2.75,15.5,14.0,37.46,0.0
2017,8,23,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,5,45,138.0,12.5,3.15,13.5,23.5,10.67,0.0
2017,8,24,6,0,276.0,25.0,3.3,14.0,47.0,20.58,9.73
2017,8,24,6,15,383.0,35.5,3.4,14.5,90.5,28.86,19.34
2017,8,24,6,30,490.0,46.0,3.5,15.0,134.0,37.01,27.04
2017,8,24,6,45,556.5,53.0,3.6,15.5,184.5,41.96,31.68
2017,8,24,7,0,623.0,60.0,3.7,16.0,235.0,46.86,36.09
2017,8,24,7,15,368.0,106.0,3.7,16.5,215.0,75.76,61.49
2017,8,24,7,30,113.0,152.0,3.7,17.0,195.0,108.78,90.01
2017,8,24,7,45,63.0,158.0,3.75,17.5,182.5,117.18,96.78
2017,8,24,8,0,13.0,164.0,3.8,18.0,170.0,127.09,104.76
2017,8,24,8,15,11.0,173.0,3.7,18.0,179.0,135.24,106.24
2017,8,24,8,30,9.0,182.0,3.6,18.0,188.0,144.4,113.15
2017,8,24,8,45,14.0,204.5,3.55,18.5,214.0,164.04,128.15
2017,8,24,9,0,19.0,227.0,3.5,19.0,240.0,184.62,143.84
2017,8,24,9,15,50.5,274.0,3.45,19.0,309.5,227.29,176.44
2017,8,24,9,30,82.0,321.0,3.4,19.0,379.0,279.72,216.78
2017,8,24,9,45,77.0,335.5,3.4,19.5,392.5,298.28,230.92
2017,8,24,10,0,72.0,350.0,3.4,20.0,406.0,316.3,244.46
2017,8,24,10,15,108.5,375.0,3.35,20.0,462.5,364.3,281.18
2017,8,24,10,30,145.0,400.0,3.3,20.0,519.0,419.68,323.18
2017,8,24,10,45,157.0,412.0,3.3,20.5,544.0,451.6,346.54
2017,8,24,11,0,169.0,424.0,3.3,21.0,569.0,484.62,370.51
2017,8,24,11,15,521.0,282.5,3.3,21.0,738.5,651.72,499.53
2017,8,24,11,30,873.0,141.0,3.3,21.0,908.0,819.11,623.71
2017,8,24,11,45,877.0,140.0,3.3,21.0,916.0,859.08,649.93
2017,8,24,12,0,881.0,139.0,3.3,21.0,924.0,896.34,675.06
2017,8,24,12,15,881.0,139.0,3.25,21.0,923.0,928.06,695.98
2017,8,24,12,30,881.0,139.0,3.2,21.0,922.0,956.51,714.66
2017,8,24,12,45,893.0,130.5,3.2,21.0,917.0,984.81,733.59
2017,8,24,13,0,905.0,122.0,3.2,21.0,912.0,1009.69,750.26
2017,8,24,13,15,901.5,121.0,3.15,21.0,895.5,1023.28,759.13
2017,8,24,13,30,898.0,120.0,3.1,21.0,879.0,1032.96,765.61
2017,8,24,13,45,895.0,117.5,3.1,21.0,856.0,1037.63,769.4
2017,8,24,14,0,892.0,115.0,3.1,21.0,833.0,1038.31,770.76
2017,8,24,14,15,884.0,113.0,3.15,20.5,802.0,1030.5,768.62
2017,8,24,14,30,876.0,111.0,3.2,20.0,771.0,1018.81,764.08
2017,8,24,14,45,868.0,108.0,3.25,20.0,734.5,1002.24,754.91
2017,8,24,15,0,860.0,105.0,3.3,20.0,698.0,982.01,743.36
2017,8,24,15,15,845.5,102.5,3.35,19.5,655.0,963.86,734.7
2017,8,24,15,30,831.0,100.0,3.4,19.0,612.0,930.86,715.71
2017,8,24,15,45,812.0,96.5,3.45,19.0,564.5,889.59,689.45
2017,8,24,16,0,793.0,93.0,3.5,19.0,517.0,845.93,661.16
2017,8,24,16,15,767.5,89.0,3.55,18.5,466.5,793.97,627.57
2017,8,24,16,30,742.0,85.0,3.6,18.0,416.0,740.69,592.15
2017,8,24,16,45,703.5,81.0,3.65,18.0,363.0,680.79,549.63
2017,8,24,17,0,665.0,77.0,3.7,18.0,310.0,617.26,503.04
2017,8,24,17,15,613.5,70.5,3.65,17.0,258.0,542.63,446.93
2017,8,24,17,30,562.0,64.0,3.6,16.0,206.0,470.85,389.58
2017,8,24,17,45,478.5,55.0,3.6,15.5,156.0,380.4,313.71
2017,8,24,18,0,395.0,46.0,3.6,15.0,106.0,297.34,241.17
2017,8,24,18,15,269.5,32.5,3.55,14.5,66.5,197.98,151.21
2017,8,24,18,30,144.0,19.0,3.5,14.0,27.0,99.44,3.0
2017,8,24,18,45,72.0,9.5,3.45,14.0,13.5,35.0,0.0
2017,8,24,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,45,123.5,13.5,2.15,11.5,22.5,11.52,0.0
2017,8,25,6,0,247.0,27.0,2.2,12.0,45.0,22.39,10.72
2017,8,25,6,15,361.0,38.0,2.15,12.5,89.5,31.02,21.36
2017,8,25,6,30,475.0,49.0,2.1,13.0,134.0,39.53,29.5
2017,8,25,6,45,546.5,57.0,2.1,13.5,185.5,45.18,34.83
2017,8,25,7,0,618.0,65.0,2.1,14.0,237.0,50.77,39.88
2017,8,25,7,15,665.0,70.5,2.0,14.5,290.0,54.13,42.79
2017,8,25,7,30,712.0,76.0,1.9,15.0,343.0,57.46,45.56
2017,8,25,7,45,500.0,130.0,1.8,16.0,331.5,90.7,74.31
2017,8,25,8,0,288.0,184.0,1.7,17.0,320.0,125.48,103.63
2017,8,25,8,15,559.0,137.5,1.6,17.5,436.0,109.93,75.38
2017,8,25,8,30,830.0,91.0,1.5,18.0,552.0,151.56,85.48
2017,8,25,8,45,849.5,93.0,1.45,18.5,599.0,213.37,130.94
2017,8,25,9,0,869.0,95.0,1.4,19.0,646.0,282.32,187.97
2017,8,25,9,15,882.0,97.0,1.4,19.5,688.5,344.93,241.96
2017,8,25,9,30,895.0,99.0,1.4,20.0,731.0,408.0,295.83
2017,8,25,9,45,904.0,101.5,1.4,20.5,767.0,469.99,347.43
2017,8,25,10,0,913.0,104.0,1.4,21.0,803.0,531.46,396.74
2017,8,25,10,15,920.0,105.5,1.4,21.5,832.5,590.26,442.22
2017,8,25,10,30,927.0,107.0,1.4,22.0,862.0,647.77,485.01
2017,8,25,10,45,934.0,107.0,1.45,22.5,885.5,702.46,524.71
2017,8,25,11,0,941.0,107.0,1.5,23.0,909.0,755.34,561.93
2017,8,25,11,15,944.5,107.5,1.55,23.5,924.0,804.02,594.56
2017,8,25,11,30,948.0,108.0,1.6,24.0,939.0,850.12,623.62
2017,8,25,11,45,951.0,107.5,1.65,24.5,946.0,892.11,649.68
2017,8,25,12,0,954.0,107.0,1.7,25.0,953.0,931.06,673.55
2017,8,25,12,15,954.0,106.5,1.75,25.0,952.0,964.11,694.86
2017,8,25,12,30,954.0,106.0,1.8,25.0,951.0,993.59,713.95
2017,8,25,12,45,955.0,104.0,1.9,25.0,942.5,1018.8,731.07
2017,8,25,13,0,956.0,102.0,2.0,25.0,934.0,1040.17,745.9
2017,8,25,13,15,952.5,101.0,2.05,25.0,917.0,1054.2,755.64
2017,8,25,13,30,949.0,100.0,2.1,25.0,900.0,1064.11,763.0
2017,8,25,13,45,944.5,99.0,2.15,25.5,875.5,1068.86,765.82
2017,8,25,14,0,940.0,98.0,2.2,26.0,851.0,1069.45,766.22
2017,8,25,14,15,932.5,96.5,2.25,25.5,819.5,1062.33,764.97
2017,8,25,14,30,925.0,95.0,2.3,25.0,788.0,1051.14,761.34
2017,8,25,14,45,914.5,93.0,2.4,25.0,749.5,1032.43,752.07
2017,8,25,15,0,904.0,91.0,2.5,25.0,711.0,1009.97,740.41
2017,8,25,15,15,890.5,89.0,2.5,24.5,667.5,981.02,724.9
2017,8,25,15,30,877.0,87.0,2.5,24.0,624.0,948.84,707.17
2017,8,25,15,45,858.5,84.5,2.55,24.0,575.5,908.43,682.81
2017,8,25,16,0,840.0,82.0,2.6,24.0,527.0,874.99,662.91
2017,8,25,16,15,815.5,78.5,2.6,23.5,475.5,822.95,630.59
2017,8,25,16,30,791.0,75.0,2.6,23.0,424.0,769.43,596.51
2017,8,25,16,45,755.5,71.0,2.65,22.5,370.5,705.49,554.09
2017,8,25,17,0,720.0,67.0,2.7,22.0,317.0,641.71,510.2
2017,8,25,17,15,670.0,61.5,2.65,21.0,263.5,570.79,459.45
2017,8,25,17,30,620.0,56.0,2.6,20.0,210.0,498.78,403.56
2017,8,25,17,45,538.5,48.5,2.6,19.0,159.0,408.65,330.42
2017,8,25,18,0,457.0,41.0,2.6,18.0,108.0,325.73,259.61
2017,8,25,18,15,323.5,29.0,2.5,17.0,67.0,220.84,164.83
2017,8,25,18,30,190.0,17.0,2.4,16.0,26.0,117.47,0.0
2017,8,25,18,45,95.0,8.5,2.35,15.5,13.0,42.7,0.0
2017,8,25,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,5,45,132.0,12.0,1.85,13.5,22.0,10.24,0.0
2017,8,26,6,0,264.0,24.0,1.8,14.0,44.0,19.79,8.19
2017,8,26,6,15,377.0,34.5,1.8,14.5,87.5,28.11,18.61
2017,8,26,6,30,490.0,45.0,1.8,15.0,131.0,36.31,26.4
2017,8,26,6,45,560.0,52.0,1.8,16.0,181.5,41.3,31.03
2017,8,26,7,0,630.0,59.0,1.8,17.0,232.0,46.26,35.41
2017,8,26,7,15,675.0,64.0,1.7,17.5,285.0,53.83,42.01
2017,8,26,7,30,720.0,69.0,1.6,18.0,338.0,57.23,44.81
2017,8,26,7,45,752.5,73.0,1.55,19.0,390.0,59.66,46.59
2017,8,26,8,0,785.0,77.0,1.5,20.0,442.0,62.04,48.27
2017,8,26,8,15,808.0,80.0,1.45,20.5,492.0,86.24,50.3
2017,8,26,8,30,831.0,83.0,1.4,21.0,542.0,146.77,80.49
2017,8,26,8,45,848.0,85.5,1.35,22.0,588.5,214.67,130.27
2017,8,26,9,0,865.0,88.0,1.3,23.0,635.0,277.29,181.43
2017,8,26,9,15,878.0,90.0,1.3,23.5,676.5,339.58,234.42
2017,8,26,9,30,891.0,92.0,1.3,24.0,718.0,402.34,287.23
2017,8,26,9,45,893.5,97.0,1.35,25.0,752.0,463.3,336.87
2017,8,26,10,0,896.0,102.0,1.4,26.0,786.0,523.06,383.59
2017,8,26,10,15,903.0,103.5,1.45,26.5,815.5,580.9,427.84
2017,8,26,10,30,910.0,105.0,1.5,27.0,845.0,637.48,469.61
2017,8,26,10,45,915.0,106.0,1.6,27.5,867.0,690.86,508.14
2017,8,26,11,0,920.0,107.0,1.7,28.0,889.0,742.29,544.24
2017,8,26,11,15,923.5,108.0,1.75,28.5,904.0,790.46,576.15
2017,8,26,11,30,927.0,109.0,1.8,29.0,919.0,836.12,604.61
2017,8,26,11,45,928.5,109.5,1.85,29.5,925.5,876.97,629.64
2017,8,26,12,0,930.0,110.0,1.9,30.0,932.0,914.77,652.52
2017,8,26,12,15,929.5,109.5,1.95,30.0,931.0,946.61,672.83
2017,8,26,12,30,929.0,109.0,2.0,30.0,930.0,974.93,690.98
2017,8,26,12,45,926.0,109.5,2.05,30.0,920.5,998.25,706.07
2017,8,26,13,0,923.0,110.0,2.1,30.0,911.0,1017.74,718.91
2017,8,26,13,15,919.5,109.0,2.15,30.0,894.0,1031.3,728.22
2017,8,26,13,30,916.0,108.0,2.2,30.0,877.0,1040.86,735.23
2017,8,26,13,45,910.0,107.0,2.25,30.0,852.5,1043.88,738.37
2017,8,26,14,0,904.0,106.0,2.3,30.0,828.0,1042.87,739.21
2017,8,26,14,15,896.0,104.5,2.3,29.5,796.5,1035.29,737.06
2017,8,26,14,30,888.0,103.0,2.3,29.0,765.0,1023.8,732.62
2017,8,26,14,45,877.5,101.0,2.35,29.0,727.5,1005.45,723.05
2017,8,26,15,0,867.0,99.0,2.4,29.0,690.0,983.5,711.26
2017,8,26,15,15,852.5,96.5,2.4,28.5,647.0,953.64,695.27
2017,8,26,15,30,838.0,94.0,2.4,28.0,604.0,931.38,684.21
2017,8,26,15,45,819.0,91.0,2.4,28.0,556.5,890.36,659.22
2017,8,26,16,0,800.0,88.0,2.4,28.0,509.0,846.93,632.44
2017,8,26,16,15,774.0,84.0,2.35,27.5,458.0,794.16,599.66
2017,8,26,16,30,748.0,80.0,2.3,27.0,407.0,740.11,565.24
2017,8,26,16,45,712.5,75.0,2.25,26.5,354.5,676.49,522.97
2017,8,26,17,0,677.0,70.0,2.2,26.0,302.0,617.55,482.68
2017,8,26,17,15,624.5,64.0,2.05,25.0,249.5,542.32,428.67
2017,8,26,17,30,572.0,58.0,1.9,24.0,197.0,470.13,373.24
2017,8,26,17,45,492.5,49.0,1.75,23.0,148.0,381.74,302.5
2017,8,26,18,0,413.0,40.0,1.6,22.0,99.0,300.61,234.38
2017,8,26,18,15,281.5,27.5,1.6,21.0,60.5,198.83,143.08
2017,8,26,18,30,150.0,15.0,1.6,20.0,22.0,96.78,0.0
2017,8,26,18,45,75.0,7.5,1.65,19.5,11.0,6.4,0.0
2017,8,26,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,45,105.0,12.0,1.85,15.5,19.5,10.24,0.0
2017,8,27,6,0,210.0,24.0,1.9,16.0,39.0,19.75,7.42
2017,8,27,6,15,319.5,36.0,1.85,16.5,80.5,29.28,19.37
2017,8,27,6,30,429.0,48.0,1.8,17.0,122.0,38.6,28.13
2017,8,27,6,45,498.0,56.5,1.8,18.0,171.0,44.6,33.64
2017,8,27,7,0,567.0,65.0,1.8,19.0,220.0,50.49,38.81
2017,8,27,7,15,614.0,71.0,1.7,19.5,271.0,54.16,41.94
2017,8,27,7,30,661.0,77.0,1.6,20.0,322.0,57.76,44.89
2017,8,27,7,45,694.5,82.0,1.5,21.0,373.5,60.4,46.84
2017,8,27,8,0,728.0,87.0,1.4,22.0,425.0,68.78,53.64
2017,8,27,8,15,752.5,91.0,1.3,23.0,474.0,92.98,55.83
2017,8,27,8,30,777.0,95.0,1.2,24.0,523.0,151.01,84.85
2017,8,27,8,45,795.5,98.0,1.15,25.0,568.5,210.18,127.35
2017,8,27,9,0,814.0,101.0,1.1,26.0,614.0,271.23,176.45
2017,8,27,9,15,828.0,103.5,1.05,26.5,655.0,332.16,227.22
2017,8,27,9,30,842.0,106.0,1.0,27.0,696.0,396.83,280.03
2017,8,27,9,45,850.5,109.0,1.0,28.0,730.5,456.02,326.92
2017,8,27,10,0,859.0,112.0,1.0,29.0,765.0,514.72,371.52
2017,8,27,10,15,867.0,113.5,1.05,29.5,794.0,571.2,413.82
2017,8,27,10,30,875.0,115.0,1.1,30.0,823.0,626.6,453.86
2017,8,27,10,45,881.0,116.0,1.15,31.0,845.0,678.98,489.55
2017,8,27,11,0,887.0,117.0,1.2,32.0,867.0,729.61,522.8
2017,8,27,11,15,890.5,117.5,1.3,32.0,881.5,775.96,554.67
2017,8,27,11,30,894.0,118.0,1.4,32.0,896.0,819.89,583.18
2017,8,27,11,45,896.0,118.0,1.5,32.0,903.0,859.52,608.82
2017,8,27,12,0,898.0,118.0,1.6,32.0,910.0,896.22,632.59
2017,8,27,12,15,898.0,118.0,1.65,32.0,909.0,928.05,652.71
2017,8,27,12,30,898.0,118.0,1.7,32.0,908.0,956.52,670.79
2017,8,27,12,45,898.5,116.5,1.8,32.5,899.5,980.5,685.38
2017,8,27,13,0,899.0,115.0,1.9,33.0,891.0,1000.85,697.8
2017,8,27,13,15,895.5,114.0,1.95,32.5,874.5,1014.03,708.2
2017,8,27,13,30,892.0,113.0,2.0,32.0,858.0,1023.31,716.44
2017,8,27,13,45,886.5,111.5,2.1,32.0,834.5,1026.11,720.04
2017,8,27,14,0,881.0,110.0,2.2,32.0,811.0,1024.95,721.37
2017,8,27,14,15,873.0,108.5,2.2,31.5,780.0,1017.36,719.19
2017,8,27,14,30,865.0,107.0,2.2,31.0,749.0,1005.95,714.81
2017,8,27,14,45,855.0,104.5,2.25,31.0,712.0,987.71,705.34
2017,8,27,15,0,845.0,102.0,2.3,31.0,675.0,965.92,693.71
2017,8,27,15,15,830.0,99.5,2.3,30.5,632.5,947.15,684.94
2017,8,27,15,30,815.0,97.0,2.3,30.0,590.0,913.71,666.58
2017,8,27,15,45,796.0,93.5,2.3,30.0,543.0,872.55,641.7
2017,8,27,16,0,777.0,90.0,2.3,30.0,496.0,829.08,615.0
2017,8,27,16,15,750.5,86.0,2.3,29.0,446.0,776.51,583.97
2017,8,27,16,30,724.0,82.0,2.3,28.0,396.0,722.77,551.16
2017,8,27,16,45,687.5,77.0,2.3,27.5,344.0,663.62,512.24
2017,8,27,17,0,651.0,72.0,2.3,27.0,292.0,600.88,469.26
2017,8,27,17,15,598.0,65.5,2.25,26.0,240.5,525.77,415.28
2017,8,27,17,30,545.0,59.0,2.2,25.0,189.0,453.8,360.08
2017,8,27,17,45,463.0,49.5,2.15,24.0,141.0,364.67,288.66
2017,8,27,18,0,381.0,40.0,2.1,23.0,93.0,283.14,220.1
2017,8,27,18,15,251.5,27.0,2.1,22.0,55.5,183.83,128.89
2017,8,27,18,30,122.0,14.0,2.1,21.0,18.0,64.07,0.0
2017,8,27,18,45,61.0,7.0,2.1,20.5,9.0,0.0,0.0
2017,8,27,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,8,28,5,45,128.5,11.0,1.2,15.5,19.5,9.39,0.0
2017,8,28,6,0,257.0,22.0,1.2,16.0,39.0,18.12,5.64
2017,8,28,6,15,370.0,32.5,1.2,16.5,81.5,26.48,16.94
2017,8,28,6,30,483.0,43.0,1.2,17.0,124.0,34.72,24.75
2017,8,28,6,45,553.5,49.5,1.2,17.5,174.5,39.37,29.12
2017,8,28,7,0,624.0,56.0,1.2,18.0,225.0,44.0,33.29
2017,8,28,7,15,669.0,61.5,1.15,18.5,277.0,51.83,40.1
2017,8,28,7,30,714.0,67.0,1.1,19.0,329.0,55.69,43.3
2017,8,28,7,45,746.5,70.5,1.05,20.0,381.0,57.79,44.79
2017,8,28,8,0,779.0,74.0,1.0,21.0,433.0,59.86,46.22
2017,8,28,8,15,802.0,77.0,0.95,21.5,482.5,85.77,48.9
2017,8,28,8,30,825.0,80.0,0.9,22.0,532.0,146.03,79.46
2017,8,28,8,45,842.0,82.5,0.85,23.0,578.0,213.59,128.95
2017,8,28,9,0,859.0,85.0,0.8,24.0,624.0,275.92,179.49
2017,8,28,9,15,872.0,87.0,0.8,24.5,665.5,337.9,231.66
2017,8,28,9,30,885.0,89.0,0.8,25.0,707.0,400.35,283.51
2017,8,28,9,45,894.5,91.0,0.8,26.0,742.5,461.54,332.26
2017,8,28,10,0,904.0,93.0,0.8,27.0,778.0,522.27,378.56
2017,8,28,10,15,911.0,94.0,0.9,27.5,807.0,580.06,422.41
2017,8,28,10,30,918.0,95.0,1.0,28.0,836.0,636.57,463.88
2017,8,28,10,45,922.5,96.5,1.15,28.5,858.0,690.36,502.65
2017,8,28,11,0,927.0,98.0,1.3,29.0,880.0,742.15,539.03
2017,8,28,11,15,930.0,98.5,1.45,29.5,894.5,789.68,570.72
2017,8,28,11,30,933.0,99.0,1.6,30.0,909.0,834.61,599.45
2017,8,28,11,45,933.0,100.0,1.75,30.5,915.0,874.74,624.88
2017,8,28,12,0,933.0,101.0,1.9,31.0,921.0,911.69,648.16
2017,8,28,12,15,933.0,101.0,1.95,31.0,920.0,944.33,668.93
2017,8,28,12,30,933.0,101.0,2.0,31.0,919.0,973.48,687.54
2017,8,28,12,45,925.0,104.0,2.1,31.0,908.0,994.45,701.68
2017,8,28,13,0,917.0,107.0,2.2,31.0,897.0,1011.44,713.52
2017,8,28,13,15,913.5,106.0,2.25,30.5,880.0,1024.71,724.11
2017,8,28,13,30,910.0,105.0,2.3,30.0,863.0,1034.0,732.43
2017,8,28,13,45,903.0,104.5,2.35,30.0,838.0,1036.3,735.12
2017,8,28,14,0,896.0,104.0,2.4,30.0,813.0,1034.59,735.51
2017,8,28,14,15,888.0,102.5,2.45,29.5,781.5,1026.81,733.74
2017,8,28,14,30,880.0,101.0,2.5,29.0,750.0,1015.15,729.67
2017,8,28,14,45,868.0,99.5,2.55,29.0,712.5,995.73,719.28
2017,8,28,15,0,856.0,98.0,2.6,29.0,675.0,972.8,706.71
2017,8,28,15,15,841.0,95.5,2.6,28.5,632.0,953.53,697.51
2017,8,28,15,30,826.0,93.0,2.6,28.0,589.0,919.76,678.68
2017,8,28,15,45,805.0,90.0,2.65,27.5,541.5,876.99,654.06
2017,8,28,16,0,784.0,87.0,2.7,27.0,494.0,832.0,627.44
2017,8,28,16,15,757.0,83.0,2.75,26.5,443.0,778.7,594.37
2017,8,28,16,30,730.0,79.0,2.8,26.0,392.0,724.27,559.55
2017,8,28,16,45,690.5,74.5,2.85,25.5,340.0,662.86,518.47
2017,8,28,17,0,651.0,70.0,2.9,25.0,288.0,598.38,473.52
2017,8,28,17,15,596.0,63.5,2.9,24.0,236.0,521.87,417.62
2017,8,28,17,30,541.0,57.0,2.9,23.0,184.0,448.74,360.5
2017,8,28,17,45,453.5,48.0,2.9,22.0,136.0,357.18,285.86
2017,8,28,18,0,366.0,39.0,2.9,21.0,88.0,273.83,214.6
2017,8,28,18,15,235.5,25.5,2.9,20.0,52.0,173.59,118.95
2017,8,28,18,30,105.0,12.0,2.9,19.0,16.0,55.02,0.0
2017,8,28,18,45,52.5,6.0,2.9,18.5,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,29,5,45,95.0,11.0,2.35,13.5,17.0,9.39,0.0
2017,8,29,6,0,190.0,22.0,2.4,14.0,34.0,18.05,4.8
2017,8,29,6,15,299.5,34.5,2.4,14.5,74.5,28.05,18.35
2017,8,29,6,30,409.0,47.0,2.4,15.0,115.0,37.81,27.62
2017,8,29,6,45,225.5,73.0,2.45,15.5,113.0,55.29,43.39
2017,8,29,7,0,42.0,99.0,2.5,16.0,111.0,75.27,61.14
2017,8,29,7,15,50.5,120.5,2.5,16.5,137.5,90.46,74.34
2017,8,29,7,30,59.0,142.0,2.5,17.0,164.0,105.35,87.01
2017,8,29,7,45,29.5,138.0,2.5,17.5,149.0,104.24,85.61
2017,8,29,8,0,0.0,134.0,2.5,18.0,134.0,106.24,86.88
2017,8,29,8,15,22.5,176.5,2.5,18.5,189.0,137.94,107.97
2017,8,29,8,30,45.0,219.0,2.5,19.0,244.0,167.05,129.41
2017,8,29,8,45,167.5,244.0,2.55,19.5,347.5,208.22,156.11
2017,8,29,9,0,290.0,269.0,2.6,20.0,451.0,267.22,198.05
2017,8,29,9,15,177.5,287.5,2.6,20.5,401.0,273.89,207.83
2017,8,29,9,30,65.0,306.0,2.6,21.0,351.0,264.38,203.25
2017,8,29,9,45,458.5,209.5,2.65,21.5,553.5,367.14,278.29
2017,8,29,10,0,852.0,113.0,2.7,22.0,756.0,514.9,389.49
2017,8,29,10,15,860.0,114.5,2.75,22.0,785.0,571.07,434.38
2017,8,29,10,30,868.0,116.0,2.8,22.0,814.0,626.17,477.64
2017,8,29,10,45,876.5,115.5,2.85,22.5,837.0,678.59,516.83
2017,8,29,11,0,885.0,115.0,2.9,23.0,860.0,729.45,553.78
2017,8,29,11,15,889.0,116.0,2.9,23.0,875.0,776.5,587.46
2017,8,29,11,30,893.0,117.0,2.9,23.0,890.0,821.18,617.64
2017,8,29,11,45,898.0,115.5,2.9,23.0,897.5,861.81,644.8
2017,8,29,12,0,903.0,114.0,2.9,23.0,905.0,899.67,669.94
2017,8,29,12,15,903.5,114.0,2.9,23.0,904.5,931.98,691.25
2017,8,29,12,30,904.0,114.0,2.9,23.0,904.0,960.92,710.32
2017,8,29,12,45,906.0,111.5,2.95,23.5,896.0,985.29,725.4
2017,8,29,13,0,908.0,109.0,3.0,24.0,888.0,1006.01,738.15
2017,8,29,13,15,905.0,108.0,3.0,23.5,871.5,1019.59,748.81
2017,8,29,13,30,902.0,107.0,3.0,23.0,855.0,1029.24,757.13
2017,8,29,13,45,898.0,105.0,3.05,23.0,831.5,1032.83,760.65
2017,8,29,14,0,894.0,103.0,3.1,23.0,808.0,1032.42,761.77
2017,8,29,14,15,886.0,101.5,3.15,23.0,777.0,1024.53,758.17
2017,8,29,14,30,878.0,100.0,3.2,23.0,746.0,1012.78,752.19
2017,8,29,14,45,869.5,97.5,3.25,23.0,709.0,995.62,742.75
2017,8,29,15,0,861.0,95.0,3.3,23.0,672.0,974.84,730.98
2017,8,29,15,15,847.0,92.5,3.3,22.5,629.5,945.24,714.29
2017,8,29,15,30,833.0,90.0,3.3,22.0,587.0,923.16,702.71
2017,8,29,15,45,817.5,86.0,3.35,21.5,540.5,883.95,679.4
2017,8,29,16,0,802.0,82.0,3.4,21.0,494.0,842.2,653.97
2017,8,29,16,15,776.0,78.5,3.4,20.5,443.5,789.74,619.99
2017,8,29,16,30,750.0,75.0,3.4,20.0,393.0,736.03,584.27
2017,8,29,16,45,718.0,69.5,3.45,19.5,341.5,674.29,541.62
2017,8,29,17,0,686.0,64.0,3.5,19.0,290.0,612.62,497.41
2017,8,29,17,15,633.0,58.0,3.45,18.5,238.0,540.49,442.72
2017,8,29,17,30,580.0,52.0,3.4,18.0,186.0,467.64,383.37
2017,8,29,17,45,498.0,44.0,3.35,17.5,137.5,378.75,308.33
2017,8,29,18,0,416.0,36.0,3.3,17.0,89.0,297.49,236.19
2017,8,29,18,15,271.5,24.0,3.3,16.5,52.0,187.46,124.9
2017,8,29,18,30,127.0,12.0,3.3,16.0,15.0,64.32,0.0
2017,8,29,18,45,63.5,6.0,3.35,15.5,7.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,12.5,10.5,2.95,12.5,11.5,8.96,0.0
2017,8,30,6,0,25.0,21.0,3.0,13.0,23.0,16.95,3.2
2017,8,30,6,15,66.0,40.0,3.0,13.5,50.0,31.37,21.18
2017,8,30,6,30,107.0,59.0,3.0,14.0,77.0,45.57,34.51
2017,8,30,6,45,123.5,81.0,3.05,14.5,108.5,61.29,48.84
2017,8,30,7,0,140.0,103.0,3.1,15.0,140.0,76.62,62.56
2017,8,30,7,15,156.0,123.5,3.0,15.5,173.5,90.68,74.85
2017,8,30,7,30,172.0,144.0,2.9,16.0,207.0,104.37,86.53
2017,8,30,7,45,199.5,165.5,2.85,16.5,249.0,118.39,98.26
2017,8,30,8,0,227.0,187.0,2.8,17.0,291.0,126.55,104.73
2017,8,30,8,15,339.5,187.5,2.75,17.5,362.5,141.44,104.45
2017,8,30,8,30,452.0,188.0,2.7,18.0,434.0,177.61,121.7
2017,8,30,8,45,645.5,144.0,2.65,18.5,528.0,216.51,142.95
2017,8,30,9,0,839.0,100.0,2.6,19.0,622.0,280.15,189.25
2017,8,30,9,15,853.0,102.5,2.6,19.5,664.0,342.84,243.96
2017,8,30,9,30,867.0,105.0,2.6,20.0,706.0,409.07,300.82
2017,8,30,9,45,888.0,102.0,2.6,21.0,744.5,470.46,351.87
2017,8,30,10,0,909.0,99.0,2.6,22.0,783.0,532.53,401.62
2017,8,30,10,15,916.5,100.5,2.6,22.0,813.0,591.48,448.86
2017,8,30,10,30,924.0,102.0,2.6,22.0,843.0,649.18,493.68
2017,8,30,10,45,931.5,101.5,2.65,22.5,865.5,703.62,534.09
2017,8,30,11,0,939.0,101.0,2.7,23.0,888.0,756.24,572.02
2017,8,30,11,15,942.0,101.5,2.75,23.0,903.0,804.38,605.77
2017,8,30,11,30,945.0,102.0,2.8,23.0,918.0,849.86,636.5
2017,8,30,11,45,948.5,101.5,2.85,23.5,925.0,891.96,663.44
2017,8,30,12,0,952.0,101.0,2.9,24.0,932.0,931.02,688.12
2017,8,30,12,15,952.0,101.0,2.95,24.0,931.0,964.21,710.15
2017,8,30,12,30,952.0,101.0,3.0,24.0,930.0,993.82,729.85
2017,8,30,12,45,944.5,104.0,3.05,24.0,919.0,1015.64,744.54
2017,8,30,13,0,937.0,107.0,3.1,24.0,908.0,1033.41,756.75
2017,8,30,13,15,934.0,106.0,3.1,24.0,891.0,1047.38,766.2
2017,8,30,13,30,931.0,105.0,3.1,24.0,874.0,1057.28,773.19
2017,8,30,13,45,928.5,102.5,3.15,24.0,850.0,1061.97,777.44
2017,8,30,14,0,926.0,100.0,3.2,24.0,826.0,1062.51,779.21
2017,8,30,14,15,918.0,98.5,3.2,23.5,794.0,1054.49,776.67
2017,8,30,14,30,910.0,97.0,3.2,23.0,762.0,1042.45,771.71
2017,8,30,14,45,902.5,93.5,3.2,23.0,724.5,1024.7,761.61
2017,8,30,15,0,895.0,90.0,3.2,23.0,687.0,1003.12,749.11
2017,8,30,15,15,881.0,88.0,3.2,22.5,643.5,973.37,732.6
2017,8,30,15,30,867.0,86.0,3.2,22.0,600.0,940.44,713.84
2017,8,30,15,45,851.0,82.0,3.2,22.0,552.0,910.22,695.43
2017,8,30,16,0,835.0,78.0,3.2,22.0,504.0,866.93,667.69
2017,8,30,16,15,809.5,74.5,3.15,21.5,452.5,813.74,633.5
2017,8,30,16,30,784.0,71.0,3.1,21.0,401.0,759.19,597.52
2017,8,30,16,45,750.0,66.5,3.1,20.5,347.5,695.72,554.07
2017,8,30,17,0,716.0,62.0,3.1,20.0,294.0,632.37,509.1
2017,8,30,17,15,661.5,56.5,3.05,19.0,240.5,554.09,451.28
2017,8,30,17,30,607.0,51.0,3.0,18.0,187.0,483.73,395.03
2017,8,30,17,45,519.0,42.5,2.95,17.5,137.5,389.26,315.7
2017,8,30,18,0,431.0,34.0,2.9,17.0,88.0,303.2,239.42
2017,8,30,18,15,271.5,22.5,2.9,16.5,50.5,183.86,114.53
2017,8,30,18,30,112.0,11.0,2.9,16.0,13.0,56.99,0.0
2017,8,30,18,45,56.0,5.5,2.9,15.5,6.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,8,31,5,45,116.0,10.0,1.05,13.5,17.0,8.54,0.0
2017,8,31,6,0,232.0,20.0,1.0,14.0,34.0,16.47,1.74
2017,8,31,6,15,356.5,31.5,0.95,14.5,77.0,25.76,16.28
2017,8,31,6,30,481.0,43.0,0.9,15.0,120.0,34.9,25.06
2017,8,31,6,45,553.5,51.0,0.9,15.5,171.5,40.74,30.56
2017,8,31,7,0,626.0,59.0,0.9,16.0,223.0,46.51,35.79
2017,8,31,7,15,674.0,64.5,0.85,16.5,276.5,50.06,38.89
2017,8,31,7,30,722.0,70.0,0.8,17.0,330.0,58.35,46.02
2017,8,31,7,45,751.5,75.0,0.8,18.0,382.5,61.48,48.41
2017,8,31,8,0,781.0,80.0,0.8,19.0,435.0,64.52,50.66
2017,8,31,8,15,805.0,84.0,0.85,20.0,485.5,94.15,54.61
2017,8,31,8,30,829.0,88.0,0.9,21.0,536.0,155.85,87.12
2017,8,31,8,45,842.0,92.5,0.95,22.5,581.5,218.81,133.54
2017,8,31,9,0,855.0,97.0,1.0,24.0,627.0,282.93,185.76
2017,8,31,9,15,868.5,99.5,1.0,24.5,669.0,350.34,242.06
2017,8,31,9,30,882.0,102.0,1.0,25.0,711.0,413.58,294.44
2017,8,31,9,45,865.5,117.0,1.0,26.0,740.0,472.9,342.0
2017,8,31,10,0,849.0,132.0,1.0,27.0,769.0,531.94,386.94
2017,8,31,10,15,857.5,133.5,0.95,27.5,798.0,589.79,429.36
2017,8,31,10,30,866.0,135.0,0.9,28.0,827.0,646.66,469.3
2017,8,31,10,45,868.0,138.5,0.85,29.0,848.0,699.86,504.07
2017,8,31,11,0,870.0,142.0,0.8,30.0,869.0,751.01,535.93
2017,8,31,11,15,873.5,143.0,0.75,30.5,883.5,798.7,565.43
2017,8,31,11,30,877.0,144.0,0.7,31.0,898.0,835.5,586.13
2017,8,31,11,45,876.5,145.5,0.7,32.0,903.5,874.09,606.88
2017,8,31,12,0,876.0,147.0,0.7,33.0,909.0,909.66,625.39
2017,8,31,12,15,875.5,146.5,0.65,33.0,907.0,940.23,642.3
2017,8,31,12,30,875.0,146.0,0.6,33.0,905.0,967.46,657.12
2017,8,31,12,45,866.0,149.0,0.55,33.5,893.0,999.89,673.54
2017,8,31,13,0,857.0,152.0,0.5,34.0,881.0,1015.79,680.14
2017,8,31,13,15,852.0,150.5,0.55,34.0,863.0,1026.99,687.98
2017,8,31,13,30,847.0,149.0,0.6,34.0,845.0,1034.23,693.75
2017,8,31,13,45,835.0,149.0,0.7,34.0,818.5,1032.01,695.38
2017,8,31,14,0,823.0,149.0,0.8,34.0,792.0,1025.81,694.87
2017,8,31,14,15,812.5,146.5,0.85,34.0,759.5,1014.59,690.46
2017,8,31,14,30,802.0,144.0,0.9,34.0,727.0,999.59,683.95
2017,8,31,14,45,782.5,143.0,0.95,34.0,687.0,973.55,670.89
2017,8,31,15,0,763.0,142.0,1.0,34.0,647.0,952.29,660.76
2017,8,31,15,15,744.0,137.5,1.1,33.5,603.5,916.81,643.86
2017,8,31,15,30,725.0,133.0,1.2,33.0,560.0,878.67,624.93
2017,8,31,15,45,695.5,129.0,1.3,32.5,511.0,829.03,597.98
2017,8,31,16,0,666.0,125.0,1.4,32.0,462.0,777.9,569.19
2017,8,31,16,15,633.0,118.0,1.45,31.0,411.5,719.23,534.85
2017,8,31,16,30,600.0,111.0,1.5,30.0,361.0,660.18,498.87
2017,8,31,16,45,550.5,103.5,1.6,29.0,308.5,587.62,451.78
2017,8,31,17,0,501.0,96.0,1.7,28.0,256.0,511.4,398.87
2017,8,31,17,15,442.0,84.0,1.7,27.0,206.0,433.35,341.23
2017,8,31,17,30,383.0,72.0,1.7,26.0,156.0,359.85,284.2
2017,8,31,17,45,297.0,56.0,1.7,25.0,110.5,270.29,211.97
2017,8,31,18,0,211.0,40.0,1.7,24.0,65.0,189.48,143.84
2017,8,31,18,15,105.5,20.0,1.65,23.5,32.5,94.79,49.47
2017,8,31,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,31,18,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
