Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,1,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,45,47.5,8.5,1.4,19.5,11.0,7.26,0.0
2017,9,1,6,0,95.0,17.0,1.4,20.0,22.0,13.19,0.0
2017,9,1,6,15,184.5,34.5,1.5,21.0,59.0,26.51,16.26
2017,9,1,6,30,274.0,52.0,1.6,22.0,96.0,39.53,28.15
2017,9,1,6,45,337.5,67.0,1.7,23.0,141.0,50.29,37.71
2017,9,1,7,0,401.0,82.0,1.8,24.0,186.0,60.76,46.75
2017,9,1,7,15,452.0,93.5,1.75,24.5,235.0,68.4,53.22
2017,9,1,7,30,503.0,105.0,1.7,25.0,284.0,75.81,59.31
2017,9,1,7,45,536.5,114.5,1.65,26.0,332.5,82.86,64.82
2017,9,1,8,0,570.0,124.0,1.6,27.0,381.0,87.6,68.27
2017,9,1,8,15,599.0,131.5,1.55,27.5,429.0,113.78,72.5
2017,9,1,8,30,628.0,139.0,1.5,28.0,477.0,166.36,100.87
2017,9,1,8,45,647.0,146.0,1.45,29.0,520.5,220.55,139.75
2017,9,1,9,0,666.0,153.0,1.4,30.0,564.0,276.98,184.06
2017,9,1,9,15,684.0,157.5,1.3,30.5,604.5,333.19,229.39
2017,9,1,9,30,702.0,162.0,1.2,31.0,645.0,390.95,275.23
2017,9,1,9,45,700.0,173.0,1.15,32.0,675.5,446.66,317.94
2017,9,1,10,0,698.0,184.0,1.1,33.0,706.0,501.23,357.91
2017,9,1,10,15,708.5,187.5,0.9,33.5,734.5,555.1,395.38
2017,9,1,10,30,719.0,191.0,0.7,34.0,763.0,608.65,430.56
2017,9,1,10,45,727.5,192.5,0.5,35.0,785.0,658.6,460.43
2017,9,1,11,0,736.0,194.0,0.3,36.0,807.0,707.45,487.72
2017,9,1,11,15,741.0,195.5,0.4,36.0,821.5,752.34,517.58
2017,9,1,11,30,746.0,197.0,0.5,36.0,836.0,795.35,545.91
2017,9,1,11,45,751.0,196.0,0.65,36.5,843.5,833.86,570.9
2017,9,1,12,0,756.0,195.0,0.8,37.0,851.0,869.96,593.73
2017,9,1,12,15,756.0,195.0,1.0,37.0,849.5,899.92,614.49
2017,9,1,12,30,756.0,195.0,1.2,37.0,848.0,926.8,633.42
2017,9,1,12,45,739.5,201.5,1.45,37.0,834.5,941.38,645.6
2017,9,1,13,0,723.0,208.0,1.7,37.0,821.0,952.05,655.41
2017,9,1,13,15,717.5,206.0,1.8,36.5,804.0,961.02,663.8
2017,9,1,13,30,712.0,204.0,1.9,36.0,787.0,966.41,670.16
2017,9,1,13,45,702.0,202.0,2.05,36.0,762.5,963.67,670.81
2017,9,1,14,0,692.0,200.0,2.2,36.0,738.0,957.35,669.35
2017,9,1,14,15,680.5,196.0,2.25,35.5,707.0,943.91,663.91
2017,9,1,14,30,669.0,192.0,2.3,35.0,676.0,927.1,656.44
2017,9,1,14,45,646.0,190.0,2.4,35.0,637.0,897.68,640.02
2017,9,1,15,0,623.0,188.0,2.5,35.0,598.0,865.45,621.7
2017,9,1,15,15,602.5,181.0,2.5,34.5,556.5,827.96,600.25
2017,9,1,15,30,582.0,174.0,2.5,34.0,515.0,780.19,571.63
2017,9,1,15,45,542.0,170.0,2.5,33.5,466.0,725.04,537.23
2017,9,1,16,0,502.0,166.0,2.5,33.0,417.0,669.73,501.46
2017,9,1,16,15,468.5,154.5,2.35,32.0,369.5,611.69,463.41
2017,9,1,16,30,435.0,143.0,2.2,31.0,322.0,554.1,424.54
2017,9,1,16,45,377.0,131.0,2.1,30.5,270.5,477.62,369.54
2017,9,1,17,0,319.0,119.0,2.0,30.0,219.0,389.3,304.19
2017,9,1,17,15,270.5,99.0,1.85,29.0,173.0,318.62,250.49
2017,9,1,17,30,222.0,79.0,1.7,28.0,127.0,251.64,197.55
2017,9,1,17,45,158.0,56.0,1.6,27.0,85.5,174.85,135.17
2017,9,1,18,0,94.0,33.0,1.5,26.0,44.0,102.77,75.13
2017,9,1,18,15,47.0,16.5,1.5,25.5,22.0,49.66,18.92
2017,9,1,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,19.5,5.0,1.2,22.0,6.0,4.27,0.0
2017,9,2,6,0,39.0,10.0,1.2,22.0,12.0,8.2,0.0
2017,9,2,6,15,91.5,31.0,1.2,22.5,43.0,24.36,14.28
2017,9,2,6,30,144.0,52.0,1.2,23.0,74.0,39.9,28.3
2017,9,2,6,45,195.5,74.0,1.3,23.5,117.0,55.67,42.19
2017,9,2,7,0,247.0,96.0,1.4,24.0,160.0,70.99,55.46
2017,9,2,7,15,290.0,115.0,1.4,24.5,206.0,83.91,66.38
2017,9,2,7,30,333.0,134.0,1.4,25.0,252.0,96.44,76.72
2017,9,2,7,45,370.0,149.0,1.4,26.0,299.5,102.3,81.07
2017,9,2,8,0,407.0,164.0,1.4,27.0,347.0,110.56,87.31
2017,9,2,8,15,436.5,177.0,1.35,27.5,393.0,136.3,93.43
2017,9,2,8,30,466.0,190.0,1.3,28.0,439.0,183.15,120.13
2017,9,2,8,45,491.0,199.5,1.3,29.0,482.5,230.76,153.71
2017,9,2,9,0,516.0,209.0,1.3,30.0,526.0,281.46,192.41
2017,9,2,9,15,534.5,217.0,1.3,31.0,565.0,331.99,231.85
2017,9,2,9,30,553.0,225.0,1.3,32.0,604.0,384.37,272.13
2017,9,2,9,45,557.0,236.5,1.35,33.0,635.0,434.85,310.28
2017,9,2,10,0,561.0,248.0,1.4,34.0,666.0,485.18,346.98
2017,9,2,10,15,572.0,253.0,1.25,34.5,693.5,533.76,381.01
2017,9,2,10,30,583.0,258.0,1.1,35.0,721.0,582.4,413.65
2017,9,2,10,45,595.0,260.0,0.95,35.5,743.5,630.51,444.52
2017,9,2,11,0,607.0,262.0,0.8,36.0,766.0,676.88,472.93
2017,9,2,11,15,612.0,264.0,0.65,36.5,779.5,717.4,496.31
2017,9,2,11,30,617.0,266.0,0.5,37.0,793.0,756.43,517.71
2017,9,2,11,45,627.0,263.0,0.4,37.5,801.5,793.53,537.96
2017,9,2,12,0,637.0,260.0,0.3,38.0,810.0,828.91,556.57
2017,9,2,12,15,636.5,259.5,0.45,38.0,808.5,855.11,574.72
2017,9,2,12,30,636.0,259.0,0.6,38.0,807.0,878.53,591.38
2017,9,2,12,45,636.0,256.0,0.75,38.5,798.5,897.18,604.04
2017,9,2,13,0,636.0,253.0,0.9,39.0,790.0,912.77,614.86
2017,9,2,13,15,630.5,250.5,1.05,38.5,773.5,920.22,623.36
2017,9,2,13,30,625.0,248.0,1.2,38.0,757.0,924.32,629.93
2017,9,2,13,45,628.0,238.0,1.35,38.0,736.5,926.35,634.26
2017,9,2,14,0,631.0,228.0,1.5,38.0,716.0,925.01,636.54
2017,9,2,14,15,618.5,223.0,1.6,37.5,685.0,909.54,630.57
2017,9,2,14,30,606.0,218.0,1.7,37.0,654.0,890.88,622.64
2017,9,2,14,45,602.0,207.0,1.8,37.0,620.5,871.7,613.28
2017,9,2,15,0,598.0,196.0,1.9,37.0,587.0,849.43,601.78
2017,9,2,15,15,577.5,188.5,1.9,36.5,546.0,804.12,575.56
2017,9,2,15,30,557.0,181.0,1.9,36.0,505.0,765.05,553.01
2017,9,2,15,45,543.5,168.5,1.95,35.5,462.0,725.09,529.86
2017,9,2,16,0,530.0,156.0,2.0,35.0,419.0,683.45,504.95
2017,9,2,16,15,497.0,145.5,1.9,34.0,371.0,625.97,468.17
2017,9,2,16,30,464.0,135.0,1.8,33.0,323.0,568.85,430.56
2017,9,2,16,45,433.5,119.5,1.75,32.0,276.5,508.52,389.64
2017,9,2,17,0,403.0,104.0,1.7,31.0,230.0,449.18,347.74
2017,9,2,17,15,348.0,88.5,1.6,30.0,182.5,374.29,291.77
2017,9,2,17,30,293.0,73.0,1.5,29.0,135.0,303.76,236.81
2017,9,2,17,45,230.0,54.0,1.45,28.0,94.5,228.81,176.35
2017,9,2,18,0,167.0,35.0,1.4,27.0,54.0,159.7,117.65
2017,9,2,18,15,83.5,17.5,1.4,26.0,27.0,78.28,23.21
2017,9,2,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.5,1.7,19.5,5.5,4.69,0.0
2017,9,3,6,0,0.0,11.0,1.7,20.0,11.0,9.05,0.0
2017,9,3,6,15,25.0,33.0,1.7,20.0,36.5,26.58,16.17
2017,9,3,6,30,50.0,55.0,1.7,20.0,62.0,43.03,31.32
2017,9,3,6,45,76.5,79.5,1.7,20.5,96.0,59.7,46.19
2017,9,3,7,0,103.0,104.0,1.7,21.0,130.0,76.56,60.95
2017,9,3,7,15,143.0,121.5,1.65,21.5,166.5,89.03,71.61
2017,9,3,7,30,183.0,139.0,1.6,22.0,203.0,101.26,81.79
2017,9,3,7,45,175.0,163.0,1.6,23.0,232.0,116.39,94.01
2017,9,3,8,0,167.0,187.0,1.6,24.0,261.0,130.97,105.47
2017,9,3,8,15,290.0,190.0,1.6,24.5,337.0,142.85,102.95
2017,9,3,8,30,413.0,193.0,1.6,25.0,413.0,180.0,121.36
2017,9,3,8,45,416.5,212.0,1.65,25.5,451.0,226.95,156.39
2017,9,3,9,0,420.0,231.0,1.7,26.0,489.0,274.62,194.28
2017,9,3,9,15,497.0,220.0,1.65,26.5,545.0,323.76,231.74
2017,9,3,9,30,574.0,209.0,1.6,27.0,601.0,381.26,276.06
2017,9,3,9,45,551.0,239.0,1.6,27.5,631.0,435.45,318.68
2017,9,3,10,0,528.0,269.0,1.6,28.0,661.0,486.79,357.47
2017,9,3,10,15,373.0,327.0,1.55,28.5,609.5,481.97,354.54
2017,9,3,10,30,218.0,385.0,1.5,29.0,558.0,459.06,337.19
2017,9,3,10,45,221.0,394.5,1.5,29.5,574.0,486.96,356.69
2017,9,3,11,0,224.0,404.0,1.5,30.0,590.0,514.74,375.43
2017,9,3,11,15,220.5,412.0,1.5,30.0,597.5,536.14,390.16
2017,9,3,11,30,217.0,420.0,1.5,30.0,605.0,556.67,404.18
2017,9,3,11,45,160.0,420.0,1.5,30.5,557.0,524.28,380.01
2017,9,3,12,0,103.0,420.0,1.5,31.0,509.0,473.02,342.95
2017,9,3,12,15,219.0,408.5,1.55,31.0,596.5,589.81,426.7
2017,9,3,12,30,335.0,397.0,1.6,31.0,684.0,714.82,512.33
2017,9,3,12,45,467.5,337.5,1.7,31.5,733.0,812.73,578.49
2017,9,3,13,0,600.0,278.0,1.8,32.0,782.0,902.01,638.16
2017,9,3,13,15,594.0,274.5,1.9,32.0,765.5,903.98,640.23
2017,9,3,13,30,588.0,271.0,2.0,32.0,749.0,906.1,643.25
2017,9,3,13,45,593.5,259.0,2.1,32.0,728.5,907.76,646.45
2017,9,3,14,0,599.0,247.0,2.2,32.0,708.0,911.84,651.13
2017,9,3,14,15,587.0,241.0,2.25,31.5,677.5,890.33,640.16
2017,9,3,14,30,575.0,235.0,2.3,31.0,647.0,871.49,630.92
2017,9,3,14,45,568.0,224.0,2.4,31.0,612.5,849.41,618.81
2017,9,3,15,0,561.0,213.0,2.5,31.0,578.0,824.61,604.8
2017,9,3,15,15,540.5,204.5,2.6,30.5,536.5,786.96,582.86
2017,9,3,15,30,520.0,196.0,2.7,30.0,495.0,747.56,559.3
2017,9,3,15,45,499.0,184.0,2.8,29.5,451.0,702.27,531.14
2017,9,3,16,0,478.0,172.0,2.9,29.0,407.0,655.89,501.47
2017,9,3,16,15,445.0,159.5,3.0,28.0,359.5,597.86,463.21
2017,9,3,16,30,412.0,147.0,3.1,27.0,312.0,540.33,423.91
2017,9,3,16,45,372.5,131.0,3.25,26.0,264.5,474.61,376.88
2017,9,3,17,0,333.0,115.0,3.4,25.0,217.0,395.46,317.73
2017,9,3,17,15,281.5,96.0,3.5,24.0,170.5,323.38,261.14
2017,9,3,17,30,230.0,77.0,3.6,23.0,124.0,255.41,205.59
2017,9,3,17,45,169.0,55.0,3.7,22.0,84.0,181.6,143.53
2017,9,3,18,0,108.0,33.0,3.8,21.0,44.0,112.36,83.14
2017,9,3,18,15,54.0,16.5,3.7,20.5,22.0,52.87,4.69
2017,9,3,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,5.0,1.15,16.5,5.0,4.27,0.0
2017,9,4,6,0,0.0,10.0,1.2,17.0,10.0,8.23,0.0
2017,9,4,6,15,42.0,31.0,1.2,17.5,37.5,24.8,14.78
2017,9,4,6,30,84.0,52.0,1.2,18.0,65.0,40.48,29.37
2017,9,4,6,45,121.0,76.0,1.3,18.5,102.5,57.69,44.82
2017,9,4,7,0,158.0,100.0,1.4,19.0,140.0,74.47,59.63
2017,9,4,7,15,211.5,115.0,1.4,19.5,181.5,83.18,67.13
2017,9,4,7,30,265.0,130.0,1.4,20.0,223.0,93.24,75.57
2017,9,4,7,45,264.5,159.0,1.45,20.5,264.0,110.93,90.31
2017,9,4,8,0,264.0,188.0,1.5,21.0,305.0,127.75,104.04
2017,9,4,8,15,258.0,206.0,1.55,21.5,331.5,151.41,111.65
2017,9,4,8,30,252.0,224.0,1.6,22.0,358.0,185.9,134.06
2017,9,4,8,45,215.0,250.5,1.7,22.5,371.5,223.36,163.93
2017,9,4,9,0,178.0,277.0,1.8,23.0,385.0,252.13,187.96
2017,9,4,9,15,195.5,296.0,1.95,23.5,422.5,288.52,216.05
2017,9,4,9,30,213.0,315.0,2.1,24.0,460.0,327.28,245.91
2017,9,4,9,45,113.0,278.0,2.25,24.5,355.5,275.24,208.52
2017,9,4,10,0,13.0,241.0,2.4,25.0,251.0,204.69,155.13
2017,9,4,10,15,10.5,222.5,2.45,25.5,230.5,190.14,143.69
2017,9,4,10,30,8.0,204.0,2.5,26.0,210.0,174.74,131.49
2017,9,4,10,45,4.0,163.5,2.6,26.5,166.5,139.26,103.79
2017,9,4,11,0,0.0,123.0,2.7,27.0,123.0,102.88,75.3
2017,9,4,11,15,7.5,196.5,2.7,27.0,202.5,170.96,128.0
2017,9,4,11,30,15.0,270.0,2.7,27.0,282.0,241.19,181.25
2017,9,4,11,45,13.0,253.0,2.7,27.0,264.0,226.24,169.74
2017,9,4,12,0,11.0,236.0,2.7,27.0,246.0,210.83,158.09
2017,9,4,12,15,13.0,255.5,2.65,27.0,267.5,231.01,173.42
2017,9,4,12,30,15.0,275.0,2.6,27.0,289.0,251.67,188.96
2017,9,4,12,45,32.0,321.5,2.6,27.0,349.0,329.28,247.27
2017,9,4,13,0,49.0,368.0,2.6,27.0,409.0,396.53,296.85
2017,9,4,13,15,101.5,382.5,2.55,26.5,465.0,468.39,351.16
2017,9,4,13,30,154.0,397.0,2.5,26.0,521.0,562.81,420.51
2017,9,4,13,45,179.0,382.5,2.5,26.0,522.5,578.67,432.63
2017,9,4,14,0,204.0,368.0,2.5,26.0,524.0,593.6,444.63
2017,9,4,14,15,177.0,352.5,2.5,25.5,484.0,553.29,416.89
2017,9,4,14,30,150.0,337.0,2.5,25.0,444.0,512.02,388.36
2017,9,4,14,45,272.5,297.0,2.55,25.0,478.0,613.83,466.6
2017,9,4,15,0,395.0,257.0,2.6,25.0,512.0,688.72,524.0
2017,9,4,15,15,380.5,243.0,2.55,24.5,475.0,654.42,501.14
2017,9,4,15,30,366.0,229.0,2.5,24.0,438.0,618.91,477.85
2017,9,4,15,45,195.5,205.5,2.5,23.5,316.0,406.8,319.81
2017,9,4,16,0,25.0,182.0,2.5,23.0,194.0,189.7,148.32
2017,9,4,16,15,159.5,165.5,2.35,22.5,230.0,322.4,258.7
2017,9,4,16,30,294.0,149.0,2.2,22.0,266.0,428.09,344.18
2017,9,4,16,45,245.0,135.5,2.1,22.0,223.5,364.36,293.61
2017,9,4,17,0,196.0,122.0,2.0,22.0,181.0,304.31,245.62
2017,9,4,17,15,205.0,99.0,1.85,21.5,150.0,275.39,222.78
2017,9,4,17,30,214.0,76.0,1.7,21.0,119.0,244.48,196.88
2017,9,4,17,45,143.0,53.0,1.55,21.0,78.0,164.06,128.81
2017,9,4,18,0,72.0,30.0,1.4,21.0,37.0,88.86,63.66
2017,9,4,18,15,36.0,15.0,1.3,20.5,18.5,41.57,0.0
2017,9,4,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,7.0,1.4,18.5,7.0,5.97,0.0
2017,9,5,6,0,0.0,14.0,1.5,19.0,14.0,11.55,0.0
2017,9,5,6,15,84.0,34.5,1.6,19.0,47.0,26.75,16.08
2017,9,5,6,30,168.0,55.0,1.7,19.0,80.0,41.96,30.45
2017,9,5,6,45,237.5,73.0,1.8,19.5,123.5,55.15,42.4
2017,9,5,7,0,307.0,91.0,1.9,20.0,167.0,66.62,52.58
2017,9,5,7,15,358.0,105.0,1.9,20.5,214.0,75.73,60.46
2017,9,5,7,30,409.0,119.0,1.9,21.0,261.0,84.55,67.85
2017,9,5,7,45,458.0,127.5,1.9,21.5,310.0,89.4,71.68
2017,9,5,8,0,507.0,136.0,1.9,22.0,359.0,94.12,75.31
2017,9,5,8,15,537.5,144.0,1.9,22.0,405.5,122.43,81.36
2017,9,5,8,30,568.0,152.0,1.9,22.0,452.0,172.18,110.32
2017,9,5,8,45,603.5,153.5,1.9,22.5,497.5,223.04,147.78
2017,9,5,9,0,639.0,155.0,1.9,23.0,543.0,276.88,191.28
2017,9,5,9,15,657.0,159.5,1.9,23.5,582.0,331.63,237.16
2017,9,5,9,30,675.0,164.0,1.9,24.0,621.0,387.96,283.77
2017,9,5,9,45,689.0,167.5,1.9,24.5,655.0,443.08,328.4
2017,9,5,10,0,703.0,171.0,1.9,25.0,689.0,498.74,372.02
2017,9,5,10,15,713.5,173.5,1.9,25.5,717.0,551.93,412.43
2017,9,5,10,30,724.0,176.0,1.9,26.0,745.0,604.71,451.22
2017,9,5,10,45,747.5,169.0,1.95,26.5,770.0,656.89,488.89
2017,9,5,11,0,771.0,162.0,2.0,27.0,795.0,706.81,524.11
2017,9,5,11,15,775.5,163.0,2.0,27.0,808.5,750.95,555.01
2017,9,5,11,30,780.0,164.0,2.0,27.0,822.0,793.04,583.9
2017,9,5,11,45,795.5,156.5,2.0,27.5,832.0,834.05,609.39
2017,9,5,12,0,811.0,149.0,2.0,28.0,842.0,873.01,633.21
2017,9,5,12,15,811.0,148.5,2.0,28.0,840.5,902.61,652.05
2017,9,5,12,30,811.0,148.0,2.0,28.0,839.0,928.98,668.86
2017,9,5,12,45,814.5,144.5,2.05,28.0,831.0,952.25,684.28
2017,9,5,13,0,818.0,141.0,2.1,28.0,823.0,972.09,697.62
2017,9,5,13,15,813.5,139.5,2.1,28.0,805.5,982.58,704.62
2017,9,5,13,30,809.0,138.0,2.1,28.0,788.0,989.29,709.44
2017,9,5,13,45,806.5,134.0,2.1,28.0,765.0,991.49,711.59
2017,9,5,14,0,804.0,130.0,2.1,28.0,742.0,989.89,711.52
2017,9,5,14,15,793.5,127.5,2.05,28.0,710.5,978.05,704.56
2017,9,5,14,30,783.0,125.0,2.0,28.0,679.0,962.58,695.51
2017,9,5,14,45,769.0,122.5,2.0,28.0,641.5,940.11,682.64
2017,9,5,15,0,755.0,120.0,2.0,28.0,604.0,914.4,667.75
2017,9,5,15,15,736.5,116.5,1.95,27.5,561.5,886.2,652.0
2017,9,5,15,30,718.0,113.0,1.9,27.0,519.0,849.5,630.49
2017,9,5,15,45,360.5,133.0,1.85,27.0,336.5,514.27,396.26
2017,9,5,16,0,3.0,153.0,1.8,27.0,154.0,139.61,105.53
2017,9,5,16,15,1.5,136.0,1.75,26.5,136.5,122.89,93.54
2017,9,5,16,30,0.0,119.0,1.7,26.0,119.0,106.25,80.69
2017,9,5,16,45,0.0,100.5,1.65,25.5,100.5,89.25,67.36
2017,9,5,17,0,0.0,82.0,1.6,25.0,82.0,72.15,53.68
2017,9,5,17,15,177.5,72.0,1.6,24.0,107.0,219.09,176.63
2017,9,5,17,30,355.0,62.0,1.6,23.0,132.0,329.94,263.94
2017,9,5,17,45,264.5,47.0,1.65,22.5,90.5,240.79,188.84
2017,9,5,18,0,174.0,32.0,1.7,22.0,49.0,161.46,117.09
2017,9,5,18,15,87.0,16.0,1.75,21.5,24.5,75.26,0.0
2017,9,5,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,36.0,7.0,0.85,16.0,8.5,5.97,0.0
2017,9,6,6,0,72.0,14.0,0.9,16.0,17.0,10.88,0.0
2017,9,6,6,15,166.5,32.0,1.0,16.5,52.5,24.64,14.4
2017,9,6,6,30,261.0,50.0,1.1,17.0,88.0,38.11,27.37
2017,9,6,6,45,331.5,64.5,1.2,17.5,133.0,48.6,37.03
2017,9,6,7,0,402.0,79.0,1.3,18.0,178.0,58.84,46.22
2017,9,6,7,15,314.5,105.5,1.3,18.5,194.0,75.77,60.98
2017,9,6,7,30,227.0,132.0,1.3,19.0,210.0,94.1,76.64
2017,9,6,7,45,175.5,158.0,1.3,19.5,224.0,113.32,92.73
2017,9,6,8,0,124.0,184.0,1.3,20.0,238.0,128.55,105.12
2017,9,6,8,15,80.5,195.0,1.3,20.5,232.0,146.6,112.39
2017,9,6,8,30,37.0,206.0,1.3,21.0,226.0,158.79,121.92
2017,9,6,8,45,104.5,240.0,1.35,21.5,302.0,200.6,151.36
2017,9,6,9,0,172.0,274.0,1.4,22.0,378.0,249.66,186.86
2017,9,6,9,15,93.0,251.0,1.4,22.0,308.0,227.1,172.46
2017,9,6,9,30,14.0,228.0,1.4,22.0,238.0,190.51,145.98
2017,9,6,9,45,56.5,285.5,1.45,22.5,327.0,256.18,195.81
2017,9,6,10,0,99.0,343.0,1.5,23.0,416.0,329.67,250.51
2017,9,6,10,15,110.5,360.0,1.55,23.5,444.5,360.13,272.59
2017,9,6,10,30,122.0,377.0,1.6,24.0,473.0,396.81,299.16
2017,9,6,10,45,229.0,375.0,1.7,24.5,560.5,478.4,359.41
2017,9,6,11,0,336.0,373.0,1.8,25.0,648.0,577.59,430.81
2017,9,6,11,15,313.5,386.0,1.85,25.0,646.5,595.2,442.63
2017,9,6,11,30,291.0,399.0,1.9,25.0,645.0,610.18,452.97
2017,9,6,11,45,231.0,411.5,2.0,25.5,607.5,578.42,429.38
2017,9,6,12,0,171.0,424.0,2.1,26.0,570.0,552.5,409.65
2017,9,6,12,15,463.5,304.5,2.2,26.0,697.5,743.07,550.15
2017,9,6,12,30,756.0,185.0,2.3,26.0,825.0,923.1,674.98
2017,9,6,12,45,572.0,272.0,2.4,26.0,753.5,851.57,624.67
2017,9,6,13,0,388.0,359.0,2.5,26.0,682.0,758.74,559.19
2017,9,6,13,15,571.0,265.0,2.6,26.0,728.0,874.31,644.07
2017,9,6,13,30,754.0,171.0,2.7,26.0,774.0,978.18,715.09
2017,9,6,13,45,744.0,169.5,2.8,26.0,748.5,975.6,714.14
2017,9,6,14,0,734.0,168.0,2.9,26.0,723.0,969.36,711.9
2017,9,6,14,15,451.5,250.0,2.9,25.5,587.5,764.43,572.65
2017,9,6,14,30,169.0,332.0,2.9,25.0,452.0,527.25,400.23
2017,9,6,14,45,166.5,313.0,2.9,25.0,425.5,505.7,386.79
2017,9,6,15,0,164.0,294.0,2.9,25.0,399.0,483.18,371.42
2017,9,6,15,15,91.5,248.5,2.8,24.5,306.0,339.55,263.73
2017,9,6,15,30,19.0,203.0,2.7,24.0,213.0,202.46,156.87
2017,9,6,15,45,16.5,185.5,2.65,23.5,194.0,184.0,143.33
2017,9,6,16,0,14.0,168.0,2.6,23.0,175.0,165.62,129.38
2017,9,6,16,15,10.0,150.0,2.55,22.5,154.5,145.52,113.79
2017,9,6,16,30,6.0,132.0,2.5,22.0,134.0,125.66,98.12
2017,9,6,16,45,196.5,115.5,2.45,21.5,173.0,301.27,245.67
2017,9,6,17,0,387.0,99.0,2.4,21.0,212.0,432.03,351.36
2017,9,6,17,15,328.5,83.5,2.35,20.5,166.0,355.54,289.11
2017,9,6,17,30,270.0,68.0,2.3,20.0,120.0,283.94,229.56
2017,9,6,17,45,196.0,49.0,2.25,19.5,80.5,204.05,161.4
2017,9,6,18,0,122.0,30.0,2.2,19.0,41.0,118.13,83.87
2017,9,6,18,15,61.0,15.0,2.1,18.5,20.5,41.73,0.0
2017,9,6,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,7,5,45,21.5,6.0,1.9,15.5,7.0,5.12,0.0
2017,9,7,6,0,43.0,12.0,2.0,16.0,14.0,9.71,0.0
2017,9,7,6,15,122.5,32.0,2.05,16.0,47.5,25.02,14.49
2017,9,7,6,30,202.0,52.0,2.1,16.0,81.0,39.37,28.51
2017,9,7,6,45,259.0,71.0,2.2,16.5,124.0,52.95,40.94
2017,9,7,7,0,316.0,90.0,2.3,17.0,167.0,66.08,52.74
2017,9,7,7,15,158.0,71.5,2.3,17.5,110.0,53.97,42.12
2017,9,7,7,30,0.0,53.0,2.3,18.0,53.0,43.85,33.12
2017,9,7,7,45,0.0,53.0,2.35,18.5,53.0,43.86,32.97
2017,9,7,8,0,0.0,53.0,2.4,19.0,53.0,43.87,32.8
2017,9,7,8,15,0.0,63.0,2.35,19.0,63.0,52.22,38.03
2017,9,7,8,30,0.0,73.0,2.3,19.0,73.0,60.59,44.81
2017,9,7,8,45,0.0,115.5,2.3,19.5,115.5,95.0,72.74
2017,9,7,9,0,0.0,158.0,2.3,20.0,158.0,128.64,99.51
2017,9,7,9,15,0.0,111.0,2.3,20.0,111.0,92.01,69.67
2017,9,7,9,30,0.0,64.0,2.3,20.0,64.0,53.2,38.03
2017,9,7,9,45,9.5,162.0,2.3,20.5,169.0,137.99,106.07
2017,9,7,10,0,19.0,260.0,2.3,21.0,274.0,223.25,172.44
2017,9,7,10,15,17.0,259.0,2.3,21.0,272.0,223.89,172.53
2017,9,7,10,30,15.0,258.0,2.3,21.0,270.0,224.07,172.5
2017,9,7,10,45,12.5,241.0,2.3,21.5,251.0,210.06,161.19
2017,9,7,11,0,10.0,224.0,2.3,22.0,232.0,195.36,149.4
2017,9,7,11,15,15.5,263.5,2.3,22.0,276.5,234.65,179.75
2017,9,7,11,30,21.0,303.0,2.3,22.0,321.0,275.25,210.66
2017,9,7,11,45,22.0,305.0,2.3,22.0,324.0,280.05,214.17
2017,9,7,12,0,23.0,307.0,2.3,22.0,327.0,284.84,217.83
2017,9,7,12,15,15.0,248.5,2.3,22.0,261.5,226.94,173.56
2017,9,7,12,30,7.0,190.0,2.3,22.0,196.0,168.49,128.34
2017,9,7,12,45,9.5,219.0,2.3,22.0,227.5,197.34,151.01
2017,9,7,13,0,12.0,248.0,2.3,22.0,259.0,227.01,174.0
2017,9,7,13,15,12.0,246.5,2.3,22.0,257.0,226.65,173.79
2017,9,7,13,30,12.0,245.0,2.3,22.0,255.0,226.27,173.69
2017,9,7,13,45,11.0,235.0,2.3,22.0,244.0,216.86,166.61
2017,9,7,14,0,10.0,225.0,2.3,22.0,233.0,207.34,159.48
2017,9,7,14,15,17.5,244.5,2.25,21.5,257.0,234.84,181.72
2017,9,7,14,30,25.0,264.0,2.2,21.0,281.0,263.38,204.68
2017,9,7,14,45,24.0,250.5,2.2,21.0,266.0,250.6,195.13
2017,9,7,15,0,23.0,237.0,2.2,21.0,251.0,237.77,185.64
2017,9,7,15,15,21.5,220.0,2.15,20.5,232.5,220.8,173.16
2017,9,7,15,30,20.0,203.0,2.1,20.0,214.0,203.79,160.52
2017,9,7,15,45,132.0,199.0,2.1,20.0,262.5,342.12,273.92
2017,9,7,16,0,244.0,195.0,2.1,20.0,311.0,456.67,365.16
2017,9,7,16,15,179.0,175.5,2.1,19.5,255.5,353.88,285.5
2017,9,7,16,30,114.0,156.0,2.1,19.0,200.0,274.05,222.25
2017,9,7,16,45,99.0,135.0,2.1,19.0,169.0,235.9,191.89
2017,9,7,17,0,84.0,114.0,2.1,19.0,138.0,198.58,161.32
2017,9,7,17,15,66.5,91.0,2.1,18.5,108.0,145.03,116.96
2017,9,7,17,30,49.0,68.0,2.1,18.0,78.0,106.01,83.65
2017,9,7,17,45,24.5,47.0,2.1,17.5,52.0,66.59,49.43
2017,9,7,18,0,0.0,26.0,2.1,17.0,26.0,23.69,11.86
2017,9,7,18,15,0.0,13.0,2.05,16.5,13.0,11.1,0.0
2017,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,28.0,6.0,2.05,13.5,7.0,0.0,0.0
2017,9,8,6,0,56.0,12.0,2.1,14.0,14.0,10.24,0.0
2017,9,8,6,15,148.5,31.0,2.05,14.5,48.5,23.86,13.43
2017,9,8,6,30,241.0,50.0,2.0,15.0,83.0,38.07,27.46
2017,9,8,6,45,306.0,66.5,1.95,15.5,127.5,49.98,38.48
2017,9,8,7,0,371.0,83.0,1.9,16.0,172.0,61.54,48.95
2017,9,8,7,15,185.5,90.0,1.7,16.5,134.5,66.72,53.53
2017,9,8,7,30,0.0,97.0,1.5,17.0,97.0,77.61,62.92
2017,9,8,7,45,51.0,138.5,1.35,17.5,161.0,103.99,85.49
2017,9,8,8,0,102.0,180.0,1.2,18.0,225.0,130.61,107.74
2017,9,8,8,15,96.0,201.5,1.05,18.5,247.5,151.45,116.63
2017,9,8,8,30,90.0,223.0,0.9,19.0,270.0,176.03,134.21
2017,9,8,8,45,117.5,247.0,0.8,19.5,314.5,204.89,154.9
2017,9,8,9,0,145.0,271.0,0.7,20.0,359.0,241.88,182.4
2017,9,8,9,15,176.5,290.0,0.75,20.5,403.5,280.71,211.64
2017,9,8,9,30,208.0,309.0,0.8,21.0,448.0,323.71,244.1
2017,9,8,9,45,229.5,324.0,0.85,21.5,485.0,363.35,273.98
2017,9,8,10,0,251.0,339.0,0.9,22.0,522.0,407.85,307.02
2017,9,8,10,15,348.5,321.5,1.05,22.0,586.0,469.36,353.51
2017,9,8,10,30,446.0,304.0,1.2,22.0,650.0,545.22,410.06
2017,9,8,10,45,611.5,235.0,1.35,22.5,723.0,629.12,472.15
2017,9,8,11,0,777.0,166.0,1.5,23.0,796.0,718.88,537.65
2017,9,8,11,15,516.5,285.0,1.6,23.0,707.0,670.21,500.33
2017,9,8,11,30,256.0,404.0,1.7,23.0,618.0,589.04,439.5
2017,9,8,11,45,523.0,285.5,1.85,23.5,726.0,732.42,546.3
2017,9,8,12,0,790.0,167.0,2.0,24.0,834.0,875.95,646.58
2017,9,8,12,15,789.5,167.0,2.1,24.0,831.5,905.04,665.32
2017,9,8,12,30,789.0,167.0,2.2,24.0,829.0,930.93,683.16
2017,9,8,12,45,779.0,170.0,2.3,24.5,817.0,947.34,693.55
2017,9,8,13,0,769.0,173.0,2.4,25.0,805.0,959.97,701.64
2017,9,8,13,15,763.5,171.0,2.45,24.5,787.5,968.33,709.38
2017,9,8,13,30,758.0,169.0,2.5,24.0,770.0,981.81,720.68
2017,9,8,13,45,753.0,165.0,2.55,24.0,745.5,981.32,721.57
2017,9,8,14,0,748.0,161.0,2.6,24.0,721.0,977.15,720.32
2017,9,8,14,15,736.0,158.0,2.55,23.5,689.5,963.37,713.38
2017,9,8,14,30,724.0,155.0,2.5,23.0,658.0,946.13,704.32
2017,9,8,14,45,713.5,149.0,2.5,23.0,621.5,923.62,690.91
2017,9,8,15,0,703.0,143.0,2.5,23.0,585.0,897.93,675.42
2017,9,8,15,15,683.0,138.5,2.4,22.5,542.5,861.79,653.22
2017,9,8,15,30,663.0,134.0,2.3,22.0,500.0,823.27,629.25
2017,9,8,15,45,643.5,126.0,2.25,22.0,455.0,779.08,600.22
2017,9,8,16,0,624.0,118.0,2.2,22.0,410.0,733.13,569.54
2017,9,8,16,15,589.0,110.5,2.15,21.5,361.5,672.98,529.01
2017,9,8,16,30,554.0,103.0,2.1,21.0,313.0,612.8,487.34
2017,9,8,16,45,513.0,93.0,2.05,21.0,264.0,545.62,437.88
2017,9,8,17,0,472.0,83.0,2.0,21.0,215.0,474.42,383.1
2017,9,8,17,15,405.0,71.0,1.95,20.0,167.5,392.31,318.45
2017,9,8,17,30,338.0,59.0,1.9,19.0,120.0,315.92,255.43
2017,9,8,17,45,247.5,43.0,1.85,18.5,80.0,226.68,178.99
2017,9,8,18,0,157.0,27.0,1.8,18.0,40.0,144.35,96.13
2017,9,8,18,15,78.5,13.5,1.85,17.5,20.0,48.58,0.0
2017,9,8,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,45,35.5,6.0,1.45,14.5,7.5,0.0,0.0
2017,9,9,6,0,71.0,12.0,1.5,15.0,15.0,10.24,0.0
2017,9,9,6,15,180.0,28.5,1.45,15.5,50.0,22.06,11.67
2017,9,9,6,30,289.0,45.0,1.4,16.0,85.0,34.57,24.28
2017,9,9,6,45,369.0,57.5,1.35,16.5,131.0,43.8,32.91
2017,9,9,7,0,449.0,70.0,1.3,17.0,177.0,54.9,42.92
2017,9,9,7,15,504.5,79.0,1.15,17.5,226.5,60.62,47.97
2017,9,9,7,30,560.0,88.0,1.0,18.0,276.0,66.19,52.71
2017,9,9,7,45,296.0,125.5,0.9,18.5,226.5,90.69,73.68
2017,9,9,8,0,32.0,163.0,0.8,19.0,177.0,119.91,98.18
2017,9,9,8,15,16.5,160.0,0.8,19.5,167.5,126.27,97.96
2017,9,9,8,30,1.0,157.0,0.8,20.0,158.0,125.48,97.18
2017,9,9,8,45,13.5,191.0,0.8,20.5,199.0,154.52,119.29
2017,9,9,9,0,26.0,225.0,0.8,21.0,240.0,185.74,142.77
2017,9,9,9,15,95.5,267.5,0.8,21.5,330.5,240.72,182.91
2017,9,9,9,30,165.0,310.0,0.8,22.0,421.0,308.8,233.03
2017,9,9,9,45,472.0,227.0,0.85,23.0,565.0,398.86,297.27
2017,9,9,10,0,779.0,144.0,0.9,24.0,709.0,520.77,385.66
2017,9,9,10,15,788.5,146.5,0.95,24.0,737.0,576.41,427.65
2017,9,9,10,30,798.0,149.0,1.0,24.0,765.0,631.33,468.47
2017,9,9,10,45,806.5,149.5,1.1,24.5,787.0,682.83,505.38
2017,9,9,11,0,815.0,150.0,1.2,25.0,809.0,732.94,540.41
2017,9,9,11,15,819.0,151.0,1.3,25.5,822.5,778.46,571.52
2017,9,9,11,30,823.0,152.0,1.4,26.0,836.0,821.71,599.75
2017,9,9,11,45,827.5,151.0,1.5,26.5,842.5,860.97,624.64
2017,9,9,12,0,832.0,150.0,1.6,27.0,849.0,897.53,647.64
2017,9,9,12,15,832.0,149.5,1.65,27.0,847.0,927.6,667.12
2017,9,9,12,30,832.0,149.0,1.7,27.0,845.0,954.33,684.57
2017,9,9,12,45,827.0,149.5,1.8,27.0,834.0,973.83,698.16
2017,9,9,13,0,822.0,150.0,1.9,27.0,823.0,989.58,709.57
2017,9,9,13,15,817.0,149.0,1.95,27.0,805.5,999.96,717.14
2017,9,9,13,30,812.0,148.0,2.0,27.0,788.0,1006.51,722.49
2017,9,9,13,45,809.0,143.5,2.1,27.0,764.0,1007.49,725.11
2017,9,9,14,0,806.0,139.0,2.2,27.0,740.0,1004.6,725.43
2017,9,9,14,15,795.5,136.5,2.2,26.5,708.0,992.45,720.3
2017,9,9,14,30,785.0,134.0,2.2,26.0,676.0,976.61,712.97
2017,9,9,14,45,774.0,129.0,2.25,26.0,638.5,953.97,700.42
2017,9,9,15,0,763.0,124.0,2.3,26.0,601.0,927.95,685.68
2017,9,9,15,15,744.0,120.0,2.3,25.5,557.5,899.0,669.79
2017,9,9,15,30,725.0,116.0,2.3,25.0,514.0,860.69,647.41
2017,9,9,15,45,700.5,111.0,2.35,25.0,467.0,813.8,617.97
2017,9,9,16,0,676.0,106.0,2.4,25.0,420.0,765.27,586.83
2017,9,9,16,15,641.5,99.5,2.35,24.5,369.5,705.06,547.05
2017,9,9,16,30,607.0,93.0,2.3,24.0,319.0,644.69,506.01
2017,9,9,16,45,557.5,85.0,2.25,23.5,268.0,571.15,453.65
2017,9,9,17,0,508.0,77.0,2.2,23.0,217.0,499.64,400.16
2017,9,9,17,15,438.5,66.0,2.05,22.0,168.5,413.75,332.86
2017,9,9,17,30,369.0,55.0,1.9,21.0,120.0,330.35,264.64
2017,9,9,17,45,265.5,40.0,1.8,20.5,78.5,233.24,182.07
2017,9,9,18,0,162.0,25.0,1.7,20.0,37.0,142.24,87.76
2017,9,9,18,15,81.0,12.5,1.7,19.5,18.5,48.83,0.0
2017,9,9,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,45,23.0,5.0,0.65,15.5,5.5,0.0,0.0
2017,9,10,6,0,46.0,10.0,0.7,16.0,11.0,8.54,0.0
2017,9,10,6,15,137.0,28.5,0.65,16.5,44.0,21.97,11.23
2017,9,10,6,30,228.0,47.0,0.6,17.0,77.0,35.84,25.25
2017,9,10,6,45,299.5,62.5,0.6,17.5,121.5,47.09,35.63
2017,9,10,7,0,371.0,78.0,0.6,18.0,166.0,58.06,45.5
2017,9,10,7,15,425.5,90.0,0.6,18.5,214.0,66.16,52.6
2017,9,10,7,30,480.0,102.0,0.6,19.0,262.0,74.03,59.28
2017,9,10,7,45,518.5,112.0,0.6,20.0,311.0,80.16,64.16
2017,9,10,8,0,557.0,122.0,0.6,21.0,360.0,87.46,69.91
2017,9,10,8,15,588.0,129.5,0.65,22.0,407.5,121.29,77.45
2017,9,10,8,30,619.0,137.0,0.7,23.0,455.0,174.08,108.55
2017,9,10,8,45,642.0,142.5,0.75,24.0,499.0,227.87,148.6
2017,9,10,9,0,665.0,148.0,0.8,25.0,543.0,284.36,193.9
2017,9,10,9,15,683.0,153.0,0.75,25.5,582.5,341.32,240.4
2017,9,10,9,30,701.0,158.0,0.7,26.0,622.0,399.81,287.14
2017,9,10,9,45,753.0,142.5,0.7,27.0,665.5,457.54,331.33
2017,9,10,10,0,805.0,127.0,0.7,28.0,709.0,520.64,377.95
2017,9,10,10,15,814.5,129.0,0.65,28.5,737.0,577.06,418.54
2017,9,10,10,30,824.0,131.0,0.6,29.0,765.0,632.67,456.89
2017,9,10,10,45,832.5,131.0,0.55,30.0,786.5,684.72,490.36
2017,9,10,11,0,841.0,131.0,0.5,31.0,808.0,735.27,521.39
2017,9,10,11,15,845.0,132.0,0.4,31.0,822.0,781.61,549.65
2017,9,10,11,30,849.0,133.0,0.3,31.0,836.0,817.45,569.38
2017,9,10,11,45,854.5,131.0,0.2,31.5,842.5,856.25,589.56
2017,9,10,12,0,860.0,129.0,0.1,32.0,849.0,892.35,607.87
2017,9,10,12,15,859.5,129.0,0.25,32.0,846.5,922.05,627.49
2017,9,10,12,30,859.0,129.0,0.4,32.0,844.0,948.41,645.83
2017,9,10,12,45,731.0,199.5,0.6,32.5,803.0,941.86,644.64
2017,9,10,13,0,603.0,270.0,0.8,33.0,762.0,900.83,621.07
2017,9,10,13,15,722.5,198.5,0.95,33.0,774.5,967.47,666.89
2017,9,10,13,30,842.0,127.0,1.1,33.0,787.0,1014.61,697.65
2017,9,10,13,45,837.5,123.5,1.25,33.0,762.5,1014.95,700.71
2017,9,10,14,0,833.0,120.0,1.4,33.0,738.0,1011.34,701.97
2017,9,10,14,15,822.5,118.0,1.5,33.0,705.5,999.49,697.47
2017,9,10,14,30,812.0,116.0,1.6,33.0,673.0,983.91,690.77
2017,9,10,14,45,801.0,112.0,1.7,33.0,635.5,961.89,680.06
2017,9,10,15,0,790.0,108.0,1.8,33.0,598.0,936.46,667.14
2017,9,10,15,15,771.5,105.0,1.85,32.5,554.5,901.7,648.88
2017,9,10,15,30,753.0,102.0,1.9,32.0,511.0,864.23,628.59
2017,9,10,15,45,729.5,97.0,2.0,31.5,463.5,822.85,605.7
2017,9,10,16,0,706.0,92.0,2.1,31.0,416.0,774.35,577.29
2017,9,10,16,15,490.5,115.0,2.1,30.0,327.5,584.7,448.58
2017,9,10,16,30,275.0,138.0,2.1,29.0,239.0,401.52,313.69
2017,9,10,16,45,249.5,119.5,2.1,28.5,200.5,350.24,276.2
2017,9,10,17,0,224.0,101.0,2.1,28.0,162.0,300.25,237.69
2017,9,10,17,15,192.5,81.0,2.05,27.0,125.0,245.55,194.31
2017,9,10,17,30,161.0,61.0,2.0,26.0,88.0,193.04,151.07
2017,9,10,17,45,103.0,42.0,1.95,25.0,57.0,129.02,96.85
2017,9,10,18,0,45.0,23.0,1.9,24.0,26.0,55.69,27.18
2017,9,10,18,15,22.5,11.5,1.9,23.5,13.0,20.39,0.0
2017,9,10,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
