Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,11,5,45,0.0,5.5,1.85,18.0,5.5,0.0,0.0
2017,9,11,6,0,0.0,11.0,2.0,18.0,11.0,9.39,0.0
2017,9,11,6,15,96.5,27.5,2.05,18.0,40.0,21.59,10.44
2017,9,11,6,30,193.0,44.0,2.1,18.0,69.0,33.49,23.01
2017,9,11,6,45,241.0,61.5,2.2,18.5,107.5,46.08,34.53
2017,9,11,7,0,289.0,79.0,2.3,19.0,146.0,58.26,45.44
2017,9,11,7,15,325.5,94.5,2.3,19.5,187.5,68.52,54.44
2017,9,11,7,30,362.0,110.0,2.3,20.0,229.0,78.4,62.87
2017,9,11,7,45,441.0,115.5,2.3,20.5,285.0,81.7,65.44
2017,9,11,8,0,520.0,121.0,2.3,21.0,341.0,85.04,67.97
2017,9,11,8,15,542.0,131.5,2.3,21.5,385.5,120.03,77.83
2017,9,11,8,30,564.0,142.0,2.3,22.0,430.0,172.2,110.37
2017,9,11,8,45,438.0,194.5,2.35,22.5,430.5,226.46,158.01
2017,9,11,9,0,312.0,247.0,2.4,23.0,431.0,267.6,196.38
2017,9,11,9,15,369.5,251.5,2.35,23.5,484.5,315.46,233.39
2017,9,11,9,30,427.0,256.0,2.3,24.0,538.0,370.91,276.43
2017,9,11,9,45,402.5,279.5,2.3,24.5,556.5,409.26,307.21
2017,9,11,10,0,378.0,303.0,2.3,25.0,575.0,445.75,335.41
2017,9,11,10,15,605.0,211.5,2.3,25.0,666.5,532.15,401.23
2017,9,11,10,30,832.0,120.0,2.3,25.0,758.0,628.99,474.51
2017,9,11,10,45,840.5,120.0,2.3,25.5,779.5,677.18,509.23
2017,9,11,11,0,849.0,120.0,2.3,26.0,801.0,726.75,544.09
2017,9,11,11,15,853.0,121.0,2.25,26.5,814.5,772.05,573.89
2017,9,11,11,30,857.0,122.0,2.2,27.0,828.0,815.0,600.63
2017,9,11,11,45,860.0,121.5,2.2,27.5,834.0,853.15,624.19
2017,9,11,12,0,863.0,121.0,2.2,28.0,840.0,888.44,645.66
2017,9,11,12,15,577.0,249.5,2.1,28.0,729.5,802.85,585.76
2017,9,11,12,30,291.0,378.0,2.0,28.0,619.0,663.16,484.86
2017,9,11,12,45,276.5,383.5,1.95,28.0,610.5,668.18,488.97
2017,9,11,13,0,262.0,389.0,1.9,28.0,602.0,671.39,490.75
2017,9,11,13,15,279.5,375.5,1.8,28.0,597.5,684.64,500.21
2017,9,11,13,30,297.0,362.0,1.7,28.0,593.0,696.49,508.65
2017,9,11,13,45,305.5,342.0,1.65,28.5,573.0,690.45,504.38
2017,9,11,14,0,314.0,322.0,1.6,29.0,553.0,682.39,498.99
2017,9,11,14,15,183.0,307.0,1.55,29.0,440.0,513.51,380.65
2017,9,11,14,30,52.0,292.0,1.5,29.0,327.0,344.73,257.41
2017,9,11,14,45,26.0,183.5,1.5,29.0,201.0,201.2,151.51
2017,9,11,15,0,0.0,75.0,1.5,29.0,75.0,62.33,43.81
2017,9,11,15,15,0.0,115.5,1.5,28.5,116.0,97.91,72.25
2017,9,11,15,30,0.0,156.0,1.5,28.0,157.0,137.72,103.8
2017,9,11,15,45,0.0,128.0,1.55,28.0,128.5,111.29,83.32
2017,9,11,16,0,0.0,100.0,1.6,28.0,100.0,85.07,62.85
2017,9,11,16,15,0.0,76.5,1.65,27.5,76.5,63.5,45.91
2017,9,11,16,30,0.0,53.0,1.7,27.0,53.0,43.85,30.22
2017,9,11,16,45,0.0,44.0,1.75,26.5,44.0,36.36,24.23
2017,9,11,17,0,0.0,35.0,1.8,26.0,35.0,28.88,18.14
2017,9,11,17,15,0.0,26.5,2.15,25.0,26.5,21.84,12.33
2017,9,11,17,30,0.0,18.0,2.5,24.0,18.0,14.81,6.44
2017,9,11,17,45,0.0,11.0,2.9,23.0,11.0,9.03,1.52
2017,9,11,18,0,0.0,4.0,3.3,22.0,4.0,3.28,0.0
2017,9,11,18,15,0.0,2.0,3.25,21.0,2.0,1.71,0.0
2017,9,11,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,4.0,1.75,18.0,4.0,0.0,0.0
2017,9,12,6,0,0.0,8.0,1.8,18.0,8.0,6.83,0.0
2017,9,12,6,15,66.0,28.0,1.8,18.0,36.5,21.85,10.17
2017,9,12,6,30,132.0,48.0,1.8,18.0,65.0,36.74,25.73
2017,9,12,6,45,194.5,66.5,1.8,18.5,104.5,50.31,38.16
2017,9,12,7,0,257.0,85.0,1.8,19.0,144.0,63.6,50.07
2017,9,12,7,15,318.5,95.5,1.75,19.0,187.5,69.23,55.15
2017,9,12,7,30,380.0,106.0,1.7,19.0,231.0,75.91,60.96
2017,9,12,7,45,360.5,130.0,1.65,19.5,264.5,90.57,73.36
2017,9,12,8,0,341.0,154.0,1.6,20.0,298.0,108.71,88.49
2017,9,12,8,15,479.5,142.0,1.55,20.5,371.0,124.27,82.98
2017,9,12,8,30,618.0,130.0,1.5,21.0,444.0,171.01,107.32
2017,9,12,8,45,490.5,182.0,1.5,21.5,446.0,228.63,157.79
2017,9,12,9,0,363.0,234.0,1.5,22.0,448.0,272.3,198.37
2017,9,12,9,15,539.0,188.5,1.5,22.5,530.5,323.64,235.59
2017,9,12,9,30,715.0,143.0,1.5,23.0,613.0,395.69,290.66
2017,9,12,9,45,471.0,239.5,1.5,23.5,556.0,411.7,308.09
2017,9,12,10,0,227.0,336.0,1.5,24.0,499.0,394.23,296.92
2017,9,12,10,15,517.0,233.0,1.5,24.5,622.5,499.57,375.79
2017,9,12,10,30,807.0,130.0,1.5,25.0,746.0,624.12,467.06
2017,9,12,10,45,816.0,130.0,1.5,25.5,767.5,675.58,502.92
2017,9,12,11,0,825.0,130.0,1.5,26.0,789.0,725.61,537.28
2017,9,12,11,15,829.0,131.0,1.6,26.5,802.0,771.13,568.31
2017,9,12,11,30,833.0,132.0,1.7,27.0,815.0,814.34,596.07
2017,9,12,11,45,834.5,132.0,1.8,27.5,820.5,851.91,619.91
2017,9,12,12,0,836.0,132.0,1.9,28.0,826.0,876.4,635.16
2017,9,12,12,15,835.5,132.0,2.05,28.0,823.5,916.29,662.27
2017,9,12,12,30,835.0,132.0,2.2,28.0,821.0,942.66,680.52
2017,9,12,12,45,823.0,136.5,2.35,28.0,808.0,959.3,692.72
2017,9,12,13,0,811.0,141.0,2.5,28.0,795.0,971.98,702.58
2017,9,12,13,15,806.0,139.5,2.6,27.5,777.0,981.28,711.36
2017,9,12,13,30,801.0,138.0,2.7,27.0,759.0,986.79,717.89
2017,9,12,13,45,789.5,137.5,2.8,27.0,733.0,983.0,717.15
2017,9,12,14,0,778.0,137.0,2.9,27.0,707.0,975.44,714.13
2017,9,12,14,15,767.0,134.5,2.9,26.5,675.5,962.51,708.31
2017,9,12,14,30,756.0,132.0,2.9,26.0,644.0,946.03,700.26
2017,9,12,14,45,740.5,129.0,2.9,26.0,606.0,928.21,690.04
2017,9,12,15,0,725.0,126.0,2.9,26.0,568.0,900.37,673.14
2017,9,12,15,15,705.0,122.0,2.9,25.5,525.5,864.11,651.79
2017,9,12,15,30,685.0,118.0,2.9,25.0,483.0,825.47,628.54
2017,9,12,15,45,342.5,113.5,2.9,24.5,296.0,475.17,375.93
2017,9,12,16,0,0.0,109.0,2.9,24.0,109.0,93.95,70.82
2017,9,12,16,15,0.0,95.5,2.9,23.5,95.5,81.86,61.75
2017,9,12,16,30,0.0,82.0,2.9,23.0,82.0,69.77,52.13
2017,9,12,16,45,0.0,68.0,2.9,22.5,68.0,57.16,41.92
2017,9,12,17,0,0.0,54.0,2.9,22.0,54.0,44.71,31.64
2017,9,12,17,15,162.0,53.0,2.9,21.0,79.0,184.76,150.58
2017,9,12,17,30,324.0,52.0,2.9,20.0,104.0,298.59,240.86
2017,9,12,17,45,219.5,36.5,2.9,19.5,65.5,203.27,156.64
2017,9,12,18,0,115.0,21.0,2.9,19.0,27.0,107.13,34.31
2017,9,12,18,15,57.5,10.5,2.85,18.5,13.5,35.88,0.0
2017,9,12,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,2.5,2.4,15.5,2.5,0.0,0.0
2017,9,13,6,0,0.0,5.0,2.5,16.0,5.0,4.27,0.0
2017,9,13,6,15,3.0,23.0,2.65,16.0,23.5,18.79,7.57
2017,9,13,6,30,6.0,41.0,2.8,16.0,42.0,32.87,22.56
2017,9,13,6,45,21.5,63.0,2.95,16.5,67.5,48.94,37.24
2017,9,13,7,0,37.0,85.0,3.1,17.0,93.0,64.91,51.61
2017,9,13,7,15,53.5,106.0,3.1,17.0,121.5,80.01,65.07
2017,9,13,7,30,70.0,127.0,3.1,17.0,150.0,94.87,78.05
2017,9,13,7,45,48.0,141.0,3.15,17.5,158.0,104.94,86.48
2017,9,13,8,0,26.0,155.0,3.2,18.0,166.0,114.71,94.48
2017,9,13,8,15,13.0,133.0,3.15,18.0,138.5,107.06,83.31
2017,9,13,8,30,0.0,111.0,3.1,18.0,111.0,90.94,70.15
2017,9,13,8,45,2.5,144.5,3.1,18.5,146.0,117.82,91.69
2017,9,13,9,0,5.0,178.0,3.1,19.0,181.0,145.33,113.4
2017,9,13,9,15,3.0,170.0,3.05,19.5,172.0,139.93,108.59
2017,9,13,9,30,1.0,162.0,3.0,20.0,163.0,133.77,103.23
2017,9,13,9,45,12.5,215.0,2.95,20.5,224.5,182.3,141.31
2017,9,13,10,0,24.0,268.0,2.9,21.0,286.0,232.99,180.4
2017,9,13,10,15,26.0,282.0,2.9,21.0,302.0,248.63,192.28
2017,9,13,10,30,28.0,296.0,2.9,21.0,318.0,269.56,208.27
2017,9,13,10,45,26.5,299.0,2.9,21.5,320.0,275.71,212.38
2017,9,13,11,0,25.0,302.0,2.9,22.0,322.0,273.64,210.24
2017,9,13,11,15,80.5,352.5,2.9,22.0,418.0,373.97,287.4
2017,9,13,11,30,136.0,403.0,2.9,22.0,514.0,485.17,370.43
2017,9,13,11,45,74.0,324.5,2.95,22.0,385.5,355.88,273.22
2017,9,13,12,0,12.0,246.0,3.0,22.0,257.0,221.52,169.64
2017,9,13,12,15,11.5,239.5,3.05,22.0,249.5,216.4,166.04
2017,9,13,12,30,11.0,233.0,3.1,22.0,242.0,211.11,162.03
2017,9,13,12,45,17.5,268.0,3.15,22.0,282.5,250.54,192.8
2017,9,13,13,0,24.0,303.0,3.2,22.0,323.0,291.44,224.39
2017,9,13,13,15,25.5,301.0,3.2,21.5,321.5,312.51,241.04
2017,9,13,13,30,27.0,299.0,3.2,21.0,320.0,314.98,243.67
2017,9,13,13,45,24.5,283.5,3.25,21.0,302.0,278.69,216.15
2017,9,13,14,0,22.0,268.0,3.3,21.0,284.0,262.63,204.13
2017,9,13,14,15,21.0,256.5,3.25,21.0,271.5,251.93,196.18
2017,9,13,14,30,20.0,245.0,3.2,21.0,259.0,241.15,188.15
2017,9,13,14,45,13.0,215.5,3.2,21.0,224.5,206.03,160.76
2017,9,13,15,0,6.0,186.0,3.2,21.0,190.0,171.01,133.18
2017,9,13,15,15,4.0,173.0,3.1,20.5,175.5,157.53,122.98
2017,9,13,15,30,2.0,160.0,3.0,20.0,161.0,144.14,112.71
2017,9,13,15,45,1.0,145.0,2.95,20.0,145.5,129.75,101.37
2017,9,13,16,0,0.0,130.0,2.9,20.0,130.0,115.41,89.97
2017,9,13,16,15,0.0,113.5,2.8,19.5,113.5,100.41,78.1
2017,9,13,16,30,0.0,97.0,2.7,19.0,97.0,85.38,66.01
2017,9,13,16,45,0.0,80.5,2.65,18.5,80.5,70.29,53.63
2017,9,13,17,0,0.0,64.0,2.6,18.0,64.0,55.09,40.93
2017,9,13,17,15,0.0,48.5,2.5,17.5,48.5,40.83,28.78
2017,9,13,17,30,0.0,33.0,2.4,17.0,33.0,27.27,17.09
2017,9,13,17,45,0.0,20.0,2.3,17.0,20.0,16.49,7.51
2017,9,13,18,0,0.0,7.0,2.2,17.0,7.0,5.75,0.0
2017,9,13,18,15,0.0,3.5,2.2,16.5,3.5,2.99,0.0
2017,9,13,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,8.5,4.5,2.45,14.0,4.5,0.0,0.0
2017,9,14,6,0,17.0,9.0,2.5,14.0,9.0,7.68,0.0
2017,9,14,6,15,121.5,27.5,2.55,14.0,41.5,21.23,8.72
2017,9,14,6,30,226.0,46.0,2.6,14.0,74.0,35.18,24.69
2017,9,14,6,45,309.5,61.0,2.7,14.5,119.0,46.17,35.1
2017,9,14,7,0,393.0,76.0,2.8,15.0,164.0,56.94,44.98
2017,9,14,7,15,196.5,80.0,2.8,15.0,124.0,60.09,47.97
2017,9,14,7,30,0.0,84.0,2.8,15.0,84.0,67.97,54.96
2017,9,14,7,45,0.0,100.5,2.8,15.5,100.5,80.74,65.98
2017,9,14,8,0,0.0,117.0,2.8,16.0,117.0,93.39,76.7
2017,9,14,8,15,3.0,140.5,2.8,16.0,142.0,111.77,88.19
2017,9,14,8,30,6.0,164.0,2.8,16.0,167.0,131.1,103.65
2017,9,14,8,45,146.0,206.0,2.85,16.5,290.5,185.5,141.48
2017,9,14,9,0,286.0,248.0,2.9,17.0,414.0,263.99,199.74
2017,9,14,9,15,182.5,269.5,2.9,17.5,378.0,271.45,209.76
2017,9,14,9,30,79.0,291.0,2.9,18.0,342.0,263.98,206.21
2017,9,14,9,45,252.5,286.0,2.95,18.5,463.0,350.49,272.32
2017,9,14,10,0,426.0,281.0,3.0,19.0,584.0,458.92,355.35
2017,9,14,10,15,450.5,282.5,3.0,19.0,613.5,505.56,391.85
2017,9,14,10,30,475.0,284.0,3.0,19.0,643.0,553.8,429.2
2017,9,14,10,45,483.5,286.0,3.05,19.5,660.5,593.09,458.49
2017,9,14,11,0,492.0,288.0,3.1,20.0,678.0,631.82,486.82
2017,9,14,11,15,683.5,204.5,3.1,20.0,755.5,735.49,565.7
2017,9,14,11,30,875.0,121.0,3.1,20.0,833.0,832.12,635.75
2017,9,14,11,45,875.0,121.5,3.15,20.0,837.5,869.22,660.84
2017,9,14,12,0,875.0,122.0,3.2,20.0,842.0,903.22,684.18
2017,9,14,12,15,873.5,122.0,3.25,20.0,838.0,932.11,704.02
2017,9,14,12,30,872.0,122.0,3.3,20.0,834.0,957.53,721.59
2017,9,14,12,45,875.0,117.5,3.35,20.5,824.5,979.07,735.22
2017,9,14,13,0,878.0,113.0,3.4,21.0,815.0,996.95,746.48
2017,9,14,13,15,873.0,112.0,3.45,20.5,796.0,1006.86,755.42
2017,9,14,13,30,868.0,111.0,3.5,20.0,777.0,1012.86,761.98
2017,9,14,13,45,860.5,109.5,3.6,20.0,751.5,1011.86,762.96
2017,9,14,14,0,853.0,108.0,3.7,20.0,726.0,1006.98,761.51
2017,9,14,14,15,843.0,106.5,3.75,20.0,693.5,1008.27,764.08
2017,9,14,14,30,833.0,105.0,3.8,20.0,661.0,993.23,755.64
2017,9,14,14,45,817.5,103.0,3.9,20.0,622.0,968.43,741.0
2017,9,14,15,0,802.0,101.0,4.0,20.0,583.0,940.31,724.07
2017,9,14,15,15,783.0,98.0,4.05,19.5,539.5,904.49,702.66
2017,9,14,15,30,764.0,95.0,4.1,19.0,496.0,865.99,679.05
2017,9,14,15,45,734.5,92.5,4.2,19.0,447.5,816.0,645.62
2017,9,14,16,0,705.0,90.0,4.3,19.0,399.0,770.4,614.78
2017,9,14,16,15,668.0,84.5,4.3,18.5,349.0,708.18,571.43
2017,9,14,16,30,631.0,79.0,4.3,18.0,299.0,646.02,526.81
2017,9,14,16,45,572.0,73.5,4.3,17.5,247.5,567.33,467.49
2017,9,14,17,0,513.0,68.0,4.3,17.0,196.0,491.39,407.53
2017,9,14,17,15,431.0,58.0,4.2,16.5,148.0,398.1,329.56
2017,9,14,17,30,349.0,48.0,4.1,16.0,100.0,311.29,254.04
2017,9,14,17,45,219.0,33.5,4.05,15.5,61.5,199.91,153.27
2017,9,14,18,0,89.0,19.0,4.0,15.0,23.0,88.05,0.0
2017,9,14,18,15,44.5,9.5,3.9,14.5,11.5,28.86,0.0
2017,9,14,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,15,6,15,157.5,20.0,2.05,12.5,39.0,15.58,4.35
2017,9,15,6,30,315.0,40.0,2.0,13.0,78.0,32.87,22.74
2017,9,15,6,45,402.5,52.0,2.0,13.5,125.0,41.95,31.5
2017,9,15,7,0,490.0,64.0,2.0,14.0,172.0,50.82,39.73
2017,9,15,7,15,549.5,72.0,1.85,14.5,223.0,56.0,44.44
2017,9,15,7,30,609.0,80.0,1.7,15.0,274.0,61.1,48.89
2017,9,15,7,45,403.5,124.5,1.55,15.5,262.5,87.63,72.02
2017,9,15,8,0,198.0,169.0,1.4,16.0,251.0,120.42,100.05
2017,9,15,8,15,199.5,191.5,1.3,16.5,283.0,149.04,112.38
2017,9,15,8,30,201.0,214.0,1.2,17.0,315.0,182.83,136.29
2017,9,15,8,45,229.0,232.5,1.1,17.5,357.5,219.84,163.97
2017,9,15,9,0,257.0,251.0,1.0,18.0,400.0,259.34,194.59
2017,9,15,9,15,530.5,187.0,0.85,18.5,521.5,323.11,238.24
2017,9,15,9,30,804.0,123.0,0.7,19.0,643.0,420.16,309.85
2017,9,15,9,45,656.0,184.5,0.55,19.5,624.0,456.15,340.37
2017,9,15,10,0,508.0,246.0,0.4,20.0,605.0,473.48,354.29
2017,9,15,10,15,707.5,173.0,0.35,20.5,694.0,562.25,419.12
2017,9,15,10,30,907.0,100.0,0.3,21.0,783.0,659.81,488.07
2017,9,15,10,45,909.5,102.0,0.3,21.5,803.0,712.16,523.29
2017,9,15,11,0,912.0,104.0,0.3,22.0,823.0,762.22,556.32
2017,9,15,11,15,915.0,104.5,0.45,22.0,835.5,808.76,588.08
2017,9,15,11,30,918.0,105.0,0.6,22.0,848.0,852.62,618.03
2017,9,15,11,45,916.5,106.5,0.75,22.5,852.5,890.79,643.11
2017,9,15,12,0,915.0,108.0,0.9,23.0,857.0,925.62,666.03
2017,9,15,12,15,914.0,107.5,1.0,23.0,853.5,955.4,686.17
2017,9,15,12,30,913.0,107.0,1.1,23.0,850.0,981.57,704.16
2017,9,15,12,45,906.0,109.0,1.25,23.5,837.5,1000.87,717.46
2017,9,15,13,0,899.0,111.0,1.4,24.0,825.0,1016.2,728.38
2017,9,15,13,15,894.0,110.0,1.55,24.0,806.0,1026.31,737.53
2017,9,15,13,30,889.0,109.0,1.7,24.0,787.0,1032.42,744.29
2017,9,15,13,45,878.5,109.0,1.85,24.0,760.0,1030.07,745.8
2017,9,15,14,0,868.0,109.0,2.0,24.0,733.0,1023.78,744.92
2017,9,15,14,15,857.0,107.0,2.15,23.5,699.5,1023.41,749.36
2017,9,15,14,30,846.0,105.0,2.3,23.0,666.0,1006.57,743.08
2017,9,15,14,45,827.0,104.5,2.5,23.0,625.5,979.86,729.41
2017,9,15,15,0,808.0,104.0,2.7,23.0,585.0,949.85,713.27
2017,9,15,15,15,788.5,100.5,2.85,22.5,540.5,912.74,692.86
2017,9,15,15,30,769.0,97.0,3.0,22.0,496.0,872.92,670.08
2017,9,15,15,45,736.0,94.5,3.2,22.0,447.0,825.23,640.13
2017,9,15,16,0,703.0,92.0,3.4,22.0,398.0,771.02,604.61
2017,9,15,16,15,665.5,86.5,3.5,21.0,347.0,708.36,563.47
2017,9,15,16,30,628.0,81.0,3.6,20.0,296.0,645.78,520.63
2017,9,15,16,45,567.0,74.5,3.75,19.5,244.0,564.33,460.3
2017,9,15,17,0,506.0,68.0,3.9,19.0,192.0,485.85,399.09
2017,9,15,17,15,423.5,57.5,3.8,18.0,144.0,391.99,321.93
2017,9,15,17,30,341.0,47.0,3.7,17.0,96.0,304.74,246.88
2017,9,15,17,45,214.0,31.5,3.65,16.5,58.0,194.67,145.98
2017,9,15,18,0,87.0,16.0,3.6,16.0,20.0,80.9,0.0
2017,9,15,18,15,43.5,8.0,3.4,15.5,10.0,6.83,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,6,15,112.0,20.5,1.5,13.5,33.5,15.88,3.75
2017,9,16,6,30,224.0,41.0,1.5,14.0,67.0,31.47,21.37
2017,9,16,6,45,304.0,57.0,1.5,14.5,111.5,43.27,32.5
2017,9,16,7,0,384.0,73.0,1.5,15.0,156.0,54.8,43.06
2017,9,16,7,15,443.5,84.5,1.4,15.5,205.5,62.73,50.2
2017,9,16,7,30,503.0,96.0,1.3,16.0,255.0,70.46,56.93
2017,9,16,7,45,543.5,105.5,1.25,16.5,304.5,78.36,63.62
2017,9,16,8,0,584.0,115.0,1.2,17.0,354.0,83.53,67.79
2017,9,16,8,15,616.0,121.5,1.2,17.5,402.0,123.69,78.41
2017,9,16,8,30,648.0,128.0,1.2,18.0,450.0,178.06,112.79
2017,9,16,8,45,675.5,125.5,1.2,18.5,488.5,228.67,152.24
2017,9,16,9,0,703.0,123.0,1.2,19.0,527.0,282.24,197.41
2017,9,16,9,15,716.0,136.5,1.2,19.0,573.0,346.69,252.36
2017,9,16,9,30,729.0,150.0,1.2,19.0,619.0,412.24,307.09
2017,9,16,9,45,685.5,174.0,1.3,19.5,634.0,462.03,348.8
2017,9,16,10,0,642.0,198.0,1.4,20.0,649.0,505.86,384.2
2017,9,16,10,15,639.0,210.5,1.45,20.0,674.5,557.0,423.97
2017,9,16,10,30,636.0,223.0,1.5,20.0,700.0,606.6,461.41
2017,9,16,10,45,562.0,258.5,1.55,20.5,688.5,624.14,473.45
2017,9,16,11,0,488.0,294.0,1.6,21.0,677.0,636.54,481.17
2017,9,16,11,15,637.0,234.5,1.65,21.0,743.0,729.56,549.81
2017,9,16,11,30,786.0,175.0,1.7,21.0,809.0,822.09,616.32
2017,9,16,11,45,786.0,176.0,1.75,21.5,813.5,858.02,638.61
2017,9,16,12,0,786.0,177.0,1.8,22.0,818.0,891.05,659.4
2017,9,16,12,15,785.5,177.0,1.8,22.0,815.0,919.62,677.92
2017,9,16,12,30,785.0,177.0,1.8,22.0,812.0,944.94,694.34
2017,9,16,12,45,771.0,181.5,1.85,22.0,798.0,967.26,709.51
2017,9,16,13,0,757.0,186.0,1.9,22.0,784.0,977.67,717.09
2017,9,16,13,15,575.0,254.0,1.95,22.0,702.5,875.19,648.95
2017,9,16,13,30,393.0,322.0,2.0,22.0,621.0,754.08,564.59
2017,9,16,13,45,365.0,317.5,2.05,22.0,587.5,727.87,548.19
2017,9,16,14,0,337.0,313.0,2.1,22.0,554.0,699.58,529.33
2017,9,16,14,15,263.0,309.5,2.15,22.0,492.5,623.93,475.54
2017,9,16,14,30,189.0,306.0,2.2,22.0,431.0,525.56,404.5
2017,9,16,14,45,406.0,230.5,2.25,22.0,477.5,700.6,538.76
2017,9,16,15,0,623.0,155.0,2.3,22.0,524.0,834.14,636.5
2017,9,16,15,15,609.5,144.5,2.35,21.5,482.5,798.26,613.59
2017,9,16,15,30,596.0,134.0,2.4,21.0,441.0,760.0,590.14
2017,9,16,15,45,582.0,130.5,2.45,21.0,406.0,726.99,568.89
2017,9,16,16,0,568.0,127.0,2.5,21.0,371.0,684.43,540.21
2017,9,16,16,15,528.0,117.5,2.55,20.5,322.0,620.32,495.74
2017,9,16,16,30,488.0,108.0,2.6,20.0,273.0,557.18,450.28
2017,9,16,16,45,431.5,95.5,2.65,19.5,223.5,479.05,390.61
2017,9,16,17,0,375.0,83.0,2.7,19.0,174.0,404.53,331.24
2017,9,16,17,15,302.0,66.5,2.65,18.0,128.0,317.89,259.85
2017,9,16,17,30,229.0,50.0,2.6,17.0,82.0,237.92,191.15
2017,9,16,17,45,114.5,31.0,2.6,16.5,47.0,123.74,88.86
2017,9,16,18,0,0.0,12.0,2.6,16.0,12.0,10.24,0.0
2017,9,16,18,15,0.0,6.0,2.6,15.5,6.0,0.0,0.0
2017,9,16,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,9,17,6,15,119.0,20.0,1.95,12.5,33.5,15.52,2.64
2017,9,17,6,30,238.0,40.0,2.0,13.0,67.0,30.78,20.77
2017,9,17,6,45,326.5,55.0,2.05,13.5,113.0,41.94,31.41
2017,9,17,7,0,415.0,70.0,2.1,14.0,159.0,52.87,41.51
2017,9,17,7,15,475.5,80.5,2.05,14.5,209.0,60.2,48.15
2017,9,17,7,30,536.0,91.0,2.0,15.0,259.0,69.39,56.23
2017,9,17,7,45,301.5,127.5,1.95,15.5,225.5,92.06,75.92
2017,9,17,8,0,67.0,164.0,1.9,16.0,192.0,119.98,99.77
2017,9,17,8,15,138.5,187.0,1.85,16.5,253.0,143.06,109.4
2017,9,17,8,30,210.0,210.0,1.8,17.0,314.0,182.33,135.84
2017,9,17,8,45,477.5,167.5,1.8,17.5,432.5,220.71,155.14
2017,9,17,9,0,745.0,125.0,1.8,18.0,551.0,296.12,208.56
2017,9,17,9,15,762.5,129.0,1.75,18.5,591.5,357.08,260.95
2017,9,17,9,30,780.0,133.0,1.7,19.0,632.0,419.3,313.35
2017,9,17,9,45,822.5,122.0,1.7,19.5,674.0,482.72,365.08
2017,9,17,10,0,865.0,111.0,1.7,20.0,716.0,546.49,415.62
2017,9,17,10,15,737.0,171.5,1.7,20.0,701.5,580.26,442.61
2017,9,17,10,30,609.0,232.0,1.7,20.0,687.0,598.71,456.64
2017,9,17,10,45,751.5,173.5,1.75,20.5,750.0,680.45,517.61
2017,9,17,11,0,894.0,115.0,1.8,21.0,813.0,761.86,577.0
2017,9,17,11,15,897.0,115.5,1.9,21.0,826.0,807.69,608.51
2017,9,17,11,30,900.0,116.0,2.0,21.0,839.0,850.88,637.98
2017,9,17,11,45,902.0,116.0,2.1,21.5,843.5,889.91,663.28
2017,9,17,12,0,904.0,116.0,2.2,22.0,848.0,925.84,686.41
2017,9,17,12,15,902.5,115.5,2.3,22.0,844.5,954.82,706.24
2017,9,17,12,30,901.0,115.0,2.4,22.0,841.0,980.19,723.83
2017,9,17,12,45,898.0,114.5,2.55,22.5,829.0,1000.4,737.24
2017,9,17,13,0,895.0,114.0,2.7,23.0,817.0,1016.76,748.26
2017,9,17,13,15,889.5,113.0,2.75,22.5,797.5,1026.19,756.84
2017,9,17,13,30,884.0,112.0,2.8,22.0,778.0,1031.62,763.07
2017,9,17,13,45,877.5,109.5,2.9,22.0,751.5,1030.37,764.13
2017,9,17,14,0,871.0,107.0,3.0,22.0,725.0,1025.14,762.76
2017,9,17,14,15,860.0,105.0,3.05,22.0,691.5,1011.99,755.86
2017,9,17,14,30,849.0,103.0,3.1,22.0,658.0,1007.4,754.85
2017,9,17,14,45,837.5,99.0,3.15,22.0,619.0,983.7,741.07
2017,9,17,15,0,826.0,95.0,3.2,22.0,580.0,956.49,725.05
2017,9,17,15,15,806.5,92.0,3.2,21.5,535.0,919.49,703.21
2017,9,17,15,30,787.0,89.0,3.2,21.0,490.0,879.75,679.22
2017,9,17,15,45,764.5,84.0,3.25,20.5,442.0,832.38,649.63
2017,9,17,16,0,742.0,79.0,3.3,20.0,394.0,783.1,617.92
2017,9,17,16,15,705.0,74.0,3.25,19.5,342.5,719.9,574.46
2017,9,17,16,30,668.0,69.0,3.2,19.0,291.0,662.07,533.61
2017,9,17,16,45,618.5,62.0,3.2,18.5,240.0,587.46,478.27
2017,9,17,17,0,569.0,55.0,3.2,18.0,189.0,515.09,422.05
2017,9,17,17,15,484.0,46.5,3.1,17.5,140.5,419.61,343.31
2017,9,17,17,30,399.0,38.0,3.0,17.0,92.0,331.28,266.24
2017,9,17,17,45,260.0,25.5,2.9,16.5,54.0,215.23,152.52
2017,9,17,18,0,121.0,13.0,2.8,16.0,16.0,73.56,0.0
2017,9,17,18,15,60.5,6.5,2.75,15.5,8.0,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,6,15,158.0,16.5,3.15,15.0,34.5,13.25,0.38
2017,9,18,6,30,316.0,33.0,3.2,15.0,69.0,26.92,17.2
2017,9,18,6,45,404.0,43.5,3.3,15.5,113.5,34.94,24.98
2017,9,18,7,0,492.0,54.0,3.4,16.0,158.0,42.8,32.26
2017,9,18,7,15,550.5,60.5,3.45,16.5,207.0,47.11,36.19
2017,9,18,7,30,609.0,67.0,3.5,17.0,256.0,51.38,39.93
2017,9,18,7,45,318.0,109.0,3.6,17.5,209.0,76.56,61.87
2017,9,18,8,0,27.0,151.0,3.7,18.0,162.0,111.83,92.15
2017,9,18,8,15,14.0,151.5,3.6,18.5,157.5,120.07,93.9
2017,9,18,8,30,1.0,152.0,3.5,19.0,153.0,121.7,95.14
2017,9,18,8,45,10.5,180.0,3.4,19.5,186.0,146.06,114.0
2017,9,18,9,0,20.0,208.0,3.3,20.0,219.0,172.13,134.09
2017,9,18,9,15,11.5,193.0,3.25,20.0,200.0,160.85,125.07
2017,9,18,9,30,3.0,178.0,3.2,20.0,181.0,147.48,114.31
2017,9,18,9,45,4.0,184.5,3.2,20.5,188.5,154.17,119.21
2017,9,18,10,0,5.0,191.0,3.2,21.0,196.0,160.98,124.17
2017,9,18,10,15,6.5,198.0,3.3,21.0,203.5,168.61,130.05
2017,9,18,10,30,8.0,205.0,3.4,21.0,211.0,176.45,136.11
2017,9,18,10,45,19.0,257.0,3.5,21.5,271.5,229.24,177.18
2017,9,18,11,0,30.0,309.0,3.6,22.0,332.0,293.33,226.19
2017,9,18,11,15,47.0,337.0,3.75,22.0,374.5,336.64,259.43
2017,9,18,11,30,64.0,365.0,3.9,22.0,417.0,382.41,294.38
2017,9,18,11,45,64.5,367.5,4.05,22.0,420.0,391.69,301.39
2017,9,18,12,0,65.0,370.0,4.2,22.0,423.0,400.81,308.44
2017,9,18,12,15,68.5,366.0,4.25,22.0,421.5,405.97,312.6
2017,9,18,12,30,72.0,362.0,4.3,22.0,420.0,410.92,316.68
2017,9,18,12,45,193.0,361.0,4.35,22.0,513.0,551.49,425.39
2017,9,18,13,0,314.0,360.0,4.4,22.0,606.0,698.36,535.07
2017,9,18,13,15,387.0,323.5,4.4,21.5,619.0,742.12,569.8
2017,9,18,13,30,460.0,287.0,4.4,21.0,632.0,805.64,618.64
2017,9,18,13,45,486.5,265.5,4.45,21.0,619.0,816.91,628.48
2017,9,18,14,0,513.0,244.0,4.5,21.0,606.0,825.21,636.69
2017,9,18,14,15,557.0,216.0,4.55,20.5,591.5,840.74,652.01
2017,9,18,14,30,601.0,188.0,4.6,20.0,577.0,861.24,670.26
2017,9,18,14,45,661.0,154.0,4.65,20.0,558.0,879.22,684.86
2017,9,18,15,0,721.0,120.0,4.7,20.0,539.0,889.54,694.21
2017,9,18,15,15,523.5,159.5,4.7,19.5,451.5,722.65,575.31
2017,9,18,15,30,326.0,199.0,4.7,19.0,364.0,552.19,445.31
2017,9,18,15,45,345.0,174.5,4.75,19.0,333.5,533.54,433.9
2017,9,18,16,0,364.0,150.0,4.8,19.0,303.0,531.96,434.46
2017,9,18,16,15,346.5,133.0,4.75,18.5,263.5,485.19,399.26
2017,9,18,16,30,329.0,116.0,4.7,18.0,224.0,438.21,363.02
2017,9,18,16,45,302.0,98.0,4.7,17.5,184.0,382.76,318.57
2017,9,18,17,0,275.0,80.0,4.7,17.0,144.0,328.53,273.42
2017,9,18,17,15,232.0,62.0,4.55,16.5,106.0,265.1,218.55
2017,9,18,17,30,189.0,44.0,4.4,16.0,68.0,205.29,164.76
2017,9,18,17,45,94.5,27.5,4.3,15.5,39.5,105.76,69.33
2017,9,18,18,0,0.0,11.0,4.2,15.0,11.0,9.39,0.0
2017,9,18,18,15,0.0,5.5,4.15,14.5,5.5,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,6,15,151.5,16.5,2.7,12.5,33.0,13.29,0.0
2017,9,19,6,30,303.0,33.0,2.8,13.0,66.0,26.96,17.3
2017,9,19,6,45,387.0,44.5,2.9,13.5,110.5,35.8,25.93
2017,9,19,7,0,471.0,56.0,3.0,14.0,155.0,44.41,33.95
2017,9,19,7,15,522.0,65.0,3.0,14.5,203.0,50.55,39.56
2017,9,19,7,30,573.0,74.0,3.0,15.0,251.0,56.51,44.82
2017,9,19,7,45,620.0,76.5,3.05,15.5,298.5,57.39,45.44
2017,9,19,8,0,667.0,79.0,3.1,16.0,346.0,58.42,46.14
2017,9,19,8,15,734.5,77.5,2.95,16.5,406.5,107.08,60.47
2017,9,19,8,30,802.0,76.0,2.8,17.0,467.0,166.75,97.72
2017,9,19,8,45,822.0,78.5,2.65,17.5,512.0,228.47,147.93
2017,9,19,9,0,842.0,81.0,2.5,18.0,557.0,295.9,206.29
2017,9,19,9,15,856.0,83.0,2.3,18.5,597.0,357.93,260.88
2017,9,19,9,30,870.0,85.0,2.1,19.0,637.0,420.46,314.59
2017,9,19,9,45,872.0,91.0,1.95,19.5,669.5,481.27,365.19
2017,9,19,10,0,874.0,97.0,1.8,20.0,702.0,540.75,412.51
2017,9,19,10,15,882.0,98.5,1.7,20.0,729.5,598.06,457.25
2017,9,19,10,30,890.0,100.0,1.6,20.0,757.0,654.13,499.38
2017,9,19,10,45,898.0,99.5,1.55,20.5,778.0,706.84,537.03
2017,9,19,11,0,906.0,99.0,1.5,21.0,799.0,757.74,571.92
2017,9,19,11,15,909.0,99.5,1.55,21.0,812.0,803.72,602.8
2017,9,19,11,30,912.0,100.0,1.6,21.0,825.0,847.01,631.68
2017,9,19,11,45,916.0,98.5,1.7,21.5,830.0,886.26,657.04
2017,9,19,12,0,920.0,97.0,1.8,22.0,835.0,922.45,680.26
2017,9,19,12,15,919.5,96.5,1.95,22.0,832.0,952.32,701.22
2017,9,19,12,30,919.0,96.0,2.1,22.0,829.0,978.58,719.94
2017,9,19,12,45,921.0,93.5,2.25,22.5,818.5,1001.32,735.09
2017,9,19,13,0,923.0,91.0,2.4,23.0,808.0,1020.25,747.84
2017,9,19,13,15,918.5,90.0,2.45,23.0,789.0,1030.48,755.47
2017,9,19,13,30,914.0,89.0,2.5,23.0,770.0,1036.63,760.72
2017,9,19,13,45,908.0,87.5,2.65,23.0,744.0,1036.59,763.2
2017,9,19,14,0,902.0,86.0,2.8,23.0,718.0,1032.49,763.19
2017,9,19,14,15,892.5,84.5,2.85,22.5,684.5,1020.84,758.87
2017,9,19,14,30,883.0,83.0,2.9,22.0,651.0,1005.34,752.15
2017,9,19,14,45,870.5,80.5,3.0,22.0,611.5,981.89,739.15
2017,9,19,15,0,858.0,78.0,3.1,22.0,572.0,954.97,723.78
2017,9,19,15,15,840.0,75.5,3.15,21.5,527.5,919.49,703.39
2017,9,19,15,30,822.0,73.0,3.2,21.0,483.0,891.54,687.98
2017,9,19,15,45,797.5,69.5,3.25,21.0,434.5,843.16,656.45
2017,9,19,16,0,773.0,66.0,3.3,21.0,386.0,792.97,623.04
2017,9,19,16,15,737.5,62.5,3.3,20.5,335.0,732.02,581.66
2017,9,19,16,30,702.0,59.0,3.3,20.0,284.0,670.81,538.58
2017,9,19,16,45,649.0,53.5,3.35,20.0,233.0,593.81,480.66
2017,9,19,17,0,596.0,48.0,3.4,20.0,182.0,519.04,421.82
2017,9,19,17,15,508.5,40.5,3.35,19.0,133.5,427.58,347.28
2017,9,19,17,30,421.0,33.0,3.3,18.0,85.0,338.49,269.14
2017,9,19,17,45,263.0,21.5,3.25,17.5,48.5,207.05,128.84
2017,9,19,18,0,105.0,10.0,3.2,17.0,12.0,62.49,0.0
2017,9,19,18,15,52.5,5.0,3.15,16.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,6,15,159.5,16.0,2.25,14.5,32.5,12.92,0.0
2017,9,20,6,30,319.0,32.0,2.4,15.0,65.0,26.21,16.39
2017,9,20,6,45,414.5,41.0,2.55,15.5,110.0,33.03,23.25
2017,9,20,7,0,510.0,50.0,2.7,16.0,155.0,39.79,29.58
2017,9,20,7,15,569.5,56.5,2.8,16.5,204.5,44.25,33.67
2017,9,20,7,30,629.0,63.0,2.9,17.0,254.0,48.68,37.55
2017,9,20,7,45,314.5,90.0,3.05,17.5,185.5,63.85,50.76
2017,9,20,8,0,0.0,117.0,3.2,18.0,117.0,93.0,75.88
2017,9,20,8,15,0.0,126.0,3.2,18.0,126.0,101.0,78.84
2017,9,20,8,30,0.0,135.0,3.2,18.0,135.0,108.99,85.16
2017,9,20,8,45,3.0,156.0,3.25,18.5,158.0,126.65,99.03
2017,9,20,9,0,6.0,177.0,3.3,19.0,181.0,144.99,113.31
2017,9,20,9,15,3.0,168.0,3.35,19.0,170.0,138.52,107.89
2017,9,20,9,30,0.0,159.0,3.4,19.0,159.0,131.11,101.72
2017,9,20,9,45,22.5,224.5,3.5,19.5,240.5,195.04,152.31
2017,9,20,10,0,45.0,290.0,3.6,20.0,322.0,265.72,207.32
2017,9,20,10,15,155.5,317.0,3.65,20.0,430.5,362.83,283.09
2017,9,20,10,30,266.0,344.0,3.7,20.0,539.0,475.46,369.67
2017,9,20,10,45,166.0,347.5,3.75,20.5,470.5,423.7,328.84
2017,9,20,11,0,66.0,351.0,3.8,21.0,402.0,358.36,277.16
2017,9,20,11,15,63.5,354.5,3.85,21.0,404.0,366.61,283.6
2017,9,20,11,30,61.0,358.0,3.9,21.0,406.0,374.45,289.49
2017,9,20,11,45,35.0,288.0,3.95,21.0,315.5,291.08,225.42
2017,9,20,12,0,9.0,218.0,4.0,21.0,225.0,194.63,150.02
2017,9,20,12,15,13.5,249.0,4.05,21.0,260.0,227.75,176.24
2017,9,20,12,30,18.0,280.0,4.1,21.0,295.0,262.04,203.02
2017,9,20,12,45,16.0,266.0,4.2,21.0,279.0,248.58,192.61
2017,9,20,13,0,14.0,252.0,4.3,21.0,263.0,234.82,182.07
2017,9,20,13,15,35.0,289.5,4.35,20.5,316.0,313.21,244.34
2017,9,20,13,30,56.0,327.0,4.4,20.0,369.0,378.63,295.95
2017,9,20,13,45,49.0,308.5,4.45,20.0,344.0,355.08,277.98
2017,9,20,14,0,42.0,290.0,4.5,20.0,319.0,330.97,259.73
2017,9,20,14,15,42.5,276.0,4.5,19.5,304.0,319.19,251.7
2017,9,20,14,30,43.0,262.0,4.5,19.0,289.0,307.14,243.39
2017,9,20,14,45,131.5,258.0,4.55,19.0,334.0,416.26,332.62
2017,9,20,15,0,220.0,254.0,4.6,19.0,379.0,501.27,401.73
2017,9,20,15,15,219.0,232.5,4.55,18.5,349.0,474.35,382.6
2017,9,20,15,30,218.0,211.0,4.5,18.0,319.0,446.29,362.76
2017,9,20,15,45,150.5,189.5,4.45,18.0,260.5,356.38,290.86
2017,9,20,16,0,83.0,168.0,4.4,18.0,202.0,251.94,205.75
2017,9,20,16,15,77.5,146.5,4.35,17.5,175.0,222.84,182.89
2017,9,20,16,30,72.0,125.0,4.3,17.0,148.0,193.71,159.33
2017,9,20,16,45,63.5,103.0,4.3,16.5,120.5,161.51,132.52
2017,9,20,17,0,55.0,81.0,4.3,16.0,93.0,129.4,105.09
2017,9,20,17,15,39.5,60.0,4.15,15.5,67.5,94.03,74.16
2017,9,20,17,30,24.0,39.0,4.0,15.0,42.0,58.71,42.88
2017,9,20,17,45,12.0,19.5,3.9,15.0,21.0,25.9,9.53
2017,9,20,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,21,6,15,169.5,16.0,3.05,11.5,33.0,12.99,0.0
