Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,21,6,30,339.0,32.0,3.2,12.0,66.0,26.36,16.61
2017,9,21,6,45,444.0,40.5,3.35,12.5,113.5,32.81,23.33
2017,9,21,7,0,549.0,49.0,3.5,13.0,161.0,39.28,29.47
2017,9,21,7,15,610.0,55.0,3.5,13.5,212.5,43.44,33.36
2017,9,21,7,30,671.0,61.0,3.5,14.0,264.0,51.82,40.83
2017,9,21,7,45,713.5,65.0,3.5,14.5,315.5,54.49,43.07
2017,9,21,8,0,756.0,69.0,3.5,15.0,367.0,57.17,45.24
2017,9,21,8,15,784.0,72.5,3.35,15.5,416.5,108.9,59.98
2017,9,21,8,30,812.0,76.0,3.2,16.0,466.0,170.53,100.8
2017,9,21,8,45,833.0,78.5,3.1,16.5,512.0,233.17,152.26
2017,9,21,9,0,854.0,81.0,3.0,17.0,558.0,301.46,211.85
2017,9,21,9,15,869.0,83.0,2.85,17.0,599.0,364.61,268.37
2017,9,21,9,30,884.0,85.0,2.7,17.0,640.0,428.35,324.38
2017,9,21,9,45,893.5,87.5,2.55,17.5,674.5,490.34,376.7
2017,9,21,10,0,903.0,90.0,2.4,18.0,709.0,551.74,426.4
2017,9,21,10,15,911.5,91.5,2.4,18.0,737.5,610.8,473.79
2017,9,21,10,30,920.0,93.0,2.4,18.0,766.0,668.59,518.74
2017,9,21,10,45,926.0,94.0,2.4,18.5,787.0,722.69,558.67
2017,9,21,11,0,932.0,95.0,2.4,19.0,808.0,774.75,595.41
2017,9,21,11,15,935.5,95.5,2.45,19.0,821.0,822.11,627.98
2017,9,21,11,30,939.0,96.0,2.5,19.0,834.0,866.74,658.44
2017,9,21,11,45,940.0,96.5,2.55,19.0,839.0,906.3,685.27
2017,9,21,12,0,941.0,97.0,2.6,19.0,844.0,942.56,709.82
2017,9,21,12,15,940.0,96.5,2.7,19.0,840.5,972.48,730.56
2017,9,21,12,30,939.0,96.0,2.8,19.0,837.0,998.66,748.92
2017,9,21,12,45,929.0,99.5,2.9,19.5,823.0,1016.67,760.52
2017,9,21,13,0,919.0,103.0,3.0,20.0,809.0,1030.52,769.53
2017,9,21,13,15,913.5,102.0,3.1,19.5,789.5,1039.74,778.59
2017,9,21,13,30,908.0,101.0,3.2,19.0,770.0,1044.87,785.17
2017,9,21,13,45,899.5,100.0,3.35,19.0,742.5,1042.87,786.12
2017,9,21,14,0,891.0,99.0,3.5,19.0,715.0,1036.85,784.54
2017,9,21,14,15,880.0,97.0,3.6,19.0,680.5,1023.17,777.51
2017,9,21,14,30,869.0,95.0,3.7,19.0,646.0,1005.68,768.01
2017,9,21,14,45,851.5,93.5,3.85,19.0,605.5,990.41,760.44
2017,9,21,15,0,834.0,92.0,4.0,19.0,565.0,959.84,742.17
2017,9,21,15,15,813.5,89.0,4.05,18.5,519.5,921.4,719.02
2017,9,21,15,30,793.0,86.0,4.1,18.0,474.0,880.26,693.58
2017,9,21,15,45,761.0,83.0,4.2,18.0,424.0,826.24,657.14
2017,9,21,16,0,729.0,80.0,4.3,18.0,374.0,770.8,618.81
2017,9,21,16,15,688.5,75.0,4.3,17.5,322.5,710.78,576.68
2017,9,21,16,30,648.0,70.0,4.3,17.0,271.0,645.6,528.98
2017,9,21,16,45,582.0,63.5,4.35,16.5,219.0,559.8,463.07
2017,9,21,17,0,516.0,57.0,4.4,16.0,167.0,477.61,396.8
2017,9,21,17,15,417.5,47.0,4.2,15.5,120.0,373.84,307.99
2017,9,21,17,30,319.0,37.0,4.0,15.0,73.0,278.65,221.85
2017,9,21,17,45,159.5,18.5,3.85,14.5,36.5,139.96,61.55
2017,9,21,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,9,22,6,15,129.0,17.5,1.45,10.5,30.0,13.65,0.0
2017,9,22,6,30,258.0,35.0,1.4,11.0,60.0,27.15,17.24
2017,9,22,6,45,369.5,45.5,1.35,11.5,106.0,36.87,27.02
2017,9,22,7,0,481.0,56.0,1.3,12.0,152.0,44.76,34.51
2017,9,22,7,15,546.0,63.5,1.25,12.5,202.5,49.8,39.22
2017,9,22,7,30,611.0,71.0,1.2,13.0,253.0,54.8,43.68
2017,9,22,7,45,660.0,75.0,1.15,13.5,305.0,56.95,45.46
2017,9,22,8,0,709.0,79.0,1.1,14.0,357.0,59.16,47.21
2017,9,22,8,15,739.0,83.5,0.95,14.5,406.0,115.55,66.88
2017,9,22,8,30,769.0,88.0,0.8,15.0,455.0,175.48,106.5
2017,9,22,8,45,793.0,90.5,0.7,15.5,500.5,236.12,155.4
2017,9,22,9,0,817.0,93.0,0.6,16.0,546.0,299.23,209.15
2017,9,22,9,15,832.5,95.0,0.5,16.5,586.5,361.27,262.18
2017,9,22,9,30,848.0,97.0,0.4,17.0,627.0,424.08,314.15
2017,9,22,9,45,875.0,92.5,0.3,17.5,665.0,487.46,364.21
2017,9,22,10,0,902.0,88.0,0.2,18.0,703.0,550.57,411.86
2017,9,22,10,15,909.5,89.0,0.25,18.0,730.5,608.48,456.15
2017,9,22,10,30,917.0,90.0,0.3,18.0,758.0,664.99,498.09
2017,9,22,10,45,923.0,90.5,0.35,18.5,778.5,718.36,535.7
2017,9,22,11,0,929.0,91.0,0.4,19.0,799.0,769.67,570.18
2017,9,22,11,15,932.0,91.5,0.4,19.0,811.5,816.37,599.74
2017,9,22,11,30,935.0,92.0,0.4,19.0,824.0,860.31,627.19
2017,9,22,11,45,936.5,92.0,0.45,19.5,828.5,899.48,651.15
2017,9,22,12,0,938.0,92.0,0.5,20.0,833.0,935.38,672.93
2017,9,22,12,15,937.0,92.0,0.55,20.0,829.5,965.56,692.39
2017,9,22,12,30,936.0,92.0,0.6,20.0,826.0,992.02,709.69
2017,9,22,12,45,927.5,94.5,0.65,20.5,813.0,1010.19,720.64
2017,9,22,13,0,919.0,97.0,0.7,21.0,800.0,1024.25,729.28
2017,9,22,13,15,914.0,96.0,0.7,21.0,780.0,1033.76,735.57
2017,9,22,13,30,909.0,95.0,0.7,21.0,760.0,1039.19,739.58
2017,9,22,13,45,901.0,94.0,0.75,21.0,733.0,1037.51,740.63
2017,9,22,14,0,893.0,93.0,0.8,21.0,706.0,1031.81,739.45
2017,9,22,14,15,882.5,91.0,0.85,20.5,672.0,1018.43,735.06
2017,9,22,14,30,872.0,89.0,0.9,20.0,638.0,1001.24,728.43
2017,9,22,14,45,856.5,87.0,0.95,20.0,598.0,975.42,714.94
2017,9,22,15,0,841.0,85.0,1.0,20.0,558.0,957.5,706.57
2017,9,22,15,15,821.0,82.5,1.1,20.0,513.0,919.97,686.04
2017,9,22,15,30,801.0,80.0,1.2,20.0,468.0,879.75,663.39
2017,9,22,15,45,772.0,76.5,1.3,20.0,418.5,827.64,631.91
2017,9,22,16,0,743.0,73.0,1.4,20.0,369.0,774.02,598.32
2017,9,22,16,15,703.5,68.5,1.5,19.5,318.0,709.15,556.33
2017,9,22,16,30,664.0,64.0,1.6,19.0,267.0,649.98,516.41
2017,9,22,16,45,601.0,58.0,1.75,18.5,215.5,566.67,456.11
2017,9,22,17,0,538.0,52.0,1.9,18.0,164.0,486.82,394.8
2017,9,22,17,15,441.5,42.0,2.0,17.0,116.5,383.72,310.54
2017,9,22,17,30,345.0,32.0,2.1,16.0,69.0,289.53,226.43
2017,9,22,17,45,172.5,16.0,2.25,15.5,34.5,141.79,39.49
2017,9,22,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,9,23,6,15,176.5,14.5,2.2,10.5,31.5,11.78,0.0
2017,9,23,6,30,353.0,29.0,2.2,11.0,63.0,23.9,14.32
2017,9,23,6,45,460.5,38.0,2.2,12.0,111.0,30.9,21.65
2017,9,23,7,0,568.0,47.0,2.2,13.0,159.0,37.88,28.21
2017,9,23,7,15,629.0,53.0,2.25,13.5,211.0,42.14,32.19
2017,9,23,7,30,690.0,59.0,2.3,14.0,263.0,50.45,39.61
2017,9,23,7,45,734.0,62.5,2.35,15.0,316.0,52.81,41.51
2017,9,23,8,0,778.0,66.0,2.4,16.0,369.0,55.22,43.36
2017,9,23,8,15,805.5,69.5,2.45,16.5,418.5,110.42,59.64
2017,9,23,8,30,833.0,73.0,2.5,17.0,468.0,173.43,101.75
2017,9,23,8,45,855.0,74.5,2.55,18.0,514.5,241.14,156.98
2017,9,23,9,0,877.0,76.0,2.6,19.0,561.0,305.87,213.09
2017,9,23,9,15,891.0,78.0,2.55,19.5,601.5,370.04,269.63
2017,9,23,9,30,905.0,80.0,2.5,20.0,642.0,434.64,325.28
2017,9,23,9,45,913.5,82.5,2.45,20.5,676.5,497.33,377.68
2017,9,23,10,0,922.0,85.0,2.4,21.0,711.0,559.25,427.46
2017,9,23,10,15,929.0,86.5,2.4,21.0,738.5,618.37,474.34
2017,9,23,10,30,936.0,88.0,2.4,21.0,766.0,676.01,518.64
2017,9,23,10,45,939.5,89.5,2.4,21.5,786.0,729.54,557.63
2017,9,23,11,0,943.0,91.0,2.4,22.0,806.0,780.75,593.02
2017,9,23,11,15,946.0,91.5,2.35,22.0,818.5,828.03,624.39
2017,9,23,11,30,949.0,92.0,2.3,22.0,831.0,872.49,653.46
2017,9,23,11,45,949.0,92.5,2.3,22.5,834.5,911.37,677.64
2017,9,23,12,0,949.0,93.0,2.3,23.0,838.0,946.83,699.37
2017,9,23,12,15,947.5,93.0,2.25,23.0,834.0,976.83,718.24
2017,9,23,12,30,946.0,93.0,2.2,23.0,830.0,1003.04,734.64
2017,9,23,12,45,931.0,98.0,2.2,23.0,814.5,1017.84,744.3
2017,9,23,13,0,916.0,103.0,2.2,23.0,799.0,1028.29,751.4
2017,9,23,13,15,910.0,102.0,2.15,23.0,778.5,1036.78,756.83
2017,9,23,13,30,904.0,101.0,2.1,23.0,758.0,1041.18,759.8
2017,9,23,13,45,894.5,100.0,2.1,23.0,730.0,1037.97,758.72
2017,9,23,14,0,885.0,99.0,2.1,23.0,702.0,1030.75,755.31
2017,9,23,14,15,873.5,97.0,2.1,23.0,667.5,1016.4,747.5
2017,9,23,14,30,862.0,95.0,2.1,23.0,633.0,1010.24,745.22
2017,9,23,14,45,846.0,92.5,2.1,23.0,592.5,983.18,729.31
2017,9,23,15,0,830.0,90.0,2.1,23.0,552.0,952.75,711.35
2017,9,23,15,15,809.0,87.0,2.05,22.5,506.5,913.76,688.35
2017,9,23,15,30,788.0,84.0,2.0,22.0,461.0,872.13,663.29
2017,9,23,15,45,760.5,79.5,2.0,22.0,412.0,820.4,629.97
2017,9,23,16,0,733.0,75.0,2.0,22.0,363.0,767.1,594.8
2017,9,23,16,15,691.5,70.0,1.9,21.5,311.5,705.61,552.99
2017,9,23,16,30,650.0,65.0,1.8,21.0,260.0,639.6,506.32
2017,9,23,16,45,592.0,57.5,1.75,20.5,209.5,558.69,446.6
2017,9,23,17,0,534.0,50.0,1.7,20.0,159.0,480.94,386.22
2017,9,23,17,15,433.0,40.5,1.8,19.0,112.0,375.84,300.94
2017,9,23,17,30,332.0,31.0,1.9,18.0,65.0,280.17,214.94
2017,9,23,17,45,166.0,15.5,2.0,17.0,32.5,135.58,4.95
2017,9,23,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,24,6,15,176.0,14.0,1.05,12.5,30.5,11.39,0.0
2017,9,24,6,30,352.0,28.0,1.0,13.0,61.0,23.08,13.34
2017,9,24,6,45,453.5,37.5,0.95,13.5,108.0,30.51,21.16
2017,9,24,7,0,555.0,47.0,0.9,14.0,155.0,37.87,28.1
2017,9,24,7,15,617.5,53.0,0.95,14.5,206.5,42.11,32.05
2017,9,24,7,30,680.0,59.0,1.0,15.0,258.0,50.42,39.46
2017,9,24,7,45,716.0,65.0,1.05,16.0,309.0,54.71,43.04
2017,9,24,8,0,752.0,71.0,1.1,17.0,360.0,58.89,46.41
2017,9,24,8,15,780.5,74.5,1.2,17.5,409.5,113.69,62.6
2017,9,24,8,30,809.0,78.0,1.3,18.0,459.0,175.3,103.62
2017,9,24,8,45,827.5,81.5,1.45,19.0,504.5,238.15,154.62
2017,9,24,9,0,846.0,85.0,1.6,20.0,550.0,302.73,210.03
2017,9,24,9,15,861.5,87.5,1.6,20.5,590.5,369.34,267.41
2017,9,24,9,30,877.0,90.0,1.6,21.0,631.0,433.33,321.51
2017,9,24,9,45,892.0,90.0,1.65,21.5,666.5,495.27,372.53
2017,9,24,10,0,907.0,90.0,1.7,22.0,702.0,557.15,421.7
2017,9,24,10,15,915.0,91.0,1.65,22.5,729.5,615.59,466.05
2017,9,24,10,30,923.0,92.0,1.6,23.0,757.0,672.67,507.64
2017,9,24,10,45,925.5,94.5,1.6,23.5,777.0,725.83,545.29
2017,9,24,11,0,928.0,97.0,1.6,24.0,797.0,776.64,579.57
2017,9,24,11,15,931.0,97.5,1.55,24.0,809.5,823.29,609.47
2017,9,24,11,30,934.0,98.0,1.5,24.0,822.0,867.16,637.11
2017,9,24,11,45,765.0,178.5,1.5,24.0,773.5,856.46,629.38
2017,9,24,12,0,596.0,259.0,1.5,24.0,725.0,812.28,597.54
2017,9,24,12,15,595.5,257.5,1.5,24.0,721.0,834.46,613.22
2017,9,24,12,30,595.0,256.0,1.5,24.0,717.0,853.95,626.36
2017,9,24,12,45,591.0,251.5,1.55,24.0,704.0,864.16,634.05
2017,9,24,13,0,587.0,247.0,1.6,24.0,691.0,871.32,639.9
2017,9,24,13,15,755.0,169.5,1.6,24.0,725.0,977.27,710.7
2017,9,24,13,30,923.0,92.0,1.6,24.0,759.0,1050.09,756.41
2017,9,24,13,45,919.0,89.0,1.65,24.5,732.0,1049.95,755.76
2017,9,24,14,0,915.0,86.0,1.7,25.0,705.0,1045.67,753.57
2017,9,24,14,15,904.5,84.5,1.7,24.5,671.0,1032.54,748.19
2017,9,24,14,30,894.0,83.0,1.7,24.0,637.0,1015.54,740.53
2017,9,24,14,45,883.0,79.5,1.7,24.0,597.0,991.79,727.2
2017,9,24,15,0,872.0,76.0,1.7,24.0,557.0,964.47,711.62
2017,9,24,15,15,853.0,73.5,1.7,23.5,511.5,927.42,690.91
2017,9,24,15,30,834.0,71.0,1.7,23.0,466.0,897.86,674.96
2017,9,24,15,45,748.0,74.5,1.7,23.0,400.5,802.14,612.03
2017,9,24,16,0,662.0,78.0,1.7,23.0,335.0,713.43,552.46
2017,9,24,16,15,617.5,74.5,1.65,22.5,287.5,648.88,508.71
2017,9,24,16,30,573.0,71.0,1.6,22.0,240.0,585.1,463.49
2017,9,24,16,45,578.0,58.0,1.6,21.5,200.0,548.23,436.54
2017,9,24,17,0,583.0,45.0,1.6,21.0,160.0,502.62,400.4
2017,9,24,17,15,483.5,36.5,1.7,20.0,112.5,403.98,320.68
2017,9,24,17,30,384.0,28.0,1.8,19.0,65.0,308.58,232.27
2017,9,24,17,45,192.0,14.0,1.9,18.0,32.5,146.22,0.0
2017,9,24,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,25,6,15,177.5,13.0,0.9,13.5,29.0,11.1,0.0
2017,9,25,6,30,355.0,26.0,0.8,14.0,58.0,21.4,11.7
2017,9,25,6,45,456.5,35.0,0.75,14.5,104.0,28.48,19.25
2017,9,25,7,0,558.0,44.0,0.7,15.0,150.0,35.5,25.87
2017,9,25,7,15,619.0,49.5,0.7,15.5,201.0,42.89,32.61
2017,9,25,7,30,680.0,55.0,0.7,16.0,252.0,47.15,36.4
2017,9,25,7,45,717.5,60.0,0.7,17.0,303.0,50.76,39.4
2017,9,25,8,0,755.0,65.0,0.7,18.0,354.0,54.3,42.23
2017,9,25,8,15,783.0,68.5,0.8,18.5,403.0,110.25,59.12
2017,9,25,8,30,811.0,72.0,0.9,19.0,452.0,171.88,100.23
2017,9,25,8,45,829.0,75.5,1.0,19.5,496.5,234.66,151.27
2017,9,25,9,0,847.0,79.0,1.1,20.0,541.0,302.48,209.28
2017,9,25,9,15,862.0,81.0,1.15,20.5,581.5,365.14,263.43
2017,9,25,9,30,877.0,83.0,1.2,21.0,622.0,428.38,316.84
2017,9,25,9,45,887.0,85.5,1.3,22.0,656.0,490.08,366.93
2017,9,25,10,0,897.0,88.0,1.4,23.0,690.0,551.23,414.64
2017,9,25,10,15,905.0,89.0,1.35,23.5,717.5,609.03,458.03
2017,9,25,10,30,913.0,90.0,1.3,24.0,745.0,665.48,498.69
2017,9,25,10,45,919.0,90.5,1.3,24.5,765.0,718.5,535.88
2017,9,25,11,0,925.0,91.0,1.3,25.0,785.0,769.45,569.73
2017,9,25,11,15,928.0,91.5,1.3,25.0,797.0,815.79,599.58
2017,9,25,11,30,931.0,92.0,1.3,25.0,809.0,859.35,627.32
2017,9,25,11,45,932.5,92.0,1.3,25.5,813.5,898.15,650.48
2017,9,25,12,0,934.0,92.0,1.3,26.0,818.0,933.67,671.34
2017,9,25,12,15,933.0,92.0,1.3,26.0,814.0,963.47,689.81
2017,9,25,12,30,932.0,92.0,1.3,26.0,810.0,989.57,706.0
2017,9,25,12,45,921.0,95.5,1.35,26.5,796.0,1006.09,715.75
2017,9,25,13,0,910.0,99.0,1.4,27.0,782.0,1018.45,723.12
2017,9,25,13,15,904.5,98.0,1.45,27.0,762.0,1027.1,729.81
2017,9,25,13,30,899.0,97.0,1.5,27.0,742.0,1031.69,734.2
2017,9,25,13,45,892.0,95.0,1.6,27.0,714.5,1029.57,735.38
2017,9,25,14,0,885.0,93.0,1.7,27.0,687.0,1023.44,734.24
2017,9,25,14,15,873.5,91.0,1.75,26.5,653.0,1008.82,728.59
2017,9,25,14,30,862.0,89.0,1.8,26.0,619.0,990.45,720.67
2017,9,25,14,45,847.0,86.5,1.9,26.0,579.0,975.87,714.45
2017,9,25,15,0,832.0,84.0,2.0,26.0,539.0,946.24,698.3
2017,9,25,15,15,811.0,81.0,2.05,25.5,493.5,907.07,676.5
2017,9,25,15,30,790.0,78.0,2.1,25.0,448.0,865.32,652.53
2017,9,25,15,45,759.5,74.5,2.15,25.0,399.0,812.01,618.7
2017,9,25,16,0,729.0,71.0,2.2,25.0,350.0,757.35,583.01
2017,9,25,16,15,686.5,66.5,2.15,24.0,299.0,690.38,538.71
2017,9,25,16,30,644.0,62.0,2.1,23.0,248.0,629.7,497.03
2017,9,25,16,45,580.0,55.0,2.1,22.5,197.5,545.27,434.45
2017,9,25,17,0,516.0,48.0,2.1,22.0,147.0,464.61,371.45
2017,9,25,17,15,410.5,38.5,2.1,21.0,101.5,357.73,283.72
2017,9,25,17,30,305.0,29.0,2.1,20.0,56.0,260.99,192.3
2017,9,25,17,45,152.5,14.5,2.15,19.0,28.0,122.97,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,26,6,15,162.0,13.5,1.2,14.5,27.5,11.52,0.0
2017,9,26,6,30,324.0,27.0,1.2,15.0,55.0,22.27,12.05
2017,9,26,6,45,429.5,36.0,1.25,16.0,100.5,29.27,19.74
2017,9,26,7,0,535.0,45.0,1.3,17.0,146.0,36.24,26.24
2017,9,26,7,15,599.0,51.5,1.4,17.5,197.0,40.91,30.55
2017,9,26,7,30,663.0,58.0,1.5,18.0,248.0,49.57,38.19
2017,9,26,7,45,704.5,62.5,1.65,19.0,299.0,52.7,40.74
2017,9,26,8,0,746.0,67.0,1.8,20.0,350.0,55.82,43.19
2017,9,26,8,15,775.0,70.5,1.9,20.5,399.0,112.34,60.45
2017,9,26,8,30,804.0,74.0,2.0,21.0,448.0,173.65,101.52
2017,9,26,8,45,825.5,77.0,2.1,22.0,493.5,236.33,152.18
2017,9,26,9,0,847.0,80.0,2.2,23.0,539.0,304.38,209.9
2017,9,26,9,15,862.5,82.0,2.2,23.5,579.5,367.23,264.21
2017,9,26,9,30,878.0,84.0,2.2,24.0,620.0,430.71,317.84
2017,9,26,9,45,889.0,86.0,2.2,24.5,654.5,492.48,368.51
2017,9,26,10,0,900.0,88.0,2.2,25.0,689.0,553.79,416.94
2017,9,26,10,15,908.0,89.5,2.2,25.5,716.5,612.19,461.47
2017,9,26,10,30,916.0,91.0,2.2,26.0,744.0,669.24,503.43
2017,9,26,10,45,922.0,92.0,2.25,26.5,764.5,722.86,541.88
2017,9,26,11,0,928.0,93.0,2.3,27.0,785.0,774.42,577.08
2017,9,26,11,15,931.5,93.5,2.25,27.0,797.5,821.25,607.53
2017,9,26,11,30,935.0,94.0,2.2,27.0,810.0,865.33,635.79
2017,9,26,11,45,937.5,93.5,2.2,27.5,815.0,904.57,659.73
2017,9,26,12,0,940.0,93.0,2.2,28.0,820.0,940.57,681.35
2017,9,26,12,15,939.5,93.0,2.15,28.0,816.0,970.95,700.09
2017,9,26,12,30,939.0,93.0,2.1,28.0,812.0,997.63,716.44
2017,9,26,12,45,940.5,90.0,2.05,28.5,801.0,1019.06,728.05
2017,9,26,13,0,942.0,87.0,2.0,29.0,790.0,1036.55,737.23
2017,9,26,13,15,937.0,86.5,1.95,29.0,770.0,1046.41,743.23
2017,9,26,13,30,932.0,86.0,1.9,29.0,750.0,1052.13,746.87
2017,9,26,13,45,924.5,84.5,1.85,29.0,722.5,1049.97,745.82
2017,9,26,14,0,917.0,83.0,1.8,29.0,695.0,1043.69,742.46
2017,9,26,14,15,906.5,81.5,1.75,29.0,660.5,1030.33,734.9
2017,9,26,14,30,896.0,80.0,1.7,29.0,626.0,1013.11,725.12
2017,9,26,14,45,881.0,78.0,1.7,29.0,585.5,987.06,710.59
2017,9,26,15,0,866.0,76.0,1.7,29.0,545.0,957.64,693.97
2017,9,26,15,15,846.0,73.5,1.6,28.5,499.5,919.64,671.8
2017,9,26,15,30,826.0,71.0,1.5,28.0,454.0,889.19,654.37
2017,9,26,15,45,798.0,67.5,1.45,28.0,404.5,837.16,621.56
2017,9,26,16,0,770.0,64.0,1.4,28.0,355.0,783.56,587.14
2017,9,26,16,15,729.0,60.0,1.3,27.0,303.0,717.2,544.5
2017,9,26,16,30,688.0,56.0,1.2,26.0,251.0,651.05,500.11
2017,9,26,16,45,625.0,50.0,1.15,25.5,199.5,566.41,439.34
2017,9,26,17,0,562.0,44.0,1.1,25.0,148.0,491.59,382.46
2017,9,26,17,15,453.0,35.0,1.2,24.0,101.5,381.14,295.18
2017,9,26,17,30,344.0,26.0,1.3,23.0,55.0,281.52,198.52
2017,9,26,17,45,172.0,13.0,1.4,22.5,27.5,106.96,0.0
2017,9,26,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,15,166.0,13.0,1.3,16.5,26.5,11.1,0.0
2017,9,27,6,30,332.0,26.0,1.3,17.0,53.0,21.47,10.99
2017,9,27,6,45,440.0,35.0,1.35,18.0,99.0,28.53,18.86
2017,9,27,7,0,548.0,44.0,1.4,19.0,145.0,35.56,25.38
2017,9,27,7,15,612.0,50.0,1.4,19.5,196.0,43.4,32.44
2017,9,27,7,30,676.0,56.0,1.4,20.0,247.0,48.06,36.55
2017,9,27,7,45,717.0,60.5,1.45,20.5,298.5,51.27,39.24
2017,9,27,8,0,758.0,65.0,1.5,21.0,350.0,54.45,41.83
2017,9,27,8,15,786.5,68.5,1.5,22.0,399.0,112.73,59.72
2017,9,27,8,30,815.0,72.0,1.5,23.0,448.0,174.72,100.97
2017,9,27,8,45,835.0,75.0,1.5,24.0,493.5,237.78,151.51
2017,9,27,9,0,855.0,78.0,1.5,25.0,539.0,305.97,208.64
2017,9,27,9,15,870.5,80.5,1.45,25.5,579.5,369.7,262.69
2017,9,27,9,30,886.0,83.0,1.4,26.0,620.0,434.07,315.84
2017,9,27,9,45,886.0,89.5,1.4,26.5,652.0,495.23,365.01
2017,9,27,10,0,886.0,96.0,1.4,27.0,684.0,554.76,410.95
2017,9,27,10,15,895.0,97.0,1.3,27.5,711.5,612.6,453.23
2017,9,27,10,30,904.0,98.0,1.2,28.0,739.0,669.21,492.74
2017,9,27,10,45,909.5,99.5,1.15,28.5,759.5,722.42,528.72
2017,9,27,11,0,915.0,101.0,1.1,29.0,780.0,773.58,561.56
2017,9,27,11,15,918.5,101.5,1.05,29.0,792.0,819.9,590.02
2017,9,27,11,30,922.0,102.0,1.0,29.0,804.0,863.52,616.32
2017,9,27,11,45,923.0,102.0,1.0,29.5,808.0,901.58,638.31
2017,9,27,12,0,924.0,102.0,1.0,30.0,812.0,936.36,658.08
2017,9,27,12,15,923.0,102.0,1.05,30.0,808.0,965.88,676.71
2017,9,27,12,30,922.0,102.0,1.1,30.0,804.0,991.72,693.21
2017,9,27,12,45,923.0,99.0,1.2,30.0,792.5,1012.41,707.59
2017,9,27,13,0,924.0,96.0,1.3,30.0,781.0,1029.2,719.79
2017,9,27,13,15,918.5,95.0,1.4,29.5,760.5,1037.8,728.64
2017,9,27,13,30,913.0,94.0,1.5,29.0,740.0,1042.31,735.24
2017,9,27,13,45,904.0,93.0,1.6,29.0,712.0,1039.19,735.86
2017,9,27,14,0,895.0,92.0,1.7,29.0,684.0,1032.04,734.16
2017,9,27,14,15,883.5,90.0,1.75,28.5,649.5,1017.21,728.52
2017,9,27,14,30,872.0,88.0,1.8,28.0,615.0,998.6,720.61
2017,9,27,14,45,856.0,85.5,1.85,28.0,574.5,982.72,713.04
2017,9,27,15,0,840.0,83.0,1.9,28.0,534.0,951.83,695.76
2017,9,27,15,15,818.5,80.0,1.9,27.5,488.0,911.9,673.26
2017,9,27,15,30,797.0,77.0,1.9,27.0,442.0,869.39,648.66
2017,9,27,15,45,767.5,73.0,1.95,27.0,393.0,816.07,615.32
2017,9,27,16,0,738.0,69.0,2.0,27.0,344.0,761.34,580.05
2017,9,27,16,15,694.5,64.0,1.85,26.0,292.5,692.59,534.25
2017,9,27,16,30,651.0,59.0,1.7,25.0,241.0,630.09,491.02
2017,9,27,16,45,586.0,52.0,1.6,24.5,190.5,544.77,427.92
2017,9,27,17,0,521.0,45.0,1.5,24.0,140.0,463.36,364.56
2017,9,27,17,15,409.5,35.5,1.45,23.0,94.5,352.74,274.54
2017,9,27,17,30,298.0,26.0,1.4,22.0,49.0,250.84,170.9
2017,9,27,17,45,149.0,13.0,1.35,21.0,24.5,93.94,0.0
2017,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,6,15,149.5,13.0,0.55,15.5,25.0,11.1,0.0
2017,9,28,6,30,299.0,26.0,0.5,16.0,50.0,21.46,10.72
2017,9,28,6,45,407.5,36.5,0.45,16.5,95.5,29.75,20.05
2017,9,28,7,0,516.0,47.0,0.4,17.0,141.0,37.93,27.71
2017,9,28,7,15,581.5,54.0,0.4,17.5,191.5,42.9,32.32
2017,9,28,7,30,647.0,61.0,0.4,18.0,242.0,47.84,36.7
2017,9,28,7,45,690.5,66.0,0.45,18.5,293.0,55.57,43.38
2017,9,28,8,0,734.0,71.0,0.5,19.0,344.0,59.78,46.84
2017,9,28,8,15,764.0,74.5,0.45,19.5,393.0,116.87,64.15
2017,9,28,8,30,794.0,78.0,0.4,20.0,442.0,177.71,104.91
2017,9,28,8,45,814.5,81.5,0.4,21.0,487.0,240.04,154.67
2017,9,28,9,0,835.0,85.0,0.4,22.0,532.0,304.34,208.26
2017,9,28,9,15,850.5,87.0,0.5,22.5,572.0,367.33,261.6
2017,9,28,9,30,866.0,89.0,0.6,23.0,612.0,432.31,315.23
2017,9,28,9,45,876.5,91.5,0.7,24.0,645.5,493.62,363.87
2017,9,28,10,0,887.0,94.0,0.8,25.0,679.0,554.43,410.24
2017,9,28,10,15,895.0,95.5,0.9,25.5,706.5,612.13,453.54
2017,9,28,10,30,903.0,97.0,1.0,26.0,734.0,668.5,494.51
2017,9,28,10,45,908.5,98.0,1.15,26.5,753.5,721.12,532.25
2017,9,28,11,0,914.0,99.0,1.3,27.0,773.0,771.65,567.14
2017,9,28,11,15,916.5,99.5,1.4,27.0,785.0,817.05,597.29
2017,9,28,11,30,919.0,100.0,1.5,27.0,797.0,859.66,625.51
2017,9,28,11,45,919.5,100.0,1.6,27.0,800.5,897.07,650.29
2017,9,28,12,0,920.0,100.0,1.7,27.0,804.0,931.16,672.96
2017,9,28,12,15,918.5,100.0,1.8,27.0,799.5,959.97,692.32
2017,9,28,12,30,917.0,100.0,1.9,27.0,795.0,985.1,709.46
2017,9,28,12,45,917.5,97.5,2.0,27.5,783.0,1005.61,722.38
2017,9,28,13,0,918.0,95.0,2.1,28.0,771.0,1022.24,732.98
2017,9,28,13,15,912.5,94.0,2.15,27.5,751.0,1030.65,740.88
2017,9,28,13,30,907.0,93.0,2.2,27.0,731.0,1034.99,746.49
2017,9,28,13,45,898.5,91.5,2.25,27.0,703.0,1031.64,745.96
2017,9,28,14,0,890.0,90.0,2.3,27.0,675.0,1024.28,743.1
2017,9,28,14,15,878.5,88.5,2.3,26.5,640.5,1009.97,736.85
2017,9,28,14,30,867.0,87.0,2.3,26.0,606.0,991.93,728.33
2017,9,28,14,45,852.5,84.0,2.35,26.0,566.0,965.46,713.44
2017,9,28,15,0,838.0,81.0,2.4,26.0,526.0,946.72,703.67
2017,9,28,15,15,816.5,78.0,2.35,25.5,480.5,906.78,679.98
2017,9,28,15,30,795.0,75.0,2.3,25.0,435.0,864.27,654.33
2017,9,28,15,45,767.5,71.0,2.25,24.5,386.5,812.8,621.9
2017,9,28,16,0,740.0,67.0,2.2,24.0,338.0,759.81,587.5
2017,9,28,16,15,697.0,62.0,2.1,23.5,287.0,691.45,540.41
2017,9,28,16,30,654.0,57.0,2.0,23.0,236.0,623.53,491.75
2017,9,28,16,45,591.5,50.0,1.95,22.5,186.0,545.65,433.35
2017,9,28,17,0,529.0,43.0,1.9,22.0,136.0,465.93,370.24
2017,9,28,17,15,418.0,33.0,1.9,21.0,91.0,354.87,278.27
2017,9,28,17,30,307.0,23.0,1.9,20.0,46.0,250.07,162.56
2017,9,28,17,45,153.5,11.5,1.9,19.0,23.0,94.97,0.0
2017,9,28,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,29,6,15,139.0,12.5,2.05,13.5,23.5,10.67,0.0
2017,9,29,6,30,278.0,25.0,2.1,14.0,47.0,20.59,9.69
2017,9,29,6,45,383.5,35.5,2.2,14.5,90.0,28.87,19.36
2017,9,29,7,0,489.0,46.0,2.3,15.0,133.0,37.03,27.06
2017,9,29,7,15,404.5,71.0,2.3,15.0,158.5,53.38,41.87
2017,9,29,7,30,320.0,96.0,2.3,15.0,184.0,69.65,56.44
2017,9,29,7,45,340.5,112.0,2.3,15.5,223.0,79.75,65.22
2017,9,29,8,0,361.0,128.0,2.3,16.0,262.0,90.49,74.36
2017,9,29,8,15,225.5,160.0,2.35,16.0,247.5,133.57,98.42
2017,9,29,8,30,90.0,192.0,2.4,16.0,233.0,159.74,123.75
2017,9,29,8,45,177.5,209.0,2.45,16.5,300.0,199.71,152.38
2017,9,29,9,0,265.0,226.0,2.5,17.0,367.0,253.2,193.17
2017,9,29,9,15,293.5,239.5,2.45,17.0,407.0,296.04,228.3
2017,9,29,9,30,322.0,253.0,2.4,17.0,447.0,342.31,266.08
2017,9,29,9,45,365.5,258.0,2.4,17.5,489.5,391.78,305.41
2017,9,29,10,0,409.0,263.0,2.4,18.0,532.0,445.64,347.57
2017,9,29,10,15,371.0,286.0,2.45,18.0,537.5,472.35,368.86
2017,9,29,10,30,333.0,309.0,2.5,18.0,543.0,494.79,386.23
2017,9,29,10,45,452.0,275.5,2.55,18.5,602.5,577.99,449.74
2017,9,29,11,0,571.0,242.0,2.6,19.0,662.0,662.52,512.95
2017,9,29,11,15,729.0,172.0,2.6,19.0,716.5,754.87,582.47
2017,9,29,11,30,887.0,102.0,2.6,19.0,771.0,836.19,639.95
2017,9,29,11,45,890.5,101.0,2.65,19.5,775.0,873.86,664.23
2017,9,29,12,0,894.0,100.0,2.7,20.0,779.0,908.5,686.64
2017,9,29,12,15,703.5,186.0,2.75,20.0,718.5,870.74,660.93
2017,9,29,12,30,513.0,272.0,2.8,20.0,658.0,795.81,606.18
2017,9,29,12,45,513.0,266.5,2.85,20.5,647.0,806.94,614.37
2017,9,29,13,0,513.0,261.0,2.9,21.0,636.0,815.45,620.1
2017,9,29,13,15,680.5,184.0,2.95,21.0,667.5,919.86,696.04
2017,9,29,13,30,848.0,107.0,3.0,21.0,699.0,1003.89,753.14
2017,9,29,13,45,843.5,103.5,3.05,21.0,673.0,1002.13,752.68
2017,9,29,14,0,839.0,100.0,3.1,21.0,647.0,996.45,750.56
2017,9,29,14,15,826.5,98.0,3.15,20.5,613.0,980.69,743.23
2017,9,29,14,30,814.0,96.0,3.2,20.0,579.0,961.3,733.53
2017,9,29,14,45,798.5,92.5,3.25,20.0,540.0,933.6,716.72
2017,9,29,15,0,783.0,89.0,3.3,20.0,501.0,902.73,697.65
2017,9,29,15,15,759.5,86.0,3.3,19.5,456.5,861.9,672.32
2017,9,29,15,30,736.0,83.0,3.3,19.0,412.0,818.77,644.91
2017,9,29,15,45,705.5,78.0,3.3,19.0,364.5,770.25,611.72
2017,9,29,16,0,675.0,73.0,3.3,19.0,317.0,715.57,573.13
2017,9,29,16,15,628.5,67.5,3.3,18.5,268.0,646.29,523.25
2017,9,29,16,30,582.0,62.0,3.3,18.0,219.0,578.14,472.14
2017,9,29,16,45,515.0,54.0,3.3,17.5,171.0,492.95,404.99
2017,9,29,17,0,448.0,46.0,3.3,17.0,123.0,412.02,337.54
2017,9,29,17,15,334.0,35.0,3.25,16.5,81.0,301.78,241.48
2017,9,29,17,30,220.0,24.0,3.2,16.0,39.0,195.38,117.75
2017,9,29,17,45,110.0,12.0,3.15,15.5,19.5,71.13,0.0
2017,9,29,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,9,30,6,15,107.5,14.0,2.5,11.5,22.0,11.95,0.0
2017,9,30,6,30,215.0,28.0,2.5,12.0,44.0,21.8,10.14
2017,9,30,6,45,329.0,40.0,2.55,12.5,87.0,32.69,22.79
2017,9,30,7,0,443.0,52.0,2.6,13.0,130.0,41.97,31.63
2017,9,30,7,15,514.5,60.0,2.5,13.5,179.5,47.5,36.87
2017,9,30,7,30,586.0,68.0,2.4,14.0,229.0,52.99,41.86
2017,9,30,7,45,633.0,74.0,2.35,14.5,279.0,56.66,45.04
2017,9,30,8,0,680.0,80.0,2.3,15.0,329.0,62.88,50.38
2017,9,30,8,15,713.0,84.5,2.2,15.5,377.5,118.18,67.91
2017,9,30,8,30,746.0,89.0,2.1,16.0,426.0,177.64,109.46
2017,9,30,8,45,770.5,92.0,2.05,17.0,470.5,241.7,162.18
2017,9,30,9,0,795.0,95.0,2.0,18.0,515.0,304.01,215.88
2017,9,30,9,15,812.0,98.0,1.95,18.5,555.0,366.0,269.91
2017,9,30,9,30,829.0,101.0,1.9,19.0,595.0,428.99,323.44
2017,9,30,9,45,845.0,101.5,1.85,19.5,629.5,489.94,373.68
2017,9,30,10,0,861.0,102.0,1.8,20.0,664.0,551.07,422.14
2017,9,30,10,15,870.0,103.5,1.75,20.5,691.0,606.78,464.83
2017,9,30,10,30,879.0,105.0,1.7,21.0,718.0,662.49,505.85
2017,9,30,10,45,885.5,106.0,1.7,21.5,738.0,714.6,543.22
2017,9,30,11,0,892.0,107.0,1.7,22.0,758.0,764.77,577.84
2017,9,30,11,15,895.5,107.5,1.7,22.0,770.0,809.98,607.78
2017,9,30,11,30,899.0,108.0,1.7,22.0,782.0,852.53,635.69
2017,9,30,11,45,902.0,107.5,1.75,22.5,786.0,890.79,659.83
2017,9,30,12,0,905.0,107.0,1.8,23.0,790.0,925.96,681.8
2017,9,30,12,15,904.0,106.5,1.85,23.0,786.0,954.21,700.53
2017,9,30,12,30,903.0,106.0,1.9,23.0,782.0,978.82,717.05
2017,9,30,12,45,892.5,109.0,1.95,23.5,768.0,994.39,726.45
2017,9,30,13,0,882.0,112.0,2.0,24.0,754.0,1005.91,733.45
2017,9,30,13,15,875.5,111.0,2.1,24.0,733.5,1012.97,739.81
2017,9,30,13,30,869.0,110.0,2.2,24.0,713.0,1028.52,751.85
2017,9,30,13,45,861.0,107.5,2.35,24.0,685.5,1024.51,751.9
2017,9,30,14,0,853.0,105.0,2.5,24.0,658.0,1016.5,749.61
2017,9,30,14,15,840.0,103.0,2.55,24.0,623.5,1000.15,740.92
2017,9,30,14,30,827.0,101.0,2.6,24.0,589.0,980.09,729.91
2017,9,30,14,45,811.0,97.5,2.7,24.0,548.5,951.7,713.81
2017,9,30,15,0,795.0,94.0,2.8,24.0,508.0,920.08,695.38
2017,9,30,15,15,770.5,90.5,2.85,23.5,463.0,877.34,669.96
2017,9,30,15,30,746.0,87.0,2.9,23.0,418.0,832.25,642.36
2017,9,30,15,45,714.5,82.0,3.0,23.0,369.0,783.3,610.32
2017,9,30,16,0,683.0,77.0,3.1,23.0,320.0,727.41,572.22
2017,9,30,16,15,634.5,71.0,3.15,22.0,270.0,655.44,522.56
2017,9,30,16,30,586.0,65.0,3.2,21.0,220.0,584.65,471.29
2017,9,30,16,45,512.5,56.5,3.25,20.5,170.5,493.69,400.52
2017,9,30,17,0,439.0,48.0,3.3,20.0,121.0,407.4,329.33
2017,9,30,17,15,317.0,36.0,3.3,19.0,78.5,291.26,229.49
2017,9,30,17,30,195.0,24.0,3.3,18.0,36.0,176.56,90.59
2017,9,30,17,45,97.5,12.0,3.35,17.5,18.0,64.08,0.0
2017,9,30,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,171.0,11.0,2.6,12.5,23.5,9.39,0.0
2017,10,1,6,30,342.0,22.0,2.7,13.0,47.0,18.21,6.9
2017,10,1,6,45,458.5,30.5,2.8,13.5,93.0,27.23,17.9
2017,10,1,7,0,575.0,39.0,2.9,14.0,139.0,34.6,24.97
2017,10,1,7,15,639.5,45.0,3.0,14.5,190.0,39.46,29.57
2017,10,1,7,30,704.0,51.0,3.1,15.0,241.0,44.32,33.96
