Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,1,7,45,744.5,55.0,3.25,16.0,292.0,47.29,36.48
2017,10,1,8,0,785.0,59.0,3.4,17.0,343.0,54.11,42.26
2017,10,1,8,15,812.5,62.0,3.35,17.5,392.0,113.87,60.01
2017,10,1,8,30,840.0,65.0,3.3,18.0,441.0,181.45,107.88
2017,10,1,8,45,859.5,67.0,3.3,18.5,485.5,244.43,160.63
2017,10,1,9,0,879.0,69.0,3.3,19.0,530.0,309.0,217.66
2017,10,1,9,15,893.0,71.0,3.25,19.5,570.0,373.03,274.53
2017,10,1,9,30,907.0,73.0,3.2,20.0,610.0,437.45,330.42
2017,10,1,9,45,908.0,78.0,3.15,20.5,641.5,498.72,382.15
2017,10,1,10,0,909.0,83.0,3.1,21.0,673.0,558.4,430.63
2017,10,1,10,15,916.5,84.5,3.05,21.5,699.5,616.69,476.23
2017,10,1,10,30,924.0,86.0,3.0,22.0,726.0,673.53,519.1
2017,10,1,10,45,928.0,87.0,2.95,22.5,745.5,725.8,557.23
2017,10,1,11,0,932.0,88.0,2.9,23.0,765.0,775.78,591.49
2017,10,1,11,15,797.5,150.5,2.85,23.0,736.0,784.15,596.14
2017,10,1,11,30,663.0,213.0,2.8,23.0,707.0,777.54,588.94
2017,10,1,11,45,799.5,151.5,2.75,23.5,750.0,857.71,644.68
2017,10,1,12,0,936.0,90.0,2.7,24.0,793.0,935.68,694.82
2017,10,1,12,15,935.0,90.0,2.7,24.0,788.5,964.99,713.65
2017,10,1,12,30,934.0,90.0,2.7,24.0,784.0,990.58,730.48
2017,10,1,12,45,929.0,90.0,2.7,24.0,771.0,1008.49,742.38
2017,10,1,13,0,924.0,90.0,2.7,24.0,758.0,1022.36,751.84
2017,10,1,13,15,918.5,89.0,2.75,24.0,737.5,1030.49,758.25
2017,10,1,13,30,913.0,88.0,2.8,24.0,717.0,1034.54,762.22
2017,10,1,13,45,904.0,87.0,2.85,24.0,689.0,1030.98,761.44
2017,10,1,14,0,895.0,86.0,2.9,24.0,661.0,1023.42,758.25
2017,10,1,14,15,883.5,84.0,2.9,23.5,626.5,1008.18,751.19
2017,10,1,14,30,872.0,82.0,2.9,23.0,592.0,989.19,741.76
2017,10,1,14,45,855.5,80.0,2.9,23.0,551.5,961.68,725.22
2017,10,1,15,0,839.0,78.0,2.9,23.0,511.0,941.92,713.96
2017,10,1,15,15,818.0,75.0,2.9,22.5,466.0,902.28,690.27
2017,10,1,15,30,797.0,72.0,2.9,22.0,421.0,860.08,664.47
2017,10,1,15,45,763.5,69.0,2.9,22.0,372.0,804.37,627.16
2017,10,1,16,0,730.0,66.0,2.9,22.0,323.0,747.5,588.03
2017,10,1,16,15,685.0,61.5,2.8,21.0,272.5,678.41,540.07
2017,10,1,16,30,640.0,57.0,2.7,20.0,222.0,616.28,495.05
2017,10,1,16,45,564.0,50.0,2.65,19.5,171.5,523.47,423.01
2017,10,1,17,0,488.0,43.0,2.6,19.0,121.0,435.58,351.07
2017,10,1,17,15,359.5,32.0,2.55,18.0,78.0,314.51,246.34
2017,10,1,17,30,231.0,21.0,2.5,17.0,35.0,193.48,76.68
2017,10,1,17,45,115.5,10.5,2.45,16.0,17.5,72.6,0.0
2017,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,6,15,183.0,11.0,2.85,12.5,23.5,9.39,0.0
2017,10,2,6,30,366.0,22.0,2.9,13.0,47.0,19.98,7.33
2017,10,2,6,45,482.5,30.5,3.0,13.5,94.0,27.38,17.95
2017,10,2,7,0,599.0,39.0,3.1,14.0,141.0,34.78,25.1
2017,10,2,7,15,664.5,44.5,3.15,14.5,193.0,39.24,29.35
2017,10,2,7,30,730.0,50.0,3.2,15.0,245.0,43.73,33.44
2017,10,2,7,45,771.0,54.0,3.3,15.5,297.5,46.78,36.09
2017,10,2,8,0,812.0,58.0,3.4,16.0,350.0,54.77,43.03
2017,10,2,8,15,840.0,61.0,3.35,16.5,399.5,121.31,65.24
2017,10,2,8,30,868.0,64.0,3.3,17.0,449.0,185.76,110.62
2017,10,2,8,45,887.5,66.5,3.25,17.5,495.0,250.95,165.5
2017,10,2,9,0,907.0,69.0,3.2,18.0,541.0,317.73,224.63
2017,10,2,9,15,921.0,70.5,3.1,18.5,582.0,383.07,282.77
2017,10,2,9,30,935.0,72.0,3.0,19.0,623.0,448.72,339.74
2017,10,2,9,45,939.5,76.0,2.95,19.5,656.0,512.32,393.32
2017,10,2,10,0,944.0,80.0,2.9,20.0,689.0,574.64,443.8
2017,10,2,10,15,951.5,81.0,2.8,20.0,716.0,634.28,491.12
2017,10,2,10,30,959.0,82.0,2.7,20.0,743.0,692.38,535.64
2017,10,2,10,45,964.0,83.0,2.65,20.5,763.0,746.96,575.34
2017,10,2,11,0,969.0,84.0,2.6,21.0,783.0,799.24,610.75
2017,10,2,11,15,971.0,84.5,2.55,21.0,794.5,846.13,642.03
2017,10,2,11,30,973.0,85.0,2.5,21.0,806.0,890.0,670.9
2017,10,2,11,45,973.5,85.0,2.45,21.5,809.0,928.83,694.76
2017,10,2,12,0,974.0,85.0,2.4,22.0,812.0,964.14,716.03
2017,10,2,12,15,972.0,84.5,2.4,22.0,806.5,992.95,734.77
2017,10,2,12,30,970.0,84.0,2.4,22.0,801.0,1017.81,751.01
2017,10,2,12,45,958.5,87.5,2.45,22.5,786.0,1034.07,760.85
2017,10,2,13,0,947.0,91.0,2.5,23.0,771.0,1046.01,768.08
2017,10,2,13,15,940.5,90.0,2.55,22.5,749.5,1053.4,775.57
2017,10,2,13,30,934.0,89.0,2.6,22.0,728.0,1056.59,780.57
2017,10,2,13,45,924.0,88.5,2.7,22.0,699.0,1052.68,780.19
2017,10,2,14,0,914.0,88.0,2.8,22.0,670.0,1044.69,777.32
2017,10,2,14,15,902.0,86.0,2.85,22.0,634.5,1028.85,768.93
2017,10,2,14,30,890.0,84.0,2.9,22.0,599.0,1009.2,758.13
2017,10,2,14,45,872.0,82.0,2.95,22.0,557.5,979.98,740.93
2017,10,2,15,0,854.0,80.0,3.0,22.0,516.0,958.49,728.96
2017,10,2,15,15,832.0,77.0,3.05,21.5,470.0,917.54,704.75
2017,10,2,15,30,810.0,74.0,3.1,21.0,424.0,874.01,678.31
2017,10,2,15,45,776.5,70.5,3.15,20.5,374.0,817.21,641.57
2017,10,2,16,0,743.0,67.0,3.2,20.0,324.0,759.2,602.69
2017,10,2,16,15,695.5,62.0,3.2,19.0,272.5,686.88,552.22
2017,10,2,16,30,648.0,57.0,3.2,18.0,221.0,622.01,504.82
2017,10,2,16,45,568.0,50.0,3.2,17.5,170.0,525.92,429.21
2017,10,2,17,0,488.0,43.0,3.2,17.0,119.0,435.03,353.64
2017,10,2,17,15,350.5,32.0,3.2,16.0,75.5,308.31,241.74
2017,10,2,17,30,213.0,21.0,3.2,15.0,32.0,179.74,39.52
2017,10,2,17,45,106.5,10.5,3.25,14.5,16.0,67.52,0.0
2017,10,2,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,3,6,15,101.0,12.0,1.85,8.5,18.5,10.24,0.0
2017,10,3,6,30,202.0,24.0,1.9,9.0,37.0,19.86,6.46
2017,10,3,6,45,324.0,36.5,2.0,10.0,80.0,29.88,20.36
2017,10,3,7,0,446.0,49.0,2.1,11.0,123.0,39.71,29.8
2017,10,3,7,15,520.5,57.0,2.1,11.5,172.5,45.36,35.21
2017,10,3,7,30,595.0,65.0,2.1,12.0,222.0,50.97,40.37
2017,10,3,7,45,646.0,70.5,2.15,12.5,273.0,54.39,43.39
2017,10,3,8,0,697.0,76.0,2.2,13.0,324.0,63.12,51.03
2017,10,3,8,15,730.0,80.5,2.2,13.5,372.5,119.54,68.4
2017,10,3,8,30,763.0,85.0,2.2,14.0,421.0,184.12,115.03
2017,10,3,8,45,790.0,87.5,2.2,15.0,467.0,245.07,165.86
2017,10,3,9,0,817.0,90.0,2.2,16.0,513.0,308.81,221.4
2017,10,3,9,15,834.5,92.5,2.1,16.5,553.0,371.78,276.81
2017,10,3,9,30,852.0,95.0,2.0,17.0,593.0,435.73,331.58
2017,10,3,9,45,872.0,94.5,1.95,17.5,629.0,498.74,383.87
2017,10,3,10,0,892.0,94.0,1.9,18.0,665.0,561.25,433.85
2017,10,3,10,15,901.0,95.5,1.9,18.5,692.5,619.56,479.09
2017,10,3,10,30,910.0,97.0,1.9,19.0,720.0,676.61,521.79
2017,10,3,10,45,917.0,97.5,1.9,19.5,740.5,729.81,560.34
2017,10,3,11,0,924.0,98.0,1.9,20.0,761.0,781.0,595.56
2017,10,3,11,15,927.5,98.5,1.9,20.5,773.0,827.24,625.3
2017,10,3,11,30,931.0,99.0,1.9,21.0,785.0,870.72,652.79
2017,10,3,11,45,933.0,98.5,1.95,21.5,788.5,908.91,676.96
2017,10,3,12,0,935.0,98.0,2.0,22.0,792.0,943.82,698.84
2017,10,3,12,15,934.0,98.0,2.0,22.0,787.5,973.08,717.77
2017,10,3,12,30,933.0,98.0,2.0,22.0,783.0,998.61,734.34
2017,10,3,12,45,930.5,97.0,2.05,22.0,770.5,1017.76,747.5
2017,10,3,13,0,928.0,96.0,2.1,22.0,758.0,1032.92,758.3
2017,10,3,13,15,922.0,95.0,2.1,22.0,737.0,1040.56,763.83
2017,10,3,13,30,916.0,94.0,2.1,22.0,716.0,1044.09,766.97
2017,10,3,13,45,908.5,92.0,2.15,22.0,688.0,1040.82,766.58
2017,10,3,14,0,901.0,90.0,2.2,22.0,660.0,1033.5,763.79
2017,10,3,14,15,888.5,88.0,2.25,22.0,624.5,1017.18,755.3
2017,10,3,14,30,876.0,86.0,2.3,22.0,589.0,997.11,744.47
2017,10,3,14,45,860.0,83.0,2.35,22.0,548.0,980.03,735.68
2017,10,3,15,0,844.0,80.0,2.4,22.0,507.0,948.04,716.82
2017,10,3,15,15,820.5,77.0,2.45,21.5,460.5,905.82,692.16
2017,10,3,15,30,797.0,74.0,2.5,21.0,414.0,861.14,665.23
2017,10,3,15,45,764.5,70.0,2.55,21.0,364.5,804.95,628.05
2017,10,3,16,0,732.0,66.0,2.6,21.0,315.0,747.55,588.83
2017,10,3,16,15,683.0,60.5,2.6,20.0,263.5,673.81,537.74
2017,10,3,16,30,634.0,55.0,2.6,19.0,212.0,607.54,489.58
2017,10,3,16,45,556.5,47.5,2.65,18.5,162.0,513.42,416.07
2017,10,3,17,0,479.0,40.0,2.7,18.0,112.0,424.54,342.49
2017,10,3,17,15,342.5,29.0,2.75,17.0,70.0,299.45,230.93
2017,10,3,17,30,206.0,18.0,2.8,16.0,28.0,170.27,0.0
2017,10,3,17,45,103.0,9.0,2.9,15.5,14.0,64.2,0.0
2017,10,3,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,4,6,15,134.5,10.5,0.55,10.5,19.0,8.96,0.0
2017,10,4,6,30,269.0,21.0,0.5,11.0,38.0,17.36,3.79
2017,10,4,6,45,393.0,31.5,0.5,11.5,82.0,25.81,16.69
2017,10,4,7,0,517.0,42.0,0.5,12.0,126.0,34.18,24.81
2017,10,4,7,15,588.0,48.5,0.45,12.5,176.5,38.93,29.38
2017,10,4,7,30,659.0,55.0,0.4,13.0,227.0,47.53,37.2
2017,10,4,7,45,705.5,59.5,0.4,13.5,278.0,50.77,40.04
2017,10,4,8,0,752.0,64.0,0.4,14.0,329.0,60.47,48.51
2017,10,4,8,15,783.0,68.0,0.4,14.5,378.0,119.27,65.53
2017,10,4,8,30,814.0,72.0,0.4,15.0,427.0,181.89,109.69
2017,10,4,8,45,837.0,74.0,0.45,16.0,472.5,244.66,161.41
2017,10,4,9,0,860.0,76.0,0.5,17.0,518.0,312.38,219.2
2017,10,4,9,15,876.0,78.5,0.5,17.5,558.0,376.43,274.17
2017,10,4,9,30,892.0,81.0,0.5,18.0,598.0,441.13,328.05
2017,10,4,9,45,901.5,83.0,0.55,19.0,632.0,502.7,377.36
2017,10,4,10,0,911.0,85.0,0.6,20.0,666.0,563.57,424.06
2017,10,4,10,15,919.5,86.5,0.6,20.5,693.0,622.42,467.69
2017,10,4,10,30,928.0,88.0,0.6,21.0,720.0,679.91,508.65
2017,10,4,10,45,935.0,88.0,0.6,21.5,740.0,733.27,545.34
2017,10,4,11,0,942.0,88.0,0.6,22.0,760.0,784.56,578.33
2017,10,4,11,15,945.0,88.5,0.6,22.0,772.0,830.95,607.56
2017,10,4,11,30,948.0,89.0,0.6,22.0,784.0,874.47,634.66
2017,10,4,11,45,950.5,89.0,0.6,22.5,787.5,913.97,657.72
2017,10,4,12,0,953.0,89.0,0.6,23.0,791.0,950.17,678.5
2017,10,4,12,15,952.0,88.5,0.65,23.0,786.5,979.16,697.1
2017,10,4,12,30,951.0,88.0,0.7,23.0,782.0,1004.34,713.54
2017,10,4,12,45,943.0,89.5,0.75,23.5,768.0,1021.16,723.62
2017,10,4,13,0,935.0,91.0,0.8,24.0,754.0,1033.82,731.39
2017,10,4,13,15,929.5,90.0,0.85,24.0,733.0,1041.87,737.97
2017,10,4,13,30,924.0,89.0,0.9,24.0,712.0,1045.8,742.27
2017,10,4,13,45,916.5,87.5,1.0,24.0,683.5,1043.0,743.72
2017,10,4,14,0,909.0,86.0,1.1,24.0,655.0,1036.13,742.82
2017,10,4,14,15,896.5,84.0,1.15,23.5,620.0,1019.64,736.47
2017,10,4,14,30,884.0,82.0,1.2,23.0,585.0,999.37,727.85
2017,10,4,14,45,868.0,79.5,1.3,23.0,544.0,971.43,713.7
2017,10,4,15,0,852.0,77.0,1.4,23.0,503.0,951.09,704.31
2017,10,4,15,15,828.5,74.0,1.45,22.5,456.5,908.67,680.58
2017,10,4,15,30,805.0,71.0,1.5,22.0,410.0,863.79,654.73
2017,10,4,15,45,772.0,67.0,1.6,22.0,360.5,806.94,619.03
2017,10,4,16,0,739.0,63.0,1.7,22.0,311.0,748.93,581.1
2017,10,4,16,15,689.5,58.0,1.7,21.0,259.5,675.26,531.23
2017,10,4,16,30,640.0,53.0,1.7,20.0,208.0,602.51,479.24
2017,10,4,16,45,561.0,45.5,1.7,19.5,158.0,513.49,410.65
2017,10,4,17,0,482.0,38.0,1.7,19.0,108.0,423.62,337.23
2017,10,4,17,15,343.5,27.0,1.75,18.0,66.5,297.53,223.96
2017,10,4,17,30,205.0,16.0,1.8,17.0,25.0,165.18,0.0
2017,10,4,17,45,102.5,8.0,1.9,16.0,12.5,62.97,0.0
2017,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,5,6,15,147.0,10.0,0.55,10.5,18.5,8.54,0.0
2017,10,5,6,30,294.0,20.0,0.5,11.0,37.0,16.58,2.04
2017,10,5,6,45,417.0,29.5,0.5,11.5,81.5,24.23,15.23
2017,10,5,7,0,540.0,39.0,0.5,12.0,126.0,34.68,25.22
2017,10,5,7,15,610.5,45.5,0.5,12.5,176.5,39.94,30.26
2017,10,5,7,30,681.0,52.0,0.5,13.0,227.0,45.19,35.09
2017,10,5,7,45,724.5,57.0,0.5,13.5,278.0,48.94,38.4
2017,10,5,8,0,768.0,62.0,0.5,14.0,329.0,60.1,40.12
2017,10,5,8,15,798.5,65.5,0.5,15.0,378.5,119.49,64.84
2017,10,5,8,30,829.0,69.0,0.5,16.0,428.0,182.6,109.32
2017,10,5,8,45,850.0,71.5,0.55,17.0,473.0,246.26,161.88
2017,10,5,9,0,871.0,74.0,0.6,18.0,518.0,314.6,220.23
2017,10,5,9,15,886.5,76.0,0.55,18.5,558.5,378.66,275.0
2017,10,5,9,30,902.0,78.0,0.5,19.0,599.0,443.25,328.43
2017,10,5,9,45,909.5,81.5,0.45,20.0,632.0,505.77,377.43
2017,10,5,10,0,917.0,85.0,0.4,21.0,665.0,567.38,423.24
2017,10,5,10,15,925.0,86.0,0.4,21.5,692.0,625.74,465.99
2017,10,5,10,30,933.0,87.0,0.4,22.0,719.0,682.64,506.04
2017,10,5,10,45,938.5,88.0,0.45,22.5,738.5,736.14,543.07
2017,10,5,11,0,944.0,89.0,0.5,23.0,758.0,787.43,576.48
2017,10,5,11,15,947.5,89.5,0.6,23.0,770.0,834.24,607.49
2017,10,5,11,30,951.0,90.0,0.7,23.0,782.0,878.2,636.6
2017,10,5,11,45,952.0,90.0,0.8,23.5,785.0,916.47,660.75
2017,10,5,12,0,953.0,90.0,0.9,24.0,788.0,951.33,682.74
2017,10,5,12,15,951.5,90.0,1.0,24.0,783.5,980.35,702.41
2017,10,5,12,30,950.0,90.0,1.1,24.0,779.0,1005.55,719.87
2017,10,5,12,45,950.5,87.5,1.2,24.5,766.5,1025.9,733.04
2017,10,5,13,0,951.0,85.0,1.3,25.0,754.0,1042.23,743.86
2017,10,5,13,15,945.0,84.0,1.4,25.0,733.0,1049.8,750.86
2017,10,5,13,30,939.0,83.0,1.5,25.0,712.0,1053.17,755.5
2017,10,5,13,45,930.5,82.0,1.6,25.0,683.5,1049.86,756.14
2017,10,5,14,0,922.0,81.0,1.7,25.0,655.0,1042.44,754.37
2017,10,5,14,15,910.0,79.5,1.75,24.5,619.5,1026.88,748.26
2017,10,5,14,30,898.0,78.0,1.8,24.0,584.0,1007.5,739.82
2017,10,5,14,45,881.5,75.5,1.85,24.0,542.5,978.76,723.83
2017,10,5,15,0,865.0,73.0,1.9,24.0,501.0,946.74,705.61
2017,10,5,15,15,842.0,70.0,1.9,23.5,455.0,915.27,688.27
2017,10,5,15,30,819.0,67.0,1.9,23.0,409.0,870.51,661.48
2017,10,5,15,45,786.5,63.5,1.95,23.0,359.0,814.41,625.36
2017,10,5,16,0,754.0,60.0,2.0,23.0,309.0,757.1,587.15
2017,10,5,16,15,705.0,55.0,1.9,22.0,257.5,683.41,536.41
2017,10,5,16,30,656.0,50.0,1.8,21.0,206.0,610.67,483.73
2017,10,5,16,45,576.5,43.0,1.75,20.0,155.5,514.35,410.19
2017,10,5,17,0,497.0,36.0,1.7,19.0,105.0,431.02,341.93
2017,10,5,17,15,354.0,25.5,1.75,18.0,64.0,302.4,222.85
2017,10,5,17,30,211.0,15.0,1.8,17.0,23.0,138.52,0.0
2017,10,5,17,45,105.5,7.5,1.85,16.5,11.5,6.4,0.0
2017,10,5,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,6,6,15,147.5,9.5,1.1,11.5,17.5,8.11,0.0
2017,10,6,6,30,295.0,19.0,1.1,12.0,35.0,15.75,0.02
2017,10,6,6,45,423.5,28.5,1.1,13.0,80.0,23.45,14.32
2017,10,6,7,0,552.0,38.0,1.1,14.0,125.0,33.89,24.22
2017,10,6,7,15,623.0,44.5,1.05,14.5,176.0,39.19,29.28
2017,10,6,7,30,694.0,51.0,1.0,15.0,227.0,44.5,34.13
2017,10,6,7,45,739.0,55.5,0.95,15.5,279.0,47.89,37.13
2017,10,6,8,0,784.0,60.0,0.9,16.0,331.0,59.73,38.76
2017,10,6,8,15,814.0,63.5,0.9,16.5,380.5,120.11,64.29
2017,10,6,8,30,844.0,67.0,0.9,17.0,430.0,184.12,109.8
2017,10,6,8,45,865.0,70.0,0.9,18.0,475.5,252.57,166.33
2017,10,6,9,0,886.0,73.0,0.9,19.0,521.0,318.77,223.09
2017,10,6,9,15,901.5,75.0,0.85,19.5,561.5,383.71,278.85
2017,10,6,9,30,917.0,77.0,0.8,20.0,602.0,449.17,333.26
2017,10,6,9,45,921.5,81.0,0.8,21.0,635.0,511.58,382.9
2017,10,6,10,0,926.0,85.0,0.8,22.0,668.0,572.73,429.28
2017,10,6,10,15,934.5,86.5,0.8,22.5,695.0,632.29,473.32
2017,10,6,10,30,943.0,88.0,0.8,23.0,722.0,690.44,514.64
2017,10,6,10,45,947.5,89.5,0.8,24.0,741.5,744.2,550.4
2017,10,6,11,0,952.0,91.0,0.8,25.0,761.0,795.65,582.18
2017,10,6,11,15,955.0,91.5,0.75,25.5,772.5,842.38,609.47
2017,10,6,11,30,958.0,92.0,0.7,26.0,784.0,886.2,634.35
2017,10,6,11,45,959.5,91.5,0.7,26.5,787.5,924.58,656.34
2017,10,6,12,0,961.0,91.0,0.7,27.0,791.0,959.53,676.05
2017,10,6,12,15,959.5,91.0,0.8,27.0,786.0,988.72,695.57
2017,10,6,12,30,958.0,91.0,0.9,27.0,781.0,1014.06,712.92
2017,10,6,12,45,957.0,89.5,1.0,27.5,768.0,1034.22,725.85
2017,10,6,13,0,956.0,88.0,1.1,28.0,755.0,1050.32,736.47
2017,10,6,13,15,949.5,87.0,1.2,28.0,733.5,1057.44,743.27
2017,10,6,13,30,943.0,86.0,1.3,28.0,712.0,1060.33,747.73
2017,10,6,13,45,934.5,84.5,1.45,28.0,683.0,1056.41,749.04
2017,10,6,14,0,926.0,83.0,1.6,28.0,654.0,1048.35,747.86
2017,10,6,14,15,913.5,81.0,1.7,27.5,618.0,1031.61,741.96
2017,10,6,14,30,901.0,79.0,1.8,27.0,582.0,1011.04,733.65
2017,10,6,14,45,884.0,76.5,1.95,27.0,540.5,981.75,718.79
2017,10,6,15,0,867.0,74.0,2.1,27.0,499.0,949.2,701.47
2017,10,6,15,15,843.0,71.0,2.15,26.5,452.0,916.71,684.07
2017,10,6,15,30,819.0,68.0,2.2,26.0,405.0,870.96,657.2
2017,10,6,15,45,785.5,64.5,2.3,25.5,355.0,813.94,622.08
2017,10,6,16,0,752.0,61.0,2.4,25.0,305.0,755.75,584.58
2017,10,6,16,15,701.0,55.5,2.3,23.5,253.0,679.82,533.16
2017,10,6,16,30,650.0,50.0,2.2,22.0,201.0,605.01,479.58
2017,10,6,16,45,566.5,43.0,2.15,21.0,151.0,513.03,408.72
2017,10,6,17,0,483.0,36.0,2.1,20.0,101.0,420.86,332.96
2017,10,6,17,15,334.0,24.5,2.05,19.0,60.0,287.83,205.6
2017,10,6,17,30,185.0,13.0,2.0,18.0,19.0,121.06,0.0
2017,10,6,17,45,92.5,6.5,2.0,17.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,6,15,123.0,9.0,1.15,12.5,15.5,7.68,0.0
2017,10,7,6,30,246.0,18.0,1.2,13.0,31.0,14.83,0.0
2017,10,7,6,45,373.5,29.0,1.3,13.5,73.5,23.79,14.44
2017,10,7,7,0,501.0,40.0,1.4,14.0,116.0,32.63,23.07
2017,10,7,7,15,574.5,47.0,1.4,14.5,166.0,37.82,28.03
2017,10,7,7,30,648.0,54.0,1.4,15.0,216.0,46.8,36.15
2017,10,7,7,45,694.0,59.0,1.45,15.5,266.5,50.45,39.38
2017,10,7,8,0,740.0,64.0,1.5,16.0,317.0,62.95,41.29
2017,10,7,8,15,771.5,67.5,1.45,16.5,365.5,120.6,66.23
2017,10,7,8,30,803.0,71.0,1.4,17.0,414.0,182.11,110.24
2017,10,7,8,45,826.0,74.0,1.35,18.0,458.5,244.95,162.45
2017,10,7,9,0,849.0,77.0,1.3,19.0,503.0,309.98,218.43
2017,10,7,9,15,865.0,79.5,1.2,20.0,543.0,375.81,274.49
2017,10,7,9,30,881.0,82.0,1.1,21.0,583.0,439.74,327.17
2017,10,7,9,45,887.5,85.5,1.05,22.0,615.5,500.51,375.49
2017,10,7,10,0,894.0,89.0,1.0,23.0,648.0,560.29,420.74
2017,10,7,10,15,902.5,90.5,1.0,23.5,675.0,618.1,463.75
2017,10,7,10,30,911.0,92.0,1.0,24.0,702.0,674.57,504.18
2017,10,7,10,45,916.0,93.5,1.0,24.5,721.0,727.06,540.45
2017,10,7,11,0,921.0,95.0,1.0,25.0,740.0,777.39,573.25
2017,10,7,11,15,924.5,95.5,1.05,25.0,751.5,823.13,603.08
2017,10,7,11,30,928.0,96.0,1.1,25.0,763.0,866.1,630.93
2017,10,7,11,45,928.5,96.0,1.2,25.5,766.0,903.04,654.24
2017,10,7,12,0,929.0,96.0,1.3,26.0,769.0,936.61,675.38
2017,10,7,12,15,927.5,96.0,1.5,26.0,763.5,964.85,695.95
2017,10,7,12,30,926.0,96.0,1.7,26.0,758.0,989.37,714.23
2017,10,7,12,45,923.5,94.5,1.95,26.5,745.0,1007.41,727.68
2017,10,7,13,0,921.0,93.0,2.2,27.0,732.0,1021.48,738.6
2017,10,7,13,15,914.0,92.0,2.35,26.5,710.5,1027.65,746.34
2017,10,7,13,30,907.0,91.0,2.5,26.0,689.0,1029.74,751.67
2017,10,7,13,45,896.5,90.0,2.7,26.0,660.0,1024.26,751.28
2017,10,7,14,0,886.0,89.0,2.9,26.0,631.0,1014.83,748.37
2017,10,7,14,15,872.0,87.0,3.0,25.5,595.5,996.81,740.4
2017,10,7,14,30,858.0,85.0,3.1,25.0,560.0,986.63,737.72
2017,10,7,14,45,837.5,83.0,3.25,25.0,518.5,954.88,719.38
2017,10,7,15,0,817.0,81.0,3.4,25.0,477.0,920.02,698.77
2017,10,7,15,15,790.5,77.5,3.45,24.5,431.0,874.73,671.19
2017,10,7,15,30,764.0,74.0,3.5,24.0,385.0,827.23,641.38
2017,10,7,15,45,724.5,70.5,3.55,23.5,335.5,766.27,600.89
2017,10,7,16,0,685.0,67.0,3.6,23.0,286.0,710.86,562.98
2017,10,7,16,15,629.5,61.0,3.55,22.0,235.5,633.43,507.35
2017,10,7,16,30,574.0,55.0,3.5,21.0,185.0,557.9,450.32
2017,10,7,16,45,480.5,47.0,3.5,20.0,137.0,454.19,367.99
2017,10,7,17,0,387.0,39.0,3.5,19.0,89.0,357.18,285.56
2017,10,7,17,15,237.0,26.0,3.5,18.0,52.0,223.9,154.3
2017,10,7,17,30,87.0,13.0,3.5,17.0,15.0,62.69,0.0
2017,10,7,17,45,43.5,6.5,3.55,16.0,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,8,6,15,100.5,9.5,2.4,10.5,14.5,8.11,0.0
2017,10,8,6,30,201.0,19.0,2.5,11.0,29.0,15.73,0.0
2017,10,8,6,45,348.5,29.5,2.6,12.0,72.0,24.22,14.74
2017,10,8,7,0,496.0,40.0,2.7,13.0,115.0,32.68,23.14
2017,10,8,7,15,574.0,47.0,2.85,13.5,165.0,37.88,28.15
2017,10,8,7,30,652.0,54.0,3.0,14.0,215.0,46.9,36.36
2017,10,8,7,45,707.5,58.0,3.2,14.5,267.5,49.8,38.95
2017,10,8,8,0,763.0,62.0,3.4,15.0,320.0,62.68,40.48
2017,10,8,8,15,795.5,65.5,3.45,15.5,369.0,121.91,66.63
2017,10,8,8,30,828.0,69.0,3.5,16.0,418.0,185.11,112.55
2017,10,8,8,45,855.0,70.0,3.6,17.0,464.5,248.65,166.22
2017,10,8,9,0,882.0,71.0,3.7,18.0,511.0,317.41,226.58
2017,10,8,9,15,898.5,73.5,3.65,18.5,551.5,382.77,284.77
2017,10,8,9,30,915.0,76.0,3.6,19.0,592.0,448.78,342.14
2017,10,8,9,45,919.5,80.0,3.6,19.5,625.0,510.96,394.89
2017,10,8,10,0,924.0,84.0,3.6,20.0,658.0,571.86,444.71
2017,10,8,10,15,933.0,85.5,3.6,20.5,685.5,631.45,491.77
2017,10,8,10,30,942.0,87.0,3.6,21.0,713.0,689.69,536.21
2017,10,8,10,45,947.5,88.0,3.6,21.5,732.5,743.41,576.0
2017,10,8,11,0,953.0,89.0,3.6,22.0,752.0,794.9,611.81
2017,10,8,11,15,957.0,89.5,3.6,22.0,764.0,842.25,644.36
2017,10,8,11,30,961.0,90.0,3.6,22.0,776.0,886.76,674.7
2017,10,8,11,45,962.0,90.5,3.6,22.5,780.0,925.68,699.65
2017,10,8,12,0,963.0,91.0,3.6,23.0,784.0,961.17,722.09
2017,10,8,12,15,962.5,90.5,3.6,23.0,779.0,990.6,741.79
2017,10,8,12,30,962.0,90.0,3.6,23.0,774.0,1016.21,759.01
2017,10,8,12,45,950.0,93.5,3.6,23.5,759.0,1031.44,767.92
2017,10,8,13,0,938.0,97.0,3.6,24.0,744.0,1042.37,774.18
2017,10,8,13,15,932.0,96.0,3.6,24.0,722.5,1049.77,779.81
2017,10,8,13,30,926.0,95.0,3.6,24.0,701.0,1053.03,782.91
2017,10,8,13,45,918.0,93.5,3.65,24.0,672.5,1049.56,782.16
2017,10,8,14,0,910.0,92.0,3.7,24.0,644.0,1042.05,778.94
2017,10,8,14,15,897.0,89.5,3.65,23.5,608.0,1024.32,769.83
2017,10,8,14,30,884.0,87.0,3.6,23.0,572.0,1014.3,766.08
2017,10,8,14,45,872.5,82.5,3.6,23.0,531.5,987.79,750.03
2017,10,8,15,0,861.0,78.0,3.6,23.0,491.0,957.73,731.6
2017,10,8,15,15,836.5,75.0,3.5,23.0,444.0,914.05,702.89
2017,10,8,15,30,812.0,72.0,3.4,23.0,397.0,867.9,672.08
2017,10,8,15,45,695.0,81.5,3.3,23.0,335.0,759.74,595.99
2017,10,8,16,0,578.0,91.0,3.2,23.0,273.0,648.01,514.99
2017,10,8,16,15,517.0,81.0,3.0,22.0,222.5,564.25,453.54
2017,10,8,16,30,456.0,71.0,2.8,21.0,172.0,482.74,390.74
2017,10,8,16,45,304.5,57.0,2.6,20.5,117.0,332.81,268.98
2017,10,8,17,0,153.0,43.0,2.4,20.0,62.0,182.36,143.31
2017,10,8,17,15,86.0,24.0,2.45,19.5,33.5,103.18,63.89
2017,10,8,17,30,19.0,5.0,2.5,19.0,5.0,15.51,0.0
2017,10,8,17,45,9.5,2.5,2.55,18.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,9,6,15,21.5,5.5,2.65,11.5,6.5,4.69,0.0
2017,10,9,6,30,43.0,11.0,2.6,12.0,13.0,8.97,0.0
2017,10,9,6,45,106.0,32.0,2.6,12.5,45.5,25.05,15.22
2017,10,9,7,0,169.0,53.0,2.6,13.0,78.0,40.59,30.02
2017,10,9,7,15,227.5,74.0,2.55,13.5,121.5,55.72,43.94
2017,10,9,7,30,286.0,95.0,2.5,14.0,165.0,70.49,57.28
2017,10,9,7,45,331.0,113.0,2.5,15.0,210.5,82.87,68.11
2017,10,9,8,0,376.0,131.0,2.5,16.0,256.0,99.12,74.44
2017,10,9,8,15,412.5,145.0,2.45,16.5,301.5,143.06,98.52
2017,10,9,8,30,449.0,159.0,2.4,17.0,347.0,191.93,134.09
2017,10,9,8,45,476.5,170.0,2.35,18.0,389.0,241.35,173.88
2017,10,9,9,0,504.0,181.0,2.3,19.0,431.0,294.1,217.57
2017,10,9,9,15,526.5,190.0,2.2,19.5,469.0,346.65,261.51
2017,10,9,9,30,549.0,199.0,2.1,20.0,507.0,401.42,306.31
2017,10,9,9,45,580.0,200.0,2.05,20.5,542.5,455.35,349.43
2017,10,9,10,0,611.0,201.0,2.0,21.0,578.0,511.62,393.14
2017,10,9,10,15,622.5,205.5,1.9,21.5,603.5,561.75,430.78
2017,10,9,10,30,634.0,210.0,1.8,22.0,629.0,615.64,469.74
2017,10,9,10,45,585.5,236.5,1.7,22.5,632.0,640.58,486.17
2017,10,9,11,0,537.0,263.0,1.6,23.0,635.0,663.63,500.51
2017,10,9,11,15,541.5,265.5,1.5,23.0,645.0,699.58,525.2
2017,10,9,11,30,546.0,268.0,1.4,23.0,655.0,734.0,548.16
2017,10,9,11,45,502.5,287.5,1.3,23.5,645.0,742.37,550.89
2017,10,9,12,0,459.0,307.0,1.2,24.0,635.0,745.91,550.37
2017,10,9,12,15,456.5,305.5,1.2,24.0,630.0,762.04,561.55
2017,10,9,12,30,454.0,304.0,1.2,24.0,625.0,775.83,571.02
2017,10,9,12,45,495.0,281.0,1.25,24.0,625.0,807.24,594.14
2017,10,9,13,0,536.0,258.0,1.3,24.0,625.0,836.8,615.86
2017,10,9,13,15,526.0,253.5,1.3,24.0,604.5,833.49,614.05
2017,10,9,13,30,516.0,249.0,1.3,24.0,584.0,827.27,610.78
2017,10,9,13,45,455.5,258.5,1.35,24.0,545.5,782.66,581.27
2017,10,9,14,0,395.0,268.0,1.4,24.0,507.0,717.83,538.22
2017,10,9,14,15,377.0,257.0,1.45,23.5,474.0,689.5,521.72
2017,10,9,14,30,359.0,246.0,1.5,23.0,441.0,659.63,503.46
2017,10,9,14,45,327.5,234.0,1.6,23.0,401.5,614.03,472.75
2017,10,9,15,0,296.0,222.0,1.7,23.0,362.0,567.99,441.1
2017,10,9,15,15,268.0,203.5,1.65,22.5,321.0,516.66,405.12
2017,10,9,15,30,240.0,185.0,1.6,22.0,280.0,447.03,354.81
2017,10,9,15,45,220.5,162.0,1.6,22.0,240.5,398.34,318.69
2017,10,9,16,0,201.0,139.0,1.6,22.0,201.0,349.76,281.5
2017,10,9,16,15,160.5,114.0,1.5,21.0,158.0,280.99,227.49
2017,10,9,16,30,120.0,89.0,1.4,20.0,115.0,213.89,173.02
2017,10,9,16,45,91.0,64.0,1.3,19.5,81.0,156.81,125.07
2017,10,9,17,0,62.0,39.0,1.2,19.0,47.0,99.42,75.75
2017,10,9,17,15,31.5,20.5,1.15,18.0,24.5,49.86,25.24
2017,10,9,17,30,1.0,2.0,1.1,17.0,2.0,2.3,0.0
2017,10,9,17,45,0.5,1.0,1.1,16.5,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,10,6,15,5.5,3.0,1.25,11.0,3.0,2.56,0.0
2017,10,10,6,30,11.0,6.0,1.2,11.0,6.0,5.22,0.0
2017,10,10,6,45,37.0,23.0,1.2,11.5,27.5,18.92,10.05
2017,10,10,7,0,63.0,40.0,1.2,12.0,49.0,32.04,22.63
2017,10,10,7,15,94.5,66.5,1.15,12.5,86.0,51.21,40.11
2017,10,10,7,30,126.0,93.0,1.1,13.0,123.0,69.59,56.7
2017,10,10,7,45,157.0,120.0,1.05,14.0,166.0,87.63,72.53
2017,10,10,8,0,188.0,147.0,1.0,15.0,209.0,108.94,84.66
2017,10,10,8,15,214.5,170.0,0.9,15.5,251.0,144.71,107.55
2017,10,10,8,30,241.0,193.0,0.8,16.0,293.0,184.51,136.96
2017,10,10,8,45,265.0,212.0,0.75,17.0,333.0,225.71,168.94
2017,10,10,9,0,289.0,231.0,0.7,18.0,373.0,270.28,204.0
2017,10,10,9,15,308.0,246.5,0.85,18.5,408.5,313.55,238.9
2017,10,10,9,30,327.0,262.0,1.0,19.0,444.0,359.08,275.18
2017,10,10,9,45,454.5,233.5,1.15,20.0,502.5,425.45,325.66
2017,10,10,10,0,582.0,205.0,1.3,21.0,561.0,500.5,382.46
2017,10,10,10,15,594.5,209.0,1.4,21.0,586.5,549.2,420.15
2017,10,10,10,30,607.0,213.0,1.5,21.0,612.0,597.81,457.16
2017,10,10,10,45,590.5,227.0,1.65,21.5,624.0,635.66,484.78
2017,10,10,11,0,574.0,241.0,1.8,22.0,636.0,670.53,509.69
2017,10,10,11,15,579.0,243.0,1.8,22.0,646.5,707.51,536.09
2017,10,10,11,30,584.0,245.0,1.8,22.0,657.0,742.9,560.96
2017,10,10,11,45,561.0,256.5,1.85,22.5,653.5,762.15,573.15
2017,10,10,12,0,538.0,268.0,1.9,23.0,650.0,777.81,582.84
2017,10,10,12,15,535.5,267.5,1.95,23.0,645.0,796.58,596.36
2017,10,10,12,30,533.0,267.0,2.0,23.0,640.0,812.81,608.12
2017,10,10,12,45,575.0,243.0,2.05,23.0,639.5,844.39,631.7
2017,10,10,13,0,617.0,219.0,2.1,23.0,639.0,873.73,653.67
2017,10,10,13,15,572.5,217.0,2.1,23.0,597.5,839.49,630.47
2017,10,10,13,30,528.0,215.0,2.1,23.0,556.0,801.55,605.14
2017,10,10,13,45,452.5,228.5,2.15,23.0,511.5,746.75,567.21
2017,10,10,14,0,377.0,242.0,2.2,23.0,467.0,668.54,512.55
2017,10,10,14,15,397.0,221.5,2.15,22.5,446.5,666.07,514.11
2017,10,10,14,30,417.0,201.0,2.1,22.0,426.0,683.32,528.74
2017,10,10,14,45,375.0,192.0,2.1,21.5,383.0,607.19,475.65
2017,10,10,15,0,333.0,183.0,2.1,21.0,340.0,553.06,437.57
2017,10,10,15,15,269.0,171.5,2.05,20.5,290.0,475.28,379.81
2017,10,10,15,30,205.0,160.0,2.0,20.0,240.0,380.16,307.28
2017,10,10,15,45,170.5,146.5,2.0,19.5,207.0,331.94,270.13
2017,10,10,16,0,136.0,133.0,2.0,19.0,174.0,285.99,233.48
2017,10,10,16,15,110.0,109.5,2.05,18.5,139.0,233.59,191.0
2017,10,10,16,30,84.0,86.0,2.1,18.0,104.0,182.11,148.0
2017,10,10,16,45,54.0,62.0,2.15,17.5,72.5,114.5,90.7
2017,10,10,17,0,24.0,38.0,2.2,17.0,41.0,60.98,44.28
2017,10,10,17,15,12.0,19.0,2.25,16.5,20.5,26.63,8.68
2017,10,10,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,4.0,2.5,10.0,4.0,3.41,0.0
2017,10,11,6,30,0.0,8.0,2.5,10.0,8.0,6.58,0.0
2017,10,11,6,45,46.5,29.0,2.55,10.0,35.5,23.23,13.45
2017,10,11,7,0,93.0,50.0,2.6,10.0,63.0,38.91,28.8
2017,10,11,7,15,136.5,76.5,2.65,10.5,104.5,57.64,46.1
2017,10,11,7,30,180.0,103.0,2.7,11.0,146.0,74.75,61.74
2017,10,11,7,45,233.0,125.0,2.8,11.5,193.5,89.46,74.92
2017,10,11,8,0,286.0,147.0,2.9,12.0,241.0,109.63,85.13
2017,10,11,8,15,289.0,168.5,2.9,12.5,275.5,149.75,110.49
2017,10,11,8,30,292.0,190.0,2.9,13.0,310.0,190.71,142.32
2017,10,11,8,45,372.0,179.0,2.95,14.0,349.0,225.4,168.09
2017,10,11,9,0,452.0,168.0,3.0,15.0,388.0,270.38,204.29
