Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,11,9,15,405.5,213.5,2.95,15.5,423.0,321.67,249.37
2017,10,11,9,30,359.0,259.0,2.9,16.0,458.0,370.28,290.35
2017,10,11,9,45,397.5,245.5,2.9,16.5,478.0,404.31,318.31
2017,10,11,10,0,436.0,232.0,2.9,17.0,498.0,447.77,353.26
2017,10,11,10,15,523.0,211.5,2.8,17.0,543.5,510.49,403.15
2017,10,11,10,30,610.0,191.0,2.7,17.0,589.0,584.66,460.78
2017,10,11,10,45,564.0,234.0,2.65,17.5,610.0,624.52,489.03
2017,10,11,11,0,518.0,277.0,2.6,18.0,631.0,663.51,515.67
2017,10,11,11,15,471.0,281.0,2.55,18.0,606.5,660.38,512.91
2017,10,11,11,30,424.0,285.0,2.5,18.0,582.0,651.65,506.11
2017,10,11,11,45,399.5,294.0,2.5,18.5,575.0,647.3,502.19
2017,10,11,12,0,375.0,303.0,2.5,19.0,568.0,653.73,505.66
2017,10,11,12,15,458.0,269.5,2.5,19.0,590.5,728.0,561.23
2017,10,11,12,30,541.0,236.0,2.5,19.0,613.0,787.97,605.81
2017,10,11,12,45,462.5,259.5,2.5,19.0,577.5,753.89,579.87
2017,10,11,13,0,384.0,283.0,2.5,19.0,542.0,696.02,537.86
2017,10,11,13,15,382.5,273.5,2.45,19.0,525.0,693.33,537.0
2017,10,11,13,30,381.0,264.0,2.4,19.0,508.0,688.63,534.34
2017,10,11,13,45,387.5,249.5,2.4,19.5,488.0,684.01,531.43
2017,10,11,14,0,394.0,235.0,2.4,20.0,468.0,677.31,527.11
2017,10,11,14,15,335.5,246.5,2.35,19.5,436.5,635.66,497.01
2017,10,11,14,30,277.0,258.0,2.3,19.0,405.0,594.28,466.88
2017,10,11,14,45,258.5,237.5,2.25,19.0,367.0,531.33,421.55
2017,10,11,15,0,240.0,217.0,2.2,19.0,329.0,488.57,390.42
2017,10,11,15,15,219.0,194.0,2.25,18.0,288.0,439.48,355.37
2017,10,11,15,30,198.0,171.0,2.3,17.0,247.0,390.15,319.05
2017,10,11,15,45,170.5,143.5,2.4,16.5,203.0,328.43,271.04
2017,10,11,16,0,143.0,116.0,2.5,16.0,159.0,266.96,221.75
2017,10,11,16,15,117.0,89.5,2.6,15.5,120.5,208.64,173.53
2017,10,11,16,30,91.0,63.0,2.7,15.0,82.0,150.67,124.26
2017,10,11,16,45,66.5,42.0,2.8,14.5,54.0,102.86,82.53
2017,10,11,17,0,42.0,21.0,2.9,14.0,26.0,55.29,40.44
2017,10,11,17,15,21.0,10.5,2.9,13.5,13.0,25.89,5.48
2017,10,11,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,12,6,15,46.0,7.5,3.4,8.0,9.5,6.4,0.0
2017,10,12,6,30,92.0,15.0,3.4,8.0,19.0,12.8,0.0
2017,10,12,6,45,223.5,31.5,3.45,8.5,58.0,24.45,14.23
2017,10,12,7,0,355.0,48.0,3.5,9.0,97.0,39.55,29.41
2017,10,12,7,15,441.5,59.5,3.55,9.5,145.5,48.1,37.69
2017,10,12,7,30,528.0,71.0,3.6,10.0,194.0,56.5,45.55
2017,10,12,7,45,584.0,79.5,3.65,11.0,244.5,62.03,50.5
2017,10,12,8,0,640.0,88.0,3.7,12.0,295.0,78.85,54.38
2017,10,12,8,15,679.0,94.0,3.6,12.5,344.0,133.43,81.32
2017,10,12,8,30,718.0,100.0,3.5,13.0,393.0,193.02,125.5
2017,10,12,8,45,743.0,105.5,3.4,13.5,437.5,253.86,177.46
2017,10,12,9,0,768.0,111.0,3.3,14.0,482.0,317.33,233.66
2017,10,12,9,15,788.5,114.5,3.15,14.5,522.0,379.84,289.04
2017,10,12,9,30,809.0,118.0,3.0,15.0,562.0,443.77,344.22
2017,10,12,9,45,794.5,132.0,2.95,15.5,590.0,502.03,393.56
2017,10,12,10,0,780.0,146.0,2.9,16.0,618.0,557.38,438.62
2017,10,12,10,15,791.5,148.5,2.75,16.5,644.5,614.12,482.75
2017,10,12,10,30,803.0,151.0,2.6,17.0,671.0,670.15,524.67
2017,10,12,10,45,784.0,164.0,2.5,17.5,683.5,714.55,556.47
2017,10,12,11,0,765.0,177.0,2.4,18.0,696.0,755.03,584.37
2017,10,12,11,15,769.0,178.0,2.35,18.0,706.5,797.7,614.92
2017,10,12,11,30,773.0,179.0,2.3,18.0,717.0,838.04,643.2
2017,10,12,11,45,744.0,192.5,2.25,18.5,712.0,860.3,656.58
2017,10,12,12,0,715.0,206.0,2.2,19.0,707.0,877.64,666.47
2017,10,12,12,15,712.0,205.5,2.15,19.0,701.5,900.28,681.48
2017,10,12,12,30,709.0,205.0,2.1,19.0,696.0,919.62,694.12
2017,10,12,12,45,744.0,185.5,2.1,19.5,692.0,952.62,715.18
2017,10,12,13,0,779.0,166.0,2.1,20.0,688.0,982.35,733.83
2017,10,12,13,15,769.0,163.5,2.15,20.0,665.5,983.2,735.44
2017,10,12,13,30,759.0,161.0,2.2,20.0,643.0,980.19,734.97
2017,10,12,13,45,706.0,172.0,2.25,20.0,605.0,945.13,713.2
2017,10,12,14,0,653.0,183.0,2.3,20.0,567.0,905.46,688.42
2017,10,12,14,15,632.5,177.0,2.3,20.0,531.0,877.32,670.9
2017,10,12,14,30,612.0,171.0,2.3,20.0,495.0,840.57,647.19
2017,10,12,14,45,562.0,170.0,2.3,20.0,449.5,785.15,610.1
2017,10,12,15,0,512.0,169.0,2.3,20.0,404.0,728.6,571.22
2017,10,12,15,15,478.0,157.5,2.25,19.5,359.5,674.05,533.87
2017,10,12,15,30,444.0,146.0,2.2,19.0,315.0,618.9,495.03
2017,10,12,15,45,396.5,131.5,2.15,18.5,267.5,548.09,442.97
2017,10,12,16,0,349.0,117.0,2.1,18.0,220.0,478.55,390.13
2017,10,12,16,15,295.5,98.0,2.15,17.0,174.0,384.62,317.16
2017,10,12,16,30,242.0,79.0,2.2,16.0,128.0,310.19,256.35
2017,10,12,16,45,181.0,57.0,2.25,15.5,87.5,228.26,186.47
2017,10,12,17,0,120.0,35.0,2.3,15.0,47.0,149.16,115.73
2017,10,12,17,15,60.0,17.5,2.3,14.5,23.5,71.91,12.65
2017,10,12,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,13,6,15,24.5,6.0,1.65,8.5,6.5,0.0,0.0
2017,10,13,6,30,49.0,12.0,1.6,9.0,13.0,10.24,0.0
2017,10,13,6,45,154.0,31.0,1.6,9.5,48.5,23.9,13.38
2017,10,13,7,0,259.0,50.0,1.6,10.0,84.0,38.2,28.07
2017,10,13,7,15,339.0,64.5,1.7,10.5,130.0,48.79,38.15
2017,10,13,7,30,419.0,79.0,1.8,11.0,176.0,59.18,47.77
2017,10,13,7,45,485.5,88.0,1.95,11.5,225.0,65.4,53.42
2017,10,13,8,0,552.0,97.0,2.1,12.0,274.0,84.62,60.07
2017,10,13,8,15,592.5,104.5,2.1,12.5,321.0,134.74,85.69
2017,10,13,8,30,633.0,112.0,2.1,13.0,368.0,190.22,126.69
2017,10,13,8,45,672.0,115.0,2.15,14.0,413.5,246.72,173.61
2017,10,13,9,0,711.0,118.0,2.2,15.0,459.0,307.67,226.03
2017,10,13,9,15,732.5,122.5,2.1,15.5,498.5,367.94,278.54
2017,10,13,9,30,754.0,127.0,2.0,16.0,538.0,429.88,331.08
2017,10,13,9,45,765.0,131.5,1.95,17.0,570.0,488.27,378.7
2017,10,13,10,0,776.0,136.0,1.9,18.0,602.0,546.52,424.25
2017,10,13,10,15,787.5,138.5,1.85,18.5,628.5,602.76,467.32
2017,10,13,10,30,799.0,141.0,1.8,19.0,655.0,658.3,508.33
2017,10,13,10,45,795.5,147.0,1.8,19.5,671.0,706.1,542.65
2017,10,13,11,0,792.0,153.0,1.8,20.0,687.0,751.37,574.2
2017,10,13,11,15,796.5,154.0,1.75,20.5,698.0,795.04,603.55
2017,10,13,11,30,801.0,155.0,1.7,21.0,709.0,836.36,629.73
2017,10,13,11,45,783.0,163.5,1.7,21.5,706.5,863.93,646.5
2017,10,13,12,0,765.0,172.0,1.7,22.0,704.0,887.38,660.6
2017,10,13,12,15,762.5,171.5,1.75,22.0,698.5,911.39,676.98
2017,10,13,12,30,760.0,171.0,1.8,22.0,693.0,932.04,691.23
2017,10,13,12,45,746.0,173.5,1.85,22.0,677.5,941.46,698.24
2017,10,13,13,0,732.0,176.0,1.9,22.0,662.0,946.98,702.98
2017,10,13,13,15,722.0,173.0,1.95,22.0,640.5,946.69,704.08
2017,10,13,13,30,712.0,170.0,2.0,22.0,619.0,942.71,702.95
2017,10,13,13,45,676.0,174.5,2.1,22.0,585.5,917.14,688.1
2017,10,13,14,0,640.0,179.0,2.2,22.0,552.0,887.69,670.7
2017,10,13,14,15,620.5,173.5,2.25,21.5,517.0,854.22,651.17
2017,10,13,14,30,601.0,168.0,2.3,21.0,482.0,825.63,634.78
2017,10,13,14,45,560.0,164.5,2.35,21.0,439.0,776.15,602.12
2017,10,13,15,0,519.0,161.0,2.4,21.0,396.0,725.34,567.98
2017,10,13,15,15,485.5,150.0,2.35,20.5,352.5,671.67,531.23
2017,10,13,15,30,452.0,139.0,2.3,20.0,309.0,617.38,493.02
2017,10,13,15,45,405.0,125.5,2.25,19.5,262.5,547.99,442.03
2017,10,13,16,0,358.0,112.0,2.2,19.0,216.0,479.86,390.26
2017,10,13,16,15,302.5,94.0,2.25,18.0,170.5,384.66,316.31
2017,10,13,16,30,247.0,76.0,2.3,17.0,125.0,309.91,255.19
2017,10,13,16,45,183.0,54.5,2.35,16.5,85.0,226.3,183.91
2017,10,13,17,0,119.0,33.0,2.4,16.0,45.0,145.74,111.32
2017,10,13,17,15,59.5,16.5,2.45,15.0,22.5,69.38,0.0
2017,10,13,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,10,14,6,15,76.0,6.5,2.75,9.5,9.0,0.0,0.0
2017,10,14,6,30,152.0,13.0,2.8,10.0,18.0,11.1,0.0
2017,10,14,6,45,302.0,25.5,2.85,10.5,57.5,21.03,10.61
2017,10,14,7,0,452.0,38.0,2.9,11.0,97.0,31.27,21.78
2017,10,14,7,15,536.5,46.5,3.05,11.5,146.0,37.7,28.06
2017,10,14,7,30,621.0,55.0,3.2,12.0,195.0,44.09,34.05
2017,10,14,7,45,672.5,61.0,3.35,12.5,245.5,48.21,37.82
2017,10,14,8,0,724.0,67.0,3.5,13.0,296.0,70.44,45.15
2017,10,14,8,15,760.0,71.5,3.4,13.5,345.0,128.2,73.23
2017,10,14,8,30,796.0,76.0,3.3,14.0,394.0,190.45,119.52
2017,10,14,8,45,819.5,80.0,3.25,15.0,439.0,253.69,173.55
2017,10,14,9,0,843.0,84.0,3.2,16.0,484.0,319.2,231.45
2017,10,14,9,15,861.0,86.5,3.1,16.5,524.5,383.41,288.56
2017,10,14,9,30,879.0,89.0,3.0,17.0,565.0,448.56,344.99
2017,10,14,9,45,874.0,98.5,2.9,17.5,595.0,510.19,396.89
2017,10,14,10,0,869.0,108.0,2.8,18.0,625.0,569.68,444.97
2017,10,14,10,15,879.0,109.5,2.75,18.5,652.0,627.89,490.44
2017,10,14,10,30,889.0,111.0,2.7,19.0,679.0,684.98,533.46
2017,10,14,10,45,875.5,121.0,2.65,19.5,693.5,733.09,568.25
2017,10,14,11,0,862.0,131.0,2.6,20.0,708.0,777.47,599.26
2017,10,14,11,15,866.0,131.5,2.5,20.0,719.0,822.13,629.86
2017,10,14,11,30,870.0,132.0,2.4,20.0,730.0,864.17,657.51
2017,10,14,11,45,849.0,142.0,2.35,20.5,727.5,891.88,674.2
2017,10,14,12,0,828.0,152.0,2.3,21.0,725.0,914.91,687.74
2017,10,14,12,15,826.5,152.0,2.25,21.0,719.5,948.31,709.56
2017,10,14,12,30,825.0,152.0,2.2,21.0,714.0,971.7,724.54
2017,10,14,12,45,836.5,143.5,2.15,21.5,704.5,986.78,732.76
2017,10,14,13,0,848.0,135.0,2.1,22.0,695.0,1006.08,743.88
2017,10,14,13,15,839.5,133.5,2.05,22.0,673.0,1009.56,746.14
2017,10,14,13,30,831.0,132.0,2.0,22.0,651.0,1009.01,746.12
2017,10,14,13,45,791.5,139.5,1.95,22.5,616.0,992.73,734.61
2017,10,14,14,0,752.0,147.0,1.9,23.0,581.0,964.36,715.5
2017,10,14,14,15,734.0,142.5,1.8,23.0,545.0,939.97,699.97
2017,10,14,14,30,716.0,138.0,1.7,23.0,509.0,912.24,682.2
2017,10,14,14,45,676.5,136.5,1.65,23.0,465.0,863.8,651.07
2017,10,14,15,0,637.0,135.0,1.6,23.0,421.0,812.91,618.04
2017,10,14,15,15,602.5,127.5,1.45,22.5,375.5,758.5,582.08
2017,10,14,15,30,568.0,120.0,1.3,22.0,330.0,698.67,541.47
2017,10,14,15,45,515.0,110.5,1.15,21.5,281.5,625.54,490.11
2017,10,14,16,0,462.0,101.0,1.0,21.0,233.0,553.79,438.08
2017,10,14,16,15,397.0,87.0,1.1,20.0,185.0,468.47,375.37
2017,10,14,16,30,332.0,73.0,1.2,19.0,137.0,386.96,311.72
2017,10,14,16,45,241.5,54.0,1.3,18.5,93.5,284.55,227.32
2017,10,14,17,0,151.0,35.0,1.4,18.0,50.0,189.64,141.73
2017,10,14,17,15,75.5,17.5,1.4,17.5,25.0,81.58,0.0
2017,10,14,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,10,15,6,15,27.5,5.0,2.9,9.5,6.0,0.0,0.0
2017,10,15,6,30,55.0,10.0,2.9,10.0,12.0,8.54,0.0
2017,10,15,6,45,166.5,27.5,2.95,10.5,46.5,21.3,10.31
2017,10,15,7,0,278.0,45.0,3.0,11.0,81.0,34.59,24.61
2017,10,15,7,15,362.0,59.0,3.05,11.5,126.5,44.96,34.48
2017,10,15,7,30,446.0,73.0,3.1,12.0,172.0,55.15,43.92
2017,10,15,7,45,501.0,83.5,3.15,12.5,220.0,65.18,52.99
2017,10,15,8,0,556.0,94.0,3.2,13.0,268.0,83.6,58.35
2017,10,15,8,15,597.0,101.5,3.15,13.5,315.0,134.0,84.54
2017,10,15,8,30,638.0,109.0,3.1,14.0,362.0,189.81,125.98
2017,10,15,8,45,665.5,115.5,3.05,15.0,405.5,246.9,173.99
2017,10,15,9,0,693.0,122.0,3.0,16.0,449.0,307.06,226.14
2017,10,15,9,15,715.0,126.5,2.85,17.0,488.0,366.38,277.38
2017,10,15,9,30,737.0,131.0,2.7,18.0,527.0,427.44,328.61
2017,10,15,9,45,765.0,118.0,2.6,19.0,550.5,476.73,369.41
2017,10,15,10,0,793.0,105.0,2.5,20.0,574.0,527.2,409.72
2017,10,15,10,15,785.0,127.0,2.4,20.5,608.0,590.87,458.26
2017,10,15,10,30,777.0,149.0,2.3,21.0,642.0,652.61,503.3
2017,10,15,10,45,767.5,158.0,2.2,21.5,656.5,698.14,535.42
2017,10,15,11,0,758.0,167.0,2.1,22.0,671.0,740.68,564.38
2017,10,15,11,15,762.5,168.0,2.0,22.5,681.5,783.01,592.58
2017,10,15,11,30,767.0,169.0,1.9,23.0,692.0,823.08,618.35
2017,10,15,11,45,748.0,177.5,1.85,24.0,689.5,848.44,632.03
2017,10,15,12,0,729.0,186.0,1.8,25.0,687.0,869.69,642.94
2017,10,15,12,15,726.5,185.5,1.7,25.0,681.5,892.71,656.95
2017,10,15,12,30,724.0,185.0,1.6,25.0,676.0,912.46,668.71
2017,10,15,12,45,750.0,170.5,1.5,25.5,670.0,941.24,684.93
2017,10,15,13,0,776.0,156.0,1.4,26.0,664.0,966.85,698.78
2017,10,15,13,15,766.5,153.5,1.3,26.0,642.5,967.85,698.33
2017,10,15,13,30,757.0,151.0,1.2,26.0,621.0,965.07,695.88
2017,10,15,13,45,711.5,159.5,1.15,26.5,585.0,935.06,675.8
2017,10,15,14,0,666.0,168.0,1.1,27.0,549.0,900.81,653.4
2017,10,15,14,15,646.5,162.5,1.0,26.5,514.0,874.08,637.64
2017,10,15,14,30,627.0,157.0,0.9,26.0,479.0,844.26,619.68
2017,10,15,14,45,578.5,156.0,0.85,26.0,434.5,782.88,580.3
2017,10,15,15,0,530.0,155.0,0.8,26.0,390.0,727.76,544.78
2017,10,15,15,15,495.0,144.5,0.75,25.5,346.5,673.09,509.7
2017,10,15,15,30,460.0,134.0,0.7,25.0,303.0,617.87,472.9
2017,10,15,15,45,403.0,122.0,0.7,24.5,255.0,541.42,419.78
2017,10,15,16,0,346.0,110.0,0.7,24.0,207.0,466.93,365.98
2017,10,15,16,15,289.0,91.5,0.75,23.0,162.0,371.03,294.84
2017,10,15,16,30,232.0,73.0,0.8,22.0,117.0,295.1,235.22
2017,10,15,16,45,161.0,50.5,0.9,21.0,76.5,205.21,161.65
2017,10,15,17,0,90.0,28.0,1.0,20.0,36.0,118.07,84.49
2017,10,15,17,15,45.0,14.0,1.0,19.5,18.0,40.32,0.0
2017,10,15,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,4.0,1.7,10.5,4.0,0.0,0.0
2017,10,16,6,30,0.0,8.0,1.7,11.0,8.0,6.83,0.0
2017,10,16,6,45,124.0,26.5,1.75,11.5,42.0,20.45,9.02
2017,10,16,7,0,248.0,45.0,1.8,12.0,76.0,34.5,24.36
2017,10,16,7,15,329.5,60.5,1.85,12.5,121.0,45.93,35.17
2017,10,16,7,30,411.0,76.0,1.9,13.0,166.0,57.12,45.48
2017,10,16,7,45,487.0,84.0,1.95,14.0,216.0,62.75,50.51
2017,10,16,8,0,563.0,92.0,2.0,15.0,266.0,82.76,56.83
2017,10,16,8,15,604.0,99.5,1.9,15.5,313.5,133.61,83.12
2017,10,16,8,30,645.0,107.0,1.8,16.0,361.0,189.84,124.45
2017,10,16,8,45,684.5,110.5,1.7,16.5,406.5,247.49,172.1
2017,10,16,9,0,724.0,114.0,1.6,17.0,452.0,309.62,225.13
2017,10,16,9,15,745.5,118.0,1.6,17.5,491.5,370.06,277.3
2017,10,16,9,30,767.0,122.0,1.6,18.0,531.0,432.1,329.48
2017,10,16,9,45,782.0,125.5,1.65,19.0,564.0,491.95,377.91
2017,10,16,10,0,797.0,129.0,1.7,20.0,597.0,552.03,424.66
2017,10,16,10,15,783.0,127.5,1.7,20.5,603.5,590.42,454.67
2017,10,16,10,30,769.0,126.0,1.7,21.0,610.0,623.89,480.13
2017,10,16,10,45,629.5,182.0,1.7,22.0,586.0,627.02,479.84
2017,10,16,11,0,490.0,238.0,1.7,23.0,562.0,608.32,463.3
2017,10,16,11,15,624.5,192.5,1.6,23.5,611.5,700.42,529.71
2017,10,16,11,30,759.0,147.0,1.5,24.0,661.0,793.67,593.29
2017,10,16,11,45,708.0,168.0,1.45,24.5,649.0,804.65,597.86
2017,10,16,12,0,657.0,189.0,1.4,25.0,637.0,809.12,598.76
2017,10,16,12,15,660.0,185.5,1.3,25.0,633.0,831.96,613.06
2017,10,16,12,30,663.0,182.0,1.2,25.0,629.0,852.0,624.94
2017,10,16,12,45,556.5,216.0,1.15,25.5,586.0,796.85,585.77
2017,10,16,13,0,450.0,250.0,1.1,26.0,543.0,743.99,547.54
2017,10,16,13,15,595.0,204.5,0.95,26.0,578.5,846.32,617.91
2017,10,16,13,30,740.0,159.0,0.8,26.0,614.0,956.57,685.25
2017,10,16,13,45,503.0,204.0,0.7,26.5,507.0,768.48,559.95
2017,10,16,14,0,266.0,249.0,0.6,27.0,400.0,567.66,420.54
2017,10,16,14,15,454.5,200.5,0.45,27.0,439.5,719.9,529.54
2017,10,16,14,30,643.0,152.0,0.3,27.0,479.0,853.94,615.32
2017,10,16,14,45,623.5,131.0,0.2,27.0,427.5,804.5,581.44
2017,10,16,15,0,604.0,110.0,0.1,27.0,376.0,751.64,547.96
2017,10,16,15,15,549.0,118.0,0.25,26.0,340.5,689.28,512.71
2017,10,16,15,30,494.0,126.0,0.4,25.0,305.0,638.34,483.81
2017,10,16,15,45,438.0,115.0,0.6,24.5,257.0,563.06,434.91
2017,10,16,16,0,382.0,104.0,0.8,24.0,209.0,489.6,383.89
2017,10,16,16,15,322.0,87.0,0.95,23.0,163.0,407.69,323.54
2017,10,16,16,30,262.0,70.0,1.1,22.0,117.0,329.3,262.24
2017,10,16,16,45,184.0,48.5,1.25,21.0,76.5,219.29,172.9
2017,10,16,17,0,106.0,27.0,1.4,20.0,36.0,128.23,89.93
2017,10,16,17,15,53.0,13.5,1.4,19.5,18.0,44.86,0.0
2017,10,16,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,17,6,15,9.0,2.0,0.6,13.0,2.0,0.0,0.0
2017,10,17,6,30,18.0,4.0,0.6,13.0,4.0,3.41,0.0
2017,10,17,6,45,77.5,22.0,0.6,13.5,30.5,17.46,6.16
2017,10,17,7,0,137.0,40.0,0.6,14.0,57.0,31.09,21.18
2017,10,17,7,15,196.0,61.5,0.55,14.0,97.5,46.8,35.72
2017,10,17,7,30,255.0,83.0,0.5,14.0,138.0,62.1,49.7
2017,10,17,7,45,302.5,101.5,0.5,14.5,182.5,75.01,61.21
2017,10,17,8,0,350.0,120.0,0.5,15.0,227.0,96.0,70.76
2017,10,17,8,15,421.0,118.0,0.45,15.5,267.5,128.42,85.7
2017,10,17,8,30,492.0,116.0,0.4,16.0,308.0,170.62,114.72
2017,10,17,8,45,384.0,153.0,0.4,16.5,313.0,212.1,153.93
2017,10,17,9,0,276.0,190.0,0.4,17.0,318.0,237.94,179.89
2017,10,17,9,15,290.0,205.5,0.45,17.5,349.5,277.69,212.34
2017,10,17,9,30,304.0,221.0,0.5,18.0,381.0,319.15,245.52
2017,10,17,9,45,431.5,200.0,0.55,19.0,443.0,389.84,299.16
2017,10,17,10,0,559.0,179.0,0.6,20.0,505.0,468.31,357.92
2017,10,17,10,15,530.0,208.5,0.65,20.5,528.5,514.15,391.68
2017,10,17,10,30,501.0,238.0,0.7,21.0,552.0,556.18,421.75
2017,10,17,10,45,590.5,216.5,0.8,22.0,596.5,627.93,473.22
2017,10,17,11,0,680.0,195.0,0.9,23.0,641.0,710.59,530.57
2017,10,17,11,15,661.0,193.0,0.85,23.5,632.0,728.98,541.18
2017,10,17,11,30,642.0,191.0,0.8,24.0,623.0,743.35,549.45
2017,10,17,11,45,576.5,214.5,0.8,24.5,604.0,733.46,540.98
2017,10,17,12,0,511.0,238.0,0.8,25.0,585.0,724.19,532.86
2017,10,17,12,15,363.0,276.5,0.75,25.0,522.0,632.36,467.93
2017,10,17,12,30,215.0,315.0,0.7,25.0,459.0,531.66,395.69
2017,10,17,12,45,296.5,292.0,0.7,25.5,486.0,612.76,454.38
2017,10,17,13,0,378.0,269.0,0.7,26.0,513.0,675.47,497.83
2017,10,17,13,15,419.0,248.0,0.8,25.5,510.5,721.09,531.43
2017,10,17,13,30,460.0,227.0,0.9,25.0,508.0,746.07,551.99
2017,10,17,13,45,546.5,187.0,1.0,25.0,505.5,791.73,586.99
2017,10,17,14,0,633.0,147.0,1.1,25.0,503.0,843.54,623.39
2017,10,17,14,15,588.5,149.5,1.2,24.5,464.0,801.11,598.3
2017,10,17,14,30,544.0,152.0,1.3,24.0,425.0,748.1,566.36
2017,10,17,14,45,479.5,163.5,1.4,24.0,390.5,695.16,531.89
2017,10,17,15,0,415.0,175.0,1.5,24.0,356.0,641.29,494.78
2017,10,17,15,15,392.5,158.5,1.45,23.0,315.0,575.18,450.59
2017,10,17,15,30,370.0,142.0,1.4,22.0,274.0,527.56,418.17
2017,10,17,15,45,380.0,121.0,1.4,21.5,240.0,519.57,413.96
2017,10,17,16,0,390.0,100.0,1.4,21.0,206.0,491.02,393.53
2017,10,17,16,15,329.5,83.5,1.4,20.0,160.5,409.08,330.2
2017,10,17,16,30,269.0,67.0,1.4,19.0,115.0,330.7,266.95
2017,10,17,16,45,198.5,47.0,1.45,18.0,76.0,244.24,194.15
2017,10,17,17,0,128.0,27.0,1.5,17.0,37.0,159.61,109.91
2017,10,17,17,15,64.0,13.5,1.6,16.5,18.5,51.7,0.0
2017,10,17,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,18,6,45,115.0,21.5,0.8,9.5,35.0,16.64,4.96
2017,10,18,7,0,230.0,43.0,0.7,10.0,70.0,32.99,23.12
2017,10,18,7,15,310.5,59.0,0.6,10.5,114.0,44.8,34.42
2017,10,18,7,30,391.0,75.0,0.5,11.0,158.0,56.36,45.16
2017,10,18,7,45,452.5,86.5,0.45,11.5,205.5,64.35,52.45
2017,10,18,8,0,514.0,98.0,0.4,12.0,253.0,84.15,58.96
2017,10,18,8,15,556.0,106.5,0.35,12.5,299.0,135.99,87.57
2017,10,18,8,30,598.0,115.0,0.3,13.0,345.0,190.05,127.15
2017,10,18,8,45,634.5,120.0,0.3,13.5,389.5,245.27,172.39
2017,10,18,9,0,671.0,125.0,0.3,14.0,434.0,304.72,222.47
2017,10,18,9,15,693.5,130.0,0.4,14.5,472.5,363.19,272.36
2017,10,18,9,30,716.0,135.0,0.5,15.0,511.0,423.5,322.66
2017,10,18,9,45,734.5,138.0,0.6,16.0,544.0,481.69,369.36
2017,10,18,10,0,753.0,141.0,0.7,17.0,577.0,540.58,414.98
2017,10,18,10,15,764.5,143.5,0.8,17.5,602.5,595.35,456.95
2017,10,18,10,30,776.0,146.0,0.9,18.0,628.0,649.45,497.25
2017,10,18,10,45,784.0,147.5,1.0,19.0,646.5,699.24,532.49
2017,10,18,11,0,792.0,149.0,1.1,20.0,665.0,747.47,565.69
2017,10,18,11,15,795.5,150.0,1.2,20.0,675.5,789.9,596.37
2017,10,18,11,30,799.0,151.0,1.3,20.0,686.0,829.91,624.24
2017,10,18,11,45,799.5,151.5,1.45,20.5,688.0,864.22,647.34
2017,10,18,12,0,800.0,152.0,1.6,21.0,690.0,895.53,668.43
2017,10,18,12,15,797.5,151.5,1.7,21.0,683.5,919.86,685.6
2017,10,18,12,30,795.0,151.0,1.8,21.0,677.0,940.73,700.67
2017,10,18,12,45,696.5,171.0,1.95,21.0,625.5,889.27,668.23
2017,10,18,13,0,598.0,191.0,2.1,21.0,574.0,829.97,630.4
2017,10,18,13,15,557.5,197.5,2.2,20.5,545.0,800.81,613.08
2017,10,18,13,30,517.0,204.0,2.3,20.0,516.0,776.35,598.15
2017,10,18,13,45,527.5,190.0,2.45,20.0,496.0,775.99,600.75
2017,10,18,14,0,538.0,176.0,2.6,20.0,476.0,772.76,601.06
2017,10,18,14,15,587.5,161.5,2.65,19.5,470.5,804.54,626.5
2017,10,18,14,30,637.0,147.0,2.7,19.0,465.0,840.99,655.12
2017,10,18,14,45,612.0,140.0,2.75,19.0,425.0,801.36,628.47
2017,10,18,15,0,587.0,133.0,2.8,19.0,385.0,753.11,595.74
2017,10,18,15,15,552.0,124.5,2.8,18.5,341.0,699.64,559.29
2017,10,18,15,30,517.0,116.0,2.8,18.0,297.0,645.51,521.28
2017,10,18,15,45,473.0,104.0,2.8,17.5,251.5,578.81,472.25
2017,10,18,16,0,429.0,92.0,2.8,17.0,206.0,513.05,422.05
2017,10,18,16,15,365.0,77.5,2.75,16.0,160.5,429.42,355.24
2017,10,18,16,30,301.0,63.0,2.7,15.0,115.0,349.67,288.56
2017,10,18,16,45,218.5,44.5,2.65,14.5,75.5,255.29,206.2
2017,10,18,17,0,136.0,26.0,2.6,14.0,36.0,161.59,107.41
2017,10,18,17,15,68.0,13.0,2.6,13.5,18.0,53.7,0.0
2017,10,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,19,6,45,189.0,16.5,2.3,10.5,37.5,13.25,1.92
2017,10,19,7,0,378.0,33.0,2.4,11.0,75.0,27.07,17.74
2017,10,19,7,15,466.0,41.0,2.4,11.0,120.0,33.14,23.9
2017,10,19,7,30,554.0,49.0,2.4,11.0,165.0,39.2,29.71
2017,10,19,7,45,290.5,80.0,2.45,11.5,142.5,58.6,47.28
2017,10,19,8,0,27.0,111.0,2.5,12.0,120.0,85.18,67.36
2017,10,19,8,15,31.5,129.5,2.45,12.0,141.0,103.54,82.03
2017,10,19,8,30,36.0,148.0,2.4,12.0,162.0,122.86,97.84
2017,10,19,8,45,18.0,123.5,2.4,12.5,130.5,104.97,83.25
2017,10,19,9,0,0.0,99.0,2.4,13.0,99.0,81.92,64.2
2017,10,19,9,15,0.0,122.5,2.4,13.0,122.5,101.41,80.43
2017,10,19,9,30,0.0,146.0,2.4,13.0,146.0,121.25,96.76
2017,10,19,9,45,17.5,188.5,2.4,13.5,198.5,165.7,132.98
2017,10,19,10,0,35.0,231.0,2.4,14.0,251.0,219.09,175.97
2017,10,19,10,15,42.0,246.5,2.45,14.0,271.5,241.52,193.88
2017,10,19,10,30,49.0,262.0,2.5,14.0,292.0,265.07,212.72
2017,10,19,10,45,28.0,231.0,2.55,14.5,248.0,226.36,180.94
2017,10,19,11,0,7.0,200.0,2.6,15.0,204.0,176.19,139.77
2017,10,19,11,15,9.5,211.0,2.7,15.0,217.0,189.04,150.28
2017,10,19,11,30,12.0,222.0,2.8,15.0,230.0,202.33,161.01
2017,10,19,11,45,12.0,223.0,2.9,15.5,231.5,204.54,162.47
2017,10,19,12,0,12.0,224.0,3.0,16.0,233.0,206.77,164.0
2017,10,19,12,15,18.5,238.5,3.05,16.0,251.5,227.99,181.28
2017,10,19,12,30,25.0,253.0,3.1,16.0,270.0,250.15,199.24
2017,10,19,12,45,15.0,220.0,3.2,16.0,230.0,209.77,166.79
2017,10,19,13,0,5.0,187.0,3.3,16.0,190.0,169.09,133.87
2017,10,19,13,15,4.0,181.5,3.25,15.5,184.0,163.72,129.95
2017,10,19,13,30,3.0,176.0,3.2,15.0,178.0,158.36,125.97
2017,10,19,13,45,1.5,153.5,3.2,15.0,154.5,135.7,107.56
2017,10,19,14,0,0.0,131.0,3.2,15.0,131.0,113.12,89.09
2017,10,19,14,15,0.0,108.0,3.15,15.0,108.0,91.71,71.52
2017,10,19,14,30,0.0,85.0,3.1,15.0,85.0,70.61,54.05
2017,10,19,14,45,42.5,131.5,3.1,15.0,150.0,170.7,139.67
2017,10,19,15,0,85.0,178.0,3.1,15.0,215.0,273.76,225.76
2017,10,19,15,15,80.0,159.5,3.1,14.5,191.0,249.04,206.09
2017,10,19,15,30,75.0,141.0,3.1,14.0,167.0,224.23,186.34
2017,10,19,15,45,69.0,121.0,3.1,14.0,142.0,196.25,163.16
2017,10,19,16,0,63.0,101.0,3.1,14.0,117.0,168.17,139.4
2017,10,19,16,15,275.0,72.5,3.0,13.5,121.5,350.12,294.68
2017,10,19,16,30,487.0,44.0,2.9,13.0,126.0,469.16,388.33
2017,10,19,16,45,371.0,34.0,2.8,13.0,84.0,352.89,285.98
2017,10,19,17,0,255.0,24.0,2.7,13.0,42.0,238.94,150.37
2017,10,19,17,15,127.5,12.0,2.65,12.5,21.0,89.96,0.0
2017,10,19,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,20,6,45,62.0,20.5,1.4,9.5,27.0,16.24,2.4
2017,10,20,7,0,124.0,41.0,1.4,10.0,54.0,31.6,21.63
2017,10,20,7,15,171.5,59.5,1.45,10.5,88.5,45.18,34.61
2017,10,20,7,30,219.0,78.0,1.5,11.0,123.0,58.44,46.92
2017,10,20,7,45,250.5,95.5,1.6,11.5,159.5,70.63,58.02
2017,10,20,8,0,282.0,113.0,1.7,12.0,196.0,90.13,67.46
2017,10,20,8,15,314.0,125.0,1.8,12.0,231.5,125.1,88.71
2017,10,20,8,30,346.0,137.0,1.9,12.0,267.0,164.12,118.47
2017,10,20,8,45,327.0,158.0,2.0,12.5,292.5,202.74,152.48
2017,10,20,9,0,308.0,179.0,2.1,13.0,318.0,239.32,185.18
2017,10,20,9,15,505.0,144.5,2.1,13.0,395.0,306.84,238.27
2017,10,20,9,30,702.0,110.0,2.1,13.0,472.0,395.8,310.44
2017,10,20,9,45,667.5,130.0,2.15,13.5,491.5,443.49,351.54
2017,10,20,10,0,633.0,150.0,2.2,14.0,511.0,486.23,387.14
2017,10,20,10,15,692.5,138.5,2.25,14.0,549.0,549.09,438.07
2017,10,20,10,30,752.0,127.0,2.3,14.0,587.0,615.6,490.73
2017,10,20,10,45,698.5,152.0,2.35,14.5,589.0,645.47,512.66
2017,10,20,11,0,645.0,177.0,2.4,15.0,591.0,668.09,528.64
2017,10,20,11,15,384.5,244.5,2.45,15.0,492.5,546.96,435.07
2017,10,20,11,30,124.0,312.0,2.5,15.0,394.0,411.07,326.46
2017,10,20,11,45,282.5,286.5,2.65,15.5,474.0,543.36,431.88
2017,10,20,12,0,441.0,261.0,2.8,16.0,554.0,686.03,540.39
2017,10,20,12,15,522.0,228.5,2.9,16.0,572.0,743.69,584.53
2017,10,20,12,30,603.0,196.0,3.0,16.0,590.0,808.67,634.09
2017,10,20,12,45,536.5,215.0,3.1,16.0,560.0,775.74,609.67
2017,10,20,13,0,470.0,234.0,3.2,16.0,530.0,745.4,587.38
2017,10,20,13,15,524.0,206.0,3.3,16.0,526.5,776.97,613.66
2017,10,20,13,30,578.0,178.0,3.4,16.0,523.0,805.63,636.88
2017,10,20,13,45,548.0,178.5,3.5,16.0,493.0,781.97,620.93
2017,10,20,14,0,518.0,179.0,3.6,16.0,463.0,755.68,603.01
2017,10,20,14,15,649.0,136.5,3.65,15.5,469.0,844.05,671.15
2017,10,20,14,30,780.0,94.0,3.7,15.0,475.0,909.07,720.72
2017,10,20,14,45,630.5,113.0,3.8,15.0,404.5,787.1,633.16
2017,10,20,15,0,481.0,132.0,3.9,15.0,334.0,650.41,532.39
2017,10,20,15,15,446.0,125.0,3.9,14.5,296.5,601.26,497.15
2017,10,20,15,30,411.0,118.0,3.9,14.0,259.0,551.91,459.76
2017,10,20,15,45,484.5,93.0,3.9,14.0,235.0,573.34,477.88
2017,10,20,16,0,558.0,68.0,3.9,14.0,211.0,594.78,494.01
2017,10,20,16,15,482.5,60.0,3.7,13.5,164.5,503.84,419.82
2017,10,20,16,30,407.0,52.0,3.5,13.0,118.0,416.28,345.72
2017,10,20,16,45,290.0,39.0,3.35,12.5,78.0,298.67,241.84
2017,10,20,17,0,173.0,26.0,3.2,12.0,38.0,183.59,103.3
2017,10,20,17,15,86.5,13.0,3.1,11.5,19.0,65.08,0.0
2017,10,20,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,21,6,45,191.5,15.5,1.35,8.5,36.0,12.49,0.0
2017,10,21,7,0,383.0,31.0,1.3,9.0,72.0,25.51,16.34
2017,10,21,7,15,475.5,39.0,1.25,9.5,116.5,31.66,22.68
2017,10,21,7,30,568.0,47.0,1.2,10.0,161.0,37.81,28.57
2017,10,21,7,45,625.0,52.0,1.2,10.5,208.0,44.98,35.19
