Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,21,8,0,682.0,57.0,1.2,11.0,255.0,64.48,39.2
2017,10,21,8,15,718.5,61.0,1.35,11.5,301.0,118.81,67.0
2017,10,21,8,30,755.0,65.0,1.5,12.0,347.0,177.59,111.42
2017,10,21,8,45,781.5,67.5,1.65,13.0,389.0,237.0,162.54
2017,10,21,9,0,808.0,70.0,1.8,14.0,431.0,298.98,217.64
2017,10,21,9,15,825.5,72.0,1.8,14.5,468.5,359.64,271.9
2017,10,21,9,30,843.0,74.0,1.8,15.0,506.0,421.47,325.72
2017,10,21,9,45,857.0,75.5,1.8,15.5,538.0,480.61,375.76
2017,10,21,10,0,871.0,77.0,1.8,16.0,570.0,539.57,423.84
2017,10,21,10,15,879.5,78.0,1.7,16.0,594.5,594.4,467.44
2017,10,21,10,30,888.0,79.0,1.6,16.0,619.0,647.91,508.47
2017,10,21,10,45,894.0,80.0,1.55,16.5,637.0,698.15,545.09
2017,10,21,11,0,900.0,81.0,1.5,17.0,655.0,746.34,577.87
2017,10,21,11,15,903.0,81.0,1.5,17.0,665.0,788.87,606.74
2017,10,21,11,30,906.0,81.0,1.5,17.0,675.0,828.65,633.49
2017,10,21,11,45,907.0,81.0,1.55,17.5,677.0,863.81,656.31
2017,10,21,12,0,908.0,81.0,1.6,18.0,679.0,895.74,676.87
2017,10,21,12,15,906.0,81.0,1.6,18.0,673.0,921.59,694.01
2017,10,21,12,30,904.0,81.0,1.6,18.0,667.0,943.81,708.83
2017,10,21,12,45,904.0,78.5,1.65,18.5,654.5,961.21,719.93
2017,10,21,13,0,904.0,76.0,1.7,19.0,642.0,974.81,728.68
2017,10,21,13,15,897.0,75.0,1.75,19.0,621.0,979.6,733.2
2017,10,21,13,30,890.0,74.0,1.8,19.0,600.0,980.46,735.4
2017,10,21,13,45,881.0,72.5,1.85,19.0,572.0,974.81,733.49
2017,10,21,14,0,872.0,71.0,1.9,19.0,544.0,965.35,729.25
2017,10,21,14,15,857.5,69.0,1.95,19.0,510.0,946.14,718.55
2017,10,21,14,30,843.0,67.0,2.0,19.0,476.0,923.47,705.58
2017,10,21,14,45,824.0,64.5,2.1,19.0,436.0,892.57,687.34
2017,10,21,15,0,805.0,62.0,2.2,19.0,396.0,869.18,674.02
2017,10,21,15,15,777.0,59.0,2.25,18.5,352.0,823.54,645.23
2017,10,21,15,30,749.0,56.0,2.3,18.0,308.0,776.02,614.23
2017,10,21,15,45,705.0,52.5,2.35,18.0,261.5,712.41,568.85
2017,10,21,16,0,661.0,49.0,2.4,18.0,215.0,648.67,521.37
2017,10,21,16,15,594.0,43.5,2.35,17.0,168.0,564.33,456.84
2017,10,21,16,30,527.0,38.0,2.3,16.0,121.0,482.59,390.49
2017,10,21,16,45,403.5,29.0,2.3,15.0,79.5,369.1,292.69
2017,10,21,17,0,280.0,20.0,2.3,14.0,38.0,246.14,117.26
2017,10,21,17,15,140.0,10.0,2.4,13.5,19.0,95.74,0.0
2017,10,21,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,22,6,45,215.5,14.0,1.75,9.5,36.0,11.29,0.0
2017,10,22,7,0,431.0,28.0,1.8,10.0,72.0,25.19,15.83
2017,10,22,7,15,523.0,35.5,1.8,10.5,118.0,31.58,22.45
2017,10,22,7,30,615.0,43.0,1.8,11.0,164.0,37.96,28.54
2017,10,22,7,45,671.5,47.5,1.8,12.0,212.5,41.51,31.83
2017,10,22,8,0,728.0,52.0,1.8,13.0,261.0,61.98,35.82
2017,10,22,8,15,764.0,55.5,1.75,13.5,308.0,118.72,64.56
2017,10,22,8,30,800.0,59.0,1.7,14.0,355.0,179.77,110.49
2017,10,22,8,45,826.5,61.5,1.65,15.0,398.5,241.87,163.59
2017,10,22,9,0,853.0,64.0,1.6,16.0,442.0,308.36,221.93
2017,10,22,9,15,870.5,66.0,1.55,16.5,480.5,370.86,277.23
2017,10,22,9,30,888.0,68.0,1.5,17.0,519.0,434.1,331.57
2017,10,22,9,45,896.5,71.0,1.45,17.5,550.5,494.56,381.88
2017,10,22,10,0,905.0,74.0,1.4,18.0,582.0,554.2,429.46
2017,10,22,10,15,914.0,75.0,1.35,18.5,608.0,611.02,473.03
2017,10,22,10,30,923.0,76.0,1.3,19.0,634.0,666.48,513.88
2017,10,22,10,45,930.5,76.5,1.3,19.5,652.5,718.77,551.45
2017,10,22,11,0,938.0,77.0,1.3,20.0,671.0,769.04,585.04
2017,10,22,11,15,941.5,77.5,1.25,20.0,681.5,813.98,614.16
2017,10,22,11,30,945.0,78.0,1.2,20.0,692.0,856.09,641.01
2017,10,22,11,45,947.0,77.5,1.2,20.5,694.5,892.79,663.45
2017,10,22,12,0,949.0,77.0,1.2,21.0,697.0,926.17,683.56
2017,10,22,12,15,947.5,77.0,1.25,21.0,691.5,953.5,701.83
2017,10,22,12,30,946.0,77.0,1.3,21.0,686.0,977.07,717.84
2017,10,22,12,45,939.0,77.5,1.4,21.5,671.5,992.2,728.0
2017,10,22,13,0,932.0,78.0,1.5,22.0,657.0,1003.27,735.77
2017,10,22,13,15,925.5,77.0,1.55,22.0,635.5,1008.9,740.88
2017,10,22,13,30,919.0,76.0,1.6,22.0,614.0,1010.49,743.63
2017,10,22,13,45,909.5,74.5,1.7,22.0,585.5,1004.48,742.4
2017,10,22,14,0,900.0,73.0,1.8,22.0,557.0,994.55,738.78
2017,10,22,14,15,885.5,71.5,1.85,22.0,522.0,975.92,728.83
2017,10,22,14,30,871.0,70.0,1.9,22.0,487.0,953.75,716.6
2017,10,22,14,45,851.5,67.0,1.95,22.0,446.5,921.41,697.42
2017,10,22,15,0,832.0,64.0,2.0,22.0,406.0,896.39,682.98
2017,10,22,15,15,803.0,61.0,1.95,21.5,360.5,849.27,653.06
2017,10,22,15,30,774.0,58.0,1.9,21.0,315.0,800.19,621.02
2017,10,22,15,45,731.5,54.0,1.9,20.5,267.0,736.45,577.53
2017,10,22,16,0,689.0,50.0,1.9,20.0,219.0,672.37,531.61
2017,10,22,16,15,619.0,44.0,1.9,19.0,170.5,583.98,465.57
2017,10,22,16,30,549.0,38.0,1.9,18.0,122.0,498.29,397.34
2017,10,22,16,45,424.0,28.5,1.95,17.0,79.0,382.92,298.13
2017,10,22,17,0,299.0,19.0,2.0,16.0,36.0,255.23,90.5
2017,10,22,17,15,149.5,9.5,2.0,15.5,18.0,101.06,0.0
2017,10,22,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,23,6,45,216.5,13.0,1.65,12.5,34.5,11.4,0.0
2017,10,23,7,0,433.0,26.0,1.7,13.0,69.0,23.37,13.91
2017,10,23,7,15,524.5,33.0,1.85,13.5,114.5,29.36,20.16
2017,10,23,7,30,616.0,40.0,2.0,14.0,160.0,35.38,25.85
2017,10,23,7,45,671.0,44.5,2.15,15.0,207.5,39.01,29.18
2017,10,23,8,0,726.0,49.0,2.3,16.0,255.0,59.72,33.34
2017,10,23,8,15,761.5,52.5,2.35,16.5,301.0,116.18,61.79
2017,10,23,8,30,797.0,56.0,2.4,17.0,347.0,176.87,107.18
2017,10,23,8,45,822.0,58.5,2.5,18.0,390.0,240.83,161.62
2017,10,23,9,0,847.0,61.0,2.6,19.0,433.0,303.93,217.23
2017,10,23,9,15,864.5,63.0,2.6,19.5,471.0,365.92,272.25
2017,10,23,9,30,882.0,65.0,2.6,20.0,509.0,428.64,326.53
2017,10,23,9,45,889.5,68.5,2.6,20.5,540.5,488.65,377.06
2017,10,23,10,0,897.0,72.0,2.6,21.0,572.0,547.76,425.02
2017,10,23,10,15,906.0,73.0,2.6,21.5,597.0,604.02,469.17
2017,10,23,10,30,915.0,74.0,2.6,22.0,622.0,658.95,510.83
2017,10,23,10,45,921.0,74.5,2.6,22.5,640.5,709.72,548.18
2017,10,23,11,0,927.0,75.0,2.6,23.0,659.0,758.35,581.52
2017,10,23,11,15,930.5,75.5,2.6,23.5,669.0,802.7,610.58
2017,10,23,11,30,934.0,76.0,2.6,24.0,679.0,844.27,637.38
2017,10,23,11,45,935.5,76.0,2.6,24.5,681.5,880.61,660.36
2017,10,23,12,0,937.0,76.0,2.6,25.0,684.0,913.66,680.99
2017,10,23,12,15,935.0,76.0,2.6,25.0,678.0,940.12,698.52
2017,10,23,12,30,933.0,76.0,2.6,25.0,672.0,962.85,713.67
2017,10,23,12,45,924.0,77.5,2.6,25.5,657.5,976.98,721.87
2017,10,23,13,0,915.0,79.0,2.6,26.0,643.0,987.08,727.62
2017,10,23,13,15,907.5,78.0,2.55,26.0,621.5,991.51,730.79
2017,10,23,13,30,900.0,77.0,2.5,26.0,600.0,991.96,731.57
2017,10,23,13,45,890.0,75.5,2.45,26.5,571.5,985.39,726.52
2017,10,23,14,0,880.0,74.0,2.4,27.0,543.0,974.98,719.19
2017,10,23,14,15,865.0,72.0,2.3,26.5,508.0,955.31,708.23
2017,10,23,14,30,850.0,70.0,2.2,26.0,473.0,932.18,695.05
2017,10,23,14,45,830.0,67.0,2.15,26.0,433.0,910.23,681.75
2017,10,23,15,0,810.0,64.0,2.1,26.0,393.0,874.53,659.0
2017,10,23,15,15,779.5,61.0,1.85,25.5,348.0,826.54,626.9
2017,10,23,15,30,749.0,58.0,1.6,25.0,303.0,776.75,592.76
2017,10,23,15,45,705.5,53.5,1.4,25.0,256.0,712.26,546.52
2017,10,23,16,0,662.0,49.0,1.2,25.0,209.0,647.63,498.53
2017,10,23,16,15,590.5,43.0,1.2,24.0,162.0,559.18,434.27
2017,10,23,16,30,519.0,37.0,1.2,23.0,115.0,473.66,367.97
2017,10,23,16,45,393.0,27.5,1.25,22.5,73.5,359.26,270.44
2017,10,23,17,0,267.0,18.0,1.3,22.0,32.0,230.29,42.19
2017,10,23,17,15,133.5,9.0,1.3,21.5,16.0,90.53,0.0
2017,10,23,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,6,45,201.5,13.5,2.15,13.5,33.0,10.92,0.0
2017,10,24,7,0,403.0,27.0,2.2,14.0,66.0,22.3,12.75
2017,10,24,7,15,499.5,35.0,2.25,14.5,111.0,31.16,21.57
2017,10,24,7,30,596.0,43.0,2.3,15.0,156.0,37.99,28.0
2017,10,24,7,45,652.5,48.5,2.4,16.0,204.0,42.36,32.0
2017,10,24,8,0,709.0,54.0,2.5,17.0,252.0,63.7,36.71
2017,10,24,8,15,746.0,58.0,2.5,17.5,298.5,119.65,65.05
2017,10,24,8,30,783.0,62.0,2.5,18.0,345.0,180.09,110.06
2017,10,24,8,45,807.5,65.0,2.55,19.0,387.5,241.05,161.78
2017,10,24,9,0,832.0,68.0,2.6,20.0,430.0,304.31,217.17
2017,10,24,9,15,850.5,70.0,2.55,20.5,468.0,367.51,272.68
2017,10,24,9,30,869.0,72.0,2.5,21.0,506.0,429.91,326.23
2017,10,24,9,45,884.5,73.0,2.5,22.0,538.5,490.51,376.09
2017,10,24,10,0,900.0,74.0,2.5,23.0,571.0,551.03,423.9
2017,10,24,10,15,909.0,75.0,2.45,23.5,596.5,607.42,467.5
2017,10,24,10,30,918.0,76.0,2.4,24.0,622.0,662.46,508.54
2017,10,24,10,45,922.5,77.0,2.4,24.5,639.5,712.86,545.14
2017,10,24,11,0,927.0,78.0,2.4,25.0,657.0,760.99,577.81
2017,10,24,11,15,930.0,78.5,2.35,25.5,667.0,804.95,605.86
2017,10,24,11,30,933.0,79.0,2.3,26.0,677.0,846.08,631.58
2017,10,24,11,45,932.5,79.5,2.3,26.5,679.0,881.27,653.42
2017,10,24,12,0,932.0,80.0,2.3,27.0,681.0,913.06,672.89
2017,10,24,12,15,930.5,80.0,2.2,27.5,675.0,939.85,688.03
2017,10,24,12,30,929.0,80.0,2.1,28.0,669.0,962.95,700.67
2017,10,24,12,45,923.5,79.5,2.05,28.5,655.0,977.91,708.59
2017,10,24,13,0,918.0,79.0,2.0,29.0,641.0,988.88,714.12
2017,10,24,13,15,910.5,78.0,1.9,29.0,619.5,993.32,716.45
2017,10,24,13,30,903.0,77.0,1.8,29.0,598.0,993.77,716.41
2017,10,24,13,45,892.0,76.0,1.75,29.0,569.0,986.86,712.53
2017,10,24,14,0,881.0,75.0,1.7,29.0,540.0,976.13,706.44
2017,10,24,14,15,865.5,73.0,1.5,28.5,505.0,956.0,693.81
2017,10,24,14,30,850.0,71.0,1.3,28.0,470.0,943.22,685.85
2017,10,24,14,45,828.0,68.5,1.15,28.0,429.5,909.25,663.45
2017,10,24,15,0,806.0,66.0,1.0,28.0,389.0,872.42,639.18
2017,10,24,15,15,775.5,62.5,1.0,27.5,344.5,823.85,610.29
2017,10,24,15,30,745.0,59.0,1.0,27.0,300.0,773.47,579.2
2017,10,24,15,45,699.5,54.5,1.0,26.5,252.5,707.4,535.78
2017,10,24,16,0,654.0,50.0,1.0,26.0,205.0,641.26,490.06
2017,10,24,16,15,581.0,43.5,1.05,25.5,158.0,551.29,424.62
2017,10,24,16,30,508.0,37.0,1.1,25.0,111.0,473.21,363.57
2017,10,24,16,45,254.0,33.0,1.2,24.5,70.0,265.07,195.95
2017,10,24,17,0,0.0,29.0,1.3,24.0,29.0,41.26,0.0
2017,10,24,17,15,0.0,14.5,1.3,23.5,14.5,12.38,0.0
2017,10,24,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,25,6,45,199.0,13.5,1.2,13.5,31.5,10.96,0.0
2017,10,25,7,0,398.0,27.0,1.2,14.0,63.0,22.35,12.6
2017,10,25,7,15,497.0,35.0,1.25,14.5,108.5,31.22,21.6
2017,10,25,7,30,596.0,43.0,1.3,15.0,154.0,38.06,28.06
2017,10,25,7,45,654.5,48.0,1.4,16.0,202.0,42.0,31.69
2017,10,25,8,0,713.0,53.0,1.5,17.0,250.0,63.21,36.14
2017,10,25,8,15,751.0,57.0,1.4,17.5,296.5,119.46,64.6
2017,10,25,8,30,789.0,61.0,1.3,18.0,343.0,180.3,109.66
2017,10,25,8,45,815.0,63.5,1.25,19.0,386.0,241.44,161.01
2017,10,25,9,0,841.0,66.0,1.2,20.0,429.0,305.02,215.89
2017,10,25,9,15,859.5,68.5,1.2,20.5,467.5,369.12,271.31
2017,10,25,9,30,878.0,71.0,1.2,21.0,506.0,432.42,324.62
2017,10,25,9,45,888.5,73.5,1.25,22.0,537.5,492.59,373.34
2017,10,25,10,0,899.0,76.0,1.3,23.0,569.0,552.15,419.6
2017,10,25,10,15,908.0,77.0,1.25,23.5,594.5,608.46,461.87
2017,10,25,10,30,917.0,78.0,1.2,24.0,620.0,663.41,501.49
2017,10,25,10,45,923.0,79.0,1.15,24.5,638.0,714.74,537.07
2017,10,25,11,0,929.0,80.0,1.1,25.0,656.0,763.94,568.79
2017,10,25,11,15,932.5,80.5,1.05,25.5,666.0,808.32,595.64
2017,10,25,11,30,936.0,81.0,1.0,26.0,676.0,849.92,620.17
2017,10,25,11,45,937.0,80.5,0.95,27.0,678.5,885.31,639.05
2017,10,25,12,0,938.0,80.0,0.9,28.0,681.0,917.36,655.49
2017,10,25,12,15,936.5,80.0,0.85,28.0,675.0,944.26,671.13
2017,10,25,12,30,935.0,80.0,0.8,28.0,669.0,967.46,684.46
2017,10,25,12,45,919.5,83.5,0.75,28.5,652.5,977.91,688.66
2017,10,25,13,0,904.0,87.0,0.7,29.0,636.0,984.17,690.55
2017,10,25,13,15,896.0,86.0,0.7,29.0,614.5,988.08,693.66
2017,10,25,13,30,888.0,85.0,0.7,29.0,593.0,988.07,694.57
2017,10,25,13,45,877.5,83.0,0.75,29.0,564.5,980.46,692.11
2017,10,25,14,0,867.0,81.0,0.8,29.0,536.0,980.21,694.39
2017,10,25,14,15,850.5,79.0,0.85,28.5,500.5,959.17,685.15
2017,10,25,14,30,834.0,77.0,0.9,28.0,465.0,934.62,673.84
2017,10,25,14,45,811.5,74.0,0.95,28.0,424.5,899.73,654.37
2017,10,25,15,0,789.0,71.0,1.0,28.0,384.0,862.01,632.7
2017,10,25,15,15,756.0,67.5,1.0,27.0,339.0,811.48,603.52
2017,10,25,15,30,723.0,64.0,1.0,26.0,294.0,759.22,571.98
2017,10,25,15,45,674.5,58.5,1.05,25.5,246.5,689.8,526.3
2017,10,25,16,0,626.0,53.0,1.1,25.0,199.0,628.06,483.51
2017,10,25,16,15,547.5,46.0,1.2,24.0,152.0,534.94,415.92
2017,10,25,16,30,469.0,39.0,1.3,23.0,105.0,446.01,346.62
2017,10,25,16,45,331.5,28.0,1.4,22.0,65.5,316.0,233.4
2017,10,25,17,0,194.0,17.0,1.5,21.0,26.0,176.2,0.0
2017,10,25,17,15,97.0,8.5,1.5,20.5,13.0,67.26,0.0
2017,10,25,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,45,196.5,13.0,1.3,13.5,30.5,10.57,0.0
2017,10,26,7,0,393.0,26.0,1.3,14.0,61.0,21.53,11.66
2017,10,26,7,15,494.0,34.0,1.35,14.5,105.5,30.35,20.79
2017,10,26,7,30,595.0,42.0,1.4,15.0,150.0,37.23,27.29
2017,10,26,7,45,657.0,47.0,1.5,16.0,198.5,41.22,30.98
2017,10,26,8,0,719.0,52.0,1.6,17.0,247.0,62.75,35.57
2017,10,26,8,15,757.0,55.5,1.6,17.5,293.5,118.88,63.9
2017,10,26,8,30,795.0,59.0,1.6,18.0,340.0,179.58,108.94
2017,10,26,8,45,822.0,61.5,1.6,19.0,383.5,241.2,160.9
2017,10,26,9,0,849.0,64.0,1.6,20.0,427.0,307.05,217.9
2017,10,26,9,15,867.0,66.0,1.65,20.5,465.0,369.2,272.33
2017,10,26,9,30,885.0,68.0,1.7,21.0,503.0,432.14,326.05
2017,10,26,9,45,895.0,70.5,1.8,22.0,534.5,492.34,375.49
2017,10,26,10,0,905.0,73.0,1.9,23.0,566.0,551.87,422.5
2017,10,26,10,15,914.0,74.5,1.9,23.5,591.5,608.87,466.29
2017,10,26,10,30,923.0,76.0,1.9,24.0,617.0,664.52,507.55
2017,10,26,10,45,928.5,77.0,1.9,24.5,634.5,715.69,544.28
2017,10,26,11,0,934.0,78.0,1.9,25.0,652.0,764.66,577.18
2017,10,26,11,15,937.0,78.5,1.8,25.5,662.5,808.77,604.39
2017,10,26,11,30,940.0,79.0,1.7,26.0,673.0,850.03,629.15
2017,10,26,11,45,940.5,79.0,1.65,26.5,675.0,885.61,650.26
2017,10,26,12,0,941.0,79.0,1.6,27.0,677.0,917.82,668.96
2017,10,26,12,15,939.0,78.5,1.5,27.5,670.5,943.7,682.75
2017,10,26,12,30,937.0,78.0,1.4,28.0,664.0,965.81,694.04
2017,10,26,12,45,933.5,77.5,1.35,28.5,650.5,982.69,702.72
2017,10,26,13,0,930.0,77.0,1.3,29.0,637.0,995.63,709.05
2017,10,26,13,15,922.5,76.0,1.2,29.0,615.5,1000.12,710.82
2017,10,26,13,30,915.0,75.0,1.1,29.0,594.0,1000.58,710.27
2017,10,26,13,45,904.5,73.5,1.0,29.0,565.0,993.49,705.18
2017,10,26,14,0,894.0,72.0,0.9,29.0,536.0,982.53,697.89
2017,10,26,14,15,878.5,70.0,0.8,28.5,501.0,962.29,686.31
2017,10,26,14,30,863.0,68.0,0.7,28.0,466.0,938.57,672.63
2017,10,26,14,45,841.5,65.5,0.65,28.0,425.0,915.66,659.11
2017,10,26,15,0,820.0,63.0,0.6,28.0,384.0,879.13,636.72
2017,10,26,15,15,789.0,59.5,0.6,27.5,339.0,829.91,607.92
2017,10,26,15,30,758.0,56.0,0.6,27.0,294.0,778.9,576.9
2017,10,26,15,45,711.0,52.0,0.65,26.5,246.5,712.05,534.26
2017,10,26,16,0,664.0,48.0,0.7,26.0,199.0,645.16,489.01
2017,10,26,16,15,588.0,41.5,0.85,25.0,152.0,552.77,423.96
2017,10,26,16,30,512.0,35.0,1.0,24.0,105.0,463.68,355.78
2017,10,26,16,45,256.0,30.0,1.2,23.0,65.0,264.18,190.46
2017,10,26,17,0,0.0,25.0,1.4,22.0,25.0,34.1,0.0
2017,10,26,17,15,0.0,12.5,1.45,21.5,12.5,10.67,0.0
2017,10,26,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,45,190.0,12.5,0.8,13.5,29.0,10.67,0.0
2017,10,27,7,0,380.0,25.0,0.8,14.0,58.0,20.69,10.68
2017,10,27,7,15,483.0,33.5,0.8,14.5,102.5,29.92,20.38
2017,10,27,7,30,586.0,42.0,0.8,15.0,147.0,37.25,27.31
2017,10,27,7,45,647.0,47.0,0.85,16.0,194.5,41.21,30.98
2017,10,27,8,0,708.0,52.0,0.9,17.0,242.0,62.58,35.56
2017,10,27,8,15,747.0,56.0,0.85,17.5,288.5,118.47,63.88
2017,10,27,8,30,786.0,60.0,0.8,18.0,335.0,179.07,108.59
2017,10,27,8,45,813.0,62.5,0.75,18.5,378.0,240.08,159.82
2017,10,27,9,0,840.0,65.0,0.7,19.0,421.0,303.66,214.71
2017,10,27,9,15,858.5,67.5,0.65,19.5,459.0,367.44,269.36
2017,10,27,9,30,877.0,70.0,0.6,20.0,497.0,430.51,321.74
2017,10,27,9,45,881.0,74.5,0.6,21.0,527.5,489.39,368.71
2017,10,27,10,0,885.0,79.0,0.6,22.0,558.0,547.01,412.59
2017,10,27,10,15,894.5,80.5,0.55,22.5,583.0,603.27,453.87
2017,10,27,10,30,904.0,82.0,0.5,23.0,608.0,658.28,492.5
2017,10,27,10,45,910.0,83.0,0.5,24.0,626.0,708.91,526.3
2017,10,27,11,0,916.0,84.0,0.5,25.0,644.0,757.44,556.59
2017,10,27,11,15,919.5,84.5,0.5,25.5,654.0,801.22,583.04
2017,10,27,11,30,923.0,85.0,0.5,26.0,664.0,842.25,607.39
2017,10,27,11,45,923.5,85.0,0.55,26.5,666.0,877.28,628.62
2017,10,27,12,0,924.0,85.0,0.6,27.0,668.0,909.01,647.77
2017,10,27,12,15,922.0,85.0,0.65,27.0,662.0,935.06,664.69
2017,10,27,12,30,920.0,85.0,0.7,27.0,656.0,957.45,679.52
2017,10,27,12,45,904.5,88.0,0.75,27.5,639.5,967.01,685.27
2017,10,27,13,0,889.0,91.0,0.8,28.0,623.0,972.43,688.78
2017,10,27,13,15,881.0,90.0,0.8,28.0,601.5,987.19,698.61
2017,10,27,13,30,873.0,89.0,0.8,28.0,580.0,987.26,699.43
2017,10,27,13,45,862.0,86.5,0.85,28.0,551.5,978.58,696.22
2017,10,27,14,0,851.0,84.0,0.9,28.0,523.0,966.04,690.83
2017,10,27,14,15,834.0,82.0,0.95,28.0,487.5,944.61,679.91
2017,10,27,14,30,817.0,80.0,1.0,28.0,452.0,919.73,666.78
2017,10,27,14,45,794.0,76.5,1.05,28.0,412.0,883.99,646.44
2017,10,27,15,0,771.0,73.0,1.1,28.0,372.0,845.47,623.87
2017,10,27,15,15,736.5,69.0,1.1,27.0,327.0,793.34,593.16
2017,10,27,15,30,702.0,65.0,1.1,26.0,282.0,739.59,560.07
2017,10,27,15,45,652.0,59.5,1.15,25.5,235.5,676.95,518.38
2017,10,27,16,0,602.0,54.0,1.2,25.0,189.0,608.2,469.8
2017,10,27,16,15,518.5,46.0,1.3,24.0,142.5,510.86,398.13
2017,10,27,16,30,435.0,38.0,1.4,23.0,96.0,418.25,324.84
2017,10,27,16,45,292.5,26.5,1.5,22.0,58.0,286.43,203.62
2017,10,27,17,0,150.0,15.0,1.6,21.0,20.0,111.9,0.0
2017,10,27,17,15,75.0,7.5,1.6,20.0,10.0,6.4,0.0
2017,10,27,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,6,45,155.0,13.0,0.55,11.5,26.0,11.1,0.0
2017,10,28,7,0,310.0,26.0,0.5,12.0,52.0,21.48,11.03
2017,10,28,7,15,418.5,35.5,0.5,12.5,94.5,29.0,19.72
2017,10,28,7,30,527.0,45.0,0.5,13.0,137.0,36.47,26.85
2017,10,28,7,45,408.5,70.5,0.55,13.5,155.0,53.13,41.92
2017,10,28,8,0,290.0,96.0,0.6,14.0,173.0,79.76,57.63
2017,10,28,8,15,314.5,110.0,0.6,14.5,207.0,115.45,79.58
2017,10,28,8,30,339.0,124.0,0.6,15.0,241.0,155.31,109.9
2017,10,28,8,45,568.5,98.5,0.6,15.5,324.0,214.8,150.61
2017,10,28,9,0,798.0,73.0,0.6,16.0,407.0,298.98,214.66
2017,10,28,9,15,818.0,75.5,0.6,16.5,444.5,359.95,267.37
2017,10,28,9,30,838.0,78.0,0.6,17.0,482.0,422.09,319.66
2017,10,28,9,45,845.0,82.5,0.6,18.0,512.5,481.07,367.1
2017,10,28,10,0,852.0,87.0,0.6,19.0,543.0,539.23,411.81
2017,10,28,10,15,862.0,88.5,0.5,19.5,568.0,595.0,452.64
2017,10,28,10,30,872.0,90.0,0.4,20.0,593.0,649.66,490.76
2017,10,28,10,45,879.0,90.5,0.35,21.0,611.0,695.19,520.82
2017,10,28,11,0,886.0,91.0,0.3,22.0,629.0,742.59,550.36
2017,10,28,11,15,889.5,92.0,0.25,22.5,639.0,785.7,575.83
2017,10,28,11,30,893.0,93.0,0.2,23.0,649.0,826.19,599.2
2017,10,28,11,45,894.5,92.5,0.15,23.5,651.0,860.54,618.36
2017,10,28,12,0,896.0,92.0,0.1,24.0,653.0,891.74,635.47
2017,10,28,12,15,894.0,92.0,0.2,24.0,647.0,917.09,652.52
2017,10,28,12,30,892.0,92.0,0.3,24.0,641.0,938.88,667.91
2017,10,28,12,45,670.5,158.5,0.45,24.5,566.0,844.35,610.25
2017,10,28,13,0,449.0,225.0,0.6,25.0,491.0,712.74,524.34
2017,10,28,13,15,664.0,154.0,0.75,25.0,532.0,858.43,628.1
2017,10,28,13,30,879.0,83.0,0.9,25.0,573.0,973.25,703.04
2017,10,28,13,45,867.0,81.5,1.05,25.0,544.5,975.79,707.0
2017,10,28,14,0,855.0,80.0,1.2,25.0,516.0,963.53,703.12
2017,10,28,14,15,838.0,78.0,1.3,24.5,481.5,942.08,693.86
2017,10,28,14,30,821.0,76.0,1.4,24.0,447.0,917.2,682.18
2017,10,28,14,45,796.5,73.0,1.5,24.0,406.5,880.67,661.07
2017,10,28,15,0,772.0,70.0,1.6,24.0,366.0,841.42,637.57
2017,10,28,15,15,738.0,66.0,1.6,23.0,321.5,789.84,606.01
2017,10,28,15,30,704.0,62.0,1.6,22.0,277.0,736.67,572.0
2017,10,28,15,45,651.5,57.0,1.65,21.5,230.5,672.17,527.28
2017,10,28,16,0,599.0,52.0,1.7,21.0,184.0,602.28,476.02
2017,10,28,16,15,516.5,44.5,1.8,20.0,138.5,506.74,403.18
2017,10,28,16,30,434.0,37.0,1.9,19.0,93.0,415.85,328.66
2017,10,28,16,45,288.5,25.5,2.0,18.0,55.5,280.1,197.18
2017,10,28,17,0,143.0,14.0,2.1,17.0,18.0,106.26,0.0
2017,10,28,17,15,71.5,7.0,2.15,16.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,11.5,1.15,9.5,11.5,9.82,0.0
2017,10,29,7,0,0.0,23.0,1.1,10.0,23.0,18.86,8.63
2017,10,29,7,15,7.0,41.5,1.1,10.5,43.0,33.23,23.5
2017,10,29,7,30,14.0,60.0,1.1,11.0,63.0,47.43,36.75
2017,10,29,7,45,22.5,79.0,1.1,11.5,84.5,60.67,48.93
2017,10,29,8,0,31.0,98.0,1.1,12.0,106.0,75.96,59.28
2017,10,29,8,15,37.0,115.5,1.1,12.5,127.0,94.04,73.59
2017,10,29,8,30,43.0,133.0,1.1,13.0,148.0,113.22,89.09
2017,10,29,8,45,41.5,148.5,1.15,13.5,164.5,130.28,103.26
2017,10,29,9,0,40.0,164.0,1.2,14.0,181.0,147.36,117.37
2017,10,29,9,15,41.0,179.5,1.2,14.5,198.0,165.36,131.96
2017,10,29,9,30,42.0,195.0,1.2,15.0,215.0,183.75,146.68
2017,10,29,9,45,55.0,212.5,1.3,15.5,240.5,209.9,167.49
2017,10,29,10,0,68.0,230.0,1.4,16.0,266.0,237.95,189.67
2017,10,29,10,15,66.5,242.0,1.45,16.5,278.5,254.37,202.31
2017,10,29,10,30,65.0,254.0,1.5,17.0,291.0,270.82,214.83
2017,10,29,10,45,85.5,266.0,1.55,17.5,316.5,302.12,239.22
2017,10,29,11,0,106.0,278.0,1.6,18.0,342.0,335.55,265.01
2017,10,29,11,15,124.5,284.5,1.7,18.0,361.0,377.4,297.55
2017,10,29,11,30,143.0,291.0,1.8,18.0,380.0,408.16,321.51
2017,10,29,11,45,86.5,269.0,1.9,18.5,323.0,330.69,260.7
2017,10,29,12,0,30.0,247.0,2.0,19.0,266.0,263.56,207.02
2017,10,29,12,15,122.0,265.5,2.05,19.0,341.0,387.59,306.17
2017,10,29,12,30,214.0,284.0,2.1,19.0,416.0,500.19,393.32
2017,10,29,12,45,175.5,278.5,2.15,19.0,385.0,466.6,367.01
2017,10,29,13,0,137.0,273.0,2.2,19.0,354.0,430.89,339.68
2017,10,29,13,15,294.0,238.5,2.15,18.5,404.0,567.98,448.69
2017,10,29,13,30,451.0,204.0,2.1,18.0,454.0,707.19,554.79
2017,10,29,13,45,562.0,160.5,2.1,18.0,455.5,769.26,601.48
2017,10,29,14,0,673.0,117.0,2.1,18.0,457.0,837.81,650.61
2017,10,29,14,15,587.0,129.5,2.1,18.0,411.5,767.66,601.48
2017,10,29,14,30,501.0,142.0,2.1,18.0,366.0,688.0,545.66
2017,10,29,14,45,615.0,110.5,2.1,18.0,361.0,761.42,601.07
2017,10,29,15,0,729.0,79.0,2.1,18.0,356.0,818.34,642.48
2017,10,29,15,15,691.5,74.5,2.15,17.5,311.5,764.26,605.7
2017,10,29,15,30,654.0,70.0,2.2,17.0,267.0,709.03,567.66
2017,10,29,15,45,599.5,64.0,2.25,16.5,221.0,636.58,514.75
2017,10,29,16,0,545.0,58.0,2.3,16.0,175.0,564.98,459.77
2017,10,29,16,15,457.5,49.0,2.25,15.0,130.5,465.31,380.05
2017,10,29,16,30,370.0,40.0,2.2,14.0,86.0,370.52,299.39
2017,10,29,16,45,228.0,26.5,2.2,13.5,50.5,235.76,162.48
2017,10,29,17,0,86.0,13.0,2.2,13.0,15.0,67.72,0.0
2017,10,29,17,15,43.0,6.5,2.2,12.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,6,45,44.0,13.5,4.1,10.0,17.0,11.52,0.0
2017,10,30,7,0,88.0,27.0,4.2,10.0,34.0,21.15,9.66
2017,10,30,7,15,137.0,45.0,4.25,10.0,64.0,34.6,24.58
2017,10,30,7,30,186.0,63.0,4.3,10.0,94.0,47.76,37.08
2017,10,30,7,45,218.0,80.0,4.4,10.5,127.5,59.86,48.33
2017,10,30,8,0,250.0,97.0,4.5,11.0,161.0,79.21,58.56
2017,10,30,8,15,275.0,111.0,4.5,11.5,194.0,112.49,79.95
2017,10,30,8,30,300.0,125.0,4.5,12.0,227.0,149.03,108.5
2017,10,30,8,45,156.0,136.0,4.5,12.5,189.5,147.56,114.13
2017,10,30,9,0,12.0,147.0,4.5,13.0,152.0,124.23,99.82
2017,10,30,9,15,56.5,177.0,4.5,13.0,203.5,168.74,136.09
2017,10,30,9,30,101.0,207.0,4.5,13.0,255.0,218.14,176.7
2017,10,30,9,45,121.0,222.5,4.5,13.5,284.0,255.6,207.38
2017,10,30,10,0,141.0,238.0,4.5,14.0,313.0,290.65,235.9
2017,10,30,10,15,255.5,235.0,4.5,14.0,377.5,373.57,303.95
2017,10,30,10,30,370.0,232.0,4.5,14.0,442.0,459.71,374.16
2017,10,30,10,45,248.0,255.0,4.5,14.5,398.0,423.2,343.32
2017,10,30,11,0,126.0,278.0,4.5,15.0,354.0,362.66,292.85
2017,10,30,11,15,112.0,280.5,4.45,15.0,348.5,350.43,283.16
2017,10,30,11,30,98.0,283.0,4.4,15.0,343.0,349.26,281.94
2017,10,30,11,45,98.0,284.0,4.4,15.0,344.5,356.91,288.14
2017,10,30,12,0,98.0,285.0,4.4,15.0,346.0,364.39,294.19
2017,10,30,12,15,141.0,284.5,4.35,15.0,371.0,426.34,344.32
2017,10,30,12,30,184.0,284.0,4.3,15.0,396.0,473.04,382.1
2017,10,30,12,45,283.5,260.5,4.3,15.0,428.5,566.8,457.7
2017,10,30,13,0,383.0,237.0,4.3,15.0,461.0,643.01,518.93
2017,10,30,13,15,378.5,230.5,4.2,15.0,445.0,639.8,516.46
2017,10,30,13,30,374.0,224.0,4.1,15.0,429.0,634.78,513.23
2017,10,30,13,45,374.0,211.5,4.05,15.0,408.0,624.93,506.83
2017,10,30,14,0,374.0,199.0,4.0,15.0,387.0,613.2,499.05
2017,10,30,14,15,585.0,139.5,3.95,14.5,410.0,775.78,627.75
2017,10,30,14,30,796.0,80.0,3.9,14.0,433.0,895.97,717.94
2017,10,30,14,45,774.5,76.5,3.85,14.0,393.5,862.01,693.4
2017,10,30,15,0,753.0,73.0,3.8,14.0,354.0,825.3,667.64
2017,10,30,15,15,717.5,69.0,3.7,13.5,310.5,772.77,630.33
2017,10,30,15,30,682.0,65.0,3.6,13.0,267.0,726.05,596.3
2017,10,30,15,45,625.5,59.5,3.55,13.0,221.0,652.0,538.66
2017,10,30,16,0,569.0,54.0,3.5,13.0,175.0,578.96,479.48
2017,10,30,16,15,481.5,46.0,3.35,12.5,130.5,480.04,397.33
2017,10,30,16,30,394.0,38.0,3.2,12.0,86.0,385.95,314.26
2017,10,30,16,45,197.0,26.5,3.1,11.5,50.5,210.77,139.16
2017,10,30,17,0,0.0,15.0,3.0,11.0,15.0,12.8,0.0
2017,10,30,17,15,0.0,7.5,2.9,11.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,10,31,6,45,96.0,14.0,1.05,10.0,20.5,11.95,0.0
2017,10,31,7,0,192.0,28.0,1.1,10.0,41.0,21.76,9.29
2017,10,31,7,15,300.5,41.0,1.15,10.5,81.0,31.72,21.99
2017,10,31,7,30,409.0,54.0,1.2,11.0,121.0,43.98,33.59
