Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,31,7,45,479.0,62.5,1.3,11.5,165.5,49.93,39.28
2017,10,31,8,0,549.0,71.0,1.4,12.0,210.0,70.23,45.54
2017,10,31,8,15,596.0,77.5,1.4,12.0,254.5,119.21,72.23
2017,10,31,8,30,643.0,84.0,1.4,12.0,299.0,174.14,113.74
2017,10,31,8,45,679.5,87.5,1.4,12.5,340.5,229.8,161.07
2017,10,31,9,0,716.0,91.0,1.4,13.0,382.0,289.4,213.4
2017,10,31,9,15,739.0,94.5,1.3,13.5,419.0,347.98,264.94
2017,10,31,9,30,762.0,98.0,1.2,14.0,456.0,408.26,316.43
2017,10,31,9,45,784.0,98.5,1.2,14.5,488.0,467.07,365.47
2017,10,31,10,0,806.0,99.0,1.2,15.0,520.0,525.75,412.75
2017,10,31,10,15,817.0,100.5,1.05,15.5,545.0,579.67,453.73
2017,10,31,10,30,828.0,102.0,0.9,16.0,570.0,632.7,492.1
2017,10,31,10,45,839.0,101.5,0.8,16.5,588.0,682.5,526.97
2017,10,31,11,0,850.0,101.0,0.7,17.0,606.0,730.78,559.37
2017,10,31,11,15,853.5,102.0,0.6,17.0,615.5,773.26,586.2
2017,10,31,11,30,857.0,103.0,0.5,17.0,625.0,813.18,610.51
2017,10,31,11,45,860.0,102.0,0.4,17.5,627.5,847.73,629.64
2017,10,31,12,0,863.0,101.0,0.3,18.0,630.0,879.26,646.51
2017,10,31,12,15,861.0,100.5,0.3,18.0,624.0,903.76,661.93
2017,10,31,12,30,859.0,100.0,0.3,18.0,618.0,924.73,675.26
2017,10,31,12,45,851.5,99.5,0.35,18.5,603.5,936.97,682.96
2017,10,31,13,0,844.0,99.0,0.4,19.0,589.0,945.38,688.55
2017,10,31,13,15,835.5,98.0,0.5,19.0,568.0,948.41,693.37
2017,10,31,13,30,827.0,97.0,0.6,19.0,547.0,947.63,696.01
2017,10,31,13,45,814.5,94.5,0.75,19.0,519.0,937.39,693.73
2017,10,31,14,0,802.0,92.0,0.9,19.0,491.0,923.47,689.03
2017,10,31,14,15,783.5,89.5,1.0,18.5,456.5,900.23,678.33
2017,10,31,14,30,765.0,87.0,1.1,18.0,422.0,873.71,665.2
2017,10,31,14,45,739.5,83.0,1.2,18.0,383.0,842.5,647.19
2017,10,31,15,0,714.0,79.0,1.3,18.0,344.0,802.49,622.44
2017,10,31,15,15,676.5,74.5,1.4,17.5,300.5,748.86,588.2
2017,10,31,15,30,639.0,70.0,1.5,17.0,257.0,694.13,551.53
2017,10,31,15,45,584.0,63.5,1.6,17.0,212.0,621.19,498.21
2017,10,31,16,0,529.0,57.0,1.7,17.0,167.0,549.19,442.78
2017,10,31,16,15,442.5,47.5,1.75,16.0,123.0,450.59,364.71
2017,10,31,16,30,356.0,38.0,1.8,15.0,79.0,357.01,284.77
2017,10,31,16,45,218.0,24.0,1.9,14.5,45.5,221.37,134.69
2017,10,31,17,0,80.0,10.0,2.0,14.0,12.0,61.04,0.0
2017,10,31,17,15,40.0,5.0,2.1,13.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,1,6,45,99.5,12.5,1.05,9.5,19.0,10.67,0.0
2017,11,1,7,0,199.0,25.0,1.0,10.0,38.0,19.49,6.75
2017,11,1,7,15,308.0,37.5,0.95,10.5,77.5,30.77,21.07
2017,11,1,7,30,417.0,50.0,0.9,11.0,117.0,40.64,30.59
2017,11,1,7,45,488.0,58.5,0.85,11.5,161.5,46.73,36.41
2017,11,1,8,0,559.0,67.0,0.8,12.0,206.0,67.26,42.88
2017,11,1,8,15,605.0,73.0,0.8,12.5,250.0,116.28,69.2
2017,11,1,8,30,651.0,79.0,0.8,13.0,294.0,171.06,110.15
2017,11,1,8,45,686.0,83.0,0.8,13.5,335.5,227.16,157.49
2017,11,1,9,0,721.0,87.0,0.8,14.0,377.0,287.0,209.52
2017,11,1,9,15,743.5,90.0,0.8,14.5,413.5,345.07,260.26
2017,11,1,9,30,766.0,93.0,0.8,15.0,450.0,405.78,311.79
2017,11,1,9,45,787.5,94.0,0.85,15.5,482.0,463.9,360.01
2017,11,1,10,0,809.0,95.0,0.9,16.0,514.0,522.82,407.27
2017,11,1,10,15,819.5,96.5,0.9,16.5,538.5,576.46,448.69
2017,11,1,10,30,830.0,98.0,0.9,17.0,563.0,629.15,487.97
2017,11,1,10,45,836.5,99.5,0.95,17.5,580.0,677.95,523.73
2017,11,1,11,0,843.0,101.0,1.0,18.0,597.0,724.93,557.27
2017,11,1,11,15,846.5,101.5,1.05,18.0,606.5,766.51,586.14
2017,11,1,11,30,850.0,102.0,1.1,18.0,616.0,805.55,612.81
2017,11,1,11,45,850.0,102.5,1.15,18.0,618.0,838.96,635.6
2017,11,1,12,0,850.0,103.0,1.2,18.0,620.0,869.27,656.34
2017,11,1,12,15,847.5,102.5,1.25,18.0,614.0,892.96,672.73
2017,11,1,12,30,845.0,102.0,1.3,18.0,608.0,913.15,686.98
2017,11,1,12,45,829.5,105.0,1.4,18.5,592.0,921.75,693.12
2017,11,1,13,0,814.0,108.0,1.5,19.0,576.0,926.31,696.81
2017,11,1,13,15,804.5,106.0,1.55,19.0,555.0,926.9,698.66
2017,11,1,13,30,795.0,104.0,1.6,19.0,534.0,923.75,698.21
2017,11,1,13,45,784.0,101.0,1.7,19.0,506.5,914.31,694.31
2017,11,1,14,0,773.0,98.0,1.8,19.0,479.0,901.29,688.07
2017,11,1,14,15,754.0,95.0,1.85,18.5,445.0,884.02,679.62
2017,11,1,14,30,735.0,92.0,1.9,18.0,411.0,857.13,664.41
2017,11,1,14,45,710.5,87.0,1.95,18.0,372.5,819.57,640.2
2017,11,1,15,0,686.0,82.0,2.0,18.0,334.0,779.67,613.81
2017,11,1,15,15,647.5,77.0,2.0,17.5,291.0,725.09,576.64
2017,11,1,15,30,609.0,72.0,2.0,17.0,248.0,669.5,537.37
2017,11,1,15,45,555.5,64.5,2.05,16.5,204.0,597.46,484.01
2017,11,1,16,0,502.0,57.0,2.1,16.0,160.0,526.38,428.64
2017,11,1,16,15,414.5,47.0,2.0,15.5,117.0,427.53,347.84
2017,11,1,16,30,327.0,37.0,1.9,15.0,74.0,333.99,265.72
2017,11,1,16,45,163.5,18.5,1.8,14.5,37.0,174.26,95.66
2017,11,1,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,2,6,45,89.5,12.0,1.1,9.5,18.0,10.24,0.0
2017,11,2,7,0,179.0,24.0,1.1,10.0,36.0,18.7,5.03
2017,11,2,7,15,287.5,37.0,1.15,10.5,74.0,30.38,20.6
2017,11,2,7,30,396.0,50.0,1.2,11.0,112.0,40.68,30.56
2017,11,2,7,45,466.0,58.5,1.25,11.5,155.0,46.73,36.36
2017,11,2,8,0,536.0,67.0,1.3,12.0,198.0,66.6,42.75
2017,11,2,8,15,583.0,73.5,1.35,12.0,241.5,114.6,68.9
2017,11,2,8,30,630.0,80.0,1.4,12.0,285.0,168.5,109.65
2017,11,2,8,45,664.0,84.0,1.5,12.5,325.5,223.0,156.2
2017,11,2,9,0,698.0,88.0,1.6,13.0,366.0,281.14,207.59
2017,11,2,9,15,721.0,91.5,1.65,13.5,402.5,338.41,258.54
2017,11,2,9,30,744.0,95.0,1.7,14.0,439.0,397.39,309.84
2017,11,2,9,45,755.0,99.5,1.75,14.5,468.5,453.27,357.39
2017,11,2,10,0,766.0,104.0,1.8,15.0,498.0,508.98,403.24
2017,11,2,10,15,777.5,106.0,1.8,15.0,522.5,561.31,445.7
2017,11,2,10,30,789.0,108.0,1.8,15.0,547.0,613.1,486.55
2017,11,2,10,45,797.0,109.5,1.85,15.5,564.0,661.07,522.86
2017,11,2,11,0,805.0,111.0,1.9,16.0,581.0,707.45,557.1
2017,11,2,11,15,809.0,111.5,1.9,16.0,590.5,747.96,586.38
2017,11,2,11,30,813.0,112.0,1.9,16.0,600.0,786.07,612.88
2017,11,2,11,45,817.0,110.5,1.9,16.5,602.5,819.44,634.72
2017,11,2,12,0,821.0,109.0,1.9,17.0,605.0,850.0,654.47
2017,11,2,12,15,819.0,109.0,1.9,17.0,599.5,873.95,670.87
2017,11,2,12,30,817.0,109.0,1.9,17.0,594.0,894.54,685.09
2017,11,2,12,45,806.0,109.5,1.95,17.5,579.5,903.88,691.0
2017,11,2,13,0,795.0,110.0,2.0,18.0,565.0,909.42,694.58
2017,11,2,13,15,785.5,108.5,2.0,18.0,544.0,910.37,696.0
2017,11,2,13,30,776.0,107.0,2.0,18.0,523.0,907.65,695.11
2017,11,2,13,45,765.0,103.5,2.0,18.0,496.0,904.29,693.98
2017,11,2,14,0,754.0,100.0,2.0,18.0,469.0,890.97,686.12
2017,11,2,14,15,734.0,97.0,2.0,17.5,435.0,866.33,671.8
2017,11,2,14,30,714.0,94.0,2.0,17.0,401.0,838.7,655.32
2017,11,2,14,45,687.5,89.5,2.0,17.0,362.5,800.25,629.65
2017,11,2,15,0,661.0,85.0,2.0,17.0,324.0,759.58,601.92
2017,11,2,15,15,621.5,79.5,1.95,16.5,282.0,703.98,563.17
2017,11,2,15,30,582.0,74.0,1.9,16.0,240.0,647.48,522.43
2017,11,2,15,45,519.5,67.0,1.9,16.0,196.0,569.15,462.61
2017,11,2,16,0,457.0,60.0,1.9,16.0,152.0,492.18,401.31
2017,11,2,16,15,369.5,49.0,1.8,15.5,110.5,393.74,320.5
2017,11,2,16,30,282.0,38.0,1.7,15.0,69.0,301.31,238.34
2017,11,2,16,45,141.0,19.0,1.6,15.0,34.5,152.23,72.19
2017,11,2,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,8.5,2.35,10.5,8.5,7.26,0.0
2017,11,3,7,0,0.0,17.0,2.4,11.0,17.0,14.04,1.15
2017,11,3,7,15,9.5,35.0,2.45,11.5,36.5,28.18,18.45
2017,11,3,7,30,19.0,53.0,2.5,12.0,56.0,41.61,31.16
2017,11,3,7,45,29.0,72.0,2.55,12.5,78.0,55.56,43.99
2017,11,3,8,0,39.0,91.0,2.6,13.0,100.0,71.02,54.66
2017,11,3,8,15,45.5,109.0,2.6,13.0,122.0,89.96,69.71
2017,11,3,8,30,52.0,127.0,2.6,13.0,144.0,110.12,86.28
2017,11,3,8,45,56.0,144.0,2.65,13.5,164.5,130.14,102.93
2017,11,3,9,0,60.0,161.0,2.7,14.0,185.0,150.96,120.25
2017,11,3,9,15,239.5,162.5,2.7,14.5,270.5,227.3,179.5
2017,11,3,9,30,419.0,164.0,2.7,15.0,356.0,324.68,257.13
2017,11,3,9,45,410.0,179.0,2.7,15.5,377.5,363.12,289.56
2017,11,3,10,0,401.0,194.0,2.7,16.0,399.0,400.13,320.0
2017,11,3,10,15,426.5,198.5,2.7,16.0,425.5,445.61,357.01
2017,11,3,10,30,452.0,203.0,2.7,16.0,452.0,492.7,394.63
2017,11,3,10,45,295.5,236.0,2.7,16.5,401.0,436.3,349.27
2017,11,3,11,0,139.0,269.0,2.7,17.0,350.0,363.92,290.27
2017,11,3,11,15,139.0,273.5,2.7,17.0,355.5,378.47,302.03
2017,11,3,11,30,139.0,278.0,2.7,17.0,361.0,392.75,313.15
2017,11,3,11,45,71.5,230.5,2.75,17.0,273.5,278.7,222.77
2017,11,3,12,0,4.0,183.0,2.8,17.0,186.0,163.21,128.66
2017,11,3,12,15,4.0,181.5,2.8,17.0,184.5,162.57,128.4
2017,11,3,12,30,4.0,180.0,2.8,17.0,183.0,161.98,128.0
2017,11,3,12,45,2.0,102.0,2.85,17.0,103.5,87.35,67.09
2017,11,3,13,0,0.0,24.0,2.9,17.0,24.0,19.85,11.01
2017,11,3,13,15,0.0,70.0,2.9,17.0,70.0,58.1,43.03
2017,11,3,13,30,0.0,116.0,2.9,17.0,116.0,99.06,77.04
2017,11,3,13,45,0.0,104.0,2.95,17.0,104.0,88.11,68.07
2017,11,3,14,0,0.0,92.0,3.0,17.0,92.0,77.17,59.13
2017,11,3,14,15,0.0,76.0,2.95,16.5,76.0,63.07,47.58
2017,11,3,14,30,0.0,60.0,2.9,16.0,60.0,49.7,36.53
2017,11,3,14,45,0.0,88.0,2.85,16.0,88.0,75.06,58.03
2017,11,3,15,0,0.0,116.0,2.8,16.0,116.0,107.49,85.36
2017,11,3,15,15,0.0,101.0,2.65,15.5,101.0,93.5,73.84
2017,11,3,15,30,0.0,86.0,2.5,15.0,86.0,79.47,62.16
2017,11,3,15,45,0.0,70.0,2.45,15.0,70.0,64.09,49.01
2017,11,3,16,0,0.0,54.0,2.4,15.0,54.0,48.46,35.49
2017,11,3,16,15,0.0,39.0,2.2,14.5,39.0,33.72,22.68
2017,11,3,16,30,0.0,24.0,2.0,14.0,24.0,19.81,10.41
2017,11,3,16,45,0.0,12.0,1.8,13.5,12.0,9.88,0.0
2017,11,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,3.5,2.35,10.0,3.5,2.99,0.0
2017,11,4,7,0,0.0,7.0,2.4,10.0,7.0,5.75,0.0
2017,11,4,7,15,0.0,16.5,2.45,10.0,16.5,13.58,5.96
2017,11,4,7,30,0.0,26.0,2.5,10.0,26.0,21.44,13.47
2017,11,4,7,45,0.0,36.5,2.55,10.0,36.5,30.15,21.6
2017,11,4,8,0,0.0,47.0,2.6,10.0,47.0,38.88,28.21
2017,11,4,8,15,0.0,57.5,2.65,10.5,57.5,47.62,35.82
2017,11,4,8,30,0.0,68.0,2.7,11.0,68.0,56.25,43.19
2017,11,4,8,45,0.0,78.0,2.75,11.5,78.0,64.53,50.16
2017,11,4,9,0,0.0,88.0,2.8,12.0,88.0,72.89,57.1
2017,11,4,9,15,0.0,89.5,2.8,12.5,89.5,74.28,58.04
2017,11,4,9,30,0.0,91.0,2.8,13.0,91.0,75.62,58.92
2017,11,4,9,45,0.0,107.0,2.8,13.5,107.0,89.2,70.11
2017,11,4,10,0,0.0,123.0,2.8,14.0,123.0,103.02,81.37
2017,11,4,10,15,0.0,139.0,2.8,14.0,139.0,117.1,92.93
2017,11,4,10,30,0.0,155.0,2.8,14.0,155.0,131.49,104.67
2017,11,4,10,45,3.5,171.5,2.85,14.5,173.5,148.99,118.8
2017,11,4,11,0,7.0,188.0,2.9,15.0,192.0,167.21,133.44
2017,11,4,11,15,23.0,216.0,2.9,15.0,229.5,206.48,165.69
2017,11,4,11,30,39.0,244.0,2.9,15.0,267.0,262.88,211.34
2017,11,4,11,45,297.0,216.5,2.95,15.5,393.5,481.57,389.76
2017,11,4,12,0,555.0,189.0,3.0,16.0,520.0,704.31,561.23
2017,11,4,12,15,552.5,189.0,3.1,16.0,515.5,721.81,573.49
2017,11,4,12,30,550.0,189.0,3.2,16.0,511.0,736.91,585.5
2017,11,4,12,45,441.0,213.0,3.3,16.0,467.5,677.58,540.06
2017,11,4,13,0,332.0,237.0,3.4,16.0,424.0,594.14,476.35
2017,11,4,13,15,597.5,159.0,3.4,15.5,480.5,793.35,632.75
2017,11,4,13,30,863.0,81.0,3.4,15.0,537.0,957.25,751.5
2017,11,4,13,45,854.5,78.5,3.45,15.0,509.5,950.86,747.12
2017,11,4,14,0,846.0,76.0,3.5,15.0,482.0,940.74,741.69
2017,11,4,14,15,828.5,74.0,3.5,14.5,448.0,919.01,729.07
2017,11,4,14,30,811.0,72.0,3.5,14.0,414.0,893.95,713.98
2017,11,4,14,45,512.5,107.5,3.5,14.0,316.5,646.81,530.58
2017,11,4,15,0,214.0,143.0,3.5,14.0,219.0,393.41,327.63
2017,11,4,15,15,202.0,126.5,3.4,13.5,190.5,360.38,302.53
2017,11,4,15,30,190.0,110.0,3.3,13.0,162.0,327.01,275.53
2017,11,4,15,45,175.0,91.5,3.2,12.5,133.0,287.73,242.7
2017,11,4,16,0,160.0,73.0,3.1,12.0,104.0,248.37,208.65
2017,11,4,16,15,134.0,54.5,2.9,11.5,75.5,200.35,165.81
2017,11,4,16,30,108.0,36.0,2.7,11.0,47.0,152.67,120.19
2017,11,4,16,45,54.0,18.0,2.5,10.5,23.5,74.31,18.11
2017,11,4,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,5,6,45,123.5,10.0,2.35,6.5,16.5,8.54,0.0
2017,11,5,7,0,247.0,20.0,2.4,7.0,33.0,16.63,0.0
2017,11,5,7,15,372.5,30.0,2.45,7.5,72.5,24.74,15.5
2017,11,5,7,30,498.0,40.0,2.5,8.0,112.0,32.79,23.7
2017,11,5,7,45,569.5,46.5,2.6,8.5,157.5,37.62,28.46
2017,11,5,8,0,641.0,53.0,2.7,9.0,203.0,57.84,34.21
2017,11,5,8,15,687.0,57.5,2.7,9.5,248.0,113.33,64.45
2017,11,5,8,30,733.0,62.0,2.7,10.0,293.0,170.98,108.26
2017,11,5,8,45,764.0,65.5,2.75,10.5,334.5,229.78,159.64
2017,11,5,9,0,795.0,69.0,2.8,11.0,376.0,291.71,215.81
2017,11,5,9,15,816.5,71.5,2.75,11.0,413.5,352.28,271.58
2017,11,5,9,30,838.0,74.0,2.7,11.0,451.0,414.19,327.46
2017,11,5,9,45,852.0,76.0,2.65,11.5,482.0,473.22,378.95
2017,11,5,10,0,866.0,78.0,2.6,12.0,513.0,532.11,428.51
2017,11,5,10,15,876.5,79.5,2.55,12.0,538.0,585.3,472.86
2017,11,5,10,30,887.0,81.0,2.5,12.0,563.0,639.35,516.45
2017,11,5,10,45,893.5,82.0,2.5,12.5,580.5,688.86,554.63
2017,11,5,11,0,900.0,83.0,2.5,13.0,598.0,736.4,589.79
2017,11,5,11,15,903.5,83.5,2.45,13.0,607.5,778.94,619.82
2017,11,5,11,30,907.0,84.0,2.4,13.0,617.0,818.82,647.65
2017,11,5,11,45,908.0,84.0,2.35,13.5,619.0,853.23,670.11
2017,11,5,12,0,909.0,84.0,2.3,14.0,621.0,884.47,690.16
2017,11,5,12,15,906.5,83.5,2.3,14.0,614.5,908.72,707.0
2017,11,5,12,30,904.0,83.0,2.3,14.0,608.0,929.37,721.47
2017,11,5,12,45,895.5,83.5,2.35,14.5,593.5,942.03,729.71
2017,11,5,13,0,887.0,84.0,2.4,15.0,579.0,950.83,735.5
2017,11,5,13,15,878.0,82.5,2.4,14.5,557.5,952.82,739.02
2017,11,5,13,30,869.0,81.0,2.4,14.0,536.0,961.7,747.59
2017,11,5,13,45,856.5,79.0,2.45,14.0,507.5,952.15,742.58
2017,11,5,14,0,844.0,77.0,2.5,14.0,479.0,938.86,735.23
2017,11,5,14,15,825.5,74.5,2.5,14.0,444.5,915.56,720.4
2017,11,5,14,30,807.0,72.0,2.5,14.0,410.0,888.95,703.19
2017,11,5,14,45,781.0,69.0,2.55,14.0,370.5,851.58,678.41
2017,11,5,15,0,755.0,66.0,2.6,14.0,331.0,811.63,651.21
2017,11,5,15,15,717.0,62.0,2.6,13.5,287.5,757.35,613.29
2017,11,5,15,30,679.0,58.0,2.6,13.0,244.0,701.72,572.86
2017,11,5,15,45,622.0,52.5,2.6,13.0,199.0,634.96,520.82
2017,11,5,16,0,565.0,47.0,2.6,13.0,154.0,562.6,461.81
2017,11,5,16,15,470.0,39.0,2.45,12.0,111.0,459.32,376.12
2017,11,5,16,30,375.0,31.0,2.3,11.0,68.0,362.06,285.06
2017,11,5,16,45,187.5,15.5,2.2,10.5,34.0,180.09,26.05
2017,11,5,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,6,6,45,112.0,9.5,1.3,8.0,15.0,8.11,0.0
2017,11,6,7,0,224.0,19.0,1.3,8.0,30.0,15.77,0.0
2017,11,6,7,15,352.5,29.0,1.35,8.5,68.5,23.88,14.53
2017,11,6,7,30,481.0,39.0,1.4,9.0,107.0,31.95,22.82
2017,11,6,7,45,559.0,45.0,1.45,9.5,152.0,36.4,27.25
2017,11,6,8,0,637.0,51.0,1.5,10.0,197.0,59.25,35.52
2017,11,6,8,15,683.5,55.5,1.5,10.5,241.5,110.95,62.31
2017,11,6,8,30,730.0,60.0,1.5,11.0,286.0,168.33,105.51
2017,11,6,8,45,765.0,62.5,1.5,11.5,328.5,226.77,155.87
2017,11,6,9,0,800.0,65.0,1.5,12.0,371.0,288.78,211.25
2017,11,6,9,15,821.5,67.0,1.4,12.0,408.0,349.0,265.77
2017,11,6,9,30,843.0,69.0,1.3,12.0,445.0,410.51,320.08
2017,11,6,9,45,853.5,72.5,1.25,12.5,475.5,469.56,370.3
2017,11,6,10,0,864.0,76.0,1.2,13.0,506.0,528.15,418.13
2017,11,6,10,15,875.0,77.5,1.1,13.0,531.0,581.43,460.62
2017,11,6,10,30,886.0,79.0,1.0,13.0,556.0,635.6,502.04
2017,11,6,10,45,891.5,81.0,0.95,13.5,573.5,685.37,538.23
2017,11,6,11,0,897.0,83.0,0.9,14.0,591.0,733.13,571.32
2017,11,6,11,15,901.0,83.5,0.95,14.0,601.5,775.87,600.96
2017,11,6,11,30,905.0,84.0,1.0,14.0,612.0,816.0,628.66
2017,11,6,11,45,908.0,83.5,1.05,14.5,614.5,851.38,651.83
2017,11,6,12,0,911.0,83.0,1.1,15.0,617.0,883.69,672.86
2017,11,6,12,15,909.5,82.5,1.1,15.0,611.5,908.83,689.51
2017,11,6,12,30,908.0,82.0,1.1,15.0,606.0,930.42,703.93
2017,11,6,12,45,911.5,78.5,1.15,15.0,594.0,949.28,717.56
2017,11,6,13,0,915.0,75.0,1.2,15.0,582.0,964.47,728.95
2017,11,6,13,15,907.5,73.5,1.15,15.0,561.0,968.03,731.07
2017,11,6,13,30,900.0,72.0,1.1,15.0,540.0,967.68,730.9
2017,11,6,13,45,890.0,70.5,1.1,15.0,512.0,961.1,727.73
2017,11,6,14,0,880.0,69.0,1.1,15.0,484.0,950.78,722.27
2017,11,6,14,15,863.5,67.0,1.05,15.0,450.0,929.98,708.99
2017,11,6,14,30,847.0,65.0,1.0,15.0,416.0,916.19,700.54
2017,11,6,14,45,823.5,62.0,1.0,15.0,376.0,880.71,678.0
2017,11,6,15,0,800.0,59.0,1.0,15.0,336.0,842.49,653.32
2017,11,6,15,15,764.5,55.5,1.0,14.5,292.5,790.42,619.21
2017,11,6,15,30,729.0,52.0,1.0,14.0,249.0,736.83,582.55
2017,11,6,15,45,673.5,47.0,1.05,14.0,203.0,663.33,528.74
2017,11,6,16,0,618.0,42.0,1.1,14.0,157.0,590.44,472.28
2017,11,6,16,15,524.5,35.0,1.2,13.0,113.0,487.04,390.42
2017,11,6,16,30,431.0,28.0,1.3,12.0,69.0,388.28,298.49
2017,11,6,16,45,215.5,14.0,1.45,11.5,34.5,195.62,0.0
2017,11,6,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,11,7,6,45,99.0,9.0,2.6,4.5,13.5,7.68,0.0
2017,11,7,7,0,198.0,18.0,2.6,5.0,27.0,14.91,0.0
2017,11,7,7,15,321.5,30.0,2.65,5.5,65.0,24.78,15.23
2017,11,7,7,30,445.0,42.0,2.7,6.0,103.0,34.49,25.31
2017,11,7,7,45,509.5,51.5,2.75,7.0,146.5,41.66,32.23
2017,11,7,8,0,574.0,61.0,2.8,8.0,190.0,62.2,39.53
2017,11,7,8,15,623.5,67.0,2.8,8.5,234.5,111.99,66.27
2017,11,7,8,30,673.0,73.0,2.8,9.0,279.0,167.91,108.79
2017,11,7,8,45,700.5,79.0,2.8,9.5,320.0,224.94,158.66
2017,11,7,9,0,728.0,85.0,2.8,10.0,361.0,284.82,212.9
2017,11,7,9,15,752.0,89.0,2.7,10.5,398.0,344.25,266.8
2017,11,7,9,30,776.0,93.0,2.6,11.0,435.0,405.48,321.04
2017,11,7,9,45,790.5,96.5,2.55,12.0,466.0,463.68,370.79
2017,11,7,10,0,805.0,100.0,2.5,13.0,497.0,521.19,418.1
2017,11,7,10,15,817.0,102.0,2.4,13.0,522.0,575.64,462.78
2017,11,7,10,30,829.0,104.0,2.3,13.0,547.0,629.32,505.45
2017,11,7,10,45,837.5,105.0,2.25,13.0,565.0,678.63,543.85
2017,11,7,11,0,846.0,106.0,2.2,13.0,583.0,726.28,580.03
2017,11,7,11,15,850.5,106.5,2.1,13.0,593.0,768.51,610.17
2017,11,7,11,30,855.0,107.0,2.0,13.0,603.0,808.27,637.28
2017,11,7,11,45,860.0,106.0,1.9,13.5,606.0,844.15,660.07
2017,11,7,12,0,865.0,105.0,1.8,14.0,609.0,877.16,680.51
2017,11,7,12,15,863.5,104.5,1.7,14.5,603.0,902.0,695.03
2017,11,7,12,30,862.0,104.0,1.6,15.0,597.0,923.36,707.09
2017,11,7,12,45,885.5,93.0,1.55,15.5,589.5,951.73,724.51
2017,11,7,13,0,909.0,82.0,1.5,16.0,582.0,966.27,732.49
2017,11,7,13,15,901.0,81.0,1.45,16.0,561.0,970.1,734.95
2017,11,7,13,30,893.0,80.0,1.4,16.0,540.0,970.06,735.12
2017,11,7,13,45,884.5,77.0,1.35,16.0,512.5,973.79,737.99
2017,11,7,14,0,876.0,74.0,1.3,16.0,485.0,963.04,731.27
2017,11,7,14,15,769.5,82.0,1.3,16.0,423.5,869.22,669.22
2017,11,7,14,30,663.0,90.0,1.3,16.0,362.0,780.16,609.6
2017,11,7,14,45,637.0,87.0,1.35,16.0,327.5,745.11,587.41
2017,11,7,15,0,611.0,84.0,1.4,16.0,293.0,707.97,562.39
2017,11,7,15,15,667.0,69.5,1.25,15.5,270.0,727.53,576.96
2017,11,7,15,30,723.0,55.0,1.1,15.0,247.0,734.48,580.67
2017,11,7,15,45,668.0,49.0,0.95,15.0,201.0,660.27,523.27
2017,11,7,16,0,613.0,43.0,0.8,15.0,155.0,586.63,464.59
2017,11,7,16,15,516.0,35.5,0.65,14.5,110.5,480.1,378.67
2017,11,7,16,30,419.0,28.0,0.5,14.0,66.0,390.56,291.11
2017,11,7,16,45,209.5,14.0,0.35,14.0,33.0,190.23,0.0
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,3.5,1.75,9.5,3.5,2.99,0.0
2017,11,8,7,0,0.0,7.0,1.8,10.0,7.0,5.75,0.0
2017,11,8,7,15,0.0,18.0,1.9,10.5,18.0,14.84,6.48
2017,11,8,7,30,0.0,29.0,2.0,11.0,29.0,23.95,15.46
2017,11,8,7,45,0.0,42.0,2.1,11.5,42.0,34.66,25.38
2017,11,8,8,0,0.0,55.0,2.2,12.0,55.0,45.07,33.23
2017,11,8,8,15,0.0,68.0,2.3,12.0,68.0,55.7,42.51
2017,11,8,8,30,0.0,81.0,2.4,12.0,81.0,66.48,51.8
2017,11,8,8,45,0.0,93.0,2.55,12.0,93.0,76.6,60.42
2017,11,8,9,0,0.0,105.0,2.7,12.0,105.0,86.85,69.05
2017,11,8,9,15,20.0,140.0,2.7,12.0,149.0,123.18,99.23
2017,11,8,9,30,40.0,175.0,2.7,12.0,193.0,166.95,135.56
2017,11,8,9,45,20.0,143.5,2.75,12.5,152.5,129.64,104.29
2017,11,8,10,0,0.0,112.0,2.8,13.0,112.0,93.67,73.9
2017,11,8,10,15,0.0,127.5,2.8,13.0,127.5,107.24,85.18
2017,11,8,10,30,0.0,143.0,2.8,13.0,143.0,121.1,96.59
2017,11,8,10,45,2.5,161.0,2.8,13.5,162.5,139.19,111.31
2017,11,8,11,0,5.0,179.0,2.8,14.0,182.0,157.97,126.48
2017,11,8,11,15,5.0,181.5,2.9,14.0,184.5,161.02,128.89
2017,11,8,11,30,5.0,184.0,3.0,14.0,187.0,164.14,131.41
2017,11,8,11,45,86.5,226.5,3.15,14.0,276.5,287.92,234.52
2017,11,8,12,0,168.0,269.0,3.3,14.0,366.0,426.39,346.12
2017,11,8,12,15,84.0,146.0,3.4,14.0,194.5,223.9,183.04
2017,11,8,12,30,0.0,23.0,3.5,14.0,23.0,19.02,10.46
2017,11,8,12,45,0.0,35.0,3.65,14.5,35.0,28.97,18.9
2017,11,8,13,0,0.0,47.0,3.8,15.0,47.0,38.94,27.27
2017,11,8,13,15,0.0,49.5,3.85,15.0,49.5,41.01,29.05
2017,11,8,13,30,0.0,52.0,3.9,15.0,52.0,43.08,30.85
2017,11,8,13,45,0.0,53.5,4.0,15.5,53.5,44.31,31.88
2017,11,8,14,0,0.0,55.0,4.1,16.0,55.0,45.55,32.92
2017,11,8,14,15,2.0,97.5,4.0,15.5,98.0,85.21,66.6
2017,11,8,14,30,4.0,140.0,3.9,15.0,141.0,134.21,108.02
2017,11,8,14,45,2.0,126.5,3.8,15.0,127.0,120.02,96.2
2017,11,8,15,0,0.0,113.0,3.7,15.0,113.0,105.93,84.44
2017,11,8,15,15,0.0,97.5,3.6,15.0,97.5,91.29,72.18
2017,11,8,15,30,0.0,82.0,3.5,15.0,82.0,76.58,59.68
2017,11,8,15,45,0.0,66.0,3.4,15.0,66.0,61.06,46.34
2017,11,8,16,0,0.0,50.0,3.3,15.0,50.0,45.23,32.59
2017,11,8,16,15,0.0,35.0,3.25,14.5,35.0,30.22,19.51
2017,11,8,16,30,0.0,20.0,3.2,14.0,20.0,16.5,7.08
2017,11,8,16,45,0.0,10.0,3.2,14.0,10.0,8.23,0.0
2017,11,8,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,12.0,1.3,10.5,12.0,10.24,0.0
2017,11,9,7,0,0.0,24.0,1.3,11.0,24.0,20.49,0.0
2017,11,9,7,15,254.5,28.5,1.35,11.5,62.0,23.46,13.1
2017,11,9,7,30,509.0,33.0,1.4,12.0,100.0,29.58,20.27
2017,11,9,7,45,582.5,39.0,1.45,12.5,144.0,34.59,25.18
2017,11,9,8,0,656.0,45.0,1.5,13.0,188.0,53.57,30.53
2017,11,9,8,15,702.0,49.0,1.5,13.5,232.5,105.67,56.61
2017,11,9,8,30,748.0,53.0,1.5,14.0,277.0,163.3,99.33
2017,11,9,8,45,777.5,56.5,1.55,14.5,318.0,222.19,149.8
2017,11,9,9,0,807.0,60.0,1.6,15.0,359.0,283.98,204.81
2017,11,9,9,15,828.0,62.5,1.65,15.0,395.5,344.55,259.57
2017,11,9,9,30,849.0,65.0,1.7,15.0,432.0,406.13,314.18
2017,11,9,9,45,539.5,138.0,1.8,15.5,377.5,382.84,302.87
2017,11,9,10,0,230.0,211.0,1.9,16.0,323.0,312.16,249.62
2017,11,9,10,15,198.5,225.0,1.95,16.0,325.0,323.41,259.52
2017,11,9,10,30,167.0,239.0,2.0,16.0,327.0,331.42,265.97
2017,11,9,10,45,342.5,212.5,2.1,16.5,400.5,442.96,355.38
2017,11,9,11,0,518.0,186.0,2.2,17.0,474.0,572.18,455.48
2017,11,9,11,15,285.5,215.5,2.25,17.0,374.5,441.43,352.89
2017,11,9,11,30,53.0,245.0,2.3,17.0,275.0,276.61,220.13
2017,11,9,11,45,52.5,245.5,2.35,17.0,276.0,281.09,224.35
2017,11,9,12,0,52.0,246.0,2.4,17.0,277.0,285.51,227.95
2017,11,9,12,15,308.5,210.0,2.45,17.0,385.0,508.88,408.9
2017,11,9,12,30,565.0,174.0,2.5,17.0,493.0,729.87,577.75
2017,11,9,12,45,435.5,203.0,2.55,17.0,445.5,658.77,521.82
2017,11,9,13,0,306.0,232.0,2.6,17.0,398.0,563.22,448.95
2017,11,9,13,15,316.0,220.5,2.6,17.0,386.5,566.74,453.37
2017,11,9,13,30,326.0,209.0,2.6,17.0,375.0,568.84,456.15
2017,11,9,13,45,302.0,200.5,2.6,17.0,347.5,540.71,435.21
2017,11,9,14,0,278.0,192.0,2.6,17.0,320.0,511.21,413.21
2017,11,9,14,15,334.0,168.0,2.55,16.5,311.0,536.11,435.91
2017,11,9,14,30,390.0,144.0,2.5,16.0,302.0,579.81,472.09
2017,11,9,14,45,371.0,133.5,2.5,16.0,272.0,546.6,446.98
2017,11,9,15,0,352.0,123.0,2.5,16.0,242.0,512.27,420.99
2017,11,9,15,15,335.0,108.0,2.35,15.5,209.0,473.06,390.99
2017,11,9,15,30,318.0,93.0,2.2,15.0,176.0,433.06,359.38
2017,11,9,15,45,422.5,69.5,2.05,15.0,157.5,482.05,397.65
2017,11,9,16,0,527.0,46.0,1.9,15.0,139.0,528.41,428.91
2017,11,9,16,15,423.5,37.5,1.75,14.0,97.5,419.94,338.27
2017,11,9,16,30,320.0,29.0,1.6,13.0,56.0,318.42,236.35
2017,11,9,16,45,160.0,14.5,1.45,12.5,28.0,154.27,0.0
2017,11,9,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,10.5,1.6,11.0,10.5,8.96,0.0
2017,11,10,7,0,0.0,21.0,1.6,11.0,21.0,17.92,0.0
2017,11,10,7,15,224.0,28.0,1.65,11.5,56.5,23.04,12.33
2017,11,10,7,30,448.0,35.0,1.7,12.0,92.0,28.71,19.43
2017,11,10,7,45,528.0,41.0,1.8,12.5,135.0,33.23,23.93
2017,11,10,8,0,608.0,47.0,1.9,13.0,178.0,53.76,31.63
2017,11,10,8,15,656.0,51.5,1.9,13.0,221.0,103.36,56.71
2017,11,10,8,30,704.0,56.0,1.9,13.0,264.0,158.8,98.0
2017,11,10,8,45,482.0,100.5,1.95,13.5,252.0,192.24,137.55
2017,11,10,9,0,260.0,145.0,2.0,14.0,240.0,199.13,153.72
2017,11,10,9,15,393.0,137.5,2.0,14.5,298.0,261.52,203.61
2017,11,10,9,30,526.0,130.0,2.0,15.0,356.0,334.7,263.03
2017,11,10,9,45,333.0,172.0,2.05,15.5,318.5,313.18,249.85
2017,11,10,10,0,140.0,214.0,2.1,16.0,281.0,269.49,216.08
2017,11,10,10,15,79.5,204.0,2.15,16.0,242.5,228.06,183.13
2017,11,10,10,30,19.0,194.0,2.2,16.0,204.0,178.97,142.83
2017,11,10,10,45,9.5,136.0,2.25,16.0,141.0,121.42,95.75
2017,11,10,11,0,0.0,78.0,2.3,16.0,78.0,64.79,48.7
2017,11,10,11,15,0.0,107.0,2.35,16.0,107.0,89.7,69.39
2017,11,10,11,30,0.0,136.0,2.4,16.0,136.0,115.79,90.84
2017,11,10,11,45,4.5,164.5,2.45,16.5,167.5,146.22,115.64
2017,11,10,12,0,9.0,193.0,2.5,17.0,199.0,178.28,141.5
2017,11,10,12,15,52.5,223.5,2.5,17.0,253.5,265.05,212.54
2017,11,10,12,30,96.0,254.0,2.5,17.0,308.0,343.53,275.61
2017,11,10,12,45,61.0,231.5,2.5,17.0,265.5,290.03,232.43
2017,11,10,13,0,26.0,209.0,2.5,17.0,223.0,216.68,173.19
2017,11,10,13,15,25.0,201.5,2.45,16.5,214.5,210.07,168.59
2017,11,10,13,30,24.0,194.0,2.4,16.0,206.0,203.48,163.81
2017,11,10,13,45,12.0,129.0,2.4,16.0,135.0,124.71,99.24
