Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,14,0,0.0,64.0,2.4,16.0,64.0,53.05,39.22
2017,11,10,14,15,0.0,59.0,2.3,16.0,59.0,48.87,35.83
2017,11,10,14,30,0.0,54.0,2.2,16.0,54.0,44.69,32.38
2017,11,10,14,45,368.0,58.5,2.15,16.0,181.0,451.86,376.4
2017,11,10,15,0,736.0,63.0,2.1,16.0,308.0,785.15,627.67
2017,11,10,15,15,696.5,59.0,1.95,15.5,266.0,730.41,584.64
2017,11,10,15,30,657.0,55.0,1.8,15.0,224.0,674.44,542.99
2017,11,10,15,45,602.0,49.0,1.65,15.0,180.5,610.07,492.08
2017,11,10,16,0,547.0,43.0,1.5,15.0,137.0,539.99,434.38
2017,11,10,16,15,444.5,34.5,1.4,14.0,96.0,431.97,345.49
2017,11,10,16,30,342.0,26.0,1.3,13.0,55.0,330.57,240.18
2017,11,10,16,45,171.0,13.0,1.2,12.5,27.5,128.9,0.0
2017,11,10,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,11,11,6,45,104.0,6.5,0.35,9.0,10.0,0.0,0.0
2017,11,11,7,0,208.0,13.0,0.3,9.0,20.0,11.1,0.0
2017,11,11,7,15,348.5,23.0,0.3,9.5,56.5,18.98,8.89
2017,11,11,7,30,489.0,33.0,0.3,10.0,93.0,29.66,20.46
2017,11,11,7,45,564.0,39.5,0.3,10.5,136.5,35.08,25.86
2017,11,11,8,0,639.0,46.0,0.3,11.0,180.0,53.24,31.33
2017,11,11,8,15,686.5,50.0,0.35,11.5,224.0,104.2,56.54
2017,11,11,8,30,734.0,54.0,0.4,12.0,268.0,160.9,98.23
2017,11,11,8,45,764.0,57.5,0.5,12.5,308.5,218.87,147.61
2017,11,11,9,0,794.0,61.0,0.6,13.0,349.0,279.81,201.57
2017,11,11,9,15,445.5,121.5,0.55,13.0,286.0,264.67,203.59
2017,11,11,9,30,97.0,182.0,0.5,13.0,223.0,195.86,156.28
2017,11,11,9,45,231.0,183.5,0.5,13.5,291.5,277.81,221.83
2017,11,11,10,0,365.0,185.0,0.5,14.0,360.0,363.32,288.76
2017,11,11,10,15,361.0,198.5,0.5,14.5,378.5,397.23,314.81
2017,11,11,10,30,357.0,212.0,0.5,15.0,397.0,430.31,339.9
2017,11,11,10,45,360.0,217.5,0.5,15.5,409.5,458.97,361.24
2017,11,11,11,0,363.0,223.0,0.5,16.0,422.0,487.01,381.69
2017,11,11,11,15,351.0,230.0,0.55,16.0,425.0,504.87,395.22
2017,11,11,11,30,339.0,237.0,0.6,16.0,428.0,520.87,407.32
2017,11,11,11,45,477.0,198.0,0.65,16.0,467.5,623.65,485.16
2017,11,11,12,0,615.0,159.0,0.7,16.0,507.0,724.98,559.24
2017,11,11,12,15,481.0,195.5,0.75,16.0,466.0,661.56,511.92
2017,11,11,12,30,347.0,232.0,0.8,16.0,425.0,579.79,452.3
2017,11,11,12,45,455.0,197.0,0.9,16.5,444.5,668.77,520.25
2017,11,11,13,0,563.0,162.0,1.0,17.0,464.0,740.0,572.66
2017,11,11,13,15,707.0,121.0,1.05,16.5,484.5,847.27,648.49
2017,11,11,13,30,851.0,80.0,1.1,16.0,505.0,935.15,709.35
2017,11,11,13,45,837.5,78.0,1.2,16.0,477.5,924.78,703.98
2017,11,11,14,0,824.0,76.0,1.3,16.0,450.0,910.77,697.48
2017,11,11,14,15,804.5,73.5,1.35,16.0,416.0,886.93,683.43
2017,11,11,14,30,785.0,71.0,1.4,16.0,382.0,859.88,667.04
2017,11,11,14,45,756.5,68.0,1.45,16.0,343.5,820.87,641.88
2017,11,11,15,0,728.0,65.0,1.5,16.0,305.0,779.43,614.32
2017,11,11,15,15,687.5,60.5,1.5,15.5,262.5,723.35,575.65
2017,11,11,15,30,647.0,56.0,1.5,15.0,220.0,673.56,539.95
2017,11,11,15,45,586.0,50.0,1.5,14.5,176.5,597.6,482.38
2017,11,11,16,0,525.0,44.0,1.5,14.0,133.0,523.22,422.93
2017,11,11,16,15,421.5,35.0,1.5,13.0,92.5,414.68,333.18
2017,11,11,16,30,318.0,26.0,1.5,12.0,52.0,311.03,222.59
2017,11,11,16,45,159.0,13.0,1.55,11.5,26.0,120.52,0.0
2017,11,11,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,8.5,1.4,9.0,8.5,0.0,0.0
2017,11,12,7,0,0.0,17.0,1.4,9.0,17.0,14.51,0.0
2017,11,12,7,15,223.0,25.5,1.4,9.5,52.0,20.99,9.76
2017,11,12,7,30,446.0,34.0,1.4,10.0,87.0,28.0,18.85
2017,11,12,7,45,529.5,40.0,1.4,10.5,130.0,32.54,23.48
2017,11,12,8,0,613.0,46.0,1.4,11.0,173.0,52.19,31.04
2017,11,12,8,15,662.0,51.0,1.45,11.5,216.5,102.43,56.2
2017,11,12,8,30,711.0,56.0,1.5,12.0,260.0,158.63,97.82
2017,11,12,8,45,746.5,58.5,1.55,12.5,301.0,215.36,146.36
2017,11,12,9,0,782.0,61.0,1.6,13.0,342.0,275.71,200.22
2017,11,12,9,15,804.5,63.5,1.55,13.0,378.0,335.06,254.1
2017,11,12,9,30,827.0,66.0,1.5,13.0,414.0,395.88,308.15
2017,11,12,9,45,746.5,87.5,1.5,13.5,419.5,430.8,340.75
2017,11,12,10,0,666.0,109.0,1.5,14.0,425.0,455.91,363.54
2017,11,12,10,15,438.0,169.0,1.5,14.0,381.5,421.09,338.15
2017,11,12,10,30,210.0,229.0,1.5,14.0,338.0,347.68,280.1
2017,11,12,10,45,286.0,225.0,1.5,14.5,378.0,418.07,336.29
2017,11,12,11,0,362.0,221.0,1.5,15.0,418.0,483.93,387.32
2017,11,12,11,15,388.5,219.5,1.5,15.0,434.0,521.09,415.95
2017,11,12,11,30,415.0,218.0,1.5,15.0,450.0,573.93,455.83
2017,11,12,11,45,413.5,219.5,1.55,15.5,451.5,593.85,469.99
2017,11,12,12,0,412.0,221.0,1.6,16.0,453.0,612.05,483.06
2017,11,12,12,15,506.0,190.0,1.6,16.0,472.0,676.58,532.83
2017,11,12,12,30,600.0,159.0,1.6,16.0,491.0,749.82,587.25
2017,11,12,12,45,588.0,158.0,1.6,16.0,477.0,753.16,589.27
2017,11,12,13,0,576.0,157.0,1.6,16.0,463.0,745.32,584.19
2017,11,12,13,15,696.0,121.5,1.6,16.0,477.5,836.4,649.37
2017,11,12,13,30,816.0,86.0,1.6,16.0,492.0,908.25,698.93
2017,11,12,13,45,806.0,83.0,1.65,16.0,465.0,899.92,694.08
2017,11,12,14,0,796.0,80.0,1.7,16.0,438.0,888.04,687.82
2017,11,12,14,15,775.0,77.5,1.7,16.0,404.5,862.97,671.78
2017,11,12,14,30,754.0,75.0,1.7,16.0,371.0,834.79,653.52
2017,11,12,14,45,730.5,70.5,1.7,16.0,333.5,798.94,629.48
2017,11,12,15,0,707.0,66.0,1.7,16.0,296.0,760.61,603.1
2017,11,12,15,15,665.0,61.5,1.6,15.5,254.5,710.66,567.48
2017,11,12,15,30,623.0,57.0,1.5,15.0,213.0,653.64,525.21
2017,11,12,15,45,566.0,50.0,1.45,14.5,170.5,580.39,469.01
2017,11,12,16,0,509.0,43.0,1.4,14.0,128.0,508.61,410.98
2017,11,12,16,15,404.5,34.5,1.35,13.5,88.5,400.74,320.61
2017,11,12,16,30,300.0,26.0,1.3,13.0,49.0,295.92,205.33
2017,11,12,16,45,150.0,13.0,1.3,12.5,24.5,114.21,0.0
2017,11,12,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,13,6,45,54.5,6.0,1.9,10.5,7.5,0.0,0.0
2017,11,13,7,0,109.0,12.0,1.9,11.0,15.0,10.24,0.0
2017,11,13,7,15,246.5,23.5,1.95,11.5,47.5,19.34,7.72
2017,11,13,7,30,384.0,35.0,2.0,12.0,80.0,28.74,19.21
2017,11,13,7,45,465.0,43.0,2.1,12.5,121.0,34.83,25.23
2017,11,13,8,0,546.0,51.0,2.2,13.0,162.0,51.28,31.19
2017,11,13,8,15,597.5,56.0,2.2,13.0,203.5,97.95,54.73
2017,11,13,8,30,649.0,61.0,2.2,13.0,245.0,150.86,93.82
2017,11,13,8,45,685.5,64.5,2.25,13.5,284.5,207.32,141.89
2017,11,13,9,0,722.0,68.0,2.3,14.0,324.0,265.2,193.37
2017,11,13,9,15,462.5,122.5,2.3,14.0,293.0,270.31,209.54
2017,11,13,9,30,203.0,177.0,2.3,14.0,262.0,237.95,190.42
2017,11,13,9,45,101.5,159.5,2.3,14.5,202.0,191.14,153.88
2017,11,13,10,0,0.0,142.0,2.3,15.0,142.0,119.97,95.19
2017,11,13,10,15,12.5,169.5,2.3,15.5,176.0,151.8,121.32
2017,11,13,10,30,25.0,197.0,2.3,16.0,210.0,185.76,148.79
2017,11,13,10,45,47.0,216.0,2.3,16.5,241.5,230.56,184.88
2017,11,13,11,0,69.0,235.0,2.3,17.0,273.0,269.47,215.85
2017,11,13,11,15,69.0,239.5,2.3,17.0,278.0,279.32,223.55
2017,11,13,11,30,69.0,244.0,2.3,17.0,283.0,289.19,231.37
2017,11,13,11,45,69.5,245.0,2.3,17.0,284.0,295.65,236.53
2017,11,13,12,0,70.0,246.0,2.3,17.0,285.0,302.1,241.72
2017,11,13,12,15,70.0,243.5,2.25,17.0,282.5,304.09,243.4
2017,11,13,12,30,70.0,241.0,2.2,17.0,280.0,306.0,245.05
2017,11,13,12,45,35.0,180.5,2.2,17.0,200.0,208.21,166.61
2017,11,13,13,0,0.0,120.0,2.2,17.0,120.0,102.74,79.86
2017,11,13,13,15,0.0,115.5,2.2,17.0,115.5,98.87,76.92
2017,11,13,13,30,0.0,111.0,2.2,17.0,111.0,95.02,73.86
2017,11,13,13,45,0.0,104.5,2.2,17.0,104.5,89.26,69.22
2017,11,13,14,0,0.0,98.0,2.2,17.0,98.0,83.53,64.58
2017,11,13,14,15,0.0,74.5,2.15,16.5,74.5,61.8,46.65
2017,11,13,14,30,0.0,51.0,2.1,16.0,51.0,42.19,30.28
2017,11,13,14,45,0.0,45.5,2.05,16.0,45.5,37.61,26.46
2017,11,13,15,0,0.0,40.0,2.0,16.0,40.0,33.04,22.61
2017,11,13,15,15,0.0,34.5,1.85,15.5,34.5,28.47,18.76
2017,11,13,15,30,0.0,29.0,1.7,15.0,29.0,23.91,14.87
2017,11,13,15,45,0.0,23.0,1.6,15.0,23.0,18.94,10.53
2017,11,13,16,0,0.0,17.0,1.5,15.0,17.0,13.98,6.17
2017,11,13,16,15,0.0,11.5,1.4,14.5,11.5,9.45,2.15
2017,11,13,16,30,0.0,6.0,1.3,14.0,6.0,4.92,0.0
2017,11,13,16,45,0.0,3.0,1.2,13.5,3.0,2.56,0.0
2017,11,13,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,14,6,45,59.0,6.0,1.5,8.0,7.0,0.0,0.0
2017,11,14,7,0,118.0,12.0,1.5,8.0,14.0,10.24,0.0
2017,11,14,7,15,271.5,23.0,1.5,8.5,48.0,19.03,6.76
2017,11,14,7,30,425.0,34.0,1.5,9.0,82.0,28.1,18.83
2017,11,14,7,45,516.5,40.5,1.5,9.5,125.5,33.04,23.94
2017,11,14,8,0,608.0,47.0,1.5,10.0,169.0,52.03,31.81
2017,11,14,8,15,660.0,52.0,1.35,10.5,212.5,101.98,56.35
2017,11,14,8,30,712.0,57.0,1.2,11.0,256.0,158.3,97.77
2017,11,14,8,45,751.5,59.5,1.1,11.5,298.0,215.75,146.56
2017,11,14,9,0,791.0,62.0,1.0,12.0,340.0,277.31,200.95
2017,11,14,9,15,814.0,64.5,0.95,12.5,376.5,337.22,254.5
2017,11,14,9,30,837.0,67.0,0.9,13.0,413.0,398.65,307.94
2017,11,14,9,45,855.0,68.0,0.85,14.0,444.5,457.52,356.97
2017,11,14,10,0,873.0,69.0,0.8,15.0,476.0,514.77,402.66
2017,11,14,10,15,750.5,100.5,0.85,15.0,463.0,530.84,417.72
2017,11,14,10,30,628.0,132.0,0.9,15.0,450.0,530.43,419.2
2017,11,14,10,45,769.0,103.0,0.95,15.5,505.0,623.69,490.52
2017,11,14,11,0,910.0,74.0,1.0,16.0,560.0,721.67,562.39
2017,11,14,11,15,913.5,74.0,1.05,16.0,570.0,763.51,590.81
2017,11,14,11,30,917.0,74.0,1.1,16.0,580.0,802.69,617.89
2017,11,14,11,45,918.5,74.0,1.15,16.0,582.5,837.42,641.84
2017,11,14,12,0,920.0,74.0,1.2,16.0,585.0,869.02,663.69
2017,11,14,12,15,917.5,73.5,1.2,16.0,579.0,893.29,679.88
2017,11,14,12,30,915.0,73.0,1.2,16.0,573.0,913.97,693.8
2017,11,14,12,45,812.0,93.5,1.25,16.5,529.5,875.38,667.43
2017,11,14,13,0,709.0,114.0,1.3,17.0,486.0,826.0,634.2
2017,11,14,13,15,704.0,110.0,1.25,16.5,467.0,827.67,637.23
2017,11,14,13,30,699.0,106.0,1.2,16.0,448.0,826.11,637.53
2017,11,14,13,45,645.5,112.5,1.2,16.0,415.0,788.46,612.32
2017,11,14,14,0,592.0,119.0,1.2,16.0,382.0,747.12,584.65
2017,11,14,14,15,598.0,108.0,1.2,16.0,356.0,738.84,580.31
2017,11,14,14,30,604.0,97.0,1.2,16.0,330.0,727.48,573.32
2017,11,14,14,45,686.0,77.0,1.2,16.0,316.5,771.21,605.62
2017,11,14,15,0,768.0,57.0,1.2,16.0,303.0,802.36,627.75
2017,11,14,15,15,728.0,53.5,1.1,15.5,260.5,747.71,588.47
2017,11,14,15,30,688.0,50.0,1.0,15.0,218.0,691.82,547.68
2017,11,14,15,45,625.0,45.0,0.95,14.5,174.0,614.06,489.14
2017,11,14,16,0,562.0,40.0,0.9,14.0,130.0,537.18,428.08
2017,11,14,16,15,455.5,31.5,0.95,13.5,89.5,435.41,343.26
2017,11,14,16,30,349.0,23.0,1.0,13.0,49.0,324.91,209.74
2017,11,14,16,45,174.5,11.5,1.1,12.5,24.5,129.55,0.0
2017,11,14,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,1.0,1.75,9.0,1.0,0.82,0.0
2017,11,15,7,30,0.0,2.0,1.9,9.0,2.0,1.64,0.0
2017,11,15,7,45,0.0,3.5,2.1,9.5,3.5,2.87,0.0
2017,11,15,8,0,0.0,5.0,2.3,10.0,5.0,4.1,0.0
2017,11,15,8,15,0.0,6.5,2.25,10.0,6.5,5.34,0.0
2017,11,15,8,30,0.0,8.0,2.2,10.0,8.0,6.57,0.1
2017,11,15,8,45,0.0,9.5,2.2,10.5,9.5,7.81,1.18
2017,11,15,9,0,0.0,11.0,2.2,11.0,11.0,9.05,2.24
2017,11,15,9,15,0.0,63.5,2.2,11.5,63.5,52.61,39.9
2017,11,15,9,30,0.0,116.0,2.2,12.0,116.0,96.94,77.48
2017,11,15,9,45,0.0,118.0,2.25,12.5,118.0,98.9,78.77
2017,11,15,10,0,0.0,120.0,2.3,13.0,120.0,100.81,80.08
2017,11,15,10,15,88.0,173.0,2.35,13.5,217.5,203.48,165.8
2017,11,15,10,30,176.0,226.0,2.4,14.0,315.0,324.16,263.79
2017,11,15,10,45,499.5,158.0,2.45,14.5,421.0,500.11,406.06
2017,11,15,11,0,823.0,90.0,2.5,15.0,527.0,683.16,548.39
2017,11,15,11,15,435.0,160.0,2.55,15.0,392.0,506.25,409.34
2017,11,15,11,30,47.0,230.0,2.6,15.0,257.0,257.51,206.88
2017,11,15,11,45,30.0,213.5,2.7,15.5,231.0,229.64,184.53
2017,11,15,12,0,13.0,197.0,2.8,16.0,205.0,186.5,148.96
2017,11,15,12,15,67.0,222.5,2.95,16.0,259.5,277.9,224.68
2017,11,15,12,30,121.0,248.0,3.1,16.0,314.0,378.5,305.87
2017,11,15,12,45,136.5,242.5,3.3,16.5,315.0,392.63,317.11
2017,11,15,13,0,152.0,237.0,3.5,17.0,316.0,406.84,328.79
2017,11,15,13,15,76.0,145.5,3.6,17.0,185.0,229.52,186.59
2017,11,15,13,30,0.0,54.0,3.7,17.0,54.0,44.73,31.95
2017,11,15,13,45,272.0,92.5,3.8,17.0,212.5,394.89,328.54
2017,11,15,14,0,544.0,131.0,3.9,17.0,371.0,706.27,572.5
2017,11,15,14,15,343.5,147.0,3.85,16.5,294.5,516.16,424.06
2017,11,15,14,30,143.0,163.0,3.8,16.0,218.0,333.36,275.16
2017,11,15,14,45,136.0,147.0,3.8,16.0,195.0,308.8,256.19
2017,11,15,15,0,129.0,131.0,3.8,16.0,172.0,283.86,236.08
2017,11,15,15,15,119.5,113.5,3.75,15.5,147.0,254.07,211.86
2017,11,15,15,30,110.0,96.0,3.7,15.0,122.0,224.1,186.85
2017,11,15,15,45,95.0,77.5,3.65,14.5,97.0,187.61,155.51
2017,11,15,16,0,80.0,59.0,3.6,14.0,72.0,151.0,123.29
2017,11,15,16,15,49.0,41.5,3.65,13.5,48.5,103.75,80.75
2017,11,15,16,30,18.0,24.0,3.7,13.0,25.0,41.63,21.47
2017,11,15,16,45,9.0,12.0,3.8,13.0,12.5,16.41,0.0
2017,11,15,17,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,8.0,1.55,11.0,8.0,6.57,0.0
2017,11,16,7,30,0.0,16.0,1.6,11.0,16.0,13.17,5.64
2017,11,16,7,45,0.0,25.5,1.65,11.5,25.5,21.03,13.02
2017,11,16,8,0,0.0,35.0,1.7,12.0,35.0,28.9,19.21
2017,11,16,8,15,0.0,44.5,1.75,12.0,44.5,36.8,26.18
2017,11,16,8,30,0.0,54.0,1.8,12.0,54.0,44.7,33.08
2017,11,16,8,45,0.0,63.5,1.85,12.0,63.5,52.61,39.91
2017,11,16,9,0,0.0,73.0,1.9,12.0,73.0,60.51,46.64
2017,11,16,9,15,0.0,68.5,1.9,12.0,68.5,56.79,43.37
2017,11,16,9,30,0.0,64.0,1.9,12.0,64.0,53.03,40.08
2017,11,16,9,45,0.0,46.5,1.95,12.0,46.5,38.47,27.52
2017,11,16,10,0,0.0,29.0,2.0,12.0,29.0,23.95,15.0
2017,11,16,10,15,0.0,44.0,2.0,12.0,44.0,36.41,25.66
2017,11,16,10,30,0.0,59.0,2.0,12.0,59.0,48.9,36.27
2017,11,16,10,45,0.0,104.5,2.05,12.0,104.5,87.53,68.94
2017,11,16,11,0,0.0,150.0,2.1,12.0,150.0,128.51,103.13
2017,11,16,11,15,12.5,180.5,2.1,12.0,187.5,166.59,134.91
2017,11,16,11,30,25.0,211.0,2.1,12.0,225.0,207.08,168.39
2017,11,16,11,45,25.5,212.0,2.15,12.5,226.0,210.37,170.69
2017,11,16,12,0,26.0,213.0,2.2,13.0,227.0,213.74,173.21
2017,11,16,12,15,13.0,135.5,2.2,13.0,142.5,127.73,102.3
2017,11,16,12,30,0.0,58.0,2.2,13.0,58.0,48.09,35.25
2017,11,16,12,45,0.0,66.0,2.25,13.0,66.0,54.75,40.97
2017,11,16,13,0,0.0,74.0,2.3,13.0,74.0,61.42,46.65
2017,11,16,13,15,0.0,99.0,2.3,13.0,99.0,83.44,65.29
2017,11,16,13,30,0.0,124.0,2.3,13.0,124.0,108.04,86.04
2017,11,16,13,45,0.0,84.5,2.35,13.0,84.5,70.4,54.43
2017,11,16,14,0,0.0,45.0,2.4,13.0,45.0,37.22,26.31
2017,11,16,14,15,0.0,68.0,2.4,13.0,68.0,56.37,42.76
2017,11,16,14,30,0.0,91.0,2.4,13.0,91.0,78.53,61.72
2017,11,16,14,45,0.0,81.5,2.4,13.0,81.5,69.94,54.48
2017,11,16,15,0,0.0,72.0,2.4,13.0,72.0,61.36,47.21
2017,11,16,15,15,0.0,61.5,2.3,12.5,61.5,51.73,39.04
2017,11,16,15,30,0.0,51.0,2.2,12.0,51.0,42.22,30.84
2017,11,16,15,45,0.0,40.0,2.15,12.0,40.0,33.07,22.79
2017,11,16,16,0,0.0,29.0,2.1,12.0,29.0,23.93,14.71
2017,11,16,16,15,0.0,19.5,1.95,11.5,19.5,16.07,7.64
2017,11,16,16,30,0.0,10.0,1.8,11.0,10.0,8.22,0.0
2017,11,16,16,45,0.0,5.0,1.7,11.0,5.0,4.27,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,7,15,242.5,14.0,2.0,7.5,39.0,12.29,0.0
2017,11,17,7,30,485.0,28.0,2.0,8.0,78.0,25.35,16.13
2017,11,17,7,45,574.5,34.0,2.05,9.0,121.5,30.5,21.58
2017,11,17,8,0,664.0,40.0,2.1,10.0,165.0,45.07,26.48
2017,11,17,8,15,715.0,44.0,2.15,10.0,209.5,97.19,50.69
2017,11,17,8,30,766.0,48.0,2.2,10.0,254.0,155.4,93.44
2017,11,17,8,45,801.5,50.5,2.25,10.5,296.0,214.84,144.69
2017,11,17,9,0,837.0,53.0,2.3,11.0,338.0,278.78,202.5
2017,11,17,9,15,859.0,55.0,2.3,11.0,375.0,339.52,258.86
2017,11,17,9,30,881.0,57.0,2.3,11.0,412.0,401.5,315.41
2017,11,17,9,45,889.5,61.0,2.35,11.5,442.5,460.59,367.82
2017,11,17,10,0,898.0,65.0,2.4,12.0,473.0,518.94,417.82
2017,11,17,10,15,908.5,66.5,2.3,12.5,498.0,574.73,463.58
2017,11,17,10,30,919.0,68.0,2.2,13.0,523.0,629.4,506.73
2017,11,17,10,45,926.0,68.5,2.15,13.5,540.5,679.33,545.05
2017,11,17,11,0,933.0,69.0,2.1,14.0,558.0,727.27,580.49
2017,11,17,11,15,936.5,69.5,1.95,14.0,568.0,770.46,609.89
2017,11,17,11,30,940.0,70.0,1.8,14.0,578.0,810.96,636.8
2017,11,17,11,45,941.0,70.0,1.7,14.0,580.5,845.98,659.89
2017,11,17,12,0,942.0,70.0,1.6,14.0,583.0,877.78,680.49
2017,11,17,12,15,940.0,70.0,1.55,14.0,577.5,903.66,697.48
2017,11,17,12,30,938.0,70.0,1.5,14.0,572.0,925.93,712.03
2017,11,17,12,45,926.0,71.5,1.45,14.5,557.5,937.42,718.0
2017,11,17,13,0,914.0,73.0,1.4,15.0,543.0,944.92,721.49
2017,11,17,13,15,905.5,72.0,1.4,15.0,522.5,948.5,724.64
2017,11,17,13,30,897.0,71.0,1.4,15.0,502.0,948.26,725.41
2017,11,17,13,45,885.5,69.0,1.45,15.0,474.5,940.1,721.77
2017,11,17,14,0,874.0,67.0,1.5,15.0,447.0,928.28,715.77
2017,11,17,14,15,855.0,65.0,1.5,14.5,413.0,916.05,710.1
2017,11,17,14,30,836.0,63.0,1.5,14.0,379.0,890.19,694.85
2017,11,17,14,45,810.0,60.0,1.55,14.0,340.5,853.43,671.05
2017,11,17,15,0,784.0,57.0,1.6,14.0,302.0,814.06,644.66
2017,11,17,15,15,744.0,53.5,1.55,13.5,259.0,759.37,606.09
2017,11,17,15,30,704.0,50.0,1.5,13.0,216.0,703.31,564.78
2017,11,17,15,45,641.0,44.0,1.45,12.5,172.0,624.22,503.79
2017,11,17,16,0,578.0,38.0,1.4,12.0,128.0,546.17,440.18
2017,11,17,16,15,464.5,30.0,1.5,11.0,86.5,429.57,341.31
2017,11,17,16,30,351.0,22.0,1.6,10.0,45.0,310.36,174.88
2017,11,17,16,45,175.5,11.0,1.75,9.5,22.5,129.55,0.0
2017,11,17,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,11,18,7,15,232.0,14.5,1.9,4.5,37.5,11.74,0.0
2017,11,18,7,30,464.0,29.0,2.0,5.0,75.0,26.33,17.03
2017,11,18,7,45,553.0,36.0,2.1,6.0,118.5,32.32,23.45
2017,11,18,8,0,642.0,43.0,2.2,7.0,162.0,46.68,28.94
2017,11,18,8,15,695.0,47.5,2.15,7.5,206.0,97.92,52.78
2017,11,18,8,30,748.0,52.0,2.1,8.0,250.0,155.57,95.09
2017,11,18,8,45,780.5,55.5,2.1,8.5,291.5,214.23,145.95
2017,11,18,9,0,813.0,59.0,2.1,9.0,333.0,276.14,202.28
2017,11,18,9,15,836.0,61.5,2.05,9.5,370.0,336.95,258.25
2017,11,18,9,30,859.0,64.0,2.0,10.0,407.0,399.25,314.35
2017,11,18,9,45,877.5,65.5,2.0,10.5,439.0,458.57,366.62
2017,11,18,10,0,896.0,67.0,2.0,11.0,471.0,518.62,417.67
2017,11,18,10,15,906.5,68.5,1.95,11.5,495.5,574.29,463.36
2017,11,18,10,30,917.0,70.0,1.9,12.0,520.0,628.86,506.52
2017,11,18,10,45,923.0,71.0,1.85,12.5,537.5,678.62,544.56
2017,11,18,11,0,929.0,72.0,1.8,13.0,555.0,726.34,579.85
2017,11,18,11,15,932.5,72.5,1.75,13.0,565.0,769.41,609.81
2017,11,18,11,30,936.0,73.0,1.7,13.0,575.0,809.8,637.51
2017,11,18,11,45,935.5,73.5,1.65,13.5,577.0,844.14,659.44
2017,11,18,12,0,935.0,74.0,1.6,14.0,579.0,875.21,678.9
2017,11,18,12,15,932.5,73.5,1.5,14.0,573.5,899.95,694.46
2017,11,18,12,30,930.0,73.0,1.4,14.0,568.0,921.07,707.5
2017,11,18,12,45,924.0,72.5,1.35,14.5,554.5,935.36,715.33
2017,11,18,13,0,918.0,72.0,1.3,15.0,541.0,945.82,720.72
2017,11,18,13,15,909.0,71.0,1.25,15.0,520.0,949.02,722.72
2017,11,18,13,30,900.0,70.0,1.2,15.0,499.0,948.38,722.38
2017,11,18,13,45,885.5,68.5,1.15,15.0,471.0,938.13,715.75
2017,11,18,14,0,871.0,67.0,1.1,15.0,443.0,924.24,706.86
2017,11,18,14,15,851.5,65.0,1.05,14.5,409.0,911.6,700.15
2017,11,18,14,30,832.0,63.0,1.0,14.0,375.0,885.4,684.03
2017,11,18,14,45,803.0,60.5,0.95,14.0,336.0,846.71,657.86
2017,11,18,15,0,774.0,58.0,0.9,14.0,297.0,805.5,629.38
2017,11,18,15,15,733.0,54.0,0.85,13.5,254.5,749.54,590.5
2017,11,18,15,30,692.0,50.0,0.8,13.0,212.0,692.32,548.99
2017,11,18,15,45,624.5,44.5,0.75,12.5,167.5,610.48,486.92
2017,11,18,16,0,557.0,39.0,0.7,12.0,123.0,529.71,422.24
2017,11,18,16,15,444.5,30.0,0.8,11.5,82.5,424.38,332.52
2017,11,18,16,30,332.0,21.0,0.9,11.0,42.0,304.48,157.99
2017,11,18,16,45,166.0,10.5,1.0,11.0,21.0,122.55,0.0
2017,11,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,7,15,209.5,14.5,1.55,5.5,34.5,11.74,0.0
2017,11,19,7,30,419.0,29.0,1.5,6.0,69.0,24.09,14.85
2017,11,19,7,45,509.0,36.5,1.45,6.5,111.0,29.99,21.28
2017,11,19,8,0,599.0,44.0,1.4,7.0,153.0,46.2,29.42
2017,11,19,8,15,653.5,49.0,1.3,7.0,196.0,95.18,52.27
2017,11,19,8,30,708.0,54.0,1.2,7.0,239.0,150.82,93.02
2017,11,19,8,45,743.5,57.5,1.15,7.5,280.0,207.56,141.8
2017,11,19,9,0,779.0,61.0,1.1,8.0,321.0,267.96,196.19
2017,11,19,9,15,803.5,64.0,0.95,8.5,357.5,327.7,250.27
2017,11,19,9,30,828.0,67.0,0.8,9.0,394.0,389.16,304.25
2017,11,19,9,45,768.0,79.0,0.7,10.0,401.0,424.26,336.04
2017,11,19,10,0,708.0,91.0,0.6,11.0,408.0,451.72,359.67
2017,11,19,10,15,773.5,89.5,0.75,11.5,452.5,525.37,419.11
2017,11,19,10,30,839.0,88.0,0.9,12.0,497.0,604.01,480.46
2017,11,19,10,45,848.0,88.5,1.1,13.0,514.5,652.65,517.8
2017,11,19,11,0,857.0,89.0,1.3,14.0,532.0,699.7,553.3
2017,11,19,11,15,720.5,123.0,1.2,14.0,500.0,679.08,536.26
2017,11,19,11,30,584.0,157.0,1.1,14.0,468.0,641.51,506.95
2017,11,19,11,45,572.0,164.0,1.05,14.0,470.0,657.1,518.73
2017,11,19,12,0,560.0,171.0,1.0,14.0,472.0,676.81,532.51
2017,11,19,12,15,710.0,130.5,0.9,14.0,508.0,788.22,611.53
2017,11,19,12,30,860.0,90.0,0.8,14.0,544.0,887.94,676.9
2017,11,19,12,45,619.5,144.5,0.75,14.0,468.0,760.02,587.39
2017,11,19,13,0,379.0,199.0,0.7,14.0,392.0,588.08,462.91
2017,11,19,13,15,372.0,193.5,0.75,14.0,376.5,583.39,462.66
2017,11,19,13,30,365.0,188.0,0.8,14.0,361.0,577.02,459.22
2017,11,19,13,45,363.0,175.0,0.9,14.5,339.0,564.04,450.83
2017,11,19,14,0,361.0,162.0,1.0,15.0,317.0,549.26,441.04
2017,11,19,14,15,343.0,151.0,1.05,14.5,289.0,520.5,421.37
2017,11,19,14,30,325.0,140.0,1.1,14.0,261.0,490.49,400.39
2017,11,19,14,45,308.5,128.0,1.15,14.0,233.5,459.5,377.43
2017,11,19,15,0,292.0,116.0,1.2,14.0,206.0,427.82,353.27
2017,11,19,15,15,275.0,100.5,1.1,13.5,175.5,389.88,323.51
2017,11,19,15,30,258.0,85.0,1.0,13.0,145.0,351.48,292.38
2017,11,19,15,45,231.0,69.0,0.95,12.5,114.5,303.72,252.4
2017,11,19,16,0,204.0,53.0,0.9,12.0,84.0,274.51,225.38
2017,11,19,16,15,149.5,37.5,0.9,11.5,56.0,189.89,150.59
2017,11,19,16,30,95.0,22.0,0.9,11.0,28.0,115.72,53.05
2017,11,19,16,45,47.5,11.0,0.9,11.0,14.0,41.88,0.0
2017,11,19,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,10.0,1.75,11.0,10.0,8.23,0.0
2017,11,20,7,30,0.0,20.0,1.8,11.0,20.0,16.5,7.99
2017,11,20,7,45,0.0,33.0,1.85,11.5,33.0,27.27,18.36
2017,11,20,8,0,0.0,46.0,1.9,12.0,46.0,37.65,26.58
2017,11,20,8,15,0.0,60.0,1.85,12.0,60.0,49.05,36.63
2017,11,20,8,30,0.0,74.0,1.8,12.0,74.0,60.67,46.77
2017,11,20,8,45,0.0,87.0,1.8,12.5,87.0,71.69,56.15
2017,11,20,9,0,0.0,100.0,1.8,13.0,100.0,82.86,65.51
2017,11,20,9,15,44.5,132.5,1.75,13.0,150.0,127.87,102.35
2017,11,20,9,30,89.0,165.0,1.7,13.0,200.0,177.72,143.35
2017,11,20,9,45,59.0,169.0,1.65,13.5,193.0,175.02,141.38
2017,11,20,10,0,29.0,173.0,1.6,14.0,186.0,168.8,136.11
2017,11,20,10,15,14.5,148.0,1.6,14.0,154.5,133.98,107.29
2017,11,20,10,30,0.0,123.0,1.6,14.0,123.0,103.94,82.12
2017,11,20,10,45,0.0,107.0,1.6,14.5,107.0,89.82,70.16
2017,11,20,11,0,0.0,91.0,1.6,15.0,91.0,75.79,58.27
2017,11,20,11,15,0.0,94.5,1.6,15.0,94.5,78.85,60.8
2017,11,20,11,30,0.0,98.0,1.6,15.0,98.0,81.95,63.35
2017,11,20,11,45,3.5,139.0,1.65,15.5,141.0,122.24,96.64
2017,11,20,12,0,7.0,180.0,1.7,16.0,184.0,165.34,131.68
2017,11,20,12,15,35.5,203.5,1.7,16.0,223.0,230.42,185.13
2017,11,20,12,30,64.0,227.0,1.7,16.0,262.0,286.34,230.44
2017,11,20,12,45,65.0,222.0,1.75,16.0,256.5,285.76,230.1
2017,11,20,13,0,66.0,217.0,1.8,16.0,251.0,285.17,230.03
2017,11,20,13,15,50.0,202.0,1.75,16.0,227.0,256.15,206.66
2017,11,20,13,30,34.0,187.0,1.7,16.0,203.0,226.49,182.67
2017,11,20,13,45,57.5,184.0,1.65,16.5,209.5,249.12,201.84
2017,11,20,14,0,81.0,181.0,1.6,17.0,216.0,272.39,221.2
2017,11,20,14,15,78.5,167.5,1.45,17.0,199.0,257.03,209.01
2017,11,20,14,30,76.0,154.0,1.3,17.0,182.0,241.52,196.79
2017,11,20,14,45,73.0,138.0,1.2,17.0,162.5,221.77,181.05
2017,11,20,15,0,70.0,122.0,1.1,17.0,143.0,201.84,164.95
2017,11,20,15,15,62.5,105.0,1.0,16.5,122.0,176.22,144.01
2017,11,20,15,30,55.0,88.0,0.9,16.0,101.0,150.57,122.58
2017,11,20,15,45,44.5,70.5,0.85,15.5,79.5,121.47,97.7
2017,11,20,16,0,34.0,53.0,0.8,15.0,58.0,92.17,72.14
2017,11,20,16,15,17.0,36.0,0.8,14.5,38.5,58.13,41.65
2017,11,20,16,30,0.0,19.0,0.8,14.0,19.0,16.69,1.79
2017,11,20,16,45,0.0,9.5,0.85,14.0,9.5,8.11,0.0
2017,11,20,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
