Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,21,7,15,96.5,15.0,2.15,10.0,23.5,11.68,0.0
2017,11,21,7,30,193.0,30.0,2.2,10.0,47.0,23.22,13.32
2017,11,21,7,45,243.0,44.5,2.25,10.5,78.5,34.04,24.33
2017,11,21,8,0,293.0,59.0,2.3,11.0,110.0,47.81,37.1
2017,11,21,8,15,323.5,72.5,2.25,11.0,143.0,83.28,53.98
2017,11,21,8,30,354.0,86.0,2.2,11.0,176.0,122.72,83.92
2017,11,21,8,45,370.0,99.0,2.2,11.5,207.0,162.72,118.07
2017,11,21,9,0,386.0,112.0,2.2,12.0,238.0,204.67,155.15
2017,11,21,9,15,401.0,123.0,2.1,12.0,266.5,246.35,192.51
2017,11,21,9,30,416.0,134.0,2.0,12.0,295.0,289.49,230.67
2017,11,21,9,45,434.5,142.5,1.95,12.5,322.5,333.15,268.11
2017,11,21,10,0,453.0,151.0,1.9,13.0,350.0,378.22,305.76
2017,11,21,10,15,475.0,155.5,1.8,13.5,374.5,422.53,341.76
2017,11,21,10,30,497.0,160.0,1.7,14.0,399.0,468.0,377.69
2017,11,21,10,45,666.5,120.0,1.65,14.5,452.5,569.47,457.06
2017,11,21,11,0,836.0,80.0,1.6,15.0,506.0,672.38,535.13
2017,11,21,11,15,724.5,112.5,1.5,15.0,487.0,667.98,529.7
2017,11,21,11,30,613.0,145.0,1.4,15.0,468.0,649.38,514.36
2017,11,21,11,45,732.0,112.5,1.35,15.5,500.0,733.85,575.81
2017,11,21,12,0,851.0,80.0,1.3,16.0,532.0,816.2,631.18
2017,11,21,12,15,849.5,79.5,1.25,16.0,527.0,840.23,646.26
2017,11,21,12,30,848.0,79.0,1.2,16.0,522.0,860.95,659.76
2017,11,21,12,45,691.0,119.5,1.15,16.5,474.5,793.94,611.87
2017,11,21,13,0,534.0,160.0,1.1,17.0,427.0,702.86,547.35
2017,11,21,13,15,679.0,117.0,1.0,17.0,443.5,805.27,619.79
2017,11,21,13,30,824.0,74.0,0.9,17.0,460.0,888.87,674.56
2017,11,21,13,45,739.5,85.5,0.85,17.5,417.0,829.6,632.24
2017,11,21,14,0,655.0,97.0,0.8,18.0,374.0,773.63,593.75
2017,11,21,14,15,574.5,104.0,0.75,18.0,333.5,706.26,547.74
2017,11,21,14,30,494.0,111.0,0.7,18.0,293.0,629.24,493.84
2017,11,21,14,45,472.5,102.5,0.65,18.0,261.5,595.18,470.1
2017,11,21,15,0,451.0,94.0,0.6,18.0,230.0,559.79,444.27
2017,11,21,15,15,422.0,83.5,0.6,17.5,196.0,514.02,411.12
2017,11,21,15,30,393.0,73.0,0.6,17.0,162.0,467.95,376.34
2017,11,21,15,45,354.0,60.0,0.6,16.5,127.5,410.01,330.56
2017,11,21,16,0,315.0,47.0,0.6,16.0,93.0,353.19,283.18
2017,11,21,16,15,238.0,33.5,0.65,15.5,61.5,268.58,207.83
2017,11,21,16,30,161.0,20.0,0.7,15.0,30.0,172.91,63.07
2017,11,21,16,45,80.5,10.0,0.8,14.5,15.0,63.54,0.0
2017,11,21,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,22,7,15,165.5,14.0,2.0,10.5,28.0,11.39,0.0
2017,11,22,7,30,331.0,28.0,2.0,11.0,56.0,23.21,12.92
2017,11,22,7,45,428.0,36.5,2.05,11.5,95.5,29.89,20.53
2017,11,22,8,0,525.0,45.0,2.1,12.0,135.0,40.87,30.76
2017,11,22,8,15,584.0,51.0,2.0,12.5,176.5,86.6,47.02
2017,11,22,8,30,643.0,57.0,1.9,13.0,218.0,139.48,84.44
2017,11,22,8,45,683.5,61.0,1.85,13.5,258.0,195.69,131.41
2017,11,22,9,0,724.0,65.0,1.8,14.0,298.0,254.01,182.74
2017,11,22,9,15,745.0,64.0,1.65,14.5,327.5,305.35,229.42
2017,11,22,9,30,766.0,63.0,1.5,15.0,357.0,357.87,276.2
2017,11,22,9,45,582.5,111.5,1.4,15.5,345.5,371.87,293.05
2017,11,22,10,0,399.0,160.0,1.3,16.0,334.0,359.69,286.24
2017,11,22,10,15,505.0,143.5,1.25,16.5,376.5,426.18,339.37
2017,11,22,10,30,611.0,127.0,1.2,17.0,419.0,507.16,401.92
2017,11,22,10,45,607.5,135.5,1.2,17.5,434.5,546.41,431.25
2017,11,22,11,0,604.0,144.0,1.2,18.0,450.0,583.71,458.64
2017,11,22,11,15,520.5,169.5,1.15,18.0,437.0,572.97,449.8
2017,11,22,11,30,437.0,195.0,1.1,18.0,424.0,560.66,439.6
2017,11,22,11,45,516.5,173.0,1.05,18.5,444.5,620.08,483.8
2017,11,22,12,0,596.0,151.0,1.0,19.0,465.0,689.05,532.87
2017,11,22,12,15,433.5,188.5,0.95,19.0,416.0,605.29,469.48
2017,11,22,12,30,271.0,226.0,0.9,19.0,367.0,502.88,392.43
2017,11,22,12,45,164.5,219.0,0.85,19.0,304.0,390.07,307.26
2017,11,22,13,0,58.0,212.0,0.8,19.0,241.0,272.26,214.87
2017,11,22,13,15,45.0,198.0,0.7,19.0,220.5,247.14,195.64
2017,11,22,13,30,32.0,184.0,0.6,19.0,200.0,221.48,175.29
2017,11,22,13,45,130.0,180.5,0.55,19.0,236.5,332.27,265.36
2017,11,22,14,0,228.0,177.0,0.5,19.0,273.0,444.3,352.05
2017,11,22,14,15,156.0,164.5,0.45,18.5,227.5,344.68,274.96
2017,11,22,14,30,84.0,152.0,0.4,18.0,182.0,246.88,198.31
2017,11,22,14,45,78.5,136.5,0.4,18.0,162.5,225.46,182.16
2017,11,22,15,0,73.0,121.0,0.4,18.0,143.0,203.97,165.1
2017,11,22,15,15,66.0,104.0,0.45,17.5,122.0,178.72,144.96
2017,11,22,15,30,59.0,87.0,0.5,17.0,101.0,153.41,124.17
2017,11,22,15,45,48.0,69.0,0.6,16.5,79.0,122.83,98.33
2017,11,22,16,0,37.0,51.0,0.7,16.0,57.0,91.87,71.55
2017,11,22,16,15,18.5,34.5,0.75,15.5,37.5,57.31,40.52
2017,11,22,16,30,0.0,18.0,0.8,15.0,18.0,15.58,0.0
2017,11,22,16,45,0.0,9.0,0.85,15.0,9.0,7.68,0.0
2017,11,22,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,23,7,15,69.0,14.5,0.85,12.0,20.0,12.38,0.0
2017,11,23,7,30,138.0,29.0,0.8,12.0,40.0,22.35,11.83
2017,11,23,7,45,185.0,44.5,0.75,12.5,69.5,33.87,23.88
2017,11,23,8,0,232.0,60.0,0.7,13.0,99.0,47.0,36.04
2017,11,23,8,15,258.5,75.0,0.7,13.5,129.5,79.54,52.79
2017,11,23,8,30,285.0,90.0,0.7,14.0,160.0,114.09,78.58
2017,11,23,8,45,300.5,104.5,0.75,14.5,190.0,149.95,108.45
2017,11,23,9,0,316.0,119.0,0.8,15.0,220.0,187.81,141.01
2017,11,23,9,15,328.5,130.5,0.9,15.5,246.5,223.92,172.43
2017,11,23,9,30,341.0,142.0,1.0,16.0,273.0,261.31,204.57
2017,11,23,9,45,170.5,135.0,1.1,16.5,200.5,197.6,156.92
2017,11,23,10,0,0.0,128.0,1.2,17.0,128.0,108.2,84.8
2017,11,23,10,15,0.0,112.5,1.2,17.5,112.5,94.65,73.52
2017,11,23,10,30,0.0,97.0,1.2,18.0,97.0,81.08,62.11
2017,11,23,10,45,10.0,143.5,1.25,18.5,149.0,129.13,101.47
2017,11,23,11,0,20.0,190.0,1.3,19.0,201.0,180.54,142.71
2017,11,23,11,15,17.0,189.0,1.35,19.0,198.0,178.9,141.14
2017,11,23,11,30,14.0,188.0,1.4,19.0,195.0,177.0,139.54
2017,11,23,11,45,14.0,189.0,1.45,19.5,196.0,179.25,141.1
2017,11,23,12,0,14.0,190.0,1.5,20.0,197.0,181.59,142.73
2017,11,23,12,15,7.0,166.5,1.5,20.0,170.0,153.26,119.9
2017,11,23,12,30,0.0,143.0,1.5,20.0,143.0,124.76,96.82
2017,11,23,12,45,0.0,115.0,1.55,20.0,115.0,98.23,75.42
2017,11,23,13,0,0.0,87.0,1.6,20.0,87.0,72.41,54.4
2017,11,23,13,15,0.0,83.5,1.6,20.0,83.5,69.35,51.98
2017,11,23,13,30,0.0,80.0,1.6,20.0,80.0,66.41,49.64
2017,11,23,13,45,0.0,98.0,1.6,20.0,98.0,83.6,63.9
2017,11,23,14,0,0.0,116.0,1.6,20.0,116.0,102.84,79.8
2017,11,23,14,15,0.0,107.0,1.55,19.5,107.0,94.79,73.44
2017,11,23,14,30,0.0,98.0,1.5,19.0,98.0,86.79,67.1
2017,11,23,14,45,0.0,87.5,1.45,19.0,87.5,77.21,59.24
2017,11,23,15,0,0.0,77.0,1.4,19.0,77.0,67.65,51.31
2017,11,23,15,15,0.0,65.0,1.3,18.5,65.0,56.41,41.97
2017,11,23,15,30,0.0,53.0,1.2,18.0,53.0,45.1,32.42
2017,11,23,15,45,0.0,41.5,1.15,17.5,41.5,34.33,23.21
2017,11,23,16,0,0.0,30.0,1.1,17.0,30.0,24.78,14.92
2017,11,23,16,15,0.0,19.5,1.2,16.5,19.5,16.08,7.09
2017,11,23,16,30,0.0,9.0,1.3,16.0,9.0,7.4,0.0
2017,11,23,16,45,0.0,4.5,1.4,15.5,4.5,3.84,0.0
2017,11,23,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,24,7,15,199.5,11.5,2.45,11.5,27.5,9.82,0.0
2017,11,24,7,30,399.0,23.0,2.5,12.0,55.0,20.8,10.15
2017,11,24,7,45,493.5,30.0,2.55,12.5,94.5,26.89,17.69
2017,11,24,8,0,588.0,37.0,2.6,13.0,134.0,35.93,26.18
2017,11,24,8,15,644.0,41.5,2.45,13.0,175.5,83.25,42.35
2017,11,24,8,30,700.0,46.0,2.3,13.0,217.0,137.3,80.13
2017,11,24,8,45,734.5,49.5,2.15,13.5,256.0,192.69,126.7
2017,11,24,9,0,769.0,53.0,2.0,14.0,295.0,251.62,179.14
2017,11,24,9,15,793.0,55.0,1.9,14.0,330.5,309.01,231.63
2017,11,24,9,30,817.0,57.0,1.8,14.0,366.0,367.65,284.45
2017,11,24,9,45,823.5,62.0,1.7,14.5,395.0,424.13,333.75
2017,11,24,10,0,830.0,67.0,1.6,15.0,424.0,479.49,380.22
2017,11,24,10,15,612.5,122.5,1.55,15.5,394.0,466.67,372.31
2017,11,24,10,30,395.0,178.0,1.5,16.0,364.0,423.45,338.85
2017,11,24,10,45,633.5,124.5,1.5,16.5,435.5,549.6,438.18
2017,11,24,11,0,872.0,71.0,1.5,17.0,507.0,676.8,534.51
2017,11,24,11,15,877.0,71.5,1.45,17.5,517.5,718.53,562.12
2017,11,24,11,30,882.0,72.0,1.4,18.0,528.0,757.91,587.75
2017,11,24,11,45,884.5,71.5,1.35,18.5,531.5,791.6,609.03
2017,11,24,12,0,887.0,71.0,1.3,19.0,535.0,822.39,628.1
2017,11,24,12,15,886.0,71.0,1.3,19.0,530.0,847.81,645.21
2017,11,24,12,30,885.0,71.0,1.3,19.0,525.0,869.93,660.18
2017,11,24,12,45,622.0,134.0,1.35,19.5,449.5,745.45,574.05
2017,11,24,13,0,359.0,197.0,1.4,20.0,374.0,565.53,442.6
2017,11,24,13,15,309.0,196.0,1.4,20.0,344.5,526.89,415.25
2017,11,24,13,30,259.0,195.0,1.4,20.0,315.0,486.21,384.72
2017,11,24,13,45,129.5,151.5,1.45,20.0,211.5,294.14,236.19
2017,11,24,14,0,0.0,108.0,1.5,20.0,108.0,94.58,72.68
2017,11,24,14,15,166.0,121.0,1.45,19.5,181.0,314.17,256.65
2017,11,24,14,30,332.0,134.0,1.4,19.0,254.0,488.08,394.9
2017,11,24,14,45,324.0,120.5,1.35,19.0,227.0,462.65,374.44
2017,11,24,15,0,316.0,107.0,1.3,19.0,200.0,436.03,354.19
2017,11,24,15,15,499.0,75.0,1.25,18.5,197.0,574.88,461.24
2017,11,24,15,30,682.0,43.0,1.2,18.0,194.0,671.35,529.53
2017,11,24,15,45,616.0,38.0,1.2,17.5,152.5,592.87,468.23
2017,11,24,16,0,550.0,33.0,1.2,17.0,111.0,515.78,405.86
2017,11,24,16,15,435.0,25.5,1.2,16.0,73.0,401.25,304.71
2017,11,24,16,30,320.0,18.0,1.2,15.0,35.0,278.49,56.86
2017,11,24,16,45,160.0,9.0,1.3,14.5,17.5,116.94,0.0
2017,11,24,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,7,15,29.0,13.0,2.65,9.5,15.5,11.1,0.0
2017,11,25,7,30,58.0,26.0,2.7,10.0,31.0,20.39,9.43
2017,11,25,7,45,84.0,43.0,2.8,11.0,54.5,33.63,23.59
2017,11,25,8,0,110.0,60.0,2.9,12.0,78.0,46.67,35.74
2017,11,25,8,15,124.0,77.5,2.85,12.0,103.5,70.51,50.37
2017,11,25,8,30,138.0,95.0,2.8,12.0,129.0,96.6,71.13
2017,11,25,8,45,146.5,112.0,2.75,12.5,153.0,123.35,93.79
2017,11,25,9,0,155.0,129.0,2.7,13.0,177.0,151.46,118.07
2017,11,25,9,15,161.5,143.5,2.55,13.5,199.0,178.07,141.15
2017,11,25,9,30,168.0,158.0,2.4,14.0,221.0,205.56,164.71
2017,11,25,9,45,293.0,155.0,2.25,15.0,275.5,274.46,220.24
2017,11,25,10,0,418.0,152.0,2.1,16.0,330.0,359.28,288.1
2017,11,25,10,15,436.5,158.0,2.05,16.5,353.5,401.18,321.95
2017,11,25,10,30,455.0,164.0,2.0,17.0,377.0,444.04,355.93
2017,11,25,10,45,371.5,187.5,1.95,18.0,366.0,429.3,343.32
2017,11,25,11,0,288.0,211.0,1.9,19.0,355.0,418.08,332.8
2017,11,25,11,15,455.5,174.5,1.95,19.0,407.0,529.05,420.56
2017,11,25,11,30,623.0,138.0,2.0,19.0,459.0,645.12,509.44
2017,11,25,11,45,565.5,157.0,2.05,19.5,449.5,638.42,502.67
2017,11,25,12,0,508.0,176.0,2.1,20.0,440.0,634.13,498.23
2017,11,25,12,15,318.0,204.0,2.15,20.0,368.5,505.24,400.02
2017,11,25,12,30,128.0,232.0,2.2,20.0,297.0,367.05,291.14
2017,11,25,12,45,139.0,226.5,2.25,20.0,295.5,376.82,300.14
2017,11,25,13,0,150.0,221.0,2.3,20.0,294.0,386.54,308.45
2017,11,25,13,15,156.0,211.5,2.2,19.5,285.5,386.33,309.39
2017,11,25,13,30,162.0,202.0,2.1,19.0,277.0,385.62,310.03
2017,11,25,13,45,144.5,190.5,2.05,19.0,254.0,359.79,289.94
2017,11,25,14,0,127.0,179.0,2.0,19.0,231.0,333.32,269.28
2017,11,25,14,15,206.5,159.0,1.85,18.5,236.5,384.38,312.99
2017,11,25,14,30,286.0,139.0,1.7,18.0,242.0,452.75,368.68
2017,11,25,14,45,274.0,126.0,1.55,18.0,216.0,425.24,346.74
2017,11,25,15,0,262.0,113.0,1.4,18.0,190.0,396.97,324.41
2017,11,25,15,15,247.5,97.5,1.3,17.5,161.5,362.04,297.0
2017,11,25,15,30,233.0,82.0,1.2,17.0,133.0,326.64,268.26
2017,11,25,15,45,206.5,66.0,1.2,16.5,104.0,280.19,229.47
2017,11,25,16,0,180.0,50.0,1.2,16.0,75.0,234.22,189.46
2017,11,25,16,15,90.0,36.5,1.2,15.5,49.0,146.63,110.67
2017,11,25,16,30,0.0,23.0,1.2,15.0,23.0,26.26,0.0
2017,11,25,16,45,0.0,11.5,1.25,15.0,11.5,9.82,0.0
2017,11,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,9.0,3.6,13.0,9.0,7.68,0.0
2017,11,26,7,30,0.0,18.0,3.6,13.0,18.0,14.85,4.75
2017,11,26,7,45,0.0,33.0,3.6,13.5,33.0,26.92,17.48
2017,11,26,8,0,0.0,48.0,3.6,14.0,48.0,38.66,28.37
2017,11,26,8,15,0.0,64.0,3.65,14.0,64.0,51.77,38.45
2017,11,26,8,30,0.0,80.0,3.7,14.0,80.0,65.2,50.14
2017,11,26,8,45,2.0,95.0,3.75,14.0,95.5,78.5,61.5
2017,11,26,9,0,4.0,110.0,3.8,14.0,111.0,92.25,73.13
2017,11,26,9,15,7.5,122.5,3.75,14.0,125.0,104.8,83.62
2017,11,26,9,30,11.0,135.0,3.7,14.0,139.0,117.89,94.53
2017,11,26,9,45,5.5,94.5,3.7,14.5,96.5,81.25,63.5
2017,11,26,10,0,0.0,54.0,3.7,15.0,54.0,44.7,32.44
2017,11,26,10,15,3.5,108.0,3.7,15.0,109.5,92.63,72.85
2017,11,26,10,30,7.0,162.0,3.7,15.0,165.0,143.89,115.47
2017,11,26,10,45,3.5,157.5,3.75,15.0,159.0,138.2,110.51
2017,11,26,11,0,0.0,153.0,3.8,15.0,153.0,132.12,105.3
2017,11,26,11,15,0.0,82.0,3.75,15.0,82.0,68.1,51.88
2017,11,26,11,30,0.0,11.0,3.7,15.0,11.0,9.08,2.05
2017,11,26,11,45,0.0,61.5,3.65,15.5,61.5,50.99,37.45
2017,11,26,12,0,0.0,112.0,3.6,16.0,112.0,94.89,74.0
2017,11,26,12,15,0.0,100.5,3.5,15.5,100.5,84.48,65.44
2017,11,26,12,30,0.0,89.0,3.4,15.0,89.0,74.13,56.95
2017,11,26,12,45,0.0,70.5,3.35,15.0,70.5,58.49,43.86
2017,11,26,13,0,0.0,52.0,3.3,15.0,52.0,43.06,30.9
2017,11,26,13,15,0.0,79.5,3.15,15.0,79.5,66.0,50.3
2017,11,26,13,30,0.0,107.0,3.0,15.0,107.0,92.01,72.21
2017,11,26,13,45,0.0,77.5,2.95,15.0,77.5,64.31,49.0
2017,11,26,14,0,0.0,48.0,2.9,15.0,48.0,39.7,28.24
2017,11,26,14,15,0.0,70.5,2.8,14.5,70.5,58.46,44.34
2017,11,26,14,30,0.0,93.0,2.7,14.0,93.0,81.73,64.27
2017,11,26,14,45,0.0,83.0,2.6,14.0,83.0,72.62,56.59
2017,11,26,15,0,0.0,73.0,2.5,14.0,73.0,63.54,48.88
2017,11,26,15,15,0.0,62.0,2.35,13.5,62.0,53.35,40.22
2017,11,26,15,30,0.0,51.0,2.2,13.0,51.0,43.12,31.39
2017,11,26,15,45,0.0,39.5,2.1,13.0,39.5,32.67,22.22
2017,11,26,16,0,0.0,28.0,2.0,13.0,28.0,23.12,13.76
2017,11,26,16,15,0.0,18.0,1.95,13.0,18.0,14.83,6.1
2017,11,26,16,30,0.0,8.0,1.9,13.0,8.0,6.57,0.0
2017,11,26,16,45,0.0,4.0,1.85,13.0,4.0,3.41,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,27,7,15,79.0,15.0,1.55,8.5,20.5,12.8,0.0
2017,11,27,7,30,158.0,30.0,1.5,9.0,41.0,23.22,10.0
2017,11,27,7,45,282.0,41.0,1.5,9.5,78.0,31.68,21.88
2017,11,27,8,0,406.0,52.0,1.5,10.0,115.0,42.72,32.46
2017,11,27,8,15,478.0,60.0,1.6,10.0,155.5,82.97,49.17
2017,11,27,8,30,550.0,68.0,1.7,10.0,196.0,132.21,83.43
2017,11,27,8,45,604.5,72.0,1.85,10.5,236.5,183.29,125.32
2017,11,27,9,0,659.0,76.0,2.0,11.0,277.0,240.5,175.26
2017,11,27,9,15,690.5,79.5,2.1,11.0,313.0,295.92,225.83
2017,11,27,9,30,722.0,83.0,2.2,11.0,349.0,354.09,278.44
2017,11,27,9,45,761.5,81.0,2.3,11.5,382.5,412.66,329.92
2017,11,27,10,0,801.0,79.0,2.4,12.0,416.0,473.53,382.06
2017,11,27,10,15,815.0,80.5,2.4,12.0,440.5,526.84,427.47
2017,11,27,10,30,829.0,82.0,2.4,12.0,465.0,579.65,471.24
2017,11,27,10,45,840.5,82.5,2.45,12.5,483.5,629.05,510.56
2017,11,27,11,0,852.0,83.0,2.5,13.0,502.0,677.15,547.86
2017,11,27,11,15,857.0,83.5,2.45,13.0,512.0,719.08,579.81
2017,11,27,11,30,862.0,84.0,2.4,13.0,522.0,758.69,608.13
2017,11,27,11,45,867.0,83.0,2.4,13.5,526.0,794.06,632.3
2017,11,27,12,0,872.0,82.0,2.4,14.0,530.0,826.68,654.33
2017,11,27,12,15,869.5,81.5,2.3,14.0,525.0,850.71,670.52
2017,11,27,12,30,867.0,81.0,2.2,14.0,520.0,871.33,684.31
2017,11,27,12,45,867.0,78.5,2.15,14.0,508.5,888.18,695.95
2017,11,27,13,0,867.0,76.0,2.1,14.0,497.0,901.53,705.25
2017,11,27,13,15,857.5,75.0,2.0,14.0,477.5,904.59,706.93
2017,11,27,13,30,848.0,74.0,1.9,14.0,458.0,903.95,706.22
2017,11,27,13,45,835.0,71.5,1.85,14.0,432.0,894.43,699.99
2017,11,27,14,0,822.0,69.0,1.8,14.0,406.0,881.35,691.41
2017,11,27,14,15,801.0,67.0,1.75,13.5,373.5,858.11,676.9
2017,11,27,14,30,780.0,65.0,1.7,13.0,341.0,831.73,659.98
2017,11,27,14,45,752.0,61.5,1.7,13.0,304.5,794.14,633.88
2017,11,27,15,0,724.0,58.0,1.7,13.0,268.0,754.14,605.28
2017,11,27,15,15,679.5,53.5,1.6,12.5,227.5,696.41,562.52
2017,11,27,15,30,635.0,49.0,1.5,12.0,187.0,637.63,517.19
2017,11,27,15,45,568.5,42.5,1.4,12.0,145.5,558.01,452.7
2017,11,27,16,0,502.0,36.0,1.3,12.0,104.0,489.86,393.66
2017,11,27,16,15,379.0,27.0,1.35,11.5,67.5,370.37,283.86
2017,11,27,16,30,256.0,18.0,1.4,11.0,31.0,238.15,4.94
2017,11,27,16,45,128.0,9.0,1.5,10.5,15.5,95.1,0.0
2017,11,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,28,7,15,152.0,11.0,1.6,6.5,21.0,9.39,0.0
2017,11,28,7,30,304.0,22.0,1.6,7.0,42.0,18.23,5.87
2017,11,28,7,45,411.0,30.5,1.65,7.5,80.0,25.07,16.21
2017,11,28,8,0,518.0,39.0,1.7,8.0,118.0,31.89,23.0
2017,11,28,8,15,581.5,44.5,1.8,8.5,158.5,77.87,41.76
2017,11,28,8,30,645.0,50.0,1.9,9.0,199.0,129.45,77.18
2017,11,28,8,45,687.0,53.5,2.05,10.0,238.5,182.6,121.41
2017,11,28,9,0,729.0,57.0,2.2,11.0,278.0,240.25,172.57
2017,11,28,9,15,756.0,60.0,2.25,11.5,313.5,297.01,224.62
2017,11,28,9,30,783.0,63.0,2.3,12.0,349.0,355.89,277.88
2017,11,28,9,45,801.0,65.5,2.35,12.5,379.0,412.28,328.1
2017,11,28,10,0,819.0,68.0,2.4,13.0,409.0,469.17,377.23
2017,11,28,10,15,831.5,69.5,2.4,13.0,433.5,522.32,422.56
2017,11,28,10,30,844.0,71.0,2.4,13.0,458.0,574.8,466.09
2017,11,28,10,45,851.0,72.5,2.4,13.5,475.5,622.93,504.18
2017,11,28,11,0,858.0,74.0,2.4,14.0,493.0,669.38,539.91
2017,11,28,11,15,862.5,74.5,2.4,14.0,503.5,705.29,567.33
2017,11,28,11,30,867.0,75.0,2.4,14.0,514.0,743.86,595.24
2017,11,28,11,45,866.5,75.5,2.45,14.0,516.5,776.04,618.63
2017,11,28,12,0,866.0,76.0,2.5,14.0,519.0,805.26,639.9
2017,11,28,12,15,863.5,76.0,2.5,14.0,514.0,829.1,656.97
2017,11,28,12,30,861.0,76.0,2.5,14.0,509.0,858.44,678.08
2017,11,28,12,45,841.5,79.0,2.55,14.0,494.5,864.87,683.23
2017,11,28,13,0,822.0,82.0,2.6,14.0,480.0,867.27,685.87
2017,11,28,13,15,663.5,113.5,2.6,14.0,426.5,779.67,623.09
2017,11,28,13,30,505.0,145.0,2.6,14.0,373.0,670.56,543.44
2017,11,28,13,45,636.0,111.0,2.65,14.0,381.0,764.77,615.8
2017,11,28,14,0,767.0,77.0,2.7,14.0,389.0,839.66,671.2
2017,11,28,14,15,745.0,74.0,2.65,14.0,358.0,814.47,652.8
2017,11,28,14,30,723.0,71.0,2.6,14.0,327.0,786.3,632.87
2017,11,28,14,45,689.0,68.0,2.55,14.0,290.5,751.49,607.62
2017,11,28,15,0,655.0,65.0,2.5,14.0,254.0,708.48,575.54
2017,11,28,15,15,607.5,60.0,2.35,13.5,215.0,649.42,530.62
2017,11,28,15,30,560.0,55.0,2.2,13.0,176.0,589.9,483.61
2017,11,28,15,45,484.5,48.0,2.1,12.5,136.0,504.89,414.64
2017,11,28,16,0,409.0,41.0,2.0,12.0,96.0,422.24,344.18
2017,11,28,16,15,204.5,34.0,2.0,11.5,61.5,246.91,189.8
2017,11,28,16,30,0.0,27.0,2.0,11.0,27.0,37.3,0.0
2017,11,28,16,45,0.0,13.5,2.05,10.5,13.5,11.52,0.0
2017,11,28,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,29,7,15,187.5,10.0,2.15,5.5,22.0,8.54,0.0
2017,11,29,7,30,375.0,20.0,2.2,6.0,44.0,18.15,4.81
2017,11,29,7,45,483.0,28.0,2.3,6.5,84.0,25.26,16.34
2017,11,29,8,0,591.0,36.0,2.4,7.0,124.0,32.37,23.47
2017,11,29,8,15,653.0,41.0,2.45,7.5,166.5,78.23,40.09
2017,11,29,8,30,715.0,46.0,2.5,8.0,209.0,133.38,77.77
2017,11,29,8,45,754.5,49.0,2.65,8.5,249.5,189.66,125.18
2017,11,29,9,0,794.0,52.0,2.8,9.0,290.0,250.05,179.8
2017,11,29,9,15,821.0,54.5,2.75,9.5,327.0,309.94,235.37
2017,11,29,9,30,848.0,57.0,2.7,10.0,364.0,371.4,291.64
2017,11,29,9,45,867.0,59.0,2.65,10.5,396.0,430.44,344.69
2017,11,29,10,0,886.0,61.0,2.6,11.0,428.0,489.91,396.37
2017,11,29,10,15,898.5,62.0,2.55,11.5,453.5,545.04,442.91
2017,11,29,10,30,911.0,63.0,2.5,12.0,479.0,599.33,487.15
2017,11,29,10,45,918.5,64.5,2.45,12.5,497.0,649.97,527.1
2017,11,29,11,0,926.0,66.0,2.4,13.0,515.0,698.83,564.42
2017,11,29,11,15,930.5,66.5,2.3,13.0,526.0,742.36,596.18
2017,11,29,11,30,935.0,67.0,2.2,13.0,537.0,783.39,624.79
2017,11,29,11,45,935.0,67.5,2.15,13.5,540.0,818.21,647.81
2017,11,29,12,0,935.0,68.0,2.1,14.0,543.0,849.88,668.37
2017,11,29,12,15,933.5,67.5,2.05,14.0,538.5,875.75,685.96
2017,11,29,12,30,932.0,67.0,2.0,14.0,534.0,898.13,701.14
2017,11,29,12,45,929.0,65.5,2.0,14.0,522.0,914.31,712.63
2017,11,29,13,0,926.0,64.0,2.0,14.0,510.0,926.78,721.73
2017,11,29,13,15,917.0,63.5,1.95,14.0,490.0,931.39,724.97
2017,11,29,13,30,908.0,63.0,1.9,14.0,470.0,932.22,725.79
2017,11,29,13,45,894.0,61.5,1.9,14.0,443.5,923.31,720.61
2017,11,29,14,0,880.0,60.0,1.9,14.0,417.0,910.77,713.04
2017,11,29,14,15,860.5,58.0,1.8,14.0,384.5,888.99,697.8
2017,11,29,14,30,841.0,56.0,1.7,14.0,352.0,864.05,680.23
2017,11,29,14,45,813.0,53.5,1.65,14.0,314.0,837.13,661.47
2017,11,29,15,0,785.0,51.0,1.6,14.0,276.0,797.97,633.27
2017,11,29,15,15,742.5,47.0,1.5,13.5,234.5,741.9,592.33
2017,11,29,15,30,700.0,43.0,1.4,13.0,193.0,684.69,548.71
2017,11,29,15,45,631.0,38.0,1.3,12.5,150.5,603.76,484.81
2017,11,29,16,0,562.0,33.0,1.2,12.0,108.0,524.11,417.98
2017,11,29,16,15,441.0,25.0,1.25,11.5,70.0,404.65,306.16
2017,11,29,16,30,320.0,17.0,1.3,11.0,32.0,274.88,0.0
2017,11,29,16,45,160.0,8.5,1.4,10.5,16.0,116.57,0.0
2017,11,29,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,30,7,15,126.0,11.0,1.7,5.5,18.5,9.39,0.0
2017,11,30,7,30,252.0,22.0,1.7,6.0,37.0,18.28,3.59
2017,11,30,7,45,364.5,31.5,1.7,6.5,74.0,25.94,16.81
2017,11,30,8,0,477.0,41.0,1.7,7.0,111.0,33.55,24.51
2017,11,30,8,15,543.5,47.5,1.7,7.5,151.5,73.74,40.21
2017,11,30,8,30,610.0,54.0,1.7,8.0,192.0,124.4,74.77
2017,11,30,8,45,655.0,58.5,1.7,8.5,231.5,177.15,118.53
2017,11,30,9,0,700.0,63.0,1.7,9.0,271.0,236.18,170.82
2017,11,30,9,15,729.5,66.5,1.7,9.5,306.5,292.46,222.25
2017,11,30,9,30,759.0,70.0,1.7,10.0,342.0,351.21,275.21
2017,11,30,9,45,789.5,70.0,1.75,11.0,374.5,409.02,325.77
2017,11,30,10,0,820.0,70.0,1.8,12.0,407.0,468.59,376.16
2017,11,30,10,15,833.0,71.5,1.75,12.5,431.5,522.05,420.52
2017,11,30,10,30,846.0,73.0,1.7,13.0,456.0,574.89,462.83
2017,11,30,10,45,854.0,74.0,1.65,13.5,474.0,623.21,500.26
2017,11,30,11,0,862.0,75.0,1.6,14.0,492.0,669.93,535.27
2017,11,30,11,15,866.5,76.0,1.55,14.0,502.5,712.35,566.69
2017,11,30,11,30,871.0,77.0,1.5,14.0,513.0,752.45,594.48
2017,11,30,11,45,873.5,76.5,1.5,14.5,516.5,779.61,612.17
2017,11,30,12,0,876.0,76.0,1.5,15.0,520.0,810.37,632.43
2017,11,30,12,15,874.0,75.5,1.5,15.0,515.0,834.4,649.03
2017,11,30,12,30,872.0,75.0,1.5,15.0,510.0,855.14,663.46
2017,11,30,12,45,867.5,74.0,1.5,15.5,498.5,869.68,672.46
2017,11,30,13,0,863.0,73.0,1.5,16.0,487.0,890.15,685.7
2017,11,30,13,15,739.5,94.5,1.45,16.0,439.5,823.39,639.25
2017,11,30,13,30,616.0,116.0,1.4,16.0,392.0,745.33,585.05
2017,11,30,13,45,715.0,92.0,1.4,16.0,394.5,812.69,634.55
2017,11,30,14,0,814.0,68.0,1.4,16.0,397.0,869.79,674.55
2017,11,30,14,15,793.5,65.5,1.3,15.5,365.5,846.69,658.66
2017,11,30,14,30,773.0,63.0,1.2,15.0,334.0,820.48,641.33
2017,11,30,14,45,744.0,59.5,1.2,15.0,297.5,782.41,615.34
2017,11,30,15,0,715.0,56.0,1.2,15.0,261.0,742.0,586.95
2017,11,30,15,15,671.0,52.0,1.2,14.5,221.5,685.89,546.91
2017,11,30,15,30,627.0,48.0,1.2,14.0,182.0,628.7,504.1
2017,11,30,15,45,559.5,41.5,1.3,13.5,141.5,548.82,442.24
2017,11,30,16,0,492.0,35.0,1.4,13.0,101.0,480.41,384.82
2017,11,30,16,15,372.5,26.0,1.45,12.5,65.0,364.31,275.43
2017,11,30,16,30,253.0,17.0,1.5,12.0,29.0,233.58,0.0
2017,11,30,16,45,126.5,8.5,1.55,11.5,14.5,93.7,0.0
2017,11,30,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
