Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,1,7,15,118.5,10.5,1.1,7.0,17.5,8.96,0.0
2017,12,1,7,30,237.0,21.0,1.0,7.0,35.0,17.42,1.63
2017,12,1,7,45,346.5,31.5,0.95,7.5,71.0,25.96,16.64
2017,12,1,8,0,456.0,42.0,0.9,8.0,107.0,34.41,25.15
2017,12,1,8,15,524.5,48.5,0.85,8.5,147.0,72.51,39.91
2017,12,1,8,30,593.0,55.0,0.8,9.0,187.0,122.12,73.22
2017,12,1,8,45,641.5,59.5,0.75,9.5,226.5,174.4,115.83
2017,12,1,9,0,690.0,64.0,0.7,10.0,266.0,232.02,165.92
2017,12,1,9,15,720.0,67.5,0.75,10.5,302.0,289.16,217.21
2017,12,1,9,30,750.0,71.0,0.8,11.0,338.0,347.49,268.94
2017,12,1,9,45,641.5,96.5,0.85,11.5,338.5,372.32,294.65
2017,12,1,10,0,533.0,122.0,0.9,12.0,339.0,379.68,304.43
2017,12,1,10,15,680.0,100.0,0.95,12.5,394.5,471.29,378.0
2017,12,1,10,30,827.0,78.0,1.0,13.0,450.0,567.84,453.3
2017,12,1,10,45,835.5,79.0,1.1,13.5,468.0,615.7,490.43
2017,12,1,11,0,844.0,80.0,1.2,14.0,486.0,662.05,525.98
2017,12,1,11,15,849.0,81.0,1.2,14.0,497.0,704.2,557.64
2017,12,1,11,30,854.0,82.0,1.2,14.0,508.0,744.12,585.53
2017,12,1,11,45,854.5,82.5,1.25,14.5,511.0,777.54,608.1
2017,12,1,12,0,855.0,83.0,1.3,15.0,514.0,808.06,628.58
2017,12,1,12,15,670.5,127.0,1.3,15.0,463.5,736.33,577.57
2017,12,1,12,30,486.0,171.0,1.3,15.0,413.0,639.13,506.37
2017,12,1,12,45,670.5,124.0,1.3,15.0,449.0,769.76,603.93
2017,12,1,13,0,855.0,77.0,1.3,15.0,485.0,886.91,684.65
2017,12,1,13,15,845.5,76.0,1.25,15.0,466.0,890.17,685.31
2017,12,1,13,30,836.0,75.0,1.2,15.0,447.0,889.76,685.06
2017,12,1,13,45,823.0,73.0,1.2,15.0,422.0,881.24,680.16
2017,12,1,14,0,810.0,71.0,1.2,15.0,397.0,869.19,672.98
2017,12,1,14,15,789.5,68.5,1.2,15.0,365.5,846.2,658.19
2017,12,1,14,30,769.0,66.0,1.2,15.0,334.0,820.09,641.09
2017,12,1,14,45,739.5,62.5,1.2,15.0,297.5,781.67,614.84
2017,12,1,15,0,710.0,59.0,1.2,15.0,261.0,740.88,586.14
2017,12,1,15,15,665.0,54.5,1.15,14.5,221.5,683.32,544.48
2017,12,1,15,30,620.0,50.0,1.1,14.0,182.0,633.19,506.45
2017,12,1,15,45,550.5,43.5,1.1,13.5,141.0,552.72,443.59
2017,12,1,16,0,481.0,37.0,1.1,13.0,100.0,474.35,378.42
2017,12,1,16,15,358.0,27.5,1.2,12.5,64.0,355.33,267.27
2017,12,1,16,30,235.0,18.0,1.3,12.0,28.0,221.29,0.0
2017,12,1,16,45,117.5,9.0,1.4,11.5,14.0,88.01,0.0
2017,12,1,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,2,7,15,65.5,10.0,1.4,7.0,14.0,8.54,0.0
2017,12,2,7,30,131.0,20.0,1.3,7.0,28.0,15.56,0.0
2017,12,2,7,45,205.5,34.5,1.25,7.0,58.0,26.62,17.07
2017,12,2,8,0,280.0,49.0,1.2,7.0,88.0,37.48,27.94
2017,12,2,8,15,321.5,62.0,1.15,7.0,121.5,68.84,43.8
2017,12,2,8,30,363.0,75.0,1.1,7.0,155.0,108.18,72.2
2017,12,2,8,45,390.5,86.5,1.05,7.5,187.5,148.88,106.14
2017,12,2,9,0,418.0,98.0,1.0,8.0,220.0,192.83,144.7
2017,12,2,9,15,451.5,103.0,0.95,8.0,249.5,235.83,183.17
2017,12,2,9,30,485.0,108.0,0.9,8.0,279.0,282.1,224.33
2017,12,2,9,45,476.0,124.0,0.85,8.5,304.5,324.38,261.6
2017,12,2,10,0,467.0,140.0,0.8,9.0,330.0,365.22,296.31
2017,12,2,10,15,569.5,121.0,0.7,9.5,366.5,433.32,351.06
2017,12,2,10,30,672.0,102.0,0.6,10.0,403.0,504.89,406.96
2017,12,2,10,45,577.0,132.5,0.55,10.5,398.5,512.81,411.99
2017,12,2,11,0,482.0,163.0,0.5,11.0,394.0,505.42,405.25
2017,12,2,11,15,480.0,168.0,0.4,11.0,402.0,533.55,426.22
2017,12,2,11,30,478.0,173.0,0.3,11.0,410.0,560.11,445.05
2017,12,2,11,45,539.5,156.5,0.25,11.5,426.0,610.79,482.12
2017,12,2,12,0,601.0,140.0,0.2,12.0,442.0,670.61,524.35
2017,12,2,12,15,536.0,157.0,0.15,12.0,424.5,648.41,506.55
2017,12,2,12,30,471.0,174.0,0.1,12.0,407.0,628.88,491.55
2017,12,2,12,45,509.5,160.0,0.1,12.0,407.0,660.21,515.76
2017,12,2,13,0,548.0,146.0,0.1,12.0,407.0,690.18,537.83
2017,12,2,13,15,528.0,147.5,0.05,12.0,390.5,684.27,533.26
2017,12,2,13,30,508.0,149.0,0.0,12.0,374.0,675.76,527.6
2017,12,2,13,45,445.5,147.5,0.0,12.0,337.0,621.98,489.16
2017,12,2,14,0,383.0,146.0,0.0,12.0,300.0,565.91,448.9
2017,12,2,14,15,449.5,123.0,0.05,11.5,289.5,600.05,478.26
2017,12,2,14,30,516.0,100.0,0.1,11.0,279.0,630.01,501.57
2017,12,2,14,45,479.5,96.0,0.2,11.0,248.5,589.07,472.54
2017,12,2,15,0,443.0,92.0,0.3,11.0,218.0,547.32,443.09
2017,12,2,15,15,409.0,81.5,0.45,11.0,184.0,498.26,407.23
2017,12,2,15,30,375.0,71.0,0.6,11.0,150.0,449.14,369.37
2017,12,2,15,45,330.0,58.0,0.75,11.0,116.0,387.7,319.3
2017,12,2,16,0,285.0,45.0,0.9,11.0,82.0,327.87,267.17
2017,12,2,16,15,142.5,34.0,1.0,10.5,52.5,201.15,151.53
2017,12,2,16,30,0.0,23.0,1.1,10.0,23.0,28.23,0.0
2017,12,2,16,45,0.0,11.5,1.25,10.0,11.5,9.82,0.0
2017,12,2,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,3,7,15,130.0,10.0,2.6,5.5,16.5,8.54,0.0
2017,12,3,7,30,260.0,20.0,2.6,6.0,33.0,16.69,0.0
2017,12,3,7,45,384.5,28.5,2.65,7.0,70.0,23.56,14.27
2017,12,3,8,0,509.0,37.0,2.7,8.0,107.0,30.46,21.49
2017,12,3,8,15,579.5,43.0,2.8,8.5,148.5,71.29,37.75
2017,12,3,8,30,650.0,49.0,2.9,9.0,190.0,123.27,71.97
2017,12,3,8,45,696.5,53.0,3.0,9.5,230.0,177.46,116.5
2017,12,3,9,0,743.0,57.0,3.1,10.0,270.0,236.7,169.18
2017,12,3,9,15,772.5,59.5,3.05,10.0,306.5,294.19,222.65
2017,12,3,9,30,802.0,62.0,3.0,10.0,343.0,354.04,277.93
2017,12,3,9,45,823.0,64.0,2.95,10.5,374.5,411.97,330.21
2017,12,3,10,0,844.0,66.0,2.9,11.0,406.0,470.68,381.55
2017,12,3,10,15,857.5,67.5,2.8,11.0,431.5,525.47,428.82
2017,12,3,10,30,871.0,69.0,2.7,11.0,457.0,576.35,471.64
2017,12,3,10,45,880.5,70.0,2.65,11.5,475.5,625.91,511.38
2017,12,3,11,0,890.0,71.0,2.6,12.0,494.0,673.97,548.72
2017,12,3,11,15,895.0,71.5,2.55,12.0,505.0,716.57,581.34
2017,12,3,11,30,900.0,72.0,2.5,12.0,516.0,756.83,610.34
2017,12,3,11,45,901.5,72.0,2.5,12.5,519.5,791.26,634.0
2017,12,3,12,0,903.0,72.0,2.5,13.0,523.0,822.75,655.39
2017,12,3,12,15,901.5,72.0,2.45,13.0,519.0,848.68,673.52
2017,12,3,12,30,900.0,72.0,2.4,13.0,515.0,871.28,689.3
2017,12,3,12,45,880.5,75.5,2.35,13.0,501.0,888.21,701.11
2017,12,3,13,0,861.0,79.0,2.3,13.0,487.0,892.41,704.02
2017,12,3,13,15,851.5,78.0,2.25,13.0,468.0,895.94,706.72
2017,12,3,13,30,842.0,77.0,2.2,13.0,449.0,895.78,706.92
2017,12,3,13,45,828.0,75.0,2.15,13.0,423.5,886.58,700.84
2017,12,3,14,0,814.0,73.0,2.1,13.0,398.0,873.81,692.35
2017,12,3,14,15,792.0,70.5,2.05,13.0,366.0,849.64,675.67
2017,12,3,14,30,770.0,68.0,2.0,13.0,334.0,822.3,656.58
2017,12,3,14,45,742.0,64.0,2.0,13.0,298.0,784.78,630.09
2017,12,3,15,0,714.0,60.0,2.0,13.0,262.0,744.81,601.01
2017,12,3,15,15,667.5,55.5,1.9,12.0,221.5,686.01,557.94
2017,12,3,15,30,621.0,51.0,1.8,11.0,181.0,635.14,518.89
2017,12,3,15,45,552.5,44.0,1.75,10.5,140.5,554.92,454.06
2017,12,3,16,0,484.0,37.0,1.7,10.0,100.0,476.73,386.92
2017,12,3,16,15,242.0,32.5,1.8,9.5,64.0,273.7,208.37
2017,12,3,16,30,0.0,28.0,1.9,9.0,28.0,41.72,0.0
2017,12,3,16,45,0.0,14.0,2.0,8.5,14.0,11.95,0.0
2017,12,3,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,4,7,15,188.0,8.5,3.6,3.5,17.5,7.26,0.0
2017,12,4,7,30,376.0,17.0,3.7,4.0,35.0,15.49,0.0
2017,12,4,7,45,496.5,24.5,3.85,4.5,75.0,22.24,13.13
2017,12,4,8,0,617.0,32.0,4.0,5.0,115.0,29.02,20.43
2017,12,4,8,15,682.0,37.0,4.25,5.5,158.0,70.31,34.55
2017,12,4,8,30,747.0,42.0,4.5,6.0,201.0,126.79,71.65
2017,12,4,8,45,788.5,45.0,4.75,7.0,243.0,184.77,119.94
2017,12,4,9,0,830.0,48.0,5.0,8.0,285.0,247.82,177.04
2017,12,4,9,15,857.0,50.5,5.0,8.5,322.5,308.82,234.69
2017,12,4,9,30,884.0,53.0,5.0,9.0,360.0,371.73,293.68
2017,12,4,9,45,898.0,56.0,5.05,9.5,392.0,431.48,349.18
2017,12,4,10,0,912.0,59.0,5.1,10.0,424.0,491.14,403.03
2017,12,4,10,15,924.5,60.0,5.15,10.5,450.0,547.47,452.63
2017,12,4,10,30,937.0,61.0,5.2,11.0,476.0,602.94,500.03
2017,12,4,10,45,944.5,62.5,5.3,11.5,495.0,654.8,543.38
2017,12,4,11,0,952.0,64.0,5.4,12.0,514.0,704.83,584.18
2017,12,4,11,15,956.0,64.5,5.5,12.0,525.5,749.18,619.78
2017,12,4,11,30,960.0,65.0,5.6,12.0,537.0,790.94,651.94
2017,12,4,11,45,959.0,66.0,5.7,12.5,540.0,826.68,678.15
2017,12,4,12,0,958.0,67.0,5.8,13.0,543.0,859.17,701.82
2017,12,4,12,15,956.0,66.5,5.85,13.0,539.0,885.57,721.99
2017,12,4,12,30,954.0,66.0,5.9,13.0,535.0,908.4,739.59
2017,12,4,12,45,945.0,67.0,5.95,13.5,522.0,923.42,750.06
2017,12,4,13,0,936.0,68.0,6.0,14.0,509.0,934.58,757.78
2017,12,4,13,15,927.0,67.0,5.95,14.0,489.5,939.22,761.67
2017,12,4,13,30,918.0,66.0,5.9,14.0,470.0,940.03,762.86
2017,12,4,13,45,901.0,65.0,5.9,14.0,443.5,929.73,756.17
2017,12,4,14,0,884.0,64.0,5.9,14.0,417.0,915.79,746.82
2017,12,4,14,15,864.5,62.0,5.75,14.0,384.0,904.3,738.43
2017,12,4,14,30,845.0,60.0,5.6,14.0,351.0,879.65,719.9
2017,12,4,14,45,815.0,57.0,5.5,14.0,313.5,841.03,690.69
2017,12,4,15,0,785.0,54.0,5.4,14.0,276.0,799.82,658.76
2017,12,4,15,15,741.5,50.0,5.25,13.5,234.5,743.35,614.76
2017,12,4,15,30,698.0,46.0,5.1,13.0,193.0,685.54,567.82
2017,12,4,15,45,631.0,40.0,4.95,12.5,150.5,605.3,500.62
2017,12,4,16,0,564.0,34.0,4.8,12.0,108.0,526.08,430.2
2017,12,4,16,15,435.0,25.5,4.7,11.5,69.0,400.18,304.74
2017,12,4,16,30,306.0,17.0,4.6,11.0,30.0,263.34,0.0
2017,12,4,16,45,153.0,8.5,4.5,10.5,15.0,112.01,0.0
2017,12,4,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,5,7,15,185.5,8.0,2.45,3.5,16.5,6.83,0.0
2017,12,5,7,30,371.0,16.0,2.4,4.0,33.0,14.55,0.0
2017,12,5,7,45,490.5,23.5,2.35,5.0,72.0,21.32,12.14
2017,12,5,8,0,610.0,31.0,2.3,6.0,111.0,28.11,19.5
2017,12,5,8,15,675.5,36.0,2.3,6.5,154.0,67.76,32.88
2017,12,5,8,30,741.0,41.0,2.3,7.0,197.0,123.73,69.0
2017,12,5,8,45,781.0,44.5,2.3,7.5,238.5,181.44,116.65
2017,12,5,9,0,821.0,48.0,2.3,8.0,280.0,244.06,172.91
2017,12,5,9,15,847.5,50.0,2.3,8.5,317.0,303.83,228.64
2017,12,5,9,30,874.0,52.0,2.3,9.0,354.0,365.43,285.49
2017,12,5,9,45,881.0,57.0,2.35,10.0,385.0,423.84,338.18
2017,12,5,10,0,888.0,62.0,2.4,11.0,416.0,481.5,388.33
2017,12,5,10,15,901.0,63.5,2.35,11.5,442.0,537.46,435.71
2017,12,5,10,30,914.0,65.0,2.3,12.0,468.0,592.69,480.81
2017,12,5,10,45,922.5,66.0,2.25,12.5,487.0,643.6,521.07
2017,12,5,11,0,931.0,67.0,2.2,13.0,506.0,692.82,558.74
2017,12,5,11,15,935.5,67.5,2.15,13.0,517.5,736.75,591.69
2017,12,5,11,30,940.0,68.0,2.1,13.0,529.0,778.19,620.92
2017,12,5,11,45,941.5,68.5,2.05,13.5,532.5,814.65,645.08
2017,12,5,12,0,943.0,69.0,2.0,14.0,536.0,848.08,666.82
2017,12,5,12,15,941.0,68.5,1.95,14.0,532.0,874.17,684.47
2017,12,5,12,30,939.0,68.0,1.9,14.0,528.0,896.76,699.72
2017,12,5,12,45,907.5,75.0,1.85,14.5,511.0,899.65,700.01
2017,12,5,13,0,876.0,82.0,1.8,15.0,494.0,907.19,703.88
2017,12,5,13,15,865.5,80.5,1.75,15.0,474.5,909.61,705.57
2017,12,5,13,30,855.0,79.0,1.7,15.0,455.0,908.24,704.8
2017,12,5,13,45,840.5,77.0,1.65,15.0,429.0,898.86,698.62
2017,12,5,14,0,826.0,75.0,1.6,15.0,403.0,885.85,690.04
2017,12,5,14,15,803.5,72.5,1.45,14.5,371.0,861.38,673.41
2017,12,5,14,30,781.0,70.0,1.3,14.0,339.0,833.68,654.3
2017,12,5,14,45,750.0,66.0,1.15,14.0,301.5,793.52,624.74
2017,12,5,15,0,719.0,62.0,1.0,14.0,264.0,750.87,592.78
2017,12,5,15,15,670.5,57.5,1.0,13.5,223.5,698.84,555.84
2017,12,5,15,30,622.0,53.0,1.0,13.0,183.0,638.49,510.8
2017,12,5,15,45,548.0,45.5,1.0,12.5,141.5,553.17,444.35
2017,12,5,16,0,474.0,38.0,1.0,12.0,100.0,470.09,375.38
2017,12,5,16,15,340.5,28.0,1.0,11.5,63.5,342.97,256.17
2017,12,5,16,30,207.0,18.0,1.0,11.0,27.0,200.47,0.0
2017,12,5,16,45,103.5,9.0,1.0,11.0,13.5,78.59,0.0
2017,12,5,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,6,7,15,102.0,8.5,2.5,3.5,13.0,7.26,0.0
2017,12,6,7,30,204.0,17.0,2.5,4.0,26.0,14.06,0.0
2017,12,6,7,45,331.0,27.5,2.55,5.0,61.5,22.72,13.07
2017,12,6,8,0,458.0,38.0,2.6,6.0,97.0,31.31,22.3
2017,12,6,8,15,532.0,45.5,2.6,6.5,138.0,65.34,35.46
2017,12,6,8,30,606.0,53.0,2.6,7.0,179.0,116.11,68.51
2017,12,6,8,45,655.0,58.0,2.65,7.5,219.5,169.11,111.7
2017,12,6,9,0,704.0,63.0,2.7,8.0,260.0,227.54,163.43
2017,12,6,9,15,736.0,66.5,2.7,8.5,296.5,285.65,216.92
2017,12,6,9,30,768.0,70.0,2.7,9.0,333.0,345.24,271.43
2017,12,6,9,45,812.0,67.5,2.7,9.5,368.5,406.14,325.88
2017,12,6,10,0,856.0,65.0,2.7,10.0,404.0,470.05,381.51
2017,12,6,10,15,870.0,66.5,2.7,10.5,430.0,525.66,429.11
2017,12,6,10,30,884.0,68.0,2.7,11.0,456.0,577.45,472.28
2017,12,6,10,45,894.5,69.0,2.7,11.5,475.0,628.25,513.28
2017,12,6,11,0,905.0,70.0,2.7,12.0,494.0,677.61,551.96
2017,12,6,11,15,910.5,70.5,2.65,12.0,505.5,721.25,585.66
2017,12,6,11,30,916.0,71.0,2.6,12.0,517.0,762.57,615.47
2017,12,6,11,45,918.5,71.0,2.6,12.5,521.5,798.47,640.2
2017,12,6,12,0,921.0,71.0,2.6,13.0,526.0,831.46,662.65
2017,12,6,12,15,919.5,70.5,2.55,13.0,522.0,857.46,680.83
2017,12,6,12,30,918.0,70.0,2.5,13.0,518.0,880.06,696.61
2017,12,6,12,45,915.0,69.0,2.45,13.5,507.0,897.24,707.29
2017,12,6,13,0,912.0,68.0,2.4,14.0,496.0,910.81,715.5
2017,12,6,13,15,903.5,67.0,2.35,14.0,477.5,915.79,719.11
2017,12,6,13,30,895.0,66.0,2.3,14.0,459.0,917.05,720.3
2017,12,6,13,45,881.5,64.5,2.3,14.0,433.0,909.38,715.82
2017,12,6,14,0,868.0,63.0,2.3,14.0,407.0,898.15,708.94
2017,12,6,14,15,848.5,61.0,2.15,14.0,375.5,886.93,700.6
2017,12,6,14,30,829.0,59.0,2.0,14.0,344.0,862.62,682.73
2017,12,6,14,45,799.0,56.5,1.95,14.0,306.5,825.1,656.11
2017,12,6,15,0,769.0,54.0,1.9,14.0,269.0,785.02,626.93
2017,12,6,15,15,725.0,50.0,1.8,13.0,228.5,728.62,586.29
2017,12,6,15,30,681.0,46.0,1.7,12.0,188.0,670.95,542.65
2017,12,6,15,45,607.0,40.5,1.6,11.0,146.0,586.11,475.64
2017,12,6,16,0,533.0,35.0,1.5,10.0,104.0,502.37,405.14
2017,12,6,16,15,409.5,25.5,1.5,9.5,66.5,381.03,286.89
2017,12,6,16,30,286.0,16.0,1.5,9.0,29.0,248.81,0.0
2017,12,6,16,45,143.0,8.0,1.55,9.0,14.5,104.87,0.0
2017,12,6,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,7,7,15,147.0,8.0,3.65,4.5,14.0,6.83,0.0
2017,12,7,7,30,294.0,16.0,3.7,5.0,28.0,14.54,0.0
2017,12,7,7,45,412.5,25.5,3.8,6.0,65.0,23.14,13.05
2017,12,7,8,0,531.0,35.0,3.9,7.0,102.0,31.66,22.43
2017,12,7,8,15,603.5,41.5,3.9,7.5,144.5,66.66,34.82
2017,12,7,8,30,676.0,48.0,3.9,8.0,187.0,120.12,68.77
2017,12,7,8,45,709.5,54.0,3.95,8.5,227.0,175.06,114.0
2017,12,7,9,0,743.0,60.0,4.0,9.0,267.0,233.56,166.62
2017,12,7,9,15,773.5,63.5,3.95,9.5,304.0,292.1,220.85
2017,12,7,9,30,804.0,67.0,3.9,10.0,341.0,353.2,277.07
2017,12,7,9,45,818.0,71.5,3.85,11.0,372.0,410.9,329.1
2017,12,7,10,0,832.0,76.0,3.8,12.0,403.0,468.74,379.5
2017,12,7,10,15,846.5,78.0,3.6,12.5,429.5,524.15,426.67
2017,12,7,10,30,861.0,80.0,3.4,13.0,456.0,579.13,471.8
2017,12,7,10,45,860.0,84.5,3.25,13.5,473.0,626.69,509.67
2017,12,7,11,0,859.0,89.0,3.1,14.0,490.0,671.93,544.44
2017,12,7,11,15,864.5,89.5,2.9,14.0,501.5,714.86,577.31
2017,12,7,11,30,870.0,90.0,2.7,14.0,513.0,755.55,606.51
2017,12,7,11,45,862.0,93.5,2.55,14.5,515.0,786.82,626.81
2017,12,7,12,0,854.0,97.0,2.4,15.0,517.0,814.63,644.35
2017,12,7,12,15,852.0,96.5,2.3,15.0,513.0,839.43,661.14
2017,12,7,12,30,850.0,96.0,2.2,15.0,509.0,860.92,675.53
2017,12,7,12,45,816.5,103.0,2.15,15.5,492.5,866.23,677.71
2017,12,7,13,0,783.0,110.0,2.1,16.0,476.0,862.04,673.5
2017,12,7,13,15,771.5,108.0,2.0,16.0,457.0,862.56,673.59
2017,12,7,13,30,760.0,106.0,1.9,16.0,438.0,859.56,671.24
2017,12,7,13,45,735.5,104.5,1.85,16.0,411.0,841.78,659.1
2017,12,7,14,0,711.0,103.0,1.8,16.0,384.0,820.58,644.67
2017,12,7,14,15,686.0,99.0,1.65,15.5,352.5,792.78,625.62
2017,12,7,14,30,661.0,95.0,1.5,15.0,321.0,762.08,604.2
2017,12,7,14,45,620.0,90.0,1.35,15.0,284.0,713.18,568.02
2017,12,7,15,0,579.0,85.0,1.2,15.0,247.0,662.26,529.7
2017,12,7,15,15,529.0,77.0,1.2,14.0,208.0,598.91,484.07
2017,12,7,15,30,479.0,69.0,1.2,13.0,169.0,534.87,435.66
2017,12,7,15,45,401.5,58.0,1.25,12.5,128.5,446.6,365.25
2017,12,7,16,0,324.0,47.0,1.3,12.0,88.0,362.73,294.44
2017,12,7,16,15,219.5,31.5,1.35,11.5,54.5,255.31,191.66
2017,12,7,16,30,115.0,16.0,1.4,11.0,21.0,128.35,0.0
2017,12,7,16,45,57.5,8.0,1.45,10.5,10.5,46.28,0.0
2017,12,7,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,8,7,15,82.0,8.0,2.75,5.5,11.0,6.83,0.0
2017,12,8,7,30,164.0,16.0,2.8,6.0,22.0,13.66,0.0
2017,12,8,7,45,298.5,27.5,2.85,6.5,57.5,22.78,12.42
2017,12,8,8,0,433.0,39.0,2.9,7.0,93.0,32.24,22.91
2017,12,8,8,15,509.0,47.5,2.9,7.5,134.0,63.87,35.48
2017,12,8,8,30,585.0,56.0,2.9,8.0,175.0,114.03,67.57
2017,12,8,8,45,456.5,78.5,2.95,9.0,183.5,148.34,102.08
2017,12,8,9,0,328.0,101.0,3.0,10.0,192.0,169.69,127.67
2017,12,8,9,15,357.0,108.5,3.0,10.0,219.5,208.06,162.1
2017,12,8,9,30,386.0,116.0,3.0,10.0,247.0,249.44,199.28
2017,12,8,9,45,564.5,92.5,3.0,10.5,303.5,328.5,265.14
2017,12,8,10,0,743.0,69.0,3.0,11.0,360.0,419.53,341.23
2017,12,8,10,15,777.5,67.5,2.9,11.5,389.5,476.51,389.66
2017,12,8,10,30,812.0,66.0,2.8,12.0,419.0,535.05,438.05
2017,12,8,10,45,795.5,73.0,2.75,12.5,431.0,573.68,469.39
2017,12,8,11,0,779.0,80.0,2.7,13.0,443.0,608.78,497.0
2017,12,8,11,15,540.5,141.0,2.6,13.0,395.5,541.2,442.55
2017,12,8,11,30,302.0,202.0,2.5,13.0,348.0,443.72,363.18
2017,12,8,11,45,458.0,167.5,2.4,13.5,391.0,554.94,452.71
2017,12,8,12,0,614.0,133.0,2.3,14.0,434.0,667.26,539.21
2017,12,8,12,15,516.0,157.0,2.25,14.0,408.5,626.81,506.56
2017,12,8,12,30,418.0,181.0,2.2,14.0,383.0,587.33,475.14
2017,12,8,12,45,517.0,152.0,2.2,14.5,396.5,653.05,527.09
2017,12,8,13,0,616.0,123.0,2.2,15.0,410.0,727.91,582.2
2017,12,8,13,15,625.5,115.0,2.15,15.0,397.5,738.41,589.45
2017,12,8,13,30,635.0,107.0,2.1,15.0,385.0,746.14,595.34
2017,12,8,13,45,628.0,102.0,2.1,15.0,363.5,739.58,591.23
2017,12,8,14,0,621.0,97.0,2.1,15.0,342.0,730.17,585.19
2017,12,8,14,15,691.5,85.0,1.95,14.5,338.0,780.07,622.56
2017,12,8,14,30,762.0,73.0,1.8,14.0,334.0,818.56,650.38
2017,12,8,14,45,737.0,68.0,1.65,14.0,298.0,783.09,623.33
2017,12,8,15,0,712.0,63.0,1.5,14.0,262.0,745.04,594.49
2017,12,8,15,15,665.0,58.0,1.45,13.0,222.0,694.41,558.35
2017,12,8,15,30,618.0,53.0,1.4,12.0,182.0,635.01,513.7
2017,12,8,15,45,552.0,45.5,1.35,11.0,141.5,556.58,451.86
2017,12,8,16,0,486.0,38.0,1.3,10.0,101.0,479.88,387.1
2017,12,8,16,15,360.5,27.5,1.3,9.5,64.5,358.0,269.51
2017,12,8,16,30,235.0,17.0,1.3,9.0,28.0,220.11,0.0
2017,12,8,16,45,117.5,8.5,1.35,8.5,14.0,87.94,0.0
2017,12,8,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,10.0,2.85,3.5,10.0,8.54,0.0
2017,12,9,7,30,0.0,20.0,2.9,4.0,20.0,17.07,0.0
2017,12,9,7,45,178.5,29.5,3.0,5.0,51.5,22.84,12.2
2017,12,9,8,0,357.0,39.0,3.1,6.0,83.0,32.04,22.77
2017,12,9,8,15,422.5,47.5,3.15,6.5,118.5,58.93,34.09
2017,12,9,8,30,488.0,56.0,3.2,7.0,154.0,102.55,62.27
2017,12,9,8,45,530.0,62.5,3.3,7.5,189.5,148.35,99.35
2017,12,9,9,0,572.0,69.0,3.4,8.0,225.0,198.91,144.0
2017,12,9,9,15,604.0,72.5,3.45,8.5,257.0,248.33,189.51
2017,12,9,9,30,636.0,76.0,3.5,9.0,289.0,300.69,237.63
2017,12,9,9,45,642.0,82.5,3.55,10.0,315.5,348.38,281.13
2017,12,9,10,0,648.0,89.0,3.6,11.0,342.0,395.76,323.02
2017,12,9,10,15,670.5,90.5,3.5,11.5,366.5,445.83,366.14
2017,12,9,10,30,693.0,92.0,3.4,12.0,391.0,496.64,408.64
2017,12,9,10,45,749.5,83.0,3.35,12.5,419.0,555.41,456.71
2017,12,9,11,0,806.0,74.0,3.3,13.0,447.0,618.01,506.6
2017,12,9,11,15,814.0,74.5,3.15,13.0,459.5,660.18,539.8
2017,12,9,11,30,822.0,75.0,3.0,13.0,472.0,700.5,569.69
2017,12,9,11,45,785.0,85.0,2.95,13.5,466.5,715.71,579.33
2017,12,9,12,0,748.0,95.0,2.9,14.0,461.0,725.55,585.17
2017,12,9,12,15,747.5,94.5,2.8,14.0,458.0,748.66,601.81
2017,12,9,12,30,747.0,94.0,2.7,14.0,455.0,768.94,616.21
2017,12,9,12,45,822.5,85.5,2.65,14.5,475.0,842.93,668.76
2017,12,9,13,0,898.0,77.0,2.6,15.0,495.0,916.03,719.06
2017,12,9,13,15,857.5,71.5,2.55,15.0,458.5,886.91,697.97
2017,12,9,13,30,817.0,66.0,2.5,15.0,422.0,853.12,674.51
2017,12,9,13,45,788.5,66.5,2.45,15.0,394.0,834.44,661.88
2017,12,9,14,0,760.0,67.0,2.4,15.0,366.0,812.3,646.56
2017,12,9,14,15,732.0,68.0,2.25,14.5,337.5,788.05,630.02
2017,12,9,14,30,704.0,69.0,2.1,14.0,309.0,760.71,610.93
2017,12,9,14,45,676.5,65.0,1.95,14.0,276.0,731.69,589.06
2017,12,9,15,0,649.0,61.0,1.8,14.0,243.0,694.33,560.37
2017,12,9,15,15,607.0,56.5,1.7,13.0,206.0,642.0,521.78
2017,12,9,15,30,565.0,52.0,1.6,12.0,169.0,588.93,480.81
2017,12,9,15,45,492.0,46.0,1.55,11.5,131.5,508.16,415.48
2017,12,9,16,0,419.0,40.0,1.5,11.0,94.0,429.19,347.94
2017,12,9,16,15,209.5,33.0,1.6,10.0,60.0,250.94,189.45
2017,12,9,16,30,0.0,26.0,1.7,9.0,26.0,36.35,0.0
2017,12,9,16,45,0.0,13.0,1.8,8.5,13.0,11.1,0.0
2017,12,9,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,10,7,15,133.0,7.0,3.2,3.5,11.5,5.97,0.0
2017,12,10,7,30,266.0,14.0,3.3,4.0,23.0,11.95,0.0
2017,12,10,7,45,401.0,23.0,3.4,4.5,59.5,20.84,10.29
2017,12,10,8,0,536.0,32.0,3.5,5.0,96.0,28.99,20.09
2017,12,10,8,15,609.5,38.0,3.55,5.5,138.0,60.06,30.72
2017,12,10,8,30,683.0,44.0,3.6,6.0,180.0,113.03,63.22
2017,12,10,8,45,727.5,48.5,3.65,7.0,220.5,168.5,107.88
2017,12,10,9,0,772.0,53.0,3.7,8.0,261.0,228.81,161.39
2017,12,10,9,15,802.0,56.0,3.7,8.5,298.5,288.08,216.61
2017,12,10,9,30,832.0,59.0,3.7,9.0,336.0,349.8,273.86
2017,12,10,9,45,852.0,61.0,3.75,10.0,368.5,408.67,327.41
2017,12,10,10,0,872.0,63.0,3.8,11.0,401.0,468.22,379.85
2017,12,10,10,15,886.5,64.5,3.7,11.5,427.5,522.41,426.85
2017,12,10,10,30,901.0,66.0,3.6,12.0,454.0,577.79,473.14
2017,12,10,10,45,907.0,68.0,3.55,12.5,472.5,627.86,513.89
2017,12,10,11,0,913.0,70.0,3.5,13.0,491.0,676.11,551.99
2017,12,10,11,15,918.0,71.0,3.35,13.5,503.0,720.5,585.57
2017,12,10,11,30,923.0,72.0,3.2,14.0,515.0,762.55,614.59
2017,12,10,11,45,921.5,73.0,3.05,14.5,519.0,797.13,637.61
2017,12,10,12,0,920.0,74.0,2.9,15.0,523.0,828.59,658.05
2017,12,10,12,15,918.5,74.0,2.8,15.0,519.5,855.57,676.63
2017,12,10,12,30,917.0,74.0,2.7,15.0,516.0,879.2,692.76
2017,12,10,12,45,912.5,73.0,2.65,15.5,505.0,895.52,702.81
2017,12,10,13,0,908.0,72.0,2.6,16.0,494.0,908.2,710.4
2017,12,10,13,15,899.0,71.0,2.55,16.0,475.5,913.2,714.04
2017,12,10,13,30,890.0,70.0,2.5,16.0,457.0,924.09,722.0
2017,12,10,13,45,875.0,69.0,2.45,16.0,431.5,916.28,716.86
2017,12,10,14,0,860.0,68.0,2.4,16.0,406.0,904.76,709.34
2017,12,10,14,15,840.0,65.5,2.25,15.5,374.5,883.12,695.0
2017,12,10,14,30,820.0,63.0,2.1,15.0,343.0,858.15,678.11
2017,12,10,14,45,791.0,60.0,2.0,14.5,306.0,821.34,652.73
2017,12,10,15,0,762.0,57.0,1.9,14.0,269.0,781.89,624.67
2017,12,10,15,15,718.0,52.5,1.85,13.0,228.5,725.28,584.21
2017,12,10,15,30,674.0,48.0,1.8,12.0,188.0,667.3,540.62
2017,12,10,15,45,606.0,41.5,1.75,11.5,146.5,586.61,476.05
2017,12,10,16,0,538.0,35.0,1.7,11.0,105.0,506.92,408.06
2017,12,10,16,15,269.0,32.5,1.85,10.0,67.5,292.6,221.7
2017,12,10,16,30,0.0,30.0,2.0,9.0,30.0,48.0,0.0
2017,12,10,16,45,0.0,15.0,2.15,8.5,15.0,12.8,0.0
2017,12,10,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.0,3.15,4.0,7.0,5.97,0.0
2017,12,11,7,30,0.0,14.0,3.2,4.0,14.0,11.95,0.0
