Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,11,7,45,136.5,28.0,3.25,4.5,43.5,21.62,10.45
2017,12,11,8,0,273.0,42.0,3.3,5.0,73.0,32.38,23.03
2017,12,11,8,15,335.5,55.0,3.35,5.5,109.5,57.62,35.96
2017,12,11,8,30,398.0,68.0,3.4,6.0,146.0,99.04,63.54
2017,12,11,8,45,447.0,77.5,3.5,6.5,183.0,142.98,98.71
2017,12,11,9,0,496.0,87.0,3.6,7.0,220.0,192.59,141.84
2017,12,11,9,15,574.5,79.0,3.55,7.5,254.0,243.55,186.73
2017,12,11,9,30,653.0,71.0,3.5,8.0,288.0,298.86,236.25
2017,12,11,9,45,689.5,71.5,3.5,9.0,320.0,353.32,285.28
2017,12,11,10,0,726.0,72.0,3.5,10.0,352.0,410.46,335.35
2017,12,11,10,15,792.0,75.0,3.45,10.5,398.5,487.03,400.03
2017,12,11,10,30,858.0,78.0,3.4,11.0,445.0,568.61,466.92
2017,12,11,10,45,867.5,79.0,3.4,11.5,464.5,618.68,507.7
2017,12,11,11,0,877.0,80.0,3.4,12.0,484.0,667.31,546.35
2017,12,11,11,15,883.0,81.0,3.2,12.5,496.0,711.87,580.01
2017,12,11,11,30,889.0,82.0,3.0,13.0,508.0,754.24,609.77
2017,12,11,11,45,890.0,82.5,2.9,13.5,512.5,789.84,633.86
2017,12,11,12,0,891.0,83.0,2.8,14.0,517.0,822.51,655.55
2017,12,11,12,15,889.5,83.0,2.65,14.0,513.5,849.46,673.76
2017,12,11,12,30,888.0,83.0,2.5,14.0,510.0,873.08,689.46
2017,12,11,12,45,873.5,84.5,2.45,14.5,497.0,883.83,695.54
2017,12,11,13,0,859.0,86.0,2.4,15.0,484.0,890.6,699.01
2017,12,11,13,15,849.0,84.5,2.3,15.0,465.5,893.91,701.02
2017,12,11,13,30,839.0,83.0,2.2,15.0,447.0,893.49,700.52
2017,12,11,13,45,824.5,81.0,2.15,15.0,422.0,884.69,694.71
2017,12,11,14,0,810.0,79.0,2.1,15.0,397.0,872.28,686.46
2017,12,11,14,15,788.0,76.0,1.9,14.5,365.5,848.34,669.73
2017,12,11,14,30,766.0,73.0,1.7,14.0,334.0,821.16,650.47
2017,12,11,14,45,735.5,69.0,1.5,14.0,298.0,789.96,626.66
2017,12,11,15,0,705.0,65.0,1.3,14.0,262.0,749.27,595.33
2017,12,11,15,15,659.0,59.5,1.25,13.0,222.0,691.19,553.98
2017,12,11,15,30,613.0,54.0,1.2,12.0,182.0,632.27,509.97
2017,12,11,15,45,544.0,46.5,1.2,11.5,141.0,551.67,446.34
2017,12,11,16,0,475.0,39.0,1.2,11.0,100.0,472.83,379.97
2017,12,11,16,15,237.5,33.5,1.2,10.5,64.0,273.26,205.84
2017,12,11,16,30,0.0,28.0,1.2,10.0,28.0,41.73,0.0
2017,12,11,16,45,0.0,14.0,1.3,9.5,14.0,11.95,0.0
2017,12,11,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,12,7,15,115.0,6.5,2.5,2.5,10.0,0.0,0.0
2017,12,12,7,30,230.0,13.0,2.5,3.0,20.0,11.1,0.0
2017,12,12,7,45,365.5,23.0,2.5,3.5,55.5,20.87,9.47
2017,12,12,8,0,501.0,33.0,2.5,4.0,91.0,29.93,20.9
2017,12,12,8,15,578.0,40.0,2.5,4.5,132.5,58.17,31.09
2017,12,12,8,30,655.0,47.0,2.5,5.0,174.0,110.14,62.43
2017,12,12,8,45,698.5,52.5,2.55,6.0,215.0,164.52,105.85
2017,12,12,9,0,742.0,58.0,2.6,7.0,256.0,223.7,158.07
2017,12,12,9,15,774.5,61.5,2.6,7.5,294.0,282.39,212.35
2017,12,12,9,30,807.0,65.0,2.6,8.0,332.0,343.9,268.99
2017,12,12,9,45,825.0,69.0,2.65,9.0,364.0,402.72,322.18
2017,12,12,10,0,843.0,73.0,2.7,10.0,396.0,462.14,374.16
2017,12,12,10,15,859.0,75.0,2.65,10.5,423.0,518.8,422.68
2017,12,12,10,30,875.0,77.0,2.6,11.0,450.0,575.19,469.33
2017,12,12,10,45,882.5,79.0,2.55,11.5,469.5,625.97,510.1
2017,12,12,11,0,890.0,81.0,2.5,12.0,489.0,675.13,548.33
2017,12,12,11,15,896.5,81.5,2.4,12.5,501.5,720.09,582.0
2017,12,12,11,30,903.0,82.0,2.3,13.0,514.0,762.84,611.87
2017,12,12,11,45,903.5,83.0,2.2,13.5,518.5,799.22,635.87
2017,12,12,12,0,904.0,84.0,2.1,14.0,523.0,832.6,657.39
2017,12,12,12,15,903.0,84.0,2.0,14.0,520.0,860.45,675.94
2017,12,12,12,30,902.0,84.0,1.9,14.0,517.0,884.93,692.05
2017,12,12,12,45,888.0,85.5,1.85,14.5,504.5,896.53,698.39
2017,12,12,13,0,874.0,87.0,1.8,15.0,492.0,904.1,702.16
2017,12,12,13,15,864.0,85.5,1.7,15.0,473.5,907.74,704.03
2017,12,12,13,30,854.0,84.0,1.6,15.0,455.0,907.58,703.38
2017,12,12,13,45,836.5,82.5,1.5,15.0,429.0,896.84,695.51
2017,12,12,14,0,819.0,81.0,1.4,15.0,403.0,882.4,685.2
2017,12,12,14,15,797.0,78.0,1.25,14.5,371.5,858.54,668.84
2017,12,12,14,30,775.0,75.0,1.1,14.0,340.0,831.36,649.96
2017,12,12,14,45,740.5,71.5,0.95,14.0,302.5,797.73,624.9
2017,12,12,15,0,706.0,68.0,0.8,14.0,265.0,754.13,592.17
2017,12,12,15,15,659.0,62.5,0.85,13.0,224.5,695.18,552.22
2017,12,12,15,30,612.0,57.0,0.9,12.0,184.0,635.29,509.2
2017,12,12,15,45,537.0,49.0,0.95,11.5,142.5,549.07,442.46
2017,12,12,16,0,462.0,41.0,1.0,11.0,101.0,464.77,372.83
2017,12,12,16,15,342.5,29.5,0.95,10.5,64.5,347.03,261.02
2017,12,12,16,30,223.0,18.0,0.9,10.0,28.0,213.71,0.0
2017,12,12,16,45,111.5,9.0,0.9,10.0,14.0,84.55,0.0
2017,12,12,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,13,7,15,73.5,6.0,2.25,2.5,8.0,0.0,0.0
2017,12,13,7,30,147.0,12.0,2.2,3.0,16.0,10.24,0.0
2017,12,13,7,45,282.5,24.0,2.2,3.5,49.5,19.89,8.25
2017,12,13,8,0,418.0,36.0,2.2,4.0,83.0,29.86,20.78
2017,12,13,8,15,497.0,45.0,2.2,4.5,124.0,55.89,31.53
2017,12,13,8,30,576.0,54.0,2.2,5.0,165.0,105.19,61.67
2017,12,13,8,45,632.5,59.5,2.2,5.5,206.0,157.3,102.7
2017,12,13,9,0,689.0,65.0,2.2,6.0,247.0,215.8,153.71
2017,12,13,9,15,722.5,69.5,2.1,6.5,284.5,273.09,206.36
2017,12,13,9,30,756.0,74.0,2.0,7.0,322.0,333.42,261.48
2017,12,13,9,45,777.0,77.5,1.95,8.0,354.0,390.61,312.73
2017,12,13,10,0,798.0,81.0,1.9,9.0,386.0,448.41,362.74
2017,12,13,10,15,813.5,83.5,1.95,9.5,412.0,503.17,409.65
2017,12,13,10,30,829.0,86.0,2.0,10.0,438.0,557.72,454.94
2017,12,13,10,45,842.5,86.5,2.05,11.0,458.0,608.53,495.14
2017,12,13,11,0,856.0,87.0,2.1,12.0,478.0,658.31,533.26
2017,12,13,11,15,860.5,88.0,2.05,12.0,489.5,701.22,566.5
2017,12,13,11,30,865.0,89.0,2.0,12.0,501.0,741.87,596.69
2017,12,13,11,45,870.0,88.0,1.95,12.5,506.0,778.23,621.14
2017,12,13,12,0,875.0,87.0,1.9,13.0,511.0,811.92,643.4
2017,12,13,12,15,872.0,87.0,1.85,13.0,507.0,837.43,660.82
2017,12,13,12,30,869.0,87.0,1.8,13.0,503.0,859.57,675.92
2017,12,13,12,45,850.5,89.5,1.8,13.5,489.5,867.83,680.6
2017,12,13,13,0,832.0,92.0,1.8,14.0,476.0,871.99,682.67
2017,12,13,13,15,821.0,90.0,1.7,14.0,457.5,873.7,683.31
2017,12,13,13,30,810.0,88.0,1.6,14.0,439.0,871.73,681.46
2017,12,13,13,45,799.0,84.5,1.5,14.0,414.5,864.42,675.95
2017,12,13,14,0,788.0,81.0,1.4,14.0,390.0,853.59,668.05
2017,12,13,14,15,765.0,78.0,1.25,13.5,359.0,828.99,650.96
2017,12,13,14,30,742.0,75.0,1.1,13.0,328.0,808.88,636.9
2017,12,13,14,45,714.0,70.5,1.0,13.0,292.5,772.47,610.31
2017,12,13,15,0,686.0,66.0,0.9,13.0,257.0,733.77,581.57
2017,12,13,15,15,639.0,60.5,0.95,12.5,217.5,675.32,540.26
2017,12,13,15,30,592.0,55.0,1.0,12.0,178.0,616.08,496.25
2017,12,13,15,45,523.5,47.0,1.1,11.5,138.0,535.86,433.89
2017,12,13,16,0,455.0,39.0,1.2,11.0,98.0,457.49,368.6
2017,12,13,16,15,336.5,28.0,1.3,10.5,62.5,341.27,258.57
2017,12,13,16,30,218.0,17.0,1.4,10.0,27.0,209.61,0.0
2017,12,13,16,45,109.0,8.5,1.5,10.0,13.5,82.48,0.0
2017,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,107.0,5.5,1.35,4.5,8.5,0.0,0.0
2017,12,14,7,30,214.0,11.0,1.3,5.0,17.0,9.39,0.0
2017,12,14,7,45,355.5,20.5,1.3,5.5,51.0,18.5,6.67
2017,12,14,8,0,497.0,30.0,1.3,6.0,85.0,27.13,18.16
2017,12,14,8,15,574.0,36.5,1.45,6.5,126.0,52.34,27.07
2017,12,14,8,30,651.0,43.0,1.6,7.0,167.0,103.29,56.56
2017,12,14,8,45,700.0,47.0,1.75,8.0,207.5,156.66,98.03
2017,12,14,9,0,749.0,51.0,1.9,9.0,248.0,215.42,149.03
2017,12,14,9,15,780.5,54.0,1.95,9.5,285.0,273.49,202.32
2017,12,14,9,30,812.0,57.0,2.0,10.0,322.0,334.24,257.91
2017,12,14,9,45,831.5,60.0,2.1,10.5,354.0,392.72,311.03
2017,12,14,10,0,851.0,63.0,2.2,11.0,386.0,451.93,363.31
2017,12,14,10,15,865.5,64.5,2.1,11.5,412.5,507.49,410.56
2017,12,14,10,30,880.0,66.0,2.0,12.0,439.0,559.55,453.4
2017,12,14,10,45,892.0,66.5,1.95,12.5,459.0,610.64,494.14
2017,12,14,11,0,904.0,67.0,1.9,13.0,479.0,660.48,532.56
2017,12,14,11,15,910.0,68.0,1.9,13.0,491.5,705.33,567.44
2017,12,14,11,30,916.0,69.0,1.9,13.0,504.0,747.98,598.2
2017,12,14,11,45,919.5,68.5,1.95,13.5,509.5,784.53,623.4
2017,12,14,12,0,923.0,68.0,2.0,14.0,515.0,818.26,646.46
2017,12,14,12,15,922.0,68.0,2.0,14.0,512.0,845.98,665.92
2017,12,14,12,30,921.0,68.0,2.0,14.0,509.0,870.37,683.09
2017,12,14,12,45,907.5,70.5,2.0,14.5,497.0,883.82,691.38
2017,12,14,13,0,894.0,73.0,2.0,15.0,485.0,893.43,697.17
2017,12,14,13,15,885.5,71.5,1.95,15.0,467.5,907.87,707.25
2017,12,14,13,30,877.0,70.0,1.9,15.0,450.0,909.42,708.38
2017,12,14,13,45,864.0,68.5,1.85,15.0,425.5,903.16,704.31
2017,12,14,14,0,851.0,67.0,1.8,15.0,401.0,893.26,697.81
2017,12,14,14,15,831.5,64.5,1.65,14.5,370.0,872.57,683.82
2017,12,14,14,30,812.0,62.0,1.5,14.0,339.0,848.57,667.34
2017,12,14,14,45,783.0,59.0,1.35,14.0,303.0,812.31,640.51
2017,12,14,15,0,754.0,56.0,1.2,14.0,267.0,773.45,611.24
2017,12,14,15,15,710.0,52.0,1.2,13.0,227.0,718.03,572.82
2017,12,14,15,30,666.0,48.0,1.2,12.0,187.0,661.2,531.24
2017,12,14,15,45,596.5,41.5,1.2,11.5,146.0,579.78,467.46
2017,12,14,16,0,527.0,35.0,1.2,11.0,105.0,499.47,400.38
2017,12,14,16,15,403.5,26.0,1.25,10.5,67.5,378.7,286.51
2017,12,14,16,30,280.0,17.0,1.3,10.0,30.0,247.73,0.0
2017,12,14,16,45,140.0,8.5,1.4,9.5,15.0,104.0,0.0
2017,12,14,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,6.0,2.0,3.5,6.0,0.0,0.0
2017,12,15,7,30,0.0,12.0,1.9,4.0,12.0,10.24,0.0
2017,12,15,7,45,136.0,24.5,1.85,4.5,39.0,18.98,6.42
2017,12,15,8,0,272.0,37.0,1.8,5.0,66.0,28.66,19.5
2017,12,15,8,15,324.0,49.5,1.75,5.5,99.5,49.79,30.74
2017,12,15,8,30,376.0,62.0,1.7,6.0,133.0,88.44,55.65
2017,12,15,8,45,410.0,72.5,1.7,7.0,166.0,129.01,87.84
2017,12,15,9,0,444.0,83.0,1.7,8.0,199.0,173.58,126.31
2017,12,15,9,15,465.5,93.0,1.6,8.5,230.0,218.12,166.56
2017,12,15,9,30,487.0,103.0,1.5,9.0,261.0,264.84,208.56
2017,12,15,9,45,514.5,105.5,1.4,9.5,287.5,308.71,247.49
2017,12,15,10,0,542.0,108.0,1.3,10.0,314.0,359.39,290.95
2017,12,15,10,15,466.0,132.0,1.3,10.0,317.5,372.92,304.63
2017,12,15,10,30,390.0,156.0,1.3,10.0,321.0,382.74,314.06
2017,12,15,10,45,370.5,167.5,1.35,10.5,330.0,394.66,324.36
2017,12,15,11,0,351.0,179.0,1.4,11.0,339.0,414.41,340.17
2017,12,15,11,15,434.5,166.5,1.3,11.0,369.5,489.45,400.01
2017,12,15,11,30,518.0,154.0,1.2,11.0,400.0,557.32,452.82
2017,12,15,11,45,502.0,163.5,1.2,11.5,403.5,578.26,467.46
2017,12,15,12,0,486.0,173.0,1.2,12.0,407.0,596.56,480.27
2017,12,15,12,15,501.5,168.0,1.1,11.5,408.5,622.01,500.03
2017,12,15,12,30,517.0,163.0,1.0,11.0,410.0,646.18,518.55
2017,12,15,12,45,525.0,154.0,0.9,11.0,400.5,657.77,526.73
2017,12,15,13,0,533.0,145.0,0.8,11.0,391.0,667.19,533.37
2017,12,15,13,15,405.5,162.0,0.85,11.0,345.0,584.37,470.77
2017,12,15,13,30,278.0,179.0,0.9,11.0,299.0,478.92,390.16
2017,12,15,13,45,302.0,165.5,0.95,11.0,289.0,489.2,400.89
2017,12,15,14,0,326.0,152.0,1.0,11.0,279.0,498.16,409.49
2017,12,15,14,15,306.0,144.5,1.1,11.0,256.5,473.78,391.39
2017,12,15,14,30,286.0,137.0,1.2,11.0,234.0,448.54,372.48
2017,12,15,14,45,274.5,123.0,1.3,11.0,208.5,420.79,351.45
2017,12,15,15,0,263.0,109.0,1.4,11.0,183.0,392.08,329.0
2017,12,15,15,15,241.5,94.5,1.4,10.5,154.5,353.16,297.52
2017,12,15,15,30,220.0,80.0,1.4,10.0,126.0,314.1,264.85
2017,12,15,15,45,188.0,64.0,1.45,9.5,97.5,263.82,221.56
2017,12,15,16,0,156.0,48.0,1.5,9.0,69.0,214.1,177.06
2017,12,15,16,15,78.0,33.5,1.5,9.0,44.0,133.49,100.95
2017,12,15,16,30,0.0,19.0,1.5,9.0,19.0,18.95,0.0
2017,12,15,16,45,0.0,9.5,1.55,9.0,9.5,8.11,0.0
2017,12,15,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,16,7,15,107.5,5.5,4.25,7.0,7.5,0.0,0.0
2017,12,16,7,30,215.0,11.0,4.4,7.0,15.0,9.39,0.0
2017,12,16,7,45,361.0,19.5,4.6,7.5,48.5,17.62,4.78
2017,12,16,8,0,507.0,28.0,4.8,8.0,82.0,25.34,16.25
2017,12,16,8,15,585.0,34.0,4.95,8.5,122.5,47.91,24.03
2017,12,16,8,30,663.0,40.0,5.1,9.0,163.0,98.82,52.28
2017,12,16,8,45,711.0,43.5,5.25,9.5,203.5,152.04,93.34
2017,12,16,9,0,759.0,47.0,5.4,10.0,244.0,210.5,144.56
2017,12,16,9,15,789.5,49.5,5.5,10.0,280.5,268.19,198.68
2017,12,16,9,30,820.0,52.0,5.6,10.0,317.0,328.16,255.41
2017,12,16,9,45,836.5,55.0,5.7,10.5,348.5,385.15,308.94
2017,12,16,10,0,853.0,58.0,5.8,11.0,380.0,442.52,361.53
2017,12,16,10,15,867.5,59.5,5.8,11.5,406.5,497.39,410.54
2017,12,16,10,30,882.0,61.0,5.8,12.0,433.0,551.83,457.77
2017,12,16,10,45,892.0,62.0,5.85,12.5,452.5,602.36,500.67
2017,12,16,11,0,902.0,63.0,5.9,13.0,472.0,651.51,541.34
2017,12,16,11,15,751.0,97.0,5.9,13.0,443.5,635.46,528.44
2017,12,16,11,30,600.0,131.0,5.9,13.0,415.0,597.24,497.23
2017,12,16,11,45,601.5,132.5,5.9,13.5,419.5,625.56,519.78
2017,12,16,12,0,603.0,134.0,5.9,14.0,424.0,651.86,540.18
2017,12,16,12,15,576.0,141.0,5.9,14.0,417.0,658.5,545.47
2017,12,16,12,30,549.0,148.0,5.9,14.0,410.0,655.13,543.07
2017,12,16,12,45,720.0,108.5,5.9,14.0,445.0,780.89,642.0
2017,12,16,13,0,891.0,69.0,5.9,14.0,480.0,883.94,720.5
2017,12,16,13,15,882.0,68.0,5.85,14.0,462.0,889.31,724.41
2017,12,16,13,30,873.0,67.0,5.8,14.0,444.0,891.04,726.21
2017,12,16,13,45,860.5,65.0,5.8,14.0,420.0,894.31,729.56
2017,12,16,14,0,848.0,63.0,5.8,14.0,396.0,884.39,723.0
2017,12,16,14,15,827.5,61.0,5.7,14.0,365.0,863.69,707.75
2017,12,16,14,30,807.0,59.0,5.6,14.0,334.0,839.74,689.87
2017,12,16,14,45,779.0,56.0,5.5,14.0,298.5,804.68,663.1
2017,12,16,15,0,751.0,53.0,5.4,14.0,263.0,767.07,633.69
2017,12,16,15,15,708.0,49.0,5.3,13.5,224.0,712.89,591.43
2017,12,16,15,30,665.0,45.0,5.2,13.0,185.0,657.43,546.36
2017,12,16,15,45,599.0,39.5,5.1,12.5,144.5,580.43,481.79
2017,12,16,16,0,533.0,34.0,5.0,12.0,104.0,504.3,414.3
2017,12,16,16,15,415.0,25.5,5.0,11.5,68.0,388.06,300.63
2017,12,16,16,30,297.0,17.0,5.0,11.0,32.0,261.65,0.0
2017,12,16,16,45,148.5,8.5,5.0,10.5,16.0,110.14,0.0
2017,12,16,17,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,17,7,15,113.5,5.0,2.95,4.5,7.0,0.0,0.0
2017,12,17,7,30,227.0,10.0,3.0,5.0,14.0,8.54,0.0
2017,12,17,7,45,369.0,18.0,3.05,5.5,47.0,16.22,3.41
2017,12,17,8,0,511.0,26.0,3.1,6.0,80.0,23.5,14.76
2017,12,17,8,15,587.0,31.5,3.1,6.5,120.0,44.42,21.88
2017,12,17,8,30,663.0,37.0,3.1,7.0,160.0,94.62,49.27
2017,12,17,8,45,709.5,40.5,3.15,7.5,199.5,147.45,89.95
2017,12,17,9,0,756.0,44.0,3.2,8.0,239.0,205.35,140.67
2017,12,17,9,15,786.0,46.5,3.2,8.5,275.5,262.93,194.19
2017,12,17,9,30,816.0,49.0,3.2,9.0,312.0,322.1,249.38
2017,12,17,9,45,826.0,54.0,3.25,10.0,342.5,378.43,301.28
2017,12,17,10,0,836.0,59.0,3.3,11.0,373.0,436.08,352.54
2017,12,17,10,15,850.0,60.5,3.15,11.5,399.0,488.31,398.09
2017,12,17,10,30,864.0,62.0,3.0,12.0,425.0,541.66,442.86
2017,12,17,10,45,873.5,63.0,2.9,12.5,444.5,591.11,483.17
2017,12,17,11,0,883.0,64.0,2.8,13.0,464.0,639.17,521.07
2017,12,17,11,15,888.5,64.5,2.6,13.0,476.0,682.34,554.61
2017,12,17,11,30,894.0,65.0,2.4,13.0,488.0,723.33,583.85
2017,12,17,11,45,894.5,65.5,2.2,13.5,492.5,758.21,606.56
2017,12,17,12,0,895.0,66.0,2.0,14.0,497.0,790.2,626.66
2017,12,17,12,15,894.0,66.0,1.9,14.0,494.5,817.35,644.94
2017,12,17,12,30,893.0,66.0,1.8,14.0,492.0,841.28,660.84
2017,12,17,12,45,890.0,65.0,1.7,14.0,482.5,858.9,672.23
2017,12,17,13,0,887.0,64.0,1.6,14.0,473.0,873.06,681.23
2017,12,17,13,15,879.0,63.0,1.55,14.0,456.0,879.26,685.37
2017,12,17,13,30,871.0,62.0,1.5,14.0,439.0,881.85,687.19
2017,12,17,13,45,855.5,61.5,1.45,14.0,415.0,874.8,682.42
2017,12,17,14,0,840.0,61.0,1.4,14.0,391.0,874.01,682.18
2017,12,17,14,15,821.0,59.0,1.2,14.0,361.0,854.8,666.84
2017,12,17,14,30,802.0,57.0,1.0,14.0,331.0,832.37,649.16
2017,12,17,14,45,771.5,55.0,0.85,14.0,296.0,796.62,622.55
2017,12,17,15,0,741.0,53.0,0.7,14.0,261.0,758.37,593.67
2017,12,17,15,15,699.0,49.0,0.65,13.5,222.5,705.32,555.81
2017,12,17,15,30,657.0,45.0,0.6,13.0,184.0,650.98,515.3
2017,12,17,15,45,587.0,39.5,0.6,12.5,144.0,570.95,454.04
2017,12,17,16,0,517.0,34.0,0.6,12.0,104.0,492.05,389.78
2017,12,17,16,15,400.5,26.0,0.6,11.5,68.0,377.72,285.1
2017,12,17,16,30,284.0,18.0,0.6,11.0,32.0,261.44,11.29
2017,12,17,16,45,142.0,9.0,0.6,11.0,16.0,106.19,0.0
2017,12,17,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,45,200.0,15.5,2.2,5.5,36.0,12.45,0.79
2017,12,18,8,0,400.0,31.0,2.2,6.0,72.0,25.62,16.54
2017,12,18,8,15,483.0,38.5,2.2,6.0,110.5,44.35,24.35
2017,12,18,8,30,566.0,46.0,2.2,6.0,149.0,90.93,50.44
2017,12,18,8,45,616.5,51.0,2.2,6.5,188.0,140.35,88.28
2017,12,18,9,0,667.0,56.0,2.2,7.0,227.0,196.76,137.09
2017,12,18,9,15,702.0,60.0,2.15,7.5,263.5,251.85,187.55
2017,12,18,9,30,737.0,64.0,2.1,8.0,300.0,310.2,241.04
2017,12,18,9,45,763.0,66.0,2.05,8.5,332.0,366.08,291.91
2017,12,18,10,0,789.0,68.0,2.0,9.0,364.0,423.5,342.69
2017,12,18,10,15,805.5,70.0,1.95,9.5,390.0,477.54,389.25
2017,12,18,10,30,822.0,72.0,1.9,10.0,416.0,531.53,434.17
2017,12,18,10,45,835.5,72.5,1.85,11.0,436.5,581.79,473.85
2017,12,18,11,0,849.0,73.0,1.8,12.0,457.0,631.11,511.33
2017,12,18,11,15,855.5,74.0,1.7,12.0,469.5,675.08,545.09
2017,12,18,11,30,862.0,75.0,1.6,12.0,482.0,717.05,575.6
2017,12,18,11,45,865.5,75.0,1.55,12.5,487.5,753.37,599.87
2017,12,18,12,0,869.0,75.0,1.5,13.0,493.0,787.04,621.96
2017,12,18,12,15,868.0,75.0,1.45,13.0,491.0,814.27,640.41
2017,12,18,12,30,867.0,75.0,1.4,13.0,489.0,838.32,656.61
2017,12,18,12,45,862.0,74.5,1.35,13.5,479.0,855.02,666.45
2017,12,18,13,0,857.0,74.0,1.3,14.0,469.0,868.22,673.95
2017,12,18,13,15,848.5,73.0,1.2,14.0,452.0,874.13,677.0
2017,12,18,13,30,840.0,72.0,1.1,14.0,435.0,876.43,677.68
2017,12,18,13,45,683.0,94.5,1.05,14.0,379.5,776.05,607.73
2017,12,18,14,0,526.0,117.0,1.0,14.0,324.0,655.71,522.51
2017,12,18,14,15,647.5,91.0,0.9,14.0,326.0,744.79,587.93
2017,12,18,14,30,769.0,65.0,0.8,14.0,328.0,813.19,634.14
2017,12,18,14,45,738.5,62.0,0.7,14.0,293.0,776.35,606.19
2017,12,18,15,0,708.0,59.0,0.6,14.0,258.0,737.02,577.31
2017,12,18,15,15,664.0,54.5,0.55,13.5,219.5,682.0,537.96
2017,12,18,15,30,620.0,50.0,0.5,13.0,181.0,634.22,502.2
2017,12,18,15,45,551.0,43.5,0.5,12.5,141.5,555.28,441.7
2017,12,18,16,0,482.0,37.0,0.5,12.0,102.0,478.13,378.95
2017,12,18,16,15,366.0,27.5,0.45,11.5,66.5,364.38,275.78
2017,12,18,16,30,250.0,18.0,0.4,11.0,31.0,237.47,24.06
2017,12,18,16,45,125.0,9.0,0.35,11.0,15.5,94.53,0.0
2017,12,18,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,9.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,19,7,45,160.0,16.0,0.7,5.5,32.5,12.83,0.43
2017,12,19,8,0,320.0,32.0,0.7,6.0,65.0,26.31,17.11
2017,12,19,8,15,387.5,42.5,0.7,6.5,100.5,44.37,26.45
2017,12,19,8,30,455.0,53.0,0.7,7.0,136.0,86.34,50.94
2017,12,19,8,45,508.0,59.5,0.75,7.5,172.5,130.82,84.47
2017,12,19,9,0,561.0,66.0,0.8,8.0,209.0,181.45,127.23
2017,12,19,9,15,589.5,72.5,0.85,8.5,242.5,231.49,172.29
2017,12,19,9,30,618.0,79.0,0.9,9.0,276.0,284.28,219.82
2017,12,19,9,45,657.0,77.0,1.0,10.0,305.5,335.2,264.76
2017,12,19,10,0,696.0,75.0,1.1,11.0,335.0,388.97,311.06
2017,12,19,10,15,448.5,127.5,1.1,11.0,299.5,356.19,289.18
2017,12,19,10,30,201.0,180.0,1.1,11.0,264.0,283.57,232.11
2017,12,19,10,45,209.5,188.0,1.15,11.5,279.0,308.92,253.39
2017,12,19,11,0,218.0,196.0,1.2,12.0,294.0,334.82,274.23
2017,12,19,11,15,243.5,199.0,1.2,12.0,311.5,379.82,310.42
2017,12,19,11,30,269.0,202.0,1.2,12.0,329.0,414.7,338.29
2017,12,19,11,45,398.0,179.0,1.3,12.0,369.0,513.96,418.0
2017,12,19,12,0,527.0,156.0,1.4,12.0,409.0,607.06,491.27
2017,12,19,12,15,516.5,159.5,1.45,12.0,407.0,621.99,502.28
2017,12,19,12,30,506.0,163.0,1.5,12.0,405.0,634.49,512.19
2017,12,19,12,45,506.0,159.5,1.6,12.5,397.0,645.59,520.86
2017,12,19,13,0,506.0,156.0,1.7,13.0,389.0,654.57,527.94
2017,12,19,13,15,501.5,150.5,1.7,13.0,374.5,655.0,528.96
2017,12,19,13,30,497.0,145.0,1.7,13.0,360.0,653.11,528.36
2017,12,19,13,45,489.0,138.0,1.75,13.0,340.5,643.9,522.67
2017,12,19,14,0,481.0,131.0,1.8,13.0,321.0,632.43,515.16
2017,12,19,14,15,470.0,122.0,1.75,12.5,296.0,613.51,502.17
2017,12,19,14,30,459.0,113.0,1.7,12.0,271.0,592.54,487.45
2017,12,19,14,45,442.0,103.0,1.7,11.5,242.0,562.99,466.0
2017,12,19,15,0,425.0,93.0,1.7,11.0,213.0,531.91,442.75
2017,12,19,15,15,393.5,82.5,1.7,10.5,181.0,486.31,407.04
2017,12,19,15,30,362.0,72.0,1.7,10.0,149.0,440.43,369.74
2017,12,19,15,45,325.5,58.5,1.7,9.5,117.0,386.05,323.68
2017,12,19,16,0,289.0,45.0,1.7,9.0,85.0,332.36,275.75
2017,12,19,16,15,144.5,35.5,1.75,8.5,55.5,187.73,146.71
2017,12,19,16,30,0.0,26.0,1.8,8.0,26.0,33.38,0.64
2017,12,19,16,45,0.0,13.0,1.85,8.0,13.0,11.1,0.0
2017,12,19,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,7,45,219.5,15.0,2.85,5.5,37.0,12.1,0.0
2017,12,20,8,0,439.0,30.0,2.9,6.0,74.0,24.94,15.78
2017,12,20,8,15,525.0,36.5,2.95,6.0,113.5,43.8,24.44
2017,12,20,8,30,611.0,43.0,3.0,6.0,153.0,91.53,49.62
2017,12,20,8,45,660.0,48.0,3.15,6.5,193.0,142.83,88.47
2017,12,20,9,0,709.0,53.0,3.3,7.0,233.0,199.66,137.76
2017,12,20,9,15,743.0,56.5,3.3,7.5,269.5,256.31,190.08
2017,12,20,9,30,777.0,60.0,3.3,8.0,306.0,316.05,245.51
2017,12,20,9,45,800.0,62.0,3.35,8.5,338.5,372.91,298.2
2017,12,20,10,0,823.0,64.0,3.4,9.0,371.0,430.94,350.6
2017,12,20,10,15,839.0,66.0,3.35,9.0,397.5,486.47,400.11
2017,12,20,10,30,855.0,68.0,3.3,9.0,424.0,541.84,448.08
2017,12,20,10,45,864.5,69.0,3.25,9.5,444.0,591.9,489.66
2017,12,20,11,0,874.0,70.0,3.2,10.0,464.0,636.16,525.58
2017,12,20,11,15,880.0,71.0,3.15,10.0,477.0,680.21,561.21
2017,12,20,11,30,886.0,72.0,3.1,10.0,490.0,722.18,593.3
2017,12,20,11,45,885.0,73.5,3.1,10.5,495.0,757.25,618.18
2017,12,20,12,0,884.0,75.0,3.1,11.0,500.0,796.6,646.08
2017,12,20,12,15,883.5,74.5,3.1,11.0,498.0,816.51,660.55
2017,12,20,12,30,883.0,74.0,3.1,11.0,496.0,840.45,678.23
2017,12,20,12,45,876.0,74.5,3.15,11.0,486.0,865.54,697.1
2017,12,20,13,0,869.0,75.0,3.2,11.0,476.0,878.75,707.37
2017,12,20,13,15,860.5,74.0,3.2,11.0,459.0,885.09,712.51
2017,12,20,13,30,852.0,73.0,3.2,11.0,442.0,887.76,715.17
2017,12,20,13,45,835.0,72.0,3.2,11.0,417.5,879.08,709.65
2017,12,20,14,0,818.0,71.0,3.2,11.0,393.0,866.79,701.61
2017,12,20,14,15,797.5,69.0,3.15,10.5,363.5,846.57,688.6
2017,12,20,14,30,777.0,67.0,3.1,10.0,334.0,823.09,672.98
2017,12,20,14,45,747.0,63.5,3.1,10.0,299.0,786.17,645.9
2017,12,20,15,0,717.0,60.0,3.1,10.0,264.0,746.71,616.18
2017,12,20,15,15,672.5,56.0,2.95,9.5,225.0,691.78,573.73
2017,12,20,15,30,628.0,52.0,2.8,9.0,186.0,644.52,535.57
2017,12,20,15,45,562.5,45.0,2.65,8.5,146.0,567.58,471.85
2017,12,20,16,0,497.0,38.0,2.5,8.0,106.0,492.15,406.08
2017,12,20,16,15,377.5,29.0,2.5,7.5,70.0,375.63,297.01
2017,12,20,16,30,258.0,20.0,2.5,7.0,34.0,247.31,56.93
2017,12,20,16,45,129.0,10.0,2.55,6.5,17.0,98.45,0.0
2017,12,20,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,21,7,45,250.5,14.0,2.85,2.5,38.5,12.31,0.0
2017,12,21,8,0,501.0,28.0,2.9,3.0,77.0,25.49,16.41
2017,12,21,8,15,583.5,34.0,2.95,3.5,118.0,41.56,22.69
2017,12,21,8,30,666.0,40.0,3.0,4.0,159.0,91.93,48.45
2017,12,21,8,45,717.0,44.5,3.1,5.0,200.5,146.25,89.28
2017,12,21,9,0,768.0,49.0,3.2,6.0,242.0,206.26,141.23
2017,12,21,9,15,800.5,52.0,3.2,6.5,280.5,265.37,196.17
2017,12,21,9,30,833.0,55.0,3.2,7.0,319.0,327.3,254.02
2017,12,21,9,45,854.0,57.5,3.25,7.5,352.0,386.93,309.52
2017,12,21,10,0,875.0,60.0,3.3,8.0,385.0,445.99,363.2
2017,12,21,10,15,890.0,61.5,3.25,8.5,412.5,502.45,413.04
2017,12,21,10,30,905.0,63.0,3.2,9.0,440.0,558.52,460.89
2017,12,21,10,45,914.5,64.5,3.2,9.5,460.5,610.73,504.29
2017,12,21,11,0,924.0,66.0,3.2,10.0,481.0,661.51,545.24
2017,12,21,11,15,930.0,66.5,3.15,10.0,494.5,707.1,581.92
2017,12,21,11,30,936.0,67.0,3.1,10.0,508.0,750.45,614.57
2017,12,21,11,45,938.0,67.5,3.1,10.5,513.5,788.38,641.33
2017,12,21,12,0,940.0,68.0,3.1,11.0,519.0,823.42,665.73
2017,12,21,12,15,939.0,68.0,3.0,11.0,517.5,852.36,686.1
