Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,12,30,938.0,68.0,2.9,11.0,516.0,877.94,703.98
2017,12,21,12,45,918.0,72.0,2.8,11.5,503.5,888.96,709.99
2017,12,21,13,0,898.0,76.0,2.7,12.0,491.0,904.84,719.68
2017,12,21,13,15,889.5,75.0,2.55,12.0,473.5,911.75,723.79
2017,12,21,13,30,881.0,74.0,2.4,12.0,456.0,914.87,725.32
2017,12,21,13,45,869.0,72.0,2.3,12.0,432.0,909.78,721.56
2017,12,21,14,0,857.0,70.0,2.2,12.0,408.0,900.98,715.28
2017,12,21,14,15,837.0,68.0,1.95,11.5,377.5,881.31,700.91
2017,12,21,14,30,817.0,66.0,1.7,11.0,347.0,858.24,683.86
2017,12,21,14,45,788.5,62.5,1.5,11.0,311.0,822.44,656.56
2017,12,21,15,0,760.0,59.0,1.3,11.0,275.0,783.92,626.74
2017,12,21,15,15,716.5,55.0,1.2,10.0,235.5,729.31,587.52
2017,12,21,15,30,673.0,51.0,1.1,9.0,196.0,673.07,545.28
2017,12,21,15,45,603.5,45.0,1.05,8.5,154.5,592.04,481.4
2017,12,21,16,0,534.0,39.0,1.0,8.0,113.0,523.37,423.36
2017,12,21,16,15,412.0,30.0,1.05,7.5,75.0,403.6,315.37
2017,12,21,16,30,290.0,21.0,1.1,7.0,37.0,272.74,78.15
2017,12,21,16,45,145.0,10.5,1.15,7.0,18.5,110.19,0.0
2017,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,22,7,45,205.0,15.0,2.2,3.0,35.0,12.11,0.0
2017,12,22,8,0,410.0,30.0,2.4,3.0,70.0,24.91,15.84
2017,12,22,8,15,497.5,37.5,2.45,3.5,109.5,39.41,22.71
2017,12,22,8,30,585.0,45.0,2.5,4.0,149.0,86.55,47.23
2017,12,22,8,45,637.0,50.0,2.55,4.5,188.5,138.65,86.48
2017,12,22,9,0,689.0,55.0,2.6,5.0,228.0,194.56,134.76
2017,12,22,9,15,724.5,58.5,2.55,5.5,265.0,250.39,186.29
2017,12,22,9,30,760.0,62.0,2.5,6.0,302.0,309.53,241.16
2017,12,22,9,45,591.5,94.0,2.45,7.0,292.5,323.19,260.71
2017,12,22,10,0,423.0,126.0,2.4,8.0,283.0,313.5,257.58
2017,12,22,10,15,491.0,123.0,2.25,8.0,317.5,369.45,305.86
2017,12,22,10,30,559.0,120.0,2.1,8.0,352.0,436.3,361.92
2017,12,22,10,45,608.0,113.5,1.95,8.5,377.0,489.44,405.26
2017,12,22,11,0,657.0,107.0,1.8,9.0,402.0,544.91,449.33
2017,12,22,11,15,654.5,111.5,1.65,9.0,412.5,579.87,476.57
2017,12,22,11,30,652.0,116.0,1.5,9.0,423.0,612.74,501.52
2017,12,22,11,45,572.5,139.5,1.35,9.5,411.5,599.02,488.53
2017,12,22,12,0,493.0,163.0,1.2,10.0,400.0,586.3,476.12
2017,12,22,12,15,683.0,120.5,1.2,10.0,447.5,718.86,577.94
2017,12,22,12,30,873.0,78.0,1.2,10.0,495.0,843.78,666.25
2017,12,22,12,45,712.5,109.5,1.25,10.5,445.5,771.69,613.04
2017,12,22,13,0,552.0,141.0,1.3,11.0,396.0,675.77,543.8
2017,12,22,13,15,605.0,121.5,1.25,11.0,392.0,720.0,577.42
2017,12,22,13,30,658.0,102.0,1.2,11.0,388.0,754.44,601.99
2017,12,22,13,45,640.0,100.0,1.15,11.0,366.0,742.92,593.34
2017,12,22,14,0,622.0,98.0,1.1,11.0,344.0,728.43,583.12
2017,12,22,14,15,598.0,96.0,1.05,10.5,318.5,705.63,567.83
2017,12,22,14,30,574.0,94.0,1.0,10.0,293.0,680.17,550.41
2017,12,22,14,45,545.5,88.0,0.95,10.0,261.5,643.63,523.38
2017,12,22,15,0,517.0,82.0,0.9,10.0,230.0,605.15,494.34
2017,12,22,15,15,483.0,74.0,1.0,9.5,196.5,558.07,459.96
2017,12,22,15,30,449.0,66.0,1.1,9.0,163.0,509.98,422.97
2017,12,22,15,45,395.0,56.0,1.25,8.5,128.0,442.8,368.84
2017,12,22,16,0,341.0,46.0,1.4,8.0,93.0,376.75,312.47
2017,12,22,16,15,257.5,33.0,1.45,7.5,61.5,288.14,229.41
2017,12,22,16,30,174.0,20.0,1.5,7.0,30.0,187.87,63.21
2017,12,22,16,45,87.0,10.0,1.6,6.5,15.0,69.37,0.0
2017,12,22,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,23,7,45,123.5,16.0,1.85,3.5,28.0,12.48,0.0
2017,12,23,8,0,247.0,32.0,1.9,4.0,56.0,24.86,15.65
2017,12,23,8,15,300.0,45.0,1.95,4.5,88.0,39.56,25.48
2017,12,23,8,30,353.0,58.0,2.0,5.0,120.0,76.3,47.35
2017,12,23,8,45,391.0,68.5,2.05,5.5,153.0,115.45,77.35
2017,12,23,9,0,429.0,79.0,2.1,6.0,186.0,159.11,114.74
2017,12,23,9,15,450.0,89.0,2.1,6.5,216.5,202.31,154.1
2017,12,23,9,30,471.0,99.0,2.1,7.0,247.0,247.69,195.6
2017,12,23,9,45,493.5,104.5,2.1,7.5,274.0,291.36,235.26
2017,12,23,10,0,516.0,110.0,2.1,8.0,301.0,336.79,275.65
2017,12,23,10,15,497.5,123.0,2.05,8.0,318.0,371.6,307.02
2017,12,23,10,30,479.0,136.0,2.0,8.0,335.0,403.8,335.19
2017,12,23,10,45,499.5,139.5,2.0,8.5,355.5,446.28,370.45
2017,12,23,11,0,520.0,143.0,2.0,9.0,376.0,489.45,405.41
2017,12,23,11,15,282.0,168.5,1.95,9.0,295.5,370.52,308.47
2017,12,23,11,30,44.0,194.0,1.9,9.0,215.0,218.51,180.34
2017,12,23,11,45,198.5,193.5,1.85,9.5,288.5,349.97,291.89
2017,12,23,12,0,353.0,193.0,1.8,10.0,362.0,494.29,408.28
2017,12,23,12,15,389.0,185.0,1.7,10.0,371.0,528.27,434.55
2017,12,23,12,30,425.0,177.0,1.6,10.0,380.0,580.54,474.86
2017,12,23,12,45,296.5,191.5,1.5,10.5,332.0,483.63,396.56
2017,12,23,13,0,168.0,206.0,1.4,11.0,284.0,380.86,312.89
2017,12,23,13,15,271.0,185.5,1.35,11.0,306.0,471.77,388.05
2017,12,23,13,30,374.0,165.0,1.3,11.0,328.0,545.49,447.27
2017,12,23,13,45,230.0,166.5,1.3,11.0,265.5,423.46,349.18
2017,12,23,14,0,86.0,168.0,1.3,11.0,203.0,261.97,217.05
2017,12,23,14,15,82.0,156.5,1.25,11.0,187.5,247.82,206.45
2017,12,23,14,30,78.0,145.0,1.2,11.0,172.0,233.61,194.95
2017,12,23,14,45,74.5,130.5,1.15,11.0,154.5,215.31,179.97
2017,12,23,15,0,71.0,116.0,1.1,11.0,137.0,196.91,164.67
2017,12,23,15,15,64.5,100.0,1.1,10.5,117.0,173.34,144.96
2017,12,23,15,30,58.0,84.0,1.1,10.0,97.0,149.66,124.69
2017,12,23,15,45,47.5,67.5,1.15,9.5,76.5,121.59,100.06
2017,12,23,16,0,37.0,51.0,1.2,9.0,56.0,93.26,74.69
2017,12,23,16,15,18.5,34.5,1.3,8.5,37.0,57.81,42.1
2017,12,23,16,30,0.0,18.0,1.4,8.0,18.0,15.28,0.63
2017,12,23,16,45,0.0,9.0,1.5,7.5,9.0,7.68,0.0
2017,12,23,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,7,45,25.5,16.5,2.3,4.0,19.0,13.54,0.0
2017,12,24,8,0,51.0,33.0,2.4,4.0,38.0,26.11,16.64
2017,12,24,8,15,71.0,49.5,2.2,4.5,60.0,39.66,27.97
2017,12,24,8,30,91.0,66.0,2.0,5.0,82.0,60.72,43.96
2017,12,24,8,45,102.5,83.0,1.85,6.0,105.0,83.95,63.16
2017,12,24,9,0,114.0,100.0,1.7,7.0,128.0,109.01,84.66
2017,12,24,9,15,120.0,115.5,1.55,7.5,149.5,133.12,105.96
2017,12,24,9,30,126.0,131.0,1.4,8.0,171.0,158.21,128.01
2017,12,24,9,45,130.5,144.0,1.25,8.5,189.0,181.35,148.15
2017,12,24,10,0,135.0,157.0,1.1,9.0,207.0,205.13,168.42
2017,12,24,10,15,224.5,161.0,1.1,9.0,251.0,269.1,221.79
2017,12,24,10,30,314.0,165.0,1.1,9.0,295.0,334.97,276.33
2017,12,24,10,45,201.0,180.0,1.1,9.5,265.0,293.63,242.35
2017,12,24,11,0,88.0,195.0,1.1,10.0,235.0,240.03,197.48
2017,12,24,11,15,118.0,203.0,1.05,10.0,258.0,286.03,235.69
2017,12,24,11,30,148.0,211.0,1.0,10.0,281.0,323.62,266.26
2017,12,24,11,45,152.5,213.5,0.95,10.0,286.5,338.31,277.89
2017,12,24,12,0,157.0,216.0,0.9,10.0,292.0,353.04,289.63
2017,12,24,12,15,78.5,162.5,0.9,10.0,200.5,220.26,181.58
2017,12,24,12,30,0.0,109.0,0.9,10.0,109.0,92.86,73.77
2017,12,24,12,45,29.5,152.5,0.9,10.0,166.5,174.08,143.37
2017,12,24,13,0,59.0,196.0,0.9,10.0,224.0,254.91,210.37
2017,12,24,13,15,29.5,170.5,1.0,10.0,184.5,200.78,165.04
2017,12,24,13,30,0.0,145.0,1.1,10.0,145.0,132.17,107.25
2017,12,24,13,45,23.5,153.5,1.25,10.0,163.0,165.14,136.36
2017,12,24,14,0,47.0,162.0,1.4,10.0,181.0,217.8,181.31
2017,12,24,14,15,44.0,150.5,1.35,9.5,167.0,204.32,170.38
2017,12,24,14,30,41.0,139.0,1.3,9.0,153.0,190.88,159.59
2017,12,24,14,45,37.0,125.0,1.3,9.0,137.0,172.91,144.56
2017,12,24,15,0,33.0,111.0,1.3,9.0,121.0,154.94,129.33
2017,12,24,15,15,27.0,96.0,1.3,8.5,103.5,133.7,111.18
2017,12,24,15,30,21.0,81.0,1.3,8.0,86.0,112.52,92.72
2017,12,24,15,45,11.5,65.0,1.3,8.0,67.5,76.27,60.73
2017,12,24,16,0,2.0,49.0,1.3,8.0,49.0,52.01,38.89
2017,12,24,16,15,1.0,32.5,1.25,8.0,32.5,32.88,21.41
2017,12,24,16,30,0.0,16.0,1.2,8.0,16.0,13.2,0.41
2017,12,24,16,45,0.0,8.0,1.2,8.0,8.0,6.83,0.0
2017,12,24,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,7,45,40.5,16.5,1.05,5.5,20.0,13.17,0.0
2017,12,25,8,0,81.0,33.0,1.0,6.0,40.0,25.65,16.06
2017,12,25,8,15,102.5,49.5,0.95,6.5,64.0,39.28,27.32
2017,12,25,8,30,124.0,66.0,0.9,7.0,88.0,62.87,44.29
2017,12,25,8,45,136.5,82.0,0.9,7.5,112.0,87.41,64.2
2017,12,25,9,0,149.0,98.0,0.9,8.0,136.0,113.8,86.82
2017,12,25,9,15,155.5,113.5,0.85,8.0,158.5,140.03,110.16
2017,12,25,9,30,162.0,129.0,0.8,8.0,181.0,167.25,134.36
2017,12,25,9,45,165.5,143.0,0.75,8.5,200.5,192.93,156.79
2017,12,25,10,0,169.0,157.0,0.7,9.0,220.0,219.14,179.18
2017,12,25,10,15,172.0,168.5,0.75,9.0,236.5,243.13,199.81
2017,12,25,10,30,175.0,180.0,0.8,9.0,253.0,267.43,220.4
2017,12,25,10,45,295.5,172.0,0.85,9.5,302.0,349.45,287.71
2017,12,25,11,0,416.0,164.0,0.9,10.0,351.0,444.71,363.73
2017,12,25,11,15,421.0,168.5,0.95,10.0,362.5,475.04,387.62
2017,12,25,11,30,426.0,173.0,1.0,10.0,374.0,504.59,411.18
2017,12,25,11,45,393.5,182.5,1.1,10.5,370.0,495.89,404.46
2017,12,25,12,0,361.0,192.0,1.2,11.0,366.0,498.39,406.14
2017,12,25,12,15,312.0,199.0,1.15,11.0,349.5,481.83,392.54
2017,12,25,12,30,263.0,206.0,1.1,11.0,333.0,461.76,376.18
2017,12,25,12,45,264.0,202.0,1.05,11.0,327.5,468.02,381.43
2017,12,25,13,0,265.0,198.0,1.0,11.0,322.0,473.3,385.7
2017,12,25,13,15,168.5,192.5,0.9,11.0,270.5,370.2,303.28
2017,12,25,13,30,72.0,187.0,0.8,11.0,219.0,264.0,216.57
2017,12,25,13,45,71.5,177.5,0.75,11.5,207.5,255.93,210.58
2017,12,25,14,0,71.0,168.0,0.7,12.0,196.0,247.78,203.91
2017,12,25,14,15,69.0,156.0,0.65,11.5,181.5,234.71,193.9
2017,12,25,14,30,67.0,144.0,0.6,11.0,167.0,221.56,183.73
2017,12,25,14,45,63.5,130.0,0.6,11.0,150.0,204.03,169.52
2017,12,25,15,0,60.0,116.0,0.6,11.0,133.0,186.45,155.05
2017,12,25,15,15,54.5,100.5,0.65,10.5,114.5,164.69,137.03
2017,12,25,15,30,49.0,85.0,0.7,10.0,96.0,142.89,118.5
2017,12,25,15,45,40.5,68.5,0.75,10.0,76.0,116.69,95.46
2017,12,25,16,0,32.0,52.0,0.8,10.0,56.0,90.16,71.73
2017,12,25,16,15,16.0,36.0,0.85,10.0,38.0,58.0,42.27
2017,12,25,16,30,0.0,20.0,0.9,10.0,20.0,18.12,3.41
2017,12,25,16,45,0.0,10.0,1.0,10.0,10.0,8.54,0.0
2017,12,25,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,26,7,45,214.0,13.0,1.0,6.5,33.0,11.39,0.0
2017,12,26,8,0,428.0,26.0,1.0,7.0,66.0,23.48,14.08
2017,12,26,8,15,514.5,33.0,1.0,7.5,105.0,33.58,24.31
2017,12,26,8,30,601.0,40.0,1.0,8.0,144.0,80.19,41.62
2017,12,26,8,45,653.0,44.5,1.0,8.5,184.0,130.3,77.22
2017,12,26,9,0,705.0,49.0,1.0,9.0,224.0,186.31,124.02
2017,12,26,9,15,739.5,52.5,0.95,9.5,261.0,242.57,174.5
2017,12,26,9,30,774.0,56.0,0.9,10.0,298.0,302.02,228.07
2017,12,26,9,45,788.5,60.0,0.85,10.5,329.5,357.58,278.05
2017,12,26,10,0,803.0,64.0,0.8,11.0,361.0,413.54,326.7
2017,12,26,10,15,819.5,66.0,0.7,11.5,388.0,468.45,372.36
2017,12,26,10,30,836.0,68.0,0.6,12.0,415.0,523.36,415.99
2017,12,26,10,45,847.5,69.5,0.55,12.5,435.5,574.57,455.47
2017,12,26,11,0,859.0,71.0,0.5,13.0,456.0,624.72,492.66
2017,12,26,11,15,866.0,71.5,0.45,13.0,470.0,669.44,525.55
2017,12,26,11,30,873.0,72.0,0.4,13.0,484.0,706.45,551.54
2017,12,26,11,45,876.5,72.5,0.4,13.5,490.5,743.76,575.86
2017,12,26,12,0,880.0,73.0,0.4,14.0,497.0,778.5,598.09
2017,12,26,12,15,879.5,73.0,0.45,14.0,495.5,806.68,617.71
2017,12,26,12,30,879.0,73.0,0.5,14.0,494.0,831.75,635.38
2017,12,26,12,45,878.5,71.5,0.55,14.5,486.0,851.72,648.55
2017,12,26,13,0,878.0,70.0,0.6,15.0,478.0,868.36,659.62
2017,12,26,13,15,870.5,69.0,0.7,15.0,462.0,876.05,667.03
2017,12,26,13,30,863.0,68.0,0.8,15.0,446.0,889.68,678.69
2017,12,26,13,45,848.5,67.0,0.9,15.0,422.5,884.05,677.32
2017,12,26,14,0,834.0,66.0,1.0,15.0,399.0,874.8,673.71
2017,12,26,14,15,815.0,64.0,1.05,14.5,370.0,856.61,664.28
2017,12,26,14,30,796.0,62.0,1.1,14.0,341.0,835.14,652.38
2017,12,26,14,45,762.5,60.5,1.2,14.0,306.0,798.18,628.6
2017,12,26,15,0,729.0,59.0,1.3,14.0,271.0,758.6,602.1
2017,12,26,15,15,687.5,54.5,1.35,13.0,232.5,706.04,566.36
2017,12,26,15,30,646.0,50.0,1.4,12.0,194.0,652.03,527.51
2017,12,26,15,45,586.5,44.0,1.45,11.5,154.5,580.35,471.74
2017,12,26,16,0,527.0,38.0,1.5,11.0,115.0,519.05,420.55
2017,12,26,16,15,419.0,29.5,1.5,10.5,78.0,410.43,324.86
2017,12,26,16,30,311.0,21.0,1.5,10.0,41.0,295.19,153.84
2017,12,26,16,45,155.5,10.5,1.55,9.5,20.5,118.49,0.0
2017,12,26,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,27,7,45,196.0,14.0,1.35,5.5,32.0,11.31,0.0
2017,12,27,8,0,392.0,28.0,1.3,6.0,64.0,23.21,13.86
2017,12,27,8,15,479.0,35.0,1.25,6.0,102.0,31.53,22.62
2017,12,27,8,30,566.0,42.0,1.2,6.0,140.0,78.33,41.94
2017,12,27,8,45,609.5,48.5,1.15,6.5,178.0,125.23,75.5
2017,12,27,9,0,653.0,55.0,1.1,7.0,216.0,179.21,121.11
2017,12,27,9,15,688.5,58.5,1.05,7.5,252.5,234.2,170.58
2017,12,27,9,30,724.0,62.0,1.0,8.0,289.0,291.14,222.21
2017,12,27,9,45,430.5,109.5,0.95,8.5,248.0,269.19,214.86
2017,12,27,10,0,137.0,157.0,0.9,9.0,207.0,204.96,167.54
2017,12,27,10,15,282.0,151.5,0.85,9.5,265.0,285.31,233.93
2017,12,27,10,30,427.0,146.0,0.8,10.0,323.0,382.98,312.58
2017,12,27,10,45,486.5,141.5,0.75,10.5,352.5,437.48,355.58
2017,12,27,11,0,546.0,137.0,0.7,11.0,382.0,495.95,400.97
2017,12,27,11,15,596.0,127.5,0.7,11.5,402.5,553.06,444.48
2017,12,27,11,30,646.0,118.0,0.7,12.0,423.0,606.4,484.37
2017,12,27,11,45,582.5,138.0,0.7,12.5,415.5,608.17,483.96
2017,12,27,12,0,519.0,158.0,0.7,13.0,408.0,597.99,475.22
2017,12,27,12,15,688.5,115.0,0.7,13.0,446.0,713.94,561.84
2017,12,27,12,30,858.0,72.0,0.7,13.0,484.0,812.53,629.53
2017,12,27,12,45,787.5,84.5,0.7,13.5,457.5,798.39,617.4
2017,12,27,13,0,717.0,97.0,0.7,14.0,431.0,775.06,600.67
2017,12,27,13,15,778.0,83.0,0.7,14.0,434.0,820.71,633.13
2017,12,27,13,30,839.0,69.0,0.7,14.0,437.0,869.31,666.3
2017,12,27,13,45,706.0,90.5,0.7,14.5,389.0,790.56,611.17
2017,12,27,14,0,573.0,112.0,0.7,15.0,341.0,700.17,548.44
2017,12,27,14,15,676.5,87.0,0.7,14.5,338.5,766.67,598.53
2017,12,27,14,30,780.0,62.0,0.7,14.0,336.0,820.94,637.27
2017,12,27,14,45,754.0,59.0,0.75,14.0,302.5,788.97,615.62
2017,12,27,15,0,728.0,56.0,0.8,14.0,269.0,754.39,592.62
2017,12,27,15,15,688.5,52.0,0.8,13.5,231.5,704.39,557.8
2017,12,27,15,30,649.0,48.0,0.8,13.0,194.0,652.91,520.31
2017,12,27,15,45,589.5,42.5,0.85,12.5,155.0,581.94,466.56
2017,12,27,16,0,530.0,37.0,0.9,12.0,116.0,511.38,409.79
2017,12,27,16,15,424.5,29.0,0.95,11.5,79.0,414.37,325.54
2017,12,27,16,30,319.0,21.0,1.0,11.0,42.0,302.64,167.36
2017,12,27,16,45,159.5,10.5,1.1,10.5,21.0,121.52,0.0
2017,12,27,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,7,45,193.0,14.5,0.95,5.5,32.0,11.75,0.0
2017,12,28,8,0,386.0,29.0,0.9,6.0,64.0,24.1,14.56
2017,12,28,8,15,477.5,36.5,0.9,6.5,103.0,31.75,22.76
2017,12,28,8,30,569.0,44.0,0.9,7.0,142.0,76.97,40.82
2017,12,28,8,45,636.0,47.5,0.9,7.5,183.5,128.24,76.58
2017,12,28,9,0,703.0,51.0,0.9,8.0,225.0,185.04,123.18
2017,12,28,9,15,738.5,54.5,0.8,8.5,262.5,241.42,173.62
2017,12,28,9,30,774.0,58.0,0.7,9.0,300.0,301.15,227.25
2017,12,28,9,45,578.5,95.0,0.65,9.5,286.5,312.44,245.46
2017,12,28,10,0,383.0,132.0,0.6,10.0,273.0,297.32,238.92
2017,12,28,10,15,616.5,100.0,0.55,10.5,347.0,405.56,325.67
2017,12,28,10,30,850.0,68.0,0.5,11.0,421.0,528.12,420.65
2017,12,28,10,45,859.5,70.0,0.5,11.5,442.0,579.56,460.0
2017,12,28,11,0,869.0,72.0,0.5,12.0,463.0,629.76,497.87
2017,12,28,11,15,876.0,73.0,0.5,12.5,477.0,675.68,531.45
2017,12,28,11,30,883.0,74.0,0.5,13.0,491.0,719.64,562.28
2017,12,28,11,45,886.0,74.5,0.55,13.5,497.5,751.48,583.45
2017,12,28,12,0,889.0,75.0,0.6,14.0,504.0,786.4,606.82
2017,12,28,12,15,889.0,75.0,0.6,14.0,503.0,815.52,626.29
2017,12,28,12,30,889.0,75.0,0.6,14.0,502.0,841.53,643.69
2017,12,28,12,45,865.5,80.0,0.65,14.0,490.0,859.13,656.43
2017,12,28,13,0,842.0,85.0,0.7,14.0,478.0,864.19,660.94
2017,12,28,13,15,834.0,84.0,0.7,14.0,462.5,871.59,666.43
2017,12,28,13,30,826.0,83.0,0.7,14.0,447.0,875.39,669.57
2017,12,28,13,45,674.0,102.5,0.7,14.5,390.0,776.62,601.35
2017,12,28,14,0,522.0,122.0,0.7,15.0,333.0,657.82,518.21
2017,12,28,14,15,494.5,120.5,0.65,14.5,308.5,633.91,503.39
2017,12,28,14,30,467.0,119.0,0.6,14.0,284.0,608.12,485.72
2017,12,28,14,45,449.0,109.5,0.6,14.0,255.5,578.87,464.84
2017,12,28,15,0,431.0,100.0,0.6,14.0,227.0,548.04,442.28
2017,12,28,15,15,402.5,89.0,0.6,13.0,195.0,504.69,410.94
2017,12,28,15,30,374.0,78.0,0.6,12.0,163.0,460.74,377.81
2017,12,28,15,45,330.0,65.5,0.65,11.5,129.5,401.57,330.36
2017,12,28,16,0,286.0,53.0,0.7,11.0,96.0,343.6,281.53
2017,12,28,16,15,213.5,39.0,0.7,10.5,65.5,263.04,209.95
2017,12,28,16,30,141.0,25.0,0.7,10.0,35.0,175.5,102.2
2017,12,28,16,45,70.5,12.5,0.75,10.0,17.5,60.52,0.0
2017,12,28,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,29,7,45,180.0,15.0,2.2,5.5,31.5,12.17,0.0
2017,12,29,8,0,360.0,30.0,2.2,6.0,63.0,24.94,15.17
2017,12,29,8,15,454.5,38.5,2.25,6.0,102.5,32.32,23.26
2017,12,29,8,30,549.0,47.0,2.3,6.0,142.0,77.08,42.09
2017,12,29,8,45,607.5,52.5,2.35,6.5,182.0,126.06,76.49
2017,12,29,9,0,666.0,58.0,2.4,7.0,222.0,181.8,122.94
2017,12,29,9,15,704.0,62.0,2.35,7.5,260.0,238.68,174.35
2017,12,29,9,30,742.0,66.0,2.3,8.0,298.0,297.8,228.5
2017,12,29,9,45,781.0,66.0,2.3,8.5,333.5,356.74,282.16
2017,12,29,10,0,820.0,66.0,2.3,9.0,369.0,418.62,337.16
2017,12,29,10,15,678.0,95.5,2.25,9.5,358.0,428.92,350.18
2017,12,29,10,30,536.0,125.0,2.2,10.0,347.0,417.36,343.46
2017,12,29,10,45,604.5,114.0,2.15,10.5,376.5,481.09,395.98
2017,12,29,11,0,673.0,103.0,2.1,11.0,406.0,543.72,446.2
2017,12,29,11,15,655.5,112.0,1.95,11.5,414.0,574.76,469.54
2017,12,29,11,30,638.0,121.0,1.8,12.0,422.0,602.48,489.67
2017,12,29,11,45,683.0,110.5,1.7,12.5,437.0,651.95,526.82
2017,12,29,12,0,728.0,100.0,1.6,13.0,452.0,701.39,561.77
2017,12,29,12,15,700.5,107.0,1.55,13.0,445.5,713.32,569.54
2017,12,29,12,30,673.0,114.0,1.5,13.0,439.0,721.11,574.73
2017,12,29,12,45,533.0,146.5,1.45,13.5,401.0,649.48,520.34
2017,12,29,13,0,393.0,179.0,1.4,14.0,363.0,560.42,451.23
2017,12,29,13,15,544.0,137.0,1.3,14.0,383.0,673.87,538.99
2017,12,29,13,30,695.0,95.0,1.2,14.0,403.0,778.11,612.56
2017,12,29,13,45,585.0,113.5,1.15,14.0,363.5,708.69,561.63
2017,12,29,14,0,475.0,132.0,1.1,14.0,324.0,627.64,503.27
2017,12,29,14,15,459.5,126.0,1.0,14.0,301.0,609.08,490.11
2017,12,29,14,30,444.0,120.0,0.9,14.0,278.0,588.61,474.68
2017,12,29,14,45,596.5,90.5,0.85,14.0,280.5,694.77,553.08
2017,12,29,15,0,749.0,61.0,0.8,14.0,283.0,780.65,612.52
2017,12,29,15,15,709.0,57.0,0.8,13.0,244.0,729.82,576.86
2017,12,29,15,30,669.0,53.0,0.8,12.0,205.0,677.22,539.91
2017,12,29,15,45,607.0,47.0,0.8,11.5,164.5,612.02,490.28
2017,12,29,16,0,545.0,41.0,0.8,11.0,124.0,539.39,431.99
2017,12,29,16,15,438.0,32.5,0.8,10.5,85.5,430.45,339.86
2017,12,29,16,30,331.0,24.0,0.8,10.0,47.0,318.14,195.92
2017,12,29,16,45,165.5,12.0,0.8,10.0,23.5,127.51,0.0
2017,12,29,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,30,7,45,144.0,15.0,1.75,5.5,28.0,12.13,0.0
2017,12,30,8,0,288.0,30.0,1.8,6.0,56.0,24.76,14.98
2017,12,30,8,15,353.0,42.0,1.8,6.0,91.0,34.35,25.08
2017,12,30,8,30,418.0,54.0,1.8,6.0,126.0,73.66,43.97
2017,12,30,8,45,471.0,61.0,1.85,6.5,161.5,115.33,73.44
2017,12,30,9,0,524.0,68.0,1.9,7.0,197.0,163.3,113.16
2017,12,30,9,15,552.5,75.0,1.85,7.5,230.0,211.34,156.45
2017,12,30,9,30,581.0,82.0,1.8,8.0,263.0,262.26,202.84
2017,12,30,9,45,613.5,83.0,1.8,8.5,293.0,311.56,247.55
2017,12,30,10,0,646.0,84.0,1.8,9.0,323.0,363.39,293.56
2017,12,30,10,15,669.0,86.0,1.75,9.5,349.5,414.04,337.45
2017,12,30,10,30,692.0,88.0,1.7,10.0,376.0,465.68,380.8
2017,12,30,10,45,610.0,115.0,1.7,10.5,378.0,484.33,396.54
2017,12,30,11,0,528.0,142.0,1.7,11.0,380.0,487.75,399.43
2017,12,30,11,15,534.0,145.5,1.65,11.5,392.5,522.38,426.62
2017,12,30,11,30,540.0,149.0,1.6,12.0,405.0,556.01,452.14
2017,12,30,11,45,625.5,127.0,1.55,12.5,427.5,626.8,506.35
2017,12,30,12,0,711.0,105.0,1.5,13.0,450.0,693.57,555.4
2017,12,30,12,15,733.5,99.0,1.45,13.0,454.0,729.8,580.65
2017,12,30,12,30,756.0,93.0,1.4,13.0,458.0,760.04,601.68
2017,12,30,12,45,611.5,128.5,1.4,13.5,421.0,703.87,559.85
2017,12,30,13,0,467.0,164.0,1.4,14.0,384.0,626.29,501.03
2017,12,30,13,15,459.0,161.0,1.35,14.0,371.5,626.87,502.43
2017,12,30,13,30,451.0,158.0,1.3,14.0,359.0,625.24,501.43
2017,12,30,13,45,405.5,156.0,1.3,14.0,329.5,588.54,474.06
2017,12,30,14,0,360.0,154.0,1.3,14.0,300.0,529.71,430.34
2017,12,30,14,15,509.0,116.5,1.15,13.5,307.0,642.19,518.08
2017,12,30,14,30,658.0,79.0,1.0,13.0,314.0,739.77,588.28
2017,12,30,14,45,621.5,78.0,0.9,13.0,283.0,702.49,559.38
2017,12,30,15,0,585.0,77.0,0.8,13.0,252.0,663.02,530.04
2017,12,30,15,15,552.0,70.5,0.85,12.5,217.5,618.05,498.43
2017,12,30,15,30,519.0,64.0,0.9,12.0,183.0,571.8,464.28
2017,12,30,15,45,462.5,56.0,0.95,11.5,147.0,503.3,411.01
2017,12,30,16,0,406.0,48.0,1.0,11.0,111.0,435.57,355.58
2017,12,30,16,15,327.5,36.5,1.0,10.5,77.0,349.2,280.35
2017,12,30,16,30,249.0,25.0,1.0,10.0,43.0,259.75,167.8
2017,12,30,16,45,124.5,12.5,1.0,10.0,21.5,99.07,0.0
2017,12,30,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,31,7,45,35.0,16.0,1.65,6.5,19.0,13.1,0.0
2017,12,31,8,0,70.0,32.0,1.7,7.0,38.0,24.86,14.95
2017,12,31,8,15,97.5,48.5,1.85,7.0,62.5,37.66,27.9
2017,12,31,8,30,125.0,65.0,2.0,7.0,87.0,60.43,42.52
2017,12,31,8,45,143.0,81.5,2.15,7.5,112.5,85.67,62.47
2017,12,31,9,0,161.0,98.0,2.3,8.0,138.0,113.75,86.23
2017,12,31,9,15,169.5,114.0,2.35,8.0,161.5,141.56,111.05
2017,12,31,9,30,178.0,130.0,2.4,8.0,185.0,170.61,137.15
2017,12,31,9,45,188.0,142.0,2.45,8.5,206.5,197.7,161.16
2017,12,31,10,0,198.0,154.0,2.5,9.0,228.0,225.87,185.81
2017,12,31,10,15,252.5,160.5,2.45,9.5,261.0,278.2,229.91
2017,12,31,10,30,307.0,167.0,2.4,10.0,294.0,329.2,272.5
2017,12,31,10,45,153.5,148.0,2.35,10.5,211.5,231.22,191.69
2017,12,31,11,0,0.0,129.0,2.3,11.0,129.0,110.39,88.66
2017,12,31,11,15,214.0,152.0,2.05,11.0,253.5,304.41,253.89
2017,12,31,11,30,428.0,175.0,1.8,11.0,378.0,504.59,414.83
2017,12,31,11,45,447.5,173.5,1.6,11.5,388.5,538.01,438.43
2017,12,31,12,0,467.0,172.0,1.4,12.0,399.0,571.19,462.38
2017,12,31,12,15,476.0,169.5,1.2,12.0,401.0,594.39,478.87
2017,12,31,12,30,485.0,167.0,1.0,12.0,403.0,616.21,493.91
2017,12,31,12,45,299.0,188.5,0.8,12.0,333.5,479.69,386.79
2017,12,31,13,0,113.0,210.0,0.6,12.0,264.0,335.65,271.26
2017,12,31,13,15,225.0,193.5,0.5,12.0,296.0,420.17,341.42
2017,12,31,13,30,337.0,177.0,0.4,12.0,328.0,526.02,422.98
2017,12,31,13,45,207.5,175.0,0.35,12.0,266.5,393.23,318.49
2017,12,31,14,0,78.0,173.0,0.3,12.0,205.0,259.25,210.98
2017,12,31,14,15,171.0,158.0,0.25,12.0,221.5,347.42,285.14
2017,12,31,14,30,264.0,143.0,0.2,12.0,238.0,435.17,354.75
2017,12,31,14,45,253.5,131.0,0.2,12.0,215.0,411.9,336.14
2017,12,31,15,0,243.0,119.0,0.2,12.0,192.0,387.85,317.85
2017,12,31,15,15,230.0,104.0,0.2,12.0,165.5,356.34,293.21
2017,12,31,15,30,217.0,89.0,0.2,12.0,139.0,324.24,267.37
2017,12,31,15,45,364.0,66.0,0.75,10.0,131.0,431.19,358.25
2017,12,31,16,0,511.0,43.0,1.3,8.0,123.0,515.77,424.76
2017,12,31,16,15,410.0,34.5,1.5,7.5,86.0,412.12,334.77
2017,12,31,16,30,309.0,26.0,1.7,7.0,49.0,307.39,209.03
2017,12,31,16,45,154.5,13.0,1.9,6.5,24.5,121.03,0.0
2017,12,31,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
